Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,7,45,199.0,16.0,0.7,3.5,35.5,119.41,29.7
2016,1,1,8,0,398.0,32.0,0.7,4.0,71.0,252.97,197.44
2016,1,1,8,15,489.0,39.5,0.65,4.5,111.5,331.73,272.6
2016,1,1,8,30,580.0,47.0,0.6,5.0,152.0,419.21,348.26
2016,1,1,8,45,634.0,52.5,0.55,5.5,193.5,489.07,406.65
2016,1,1,9,0,688.0,58.0,0.5,6.0,235.0,557.34,461.28
2016,1,1,9,15,724.0,62.0,0.45,6.0,273.5,619.47,508.23
2016,1,1,9,30,760.0,66.0,0.4,6.0,312.0,682.38,553.42
2016,1,1,9,45,774.0,71.5,0.4,6.5,344.5,729.98,585.66
2016,1,1,10,0,788.0,77.0,0.4,7.0,377.0,776.05,616.09
2016,1,1,10,15,805.5,79.5,0.4,7.5,405.5,819.85,644.17
2016,1,1,10,30,823.0,82.0,0.4,8.0,434.0,861.76,670.37
2016,1,1,10,45,836.0,83.0,0.45,8.5,455.5,895.59,691.69
2016,1,1,11,0,849.0,84.0,0.5,9.0,477.0,926.78,711.2
2016,1,1,11,15,557.5,147.0,0.5,9.0,408.5,738.08,579.74
2016,1,1,11,30,266.0,210.0,0.5,9.0,340.0,521.26,417.88
2016,1,1,11,45,366.5,193.5,0.55,9.0,375.0,600.12,482.52
2016,1,1,12,0,467.0,177.0,0.6,9.0,410.0,702.0,558.24
2016,1,1,12,15,458.0,181.0,0.6,9.0,409.0,698.51,553.93
2016,1,1,12,30,449.0,185.0,0.6,9.0,408.0,692.99,549.78
2016,1,1,12,45,466.0,175.5,0.65,9.0,404.0,694.95,552.76
2016,1,1,13,0,483.0,166.0,0.7,9.0,400.0,694.51,553.98
2016,1,1,13,15,473.0,164.0,0.7,9.0,387.0,675.07,540.07
2016,1,1,13,30,463.0,162.0,0.7,9.0,374.0,654.02,525.2
2016,1,1,13,45,421.5,159.0,0.75,9.0,344.5,601.85,487.2
2016,1,1,14,0,380.0,156.0,0.8,9.0,315.0,550.01,448.98
2016,1,1,14,15,443.5,133.5,0.75,9.0,307.0,565.11,462.63
2016,1,1,14,30,507.0,111.0,0.7,9.0,299.0,574.05,470.52
2016,1,1,14,45,483.5,105.0,0.7,9.0,270.5,529.54,436.2
2016,1,1,15,0,460.0,99.0,0.7,9.0,242.0,485.39,401.91
2016,1,1,15,15,436.5,88.5,0.7,8.5,210.0,436.28,363.48
2016,1,1,15,30,413.0,78.0,0.7,8.0,178.0,388.18,324.43
2016,1,1,15,45,372.0,67.0,0.7,8.0,144.0,330.19,275.16
2016,1,1,16,0,331.0,56.0,0.7,8.0,110.0,275.68,227.2
2016,1,1,16,15,272.0,42.0,0.65,7.5,77.5,212.02,170.17
2016,1,1,16,30,213.0,28.0,0.6,7.0,45.0,153.12,106.56
2016,1,1,16,45,106.5,14.0,0.55,7.0,22.5,53.99,0.0
2016,1,1,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,7,45,15.0,17.0,1.1,6.5,18.5,22.05,0.54
2016,1,2,8,0,30.0,34.0,1.1,7.0,37.0,51.21,36.19
2016,1,2,8,15,46.5,51.5,1.1,7.5,58.5,80.87,63.79
2016,1,2,8,30,63.0,69.0,1.1,8.0,80.0,121.53,99.83
2016,1,2,8,45,73.0,86.0,1.15,8.5,102.0,149.82,124.87
2016,1,2,9,0,83.0,103.0,1.2,9.0,124.0,179.0,150.18
2016,1,2,9,15,88.0,119.0,1.2,9.0,144.5,204.07,171.66
2016,1,2,9,30,93.0,135.0,1.2,9.0,165.0,229.58,193.09
2016,1,2,9,45,99.0,148.5,1.3,9.5,183.5,252.85,212.11
2016,1,2,10,0,105.0,162.0,1.4,10.0,202.0,276.57,231.2
2016,1,2,10,15,57.5,158.0,1.45,10.5,180.5,214.3,177.9
2016,1,2,10,30,10.0,154.0,1.5,11.0,159.0,151.57,123.7
2016,1,2,10,45,125.5,177.5,1.55,11.5,236.0,318.79,264.9
2016,1,2,11,0,241.0,201.0,1.6,12.0,313.0,478.8,392.51
2016,1,2,11,15,175.5,210.0,1.6,12.0,293.0,411.38,336.78
2016,1,2,11,30,110.0,219.0,1.6,12.0,273.0,341.33,279.61
2016,1,2,11,45,90.0,218.5,1.65,12.0,263.0,321.28,263.27
2016,1,2,12,0,70.0,218.0,1.7,12.0,253.0,301.01,246.38
2016,1,2,12,15,41.5,200.0,1.65,12.0,221.0,249.74,204.04
2016,1,2,12,30,13.0,182.0,1.6,12.0,189.0,181.55,147.39
2016,1,2,12,45,152.0,193.5,1.6,12.5,267.5,369.36,304.3
2016,1,2,13,0,291.0,205.0,1.6,13.0,346.0,537.61,436.62
2016,1,2,13,15,154.5,189.0,1.6,13.0,263.5,363.38,297.31
2016,1,2,13,30,18.0,173.0,1.6,13.0,181.0,178.42,144.57
2016,1,2,13,45,215.5,162.0,1.6,13.0,253.0,399.05,330.24
2016,1,2,14,0,413.0,151.0,1.6,13.0,325.0,573.55,468.66
2016,1,2,14,15,381.0,144.5,1.5,12.5,296.5,525.6,430.6
2016,1,2,14,30,349.0,138.0,1.4,12.0,268.0,460.69,380.98
2016,1,2,14,45,332.5,128.0,1.35,12.0,242.5,423.48,351.83
2016,1,2,15,0,316.0,118.0,1.3,12.0,217.0,386.74,322.24
2016,1,2,15,15,299.5,104.0,1.25,11.5,188.0,345.33,288.84
2016,1,2,15,30,283.0,90.0,1.2,11.0,159.0,304.75,255.12
2016,1,2,15,45,257.0,75.0,1.15,10.5,128.5,258.03,215.18
2016,1,2,16,0,231.0,60.0,1.1,10.0,98.0,225.51,185.61
2016,1,2,16,15,185.0,44.5,1.15,10.0,69.5,171.7,137.11
2016,1,2,16,30,139.0,29.0,1.2,10.0,41.0,122.14,85.37
2016,1,2,16,45,69.5,14.5,1.25,10.0,20.5,39.93,0.0
2016,1,2,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,7,45,22.5,17.0,1.65,8.5,19.5,29.78,2.28
2016,1,3,8,0,45.0,34.0,1.7,9.0,39.0,66.2,47.92
2016,1,3,8,15,63.5,51.5,1.7,9.5,61.5,98.63,78.3
2016,1,3,8,30,82.0,69.0,1.7,10.0,84.0,132.29,108.47
2016,1,3,8,45,92.5,86.0,1.7,10.5,107.0,161.79,134.54
2016,1,3,9,0,103.0,103.0,1.7,11.0,130.0,192.19,160.8
2016,1,3,9,15,109.0,119.5,1.7,11.0,151.5,219.54,184.14
2016,1,3,9,30,115.0,136.0,1.7,11.0,173.0,247.34,207.41
2016,1,3,9,45,120.0,149.5,1.7,11.5,192.0,270.64,226.16
2016,1,3,10,0,125.0,163.0,1.7,12.0,211.0,294.25,244.83
2016,1,3,10,15,141.5,175.5,1.7,12.0,233.5,326.64,271.11
2016,1,3,10,30,158.0,188.0,1.7,12.0,256.0,359.83,297.67
2016,1,3,10,45,177.0,197.0,1.7,12.5,276.5,391.24,322.06
2016,1,3,11,0,196.0,206.0,1.7,13.0,297.0,423.16,346.52
2016,1,3,11,15,288.5,199.0,1.75,13.0,337.5,524.89,427.36
2016,1,3,11,30,381.0,192.0,1.8,13.0,378.0,608.71,492.52
2016,1,3,11,45,380.5,195.0,1.85,13.0,383.5,615.48,496.88
2016,1,3,12,0,380.0,198.0,1.9,13.0,389.0,620.8,500.89
2016,1,3,12,15,292.5,211.5,1.9,13.0,358.5,552.8,447.06
2016,1,3,12,30,205.0,225.0,1.9,13.0,328.0,462.77,376.19
2016,1,3,12,45,351.0,195.0,1.9,13.5,367.5,585.96,474.64
2016,1,3,13,0,497.0,165.0,1.9,14.0,407.0,707.37,566.59
2016,1,3,13,15,387.0,180.0,1.75,14.0,365.0,592.49,477.51
2016,1,3,13,30,277.0,195.0,1.6,14.0,323.0,502.99,407.21
2016,1,3,13,45,148.5,178.0,1.5,14.0,246.5,339.59,277.74
2016,1,3,14,0,20.0,161.0,1.4,14.0,170.0,168.64,136.39
2016,1,3,14,15,97.0,159.5,1.25,13.5,197.0,266.82,220.23
2016,1,3,14,30,174.0,158.0,1.1,13.0,224.0,327.18,270.82
2016,1,3,14,45,161.5,145.0,1.0,13.0,201.5,296.62,245.51
2016,1,3,15,0,149.0,132.0,0.9,13.0,179.0,266.85,221.09
2016,1,3,15,15,139.0,115.5,0.9,12.5,155.0,234.87,195.11
2016,1,3,15,30,129.0,99.0,0.9,12.0,131.0,203.62,169.06
2016,1,3,15,45,109.0,82.0,0.95,12.0,105.5,166.35,136.91
2016,1,3,16,0,89.0,65.0,1.0,12.0,80.0,130.87,105.69
2016,1,3,16,15,61.5,47.5,1.0,11.5,56.5,92.52,71.72
2016,1,3,16,30,34.0,30.0,1.0,11.0,33.0,56.19,37.19
2016,1,3,16,45,17.0,15.0,1.0,11.0,16.5,24.6,0.0
2016,1,3,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,6.5,1.6,11.0,6.5,5.33,0.0
2016,1,4,8,0,0.0,13.0,1.6,11.0,13.0,10.69,2.95
2016,1,4,8,15,0.0,20.5,1.6,11.0,20.5,16.88,8.67
2016,1,4,8,30,0.0,28.0,1.6,11.0,28.0,23.09,14.23
2016,1,4,8,45,0.0,36.0,1.6,11.5,36.0,29.72,20.09
2016,1,4,9,0,0.0,44.0,1.6,12.0,44.0,36.37,25.88
2016,1,4,9,15,0.0,51.5,1.6,12.0,51.5,42.61,31.3
2016,1,4,9,30,0.0,59.0,1.6,12.0,59.0,48.86,36.68
2016,1,4,9,45,0.0,65.5,1.65,12.5,65.5,54.28,41.21
2016,1,4,10,0,0.0,72.0,1.7,13.0,72.0,59.71,45.69
2016,1,4,10,15,0.0,39.0,1.75,13.0,39.0,32.23,22.11
2016,1,4,10,30,0.0,6.0,1.8,13.0,6.0,4.94,0.0
2016,1,4,10,45,0.0,6.5,1.85,13.5,6.5,5.36,0.0
2016,1,4,11,0,0.0,7.0,1.9,14.0,7.0,5.77,0.0
2016,1,4,11,15,0.0,21.0,1.9,14.0,21.0,17.34,9.19
2016,1,4,11,30,0.0,35.0,1.9,14.0,35.0,28.94,19.07
2016,1,4,11,45,0.0,46.0,1.9,14.0,46.0,38.08,26.82
2016,1,4,12,0,0.0,57.0,1.9,14.0,57.0,47.23,34.56
2016,1,4,12,15,0.0,54.5,1.9,14.0,54.5,45.15,32.79
2016,1,4,12,30,0.0,52.0,1.9,14.0,52.0,43.07,31.03
2016,1,4,12,45,0.0,83.0,1.95,14.0,83.0,68.93,52.9
2016,1,4,13,0,0.0,114.0,2.0,14.0,114.0,98.16,77.43
2016,1,4,13,15,0.0,118.5,2.0,14.0,118.5,102.86,81.39
2016,1,4,13,30,0.0,123.0,2.0,14.0,123.0,107.78,85.59
2016,1,4,13,45,0.0,78.5,2.0,14.0,78.5,65.15,49.85
2016,1,4,14,0,0.0,34.0,2.0,14.0,34.0,28.09,18.43
2016,1,4,14,15,0.0,67.0,1.95,13.5,67.0,55.53,42.0
2016,1,4,14,30,0.0,100.0,1.9,13.0,100.0,87.3,69.18
2016,1,4,14,45,0.0,90.5,1.85,13.0,90.5,78.6,61.84
2016,1,4,15,0,0.0,81.0,1.8,13.0,81.0,70.0,54.58
2016,1,4,15,15,0.0,70.0,1.7,12.5,70.0,59.93,46.08
2016,1,4,15,30,0.0,59.0,1.6,12.0,59.0,49.94,37.52
2016,1,4,15,45,0.0,48.0,1.55,12.0,48.0,39.99,28.81
2016,1,4,16,0,0.0,37.0,1.5,12.0,37.0,30.59,20.49
2016,1,4,16,15,0.0,26.0,1.5,12.0,26.0,21.46,12.36
2016,1,4,16,30,0.0,15.0,1.5,12.0,15.0,12.35,3.9
2016,1,4,16,45,0.0,7.5,1.55,12.0,7.5,6.16,0.0
2016,1,4,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,1.0,1.45,10.5,1.0,0.82,0.0
2016,1,5,8,0,0.0,2.0,1.5,11.0,2.0,1.64,0.0
2016,1,5,8,15,0.0,3.0,1.55,11.0,3.0,2.46,0.0
2016,1,5,8,30,0.0,4.0,1.6,11.0,4.0,3.28,0.0
2016,1,5,8,45,0.0,5.5,1.65,11.0,5.5,4.51,0.0
2016,1,5,9,0,0.0,7.0,1.7,11.0,7.0,5.75,0.0
2016,1,5,9,15,0.0,8.5,1.7,11.0,8.5,6.99,0.45
2016,1,5,9,30,0.0,10.0,1.7,11.0,10.0,8.23,1.53
2016,1,5,9,45,0.0,11.0,1.7,11.5,11.0,9.05,2.23
2016,1,5,10,0,0.0,12.0,1.7,12.0,12.0,9.88,2.93
2016,1,5,10,15,0.0,54.0,1.75,12.0,54.0,44.7,32.97
2016,1,5,10,30,0.0,96.0,1.8,12.0,96.0,81.76,64.51
2016,1,5,10,45,0.0,118.0,1.85,12.0,118.0,103.09,82.4
2016,1,5,11,0,0.0,140.0,1.9,12.0,140.0,125.13,100.76
2016,1,5,11,15,7.0,160.0,1.95,11.5,163.5,152.38,123.91
2016,1,5,11,30,14.0,180.0,2.0,11.0,187.0,180.46,147.63
2016,1,5,11,45,7.0,160.0,2.05,11.0,163.5,151.58,123.2
2016,1,5,12,0,0.0,140.0,2.1,11.0,140.0,123.73,99.62
2016,1,5,12,15,0.0,102.0,2.1,11.0,102.0,86.34,68.17
2016,1,5,12,30,0.0,64.0,2.1,11.0,64.0,53.07,39.94
2016,1,5,12,45,0.0,94.5,2.1,11.0,94.5,79.36,62.38
2016,1,5,13,0,0.0,125.0,2.1,11.0,125.0,108.98,87.45
2016,1,5,13,15,2.0,141.5,2.05,10.5,142.5,128.09,103.85
2016,1,5,13,30,4.0,158.0,2.0,10.0,160.0,148.22,121.13
2016,1,5,13,45,59.0,172.5,2.0,10.0,198.0,232.48,193.79
2016,1,5,14,0,114.0,187.0,2.0,10.0,236.0,318.61,266.08
2016,1,5,14,15,57.0,155.0,1.95,10.0,179.5,209.53,174.52
2016,1,5,14,30,0.0,123.0,1.9,10.0,123.0,111.63,90.49
2016,1,5,14,45,0.0,112.0,1.85,10.0,112.0,101.37,82.04
2016,1,5,15,0,0.0,101.0,1.8,10.0,101.0,91.28,73.5
2016,1,5,15,15,0.0,88.0,1.7,10.0,88.0,79.1,63.05
2016,1,5,15,30,0.0,75.0,1.6,10.0,75.0,67.03,52.58
2016,1,5,15,45,0.0,61.0,1.55,10.0,61.0,53.9,41.06
2016,1,5,16,0,0.0,47.0,1.5,10.0,47.0,40.76,29.43
2016,1,5,16,15,0.0,33.5,1.45,9.5,33.5,28.1,18.17
2016,1,5,16,30,0.0,20.0,1.4,9.0,20.0,16.5,7.41
2016,1,5,16,45,0.0,10.0,1.35,9.0,10.0,8.23,0.0
2016,1,5,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,1.0,2.35,11.0,1.0,0.82,0.0
2016,1,6,8,0,0.0,2.0,2.3,11.0,2.0,1.64,0.0
2016,1,6,8,15,0.0,3.5,2.2,11.0,3.5,2.87,0.0
2016,1,6,8,30,0.0,5.0,2.1,11.0,5.0,4.1,0.0
2016,1,6,8,45,0.0,6.5,2.05,11.0,6.5,5.34,0.0
2016,1,6,9,0,0.0,8.0,2.0,11.0,8.0,6.57,0.07
2016,1,6,9,15,0.0,9.5,2.0,11.0,9.5,7.81,1.16
2016,1,6,9,30,0.0,11.0,2.0,11.0,11.0,9.05,2.25
2016,1,6,9,45,0.0,12.5,2.0,11.0,12.5,10.29,3.32
2016,1,6,10,0,0.0,14.0,2.0,11.0,14.0,11.53,4.39
2016,1,6,10,15,0.0,10.5,2.05,11.0,10.5,8.65,1.87
2016,1,6,10,30,0.0,7.0,2.1,11.0,7.0,5.77,0.0
2016,1,6,10,45,31.5,103.5,2.15,11.0,118.5,126.29,103.99
2016,1,6,11,0,63.0,200.0,2.2,11.0,230.0,270.85,224.49
2016,1,6,11,15,98.0,211.5,2.2,11.0,259.5,318.72,263.89
2016,1,6,11,30,133.0,223.0,2.2,11.0,289.0,387.95,319.95
2016,1,6,11,45,126.0,226.0,2.2,11.0,289.5,385.74,317.4
2016,1,6,12,0,119.0,229.0,2.2,11.0,290.0,383.18,315.0
2016,1,6,12,15,59.5,186.5,2.2,11.0,217.0,249.7,205.8
2016,1,6,12,30,0.0,144.0,2.2,11.0,144.0,127.76,102.82
2016,1,6,12,45,0.0,142.5,2.2,11.0,142.5,126.39,101.94
2016,1,6,13,0,0.0,141.0,2.2,11.0,141.0,125.14,100.95
2016,1,6,13,15,13.0,161.5,2.2,11.0,168.0,159.64,130.54
2016,1,6,13,30,26.0,182.0,2.2,11.0,195.0,195.29,160.78
2016,1,6,13,45,147.0,180.5,2.2,11.0,245.0,341.09,284.76
2016,1,6,14,0,268.0,179.0,2.2,11.0,295.0,462.69,384.74
2016,1,6,14,15,186.0,170.5,2.15,10.5,248.5,356.88,298.42
2016,1,6,14,30,104.0,162.0,2.1,10.0,202.0,274.5,229.85
2016,1,6,14,45,92.5,149.0,2.1,10.0,182.0,232.08,194.97
2016,1,6,15,0,81.0,136.0,2.1,10.0,162.0,206.75,173.63
2016,1,6,15,15,72.5,119.5,2.05,9.5,140.5,179.74,150.88
2016,1,6,15,30,64.0,103.0,2.0,9.0,119.0,153.56,128.4
2016,1,6,15,45,50.5,85.0,1.95,9.0,96.5,122.95,101.42
2016,1,6,16,0,37.0,67.0,1.9,9.0,74.0,93.57,75.23
2016,1,6,16,15,19.0,49.0,1.85,9.0,53.0,62.92,47.82
2016,1,6,16,30,1.0,31.0,1.8,9.0,32.0,29.43,17.84
2016,1,6,16,45,0.5,15.5,1.75,9.0,16.0,13.0,0.0
2016,1,6,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,7,45,112.5,19.5,0.8,8.5,30.5,83.44,16.24
2016,1,7,8,0,225.0,39.0,0.8,9.0,61.0,176.53,134.9
2016,1,7,8,15,319.0,50.5,0.85,9.0,99.0,249.69,203.12
2016,1,7,8,30,413.0,62.0,0.9,9.0,137.0,333.11,275.9
2016,1,7,8,45,500.0,65.5,0.95,9.5,179.0,415.3,345.32
2016,1,7,9,0,587.0,69.0,1.0,10.0,221.0,503.1,416.84
2016,1,7,9,15,627.5,73.5,1.0,10.0,258.5,564.95,465.94
2016,1,7,9,30,668.0,78.0,1.0,10.0,296.0,628.36,513.73
2016,1,7,9,45,736.0,72.0,1.05,10.5,335.5,696.45,562.76
2016,1,7,10,0,804.0,66.0,1.1,11.0,375.0,772.3,615.91
2016,1,7,10,15,540.0,123.0,1.1,11.0,337.0,638.68,516.2
2016,1,7,10,30,276.0,180.0,1.1,11.0,299.0,471.49,385.05
2016,1,7,10,45,210.0,195.0,1.15,11.0,288.5,417.5,342.81
2016,1,7,11,0,144.0,210.0,1.2,11.0,278.0,378.69,310.41
2016,1,7,11,15,508.5,142.5,1.2,11.0,392.0,685.05,553.42
2016,1,7,11,30,873.0,75.0,1.2,11.0,506.0,953.74,739.7
2016,1,7,11,45,875.5,75.5,1.25,11.0,513.5,965.4,744.14
2016,1,7,12,0,878.0,76.0,1.3,11.0,521.0,973.64,750.16
2016,1,7,12,15,493.5,152.5,1.3,11.0,402.5,699.54,557.22
2016,1,7,12,30,109.0,229.0,1.3,11.0,284.0,352.32,286.27
2016,1,7,12,45,54.5,124.5,1.35,11.0,152.0,172.33,141.96
2016,1,7,13,0,0.0,20.0,1.4,11.0,20.0,16.52,8.58
2016,1,7,13,15,8.0,97.5,1.4,11.0,101.5,89.95,71.89
2016,1,7,13,30,16.0,175.0,1.4,11.0,183.0,177.83,145.74
2016,1,7,13,45,96.5,182.0,1.45,11.0,224.5,278.26,231.24
2016,1,7,14,0,177.0,189.0,1.5,11.0,266.0,376.58,312.47
2016,1,7,14,15,88.5,104.5,1.5,11.0,143.0,190.13,158.73
2016,1,7,14,30,0.0,20.0,1.5,11.0,20.0,16.49,8.66
2016,1,7,14,45,0.0,18.0,1.5,11.0,18.0,14.83,7.28
2016,1,7,15,0,0.0,16.0,1.5,11.0,16.0,13.17,5.85
2016,1,7,15,15,339.0,35.0,1.4,10.5,122.0,305.04,261.95
2016,1,7,15,30,678.0,54.0,1.3,10.0,228.0,539.41,449.08
2016,1,7,15,45,626.5,48.5,1.2,9.5,187.5,467.82,387.29
2016,1,7,16,0,575.0,43.0,1.1,9.0,147.0,399.55,328.76
2016,1,7,16,15,486.0,36.0,1.1,8.5,107.0,319.7,258.8
2016,1,7,16,30,397.0,29.0,1.1,8.0,67.0,243.85,185.45
2016,1,7,16,45,198.5,14.5,1.15,8.0,33.5,113.4,14.77
2016,1,7,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,7,45,26.5,17.0,0.35,7.5,20.0,31.09,2.96
2016,1,8,8,0,53.0,34.0,0.3,8.0,40.0,69.11,50.57
2016,1,8,8,15,73.0,52.0,0.3,8.0,63.5,103.27,82.53
2016,1,8,8,30,93.0,70.0,0.3,8.0,87.0,138.78,114.34
2016,1,8,8,45,106.0,87.0,0.3,8.0,111.0,170.21,142.1
2016,1,8,9,0,119.0,104.0,0.3,8.0,135.0,202.77,170.23
2016,1,8,9,15,125.0,120.5,0.3,8.0,157.5,230.76,193.77
2016,1,8,9,30,131.0,137.0,0.3,8.0,180.0,259.16,217.14
2016,1,8,9,45,132.0,151.0,0.3,8.5,198.5,280.57,233.84
2016,1,8,10,0,133.0,165.0,0.3,9.0,217.0,301.96,250.19
2016,1,8,10,15,160.0,177.0,0.35,9.5,244.0,342.92,282.79
2016,1,8,10,30,187.0,189.0,0.4,10.0,271.0,385.29,315.72
2016,1,8,10,45,193.0,199.0,0.45,10.5,287.0,406.93,331.54
2016,1,8,11,0,199.0,209.0,0.5,11.0,303.0,428.42,347.3
2016,1,8,11,15,172.0,217.0,0.5,11.0,300.0,415.61,336.06
2016,1,8,11,30,145.0,225.0,0.5,11.0,297.0,401.55,324.2
2016,1,8,11,45,299.5,205.5,0.55,11.5,357.0,549.28,440.05
2016,1,8,12,0,454.0,186.0,0.6,12.0,417.0,700.29,550.78
2016,1,8,12,15,398.0,198.0,0.6,12.0,400.5,638.92,503.78
2016,1,8,12,30,342.0,210.0,0.6,12.0,384.0,598.47,473.69
2016,1,8,12,45,190.5,206.5,0.6,12.0,303.5,422.73,339.79
2016,1,8,13,0,39.0,203.0,0.6,12.0,223.0,250.24,201.76
2016,1,8,13,15,127.5,205.0,0.6,12.0,266.0,357.53,291.01
2016,1,8,13,30,216.0,207.0,0.6,12.0,309.0,441.65,357.88
2016,1,8,13,45,128.0,191.5,0.65,12.0,251.0,337.72,274.76
2016,1,8,14,0,40.0,176.0,0.7,12.0,193.0,219.82,179.03
2016,1,8,14,15,20.0,147.0,0.7,11.5,155.5,152.98,124.68
2016,1,8,14,30,0.0,118.0,0.7,11.0,118.0,105.67,84.92
2016,1,8,14,45,0.0,106.5,0.7,11.0,106.5,94.86,76.04
2016,1,8,15,0,0.0,95.0,0.7,11.0,95.0,84.19,67.07
2016,1,8,15,15,0.0,83.0,0.7,10.5,83.0,73.08,57.75
2016,1,8,15,30,0.0,71.0,0.7,10.0,71.0,62.08,48.34
2016,1,8,15,45,0.0,58.0,0.75,10.0,58.0,50.05,37.82
2016,1,8,16,0,0.0,45.0,0.8,10.0,45.0,38.05,27.2
2016,1,8,16,15,0.0,32.5,0.8,10.0,32.5,26.86,17.23
2016,1,8,16,30,0.0,20.0,0.8,10.0,20.0,16.49,7.74
2016,1,8,16,45,0.0,10.0,0.8,10.0,10.0,8.22,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,15.5,1.75,9.0,15.5,12.79,0.0
2016,1,9,8,0,0.0,31.0,1.8,9.0,31.0,28.16,17.22
2016,1,9,8,15,7.5,48.5,1.8,9.0,49.5,49.71,36.76
2016,1,9,8,30,15.0,66.0,1.8,9.0,68.0,71.5,56.27
2016,1,9,8,45,22.0,82.5,1.8,9.5,87.0,100.71,81.91
2016,1,9,9,0,29.0,99.0,1.8,10.0,106.0,123.64,101.86
2016,1,9,9,15,33.5,114.5,1.8,10.0,124.0,144.19,119.61
2016,1,9,9,30,38.0,130.0,1.8,10.0,142.0,165.3,137.59
2016,1,9,9,45,37.5,142.0,1.8,10.0,155.0,178.34,148.4
2016,1,9,10,0,37.0,154.0,1.8,10.0,168.0,191.6,159.26
2016,1,9,10,15,18.5,129.0,1.75,10.0,136.0,131.87,108.23
2016,1,9,10,30,0.0,104.0,1.7,10.0,104.0,89.45,71.43
2016,1,9,10,45,9.5,141.5,1.7,10.5,146.5,135.78,110.84
2016,1,9,11,0,19.0,179.0,1.7,11.0,189.0,184.73,151.52
2016,1,9,11,15,29.5,191.5,1.65,11.0,207.0,226.83,186.23
2016,1,9,11,30,40.0,204.0,1.6,11.0,225.0,252.19,206.96
2016,1,9,11,45,20.0,182.0,1.55,11.0,192.5,187.49,153.04
2016,1,9,12,0,0.0,160.0,1.5,11.0,160.0,144.06,116.3
2016,1,9,12,15,4.5,169.5,1.45,11.0,172.0,158.48,128.57
2016,1,9,12,30,9.0,179.0,1.4,11.0,184.0,173.21,140.92
2016,1,9,12,45,36.5,197.0,1.35,11.0,216.0,239.58,196.46
2016,1,9,13,0,64.0,215.0,1.3,11.0,248.0,289.52,237.58
2016,1,9,13,15,32.0,183.5,1.2,11.0,200.0,219.14,179.23
2016,1,9,13,30,0.0,152.0,1.1,11.0,152.0,137.35,110.81
2016,1,9,13,45,11.5,160.0,1.05,11.0,165.5,157.5,128.47
2016,1,9,14,0,23.0,168.0,1.0,11.0,179.0,177.88,145.92
2016,1,9,14,15,20.0,157.0,0.9,11.0,166.0,164.05,134.39
2016,1,9,14,30,17.0,146.0,0.8,11.0,153.0,150.56,123.22
2016,1,9,14,45,14.0,134.0,0.75,11.0,139.5,136.31,111.37
2016,1,9,15,0,11.0,122.0,0.7,11.0,126.0,122.46,99.76
2016,1,9,15,15,6.5,107.5,0.7,11.0,110.0,105.05,84.96
2016,1,9,15,30,2.0,93.0,0.7,11.0,94.0,88.17,70.45
2016,1,9,15,45,1.0,77.0,0.7,11.0,77.5,72.18,56.61
2016,1,9,16,0,0.0,61.0,0.7,11.0,61.0,56.3,42.68
2016,1,9,16,15,0.0,44.5,0.65,11.0,44.5,40.3,28.53
2016,1,9,16,30,0.0,28.0,0.6,11.0,28.0,23.9,13.81
2016,1,9,16,45,0.0,14.0,0.55,11.0,14.0,11.54,0.0
2016,1,9,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,45,187.0,15.5,1.0,8.5,34.0,110.26,27.65
2016,1,10,8,0,374.0,31.0,1.0,9.0,68.0,234.46,180.06
2016,1,10,8,15,463.0,39.0,1.0,9.0,108.0,310.49,252.19
2016,1,10,8,30,552.0,47.0,1.0,9.0,148.0,395.45,326.35
2016,1,10,8,45,612.0,51.5,1.05,9.5,189.5,466.33,386.49
2016,1,10,9,0,672.0,56.0,1.1,10.0,231.0,537.13,444.44
2016,1,10,9,15,707.5,60.0,1.05,10.0,269.5,598.46,491.96
2016,1,10,9,30,743.0,64.0,1.0,10.0,308.0,660.74,537.59
2016,1,10,9,45,773.0,65.0,1.0,10.5,343.0,715.57,575.74
2016,1,10,10,0,803.0,66.0,1.0,11.0,378.0,769.99,612.53
2016,1,10,10,15,674.5,98.5,0.95,11.0,374.0,732.42,583.16
2016,1,10,10,30,546.0,131.0,0.9,11.0,370.0,669.06,536.02
2016,1,10,10,45,504.0,149.0,0.85,11.5,378.0,667.36,533.06
2016,1,10,11,0,462.0,167.0,0.8,12.0,386.0,661.4,525.48
2016,1,10,11,15,373.5,190.5,0.75,12.0,371.5,593.38,473.07
2016,1,10,11,30,285.0,214.0,0.7,12.0,357.0,542.87,433.09
2016,1,10,11,45,322.0,211.0,0.7,12.5,375.0,577.93,459.57
2016,1,10,12,0,359.0,208.0,0.7,13.0,393.0,612.4,484.3
2016,1,10,12,15,179.5,182.5,0.7,13.0,275.0,382.4,308.27
2016,1,10,12,30,0.0,157.0,0.7,13.0,157.0,140.77,111.59
2016,1,10,12,45,0.0,116.5,0.75,13.0,116.5,100.13,78.95
2016,1,10,13,0,0.0,76.0,0.8,13.0,76.0,63.08,48.06
2016,1,10,13,15,2.5,119.5,0.8,13.0,121.0,105.82,84.17
2016,1,10,13,30,5.0,163.0,0.8,13.0,166.0,153.67,123.87
2016,1,10,13,45,2.5,105.5,0.8,13.0,107.0,92.67,73.13
2016,1,10,14,0,0.0,48.0,0.8,13.0,48.0,39.71,28.44
2016,1,10,14,15,0.0,91.0,0.75,12.5,91.0,77.14,60.53
2016,1,10,14,30,0.0,134.0,0.7,12.0,134.0,122.68,99.08
2016,1,10,14,45,0.0,122.0,0.7,12.0,122.0,111.35,89.57
2016,1,10,15,0,0.0,110.0,0.7,12.0,110.0,100.18,80.3
2016,1,10,15,15,0.0,96.0,0.7,11.5,96.0,86.93,69.28
2016,1,10,15,30,0.0,82.0,0.7,11.0,82.0,73.79,58.18
2016,1,10,15,45,0.0,68.0,0.75,11.0,68.0,60.73,46.84
2016,1,10,16,0,0.0,54.0,0.8,11.0,54.0,47.69,35.38
2016,1,10,16,15,0.0,39.5,0.85,10.5,39.5,34.01,23.32
2016,1,10,16,30,0.0,25.0,0.9,10.0,25.0,20.65,11.32
2016,1,10,16,45,0.0,12.5,0.95,10.0,12.5,10.29,0.0
2016,1,10,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,7,45,24.5,17.5,0.8,10.5,20.0,30.78,4.35
2016,1,11,8,0,49.0,35.0,0.8,11.0,40.0,68.17,49.38
2016,1,11,8,15,69.0,52.5,0.8,11.0,63.5,101.07,79.88
2016,1,11,8,30,89.0,70.0,0.8,11.0,87.0,135.47,110.59
2016,1,11,8,45,101.0,87.5,0.8,11.0,111.0,166.75,138.13
2016,1,11,9,0,113.0,105.0,0.8,11.0,135.0,199.05,165.97
2016,1,11,9,15,120.0,121.5,0.75,11.0,157.5,227.43,189.8
2016,1,11,9,30,127.0,138.0,0.7,11.0,180.0,256.34,213.5
2016,1,11,9,45,130.5,152.5,0.7,11.5,199.5,280.24,232.29
2016,1,11,10,0,134.0,167.0,0.7,12.0,219.0,304.3,250.81
2016,1,11,10,15,150.5,179.5,0.65,12.0,242.5,336.93,276.5
2016,1,11,10,30,167.0,192.0,0.6,12.0,266.0,370.36,302.29
2016,1,11,10,45,216.5,198.0,0.55,12.5,298.5,425.96,345.12
2016,1,11,11,0,266.0,204.0,0.5,13.0,331.0,503.49,402.6
2016,1,11,11,15,245.5,213.5,0.5,13.0,333.5,500.56,398.48
2016,1,11,11,30,225.0,223.0,0.5,13.0,336.0,475.24,378.99
2016,1,11,11,45,291.0,216.5,0.5,13.5,365.0,554.46,438.54
2016,1,11,12,0,357.0,210.0,0.5,14.0,394.0,612.87,480.69
2016,1,11,12,15,304.0,219.0,0.45,14.0,376.0,572.87,448.96
2016,1,11,12,30,251.0,228.0,0.4,14.0,358.0,531.68,417.41
2016,1,11,12,45,327.0,211.0,0.4,14.5,377.5,583.06,456.86
2016,1,11,13,0,403.0,194.0,0.4,15.0,397.0,652.99,507.06
2016,1,11,13,15,399.5,188.5,0.35,15.0,385.0,637.14,494.56
2016,1,11,13,30,396.0,183.0,0.3,15.0,373.0,599.41,468.14
2016,1,11,13,45,302.0,187.5,0.3,15.0,328.5,510.96,402.68
2016,1,11,14,0,208.0,192.0,0.3,15.0,284.0,407.31,324.67
2016,1,11,14,15,217.5,178.5,0.3,14.5,269.0,393.76,316.82
2016,1,11,14,30,227.0,165.0,0.3,14.0,254.0,396.25,319.86
2016,1,11,14,45,220.5,151.5,0.3,14.0,232.0,366.85,297.39
2016,1,11,15,0,214.0,138.0,0.3,14.0,210.0,337.45,274.8
2016,1,11,15,15,206.0,122.0,0.35,13.5,184.5,303.78,249.02
2016,1,11,15,30,198.0,106.0,0.4,13.0,159.0,270.41,222.62
2016,1,11,15,45,383.5,76.0,0.45,13.0,157.0,352.96,289.64
2016,1,11,16,0,569.0,46.0,0.5,13.0,155.0,408.03,329.61
2016,1,11,16,15,486.0,38.5,0.5,13.0,115.0,325.39,258.63
