Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,403.0,31.0,0.5,13.0,75.0,250.97,191.45
2016,1,11,16,45,261.0,20.5,0.5,13.0,43.5,150.76,73.01
2016,1,11,17,0,119.0,10.0,0.5,13.0,12.0,50.9,0.0
2016,1,11,17,15,59.5,5.0,0.5,12.5,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,7,45,211.5,14.5,1.35,9.5,36.0,118.13,34.95
2016,1,12,8,0,423.0,29.0,1.3,10.0,72.0,253.41,194.66
2016,1,12,8,15,509.5,36.0,1.15,10.0,113.0,324.31,262.69
2016,1,12,8,30,596.0,43.0,1.0,10.0,154.0,409.24,336.29
2016,1,12,8,45,647.5,48.0,0.9,10.5,195.5,478.05,393.59
2016,1,12,9,0,699.0,53.0,0.8,11.0,237.0,550.16,450.59
2016,1,12,9,15,733.0,56.5,0.7,11.0,275.5,611.0,496.04
2016,1,12,9,30,767.0,60.0,0.6,11.0,314.0,672.65,539.39
2016,1,12,9,45,662.0,85.0,0.5,11.5,321.0,656.59,523.85
2016,1,12,10,0,557.0,110.0,0.4,12.0,328.0,624.27,497.43
2016,1,12,10,15,488.5,134.5,0.45,12.5,336.0,606.85,483.57
2016,1,12,10,30,420.0,159.0,0.5,13.0,344.0,590.54,469.39
2016,1,12,10,45,438.0,164.5,0.55,13.5,366.0,625.21,494.32
2016,1,12,11,0,456.0,170.0,0.6,14.0,388.0,659.02,517.66
2016,1,12,11,15,533.5,154.5,0.6,14.0,417.5,723.24,563.74
2016,1,12,11,30,611.0,139.0,0.6,14.0,447.0,796.96,613.66
2016,1,12,11,45,750.0,106.5,0.6,14.0,490.5,900.75,682.39
2016,1,12,12,0,889.0,74.0,0.6,14.0,534.0,983.61,734.88
2016,1,12,12,15,619.5,143.5,0.6,14.0,464.0,823.49,627.16
2016,1,12,12,30,350.0,213.0,0.6,14.0,394.0,609.97,476.06
2016,1,12,12,45,403.0,198.5,0.6,14.0,404.5,641.6,503.13
2016,1,12,13,0,456.0,184.0,0.6,14.0,415.0,693.06,540.46
2016,1,12,13,15,355.0,196.5,0.6,14.0,373.0,584.13,460.11
2016,1,12,13,30,254.0,209.0,0.6,14.0,331.0,499.33,396.57
2016,1,12,13,45,301.5,192.0,0.6,14.0,330.5,516.26,411.99
2016,1,12,14,0,349.0,175.0,0.6,14.0,330.0,529.97,423.81
2016,1,12,14,15,290.5,170.5,0.6,14.0,294.0,464.4,373.64
2016,1,12,14,30,232.0,166.0,0.6,14.0,258.0,401.62,325.32
2016,1,12,14,45,222.5,153.0,0.65,14.0,235.0,370.31,302.03
2016,1,12,15,0,213.0,140.0,0.7,14.0,212.0,339.21,278.06
2016,1,12,15,15,204.0,123.5,0.75,13.5,186.5,304.21,250.89
2016,1,12,15,30,195.0,107.0,0.8,13.0,161.0,269.6,223.18
2016,1,12,15,45,177.0,90.5,0.85,12.5,133.0,229.85,190.16
2016,1,12,16,0,159.0,74.0,0.9,12.0,105.0,191.6,157.38
2016,1,12,16,15,133.5,56.5,0.9,11.5,78.5,149.55,120.44
2016,1,12,16,30,108.0,39.0,0.9,11.0,52.0,109.7,84.08
2016,1,12,16,45,54.0,24.0,0.95,11.0,30.5,53.13,25.87
2016,1,12,17,0,0.0,9.0,1.0,11.0,9.0,7.68,0.0
2016,1,12,17,15,0.0,4.5,1.0,11.0,4.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,3.0,1.4,11.5,3.0,2.46,0.0
2016,1,13,8,0,0.0,6.0,1.4,12.0,6.0,4.92,0.0
2016,1,13,8,15,0.0,9.5,1.4,12.0,9.5,7.8,0.96
2016,1,13,8,30,0.0,13.0,1.4,12.0,13.0,10.68,3.54
2016,1,13,8,45,0.0,17.0,1.45,12.5,17.0,13.98,6.45
2016,1,13,9,0,0.0,21.0,1.5,13.0,21.0,17.29,9.33
2016,1,13,9,15,0.0,24.5,1.55,13.0,24.5,20.19,11.85
2016,1,13,9,30,0.0,28.0,1.6,13.0,28.0,23.09,14.35
2016,1,13,9,45,0.0,37.0,1.7,13.5,37.0,30.55,20.71
2016,1,13,10,0,0.0,46.0,1.8,14.0,46.0,38.04,27.02
2016,1,13,10,15,2.0,99.0,1.85,14.0,100.0,86.59,68.23
2016,1,13,10,30,4.0,152.0,1.9,14.0,154.0,142.51,114.84
2016,1,13,10,45,58.0,183.0,1.95,14.0,211.0,242.61,198.84
2016,1,13,11,0,112.0,214.0,2.0,14.0,268.0,351.8,287.44
2016,1,13,11,15,56.0,173.5,2.0,14.0,200.5,228.8,186.6
2016,1,13,11,30,0.0,133.0,2.0,14.0,133.0,116.39,92.23
2016,1,13,11,45,52.0,184.0,2.05,14.0,211.5,237.67,194.17
2016,1,13,12,0,104.0,235.0,2.1,14.0,290.0,352.97,287.56
2016,1,13,12,15,90.5,232.5,2.1,13.5,280.5,336.41,273.89
2016,1,13,12,30,77.0,230.0,2.1,13.0,271.0,319.84,260.79
2016,1,13,12,45,38.5,188.5,2.1,13.0,209.0,229.88,187.25
2016,1,13,13,0,0.0,147.0,2.1,13.0,147.0,130.48,104.28
2016,1,13,13,15,0.0,150.5,2.05,13.0,150.5,134.49,107.89
2016,1,13,13,30,0.0,154.0,2.0,13.0,154.0,138.76,111.53
2016,1,13,13,45,0.0,102.5,2.0,13.0,102.5,87.29,68.61
2016,1,13,14,0,0.0,51.0,2.0,13.0,51.0,42.21,30.54
2016,1,13,14,15,0.0,62.5,1.95,12.5,62.5,51.78,38.89
2016,1,13,14,30,0.0,74.0,1.9,12.0,74.0,61.38,47.25
2016,1,13,14,45,0.0,67.5,1.85,12.0,67.5,55.95,42.67
2016,1,13,15,0,0.0,61.0,1.8,12.0,61.0,50.52,38.07
2016,1,13,15,15,0.0,54.0,1.6,11.5,54.0,44.69,33.16
2016,1,13,15,30,0.0,47.0,1.4,11.0,47.0,38.86,28.18
2016,1,13,15,45,292.0,48.5,1.25,11.0,106.0,259.34,219.66
2016,1,13,16,0,584.0,50.0,1.1,11.0,165.0,423.06,348.27
2016,1,13,16,15,498.5,42.5,1.05,10.5,123.5,337.9,273.69
2016,1,13,16,30,413.0,35.0,1.0,10.0,82.0,260.94,204.32
2016,1,13,16,45,206.5,25.5,1.0,9.5,49.0,135.61,79.64
2016,1,13,17,0,0.0,16.0,1.0,9.0,16.0,13.66,0.0
2016,1,13,17,15,0.0,8.0,1.05,9.0,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,7,45,146.5,16.5,0.6,8.5,31.5,94.63,32.25
2016,1,14,8,0,293.0,33.0,0.6,9.0,63.0,197.02,151.92
2016,1,14,8,15,343.5,46.0,0.6,9.5,98.0,254.03,205.95
2016,1,14,8,30,394.0,59.0,0.6,10.0,133.0,313.72,258.44
2016,1,14,8,45,433.5,68.5,0.65,10.5,168.0,373.21,308.99
2016,1,14,9,0,473.0,78.0,0.7,11.0,203.0,432.84,357.89
2016,1,14,9,15,496.0,86.5,0.75,11.0,236.0,482.22,397.74
2016,1,14,9,30,519.0,95.0,0.8,11.0,269.0,532.14,436.91
2016,1,14,9,45,586.0,92.5,0.9,11.5,308.5,604.74,491.92
2016,1,14,10,0,653.0,90.0,1.0,12.0,348.0,679.63,546.01
2016,1,14,10,15,496.5,133.0,1.05,12.0,337.5,611.24,493.71
2016,1,14,10,30,340.0,176.0,1.1,12.0,327.0,520.63,422.68
2016,1,14,10,45,510.5,143.5,1.15,12.0,383.5,665.78,535.81
2016,1,14,11,0,681.0,111.0,1.2,12.0,440.0,808.02,636.76
2016,1,14,11,15,576.5,146.0,1.2,12.0,430.5,753.66,595.56
2016,1,14,11,30,472.0,181.0,1.2,12.0,421.0,703.66,558.32
2016,1,14,11,45,465.5,187.0,1.25,12.0,426.5,709.85,563.34
2016,1,14,12,0,459.0,193.0,1.3,12.0,432.0,713.87,566.21
2016,1,14,12,15,300.0,216.5,1.35,12.0,373.0,565.33,453.58
2016,1,14,12,30,141.0,240.0,1.4,12.0,314.0,416.53,336.89
2016,1,14,12,45,177.0,235.0,1.45,12.0,327.0,444.9,361.48
2016,1,14,13,0,213.0,230.0,1.5,12.0,340.0,472.27,383.95
2016,1,14,13,15,117.5,208.5,1.5,12.0,269.5,350.83,286.49
2016,1,14,13,30,22.0,187.0,1.5,12.0,199.0,195.12,158.61
2016,1,14,13,45,92.5,193.5,1.55,12.0,236.0,287.14,237.05
2016,1,14,14,0,163.0,200.0,1.6,12.0,273.0,376.82,310.75
2016,1,14,14,15,95.5,178.5,1.6,11.5,221.0,270.06,223.53
2016,1,14,14,30,28.0,157.0,1.6,11.0,169.0,185.75,152.91
2016,1,14,14,45,23.0,144.0,1.6,11.0,153.0,153.42,126.22
2016,1,14,15,0,18.0,131.0,1.6,11.0,137.0,136.57,112.08
2016,1,14,15,15,13.5,116.0,1.55,11.0,120.5,118.3,96.57
2016,1,14,15,30,9.0,101.0,1.5,11.0,104.0,100.56,81.32
2016,1,14,15,45,4.5,84.0,1.5,11.0,85.5,80.96,64.31
2016,1,14,16,0,0.0,67.0,1.5,11.0,67.0,61.8,47.53
2016,1,14,16,15,0.0,50.0,1.5,11.0,50.0,45.38,33.04
2016,1,14,16,30,0.0,33.0,1.5,11.0,33.0,28.67,18.2
2016,1,14,16,45,0.0,19.5,1.55,11.0,19.5,16.1,5.29
2016,1,14,17,0,0.0,6.0,1.6,11.0,6.0,5.12,0.0
2016,1,14,17,15,0.0,3.0,1.6,11.0,3.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,7,45,169.0,17.0,0.7,10.5,34.5,104.14,38.55
2016,1,15,8,0,338.0,34.0,0.7,11.0,69.0,217.8,167.13
2016,1,15,8,15,428.0,42.5,0.7,11.0,109.0,293.01,236.1
2016,1,15,8,30,518.0,51.0,0.7,11.0,149.0,377.23,308.49
2016,1,15,8,45,575.0,57.0,0.75,11.0,190.5,446.71,367.25
2016,1,15,9,0,632.0,63.0,0.8,11.0,232.0,520.38,427.3
2016,1,15,9,15,670.0,67.5,0.8,11.0,271.0,582.5,475.96
2016,1,15,9,30,708.0,72.0,0.8,11.0,310.0,646.07,522.63
2016,1,15,9,45,716.0,79.5,0.8,11.5,342.0,690.88,553.14
2016,1,15,10,0,724.0,87.0,0.8,12.0,374.0,734.02,581.82
2016,1,15,10,15,676.0,100.0,0.8,12.0,384.0,734.01,580.27
2016,1,15,10,30,628.0,113.0,0.8,12.0,394.0,728.22,575.2
2016,1,15,10,45,613.5,124.5,0.8,12.0,410.0,745.93,587.06
2016,1,15,11,0,599.0,136.0,0.8,12.0,426.0,760.27,596.23
2016,1,15,11,15,706.0,116.0,0.75,12.0,469.0,851.4,658.01
2016,1,15,11,30,813.0,96.0,0.7,12.0,512.0,934.58,711.29
2016,1,15,11,45,651.5,140.5,0.7,12.5,477.0,846.04,648.61
2016,1,15,12,0,490.0,185.0,0.7,13.0,442.0,735.18,570.74
2016,1,15,12,15,378.5,208.5,0.65,13.0,407.5,632.72,496.39
2016,1,15,12,30,267.0,232.0,0.6,13.0,373.0,551.83,435.09
2016,1,15,12,45,335.0,216.0,0.55,13.0,390.5,597.02,470.69
2016,1,15,13,0,403.0,200.0,0.5,13.0,408.0,639.96,502.58
2016,1,15,13,15,614.0,142.5,0.45,13.0,449.0,798.15,615.42
2016,1,15,13,30,825.0,85.0,0.4,13.0,490.0,910.55,688.34
2016,1,15,13,45,820.5,81.5,0.35,13.0,469.0,884.19,668.67
2016,1,15,14,0,816.0,78.0,0.3,13.0,448.0,854.9,649.44
2016,1,15,14,15,798.5,75.5,0.3,13.0,419.5,812.78,622.41
2016,1,15,14,30,781.0,73.0,0.3,13.0,391.0,768.84,593.91
2016,1,15,14,45,763.0,69.0,0.3,13.5,358.0,721.12,561.19
2016,1,15,15,0,745.0,65.0,0.3,14.0,325.0,672.21,527.04
2016,1,15,15,15,710.5,61.5,0.35,13.5,286.5,611.12,485.68
2016,1,15,15,30,676.0,58.0,0.4,13.0,248.0,550.81,442.79
2016,1,15,15,45,626.0,53.0,0.45,13.0,207.0,484.47,391.11
2016,1,15,16,0,576.0,48.0,0.5,13.0,166.0,417.47,336.71
2016,1,15,16,15,496.0,41.0,0.5,12.5,125.5,336.06,268.94
2016,1,15,16,30,416.0,34.0,0.5,12.0,85.0,262.37,204.3
2016,1,15,16,45,276.0,24.0,0.55,12.0,51.5,166.1,107.44
2016,1,15,17,0,136.0,14.0,0.6,12.0,18.0,61.02,0.0
2016,1,15,17,15,68.0,7.0,0.6,12.0,9.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,6.0,18.0,1.45,11.5,18.5,18.98,3.1
2016,1,16,8,0,12.0,36.0,1.5,12.0,37.0,43.71,29.93
2016,1,16,8,15,29.0,54.0,1.45,12.0,59.0,72.51,55.74
2016,1,16,8,30,46.0,72.0,1.4,12.0,81.0,102.55,82.35
2016,1,16,8,45,58.0,90.0,1.4,12.5,104.0,131.08,107.24
2016,1,16,9,0,70.0,108.0,1.4,13.0,127.0,160.74,132.64
2016,1,16,9,15,79.5,124.0,1.35,13.0,148.5,187.05,154.96
2016,1,16,9,30,89.0,140.0,1.3,13.0,170.0,214.27,177.65
2016,1,16,9,45,44.5,99.0,1.3,13.0,114.0,129.69,106.2
2016,1,16,10,0,0.0,58.0,1.3,13.0,58.0,48.03,35.6
2016,1,16,10,15,0.0,58.0,1.25,13.0,58.0,48.03,35.62
2016,1,16,10,30,0.0,58.0,1.2,13.0,58.0,48.04,35.56
2016,1,16,10,45,0.0,98.0,1.15,13.5,98.0,82.95,64.92
2016,1,16,11,0,0.0,138.0,1.1,14.0,138.0,121.93,97.11
2016,1,16,11,15,0.0,106.0,1.05,14.0,106.0,90.09,70.45
2016,1,16,11,30,0.0,74.0,1.0,14.0,74.0,61.42,46.44
2016,1,16,11,45,17.5,144.5,1.0,14.0,154.0,144.55,116.38
2016,1,16,12,0,35.0,215.0,1.0,14.0,234.0,258.04,208.29
2016,1,16,12,15,36.5,216.0,0.95,14.0,236.0,260.67,209.7
2016,1,16,12,30,38.0,217.0,0.9,14.0,238.0,263.45,211.86
2016,1,16,12,45,19.0,145.0,0.9,14.5,155.5,146.51,117.08
2016,1,16,13,0,0.0,73.0,0.9,15.0,73.0,60.59,45.45
2016,1,16,13,15,0.0,106.5,0.85,14.5,106.5,90.49,70.72
2016,1,16,13,30,0.0,140.0,0.8,14.0,140.0,123.74,98.45
2016,1,16,13,45,0.0,144.0,0.8,14.0,144.0,128.48,102.38
2016,1,16,14,0,0.0,148.0,0.8,14.0,148.0,133.58,106.73
2016,1,16,14,15,0.0,134.5,0.75,14.0,134.5,120.4,95.97
2016,1,16,14,30,0.0,121.0,0.7,14.0,121.0,107.4,85.35
2016,1,16,14,45,0.0,90.0,0.7,14.0,90.0,76.87,59.93
2016,1,16,15,0,0.0,59.0,0.7,14.0,59.0,48.85,36.31
2016,1,16,15,15,0.0,52.0,0.6,14.0,52.0,43.02,31.41
2016,1,16,15,30,0.0,45.0,0.5,14.0,45.0,37.2,26.43
2016,1,16,15,45,0.0,37.5,0.45,14.0,37.5,30.96,21.04
2016,1,16,16,0,0.0,30.0,0.4,14.0,30.0,24.74,15.6
2016,1,16,16,15,0.0,22.5,0.45,13.5,22.5,18.53,10.14
2016,1,16,16,30,0.0,15.0,0.5,13.0,15.0,12.34,4.65
2016,1,16,16,45,0.0,9.0,0.55,13.0,9.0,7.39,0.0
2016,1,16,17,0,0.0,3.0,0.6,13.0,3.0,2.56,0.0
2016,1,16,17,15,0.0,1.5,0.55,12.5,1.5,1.28,0.0
2016,1,16,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,5.0,1.4,12.5,5.0,4.1,0.0
2016,1,17,8,0,0.0,10.0,1.5,13.0,10.0,8.21,1.04
2016,1,17,8,15,0.0,16.0,1.5,13.0,16.0,13.16,5.49
2016,1,17,8,30,0.0,22.0,1.5,13.0,22.0,18.11,9.89
2016,1,17,8,45,0.0,28.0,1.5,13.0,28.0,23.08,14.28
2016,1,17,9,0,0.0,34.0,1.5,13.0,34.0,28.05,18.63
2016,1,17,9,15,0.0,39.5,1.45,13.0,39.5,32.62,22.58
2016,1,17,9,30,0.0,45.0,1.4,13.0,45.0,37.19,26.5
2016,1,17,9,45,0.0,58.5,1.4,13.5,58.5,48.44,36.03
2016,1,17,10,0,0.0,72.0,1.4,14.0,72.0,59.71,45.46
2016,1,17,10,15,0.0,86.5,1.4,14.0,86.5,72.65,56.3
2016,1,17,10,30,0.0,101.0,1.4,14.0,101.0,86.11,67.51
2016,1,17,10,45,0.0,90.0,1.4,14.0,90.0,75.39,58.38
2016,1,17,11,0,0.0,79.0,1.4,14.0,79.0,65.59,50.07
2016,1,17,11,15,0.0,53.0,1.4,14.0,53.0,43.9,31.72
2016,1,17,11,30,0.0,27.0,1.4,14.0,27.0,22.32,13.39
2016,1,17,11,45,0.0,41.5,1.45,14.0,41.5,34.35,23.61
2016,1,17,12,0,0.0,56.0,1.5,14.0,56.0,46.42,33.8
2016,1,17,12,15,0.0,69.0,1.5,14.0,69.0,57.26,42.92
2016,1,17,12,30,0.0,82.0,1.5,14.0,82.0,68.12,52.04
2016,1,17,12,45,0.0,83.0,1.55,14.0,83.0,68.95,52.74
2016,1,17,13,0,0.0,84.0,1.6,14.0,84.0,69.78,53.47
2016,1,17,13,15,1.5,124.5,1.55,14.0,125.0,109.22,86.55
2016,1,17,13,30,3.0,165.0,1.5,14.0,166.0,152.43,122.35
2016,1,17,13,45,1.5,140.5,1.5,14.0,141.0,126.07,100.57
2016,1,17,14,0,0.0,116.0,1.5,14.0,116.0,100.55,79.46
2016,1,17,14,15,85.0,147.5,1.45,14.0,182.5,238.19,196.45
2016,1,17,14,30,170.0,179.0,1.4,14.0,249.0,348.48,286.75
2016,1,17,14,45,85.0,119.0,1.35,14.0,154.0,199.82,164.55
2016,1,17,15,0,0.0,59.0,1.3,14.0,59.0,48.85,36.18
2016,1,17,15,15,0.0,52.0,1.2,13.5,52.0,43.02,31.45
2016,1,17,15,30,0.0,45.0,1.1,13.0,45.0,37.19,26.52
2016,1,17,15,45,0.0,37.5,1.05,13.0,37.5,30.96,21.11
2016,1,17,16,0,0.0,30.0,1.0,13.0,30.0,24.74,15.65
2016,1,17,16,15,0.0,23.0,1.0,13.0,23.0,18.95,10.51
2016,1,17,16,30,0.0,16.0,1.0,13.0,16.0,13.16,5.35
2016,1,17,16,45,0.0,9.5,1.0,13.0,9.5,7.8,0.19
2016,1,17,17,0,0.0,3.0,1.0,13.0,3.0,2.56,0.0
2016,1,17,17,15,0.0,1.5,1.0,13.0,1.5,1.28,0.0
2016,1,17,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,7,45,215.5,15.0,0.7,11.5,38.0,119.28,54.9
2016,1,18,8,0,431.0,30.0,0.7,12.0,76.0,253.9,195.07
2016,1,18,8,15,514.5,36.5,0.6,12.5,117.5,323.49,258.57
2016,1,18,8,30,598.0,43.0,0.5,13.0,159.0,406.27,328.09
2016,1,18,8,45,649.0,48.0,0.4,14.0,201.0,474.92,382.7
2016,1,18,9,0,700.0,53.0,0.3,15.0,243.0,546.97,436.77
2016,1,18,9,15,734.0,56.5,0.3,15.0,283.0,608.19,482.04
2016,1,18,9,30,768.0,60.0,0.3,15.0,323.0,670.29,525.55
2016,1,18,9,45,789.0,63.0,0.35,15.0,357.5,722.02,561.19
2016,1,18,10,0,810.0,66.0,0.4,15.0,392.0,772.83,595.62
2016,1,18,10,15,577.5,122.5,0.45,15.0,364.0,674.51,525.87
2016,1,18,10,30,345.0,179.0,0.5,15.0,336.0,527.42,417.07
2016,1,18,10,45,509.0,148.0,0.6,15.5,392.0,669.21,524.88
2016,1,18,11,0,673.0,117.0,0.7,16.0,448.0,807.84,619.59
2016,1,18,11,15,569.5,152.0,0.75,16.0,438.5,754.28,580.81
2016,1,18,11,30,466.0,187.0,0.8,16.0,429.0,704.83,545.56
2016,1,18,11,45,390.0,207.5,0.85,16.0,412.5,638.76,498.15
2016,1,18,12,0,314.0,228.0,0.9,16.0,396.0,592.12,463.41
2016,1,18,12,15,350.0,221.0,0.9,15.5,408.5,619.93,485.89
2016,1,18,12,30,386.0,214.0,0.9,15.0,421.0,646.45,506.59
2016,1,18,12,45,353.0,218.0,0.9,15.0,405.0,617.04,484.36
2016,1,18,13,0,320.0,222.0,0.9,15.0,389.0,586.72,461.98
2016,1,18,13,15,317.0,216.0,0.85,15.0,378.0,572.23,451.6
2016,1,18,13,30,314.0,210.0,0.8,15.0,367.0,556.65,440.27
2016,1,18,13,45,371.0,189.5,0.75,15.0,367.5,577.3,457.27
2016,1,18,14,0,428.0,169.0,0.7,15.0,368.0,614.23,485.03
2016,1,18,14,15,390.5,164.0,0.65,15.0,337.5,562.46,446.13
2016,1,18,14,30,353.0,159.0,0.6,15.0,307.0,493.78,395.44
2016,1,18,14,45,250.5,155.0,0.55,15.0,255.5,394.68,318.74
2016,1,18,15,0,148.0,151.0,0.5,15.0,204.0,287.36,233.58
2016,1,18,15,15,140.5,135.0,0.45,14.5,181.0,257.87,211.05
2016,1,18,15,30,133.0,119.0,0.4,14.0,158.0,228.91,187.79
2016,1,18,15,45,122.5,101.5,0.4,14.0,133.0,196.59,160.95
2016,1,18,16,0,112.0,84.0,0.4,14.0,108.0,165.16,134.21
2016,1,18,16,15,95.5,65.5,0.4,13.5,82.5,130.0,103.91
2016,1,18,16,30,79.0,47.0,0.4,13.0,57.0,96.16,74.06
2016,1,18,16,45,39.5,30.5,0.4,13.0,35.5,56.85,37.39
2016,1,18,17,0,0.0,14.0,0.4,13.0,14.0,11.56,0.0
2016,1,18,17,15,0.0,7.0,0.35,13.0,7.0,5.97,0.0
2016,1,18,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.5,2.45,13.0,0.5,0.0,0.0
2016,1,19,7,30,0.0,1.0,2.5,13.0,1.0,0.85,0.0
2016,1,19,7,45,0.0,5.5,2.55,13.0,5.5,4.51,0.0
2016,1,19,8,0,0.0,10.0,2.6,13.0,10.0,8.21,1.06
2016,1,19,8,15,0.0,15.5,2.65,13.0,15.5,12.74,5.14
2016,1,19,8,30,0.0,21.0,2.7,13.0,21.0,17.29,9.17
2016,1,19,8,45,0.0,26.5,2.8,13.5,26.5,21.84,13.16
2016,1,19,9,0,0.0,32.0,2.9,14.0,32.0,26.4,17.09
2016,1,19,9,15,0.0,37.5,2.8,14.0,37.5,30.96,21.03
2016,1,19,9,30,0.0,43.0,2.7,14.0,43.0,35.53,24.93
2016,1,19,9,45,0.0,41.5,2.65,14.0,41.5,34.29,23.82
2016,1,19,10,0,0.0,40.0,2.6,14.0,40.0,33.06,22.72
2016,1,19,10,15,0.0,81.5,2.5,14.0,81.5,67.9,52.3
2016,1,19,10,30,0.0,123.0,2.4,14.0,123.0,107.65,85.6
2016,1,19,10,45,0.0,138.0,2.3,14.5,138.0,122.18,97.33
2016,1,19,11,0,0.0,153.0,2.2,15.0,153.0,136.96,109.17
2016,1,19,11,15,0.0,154.5,2.15,15.0,154.5,137.91,109.78
2016,1,19,11,30,0.0,156.0,2.1,15.0,156.0,139.0,110.57
2016,1,19,11,45,0.0,120.0,2.1,15.0,120.0,103.0,80.79
2016,1,19,12,0,0.0,84.0,2.1,15.0,84.0,69.79,53.17
2016,1,19,12,15,0.0,114.0,2.1,15.0,114.0,97.17,76.0
2016,1,19,12,30,0.0,144.0,2.1,15.0,144.0,126.35,100.1
2016,1,19,12,45,0.0,135.5,2.1,15.0,135.5,118.02,93.2
2016,1,19,13,0,0.0,127.0,2.1,15.0,127.0,109.84,86.5
2016,1,19,13,15,0.0,141.5,2.05,14.5,141.5,124.42,98.84
2016,1,19,13,30,0.0,156.0,2.0,14.0,156.0,139.71,111.74
2016,1,19,13,45,0.0,138.5,1.95,14.0,138.5,122.32,97.44
2016,1,19,14,0,0.0,121.0,1.9,14.0,121.0,105.29,83.43
2016,1,19,14,15,0.0,113.5,1.85,14.0,113.5,98.43,77.85
2016,1,19,14,30,0.0,106.0,1.8,14.0,106.0,91.66,72.31
2016,1,19,14,45,0.0,113.5,1.75,14.0,113.5,100.24,79.68
2016,1,19,15,0,0.0,121.0,1.7,14.0,121.0,109.87,87.89
2016,1,19,15,15,0.0,107.0,1.6,13.5,107.0,96.7,77.04
2016,1,19,15,30,0.0,93.0,1.5,13.0,93.0,83.65,66.17
2016,1,19,15,45,0.0,78.0,1.4,13.0,78.0,69.6,54.15
2016,1,19,16,0,0.0,63.0,1.3,13.0,63.0,55.6,42.03
2016,1,19,16,15,0.0,48.0,1.2,12.5,48.0,41.58,29.84
2016,1,19,16,30,0.0,33.0,1.1,12.0,33.0,27.48,17.46
2016,1,19,16,45,0.0,21.0,1.05,12.0,21.0,17.33,7.87
2016,1,19,17,0,0.0,9.0,1.0,12.0,9.0,7.4,0.0
2016,1,19,17,15,0.0,4.5,0.9,11.5,4.5,3.84,0.0
2016,1,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,6.5,0.75,9.0,6.5,0.0,0.0
2016,1,20,7,30,0.0,13.0,0.7,9.0,13.0,11.1,0.0
2016,1,20,7,45,226.0,22.5,0.65,9.5,47.5,132.77,69.57
2016,1,20,8,0,452.0,32.0,0.6,10.0,82.0,264.22,205.0
2016,1,20,8,15,534.5,39.0,0.6,10.5,124.5,339.57,273.16
2016,1,20,8,30,617.0,46.0,0.6,11.0,167.0,418.77,340.77
2016,1,20,8,45,669.0,50.5,0.6,11.5,210.5,488.72,398.37
2016,1,20,9,0,721.0,55.0,0.6,12.0,254.0,562.01,455.91
2016,1,20,9,15,753.5,58.5,0.55,12.5,294.0,623.34,500.56
2016,1,20,9,30,786.0,62.0,0.5,13.0,334.0,685.37,542.85
2016,1,20,9,45,658.5,92.0,0.45,13.5,336.0,659.02,520.53
2016,1,20,10,0,531.0,122.0,0.4,14.0,338.0,607.01,480.68
2016,1,20,10,15,601.0,114.0,0.4,14.0,375.5,685.06,536.8
2016,1,20,10,30,671.0,106.0,0.4,14.0,413.0,757.41,585.52
2016,1,20,10,45,655.0,117.0,0.4,14.5,429.5,774.99,594.55
2016,1,20,11,0,639.0,128.0,0.4,15.0,446.0,789.0,601.96
2016,1,20,11,15,547.5,160.0,0.35,15.0,439.0,742.98,568.69
2016,1,20,11,30,456.0,192.0,0.3,15.0,432.0,700.92,537.12
2016,1,20,11,45,487.0,187.5,0.3,15.0,447.5,731.84,559.51
2016,1,20,12,0,518.0,183.0,0.3,15.0,463.0,761.09,579.54
2016,1,20,12,15,551.5,172.0,0.25,15.0,470.5,783.02,593.55
2016,1,20,12,30,585.0,161.0,0.2,15.0,478.0,802.39,605.47
2016,1,20,12,45,739.5,117.0,0.15,15.5,512.5,909.55,674.05
2016,1,20,13,0,894.0,73.0,0.1,16.0,547.0,980.73,715.91
2016,1,20,13,15,887.5,72.5,0.1,16.0,532.5,962.28,703.45
2016,1,20,13,30,881.0,72.0,0.1,16.0,518.0,940.54,690.61
2016,1,20,13,45,870.5,71.0,0.15,16.0,496.5,911.28,673.79
2016,1,20,14,0,860.0,70.0,0.2,16.0,475.0,879.23,655.24
2016,1,20,14,15,793.5,76.0,0.2,16.0,432.5,813.65,613.29
2016,1,20,14,30,727.0,82.0,0.2,16.0,390.0,738.9,564.59
2016,1,20,14,45,617.5,95.5,0.25,16.0,342.5,645.44,502.01
2016,1,20,15,0,508.0,109.0,0.3,16.0,295.0,544.09,430.51
2016,1,20,15,15,487.0,100.0,0.3,15.5,262.5,496.15,396.66
2016,1,20,15,30,466.0,91.0,0.3,15.0,230.0,448.71,361.25
2016,1,20,15,45,437.0,80.0,0.35,15.0,194.5,394.52,318.95
2016,1,20,16,0,408.0,69.0,0.4,15.0,159.0,342.25,276.49
2016,1,20,16,15,454.5,52.0,0.4,14.5,131.5,328.98,263.14
2016,1,20,16,30,501.0,35.0,0.4,14.0,104.0,301.51,235.59
2016,1,20,16,45,377.5,26.0,0.4,14.0,66.5,214.93,155.23
2016,1,20,17,0,254.0,17.0,0.4,14.0,29.0,126.35,0.0
2016,1,20,17,15,127.0,8.5,0.4,13.5,14.5,46.76,0.0
2016,1,20,17,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.5,1.25,10.0,6.5,0.0,0.0
2016,1,21,7,30,0.0,13.0,1.2,10.0,13.0,11.1,0.0
2016,1,21,7,45,198.0,23.5,1.15,10.5,46.0,122.91,67.11
2016,1,21,8,0,396.0,34.0,1.1,11.0,79.0,240.65,187.39
2016,1,21,8,15,479.5,41.5,1.05,11.5,120.0,314.23,253.92
2016,1,21,8,30,563.0,49.0,1.0,12.0,161.0,396.15,323.92
2016,1,21,8,45,621.0,53.5,1.0,12.5,204.0,466.58,382.47
2016,1,21,9,0,679.0,58.0,1.0,13.0,247.0,537.4,439.05
2016,1,21,9,15,713.5,61.5,0.95,13.5,286.5,598.4,484.78
2016,1,21,9,30,748.0,65.0,0.9,14.0,326.0,660.34,528.11
2016,1,21,9,45,771.5,67.5,0.9,14.5,361.0,712.97,563.72
2016,1,21,10,0,795.0,70.0,0.9,15.0,396.0,764.88,597.9
2016,1,21,10,15,811.0,72.0,0.95,15.0,426.0,808.69,627.51
2016,1,21,10,30,827.0,74.0,1.0,15.0,456.0,850.63,655.59
2016,1,21,10,45,833.0,77.0,1.05,15.5,478.0,882.61,675.39
2016,1,21,11,0,839.0,80.0,1.1,16.0,500.0,911.74,693.26
2016,1,21,11,15,685.5,126.5,1.1,16.0,477.0,845.12,646.94
2016,1,21,11,30,532.0,173.0,1.1,16.0,454.0,752.47,582.95
2016,1,21,11,45,522.0,180.5,1.15,16.0,460.0,758.07,587.91
2016,1,21,12,0,512.0,188.0,1.2,16.0,466.0,761.17,590.01
2016,1,21,12,15,393.0,214.5,1.15,16.0,428.0,654.14,510.97
2016,1,21,12,30,274.0,241.0,1.1,16.0,390.0,568.77,446.32
2016,1,21,12,45,297.0,234.0,1.1,16.0,394.0,581.44,457.28
2016,1,21,13,0,320.0,227.0,1.1,16.0,398.0,592.63,466.23
2016,1,21,13,15,251.5,229.0,1.0,15.5,361.5,524.9,414.88
2016,1,21,13,30,183.0,231.0,0.9,15.0,325.0,438.02,349.16
2016,1,21,13,45,166.5,221.5,0.85,15.0,304.5,407.84,326.64
2016,1,21,14,0,150.0,212.0,0.8,15.0,284.0,378.03,303.73
2016,1,21,14,15,239.0,190.5,0.75,14.5,296.5,444.24,357.96
2016,1,21,14,30,328.0,169.0,0.7,14.0,309.0,485.39,391.67
2016,1,21,14,45,256.5,162.0,0.7,14.0,266.0,408.02,331.03
2016,1,21,15,0,185.0,155.0,0.7,14.0,223.0,319.88,261.65
2016,1,21,15,15,174.0,139.5,0.7,13.5,198.0,286.96,236.4
2016,1,21,15,30,163.0,124.0,0.7,13.0,173.0,254.78,210.66
2016,1,21,15,45,151.0,106.5,0.75,13.0,146.5,220.11,181.91
2016,1,21,16,0,139.0,89.0,0.8,13.0,120.0,186.43,153.21
2016,1,21,16,15,119.0,70.5,0.8,13.0,93.0,148.09,119.8
2016,1,21,16,30,99.0,52.0,0.8,13.0,66.0,111.51,87.33
2016,1,21,16,45,49.5,35.5,0.85,13.0,42.5,67.16,47.31
2016,1,21,17,0,0.0,19.0,0.9,13.0,19.0,16.86,0.0
2016,1,21,17,15,0.0,9.5,0.9,13.0,9.5,8.11,0.0
2016,1,21,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
