Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.5,2.05,13.0,2.5,0.0,0.0
2016,1,22,7,30,0.0,5.0,2.0,13.0,5.0,4.27,0.0
2016,1,22,7,45,0.0,17.0,2.0,13.0,17.0,14.02,3.16
2016,1,22,8,0,0.0,29.0,2.0,13.0,29.0,24.12,14.22
2016,1,22,8,15,0.0,44.5,2.0,13.0,44.5,38.84,27.24
2016,1,22,8,30,0.0,60.0,2.0,13.0,60.0,53.36,40.01
2016,1,22,8,45,0.0,76.0,2.0,13.0,76.0,68.38,53.09
2016,1,22,9,0,0.0,92.0,2.0,13.0,92.0,83.43,66.03
2016,1,22,9,15,0.0,106.5,1.95,13.0,107.0,96.88,77.44
2016,1,22,9,30,0.0,121.0,1.9,13.0,122.0,110.47,88.81
2016,1,22,9,45,0.0,118.0,1.9,13.5,118.5,105.28,84.1
2016,1,22,10,0,0.0,115.0,1.9,14.0,115.0,100.89,80.11
2016,1,22,10,15,0.0,75.5,1.9,14.0,75.5,62.64,47.75
2016,1,22,10,30,0.0,36.0,1.9,14.0,36.0,29.76,19.79
2016,1,22,10,45,0.0,48.0,1.9,14.0,48.0,39.73,28.25
2016,1,22,11,0,0.0,60.0,1.9,14.0,60.0,49.73,36.67
2016,1,22,11,15,0.0,104.5,1.95,14.0,104.5,88.42,69.13
2016,1,22,11,30,0.0,149.0,2.0,14.0,149.0,131.44,104.76
2016,1,22,11,45,0.0,139.0,2.05,14.0,139.0,121.25,96.18
2016,1,22,12,0,0.0,129.0,2.1,14.0,129.0,111.37,87.98
2016,1,22,12,15,0.0,103.0,2.05,14.0,103.0,86.75,67.5
2016,1,22,12,30,0.0,77.0,2.0,14.0,77.0,63.95,48.44
2016,1,22,12,45,0.0,48.5,1.95,14.0,48.5,40.18,28.46
2016,1,22,13,0,0.0,20.0,1.9,14.0,20.0,16.53,8.43
2016,1,22,13,15,0.0,65.5,1.8,13.5,65.5,54.33,40.58
2016,1,22,13,30,0.0,111.0,1.7,13.0,111.0,94.6,74.6
2016,1,22,13,45,0.0,96.0,1.65,13.0,96.0,80.69,62.95
2016,1,22,14,0,0.0,81.0,1.6,13.0,81.0,67.25,51.72
2016,1,22,14,15,0.0,65.5,1.55,13.0,65.5,54.3,40.83
2016,1,22,14,30,0.0,50.0,1.5,13.0,50.0,41.37,29.9
2016,1,22,14,45,0.0,31.5,1.5,13.0,31.5,26.01,16.78
2016,1,22,15,0,0.0,13.0,1.5,13.0,13.0,10.71,3.61
2016,1,22,15,15,0.0,11.5,1.45,13.0,11.5,9.46,2.55
2016,1,22,15,30,0.0,10.0,1.4,13.0,10.0,8.22,1.48
2016,1,22,15,45,0.0,8.5,1.35,13.0,8.5,6.98,0.4
2016,1,22,16,0,0.0,7.0,1.3,13.0,7.0,5.75,0.0
2016,1,22,16,15,0.0,5.5,1.25,12.5,5.5,4.51,0.0
2016,1,22,16,30,0.0,4.0,1.2,12.0,4.0,3.28,0.0
2016,1,22,16,45,0.0,2.5,1.2,12.0,2.5,2.05,0.0
2016,1,22,17,0,0.0,1.0,1.2,12.0,1.0,0.82,0.0
2016,1,22,17,15,0.0,0.5,1.2,12.0,0.5,0.43,0.0
2016,1,22,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,1.5,1.45,10.5,1.5,1.23,0.0
2016,1,23,8,0,0.0,3.0,1.5,11.0,3.0,2.46,0.0
2016,1,23,8,15,0.0,4.5,1.55,11.0,4.5,3.69,0.0
2016,1,23,8,30,0.0,6.0,1.6,11.0,6.0,4.92,0.0
2016,1,23,8,45,0.0,7.5,1.7,11.5,7.5,6.16,0.0
2016,1,23,9,0,0.0,9.0,1.8,12.0,9.0,7.4,0.78
2016,1,23,9,15,0.0,10.5,1.8,12.0,10.5,8.64,1.86
2016,1,23,9,30,0.0,12.0,1.8,12.0,12.0,9.88,2.93
2016,1,23,9,45,2.5,78.5,1.85,12.0,80.0,67.63,52.79
2016,1,23,10,0,5.0,145.0,1.9,12.0,148.0,136.46,110.94
2016,1,23,10,15,107.5,175.0,1.9,12.0,225.5,288.95,239.97
2016,1,23,10,30,210.0,205.0,1.9,12.0,303.0,419.73,346.32
2016,1,23,10,45,111.0,194.0,1.9,12.0,246.0,319.55,262.75
2016,1,23,11,0,12.0,183.0,1.9,12.0,189.0,179.17,145.23
2016,1,23,11,15,6.0,104.0,1.9,12.0,107.0,93.65,74.17
2016,1,23,11,30,0.0,25.0,1.9,12.0,25.0,20.67,12.06
2016,1,23,11,45,0.0,27.0,1.95,12.0,27.0,22.33,13.5
2016,1,23,12,0,0.0,29.0,2.0,12.0,29.0,23.99,14.91
2016,1,23,12,15,0.0,79.0,2.0,12.0,79.0,65.62,50.3
2016,1,23,12,30,0.0,129.0,2.0,12.0,129.0,111.25,88.61
2016,1,23,12,45,12.0,169.5,2.0,12.0,176.0,163.59,132.59
2016,1,23,13,0,24.0,210.0,2.0,12.0,223.0,218.7,178.22
2016,1,23,13,15,124.5,221.0,2.0,12.0,285.5,370.17,303.78
2016,1,23,13,30,225.0,232.0,2.0,12.0,348.0,478.46,391.09
2016,1,23,13,45,130.0,213.0,2.05,12.0,279.5,362.19,296.93
2016,1,23,14,0,35.0,194.0,2.1,12.0,211.0,231.49,189.27
2016,1,23,14,15,18.5,170.5,2.1,11.5,179.5,173.51,141.92
2016,1,23,14,30,2.0,147.0,2.1,11.0,148.0,135.0,109.67
2016,1,23,14,45,1.0,80.5,2.1,11.0,81.0,68.06,53.1
2016,1,23,15,0,0.0,14.0,2.1,11.0,14.0,11.53,4.38
2016,1,23,15,15,327.5,44.5,2.05,11.0,145.5,316.09,271.19
2016,1,23,15,30,655.0,75.0,2.0,11.0,277.0,567.48,473.1
2016,1,23,15,45,611.5,68.5,1.95,11.0,235.5,499.48,415.31
2016,1,23,16,0,568.0,62.0,1.9,11.0,194.0,434.1,360.28
2016,1,23,16,15,492.0,54.5,1.8,10.5,151.5,353.18,291.21
2016,1,23,16,30,416.0,47.0,1.7,10.0,109.0,279.1,225.82
2016,1,23,16,45,288.5,35.5,1.65,10.0,71.5,187.08,142.92
2016,1,23,17,0,161.0,24.0,1.6,10.0,34.0,101.78,33.92
2016,1,23,17,15,80.5,12.0,1.6,9.5,17.0,35.43,0.0
2016,1,23,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,7,15,43.0,6.5,1.15,8.0,7.5,0.0,0.0
2016,1,24,7,30,86.0,13.0,1.1,8.0,15.0,39.38,0.0
2016,1,24,7,45,214.5,26.5,1.1,8.5,48.0,132.72,82.41
2016,1,24,8,0,343.0,40.0,1.1,9.0,81.0,221.08,174.52
2016,1,24,8,15,427.0,49.5,1.1,9.0,122.5,294.72,241.17
2016,1,24,8,30,511.0,59.0,1.1,9.0,164.0,376.75,312.46
2016,1,24,8,45,371.5,86.5,1.15,9.5,172.0,348.02,290.85
2016,1,24,9,0,232.0,114.0,1.2,10.0,180.0,295.39,247.71
2016,1,24,9,15,253.5,126.5,1.2,10.0,209.0,335.28,281.54
2016,1,24,9,30,275.0,139.0,1.2,10.0,238.0,376.71,315.28
2016,1,24,9,45,204.5,160.5,1.2,10.0,238.0,342.53,285.93
2016,1,24,10,0,134.0,182.0,1.2,10.0,238.0,317.45,263.57
2016,1,24,10,15,166.5,194.5,1.2,10.0,269.0,363.81,301.42
2016,1,24,10,30,199.0,207.0,1.2,10.0,300.0,411.98,339.63
2016,1,24,10,45,168.0,219.0,1.2,10.5,300.5,402.83,330.02
2016,1,24,11,0,137.0,231.0,1.2,11.0,301.0,391.72,319.31
2016,1,24,11,15,155.5,239.0,1.1,11.0,320.5,421.31,342.25
2016,1,24,11,30,174.0,247.0,1.0,11.0,340.0,451.17,364.75
2016,1,24,11,45,314.5,227.0,0.95,11.0,399.0,587.65,470.84
2016,1,24,12,0,455.0,207.0,0.9,11.0,458.0,726.94,572.94
2016,1,24,12,15,652.5,151.0,0.9,11.0,512.0,869.34,673.11
2016,1,24,12,30,850.0,95.0,0.9,11.0,566.0,991.58,753.36
2016,1,24,12,45,866.5,88.0,0.9,11.5,564.0,995.07,752.52
2016,1,24,13,0,883.0,81.0,0.9,12.0,562.0,983.38,743.78
2016,1,24,13,15,877.0,80.5,0.95,12.0,548.0,965.71,733.82
2016,1,24,13,30,871.0,80.0,1.0,12.0,534.0,955.28,728.84
2016,1,24,13,45,862.0,78.5,1.1,12.0,512.5,926.65,712.41
2016,1,24,14,0,853.0,77.0,1.2,12.0,491.0,895.08,693.91
2016,1,24,14,15,838.0,75.0,1.3,12.0,462.5,854.84,668.99
2016,1,24,14,30,823.0,73.0,1.4,12.0,434.0,812.43,642.03
2016,1,24,14,45,795.5,72.5,1.5,12.0,399.0,759.81,606.95
2016,1,24,15,0,768.0,72.0,1.6,12.0,364.0,706.37,570.34
2016,1,24,15,15,738.0,68.5,1.55,11.5,325.0,647.15,528.0
2016,1,24,15,30,708.0,65.0,1.5,11.0,286.0,588.2,484.43
2016,1,24,15,45,661.5,60.5,1.45,11.0,243.5,522.45,431.44
2016,1,24,16,0,615.0,56.0,1.4,11.0,201.0,455.45,375.73
2016,1,24,16,15,545.0,49.0,1.3,10.5,157.5,376.1,308.6
2016,1,24,16,30,475.0,42.0,1.2,10.0,114.0,303.13,244.48
2016,1,24,16,45,362.5,32.0,1.15,9.5,75.5,215.86,165.95
2016,1,24,17,0,250.0,22.0,1.1,9.0,37.0,134.2,58.29
2016,1,24,17,15,125.0,11.0,1.05,9.0,18.5,48.57,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,15,93.5,6.0,0.95,8.5,9.0,0.0,0.0
2016,1,25,7,30,187.0,12.0,0.9,9.0,18.0,71.52,0.0
2016,1,25,7,45,327.5,22.0,0.85,9.5,53.5,172.29,110.3
2016,1,25,8,0,468.0,32.0,0.8,10.0,89.0,263.45,206.64
2016,1,25,8,15,546.5,38.5,0.8,10.0,132.0,337.79,273.89
2016,1,25,8,30,625.0,45.0,0.8,10.0,175.0,419.52,344.3
2016,1,25,8,45,671.5,50.0,0.85,10.5,218.0,487.1,400.69
2016,1,25,9,0,718.0,55.0,0.9,11.0,261.0,557.68,457.1
2016,1,25,9,15,750.5,58.5,0.9,11.5,302.0,619.18,503.18
2016,1,25,9,30,783.0,62.0,0.9,12.0,343.0,681.43,547.03
2016,1,25,9,45,783.0,70.0,0.95,12.5,375.5,724.13,575.96
2016,1,25,10,0,783.0,78.0,1.0,13.0,408.0,764.22,602.66
2016,1,25,10,15,800.0,80.5,1.0,13.0,438.5,809.57,633.03
2016,1,25,10,30,817.0,83.0,1.0,13.0,469.0,853.15,661.61
2016,1,25,10,45,826.5,85.0,1.0,13.5,492.5,887.2,682.06
2016,1,25,11,0,836.0,87.0,1.0,14.0,516.0,918.55,700.57
2016,1,25,11,15,645.5,143.5,0.95,14.0,481.0,826.91,636.16
2016,1,25,11,30,455.0,200.0,0.9,14.0,446.0,709.12,551.6
2016,1,25,11,45,406.0,215.5,0.9,14.0,438.0,663.38,519.36
2016,1,25,12,0,357.0,231.0,0.9,14.0,430.0,636.98,499.28
2016,1,25,12,15,339.0,235.5,0.9,14.0,425.0,625.88,490.97
2016,1,25,12,30,321.0,240.0,0.9,14.0,420.0,613.35,481.49
2016,1,25,12,45,591.0,164.0,0.9,14.5,490.0,819.09,631.83
2016,1,25,13,0,861.0,88.0,0.9,15.0,560.0,982.65,737.7
2016,1,25,13,15,682.0,134.5,0.9,15.0,502.5,860.81,654.71
2016,1,25,13,30,503.0,181.0,0.9,15.0,445.0,722.86,560.7
2016,1,25,13,45,588.5,148.0,0.9,15.0,445.0,760.65,590.67
2016,1,25,14,0,674.0,115.0,0.9,15.0,445.0,785.57,608.42
2016,1,25,14,15,659.0,111.0,0.85,14.5,418.5,747.44,582.71
2016,1,25,14,30,644.0,107.0,0.8,14.0,392.0,707.73,556.39
2016,1,25,14,45,510.0,123.0,0.8,14.0,338.0,584.78,467.79
2016,1,25,15,0,376.0,139.0,0.8,14.0,284.0,479.13,387.51
2016,1,25,15,15,539.5,102.5,0.75,13.5,286.0,545.58,442.06
2016,1,25,15,30,703.0,66.0,0.7,13.0,288.0,586.58,474.02
2016,1,25,15,45,659.0,61.0,0.65,13.0,245.5,521.99,422.26
2016,1,25,16,0,615.0,56.0,0.6,13.0,203.0,455.91,368.86
2016,1,25,16,15,546.5,49.5,0.65,12.5,160.0,377.87,305.27
2016,1,25,16,30,478.0,43.0,0.7,12.0,117.0,306.0,243.94
2016,1,25,16,45,364.0,33.0,0.75,11.5,78.0,217.72,166.56
2016,1,25,17,0,250.0,23.0,0.8,11.0,39.0,136.3,68.15
2016,1,25,17,15,125.0,11.5,0.8,10.5,19.5,49.05,0.0
2016,1,25,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.5,1.05,8.0,9.5,0.0,0.0
2016,1,26,7,30,0.0,19.0,1.1,8.0,19.0,16.22,0.0
2016,1,26,7,45,225.5,27.5,1.15,8.5,55.0,138.62,91.39
2016,1,26,8,0,451.0,36.0,1.2,9.0,91.0,264.4,209.36
2016,1,26,8,15,532.0,43.0,1.2,9.0,135.0,339.23,277.25
2016,1,26,8,30,613.0,50.0,1.2,9.0,179.0,422.04,349.24
2016,1,26,8,45,666.0,54.5,1.25,9.5,223.5,488.36,405.38
2016,1,26,9,0,719.0,59.0,1.3,10.0,268.0,562.58,465.36
2016,1,26,9,15,752.5,63.0,1.3,10.5,309.5,625.64,513.43
2016,1,26,9,30,786.0,67.0,1.3,11.0,351.0,689.52,559.12
2016,1,26,9,45,804.0,70.5,1.3,11.5,387.0,741.04,594.29
2016,1,26,10,0,822.0,74.0,1.3,12.0,423.0,791.36,627.78
2016,1,26,10,15,838.0,76.5,1.25,12.5,454.0,837.21,656.66
2016,1,26,10,30,854.0,79.0,1.2,13.0,485.0,881.12,683.5
2016,1,26,10,45,865.5,80.5,1.2,13.5,509.5,917.41,705.39
2016,1,26,11,0,877.0,82.0,1.2,14.0,534.0,950.97,725.25
2016,1,26,11,15,884.0,82.5,1.1,14.0,551.0,975.98,738.82
2016,1,26,11,30,891.0,83.0,1.0,14.0,568.0,986.68,742.88
2016,1,26,11,45,895.0,83.5,0.9,14.5,577.5,1001.76,748.61
2016,1,26,12,0,899.0,84.0,0.8,15.0,587.0,1013.29,751.91
2016,1,26,12,15,771.0,117.5,0.75,15.0,549.5,948.6,708.51
2016,1,26,12,30,643.0,151.0,0.7,15.0,512.0,860.37,650.09
2016,1,26,12,45,766.0,118.5,0.7,15.0,544.5,940.89,705.02
2016,1,26,13,0,889.0,86.0,0.7,15.0,577.0,1008.37,747.87
2016,1,26,13,15,883.0,85.0,0.7,15.0,562.5,989.77,735.33
2016,1,26,13,30,877.0,84.0,0.7,15.0,548.0,967.75,722.06
2016,1,26,13,45,765.5,103.0,0.7,15.0,496.5,874.1,661.41
2016,1,26,14,0,654.0,122.0,0.7,15.0,445.0,776.19,597.06
2016,1,26,14,15,574.5,134.0,0.65,15.0,405.5,699.34,544.8
2016,1,26,14,30,495.0,146.0,0.6,15.0,366.0,618.67,487.29
2016,1,26,14,45,642.0,109.0,0.6,15.0,372.0,684.66,537.77
2016,1,26,15,0,789.0,72.0,0.6,15.0,378.0,724.2,565.97
2016,1,26,15,15,759.5,68.5,0.55,14.5,338.5,664.41,523.93
2016,1,26,15,30,730.0,65.0,0.5,14.0,299.0,604.78,482.12
2016,1,26,15,45,683.5,61.0,0.5,13.5,255.5,534.16,429.25
2016,1,26,16,0,637.0,57.0,0.5,13.0,212.0,470.6,379.35
2016,1,26,16,15,569.5,50.5,0.6,12.5,168.0,391.83,315.99
2016,1,26,16,30,502.0,44.0,0.7,12.0,124.0,319.06,254.43
2016,1,26,16,45,387.0,34.0,0.85,11.5,83.5,228.81,176.04
2016,1,26,17,0,272.0,24.0,1.0,11.0,43.0,146.62,81.63
2016,1,26,17,15,136.0,12.0,0.95,11.0,21.5,52.99,0.0
2016,1,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,9.5,0.8,8.5,9.5,0.0,0.0
2016,1,27,7,30,0.0,19.0,0.8,9.0,19.0,16.22,0.0
2016,1,27,7,45,200.0,29.0,0.8,9.5,54.0,130.08,87.28
2016,1,27,8,0,400.0,39.0,0.8,10.0,89.0,244.32,192.79
2016,1,27,8,15,481.5,47.5,0.75,10.0,132.5,318.53,258.8
2016,1,27,8,30,563.0,56.0,0.7,10.0,176.0,400.86,329.07
2016,1,27,8,45,613.5,62.0,0.7,10.5,219.0,469.12,385.33
2016,1,27,9,0,664.0,68.0,0.7,11.0,262.0,540.98,442.01
2016,1,27,9,15,699.0,72.5,0.6,11.5,303.0,603.29,487.95
2016,1,27,9,30,734.0,77.0,0.5,12.0,344.0,666.78,531.25
2016,1,27,9,45,728.0,80.0,0.45,12.5,367.5,696.91,549.4
2016,1,27,10,0,722.0,83.0,0.4,13.0,391.0,724.2,565.46
2016,1,27,10,15,788.0,80.0,0.35,13.0,438.5,798.64,614.86
2016,1,27,10,30,854.0,77.0,0.3,13.0,486.0,878.66,665.68
2016,1,27,10,45,867.5,77.5,0.3,13.5,511.0,915.55,686.36
2016,1,27,11,0,881.0,78.0,0.3,14.0,536.0,939.54,699.13
2016,1,27,11,15,888.0,79.0,0.3,14.0,553.0,964.95,714.3
2016,1,27,11,30,895.0,80.0,0.3,14.0,570.0,987.13,727.38
2016,1,27,11,45,754.0,120.5,0.3,14.5,538.0,926.68,686.33
2016,1,27,12,0,613.0,161.0,0.3,15.0,506.0,839.5,628.66
2016,1,27,12,15,548.5,183.5,0.3,15.0,493.0,795.1,600.23
2016,1,27,12,30,484.0,206.0,0.3,15.0,480.0,756.68,573.21
2016,1,27,12,45,522.5,190.5,0.3,15.5,483.0,774.61,586.14
2016,1,27,13,0,561.0,175.0,0.3,16.0,486.0,789.38,595.67
2016,1,27,13,15,561.0,170.0,0.3,16.0,475.0,775.84,586.73
2016,1,27,13,30,561.0,165.0,0.3,16.0,464.0,759.93,576.7
2016,1,27,13,45,393.5,192.5,0.3,16.0,398.0,622.78,479.25
2016,1,27,14,0,226.0,220.0,0.3,16.0,332.0,454.68,356.36
2016,1,27,14,15,477.0,154.0,0.25,16.0,374.0,629.17,490.92
2016,1,27,14,30,728.0,88.0,0.2,16.0,416.0,756.89,578.89
2016,1,27,14,45,665.0,94.0,0.2,16.0,376.0,686.43,529.14
2016,1,27,15,0,602.0,100.0,0.2,16.0,336.0,617.36,482.19
2016,1,27,15,15,574.5,95.0,0.25,15.5,301.5,564.4,446.25
2016,1,27,15,30,547.0,90.0,0.3,15.0,267.0,511.92,408.69
2016,1,27,15,45,520.5,80.0,0.35,15.0,229.5,455.67,366.07
2016,1,27,16,0,494.0,70.0,0.4,15.0,192.0,400.67,322.61
2016,1,27,16,15,519.5,55.5,0.4,14.5,160.5,370.73,296.97
2016,1,27,16,30,545.0,41.0,0.4,14.0,129.0,336.88,265.56
2016,1,27,16,45,439.5,32.0,0.4,14.0,88.0,249.38,189.56
2016,1,27,17,0,334.0,23.0,0.4,14.0,47.0,170.02,100.44
2016,1,27,17,15,167.0,11.5,0.45,13.5,23.5,62.37,0.0
2016,1,27,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,4.0,0.8,10.0,4.0,3.41,0.0
2016,1,28,7,30,0.0,8.0,0.7,10.0,8.0,6.83,0.0
2016,1,28,7,45,0.0,22.0,0.65,10.5,22.0,18.18,8.0
2016,1,28,8,0,0.0,36.0,0.6,11.0,36.0,31.2,20.61
2016,1,28,8,15,0.0,52.5,0.5,11.0,52.5,46.79,34.49
2016,1,28,8,30,0.0,69.0,0.4,11.0,69.0,62.21,48.08
2016,1,28,8,45,0.0,85.5,0.3,11.5,85.5,77.6,61.32
2016,1,28,9,0,0.0,102.0,0.2,12.0,102.0,93.03,74.29
2016,1,28,9,15,3.0,116.5,0.2,12.0,118.0,108.45,87.24
2016,1,28,9,30,6.0,131.0,0.2,12.0,134.0,124.28,100.36
2016,1,28,9,45,53.5,158.5,0.2,12.5,182.0,204.04,166.91
2016,1,28,10,0,101.0,186.0,0.2,13.0,230.0,276.76,225.22
2016,1,28,10,15,66.0,189.0,0.25,13.0,218.5,251.18,203.08
2016,1,28,10,30,31.0,192.0,0.3,13.0,207.0,223.64,179.94
2016,1,28,10,45,437.0,137.5,0.4,13.5,365.0,589.08,470.84
2016,1,28,11,0,843.0,83.0,0.5,14.0,523.0,920.76,696.62
2016,1,28,11,15,850.0,83.5,0.6,14.0,540.0,945.26,708.42
2016,1,28,11,30,857.0,84.0,0.7,14.0,557.0,966.58,723.49
2016,1,28,11,45,862.5,84.0,0.85,14.0,566.5,971.17,728.87
2016,1,28,12,0,868.0,84.0,1.0,14.0,576.0,983.44,739.57
2016,1,28,12,15,434.0,113.5,0.95,14.0,359.5,607.24,477.99
2016,1,28,12,30,0.0,143.0,0.9,14.0,143.0,124.34,96.9
2016,1,28,12,45,0.0,103.0,0.85,14.5,103.0,86.6,67.02
2016,1,28,13,0,0.0,63.0,0.8,15.0,63.0,52.27,38.43
2016,1,28,13,15,164.5,144.5,0.75,15.0,233.0,334.79,273.21
2016,1,28,13,30,329.0,226.0,0.7,15.0,403.0,589.54,464.99
2016,1,28,13,45,227.0,226.0,0.65,15.0,346.0,467.13,369.78
2016,1,28,14,0,125.0,226.0,0.6,15.0,289.0,369.63,294.28
2016,1,28,14,15,95.0,209.5,0.6,15.0,256.0,302.17,242.67
2016,1,28,14,30,65.0,193.0,0.6,15.0,223.0,255.3,205.7
2016,1,28,14,45,121.5,180.5,0.6,15.0,231.0,302.44,245.3
2016,1,28,15,0,178.0,168.0,0.6,15.0,239.0,328.2,266.99
2016,1,28,15,15,172.5,151.5,0.6,14.5,214.5,298.32,243.81
2016,1,28,15,30,167.0,135.0,0.6,14.0,190.0,268.67,220.68
2016,1,28,15,45,159.0,116.5,0.6,14.0,163.0,235.09,193.31
2016,1,28,16,0,151.0,98.0,0.6,14.0,136.0,202.06,165.69
2016,1,28,16,15,135.0,79.5,0.65,14.0,108.5,165.29,134.21
2016,1,28,16,30,119.0,61.0,0.7,14.0,81.0,139.16,110.72
2016,1,28,16,45,88.0,43.5,0.75,14.0,55.5,91.0,68.57
2016,1,28,17,0,57.0,26.0,0.8,14.0,30.0,53.54,30.9
2016,1,28,17,15,28.5,13.0,0.75,13.5,15.0,20.08,0.0
2016,1,28,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,29,7,15,70.5,7.5,0.65,12.0,10.5,6.4,0.0
2016,1,29,7,30,141.0,15.0,0.6,12.0,21.0,58.39,0.0
2016,1,29,7,45,273.5,26.0,0.6,12.5,55.5,156.92,108.34
2016,1,29,8,0,406.0,37.0,0.6,13.0,90.0,244.06,190.61
2016,1,29,8,15,484.5,44.5,0.6,13.0,132.0,315.72,253.66
2016,1,29,8,30,563.0,52.0,0.6,13.0,174.0,395.28,320.95
2016,1,29,8,45,281.5,49.0,0.6,13.5,110.0,243.1,200.8
2016,1,29,9,0,0.0,46.0,0.6,14.0,46.0,38.03,26.9
2016,1,29,9,15,0.0,53.0,0.6,14.0,53.0,43.85,32.12
2016,1,29,9,30,0.0,60.0,0.6,14.0,60.0,49.69,37.04
2016,1,29,9,45,0.0,64.0,0.65,14.5,64.0,53.03,39.71
2016,1,29,10,0,0.0,68.0,0.7,15.0,68.0,56.37,42.36
2016,1,29,10,15,9.0,125.0,0.7,15.0,129.5,116.85,93.1
2016,1,29,10,30,18.0,182.0,0.7,15.0,191.0,183.44,147.41
2016,1,29,10,45,24.5,196.5,0.75,15.0,209.0,204.27,163.92
2016,1,29,11,0,31.0,211.0,0.8,15.0,227.0,244.72,196.09
2016,1,29,11,15,32.0,217.5,0.8,15.0,234.5,253.04,202.24
2016,1,29,11,30,33.0,224.0,0.8,15.0,242.0,261.51,208.7
2016,1,29,11,45,33.5,227.5,0.85,15.0,246.5,265.97,212.13
2016,1,29,12,0,34.0,231.0,0.9,15.0,251.0,270.54,215.71
2016,1,29,12,15,17.0,181.5,0.9,15.0,191.5,179.66,142.97
2016,1,29,12,30,0.0,132.0,0.9,15.0,132.0,113.64,88.97
2016,1,29,12,45,0.0,130.5,0.9,15.5,130.5,112.26,87.86
2016,1,29,13,0,0.0,129.0,0.9,16.0,129.0,110.92,86.64
2016,1,29,13,15,11.0,168.0,0.9,16.0,174.0,160.27,127.38
2016,1,29,13,30,22.0,207.0,0.9,16.0,219.0,212.17,169.39
2016,1,29,13,45,11.0,107.5,0.9,16.0,113.5,101.4,79.38
2016,1,29,14,0,0.0,8.0,0.9,16.0,8.0,6.6,0.0
2016,1,29,14,15,0.0,42.5,0.85,15.5,42.5,35.16,24.26
2016,1,29,14,30,0.0,77.0,0.8,15.0,77.0,63.9,48.64
2016,1,29,14,45,0.0,100.5,0.8,15.0,100.5,85.83,67.1
2016,1,29,15,0,0.0,124.0,0.8,15.0,124.0,110.35,87.66
2016,1,29,15,15,0.0,111.0,0.75,14.5,111.0,98.33,77.87
2016,1,29,15,30,0.0,98.0,0.7,14.0,98.0,86.42,68.15
2016,1,29,15,45,327.5,74.5,0.7,14.0,158.0,318.22,264.78
2016,1,29,16,0,655.0,51.0,0.7,14.0,218.0,471.84,383.58
2016,1,29,16,15,594.5,45.5,0.65,13.5,174.5,396.87,320.04
2016,1,29,16,30,534.0,40.0,0.6,13.0,131.0,330.66,263.28
2016,1,29,16,45,431.5,32.0,0.6,13.0,90.5,246.01,189.75
2016,1,29,17,0,329.0,24.0,0.6,13.0,50.0,171.5,112.2
2016,1,29,17,15,164.5,12.0,0.65,13.0,25.0,62.13,0.0
2016,1,29,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,11.5,1.2,9.0,11.5,9.82,0.0
2016,1,30,7,30,0.0,23.0,1.2,9.0,23.0,23.32,0.0
2016,1,30,7,45,232.5,29.5,1.25,9.5,60.0,142.61,101.32
2016,1,30,8,0,465.0,36.0,1.3,10.0,97.0,268.44,213.31
2016,1,30,8,15,540.5,42.5,1.3,10.0,141.0,340.62,278.33
2016,1,30,8,30,616.0,49.0,1.3,10.0,185.0,416.71,344.7
2016,1,30,8,45,667.0,53.0,1.35,10.0,229.0,485.78,403.42
2016,1,30,9,0,718.0,57.0,1.4,10.0,273.0,558.23,462.7
2016,1,30,9,15,507.5,101.0,1.4,10.0,265.0,494.61,411.08
2016,1,30,9,30,297.0,145.0,1.4,10.0,257.0,397.55,331.51
2016,1,30,9,45,220.5,168.0,1.45,10.5,256.0,377.31,313.54
2016,1,30,10,0,144.0,191.0,1.5,11.0,255.0,333.55,275.86
2016,1,30,10,15,227.0,197.5,1.5,11.0,305.0,416.16,343.77
2016,1,30,10,30,310.0,204.0,1.5,11.0,355.0,522.73,427.25
2016,1,30,10,45,233.0,223.5,1.55,11.5,340.5,464.82,378.87
2016,1,30,11,0,156.0,243.0,1.6,12.0,326.0,421.23,342.01
2016,1,30,11,15,157.0,250.5,1.6,12.0,336.5,433.84,351.72
2016,1,30,11,30,158.0,258.0,1.6,12.0,347.0,446.07,360.75
2016,1,30,11,45,200.5,260.0,1.65,12.0,374.5,492.07,397.3
2016,1,30,12,0,243.0,262.0,1.7,12.0,402.0,538.28,433.41
2016,1,30,12,15,195.0,266.0,1.65,12.0,378.5,495.98,399.1
2016,1,30,12,30,147.0,270.0,1.6,12.0,355.0,452.87,364.59
2016,1,30,12,45,216.0,261.0,1.6,12.0,384.5,509.94,410.99
2016,1,30,13,0,285.0,252.0,1.6,12.0,414.0,587.1,470.61
2016,1,30,13,15,286.0,245.5,1.55,12.0,404.5,576.51,462.13
2016,1,30,13,30,287.0,239.0,1.5,12.0,395.0,564.77,453.61
2016,1,30,13,45,156.5,218.5,1.5,12.0,303.5,390.81,317.81
2016,1,30,14,0,26.0,198.0,1.5,12.0,212.0,206.94,167.94
2016,1,30,14,15,41.5,196.0,1.5,12.0,216.5,236.81,193.8
2016,1,30,14,30,57.0,194.0,1.5,12.0,221.0,248.48,204.04
2016,1,30,14,45,107.0,184.0,1.55,12.0,229.0,293.89,242.78
2016,1,30,15,0,157.0,174.0,1.6,12.0,237.0,318.42,264.17
2016,1,30,15,15,151.0,157.5,1.55,11.5,213.5,289.07,240.75
2016,1,30,15,30,145.0,141.0,1.5,11.0,190.0,260.07,217.41
2016,1,30,15,45,136.5,122.5,1.45,11.0,163.5,227.28,189.96
2016,1,30,16,0,128.0,104.0,1.4,11.0,137.0,195.18,162.52
2016,1,30,16,15,113.5,85.0,1.3,10.5,110.0,159.88,131.92
2016,1,30,16,30,99.0,66.0,1.2,10.0,83.0,125.96,101.85
2016,1,30,16,45,70.0,47.5,1.2,9.5,57.5,87.75,67.72
2016,1,30,17,0,41.0,29.0,1.2,9.0,32.0,51.91,33.16
2016,1,30,17,15,20.5,14.5,1.15,9.0,16.0,18.85,0.0
2016,1,30,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.5,1.0,7.0,7.5,6.4,0.0
2016,1,31,7,30,0.0,15.0,1.0,7.0,15.0,12.49,0.0
2016,1,31,7,45,40.5,32.5,1.0,7.5,38.0,56.45,38.6
2016,1,31,8,0,81.0,50.0,1.0,8.0,61.0,95.49,75.09
2016,1,31,8,15,98.5,69.5,1.05,8.0,88.0,130.11,106.55
2016,1,31,8,30,116.0,89.0,1.1,8.0,115.0,166.33,138.94
2016,1,31,8,45,129.0,107.5,1.2,8.0,142.5,200.19,168.76
2016,1,31,9,0,142.0,126.0,1.3,8.0,170.0,235.27,199.0
2016,1,31,9,15,151.5,143.0,1.35,8.0,195.5,267.09,225.83
2016,1,31,9,30,161.0,160.0,1.4,8.0,221.0,299.63,252.75
2016,1,31,9,45,118.0,174.0,1.45,8.5,221.0,287.71,241.02
2016,1,31,10,0,75.0,188.0,1.5,9.0,221.0,255.96,213.09
2016,1,31,10,15,141.5,204.0,1.6,9.0,271.5,350.28,291.7
2016,1,31,10,30,208.0,220.0,1.7,9.0,322.0,432.45,358.3
2016,1,31,10,45,104.0,182.0,1.8,9.0,233.0,295.11,245.03
2016,1,31,11,0,0.0,144.0,1.9,9.0,144.0,125.95,101.68
2016,1,31,11,15,357.0,136.5,2.0,9.0,337.5,530.73,442.4
2016,1,31,11,30,714.0,129.0,2.1,9.0,531.0,889.54,709.78
2016,1,31,11,45,823.5,104.5,2.25,9.5,575.0,970.69,762.84
2016,1,31,12,0,933.0,80.0,2.4,10.0,619.0,1044.74,813.16
2016,1,31,12,15,934.5,80.0,2.45,10.0,621.5,1049.92,816.27
2016,1,31,12,30,936.0,80.0,2.5,10.0,624.0,1051.25,817.72
2016,1,31,12,45,933.0,80.5,2.65,10.0,618.0,1044.86,815.23
2016,1,31,13,0,930.0,81.0,2.8,10.0,612.0,1034.68,810.25
2016,1,31,13,15,924.5,80.5,2.85,10.0,597.5,1017.06,799.16
2016,1,31,13,30,919.0,80.0,2.9,10.0,583.0,995.89,785.72
2016,1,31,13,45,694.0,132.0,2.95,10.0,504.0,845.06,678.84
2016,1,31,14,0,469.0,184.0,3.0,10.0,425.0,671.91,549.63
2016,1,31,14,15,666.5,130.5,3.0,9.5,452.5,779.63,636.62
2016,1,31,14,30,864.0,77.0,3.0,9.0,480.0,857.61,696.2
2016,1,31,14,45,644.5,109.5,3.05,9.0,398.0,689.8,570.48
2016,1,31,15,0,425.0,142.0,3.1,9.0,316.0,521.42,437.59
2016,1,31,15,15,400.5,133.5,3.1,8.5,284.0,474.46,401.34
2016,1,31,15,30,376.0,125.0,3.1,8.0,252.0,428.46,364.22
2016,1,31,15,45,503.5,96.0,3.1,8.0,242.0,458.62,390.03
2016,1,31,16,0,631.0,67.0,3.1,8.0,232.0,480.49,406.48
2016,1,31,16,15,564.0,60.0,3.05,8.0,186.5,400.95,337.03
2016,1,31,16,30,497.0,53.0,3.0,8.0,141.0,327.23,270.96
2016,1,31,16,45,381.0,43.0,3.0,8.0,98.5,235.7,189.04
2016,1,31,17,0,265.0,33.0,3.0,8.0,56.0,156.91,111.72
2016,1,31,17,15,132.5,16.5,3.05,7.5,28.0,69.14,0.0
2016,1,31,17,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,7,15,163.0,8.5,2.4,6.0,15.5,50.31,0.0
2016,2,1,7,30,326.0,17.0,2.4,6.0,31.0,132.55,0.0
2016,2,1,7,45,458.5,25.0,2.45,6.5,73.0,220.75,163.12
2016,2,1,8,0,591.0,33.0,2.5,7.0,115.0,315.67,254.78
2016,2,1,8,15,661.5,38.5,2.5,7.5,162.5,391.67,324.59
2016,2,1,8,30,732.0,44.0,2.5,8.0,210.0,474.15,397.04
2016,2,1,8,45,776.0,47.5,2.55,8.5,257.0,544.18,456.89
2016,2,1,9,0,820.0,51.0,2.6,9.0,304.0,611.34,512.2
2016,2,1,9,15,848.5,54.0,2.6,9.0,347.0,673.82,560.78
2016,2,1,9,30,877.0,57.0,2.6,9.0,390.0,736.59,607.48
2016,2,1,9,45,887.0,62.0,2.6,9.0,427.5,787.29,643.98
2016,2,1,10,0,897.0,67.0,2.6,9.0,465.0,835.94,678.34
2016,2,1,10,15,911.0,68.5,2.55,9.0,497.0,881.2,709.28
2016,2,1,10,30,925.0,70.0,2.5,9.0,529.0,924.21,738.12
2016,2,1,10,45,932.0,72.0,2.5,9.5,554.0,958.9,759.81
2016,2,1,11,0,939.0,74.0,2.5,10.0,579.0,990.45,779.17
2016,2,1,11,15,944.5,75.0,2.45,10.0,596.5,1015.95,795.11
