Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,30,950.0,76.0,2.4,10.0,614.0,1037.91,808.65
2016,2,1,11,45,945.0,79.5,2.35,10.0,622.0,1049.0,814.83
2016,2,1,12,0,940.0,83.0,2.3,10.0,630.0,1056.1,818.54
2016,2,1,12,15,939.5,83.0,2.25,10.0,631.5,1059.34,819.82
2016,2,1,12,30,939.0,83.0,2.2,10.0,633.0,1058.7,818.68
2016,2,1,12,45,932.5,84.0,2.2,10.5,625.5,1049.46,811.11
2016,2,1,13,0,926.0,85.0,2.2,11.0,618.0,1036.45,801.28
2016,2,1,13,15,920.0,84.5,2.15,10.5,603.5,1018.4,790.48
2016,2,1,13,30,914.0,84.0,2.1,10.0,589.0,996.82,777.39
2016,2,1,13,45,904.0,83.0,2.05,10.0,566.5,967.46,757.58
2016,2,1,14,0,894.0,82.0,2.0,10.0,544.0,944.9,742.64
2016,2,1,14,15,880.0,80.0,1.95,10.0,514.5,904.27,714.9
2016,2,1,14,30,866.0,78.0,1.9,10.0,485.0,861.2,685.41
2016,2,1,14,45,854.5,73.5,1.85,10.0,450.5,814.91,653.3
2016,2,1,15,0,843.0,69.0,1.8,10.0,416.0,766.57,619.26
2016,2,1,15,15,816.0,66.0,1.7,9.5,375.0,706.79,576.7
2016,2,1,15,30,789.0,63.0,1.6,9.0,334.0,646.82,533.02
2016,2,1,15,45,755.0,58.5,1.55,9.0,290.0,580.71,481.16
2016,2,1,16,0,721.0,54.0,1.5,9.0,246.0,515.88,427.89
2016,2,1,16,15,662.0,48.5,1.45,8.5,199.5,437.94,362.69
2016,2,1,16,30,603.0,43.0,1.4,8.0,153.0,364.73,298.78
2016,2,1,16,45,507.5,35.0,1.35,7.5,108.5,278.47,222.16
2016,2,1,17,0,412.0,27.0,1.3,7.0,64.0,202.34,146.5
2016,2,1,17,15,206.0,13.5,1.25,6.5,32.0,91.12,0.0
2016,2,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,1.5,0.8,7.0,1.5,1.28,0.0
2016,2,2,7,30,0.0,3.0,0.8,7.0,3.0,2.46,0.0
2016,2,2,7,45,0.0,7.0,0.85,7.5,7.0,5.74,0.0
2016,2,2,8,0,0.0,11.0,0.9,8.0,11.0,9.03,2.11
2016,2,2,8,15,0.0,16.0,0.9,8.0,16.0,13.16,5.85
2016,2,2,8,30,0.0,21.0,0.9,8.0,21.0,17.29,9.57
2016,2,2,8,45,0.0,26.0,0.9,8.0,26.0,21.43,13.27
2016,2,2,9,0,0.0,31.0,0.9,8.0,31.0,25.57,16.92
2016,2,2,9,15,0.0,36.0,0.9,8.0,36.0,29.72,20.55
2016,2,2,9,30,0.0,41.0,0.9,8.0,41.0,33.88,24.14
2016,2,2,9,45,52.0,118.0,0.95,8.5,141.5,153.44,128.46
2016,2,2,10,0,104.0,195.0,1.0,9.0,242.0,287.35,239.47
2016,2,2,10,15,456.5,143.5,1.0,9.0,369.5,584.92,480.51
2016,2,2,10,30,809.0,92.0,1.0,9.0,497.0,857.74,676.44
2016,2,2,10,45,460.0,169.5,1.05,9.0,402.0,647.92,519.81
2016,2,2,11,0,111.0,247.0,1.1,9.0,307.0,362.14,294.62
2016,2,2,11,15,65.0,231.0,1.05,9.0,266.5,298.98,244.55
2016,2,2,11,30,19.0,215.0,1.0,9.0,226.0,216.02,175.92
2016,2,2,11,45,23.5,223.5,1.0,9.0,237.5,229.28,187.17
2016,2,2,12,0,28.0,232.0,1.0,9.0,249.0,242.75,198.1
2016,2,2,12,15,82.0,254.0,1.0,9.0,303.0,344.34,281.21
2016,2,2,12,30,136.0,276.0,1.0,9.0,357.0,447.48,362.26
2016,2,2,12,45,137.0,274.0,1.0,9.5,355.0,445.55,359.35
2016,2,2,13,0,138.0,272.0,1.0,10.0,353.0,443.21,357.11
2016,2,2,13,15,239.0,253.5,1.0,10.0,388.5,517.88,417.68
2016,2,2,13,30,340.0,235.0,1.0,10.0,424.0,609.98,488.66
2016,2,2,13,45,604.5,158.5,1.0,10.0,479.5,790.77,624.5
2016,2,2,14,0,869.0,82.0,1.0,10.0,535.0,922.58,714.62
2016,2,2,14,15,856.0,80.5,1.0,10.0,506.5,884.15,687.42
2016,2,2,14,30,843.0,79.0,1.0,10.0,478.0,843.29,660.82
2016,2,2,14,45,831.0,75.0,1.0,10.0,444.5,797.99,630.74
2016,2,2,15,0,819.0,71.0,1.0,10.0,411.0,750.75,598.76
2016,2,2,15,15,792.5,68.0,0.95,10.0,371.0,692.27,557.26
2016,2,2,15,30,766.0,65.0,0.9,10.0,331.0,633.6,514.77
2016,2,2,15,45,729.0,60.5,0.85,10.0,287.0,566.54,463.06
2016,2,2,16,0,692.0,56.0,0.8,10.0,243.0,501.09,410.41
2016,2,2,16,15,633.5,50.5,0.85,9.5,197.5,424.8,348.38
2016,2,2,16,30,575.0,45.0,0.9,9.0,152.0,357.16,290.37
2016,2,2,16,45,479.0,37.0,1.0,8.5,108.5,272.4,216.51
2016,2,2,17,0,383.0,29.0,1.1,8.0,65.0,198.32,145.23
2016,2,2,17,15,191.5,14.5,1.1,7.5,32.5,88.29,0.0
2016,2,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,114.0,9.5,0.8,6.0,15.5,37.97,0.0
2016,2,3,7,30,228.0,19.0,0.8,6.0,31.0,106.26,8.17
2016,2,3,7,45,349.5,29.5,0.8,6.5,69.5,187.15,140.36
2016,2,3,8,0,471.0,40.0,0.8,7.0,108.0,273.52,219.94
2016,2,3,8,15,544.0,47.0,0.8,7.5,153.0,345.71,284.16
2016,2,3,8,30,617.0,54.0,0.8,8.0,198.0,425.08,351.85
2016,2,3,8,45,661.5,59.5,0.85,8.5,242.5,492.06,407.42
2016,2,3,9,0,706.0,65.0,0.9,9.0,287.0,558.54,460.52
2016,2,3,9,15,738.0,68.5,0.9,9.5,329.0,620.01,507.02
2016,2,3,9,30,770.0,72.0,0.9,10.0,371.0,682.2,550.77
2016,2,3,9,45,787.0,76.5,0.95,10.5,407.0,734.12,586.36
2016,2,3,10,0,804.0,81.0,1.0,11.0,443.0,784.82,620.4
2016,2,3,10,15,820.5,83.0,1.0,11.0,475.0,830.57,650.73
2016,2,3,10,30,837.0,85.0,1.0,11.0,507.0,874.42,679.35
2016,2,3,10,45,849.5,86.0,1.0,11.5,532.0,911.19,701.51
2016,2,3,11,0,862.0,87.0,1.0,12.0,557.0,945.3,721.69
2016,2,3,11,15,869.5,88.5,1.0,12.0,575.0,972.35,738.37
2016,2,3,11,30,877.0,90.0,1.0,12.0,593.0,996.14,752.99
2016,2,3,11,45,879.0,91.0,1.0,12.5,602.5,1010.42,760.09
2016,2,3,12,0,881.0,92.0,1.0,13.0,612.0,1021.06,765.06
2016,2,3,12,15,568.0,181.5,0.95,13.0,517.0,813.27,624.64
2016,2,3,12,30,255.0,271.0,0.9,13.0,422.0,582.37,455.12
2016,2,3,12,45,253.5,268.5,0.9,13.0,417.5,576.71,453.58
2016,2,3,13,0,252.0,266.0,0.9,13.0,413.0,570.0,448.91
2016,2,3,13,15,126.0,186.5,0.9,13.0,260.0,326.11,262.89
2016,2,3,13,30,0.0,107.0,0.9,13.0,107.0,90.25,70.05
2016,2,3,13,45,102.5,172.0,0.9,13.0,226.0,282.78,231.62
2016,2,3,14,0,205.0,237.0,0.9,13.0,345.0,453.34,365.56
2016,2,3,14,15,132.5,220.0,0.85,12.5,288.5,363.1,293.46
2016,2,3,14,30,60.0,203.0,0.8,12.0,232.0,259.66,211.02
2016,2,3,14,45,137.5,190.5,0.8,12.0,250.0,324.81,266.39
2016,2,3,15,0,215.0,178.0,0.8,12.0,268.0,366.73,301.4
2016,2,3,15,15,201.0,163.5,0.75,11.5,241.5,331.52,273.5
2016,2,3,15,30,187.0,149.0,0.7,11.0,215.0,297.22,246.37
2016,2,3,15,45,175.0,130.5,0.7,11.0,185.5,260.2,216.2
2016,2,3,16,0,163.0,112.0,0.7,11.0,156.0,224.14,186.08
2016,2,3,16,15,143.5,92.5,0.75,10.5,126.5,183.72,151.83
2016,2,3,16,30,124.0,73.0,0.8,10.0,97.0,145.19,118.24
2016,2,3,16,45,95.0,54.0,0.85,10.0,69.0,105.1,82.53
2016,2,3,17,0,66.0,35.0,0.9,10.0,41.0,67.8,48.05
2016,2,3,17,15,33.0,17.5,0.9,9.5,20.5,30.2,0.0
2016,2,3,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,7,15,124.0,9.5,0.8,7.5,16.5,40.45,0.0
2016,2,4,7,30,248.0,19.0,0.7,8.0,33.0,113.06,23.16
2016,2,4,7,45,371.0,29.0,0.65,8.5,73.0,194.3,145.52
2016,2,4,8,0,494.0,39.0,0.6,9.0,113.0,282.03,224.77
2016,2,4,8,15,565.5,46.0,0.55,9.0,158.0,354.7,288.84
2016,2,4,8,30,637.0,53.0,0.5,9.0,203.0,434.43,356.13
2016,2,4,8,45,680.0,58.0,0.45,9.5,248.0,497.72,407.23
2016,2,4,9,0,723.0,63.0,0.4,10.0,293.0,567.19,460.49
2016,2,4,9,15,701.0,72.5,0.4,10.0,320.5,602.25,486.62
2016,2,4,9,30,679.0,82.0,0.4,10.0,348.0,630.16,506.16
2016,2,4,9,45,750.0,79.5,0.4,10.5,399.0,708.52,560.57
2016,2,4,10,0,821.0,77.0,0.4,11.0,450.0,794.04,617.31
2016,2,4,10,15,836.5,79.0,0.4,11.0,482.0,839.51,645.91
2016,2,4,10,30,852.0,81.0,0.4,11.0,514.0,883.0,673.36
2016,2,4,10,45,862.0,83.0,0.4,11.5,538.5,919.15,694.34
2016,2,4,11,0,872.0,85.0,0.4,12.0,563.0,952.5,713.34
2016,2,4,11,15,879.0,86.0,0.35,12.0,581.0,967.83,720.72
2016,2,4,11,30,886.0,87.0,0.3,12.0,599.0,990.35,733.11
2016,2,4,11,45,889.5,87.5,0.3,12.5,609.0,1005.38,740.42
2016,2,4,12,0,893.0,88.0,0.3,13.0,619.0,1016.84,745.69
2016,2,4,12,15,894.0,88.0,0.25,13.0,621.0,1021.5,747.09
2016,2,4,12,30,895.0,88.0,0.2,13.0,623.0,1022.46,746.5
2016,2,4,12,45,510.5,181.0,0.2,13.5,486.0,752.54,568.53
2016,2,4,13,0,126.0,274.0,0.2,14.0,349.0,432.47,334.55
2016,2,4,13,15,504.5,179.5,0.15,14.0,466.0,733.38,563.6
2016,2,4,13,30,883.0,85.0,0.1,14.0,583.0,970.0,715.92
2016,2,4,13,45,870.5,85.0,0.1,14.0,561.0,950.55,699.89
2016,2,4,14,0,858.0,85.0,0.1,14.0,539.0,917.36,679.81
2016,2,4,14,15,763.5,99.0,0.1,14.0,487.5,824.94,620.63
2016,2,4,14,30,669.0,113.0,0.1,14.0,436.0,740.6,566.07
2016,2,4,14,45,580.0,124.5,0.15,14.0,390.0,654.67,509.03
2016,2,4,15,0,491.0,136.0,0.2,14.0,344.0,566.38,446.59
2016,2,4,15,15,467.0,128.0,0.25,13.5,311.0,517.49,413.02
2016,2,4,15,30,443.0,120.0,0.3,13.0,278.0,469.32,378.24
2016,2,4,15,45,422.5,106.5,0.35,13.0,241.5,418.17,339.34
2016,2,4,16,0,402.0,93.0,0.4,13.0,205.0,368.05,299.76
2016,2,4,16,15,365.5,79.5,0.5,12.5,167.0,310.49,253.26
2016,2,4,16,30,329.0,66.0,0.6,12.0,129.0,256.32,207.51
2016,2,4,16,45,274.5,50.5,0.7,11.5,93.0,195.69,154.84
2016,2,4,17,0,220.0,35.0,0.8,11.0,57.0,141.28,104.44
2016,2,4,17,15,110.0,17.5,0.8,10.5,28.5,64.58,10.71
2016,2,4,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,7,15,112.0,11.0,1.2,6.5,17.5,38.49,0.0
2016,2,5,7,30,224.0,22.0,1.2,7.0,35.0,108.56,33.7
2016,2,5,7,45,345.0,33.0,1.2,7.5,75.0,188.09,142.85
2016,2,5,8,0,466.0,44.0,1.2,8.0,115.0,274.69,221.39
2016,2,5,8,15,540.5,52.0,1.15,8.5,161.0,348.77,286.98
2016,2,5,8,30,615.0,60.0,1.1,9.0,207.0,430.18,356.12
2016,2,5,8,45,666.5,64.5,1.05,9.5,253.5,500.41,413.64
2016,2,5,9,0,718.0,69.0,1.0,10.0,300.0,574.25,471.36
2016,2,5,9,15,750.5,73.0,0.95,10.5,343.0,633.59,515.55
2016,2,5,9,30,783.0,77.0,0.9,11.0,386.0,697.53,559.62
2016,2,5,9,45,813.5,77.5,0.85,11.5,425.5,756.12,598.17
2016,2,5,10,0,844.0,78.0,0.8,12.0,465.0,814.31,635.19
2016,2,5,10,15,859.5,80.0,0.7,12.5,497.5,860.67,662.04
2016,2,5,10,30,875.0,82.0,0.6,13.0,530.0,904.96,686.72
2016,2,5,10,45,885.5,84.0,0.55,13.5,555.5,942.29,707.18
2016,2,5,11,0,896.0,86.0,0.5,14.0,581.0,966.28,718.73
2016,2,5,11,15,902.5,87.0,0.45,14.0,599.0,992.11,732.89
2016,2,5,11,30,909.0,88.0,0.4,14.0,617.0,1014.57,744.83
2016,2,5,11,45,910.5,89.5,0.35,14.5,627.0,1029.18,750.5
2016,2,5,12,0,912.0,91.0,0.3,15.0,637.0,1040.08,754.08
2016,2,5,12,15,912.5,91.0,0.25,15.0,638.5,1044.35,755.17
2016,2,5,12,30,913.0,91.0,0.2,15.0,640.0,1044.82,754.26
2016,2,5,12,45,907.0,92.0,0.2,15.0,633.0,1036.21,749.08
2016,2,5,13,0,901.0,93.0,0.2,15.0,626.0,1023.91,741.94
2016,2,5,13,15,895.0,92.0,0.2,15.0,611.5,1016.9,738.31
2016,2,5,13,30,889.0,91.0,0.2,15.0,597.0,994.73,725.21
2016,2,5,13,45,880.0,89.5,0.25,15.0,575.0,965.7,709.1
2016,2,5,14,0,871.0,88.0,0.3,15.0,553.0,933.56,691.04
2016,2,5,14,15,857.5,86.0,0.35,15.0,524.0,893.87,667.91
2016,2,5,14,30,844.0,84.0,0.4,15.0,495.0,851.76,642.9
2016,2,5,14,45,833.0,79.0,0.5,15.0,460.5,805.92,615.82
2016,2,5,15,0,822.0,74.0,0.6,15.0,426.0,758.04,586.53
2016,2,5,15,15,797.5,71.0,0.6,14.5,386.0,700.72,549.09
2016,2,5,15,30,773.0,68.0,0.6,14.0,346.0,643.01,510.29
2016,2,5,15,45,741.0,63.0,0.65,14.0,302.0,578.07,462.81
2016,2,5,16,0,709.0,58.0,0.7,14.0,258.0,514.25,413.72
2016,2,5,16,15,654.5,52.5,0.75,13.5,211.5,439.04,354.1
2016,2,5,16,30,600.0,47.0,0.8,13.0,165.0,371.77,297.82
2016,2,5,16,45,504.5,39.5,0.85,12.5,120.0,286.06,224.76
2016,2,5,17,0,409.0,32.0,0.9,12.0,75.0,210.78,156.37
2016,2,5,17,15,204.5,16.0,0.9,11.5,37.5,95.84,29.65
2016,2,5,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,7,15,142.5,10.5,1.1,7.5,19.0,45.85,0.0
2016,2,6,7,30,285.0,21.0,1.1,8.0,38.0,127.68,50.89
2016,2,6,7,45,400.5,30.5,1.1,8.5,79.0,206.14,156.61
2016,2,6,8,0,516.0,40.0,1.1,9.0,120.0,291.85,234.13
2016,2,6,8,15,584.5,46.5,1.05,9.5,166.0,363.79,297.74
2016,2,6,8,30,653.0,53.0,1.0,10.0,212.0,439.18,361.73
2016,2,6,8,45,698.0,57.5,1.0,10.5,257.5,507.55,417.7
2016,2,6,9,0,743.0,62.0,1.0,11.0,303.0,578.72,473.39
2016,2,6,9,15,772.5,65.0,0.95,11.5,345.5,639.64,518.06
2016,2,6,9,30,802.0,68.0,0.9,12.0,388.0,700.99,559.9
2016,2,6,9,45,821.0,71.0,0.85,12.5,425.0,754.13,594.38
2016,2,6,10,0,840.0,74.0,0.8,13.0,462.0,806.11,627.03
2016,2,6,10,15,854.0,76.0,0.75,13.5,493.5,851.04,653.91
2016,2,6,10,30,868.0,78.0,0.7,14.0,525.0,884.49,672.48
2016,2,6,10,45,879.5,78.5,0.65,14.5,550.5,920.15,692.31
2016,2,6,11,0,891.0,79.0,0.6,15.0,576.0,953.08,709.94
2016,2,6,11,15,897.0,80.0,0.6,15.0,593.0,978.36,724.9
2016,2,6,11,30,903.0,81.0,0.6,15.0,610.0,1000.29,737.85
2016,2,6,11,45,907.0,81.0,0.6,15.5,620.0,1015.48,745.25
2016,2,6,12,0,911.0,81.0,0.6,16.0,630.0,1027.02,750.55
2016,2,6,12,15,911.5,81.0,0.6,16.0,632.0,1031.31,752.88
2016,2,6,12,30,912.0,81.0,0.6,16.0,634.0,1031.8,753.11
2016,2,6,12,45,732.0,137.5,0.6,16.0,578.5,934.88,691.39
2016,2,6,13,0,552.0,194.0,0.6,16.0,523.0,804.63,606.79
2016,2,6,13,15,725.5,136.0,0.6,16.0,558.5,910.5,679.94
2016,2,6,13,30,899.0,78.0,0.6,16.0,594.0,977.68,722.47
2016,2,6,13,45,772.5,108.5,0.65,16.0,540.5,887.14,664.29
2016,2,6,14,0,646.0,139.0,0.7,16.0,487.0,792.89,604.13
2016,2,6,14,15,753.0,105.5,0.7,16.0,490.5,829.55,631.45
2016,2,6,14,30,860.0,72.0,0.7,16.0,494.0,842.22,640.67
2016,2,6,14,45,843.5,70.0,0.7,16.0,459.5,803.73,615.56
2016,2,6,15,0,827.0,68.0,0.7,16.0,425.0,754.87,583.63
2016,2,6,15,15,628.5,94.0,0.65,15.5,351.0,606.33,479.63
2016,2,6,15,30,430.0,120.0,0.6,15.0,277.0,460.0,369.82
2016,2,6,15,45,410.5,107.5,0.55,14.5,242.0,411.19,333.49
2016,2,6,16,0,391.0,95.0,0.5,14.0,207.0,363.36,295.63
2016,2,6,16,15,497.5,70.0,0.5,13.5,186.5,375.78,304.45
2016,2,6,16,30,604.0,45.0,0.5,13.0,166.0,368.13,294.37
2016,2,6,16,45,518.0,37.5,0.55,12.5,121.5,286.11,224.23
2016,2,6,17,0,432.0,30.0,0.6,12.0,77.0,217.14,161.56
2016,2,6,17,15,216.0,15.0,0.65,11.5,38.5,98.59,39.58
2016,2,6,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,7,15,171.0,10.0,1.2,9.5,21.0,52.64,0.0
2016,2,7,7,30,342.0,20.0,1.2,10.0,42.0,142.35,66.09
2016,2,7,7,45,459.0,28.0,1.2,10.5,85.0,221.64,167.72
2016,2,7,8,0,576.0,36.0,1.2,11.0,128.0,309.96,246.89
2016,2,7,8,15,641.5,41.5,1.1,11.5,175.0,382.89,310.9
2016,2,7,8,30,707.0,47.0,1.0,12.0,222.0,461.85,376.88
2016,2,7,8,45,749.5,50.5,0.95,12.5,268.0,530.09,431.74
2016,2,7,9,0,792.0,54.0,0.9,13.0,314.0,600.85,485.87
2016,2,7,9,15,820.0,56.5,0.85,13.5,357.5,656.12,524.98
2016,2,7,9,30,848.0,59.0,0.8,14.0,401.0,717.07,565.76
2016,2,7,9,45,866.5,61.5,0.8,14.5,439.0,770.44,600.4
2016,2,7,10,0,885.0,64.0,0.8,15.0,477.0,822.53,633.34
2016,2,7,10,15,899.0,65.5,0.8,15.0,509.5,867.83,662.13
2016,2,7,10,30,913.0,67.0,0.8,15.0,542.0,910.9,689.1
2016,2,7,10,45,921.0,69.0,0.8,15.5,567.0,946.58,709.58
2016,2,7,11,0,929.0,71.0,0.8,16.0,592.0,979.18,727.92
2016,2,7,11,15,935.0,71.5,0.8,16.0,610.0,1004.65,742.95
2016,2,7,11,30,941.0,72.0,0.8,16.0,628.0,1026.61,755.87
2016,2,7,11,45,943.5,73.0,0.8,16.5,638.0,1042.09,763.38
2016,2,7,12,0,946.0,74.0,0.8,17.0,648.0,1053.73,768.68
2016,2,7,12,15,946.5,74.0,0.8,17.0,650.5,1058.19,771.1
2016,2,7,12,30,947.0,74.0,0.8,17.0,653.0,1058.7,771.35
2016,2,7,12,45,947.0,73.0,0.8,17.5,647.0,1053.47,766.8
2016,2,7,13,0,947.0,72.0,0.8,18.0,641.0,1044.32,760.07
2016,2,7,13,15,942.5,71.5,0.8,18.0,627.0,1027.49,750.14
2016,2,7,13,30,938.0,71.0,0.8,18.0,613.0,1006.96,738.1
2016,2,7,13,45,929.0,70.5,0.8,18.0,591.0,978.59,721.16
2016,2,7,14,0,920.0,70.0,0.8,18.0,569.0,947.01,702.2
2016,2,7,14,15,908.5,68.5,0.8,18.0,540.5,908.88,678.89
2016,2,7,14,30,897.0,67.0,0.8,18.0,512.0,868.11,653.67
2016,2,7,14,45,879.5,65.5,0.8,18.0,476.5,819.97,623.15
2016,2,7,15,0,862.0,64.0,0.8,18.0,441.0,770.17,591.02
2016,2,7,15,15,839.0,62.0,0.75,17.5,400.0,721.05,559.04
2016,2,7,15,30,816.0,60.0,0.7,17.0,359.0,663.89,520.5
2016,2,7,15,45,780.5,56.5,0.7,16.5,314.0,596.45,472.67
2016,2,7,16,0,745.0,53.0,0.7,16.0,269.0,530.39,422.89
2016,2,7,16,15,693.5,48.5,0.7,15.5,222.0,456.15,364.45
2016,2,7,16,30,642.0,44.0,0.7,15.0,175.0,385.84,306.36
2016,2,7,16,45,553.5,37.5,0.75,14.5,129.0,301.6,235.28
2016,2,7,17,0,465.0,31.0,0.8,14.0,83.0,226.44,168.26
2016,2,7,17,15,232.5,15.5,0.8,13.5,41.5,104.93,49.35
2016,2,7,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,134.5,12.0,1.15,10.5,21.0,44.82,0.0
2016,2,8,7,30,269.0,24.0,1.1,11.0,42.0,126.4,65.39
2016,2,8,7,45,388.0,34.0,1.1,11.5,84.0,204.25,154.98
2016,2,8,8,0,507.0,44.0,1.1,12.0,126.0,291.5,231.89
2016,2,8,8,15,578.0,51.0,1.05,12.5,173.0,365.04,295.77
2016,2,8,8,30,649.0,58.0,1.0,13.0,220.0,445.48,362.67
2016,2,8,8,45,693.0,62.5,0.95,13.5,266.5,509.65,414.23
2016,2,8,9,0,737.0,67.0,0.9,14.0,313.0,580.2,468.17
2016,2,8,9,15,768.0,70.5,0.85,14.5,356.0,642.75,513.42
2016,2,8,9,30,799.0,74.0,0.8,15.0,399.0,705.87,555.71
2016,2,8,9,45,839.0,71.5,0.8,15.5,440.5,768.96,597.14
2016,2,8,10,0,879.0,69.0,0.8,16.0,482.0,824.09,631.9
2016,2,8,10,15,892.5,70.5,0.75,16.5,514.5,868.81,658.0
2016,2,8,10,30,906.0,72.0,0.7,17.0,547.0,911.29,682.08
2016,2,8,10,45,915.5,73.0,0.7,17.5,572.5,946.92,702.25
2016,2,8,11,0,925.0,74.0,0.7,18.0,598.0,979.57,720.36
2016,2,8,11,15,931.0,75.0,0.65,18.0,616.0,1005.64,734.42
2016,2,8,11,30,937.0,76.0,0.6,18.0,634.0,1028.22,746.3
2016,2,8,11,45,939.0,77.0,0.6,18.5,643.5,1043.17,753.3
2016,2,8,12,0,941.0,78.0,0.6,19.0,653.0,1054.29,758.16
2016,2,8,12,15,941.5,78.0,0.55,19.0,655.0,1058.75,759.27
2016,2,8,12,30,942.0,78.0,0.5,19.0,657.0,1059.27,758.24
2016,2,8,12,45,941.5,77.0,0.5,19.5,651.0,1053.58,753.48
2016,2,8,13,0,941.0,76.0,0.5,20.0,645.0,1043.98,746.62
2016,2,8,13,15,936.5,75.0,0.5,20.0,631.0,1026.58,736.57
2016,2,8,13,30,932.0,74.0,0.5,20.0,617.0,1005.49,724.47
2016,2,8,13,45,923.0,73.5,0.5,20.5,595.0,977.22,706.63
2016,2,8,14,0,914.0,73.0,0.5,21.0,573.0,945.75,686.9
2016,2,8,14,15,902.5,71.5,0.45,21.0,544.0,907.76,663.23
2016,2,8,14,30,891.0,70.0,0.4,21.0,515.0,867.13,637.82
2016,2,8,14,45,874.0,68.5,0.4,21.0,479.5,819.57,608.59
2016,2,8,15,0,857.0,67.0,0.4,21.0,444.0,770.31,577.78
2016,2,8,15,15,834.0,64.0,0.45,20.5,403.5,720.05,547.46
2016,2,8,15,30,811.0,61.0,0.5,20.0,363.0,661.77,510.42
2016,2,8,15,45,777.0,58.0,0.6,19.5,318.0,596.08,465.93
2016,2,8,16,0,743.0,55.0,0.7,19.0,273.0,531.58,419.02
2016,2,8,16,15,691.5,50.0,0.75,18.5,226.0,456.75,361.26
2016,2,8,16,30,640.0,45.0,0.8,18.0,179.0,385.89,303.68
2016,2,8,16,45,554.5,38.5,0.9,18.0,132.5,302.98,234.04
2016,2,8,17,0,469.0,32.0,1.0,18.0,86.0,228.78,168.52
2016,2,8,17,15,308.5,21.0,1.0,17.5,49.5,136.48,71.58
2016,2,8,17,30,148.0,10.0,1.0,17.0,13.0,46.58,0.0
2016,2,8,17,45,74.0,5.0,1.05,17.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,7,15,161.0,11.5,0.65,11.5,23.0,51.07,0.0
2016,2,9,7,30,322.0,23.0,0.6,12.0,46.0,142.91,80.06
2016,2,9,7,45,435.5,32.5,0.6,13.0,89.5,220.18,165.98
2016,2,9,8,0,549.0,42.0,0.6,14.0,133.0,307.23,241.22
2016,2,9,8,15,617.0,48.5,0.6,14.0,181.0,377.73,302.3
2016,2,9,8,30,685.0,55.0,0.6,14.0,229.0,458.23,368.89
2016,2,9,8,45,728.5,59.0,0.6,14.5,276.0,527.02,423.16
2016,2,9,9,0,772.0,63.0,0.6,15.0,323.0,598.36,476.94
2016,2,9,9,15,801.5,66.5,0.6,15.5,367.0,661.46,521.79
2016,2,9,9,30,831.0,70.0,0.6,16.0,411.0,724.94,563.98
2016,2,9,9,45,827.0,71.0,0.6,16.5,437.0,758.91,584.44
2016,2,9,10,0,823.0,72.0,0.6,17.0,463.0,789.74,602.74
2016,2,9,10,15,701.5,114.0,0.55,17.5,462.5,770.5,585.98
2016,2,9,10,30,580.0,156.0,0.5,18.0,462.0,724.51,551.79
2016,2,9,10,45,664.0,137.5,0.5,18.5,503.5,808.22,607.23
2016,2,9,11,0,748.0,119.0,0.5,19.0,545.0,883.42,653.51
2016,2,9,11,15,842.0,100.5,0.5,19.0,594.0,962.44,702.28
2016,2,9,11,30,936.0,82.0,0.5,19.0,643.0,1035.22,745.9
2016,2,9,11,45,937.5,83.0,0.5,19.5,652.5,1049.67,751.63
2016,2,9,12,0,939.0,84.0,0.5,20.0,662.0,1060.29,756.1
2016,2,9,12,15,938.5,84.0,0.5,20.0,663.5,1063.74,757.84
2016,2,9,12,30,938.0,84.0,0.5,20.0,665.0,1063.26,757.49
2016,2,9,12,45,935.5,83.5,0.5,20.0,658.5,1056.22,753.37
2016,2,9,13,0,933.0,83.0,0.5,20.0,652.0,1045.32,747.15
2016,2,9,13,15,928.0,82.5,0.5,19.5,637.5,1028.14,738.68
2016,2,9,13,30,923.0,82.0,0.5,19.0,623.0,1007.33,728.1
2016,2,9,13,45,911.5,82.0,0.55,19.0,600.5,977.45,711.7
2016,2,9,14,0,900.0,82.0,0.6,19.0,578.0,944.52,693.31
2016,2,9,14,15,661.5,135.0,0.6,18.5,489.5,783.06,589.79
2016,2,9,14,30,423.0,188.0,0.6,18.0,401.0,605.64,467.48
2016,2,9,14,45,337.0,187.5,0.65,18.0,350.0,500.28,393.06
2016,2,9,15,0,251.0,187.0,0.7,18.0,299.0,418.96,332.45
2016,2,9,15,15,247.0,169.5,0.65,17.5,271.5,384.88,308.0
2016,2,9,15,30,243.0,152.0,0.6,17.0,244.0,350.58,282.36
2016,2,9,15,45,227.5,136.0,0.6,16.5,213.5,310.46,251.46
2016,2,9,16,0,212.0,120.0,0.6,16.0,183.0,271.52,220.59
2016,2,9,16,15,195.0,101.0,0.65,15.5,151.5,229.4,186.29
2016,2,9,16,30,178.0,82.0,0.7,15.0,120.0,188.88,152.13
2016,2,9,16,45,150.5,62.5,0.8,14.5,89.0,144.82,114.11
2016,2,9,17,0,123.0,43.0,0.9,14.0,58.0,103.63,77.51
2016,2,9,17,15,61.5,26.5,0.9,14.0,34.0,56.33,30.6
2016,2,9,17,30,0.0,10.0,0.9,14.0,10.0,8.54,0.0
2016,2,9,17,45,0.0,5.0,0.9,14.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,7,15,156.0,12.5,0.9,11.5,24.0,50.53,0.0
2016,2,10,7,30,312.0,25.0,0.8,12.0,48.0,142.25,84.9
2016,2,10,7,45,422.0,35.0,0.7,12.5,91.5,217.36,164.96
2016,2,10,8,0,532.0,45.0,0.6,13.0,135.0,302.76,239.01
2016,2,10,8,15,598.5,51.5,0.55,13.0,182.5,375.01,301.2
2016,2,10,8,30,665.0,58.0,0.5,13.0,230.0,453.61,365.95
2016,2,10,8,45,706.5,63.0,0.5,13.5,276.0,518.04,416.93
2016,2,10,9,0,748.0,68.0,0.5,14.0,322.0,588.29,469.94
2016,2,10,9,15,777.5,71.5,0.5,14.5,365.5,650.44,514.47
2016,2,10,9,30,807.0,75.0,0.5,15.0,409.0,712.99,556.15
2016,2,10,9,45,828.5,77.5,0.5,15.5,448.0,768.08,591.33
2016,2,10,10,0,850.0,80.0,0.5,16.0,487.0,822.13,624.94
2016,2,10,10,15,864.5,82.0,0.5,16.0,519.5,868.15,653.61
2016,2,10,10,30,879.0,84.0,0.5,16.0,552.0,912.0,680.54
2016,2,10,10,45,888.0,86.0,0.55,16.5,577.0,948.33,702.09
2016,2,10,11,0,897.0,88.0,0.6,17.0,602.0,971.13,714.94
2016,2,10,11,15,903.5,89.0,0.6,17.0,620.5,997.2,730.33
2016,2,10,11,30,910.0,90.0,0.6,17.0,639.0,1019.87,743.53
2016,2,10,11,45,915.0,89.5,0.6,17.5,649.5,1035.67,751.13
2016,2,10,12,0,920.0,89.0,0.6,18.0,660.0,1047.78,756.63
2016,2,10,12,15,921.0,89.0,0.6,18.0,662.0,1052.68,759.28
2016,2,10,12,30,922.0,89.0,0.6,18.0,664.0,1053.72,759.84
2016,2,10,12,45,922.5,88.0,0.6,18.5,658.5,1049.16,755.75
2016,2,10,13,0,923.0,87.0,0.6,19.0,653.0,1040.73,749.53
2016,2,10,13,15,918.0,86.0,0.6,19.0,639.0,1023.05,739.2
2016,2,10,13,30,913.0,85.0,0.6,19.0,625.0,1001.75,726.85
2016,2,10,13,45,904.0,84.0,0.6,19.0,603.0,973.18,709.99
2016,2,10,14,0,895.0,83.0,0.6,19.0,581.0,941.45,691.2
2016,2,10,14,15,831.5,88.5,0.55,19.0,532.5,875.39,648.94
2016,2,10,14,30,768.0,94.0,0.5,19.0,484.0,799.57,599.94
2016,2,10,14,45,694.0,104.5,0.5,19.0,438.5,727.07,553.03
2016,2,10,15,0,620.0,115.0,0.5,19.0,393.0,651.97,502.91
2016,2,10,15,15,476.5,129.0,0.55,18.5,331.5,524.94,412.49
2016,2,10,15,30,333.0,143.0,0.6,18.0,270.0,402.4,321.3
2016,2,10,15,45,311.0,129.5,0.65,17.5,236.5,356.62,287.48
2016,2,10,16,0,289.0,116.0,0.7,17.0,203.0,312.45,252.99
2016,2,10,16,15,266.0,98.5,0.75,16.5,168.5,264.69,214.4
2016,2,10,16,30,243.0,81.0,0.8,16.0,134.0,219.07,176.15
2016,2,10,16,45,209.0,62.5,0.9,16.0,100.0,169.68,133.43
2016,2,10,17,0,175.0,44.0,1.0,16.0,66.0,132.31,99.44
2016,2,10,17,15,87.5,28.0,1.0,15.5,39.0,66.75,38.92
2016,2,10,17,30,0.0,12.0,1.0,15.0,12.0,10.24,0.0
2016,2,10,17,45,0.0,6.0,1.0,15.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,167.0,12.5,0.7,11.5,25.5,53.22,0.0
2016,2,11,7,30,334.0,25.0,0.6,12.0,51.0,149.88,93.73
2016,2,11,7,45,441.5,34.5,0.55,13.0,95.0,223.79,169.7
2016,2,11,8,0,549.0,44.0,0.5,14.0,139.0,308.71,242.56
2016,2,11,8,15,613.0,50.0,0.45,14.0,186.5,380.06,303.57
2016,2,11,8,30,677.0,56.0,0.4,14.0,234.0,454.58,364.72
2016,2,11,8,45,714.5,61.0,0.35,14.5,280.0,520.54,415.89
2016,2,11,9,0,752.0,66.0,0.3,15.0,326.0,588.56,466.06
2016,2,11,9,15,737.0,73.0,0.25,15.5,354.0,623.71,489.95
2016,2,11,9,30,722.0,80.0,0.2,16.0,382.0,655.31,509.36
2016,2,11,9,45,732.0,86.5,0.2,16.5,417.0,702.5,539.81
2016,2,11,10,0,742.0,93.0,0.2,17.0,452.0,748.05,568.17
2016,2,11,10,15,718.0,108.5,0.25,17.0,474.5,778.22,587.47
2016,2,11,10,30,694.0,124.0,0.3,17.0,497.0,799.46,601.0
2016,2,11,10,45,775.5,111.5,0.35,17.5,546.0,874.71,649.17
2016,2,11,11,0,857.0,99.0,0.4,18.0,595.0,957.48,700.08
2016,2,11,11,15,863.5,100.0,0.4,18.0,612.5,983.25,714.13
2016,2,11,11,30,870.0,101.0,0.4,18.0,630.0,1005.69,727.06
2016,2,11,11,45,868.5,103.5,0.45,18.0,639.0,1018.48,735.34
2016,2,11,12,0,867.0,106.0,0.5,18.0,648.0,1027.52,741.62
2016,2,11,12,15,580.5,195.5,0.5,17.5,558.5,842.81,624.43
2016,2,11,12,30,294.0,285.0,0.5,17.0,469.0,634.8,480.1
2016,2,11,12,45,306.0,279.5,0.5,17.0,470.0,639.04,486.21
2016,2,11,13,0,318.0,274.0,0.5,17.0,471.0,641.79,488.66
2016,2,11,13,15,312.5,268.5,0.5,17.0,458.5,625.64,477.59
2016,2,11,13,30,307.0,263.0,0.5,17.0,446.0,608.34,465.96
2016,2,11,13,45,313.5,251.5,0.5,17.0,432.5,594.27,457.03
2016,2,11,14,0,320.0,240.0,0.5,17.0,419.0,578.7,446.97
2016,2,11,14,15,244.5,236.0,0.5,16.5,368.5,496.98,387.67
2016,2,11,14,30,169.0,232.0,0.5,16.0,318.0,401.16,316.86
2016,2,11,14,45,241.5,207.5,0.5,16.0,321.5,444.01,352.37
2016,2,11,15,0,314.0,183.0,0.5,16.0,325.0,462.9,368.38
2016,2,11,15,15,305.0,166.5,0.5,15.5,294.5,423.59,339.53
2016,2,11,15,30,296.0,150.0,0.5,15.0,264.0,384.31,310.54
2016,2,11,15,45,269.0,136.5,0.55,15.0,231.0,337.06,273.83
2016,2,11,16,0,242.0,123.0,0.6,15.0,198.0,292.05,237.89
2016,2,11,16,15,218.0,104.5,0.65,14.5,163.5,245.11,199.78
2016,2,11,16,30,194.0,86.0,0.7,14.0,129.0,200.52,162.31
2016,2,11,16,45,157.0,66.5,0.75,14.0,96.0,151.5,119.95
2016,2,11,17,0,120.0,47.0,0.8,14.0,63.0,106.54,80.38
2016,2,11,17,15,60.0,29.0,0.8,13.5,37.0,53.62,32.08
2016,2,11,17,30,0.0,11.0,0.8,13.0,11.0,9.39,0.0
2016,2,11,17,45,0.0,5.5,0.85,13.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
