Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,7,15,139.5,14.5,0.9,10.5,25.5,47.84,0.0
2016,2,12,7,30,279.0,29.0,0.8,11.0,51.0,136.78,89.25
2016,2,12,7,45,383.5,40.0,0.75,11.5,94.0,207.19,159.08
2016,2,12,8,0,488.0,51.0,0.7,12.0,137.0,289.23,230.33
2016,2,12,8,15,554.0,58.0,0.65,12.0,183.5,359.71,291.22
2016,2,12,8,30,620.0,65.0,0.6,12.0,230.0,436.46,354.86
2016,2,12,8,45,662.5,70.5,0.6,12.5,276.0,503.15,407.81
2016,2,12,9,0,705.0,76.0,0.6,13.0,322.0,572.62,460.64
2016,2,12,9,15,735.0,80.0,0.55,13.5,365.0,633.85,504.57
2016,2,12,9,30,765.0,84.0,0.5,14.0,408.0,691.96,543.21
2016,2,12,9,45,766.0,86.0,0.45,14.5,435.0,728.82,565.33
2016,2,12,10,0,767.0,88.0,0.4,15.0,462.0,763.1,585.39
2016,2,12,10,15,682.0,121.5,0.4,15.0,470.0,762.46,583.19
2016,2,12,10,30,597.0,155.0,0.4,15.0,478.0,746.76,571.32
2016,2,12,10,45,602.0,162.0,0.45,15.5,500.5,777.79,591.61
2016,2,12,11,0,607.0,169.0,0.5,16.0,523.0,806.56,609.53
2016,2,12,11,15,521.5,205.0,0.55,16.0,515.5,769.93,583.18
2016,2,12,11,30,436.0,241.0,0.6,16.0,508.0,735.19,557.86
2016,2,12,11,45,477.0,231.0,0.65,16.5,527.5,771.57,583.61
2016,2,12,12,0,518.0,221.0,0.7,17.0,547.0,806.29,607.04
2016,2,12,12,15,568.0,204.0,0.7,17.0,562.5,839.98,630.31
2016,2,12,12,30,618.0,187.0,0.7,17.0,578.0,879.55,656.31
2016,2,12,12,45,570.0,201.5,0.75,17.0,560.0,836.54,628.05
2016,2,12,13,0,522.0,216.0,0.8,17.0,542.0,799.87,603.84
2016,2,12,13,15,686.5,160.0,0.8,16.5,578.5,900.91,675.03
2016,2,12,13,30,851.0,104.0,0.8,16.0,615.0,976.46,724.84
2016,2,12,13,45,842.0,102.5,0.85,16.0,593.0,947.98,707.01
2016,2,12,14,0,833.0,101.0,0.9,16.0,571.0,916.46,688.66
2016,2,12,14,15,819.5,99.0,0.9,16.0,542.0,877.49,664.26
2016,2,12,14,30,806.0,97.0,0.9,16.0,513.0,836.18,638.1
2016,2,12,14,45,696.5,112.0,0.95,16.0,454.0,737.96,572.67
2016,2,12,15,0,587.0,127.0,1.0,16.0,395.0,638.75,504.1
2016,2,12,15,15,660.5,98.0,0.95,15.5,375.0,634.8,504.47
2016,2,12,15,30,734.0,69.0,0.9,15.0,355.0,617.44,493.28
2016,2,12,15,45,671.0,74.0,0.85,14.5,311.5,548.48,441.08
2016,2,12,16,0,608.0,79.0,0.8,14.0,268.0,480.35,388.21
2016,2,12,16,15,556.0,71.5,0.75,13.5,222.5,408.84,331.13
2016,2,12,16,30,504.0,64.0,0.7,13.0,177.0,341.67,275.33
2016,2,12,16,45,423.5,54.0,0.7,13.0,133.0,264.39,209.47
2016,2,12,17,0,343.0,44.0,0.7,13.0,89.0,195.77,149.25
2016,2,12,17,15,171.5,31.0,0.7,12.5,53.5,105.07,68.88
2016,2,12,17,30,0.0,18.0,0.7,12.0,18.0,15.36,0.0
2016,2,12,17,45,0.0,9.0,0.75,12.0,9.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,192.0,13.0,1.05,10.0,29.5,59.79,0.0
2016,2,13,7,30,384.0,26.0,1.1,10.0,59.0,167.8,112.98
2016,2,13,7,45,490.0,34.5,1.15,10.5,105.0,241.26,186.2
2016,2,13,8,0,596.0,43.0,1.2,11.0,151.0,324.31,259.72
2016,2,13,8,15,657.5,48.5,1.15,11.5,200.0,397.0,323.01
2016,2,13,8,30,719.0,54.0,1.1,12.0,249.0,475.16,387.94
2016,2,13,8,45,760.5,58.0,1.1,12.5,297.0,544.6,443.54
2016,2,13,9,0,802.0,62.0,1.1,13.0,345.0,616.41,498.52
2016,2,13,9,15,828.5,65.0,1.0,13.5,389.0,678.42,542.11
2016,2,13,9,30,855.0,68.0,0.9,14.0,433.0,740.46,582.59
2016,2,13,9,45,880.5,68.0,0.85,14.5,473.0,790.19,613.59
2016,2,13,10,0,906.0,68.0,0.8,15.0,513.0,845.85,647.83
2016,2,13,10,15,918.5,69.5,0.75,15.0,546.0,890.97,675.16
2016,2,13,10,30,931.0,71.0,0.7,15.0,579.0,933.65,700.47
2016,2,13,10,45,940.5,72.0,0.7,15.5,604.5,970.22,721.16
2016,2,13,11,0,950.0,73.0,0.7,16.0,630.0,1003.7,739.7
2016,2,13,11,15,955.5,73.5,0.7,16.0,648.5,1029.34,754.57
2016,2,13,11,30,961.0,74.0,0.7,16.0,667.0,1051.34,767.3
2016,2,13,11,45,964.5,74.0,0.7,16.5,677.5,1066.93,774.71
2016,2,13,12,0,968.0,74.0,0.7,17.0,688.0,1078.59,779.88
2016,2,13,12,15,968.5,74.5,0.7,17.0,690.0,1083.83,782.74
2016,2,13,12,30,969.0,75.0,0.7,17.0,692.0,1085.0,783.37
2016,2,13,12,45,959.0,78.0,0.75,17.0,684.5,1074.65,778.37
2016,2,13,13,0,949.0,81.0,0.8,17.0,677.0,1060.37,771.2
2016,2,13,13,15,944.5,80.5,0.8,17.0,662.5,1043.41,761.32
2016,2,13,13,30,940.0,80.0,0.8,17.0,648.0,1022.7,749.21
2016,2,13,13,45,932.5,79.0,0.85,17.0,626.0,994.9,733.77
2016,2,13,14,0,925.0,78.0,0.9,17.0,604.0,963.75,716.15
2016,2,13,14,15,913.5,76.5,1.0,16.5,574.0,925.23,695.71
2016,2,13,14,30,902.0,75.0,1.1,16.0,544.0,884.01,672.93
2016,2,13,14,45,885.0,73.0,1.2,16.0,508.0,835.15,642.99
2016,2,13,15,0,868.0,71.0,1.3,16.0,472.0,784.53,611.04
2016,2,13,15,15,845.0,68.5,1.25,15.5,430.5,734.08,577.72
2016,2,13,15,30,822.0,66.0,1.2,15.0,389.0,675.55,537.71
2016,2,13,15,45,790.5,62.5,1.2,15.0,343.0,609.97,489.48
2016,2,13,16,0,759.0,59.0,1.2,15.0,297.0,545.32,439.4
2016,2,13,16,15,710.0,54.5,1.15,14.0,248.5,471.23,381.09
2016,2,13,16,30,661.0,50.0,1.1,13.0,200.0,400.74,322.94
2016,2,13,16,45,580.0,43.0,1.05,12.5,152.0,317.74,252.05
2016,2,13,17,0,499.0,36.0,1.0,12.0,104.0,246.54,188.58
2016,2,13,17,15,354.5,26.0,1.05,11.5,64.0,158.58,106.99
2016,2,13,17,30,210.0,16.0,1.1,11.0,24.0,67.01,0.0
2016,2,13,17,45,105.0,8.0,1.15,11.0,12.0,6.83,0.0
2016,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,190.5,13.0,1.2,10.5,30.0,70.25,0.0
2016,2,14,7,30,381.0,26.0,1.2,11.0,60.0,166.41,114.02
2016,2,14,7,45,484.0,34.0,1.3,11.5,105.0,235.16,181.36
2016,2,14,8,0,587.0,42.0,1.4,12.0,150.0,319.26,255.52
2016,2,14,8,15,645.5,47.0,1.3,12.5,197.5,389.29,316.5
2016,2,14,8,30,704.0,52.0,1.2,13.0,245.0,464.52,378.94
2016,2,14,8,45,700.0,60.5,1.15,13.5,281.0,510.92,416.35
2016,2,14,9,0,696.0,69.0,1.1,14.0,317.0,555.17,450.29
2016,2,14,9,15,763.0,67.0,1.15,14.5,370.0,634.82,510.13
2016,2,14,9,30,830.0,65.0,1.2,15.0,423.0,718.05,568.35
2016,2,14,9,45,839.5,70.0,1.3,15.5,459.5,767.8,601.6
2016,2,14,10,0,849.0,75.0,1.4,16.0,496.0,815.56,633.26
2016,2,14,10,15,862.0,77.0,1.4,16.0,528.0,851.63,656.39
2016,2,14,10,30,875.0,79.0,1.4,16.0,560.0,893.6,683.44
2016,2,14,10,45,677.0,148.5,1.4,16.5,531.0,832.95,639.05
2016,2,14,11,0,479.0,218.0,1.4,17.0,502.0,731.77,564.67
2016,2,14,11,15,406.5,244.5,1.4,17.0,490.5,681.69,528.25
2016,2,14,11,30,334.0,271.0,1.4,17.0,479.0,648.34,502.33
2016,2,14,11,45,622.5,177.0,1.4,17.5,572.0,864.94,658.75
2016,2,14,12,0,911.0,83.0,1.4,18.0,665.0,1032.68,765.45
2016,2,14,12,15,639.0,179.0,1.4,18.0,588.0,892.67,671.01
2016,2,14,12,30,367.0,275.0,1.4,18.0,511.0,695.45,531.78
2016,2,14,12,45,641.5,177.5,1.45,18.0,585.0,890.6,674.59
2016,2,14,13,0,916.0,80.0,1.5,18.0,659.0,1026.37,763.01
2016,2,14,13,15,913.0,79.5,1.45,18.0,645.5,1011.28,751.1
2016,2,14,13,30,910.0,79.0,1.4,18.0,632.0,992.53,738.95
2016,2,14,13,45,901.5,79.0,1.4,18.0,611.0,965.6,722.38
2016,2,14,14,0,893.0,79.0,1.4,18.0,590.0,935.49,703.8
2016,2,14,14,15,883.0,77.5,1.35,17.5,562.0,899.19,681.58
2016,2,14,14,30,873.0,76.0,1.3,17.0,534.0,860.19,657.4
2016,2,14,14,45,854.5,75.0,1.3,17.0,498.5,820.42,631.88
2016,2,14,15,0,836.0,74.0,1.3,17.0,463.0,770.31,598.77
2016,2,14,15,15,813.5,71.5,1.25,16.5,422.5,714.05,561.25
2016,2,14,15,30,791.0,69.0,1.2,16.0,382.0,657.19,522.41
2016,2,14,15,45,753.0,66.5,1.2,16.0,336.5,589.89,472.56
2016,2,14,16,0,715.0,64.0,1.2,16.0,291.0,524.17,421.68
2016,2,14,16,15,666.0,58.5,1.15,15.5,243.5,451.12,363.63
2016,2,14,16,30,617.0,53.0,1.1,15.0,196.0,384.8,308.46
2016,2,14,16,45,529.5,46.5,1.1,15.0,149.0,302.16,238.22
2016,2,14,17,0,442.0,40.0,1.1,15.0,102.0,228.83,173.94
2016,2,14,17,15,221.0,32.0,1.05,14.5,63.0,120.7,82.08
2016,2,14,17,30,0.0,24.0,1.0,14.0,24.0,23.3,0.0
2016,2,14,17,45,0.0,12.0,1.0,14.0,12.0,10.24,0.0
2016,2,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,7,15,229.0,13.0,1.15,12.5,34.0,79.43,0.0
2016,2,15,7,30,458.0,26.0,1.1,13.0,68.0,187.02,128.96
2016,2,15,7,45,556.0,32.5,1.1,13.5,115.5,260.59,199.22
2016,2,15,8,0,654.0,39.0,1.1,14.0,163.0,345.07,272.97
2016,2,15,8,15,709.5,44.0,1.05,14.5,212.5,417.27,334.93
2016,2,15,8,30,765.0,49.0,1.0,15.0,262.0,494.35,397.85
2016,2,15,8,45,801.0,52.0,0.95,15.5,309.5,561.6,450.37
2016,2,15,9,0,837.0,55.0,0.9,16.0,357.0,625.23,497.84
2016,2,15,9,15,861.5,57.5,0.9,16.0,401.5,686.18,541.23
2016,2,15,9,30,886.0,60.0,0.9,16.0,446.0,746.97,582.45
2016,2,15,9,45,903.5,61.5,0.9,16.5,485.0,800.39,616.38
2016,2,15,10,0,921.0,63.0,0.9,17.0,524.0,852.3,648.51
2016,2,15,10,15,933.0,64.5,0.9,17.5,557.0,897.61,675.53
2016,2,15,10,30,945.0,66.0,0.9,18.0,590.0,940.4,700.48
2016,2,15,10,45,953.0,67.0,0.9,18.5,615.5,976.05,720.46
2016,2,15,11,0,961.0,68.0,0.9,19.0,641.0,1008.47,738.26
2016,2,15,11,15,966.0,69.0,0.9,19.0,659.5,1034.53,753.37
2016,2,15,11,30,971.0,70.0,0.9,19.0,678.0,1056.89,766.28
2016,2,15,11,45,973.0,70.5,0.9,19.5,688.0,1071.75,773.19
2016,2,15,12,0,975.0,71.0,0.9,20.0,698.0,1082.61,777.84
2016,2,15,12,15,975.5,71.0,0.9,20.0,700.0,1087.24,780.34
2016,2,15,12,30,976.0,71.0,0.9,20.0,702.0,1087.75,780.59
2016,2,15,12,45,970.0,72.5,0.9,20.0,695.0,1079.49,775.66
2016,2,15,13,0,964.0,74.0,0.9,20.0,688.0,1067.21,768.55
2016,2,15,13,15,959.5,73.5,0.9,20.0,673.5,1050.01,758.57
2016,2,15,13,30,955.0,73.0,0.9,20.0,659.0,1028.99,746.38
2016,2,15,13,45,946.5,73.0,0.95,20.0,636.5,1001.1,731.0
2016,2,15,14,0,938.0,73.0,1.0,20.0,614.0,969.85,713.43
2016,2,15,14,15,927.0,71.5,0.95,19.5,584.5,931.3,690.46
2016,2,15,14,30,916.0,70.0,0.9,19.0,555.0,889.97,665.51
2016,2,15,14,45,899.0,69.0,0.9,19.0,518.5,841.75,635.28
2016,2,15,15,0,882.0,68.0,0.9,19.0,482.0,791.71,603.38
2016,2,15,15,15,860.5,65.5,0.85,18.5,440.5,734.93,566.55
2016,2,15,15,30,839.0,63.0,0.8,18.0,399.0,683.42,532.63
2016,2,15,15,45,806.0,60.5,0.8,17.5,353.0,617.2,486.29
2016,2,15,16,0,773.0,58.0,0.8,17.0,307.0,552.01,437.89
2016,2,15,16,15,727.0,53.5,0.75,16.5,258.0,478.78,380.8
2016,2,15,16,30,681.0,49.0,0.7,16.0,209.0,408.86,323.79
2016,2,15,16,45,607.5,42.5,0.7,15.5,161.0,328.56,256.69
2016,2,15,17,0,534.0,36.0,0.7,15.0,113.0,255.69,193.23
2016,2,15,17,15,399.5,26.5,0.7,14.5,71.0,172.2,118.18
2016,2,15,17,30,265.0,17.0,0.7,14.0,29.0,93.98,0.0
2016,2,15,17,45,132.5,8.5,0.75,14.0,14.5,32.93,0.0
2016,2,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,218.0,14.0,0.9,12.5,35.0,78.98,0.0
2016,2,16,7,30,436.0,28.0,0.9,13.0,70.0,181.57,126.91
2016,2,16,7,45,530.0,35.5,0.9,13.5,117.0,253.6,194.19
2016,2,16,8,0,624.0,43.0,0.9,14.0,164.0,336.09,265.85
2016,2,16,8,15,680.5,48.5,0.8,14.5,213.0,407.9,326.75
2016,2,16,8,30,737.0,54.0,0.7,15.0,262.0,484.68,388.52
2016,2,16,8,45,773.0,57.5,0.65,15.5,309.5,551.27,439.89
2016,2,16,9,0,809.0,61.0,0.6,16.0,357.0,619.65,490.09
2016,2,16,9,15,834.0,64.0,0.55,16.5,401.0,681.05,532.02
2016,2,16,9,30,859.0,67.0,0.5,17.0,445.0,735.64,566.43
2016,2,16,9,45,881.5,67.5,0.5,17.5,484.5,790.69,600.93
2016,2,16,10,0,904.0,68.0,0.5,18.0,524.0,844.7,633.81
2016,2,16,10,15,915.5,69.5,0.45,18.5,556.5,889.0,658.56
2016,2,16,10,30,927.0,71.0,0.4,19.0,589.0,930.81,681.23
2016,2,16,10,45,934.5,72.5,0.4,19.5,614.5,966.14,700.5
2016,2,16,11,0,942.0,74.0,0.4,20.0,640.0,998.27,717.64
2016,2,16,11,15,947.5,74.5,0.35,20.0,658.0,1023.81,730.83
2016,2,16,11,30,953.0,75.0,0.3,20.0,676.0,1045.72,741.89
2016,2,16,11,45,954.5,76.0,0.25,20.5,686.0,1060.49,747.32
2016,2,16,12,0,956.0,77.0,0.2,21.0,696.0,1071.3,750.63
2016,2,16,12,15,956.5,77.0,0.2,21.0,697.5,1075.84,752.97
2016,2,16,12,30,957.0,77.0,0.2,21.0,699.0,1076.34,753.18
2016,2,16,12,45,956.5,76.0,0.2,21.5,693.0,1070.54,748.44
2016,2,16,13,0,956.0,75.0,0.2,22.0,687.0,1060.71,741.59
2016,2,16,13,15,952.0,74.0,0.2,22.0,673.0,1043.44,731.92
2016,2,16,13,30,948.0,73.0,0.2,22.0,659.0,1022.36,720.18
2016,2,16,13,45,940.5,72.5,0.2,22.0,636.5,994.89,704.66
2016,2,16,14,0,933.0,72.0,0.2,22.0,614.0,964.04,687.14
2016,2,16,14,15,922.5,70.5,0.2,22.0,585.0,926.03,665.11
2016,2,16,14,30,912.0,69.0,0.2,22.0,556.0,885.23,641.2
2016,2,16,14,45,898.5,67.0,0.25,22.0,520.0,838.74,614.21
2016,2,16,15,0,885.0,65.0,0.3,22.0,484.0,790.17,585.39
2016,2,16,15,15,864.5,62.5,0.3,21.5,443.0,733.95,550.96
2016,2,16,15,30,844.0,60.0,0.3,21.0,402.0,676.87,515.02
2016,2,16,15,45,816.0,57.0,0.35,21.0,356.0,619.1,476.0
2016,2,16,16,0,788.0,54.0,0.4,21.0,310.0,555.87,430.21
2016,2,16,16,15,744.5,50.0,0.5,20.5,262.0,483.87,376.96
2016,2,16,16,30,701.0,46.0,0.6,20.0,214.0,414.92,322.97
2016,2,16,16,45,630.5,40.0,0.7,19.5,165.5,335.45,258.11
2016,2,16,17,0,560.0,34.0,0.8,19.0,117.0,263.14,196.2
2016,2,16,17,15,433.5,25.5,0.8,18.5,74.5,178.5,121.72
2016,2,16,17,30,307.0,17.0,0.8,18.0,32.0,103.16,0.0
2016,2,16,17,45,153.5,8.5,0.85,17.5,16.0,36.8,0.0
2016,2,16,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,14.0,1.25,14.0,14.0,11.55,0.0
2016,2,17,7,30,0.0,28.0,1.3,14.0,28.0,23.65,13.35
2016,2,17,7,45,0.0,46.0,1.4,14.5,46.0,40.32,28.19
2016,2,17,8,0,0.0,64.0,1.5,15.0,64.0,56.75,42.51
2016,2,17,8,15,3.0,83.0,1.55,15.0,84.0,75.68,58.84
2016,2,17,8,30,6.0,102.0,1.6,15.0,104.0,94.96,75.29
2016,2,17,8,45,11.0,119.5,1.7,15.0,123.5,114.26,91.56
2016,2,17,9,0,16.0,137.0,1.8,15.0,143.0,134.17,108.16
2016,2,17,9,15,194.0,153.0,1.85,15.0,238.5,299.1,247.07
2016,2,17,9,30,372.0,169.0,1.9,15.0,334.0,473.69,387.08
2016,2,17,9,45,186.0,102.0,1.95,15.5,184.5,264.57,217.98
2016,2,17,10,0,0.0,35.0,2.0,16.0,35.0,28.95,18.75
2016,2,17,10,15,0.0,51.5,2.05,16.0,51.5,42.68,30.34
2016,2,17,10,30,0.0,68.0,2.1,16.0,68.0,56.44,41.77
2016,2,17,10,45,11.5,150.0,2.2,16.0,157.0,140.52,111.54
2016,2,17,11,0,23.0,232.0,2.3,16.0,246.0,232.83,186.07
2016,2,17,11,15,29.5,247.5,2.35,16.0,266.0,275.23,219.45
2016,2,17,11,30,36.0,263.0,2.4,16.0,286.0,299.42,238.4
2016,2,17,11,45,46.0,276.0,2.45,16.0,305.5,324.54,258.22
2016,2,17,12,0,56.0,289.0,2.5,16.0,325.0,349.94,278.17
2016,2,17,12,15,42.0,275.0,2.5,16.0,302.5,319.41,253.75
2016,2,17,12,30,28.0,261.0,2.5,16.0,280.0,267.36,212.53
2016,2,17,12,45,26.5,257.5,2.55,16.0,275.5,262.21,208.65
2016,2,17,13,0,25.0,254.0,2.6,16.0,271.0,257.12,204.7
2016,2,17,13,15,73.0,274.0,2.6,15.5,320.5,348.82,279.33
2016,2,17,13,30,121.0,294.0,2.6,15.0,370.0,439.44,351.39
2016,2,17,13,45,157.0,284.0,2.65,15.0,378.5,459.72,368.27
2016,2,17,14,0,193.0,274.0,2.7,15.0,387.0,477.87,383.85
2016,2,17,14,15,97.0,220.0,2.7,15.0,277.0,304.88,246.89
2016,2,17,14,30,1.0,166.0,2.7,15.0,167.0,147.19,116.98
2016,2,17,14,45,113.0,187.5,2.7,15.0,242.0,293.31,240.17
2016,2,17,15,0,225.0,209.0,2.7,15.0,317.0,403.51,330.32
2016,2,17,15,15,112.5,149.0,2.65,14.5,203.0,241.09,198.26
2016,2,17,15,30,0.0,89.0,2.6,14.0,89.0,74.94,58.15
2016,2,17,15,45,0.0,78.5,2.6,14.0,78.5,65.72,50.62
2016,2,17,16,0,0.0,68.0,2.6,14.0,68.0,56.56,42.91
2016,2,17,16,15,0.0,57.0,2.6,13.5,57.0,47.2,35.01
2016,2,17,16,30,0.0,46.0,2.6,13.0,46.0,38.04,27.14
2016,2,17,16,45,0.0,35.0,2.65,13.0,35.0,28.9,19.12
2016,2,17,17,0,0.0,24.0,2.7,13.0,24.0,19.78,11.07
2016,2,17,17,15,0.0,15.0,2.7,13.0,15.0,12.34,4.31
2016,2,17,17,30,0.0,6.0,2.7,13.0,6.0,4.92,0.0
2016,2,17,17,45,0.0,3.0,2.75,13.0,3.0,2.56,0.0
2016,2,17,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,5.0,1.4,10.0,5.0,4.1,0.0
2016,2,18,7,30,0.0,10.0,1.4,10.0,10.0,8.21,1.1
2016,2,18,7,45,0.0,17.5,1.45,10.5,17.5,14.4,6.67
2016,2,18,8,0,0.0,25.0,1.5,11.0,25.0,20.6,12.18
2016,2,18,8,15,0.0,32.5,1.5,11.0,32.5,26.81,17.69
2016,2,18,8,30,0.0,40.0,1.5,11.0,40.0,33.04,23.15
2016,2,18,8,45,0.0,48.0,1.55,11.5,48.0,39.69,28.83
2016,2,18,9,0,0.0,56.0,1.6,12.0,56.0,46.35,34.45
2016,2,18,9,15,95.5,125.5,1.6,12.0,168.5,198.0,164.84
2016,2,18,9,30,191.0,195.0,1.6,12.0,281.0,352.9,291.75
2016,2,18,9,45,240.5,207.0,1.6,12.5,324.5,429.09,350.85
2016,2,18,10,0,290.0,219.0,1.6,13.0,368.0,493.83,400.18
2016,2,18,10,15,145.5,194.5,1.55,13.0,269.5,332.75,270.98
2016,2,18,10,30,1.0,170.0,1.5,13.0,171.0,150.32,119.7
2016,2,18,10,45,0.5,153.0,1.5,13.0,153.5,133.03,105.77
2016,2,18,11,0,0.0,136.0,1.5,13.0,136.0,116.35,91.9
2016,2,18,11,15,124.0,217.5,1.45,13.0,297.0,352.73,286.58
2016,2,18,11,30,248.0,299.0,1.4,13.0,458.0,572.36,454.23
2016,2,18,11,45,244.0,307.5,1.4,13.0,465.5,581.39,458.34
2016,2,18,12,0,240.0,316.0,1.4,13.0,473.0,589.39,463.68
2016,2,18,12,15,231.0,315.5,1.4,13.0,467.0,580.58,456.82
2016,2,18,12,30,222.0,315.0,1.4,13.0,461.0,570.82,449.47
2016,2,18,12,45,157.0,309.0,1.4,13.5,412.0,496.97,392.16
2016,2,18,13,0,92.0,303.0,1.4,14.0,363.0,401.75,318.32
2016,2,18,13,15,170.0,297.0,1.4,14.0,404.5,492.54,390.45
2016,2,18,13,30,248.0,291.0,1.4,14.0,446.0,558.81,441.73
2016,2,18,13,45,172.0,281.0,1.4,14.0,387.0,469.67,372.92
2016,2,18,14,0,96.0,271.0,1.4,14.0,328.0,364.21,291.16
2016,2,18,14,15,48.0,147.0,1.35,13.5,175.5,180.98,146.29
2016,2,18,14,30,0.0,23.0,1.3,13.0,23.0,19.02,10.55
2016,2,18,14,45,34.0,115.0,1.3,13.0,131.5,133.89,108.8
2016,2,18,15,0,68.0,207.0,1.3,13.0,240.0,260.71,213.11
2016,2,18,15,15,258.5,173.0,1.2,12.5,282.0,392.4,322.71
2016,2,18,15,30,449.0,139.0,1.1,12.0,324.0,490.69,401.74
2016,2,18,15,45,570.5,106.5,1.05,12.0,314.5,516.57,421.59
2016,2,18,16,0,692.0,74.0,1.0,12.0,305.0,522.95,425.69
2016,2,18,16,15,642.0,68.5,0.95,11.5,257.0,450.26,366.96
2016,2,18,16,30,592.0,63.0,0.9,11.0,209.0,381.56,309.85
2016,2,18,16,45,521.5,54.5,0.9,11.0,162.0,305.2,244.32
2016,2,18,17,0,451.0,46.0,0.9,11.0,115.0,236.26,183.17
2016,2,18,17,15,321.5,34.0,0.95,10.5,74.0,153.58,110.67
2016,2,18,17,30,192.0,22.0,1.0,10.0,33.0,81.05,19.77
2016,2,18,17,45,96.0,11.0,1.05,10.0,16.5,27.64,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,19,7,15,181.5,17.5,1.2,10.0,37.0,74.95,25.44
2016,2,19,7,30,363.0,35.0,1.2,10.0,74.0,168.05,122.91
2016,2,19,7,45,454.5,44.0,1.3,10.5,119.5,236.27,185.06
2016,2,19,8,0,546.0,53.0,1.4,11.0,165.0,315.02,254.38
2016,2,19,8,15,604.5,59.5,1.4,11.5,213.5,384.67,314.79
2016,2,19,8,30,663.0,66.0,1.4,12.0,262.0,459.78,377.3
2016,2,19,8,45,331.5,82.5,1.45,12.5,180.5,308.29,256.12
2016,2,19,9,0,0.0,99.0,1.5,13.0,99.0,84.86,66.69
2016,2,19,9,15,0.0,119.5,1.45,13.0,119.5,103.77,82.81
2016,2,19,9,30,0.0,140.0,1.4,13.0,140.0,122.89,98.53
2016,2,19,9,45,9.5,167.0,1.4,13.5,172.0,156.3,126.0
2016,2,19,10,0,19.0,194.0,1.4,14.0,204.0,190.89,153.93
2016,2,19,10,15,9.5,179.5,1.35,14.0,184.5,167.53,134.15
2016,2,19,10,30,0.0,165.0,1.3,14.0,165.0,144.35,114.65
2016,2,19,10,45,5.5,188.0,1.3,14.0,192.0,171.48,136.82
2016,2,19,11,0,11.0,211.0,1.3,14.0,219.0,199.26,159.16
2016,2,19,11,15,41.5,252.0,1.3,14.0,279.5,290.9,232.81
2016,2,19,11,30,72.0,293.0,1.3,14.0,340.0,368.75,293.51
2016,2,19,11,45,56.0,286.0,1.3,14.0,323.0,344.85,273.86
2016,2,19,12,0,40.0,279.0,1.3,14.0,306.0,320.68,254.57
2016,2,19,12,15,24.0,244.5,1.25,14.0,261.0,245.51,195.26
2016,2,19,12,30,8.0,210.0,1.2,14.0,216.0,194.6,154.39
2016,2,19,12,45,16.5,232.5,1.2,14.0,243.5,225.73,179.82
2016,2,19,13,0,25.0,255.0,1.2,14.0,271.0,257.36,205.11
2016,2,19,13,15,46.5,269.0,1.15,13.5,298.5,315.42,251.74
2016,2,19,13,30,68.0,283.0,1.1,13.0,326.0,352.53,281.49
2016,2,19,13,45,51.5,262.5,1.1,13.0,294.5,312.31,249.77
2016,2,19,14,0,35.0,242.0,1.1,13.0,263.0,273.02,218.9
2016,2,19,14,15,17.5,192.0,1.05,12.5,202.5,186.72,150.09
2016,2,19,14,30,0.0,142.0,1.0,12.0,142.0,122.69,97.7
2016,2,19,14,45,0.0,128.0,0.95,12.0,128.0,109.86,87.41
2016,2,19,15,0,0.0,114.0,0.9,12.0,114.0,97.14,77.01
2016,2,19,15,15,4.0,131.0,0.85,12.0,132.5,117.02,94.03
2016,2,19,15,30,8.0,148.0,0.8,12.0,151.0,137.95,111.78
2016,2,19,15,45,4.0,132.0,0.75,12.0,133.5,120.31,97.08
2016,2,19,16,0,0.0,116.0,0.7,12.0,116.0,103.19,82.8
2016,2,19,16,15,0.0,98.0,0.65,11.5,98.0,86.73,69.09
2016,2,19,16,30,0.0,80.0,0.6,11.0,80.0,70.35,55.17
2016,2,19,16,45,0.0,61.5,0.55,11.0,61.5,53.49,40.49
2016,2,19,17,0,0.0,43.0,0.5,11.0,43.0,36.62,25.62
2016,2,19,17,15,0.0,27.5,0.5,10.5,27.5,22.73,13.15
2016,2,19,17,30,0.0,12.0,0.5,10.0,12.0,9.88,0.0
2016,2,19,17,45,0.0,6.0,0.55,10.0,6.0,5.12,0.0
2016,2,19,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,7,15,102.5,20.5,0.95,7.0,32.0,56.63,23.88
2016,2,20,7,30,205.0,41.0,0.9,7.0,64.0,123.0,91.96
2016,2,20,7,45,258.0,58.0,0.9,7.5,102.5,174.6,139.13
2016,2,20,8,0,311.0,75.0,0.9,8.0,141.0,232.6,190.68
2016,2,20,8,15,346.0,90.5,0.85,8.5,180.5,286.06,237.28
2016,2,20,8,30,381.0,106.0,0.8,9.0,220.0,343.06,285.11
2016,2,20,8,45,416.5,115.0,0.8,9.5,259.0,396.46,328.67
2016,2,20,9,0,452.0,124.0,0.8,10.0,298.0,452.66,372.96
2016,2,20,9,15,456.5,140.0,0.75,10.5,333.0,497.18,405.92
2016,2,20,9,30,461.0,156.0,0.7,11.0,368.0,540.86,437.12
2016,2,20,9,45,604.5,129.5,0.65,11.5,431.0,654.72,521.51
2016,2,20,10,0,748.0,103.0,0.6,12.0,494.0,769.55,599.25
2016,2,20,10,15,575.5,166.5,0.5,12.0,478.5,711.42,553.53
2016,2,20,10,30,403.0,230.0,0.4,12.0,463.0,627.9,489.08
2016,2,20,10,45,419.0,237.0,0.3,12.5,488.5,681.86,525.26
2016,2,20,11,0,435.0,244.0,0.2,13.0,514.0,716.79,545.86
2016,2,20,11,15,569.0,203.5,0.2,13.0,567.0,813.36,613.77
2016,2,20,11,30,703.0,163.0,0.2,13.0,620.0,920.98,682.95
2016,2,20,11,45,641.0,188.5,0.2,13.5,610.0,895.97,663.11
2016,2,20,12,0,579.0,214.0,0.2,14.0,600.0,858.92,637.46
2016,2,20,12,15,533.0,232.5,0.25,14.0,588.0,835.56,622.19
2016,2,20,12,30,487.0,251.0,0.3,14.0,576.0,809.08,604.59
2016,2,20,12,45,595.5,209.0,0.35,14.0,603.5,869.74,649.24
2016,2,20,13,0,704.0,167.0,0.4,14.0,631.0,935.67,692.57
2016,2,20,13,15,807.0,131.0,0.45,14.0,652.0,979.19,721.02
2016,2,20,13,30,910.0,95.0,0.5,14.0,673.0,1012.38,743.26
2016,2,20,13,45,537.0,188.0,0.55,14.0,526.5,751.6,571.81
2016,2,20,14,0,164.0,281.0,0.6,14.0,380.0,456.82,356.51
2016,2,20,14,15,260.5,253.5,0.65,14.0,401.5,526.1,414.33
2016,2,20,14,30,357.0,226.0,0.7,14.0,423.0,569.1,448.71
2016,2,20,14,45,606.0,153.0,0.75,14.0,461.5,705.54,552.83
2016,2,20,15,0,855.0,80.0,0.8,14.0,500.0,791.07,613.67
2016,2,20,15,15,717.0,97.0,0.85,13.5,429.0,673.26,532.11
2016,2,20,15,30,579.0,114.0,0.9,13.0,358.0,560.17,450.31
2016,2,20,15,45,670.0,89.5,0.95,13.0,341.5,562.47,454.25
2016,2,20,16,0,761.0,65.0,1.0,13.0,325.0,550.38,444.85
2016,2,20,16,15,716.5,60.5,1.05,12.0,276.0,478.25,388.55
2016,2,20,16,30,672.0,56.0,1.1,11.0,227.0,409.25,332.37
2016,2,20,16,45,599.0,49.5,1.15,10.5,177.5,332.05,266.47
2016,2,20,17,0,526.0,43.0,1.2,10.0,128.0,260.03,202.69
2016,2,20,17,15,404.5,32.5,1.2,9.5,84.0,176.96,129.15
2016,2,20,17,30,283.0,22.0,1.2,9.0,40.0,104.53,44.32
2016,2,20,17,45,141.5,11.0,1.25,9.0,20.0,35.91,0.0
2016,2,20,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,6,45,61.5,5.0,1.1,7.5,6.0,0.0,0.0
2016,2,21,7,0,123.0,10.0,1.0,8.0,12.0,31.93,0.0
2016,2,21,7,15,286.5,22.0,1.0,8.5,49.5,107.34,54.38
2016,2,21,7,30,450.0,34.0,1.0,9.0,87.0,194.07,143.49
2016,2,21,7,45,540.5,42.0,1.05,9.5,136.0,266.01,208.81
2016,2,21,8,0,631.0,50.0,1.1,10.0,185.0,345.81,279.05
2016,2,21,8,15,685.5,55.5,1.1,10.5,235.5,417.49,340.86
2016,2,21,8,30,740.0,61.0,1.1,11.0,286.0,493.84,403.79
2016,2,21,8,45,779.0,64.0,1.15,11.5,335.5,562.27,458.34
2016,2,21,9,0,818.0,67.0,1.2,12.0,385.0,632.7,512.29
2016,2,21,9,15,842.5,70.0,1.2,12.0,430.0,694.5,557.61
2016,2,21,9,30,867.0,73.0,1.2,12.0,475.0,756.09,600.19
2016,2,21,9,45,886.0,75.0,1.2,12.5,515.0,804.11,631.0
2016,2,21,10,0,905.0,77.0,1.2,13.0,555.0,857.46,664.99
2016,2,21,10,15,917.5,78.5,1.2,13.0,588.5,902.83,694.0
2016,2,21,10,30,930.0,80.0,1.2,13.0,622.0,945.72,721.06
2016,2,21,10,45,939.5,81.0,1.2,13.5,648.0,982.47,742.42
2016,2,21,11,0,949.0,82.0,1.2,14.0,674.0,1016.06,761.55
2016,2,21,11,15,954.5,83.0,1.15,14.0,692.5,1042.39,776.3
2016,2,21,11,30,960.0,84.0,1.1,14.0,711.0,1065.04,788.71
2016,2,21,11,45,962.5,84.5,1.1,14.0,721.5,1080.23,797.51
2016,2,21,12,0,965.0,85.0,1.1,14.0,732.0,1091.42,804.03
2016,2,21,12,15,965.5,85.0,1.05,14.0,734.0,1095.91,805.39
2016,2,21,12,30,966.0,85.0,1.0,14.0,736.0,1096.28,804.4
2016,2,21,12,45,965.0,84.5,1.0,14.5,729.5,1090.42,799.4
2016,2,21,13,0,964.0,84.0,1.0,15.0,723.0,1080.47,792.12
2016,2,21,13,15,959.5,83.0,1.05,15.0,708.5,1062.41,782.48
2016,2,21,13,30,955.0,82.0,1.1,15.0,694.0,1040.51,770.53
2016,2,21,13,45,945.5,82.0,1.15,15.0,671.0,1011.33,753.88
2016,2,21,14,0,936.0,82.0,1.2,15.0,648.0,978.81,735.01
2016,2,21,14,15,925.5,81.0,1.2,14.5,618.0,941.04,712.94
2016,2,21,14,30,915.0,80.0,1.2,14.0,588.0,900.43,688.73
2016,2,21,14,45,896.5,79.0,1.3,14.0,550.5,850.58,658.0
2016,2,21,15,0,878.0,78.0,1.4,14.0,513.0,806.4,630.53
2016,2,21,15,15,857.0,75.0,1.4,13.5,470.5,748.43,592.37
2016,2,21,15,30,836.0,72.0,1.4,13.0,428.0,689.6,552.68
2016,2,21,15,45,804.0,69.0,1.45,13.0,380.5,623.07,503.67
2016,2,21,16,0,772.0,66.0,1.5,13.0,333.0,557.47,453.0
2016,2,21,16,15,727.0,61.5,1.45,12.5,283.0,484.42,394.65
2016,2,21,16,30,682.0,57.0,1.4,12.0,233.0,414.54,336.44
2016,2,21,16,45,613.0,50.0,1.4,11.5,183.0,337.87,270.74
2016,2,21,17,0,544.0,43.0,1.4,11.0,133.0,265.98,206.93
2016,2,21,17,15,422.5,33.0,1.4,10.5,88.0,182.38,133.2
2016,2,21,17,30,301.0,23.0,1.4,10.0,43.0,110.13,52.85
2016,2,21,17,45,150.5,11.5,1.4,10.0,21.5,37.8,0.0
2016,2,21,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
