Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.5,1.0,8.5,7.5,0.0,0.0
2016,2,22,7,0,0.0,15.0,1.0,9.0,15.0,12.8,0.0
2016,2,22,7,15,241.5,24.5,1.0,9.0,54.0,99.04,55.02
2016,2,22,7,30,483.0,34.0,1.0,9.0,93.0,204.2,151.55
2016,2,22,7,45,566.0,41.5,1.0,9.5,142.0,272.43,213.8
2016,2,22,8,0,649.0,49.0,1.0,10.0,191.0,352.65,284.25
2016,2,22,8,15,701.0,54.0,0.95,10.5,241.5,423.53,344.97
2016,2,22,8,30,753.0,59.0,0.9,11.0,292.0,498.78,406.36
2016,2,22,8,45,787.0,62.5,0.9,11.5,340.5,565.39,458.7
2016,2,22,9,0,821.0,66.0,0.9,12.0,389.0,633.52,509.95
2016,2,22,9,15,845.0,69.0,0.9,12.5,433.5,695.12,553.53
2016,2,22,9,30,869.0,72.0,0.9,13.0,478.0,756.46,594.23
2016,2,22,9,45,886.5,74.0,0.95,13.5,518.0,803.42,624.51
2016,2,22,10,0,904.0,76.0,1.0,14.0,558.0,855.56,657.99
2016,2,22,10,15,916.5,77.5,0.95,14.5,591.0,900.91,684.52
2016,2,22,10,30,929.0,79.0,0.9,15.0,624.0,943.78,708.85
2016,2,22,10,45,839.5,108.0,0.9,15.5,617.0,931.91,697.93
2016,2,22,11,0,750.0,137.0,0.9,16.0,610.0,907.72,679.91
2016,2,22,11,15,852.5,110.5,0.9,16.0,661.5,987.11,731.33
2016,2,22,11,30,955.0,84.0,0.9,16.0,713.0,1060.23,776.06
2016,2,22,11,45,957.0,85.0,0.95,16.0,723.5,1075.44,785.09
2016,2,22,12,0,959.0,86.0,1.0,16.0,734.0,1086.67,792.68
2016,2,22,12,15,960.0,86.0,1.0,16.0,736.0,1091.61,795.43
2016,2,22,12,30,961.0,86.0,1.0,16.0,738.0,1092.46,795.89
2016,2,22,12,45,955.0,87.5,1.05,16.5,730.5,1083.93,790.36
2016,2,22,13,0,949.0,89.0,1.1,17.0,723.0,1071.42,782.6
2016,2,22,13,15,945.0,88.5,1.1,17.0,709.0,1054.61,772.7
2016,2,22,13,30,941.0,88.0,1.1,17.0,695.0,1033.99,760.53
2016,2,22,13,45,935.0,86.5,1.1,17.0,672.5,1006.57,744.12
2016,2,22,14,0,929.0,85.0,1.1,17.0,650.0,975.68,725.53
2016,2,22,14,15,919.0,83.5,1.1,16.5,620.5,937.9,703.69
2016,2,22,14,30,909.0,82.0,1.1,16.0,591.0,897.27,679.74
2016,2,22,14,45,870.5,78.5,1.1,16.0,541.0,827.94,634.61
2016,2,22,15,0,832.0,75.0,1.1,16.0,491.0,765.84,593.83
2016,2,22,15,15,773.5,79.0,1.05,15.5,440.5,690.14,542.7
2016,2,22,15,30,715.0,83.0,1.0,15.0,390.0,619.53,493.33
2016,2,22,15,45,678.5,82.0,0.95,15.0,348.0,558.09,447.07
2016,2,22,16,0,642.0,81.0,0.9,15.0,306.0,498.21,400.47
2016,2,22,16,15,608.0,73.5,0.85,14.0,261.0,434.52,350.82
2016,2,22,16,30,574.0,66.0,0.8,13.0,216.0,373.25,300.86
2016,2,22,16,45,505.5,58.5,0.8,12.5,170.5,299.84,238.96
2016,2,22,17,0,437.0,51.0,0.8,12.0,125.0,233.53,181.11
2016,2,22,17,15,345.0,38.0,0.85,11.5,84.0,162.54,118.83
2016,2,22,17,30,253.0,25.0,0.9,11.0,43.0,100.24,52.27
2016,2,22,17,45,126.5,12.5,0.95,11.0,21.5,34.01,0.0
2016,2,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.3,11.5,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.4,12.0,17.0,14.51,0.0
2016,2,23,7,15,239.0,27.0,0.35,12.0,57.5,101.41,59.56
2016,2,23,7,30,478.0,37.0,0.3,12.0,98.0,205.44,150.73
2016,2,23,7,45,566.0,45.0,0.3,12.0,148.5,278.41,215.09
2016,2,23,8,0,654.0,53.0,0.3,12.0,199.0,361.35,286.05
2016,2,23,8,15,707.5,58.5,0.3,12.5,250.5,431.47,344.5
2016,2,23,8,30,761.0,64.0,0.3,13.0,302.0,508.66,405.7
2016,2,23,8,45,781.5,61.5,0.35,13.5,340.0,560.9,446.39
2016,2,23,9,0,802.0,59.0,0.4,14.0,378.0,612.61,485.29
2016,2,23,9,15,758.5,77.5,0.4,14.0,406.0,644.1,507.34
2016,2,23,9,30,715.0,96.0,0.4,14.0,434.0,672.11,525.61
2016,2,23,9,45,821.5,87.0,0.4,14.5,505.5,774.81,594.58
2016,2,23,10,0,928.0,78.0,0.4,15.0,577.0,878.14,659.97
2016,2,23,10,15,940.0,80.0,0.4,15.5,611.0,924.55,685.97
2016,2,23,10,30,952.0,82.0,0.4,16.0,645.0,968.34,710.74
2016,2,23,10,45,959.5,83.5,0.4,16.5,671.5,1004.47,730.33
2016,2,23,11,0,967.0,85.0,0.4,17.0,698.0,1037.26,747.74
2016,2,23,11,15,972.0,85.5,0.35,17.0,716.5,1062.85,760.81
2016,2,23,11,30,977.0,86.0,0.3,17.0,735.0,1084.66,771.69
2016,2,23,11,45,977.5,87.5,0.3,17.5,744.5,1099.21,778.11
2016,2,23,12,0,978.0,89.0,0.3,18.0,754.0,1109.65,782.29
2016,2,23,12,15,977.5,89.0,0.25,18.0,755.5,1113.11,782.73
2016,2,23,12,30,977.0,89.0,0.2,18.0,757.0,1112.4,781.05
2016,2,23,12,45,974.0,89.0,0.2,18.5,749.5,1104.98,775.36
2016,2,23,13,0,971.0,89.0,0.2,19.0,742.0,1093.46,767.51
2016,2,23,13,15,966.0,88.5,0.15,19.0,726.5,1075.32,756.32
2016,2,23,13,30,961.0,88.0,0.1,19.0,711.0,1053.31,743.18
2016,2,23,13,45,951.5,87.0,0.1,19.0,687.5,1022.67,725.82
2016,2,23,14,0,942.0,86.0,0.1,19.0,664.0,988.66,706.49
2016,2,23,14,15,931.0,84.5,0.15,19.0,633.0,949.53,684.71
2016,2,23,14,30,920.0,83.0,0.2,19.0,602.0,907.57,661.01
2016,2,23,14,45,904.5,81.0,0.25,19.0,564.5,858.69,632.52
2016,2,23,15,0,889.0,79.0,0.3,19.0,527.0,815.21,607.14
2016,2,23,15,15,868.0,76.0,0.35,18.5,483.5,756.64,571.99
2016,2,23,15,30,847.0,73.0,0.4,18.0,440.0,697.18,535.23
2016,2,23,15,45,815.5,70.0,0.5,17.5,392.0,630.33,490.67
2016,2,23,16,0,784.0,67.0,0.6,17.0,344.0,564.34,443.93
2016,2,23,16,15,740.0,62.5,0.7,16.5,293.5,491.13,389.1
2016,2,23,16,30,696.0,58.0,0.8,16.0,243.0,420.96,333.62
2016,2,23,16,45,619.5,52.0,0.95,15.5,191.5,341.19,268.11
2016,2,23,17,0,543.0,46.0,1.1,15.0,140.0,267.14,204.61
2016,2,23,17,15,427.0,35.5,1.1,14.5,94.0,184.83,133.63
2016,2,23,17,30,311.0,25.0,1.1,14.0,48.0,114.75,63.02
2016,2,23,17,45,155.5,12.5,1.15,13.5,24.0,39.12,0.0
2016,2,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,1.05,8.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.9,9.0,17.0,14.51,0.0
2016,2,24,7,15,205.5,28.0,0.85,9.5,55.0,93.3,57.93
2016,2,24,7,30,411.0,39.0,0.8,10.0,93.0,186.12,139.03
2016,2,24,7,45,498.5,47.5,0.8,11.0,141.0,255.47,200.25
2016,2,24,8,0,586.0,56.0,0.8,12.0,189.0,334.8,268.25
2016,2,24,8,15,639.0,62.0,0.7,12.5,239.0,403.69,326.04
2016,2,24,8,30,692.0,68.0,0.6,13.0,289.0,477.35,384.78
2016,2,24,8,45,731.0,72.0,0.55,13.5,337.0,542.15,434.44
2016,2,24,9,0,770.0,76.0,0.5,14.0,385.0,611.55,485.16
2016,2,24,9,15,795.0,79.0,0.45,14.5,429.5,671.63,526.67
2016,2,24,9,30,820.0,82.0,0.4,15.0,474.0,731.65,564.92
2016,2,24,9,45,839.0,84.5,0.35,15.5,513.0,785.87,597.92
2016,2,24,10,0,858.0,87.0,0.3,16.0,552.0,838.79,629.14
2016,2,24,10,15,871.0,89.0,0.3,16.5,585.0,884.26,655.63
2016,2,24,10,30,884.0,91.0,0.3,17.0,618.0,917.76,674.06
2016,2,24,10,45,892.0,92.5,0.35,17.5,643.5,952.41,694.29
2016,2,24,11,0,900.0,94.0,0.4,18.0,669.0,983.99,712.45
2016,2,24,11,15,905.5,95.0,0.4,18.0,687.0,1009.28,726.88
2016,2,24,11,30,911.0,96.0,0.4,18.0,705.0,1031.05,739.27
2016,2,24,11,45,913.0,97.5,0.4,18.5,715.0,1046.24,746.32
2016,2,24,12,0,915.0,99.0,0.4,19.0,725.0,1057.61,751.25
2016,2,24,12,15,915.5,99.0,0.4,19.0,726.5,1061.8,753.44
2016,2,24,12,30,916.0,99.0,0.4,19.0,728.0,1062.08,753.54
2016,2,24,12,45,919.0,96.0,0.45,19.0,723.0,1057.44,752.16
2016,2,24,13,0,922.0,93.0,0.5,19.0,718.0,1048.82,748.58
2016,2,24,13,15,917.5,92.5,0.5,18.5,703.5,1031.76,740.15
2016,2,24,13,30,913.0,92.0,0.5,18.0,689.0,1011.01,729.62
2016,2,24,13,45,907.0,90.0,0.5,18.0,666.5,983.48,713.55
2016,2,24,14,0,901.0,88.0,0.5,18.0,644.0,952.59,695.43
2016,2,24,14,15,890.0,86.5,0.5,18.0,614.5,914.6,672.71
2016,2,24,14,30,879.0,85.0,0.5,18.0,585.0,873.92,648.13
2016,2,24,14,45,864.0,82.5,0.55,18.0,548.5,834.38,624.98
2016,2,24,15,0,849.0,80.0,0.6,18.0,512.0,784.16,594.12
2016,2,24,15,15,828.0,77.5,0.55,17.5,470.0,727.84,557.92
2016,2,24,15,30,807.0,75.0,0.5,17.0,428.0,670.75,520.39
2016,2,24,15,45,775.5,71.5,0.5,17.0,381.0,605.21,473.54
2016,2,24,16,0,744.0,68.0,0.5,17.0,334.0,540.67,425.59
2016,2,24,16,15,701.0,63.0,0.55,16.0,285.0,469.6,372.58
2016,2,24,16,30,658.0,58.0,0.6,15.0,236.0,403.7,320.69
2016,2,24,16,45,590.0,51.5,0.7,14.0,186.5,327.04,258.01
2016,2,24,17,0,522.0,45.0,0.8,13.0,137.0,257.47,198.39
2016,2,24,17,15,412.5,35.0,0.8,12.5,92.5,179.09,130.5
2016,2,24,17,30,303.0,25.0,0.8,12.0,48.0,112.92,65.4
2016,2,24,17,45,151.5,12.5,0.85,12.0,24.0,38.16,0.0
2016,2,24,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,6,45,57.5,7.0,0.85,11.0,9.0,0.0,0.0
2016,2,25,7,0,115.0,14.0,0.8,11.0,18.0,33.66,0.0
2016,2,25,7,15,247.5,28.0,0.7,11.5,56.0,105.71,67.41
2016,2,25,7,30,380.0,42.0,0.6,12.0,94.0,179.05,133.22
2016,2,25,7,45,456.5,52.5,0.5,12.5,140.5,244.57,190.68
2016,2,25,8,0,533.0,63.0,0.4,13.0,187.0,318.86,253.75
2016,2,25,8,15,587.0,70.0,0.35,13.5,235.5,386.58,309.77
2016,2,25,8,30,641.0,77.0,0.3,14.0,284.0,459.24,367.15
2016,2,25,8,45,676.5,82.5,0.25,14.5,331.0,523.51,415.63
2016,2,25,9,0,712.0,88.0,0.2,15.0,378.0,589.79,463.44
2016,2,25,9,15,738.5,92.0,0.15,15.5,421.5,649.57,504.56
2016,2,25,9,30,765.0,96.0,0.1,16.0,465.0,706.0,540.93
2016,2,25,9,45,785.5,98.5,0.1,16.5,503.5,759.35,574.11
2016,2,25,10,0,806.0,101.0,0.1,17.0,542.0,811.62,605.8
2016,2,25,10,15,819.5,103.5,0.1,17.0,574.5,856.41,633.07
2016,2,25,10,30,833.0,106.0,0.1,17.0,607.0,899.02,658.67
2016,2,25,10,45,755.5,137.5,0.1,17.5,606.0,893.55,652.13
2016,2,25,11,0,678.0,169.0,0.1,18.0,605.0,874.63,637.99
2016,2,25,11,15,621.5,195.5,0.1,18.0,603.5,862.73,629.94
2016,2,25,11,30,565.0,222.0,0.1,18.0,602.0,839.4,613.56
2016,2,25,11,45,567.5,224.5,0.15,18.5,611.0,852.51,621.61
2016,2,25,12,0,570.0,227.0,0.2,19.0,620.0,863.02,627.54
2016,2,25,12,15,726.0,167.5,0.2,19.0,669.0,967.88,694.38
2016,2,25,12,30,882.0,108.0,0.2,19.0,718.0,1037.76,735.49
2016,2,25,12,45,888.0,104.0,0.25,19.5,714.0,1035.18,732.54
2016,2,25,13,0,894.0,100.0,0.3,20.0,710.0,1028.7,728.74
2016,2,25,13,15,889.5,99.0,0.3,20.0,695.5,1011.36,718.76
2016,2,25,13,30,885.0,98.0,0.3,20.0,681.0,990.45,706.85
2016,2,25,13,45,876.5,97.5,0.35,20.0,658.5,962.83,691.99
2016,2,25,14,0,868.0,97.0,0.4,20.0,636.0,942.36,681.66
2016,2,25,14,15,857.0,95.0,0.4,20.0,607.0,904.06,658.77
2016,2,25,14,30,846.0,93.0,0.4,20.0,578.0,863.12,634.23
2016,2,25,14,45,827.0,92.0,0.45,20.0,541.5,814.31,605.15
2016,2,25,15,0,808.0,91.0,0.5,20.0,505.0,763.95,574.47
2016,2,25,15,15,786.0,88.0,0.55,19.5,463.5,707.86,540.08
2016,2,25,15,30,764.0,85.0,0.6,19.0,422.0,651.17,503.76
2016,2,25,15,45,732.0,81.0,0.65,18.5,376.0,589.35,460.76
2016,2,25,16,0,700.0,77.0,0.7,18.0,330.0,525.96,414.74
2016,2,25,16,15,656.0,71.5,0.75,17.0,281.5,455.94,362.21
2016,2,25,16,30,612.0,66.0,0.8,16.0,233.0,389.3,309.62
2016,2,25,16,45,552.0,57.5,0.85,15.5,185.0,316.38,249.15
2016,2,25,17,0,492.0,49.0,0.9,15.0,137.0,249.72,191.59
2016,2,25,17,15,385.0,38.0,0.9,14.5,93.0,172.91,125.65
2016,2,25,17,30,278.0,27.0,0.9,14.0,49.0,108.79,64.97
2016,2,25,17,45,139.0,13.5,0.95,13.5,24.5,36.53,0.0
2016,2,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,7.0,0.7,11.5,7.0,5.97,0.0
2016,2,26,7,0,0.0,14.0,0.7,12.0,14.0,11.56,0.0
2016,2,26,7,15,54.5,33.0,0.6,12.0,40.5,49.99,31.84
2016,2,26,7,30,109.0,52.0,0.5,12.0,67.0,95.57,71.9
2016,2,26,7,45,133.5,73.0,0.45,12.5,99.5,127.43,100.27
2016,2,26,8,0,158.0,94.0,0.4,13.0,132.0,167.79,135.23
2016,2,26,8,15,174.5,115.0,0.4,13.5,165.5,206.96,168.4
2016,2,26,8,30,191.0,136.0,0.4,14.0,199.0,247.88,202.01
2016,2,26,8,45,206.0,154.0,0.4,14.5,231.0,286.08,232.46
2016,2,26,9,0,221.0,172.0,0.4,15.0,263.0,338.25,272.77
2016,2,26,9,15,495.0,135.0,0.45,15.0,367.5,517.31,413.02
2016,2,26,9,30,769.0,98.0,0.5,15.0,472.0,714.95,556.67
2016,2,26,9,45,725.0,114.5,0.55,15.5,490.0,733.58,565.13
2016,2,26,10,0,681.0,131.0,0.6,16.0,508.0,745.85,571.76
2016,2,26,10,15,584.5,175.0,0.6,16.0,511.5,727.67,557.31
2016,2,26,10,30,488.0,219.0,0.6,16.0,515.0,709.33,541.61
2016,2,26,10,45,569.0,200.0,0.65,16.0,558.5,779.75,592.17
2016,2,26,11,0,650.0,181.0,0.7,16.0,602.0,860.45,646.27
2016,2,26,11,15,575.5,214.5,0.7,16.0,594.5,830.63,623.75
2016,2,26,11,30,501.0,248.0,0.7,16.0,587.0,803.92,603.68
2016,2,26,11,45,464.5,267.5,0.7,16.5,586.0,795.25,595.64
2016,2,26,12,0,428.0,287.0,0.7,17.0,585.0,783.28,585.22
2016,2,26,12,15,506.5,257.0,0.7,17.0,610.0,833.4,620.99
2016,2,26,12,30,585.0,227.0,0.7,17.0,635.0,880.22,653.3
2016,2,26,12,45,599.0,219.5,0.7,17.0,634.0,883.03,655.0
2016,2,26,13,0,613.0,212.0,0.7,17.0,633.0,890.08,660.05
2016,2,26,13,15,727.0,167.0,0.7,17.0,656.5,946.85,697.36
2016,2,26,13,30,841.0,122.0,0.7,17.0,680.0,986.48,722.48
2016,2,26,13,45,618.5,189.5,0.75,17.0,593.0,836.43,625.89
2016,2,26,14,0,396.0,257.0,0.8,17.0,506.0,659.65,503.75
2016,2,26,14,15,494.5,213.0,0.8,16.5,508.5,705.92,542.2
2016,2,26,14,30,593.0,169.0,0.8,16.0,511.0,732.44,564.2
2016,2,26,14,45,571.0,164.0,0.8,16.0,477.0,677.63,525.99
2016,2,26,15,0,549.0,159.0,0.8,16.0,443.0,630.16,493.05
2016,2,26,15,15,644.5,124.5,0.75,15.5,431.5,645.81,507.23
2016,2,26,15,30,740.0,90.0,0.7,15.0,420.0,642.21,506.36
2016,2,26,15,45,715.5,83.5,0.7,15.0,375.0,580.63,460.73
2016,2,26,16,0,691.0,77.0,0.7,15.0,330.0,519.64,414.6
2016,2,26,16,15,646.5,71.5,0.7,14.5,281.5,449.83,360.54
2016,2,26,16,30,602.0,66.0,0.7,14.0,233.0,383.5,306.95
2016,2,26,16,45,540.5,58.0,0.7,13.5,185.5,311.09,246.47
2016,2,26,17,0,479.0,50.0,0.7,13.0,138.0,245.11,189.26
2016,2,26,17,15,371.0,39.0,0.7,12.5,94.5,168.87,123.76
2016,2,26,17,30,263.0,28.0,0.7,12.0,51.0,106.15,65.72
2016,2,26,17,45,131.5,14.0,0.7,12.0,25.5,35.4,0.0
2016,2,26,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.75,10.5,13.0,11.1,0.0
2016,2,27,7,0,0.0,26.0,0.6,11.0,26.0,24.18,0.0
2016,2,27,7,15,228.5,33.5,0.6,11.0,66.5,104.44,70.06
2016,2,27,7,30,457.0,41.0,0.6,11.0,107.0,202.13,151.3
2016,2,27,7,45,543.5,47.5,0.6,11.5,156.5,271.9,212.62
2016,2,27,8,0,630.0,54.0,0.6,12.0,206.0,351.35,280.59
2016,2,27,8,15,679.0,59.0,0.55,12.5,256.0,417.93,336.22
2016,2,27,8,30,728.0,64.0,0.5,13.0,306.0,490.54,393.91
2016,2,27,8,45,764.5,67.0,0.5,13.5,354.5,556.98,444.78
2016,2,27,9,0,801.0,70.0,0.5,14.0,403.0,625.23,494.83
2016,2,27,9,15,824.0,72.5,0.5,14.0,447.5,684.72,536.95
2016,2,27,9,30,847.0,75.0,0.5,14.0,492.0,743.89,576.34
2016,2,27,9,45,862.5,78.0,0.5,14.5,530.5,789.63,604.48
2016,2,27,10,0,878.0,81.0,0.5,15.0,569.0,840.41,635.6
2016,2,27,10,15,889.5,82.5,0.5,15.0,602.0,884.0,662.44
2016,2,27,10,30,901.0,84.0,0.5,15.0,635.0,925.1,687.42
2016,2,27,10,45,907.5,86.0,0.55,15.5,660.5,959.39,707.6
2016,2,27,11,0,914.0,88.0,0.6,16.0,686.0,990.46,725.73
2016,2,27,11,15,919.5,89.0,0.6,16.0,704.0,1015.98,740.54
2016,2,27,11,30,925.0,90.0,0.6,16.0,722.0,1037.9,753.21
2016,2,27,11,45,926.0,91.5,0.6,16.0,731.5,1052.17,761.24
2016,2,27,12,0,927.0,93.0,0.6,16.0,741.0,1062.53,767.1
2016,2,27,12,15,927.5,93.0,0.6,16.0,742.5,1066.65,769.32
2016,2,27,12,30,928.0,93.0,0.6,16.0,744.0,1066.8,769.35
2016,2,27,12,45,785.0,148.5,0.65,16.0,695.5,1001.35,729.82
2016,2,27,13,0,642.0,204.0,0.7,16.0,647.0,910.84,674.18
2016,2,27,13,15,774.5,149.5,0.7,16.0,673.5,973.66,716.67
2016,2,27,13,30,907.0,95.0,0.7,16.0,700.0,1007.63,738.0
2016,2,27,13,45,904.0,92.5,0.75,16.0,679.0,982.34,723.28
2016,2,27,14,0,901.0,90.0,0.8,16.0,658.0,953.55,707.16
2016,2,27,14,15,891.0,88.5,0.8,16.0,628.5,916.27,684.39
2016,2,27,14,30,881.0,87.0,0.8,16.0,599.0,876.24,659.7
2016,2,27,14,45,867.5,84.5,0.85,16.0,562.5,837.66,636.6
2016,2,27,15,0,854.0,82.0,0.9,16.0,526.0,788.3,605.62
2016,2,27,15,15,834.0,79.0,0.85,15.5,484.0,731.74,568.69
2016,2,27,15,30,814.0,76.0,0.8,15.0,442.0,674.32,530.37
2016,2,27,15,45,788.0,72.0,0.8,15.0,396.0,611.32,484.5
2016,2,27,16,0,762.0,68.0,0.8,15.0,350.0,548.77,437.26
2016,2,27,16,15,721.5,63.5,0.8,14.5,300.5,478.59,383.01
2016,2,27,16,30,681.0,59.0,0.8,14.0,251.0,411.19,328.53
2016,2,27,16,45,622.0,52.5,0.8,13.5,201.0,338.87,267.89
2016,2,27,17,0,563.0,46.0,0.8,13.0,151.0,270.76,208.52
2016,2,27,17,15,456.5,36.5,0.85,12.5,104.5,191.53,140.06
2016,2,27,17,30,350.0,27.0,0.9,12.0,58.0,125.5,78.89
2016,2,27,17,45,175.0,13.5,0.95,11.5,29.0,42.45,0.0
2016,2,27,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,12.0,1.0,9.5,12.0,10.24,0.0
2016,2,28,7,0,0.0,24.0,1.0,10.0,24.0,21.56,0.0
2016,2,28,7,15,136.0,39.0,1.0,10.0,59.0,81.46,55.92
2016,2,28,7,30,272.0,54.0,1.0,10.0,94.0,154.75,118.15
2016,2,28,7,45,328.5,69.0,1.05,10.5,136.5,209.91,167.18
2016,2,28,8,0,385.0,84.0,1.1,11.0,179.0,271.78,221.14
2016,2,28,8,15,442.5,90.5,1.1,11.5,222.5,331.26,271.88
2016,2,28,8,30,500.0,97.0,1.1,12.0,266.0,396.49,325.69
2016,2,28,8,45,594.5,91.5,1.15,12.5,321.5,483.41,395.1
2016,2,28,9,0,689.0,86.0,1.2,13.0,377.0,572.09,463.58
2016,2,28,9,15,581.5,128.0,1.2,13.0,391.5,577.51,465.36
2016,2,28,9,30,474.0,170.0,1.2,13.0,406.0,563.7,452.83
2016,2,28,9,45,422.0,199.0,1.2,13.5,421.0,575.56,459.22
2016,2,28,10,0,370.0,228.0,1.2,14.0,436.0,565.52,449.15
2016,2,28,10,15,345.0,248.5,1.15,14.0,451.5,580.8,458.71
2016,2,28,10,30,320.0,269.0,1.1,14.0,467.0,593.2,465.75
2016,2,28,10,45,377.0,266.5,1.05,14.5,508.5,653.5,508.61
2016,2,28,11,0,434.0,264.0,1.0,15.0,550.0,734.42,563.77
2016,2,28,11,15,425.0,275.0,1.0,15.0,561.0,747.78,571.13
2016,2,28,11,30,416.0,286.0,1.0,15.0,572.0,739.62,564.93
2016,2,28,11,45,467.5,269.0,1.0,15.0,595.0,799.03,606.58
2016,2,28,12,0,519.0,252.0,1.0,15.0,618.0,837.53,633.12
2016,2,28,12,15,399.0,292.0,1.0,15.0,573.5,740.04,563.1
2016,2,28,12,30,279.0,332.0,1.0,15.0,529.0,663.02,506.79
2016,2,28,12,45,352.5,310.5,1.0,15.5,557.0,711.63,543.1
2016,2,28,13,0,426.0,289.0,1.0,16.0,585.0,777.05,588.43
2016,2,28,13,15,336.0,303.0,1.0,15.5,533.5,678.07,518.58
2016,2,28,13,30,246.0,317.0,1.0,15.0,482.0,578.99,448.29
2016,2,28,13,45,307.0,293.0,1.0,15.0,492.5,624.7,484.21
2016,2,28,14,0,368.0,269.0,1.0,15.0,503.0,645.61,501.02
2016,2,28,14,15,579.0,194.5,0.95,15.0,543.0,760.26,586.76
2016,2,28,14,30,790.0,120.0,0.9,15.0,583.0,842.93,643.46
2016,2,28,14,45,773.5,116.5,0.9,15.0,547.0,800.0,614.27
2016,2,28,15,0,757.0,113.0,0.9,15.0,511.0,750.25,581.66
2016,2,28,15,15,593.5,136.5,0.85,14.5,433.0,618.68,487.97
2016,2,28,15,30,430.0,160.0,0.8,14.0,355.0,493.02,394.45
2016,2,28,15,45,215.0,110.5,0.8,14.0,208.0,262.03,214.2
2016,2,28,16,0,0.0,61.0,0.8,14.0,61.0,50.52,37.44
2016,2,28,16,15,0.0,52.5,0.8,13.5,52.5,43.44,31.81
2016,2,28,16,30,0.0,44.0,0.8,13.0,44.0,36.36,25.81
2016,2,28,16,45,0.0,35.0,0.8,13.0,35.0,28.89,19.31
2016,2,28,17,0,0.0,26.0,0.8,13.0,26.0,21.43,12.74
2016,2,28,17,15,0.0,18.0,0.8,12.5,18.0,14.81,6.87
2016,2,28,17,30,0.0,10.0,0.8,12.0,10.0,8.21,0.81
2016,2,28,17,45,0.0,5.0,0.8,12.0,5.0,4.1,0.0
2016,2,28,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,6,45,112.5,10.0,0.85,9.5,16.0,22.82,0.0
2016,2,29,7,0,225.0,20.0,0.9,10.0,32.0,70.38,20.15
2016,2,29,7,15,354.5,31.0,0.85,10.5,74.5,134.58,92.68
2016,2,29,7,30,484.0,42.0,0.8,11.0,117.0,211.23,159.09
2016,2,29,7,45,566.0,48.5,0.8,11.5,167.5,281.0,220.66
2016,2,29,8,0,648.0,55.0,0.8,12.0,218.0,358.38,287.09
2016,2,29,8,15,695.5,60.0,0.75,12.5,268.5,427.23,344.55
2016,2,29,8,30,743.0,65.0,0.7,13.0,319.0,500.0,402.43
2016,2,29,8,45,778.5,67.5,0.7,13.5,368.0,566.13,453.16
2016,2,29,9,0,814.0,70.0,0.7,14.0,417.0,633.9,503.02
2016,2,29,9,15,836.0,73.0,0.65,14.5,461.5,693.93,543.93
2016,2,29,9,30,858.0,76.0,0.6,15.0,506.0,746.89,577.13
2016,2,29,9,45,872.0,79.0,0.55,15.5,545.0,798.57,608.51
2016,2,29,10,0,886.0,82.0,0.5,16.0,584.0,848.46,637.79
2016,2,29,10,15,897.0,83.5,0.5,16.5,616.5,891.88,663.09
2016,2,29,10,30,908.0,85.0,0.5,17.0,649.0,932.73,686.4
2016,2,29,10,45,913.5,87.5,0.5,17.5,674.0,966.81,705.1
2016,2,29,11,0,919.0,90.0,0.5,18.0,699.0,997.57,721.63
2016,2,29,11,15,924.5,90.5,0.45,18.0,717.0,1022.51,734.64
2016,2,29,11,30,930.0,91.0,0.4,18.0,735.0,1043.83,745.47
2016,2,29,11,45,935.5,90.0,0.4,18.5,745.5,1059.62,752.85
2016,2,29,12,0,941.0,89.0,0.4,19.0,756.0,1071.54,758.07
2016,2,29,12,15,941.5,89.0,0.35,19.0,757.5,1075.57,758.87
2016,2,29,12,30,942.0,89.0,0.3,19.0,759.0,1075.55,757.55
2016,2,29,12,45,943.5,87.0,0.3,19.5,753.0,1070.13,753.04
2016,2,29,13,0,945.0,85.0,0.3,20.0,747.0,1060.64,746.35
2016,2,29,13,15,941.0,84.5,0.35,20.0,732.0,1043.43,737.85
2016,2,29,13,30,937.0,84.0,0.4,20.0,717.0,1022.41,727.21
2016,2,29,13,45,929.0,83.5,0.45,20.0,694.0,993.87,712.0
2016,2,29,14,0,921.0,83.0,0.5,20.0,671.0,961.98,694.69
2016,2,29,14,15,689.0,152.0,0.5,20.0,581.0,819.93,604.95
2016,2,29,14,30,457.0,221.0,0.5,20.0,491.0,660.41,496.9
2016,2,29,14,45,656.5,151.0,0.5,20.5,512.5,739.34,556.73
2016,2,29,15,0,856.0,81.0,0.5,21.0,534.0,785.98,587.26
2016,2,29,15,15,836.0,78.5,0.5,20.5,491.5,729.79,551.21
2016,2,29,15,30,816.0,76.0,0.5,20.0,449.0,672.73,514.99
2016,2,29,15,45,778.0,75.0,0.5,20.0,401.0,605.18,467.12
2016,2,29,16,0,740.0,74.0,0.5,20.0,353.0,539.15,418.71
2016,2,29,16,15,698.5,69.0,0.55,19.5,303.5,470.8,367.83
2016,2,29,16,30,657.0,64.0,0.6,19.0,254.0,403.63,315.39
2016,2,29,16,45,587.5,58.0,0.7,18.5,203.5,326.98,253.6
2016,2,29,17,0,518.0,52.0,0.8,18.0,153.0,257.57,195.22
2016,2,29,17,15,416.0,41.5,0.8,17.5,107.0,181.62,131.05
2016,2,29,17,30,314.0,31.0,0.8,17.0,61.0,118.31,76.0
2016,2,29,17,45,157.0,15.5,0.8,17.0,30.5,48.4,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,6,45,136.5,10.0,0.8,12.0,18.5,25.82,0.0
2016,3,1,7,0,273.0,20.0,0.7,12.0,37.0,80.0,30.46
2016,3,1,7,15,400.5,30.5,0.65,12.5,81.5,145.48,99.75
2016,3,1,7,30,528.0,41.0,0.6,13.0,126.0,223.93,167.06
2016,3,1,7,45,601.5,48.0,0.55,13.5,177.0,293.73,228.07
2016,3,1,8,0,675.0,55.0,0.5,14.0,228.0,370.25,292.71
2016,3,1,8,15,720.5,59.5,0.5,14.0,279.5,439.14,350.06
2016,3,1,8,30,766.0,64.0,0.5,14.0,331.0,511.65,407.89
2016,3,1,8,45,798.5,67.5,0.55,14.5,380.0,578.32,458.76
2016,3,1,9,0,831.0,71.0,0.6,15.0,429.0,646.31,508.65
2016,3,1,9,15,852.5,73.5,0.6,15.0,474.0,706.25,550.59
2016,3,1,9,30,874.0,76.0,0.6,15.0,519.0,759.03,585.16
2016,3,1,9,45,895.0,76.0,0.65,15.5,559.5,813.45,619.95
2016,3,1,10,0,916.0,76.0,0.7,16.0,600.0,866.54,653.15
2016,3,1,10,15,926.5,77.5,0.7,16.0,633.0,910.58,680.12
2016,3,1,10,30,937.0,79.0,0.7,16.0,666.0,951.91,705.12
2016,3,1,10,45,945.0,80.0,0.75,16.5,691.5,987.35,725.89
2016,3,1,11,0,953.0,81.0,0.8,17.0,717.0,1019.49,744.52
2016,3,1,11,15,958.0,82.0,0.8,17.0,735.5,1045.18,759.37
2016,3,1,11,30,963.0,83.0,0.8,17.0,754.0,1067.1,771.98
2016,3,1,11,45,966.5,83.0,0.8,17.0,764.0,1082.41,780.63
2016,3,1,12,0,970.0,83.0,0.8,17.0,774.0,1093.67,787.01
2016,3,1,12,15,970.5,83.0,0.8,17.0,776.0,1097.75,789.19
2016,3,1,12,30,971.0,83.0,0.8,17.0,778.0,1097.66,789.09
2016,3,1,12,45,970.5,82.5,0.8,17.5,771.5,1091.78,784.19
2016,3,1,13,0,970.0,82.0,0.8,18.0,765.0,1081.75,777.01
2016,3,1,13,15,966.0,81.5,0.8,17.5,750.0,1064.14,768.26
2016,3,1,13,30,962.0,81.0,0.8,17.0,735.0,1042.62,757.23
2016,3,1,13,45,955.0,80.5,0.8,17.0,712.0,1014.43,740.68
2016,3,1,14,0,948.0,80.0,0.8,17.0,689.0,982.73,721.96
2016,3,1,14,15,938.5,78.5,0.8,17.0,658.5,944.27,698.82
2016,3,1,14,30,929.0,77.0,0.8,17.0,628.0,902.84,673.62
2016,3,1,14,45,914.5,75.5,0.8,17.0,591.0,854.55,643.58
2016,3,1,15,0,900.0,74.0,0.8,17.0,554.0,804.18,611.73
2016,3,1,15,15,881.0,72.0,0.8,16.5,510.5,748.1,576.43
2016,3,1,15,30,862.0,70.0,0.8,16.0,467.0,690.96,539.49
2016,3,1,15,45,836.0,67.0,0.8,15.5,419.5,632.32,498.3
2016,3,1,16,0,810.0,64.0,0.8,15.0,372.0,568.39,451.14
2016,3,1,16,15,771.5,60.0,0.75,14.5,321.0,497.3,396.13
2016,3,1,16,30,733.0,56.0,0.7,14.0,270.0,428.71,340.75
2016,3,1,16,45,673.5,50.5,0.7,13.5,218.0,352.57,277.5
2016,3,1,17,0,614.0,45.0,0.7,13.0,166.0,282.28,216.64
2016,3,1,17,15,514.0,37.0,0.75,12.5,117.5,203.75,148.78
2016,3,1,17,30,414.0,29.0,0.8,12.0,69.0,139.07,90.96
2016,3,1,17,45,207.0,14.5,0.85,11.5,34.5,55.79,0.14
2016,3,1,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,147.5,10.5,0.8,10.5,20.0,27.6,0.0
2016,3,2,7,0,295.0,21.0,0.7,11.0,40.0,85.7,38.78
2016,3,2,7,15,417.5,31.0,0.65,11.5,85.0,150.1,103.84
2016,3,2,7,30,540.0,41.0,0.6,12.0,130.0,227.58,170.61
2016,3,2,7,45,607.5,47.5,0.55,12.5,180.5,294.04,229.26
2016,3,2,8,0,675.0,54.0,0.5,13.0,231.0,369.24,293.11
2016,3,2,8,15,506.5,90.5,0.5,13.5,239.0,366.84,294.8
2016,3,2,8,30,338.0,127.0,0.5,14.0,247.0,326.39,264.28
2016,3,2,8,45,579.5,99.0,0.5,14.5,338.0,481.9,386.9
2016,3,2,9,0,821.0,71.0,0.5,15.0,429.0,639.74,503.78
2016,3,2,9,15,842.5,73.5,0.5,15.0,473.5,699.18,544.05
2016,3,2,9,30,864.0,76.0,0.5,15.0,518.0,751.51,578.24
2016,3,2,9,45,787.5,103.0,0.55,15.5,529.0,766.03,585.75
2016,3,2,10,0,711.0,130.0,0.6,16.0,540.0,769.09,586.03
2016,3,2,10,15,813.5,107.0,0.6,16.0,601.0,855.05,642.74
2016,3,2,10,30,916.0,84.0,0.6,16.0,662.0,938.77,695.15
2016,3,2,10,45,923.5,85.5,0.65,16.5,687.5,973.72,714.94
2016,3,2,11,0,931.0,87.0,0.7,17.0,713.0,1005.4,733.33
2016,3,2,11,15,774.5,152.0,0.7,17.0,682.0,963.89,705.67
2016,3,2,11,30,618.0,217.0,0.7,17.0,651.0,891.14,658.52
2016,3,2,11,45,568.0,238.5,0.75,17.0,641.5,865.53,642.25
2016,3,2,12,0,518.0,260.0,0.8,17.0,632.0,843.1,627.05
2016,3,2,12,15,540.5,252.5,0.8,17.0,641.5,860.1,639.11
2016,3,2,12,30,563.0,245.0,0.8,17.0,651.0,874.45,648.91
2016,3,2,12,45,493.0,270.5,0.8,17.0,623.5,827.73,616.05
2016,3,2,13,0,423.0,296.0,0.8,17.0,596.0,778.66,582.1
2016,3,2,13,15,407.5,300.0,0.8,16.5,584.0,742.21,559.41
2016,3,2,13,30,392.0,304.0,0.8,16.0,572.0,723.71,548.16
2016,3,2,13,45,394.5,286.0,0.8,16.0,549.0,696.6,530.61
2016,3,2,14,0,397.0,268.0,0.8,16.0,526.0,667.77,511.82
2016,3,2,14,15,402.0,253.0,0.8,16.0,504.0,642.87,495.59
2016,3,2,14,30,407.0,238.0,0.8,16.0,482.0,616.18,477.86
2016,3,2,14,45,284.5,241.0,0.8,16.0,406.5,502.32,393.58
2016,3,2,15,0,162.0,244.0,0.8,16.0,331.0,381.51,302.03
2016,3,2,15,15,261.5,211.5,0.75,15.5,339.0,427.05,340.68
2016,3,2,15,30,361.0,179.0,0.7,15.0,347.0,447.46,358.32
2016,3,2,15,45,202.5,166.0,0.7,15.0,258.5,300.27,242.48
2016,3,2,16,0,44.0,153.0,0.7,15.0,170.0,171.93,138.24
2016,3,2,16,15,36.5,133.0,0.65,14.5,146.0,145.81,117.55
2016,3,2,16,30,29.0,113.0,0.6,14.0,122.0,120.67,96.8
2016,3,2,16,45,21.5,92.5,0.6,13.5,98.5,95.97,76.05
2016,3,2,17,0,14.0,72.0,0.6,13.0,75.0,68.28,52.4
2016,3,2,17,15,7.0,51.5,0.6,12.5,53.0,46.89,33.87
2016,3,2,17,30,0.0,31.0,0.6,12.0,31.0,26.29,15.81
2016,3,2,17,45,0.0,15.5,0.65,12.0,15.5,12.79,0.0
2016,3,2,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,0.5,11.5,8.5,7.26,0.0
2016,3,3,7,0,0.0,17.0,0.4,12.0,17.0,14.02,3.94
2016,3,3,7,15,0.0,35.0,0.3,12.5,35.0,29.55,19.07
2016,3,3,7,30,0.0,53.0,0.2,13.0,53.0,45.48,33.16
2016,3,3,7,45,1.5,73.0,0.15,13.5,73.5,63.94,49.13
2016,3,3,8,0,3.0,93.0,0.1,14.0,94.0,82.63,64.96
