Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,15,9.0,112.0,0.1,14.5,115.5,102.83,81.7
2016,3,3,8,30,15.0,131.0,0.1,15.0,137.0,123.8,98.77
2016,3,3,8,45,17.5,148.0,0.1,15.5,155.5,141.4,112.72
2016,3,3,9,0,20.0,165.0,0.1,16.0,174.0,159.35,126.7
2016,3,3,9,15,65.0,197.5,0.1,16.0,230.5,235.99,188.23
2016,3,3,9,30,110.0,230.0,0.1,16.0,287.0,307.24,243.45
2016,3,3,9,45,179.5,246.0,0.15,16.0,347.0,399.19,313.57
2016,3,3,10,0,249.0,262.0,0.2,16.0,407.0,499.02,386.98
2016,3,3,10,15,156.5,272.0,0.2,16.0,365.0,421.19,326.35
2016,3,3,10,30,64.0,282.0,0.2,16.0,323.0,335.09,259.95
2016,3,3,10,45,41.0,264.0,0.25,16.5,290.5,294.9,229.18
2016,3,3,11,0,18.0,246.0,0.3,17.0,258.0,236.6,183.72
2016,3,3,11,15,29.0,272.0,0.35,16.5,292.0,292.97,227.93
2016,3,3,11,30,40.0,298.0,0.4,16.0,326.0,332.66,258.24
2016,3,3,11,45,41.0,301.0,0.5,16.0,330.0,337.27,261.7
2016,3,3,12,0,42.0,304.0,0.6,16.0,334.0,341.79,265.44
2016,3,3,12,15,126.5,329.0,0.65,15.5,420.5,477.89,369.85
2016,3,3,12,30,211.0,354.0,0.7,15.0,507.0,592.28,454.15
2016,3,3,12,45,252.5,343.5,0.75,15.0,525.0,643.12,490.29
2016,3,3,13,0,294.0,333.0,0.8,15.0,543.0,670.28,510.7
2016,3,3,13,15,299.5,322.0,0.75,15.0,532.0,658.82,502.42
2016,3,3,13,30,305.0,311.0,0.7,15.0,521.0,645.83,493.57
2016,3,3,13,45,165.5,282.5,0.7,15.0,396.0,453.63,353.0
2016,3,3,14,0,26.0,254.0,0.7,15.0,271.0,251.98,197.84
2016,3,3,14,15,75.5,267.0,0.65,15.0,313.5,328.25,259.93
2016,3,3,14,30,125.0,280.0,0.6,15.0,356.0,400.98,316.0
2016,3,3,14,45,139.0,263.0,0.55,15.0,342.5,389.07,307.1
2016,3,3,15,0,153.0,246.0,0.5,15.0,329.0,375.76,297.82
2016,3,3,15,15,96.5,217.5,0.45,15.0,268.5,282.07,224.98
2016,3,3,15,30,40.0,189.0,0.4,15.0,208.0,208.69,166.7
2016,3,3,15,45,164.0,170.0,0.35,15.0,235.5,279.07,225.6
2016,3,3,16,0,288.0,151.0,0.3,15.0,263.0,334.73,269.56
2016,3,3,16,15,268.5,133.0,0.3,14.5,226.5,288.56,232.44
2016,3,3,16,30,249.0,115.0,0.3,14.0,190.0,244.21,196.53
2016,3,3,16,45,225.5,95.5,0.3,14.0,153.5,198.55,158.13
2016,3,3,17,0,202.0,76.0,0.3,14.0,117.0,155.55,120.98
2016,3,3,17,15,157.5,56.5,0.35,13.5,83.0,109.15,81.22
2016,3,3,17,30,113.0,37.0,0.4,13.0,49.0,68.28,45.85
2016,3,3,17,45,56.5,18.5,0.5,13.0,24.5,29.66,4.9
2016,3,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.0,0.65,12.5,11.0,9.39,0.0
2016,3,4,7,0,0.0,22.0,0.6,13.0,22.0,18.25,7.53
2016,3,4,7,15,13.0,42.5,0.6,13.0,44.5,42.38,29.34
2016,3,4,7,30,26.0,63.0,0.6,13.0,67.0,66.84,50.6
2016,3,4,7,45,37.0,84.0,0.6,13.5,92.5,92.7,72.95
2016,3,4,8,0,48.0,105.0,0.6,14.0,118.0,119.97,96.16
2016,3,4,8,15,55.5,125.5,0.6,14.0,143.5,146.35,118.41
2016,3,4,8,30,63.0,146.0,0.6,14.0,169.0,173.69,141.03
2016,3,4,8,45,31.5,97.0,0.65,14.5,108.5,106.34,84.79
2016,3,4,9,0,0.0,48.0,0.7,15.0,48.0,39.72,28.16
2016,3,4,9,15,0.0,75.0,0.7,15.0,75.0,62.24,47.11
2016,3,4,9,30,0.0,102.0,0.7,15.0,102.0,85.53,66.34
2016,3,4,9,45,0.0,100.5,0.75,15.5,100.5,84.07,64.77
2016,3,4,10,0,0.0,99.0,0.8,16.0,99.0,82.68,63.34
2016,3,4,10,15,4.5,153.5,0.8,16.0,156.5,135.65,106.59
2016,3,4,10,30,9.0,208.0,0.8,16.0,214.0,191.0,150.66
2016,3,4,10,45,7.0,200.5,0.85,16.0,205.0,181.86,142.91
2016,3,4,11,0,5.0,193.0,0.9,16.0,196.0,172.78,135.51
2016,3,4,11,15,2.5,163.0,0.9,15.5,164.5,142.4,111.26
2016,3,4,11,30,0.0,133.0,0.9,15.0,133.0,112.72,87.38
2016,3,4,11,45,0.0,115.0,0.9,15.0,115.0,96.74,74.4
2016,3,4,12,0,0.0,97.0,0.9,15.0,97.0,80.99,61.54
2016,3,4,12,15,3.5,152.5,0.9,15.0,155.5,133.86,104.72
2016,3,4,12,30,7.0,208.0,0.9,15.0,214.0,188.84,148.66
2016,3,4,12,45,3.5,167.0,0.9,15.0,170.0,147.07,115.03
2016,3,4,13,0,0.0,126.0,0.9,15.0,126.0,106.48,82.26
2016,3,4,13,15,0.0,123.0,0.85,15.0,123.0,103.81,80.24
2016,3,4,13,30,0.0,120.0,0.8,15.0,120.0,101.14,78.14
2016,3,4,13,45,0.0,120.0,0.8,15.0,120.0,101.15,78.25
2016,3,4,14,0,0.0,120.0,0.8,15.0,120.0,101.16,78.38
2016,3,4,14,15,0.0,92.0,0.8,15.0,92.0,76.58,58.3
2016,3,4,14,30,0.0,64.0,0.8,15.0,64.0,53.14,39.01
2016,3,4,14,45,2.0,119.0,0.85,15.0,120.5,102.15,79.88
2016,3,4,15,0,4.0,174.0,0.9,15.0,177.0,155.07,123.32
2016,3,4,15,15,14.5,177.5,0.95,14.5,185.0,166.84,133.63
2016,3,4,15,30,25.0,181.0,1.0,14.0,193.0,178.01,143.59
2016,3,4,15,45,12.5,115.5,1.05,14.0,121.5,106.63,84.79
2016,3,4,16,0,0.0,50.0,1.1,14.0,50.0,41.36,29.8
2016,3,4,16,15,0.0,43.0,1.15,14.0,43.0,35.53,24.95
2016,3,4,16,30,0.0,36.0,1.2,14.0,36.0,29.72,19.99
2016,3,4,16,45,0.0,29.0,1.25,14.0,29.0,23.91,14.97
2016,3,4,17,0,0.0,22.0,1.3,14.0,22.0,18.11,9.9
2016,3,4,17,15,0.0,15.5,1.35,14.0,15.5,12.74,5.15
2016,3,4,17,30,0.0,9.0,1.4,14.0,9.0,7.39,0.4
2016,3,4,17,45,0.0,4.5,1.45,14.0,4.5,3.69,0.0
2016,3,4,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,11.0,1.15,13.5,11.0,9.39,0.0
2016,3,5,7,0,0.0,22.0,1.2,14.0,22.0,18.17,7.94
2016,3,5,7,15,5.0,42.5,1.2,14.0,43.5,37.8,25.74
2016,3,5,7,30,10.0,63.0,1.2,14.0,65.0,58.04,43.41
2016,3,5,7,45,20.0,83.5,1.2,14.0,89.0,85.23,66.83
2016,3,5,8,0,30.0,104.0,1.2,14.0,113.0,110.47,88.43
2016,3,5,8,15,37.0,124.5,1.2,14.0,137.0,135.52,109.59
2016,3,5,8,30,44.0,145.0,1.2,14.0,161.0,161.5,131.19
2016,3,5,8,45,22.0,87.5,1.25,14.0,95.5,91.24,72.29
2016,3,5,9,0,0.0,30.0,1.3,14.0,30.0,24.78,15.56
2016,3,5,9,15,0.0,65.5,1.3,14.0,65.5,54.31,40.6
2016,3,5,9,30,0.0,101.0,1.3,14.0,101.0,84.61,65.85
2016,3,5,9,45,0.0,83.0,1.35,14.5,83.0,68.98,52.47
2016,3,5,10,0,0.0,65.0,1.4,15.0,65.0,53.97,39.75
2016,3,5,10,15,0.0,51.0,1.5,15.0,51.0,42.32,29.94
2016,3,5,10,30,0.0,37.0,1.6,15.0,37.0,30.69,20.15
2016,3,5,10,45,0.0,34.0,1.75,15.5,34.0,28.21,18.0
2016,3,5,11,0,0.0,31.0,1.9,16.0,31.0,25.72,15.85
2016,3,5,11,15,0.0,55.5,2.05,16.0,55.5,46.14,32.79
2016,3,5,11,30,0.0,80.0,2.2,16.0,80.0,66.63,49.65
2016,3,5,11,45,0.0,56.5,2.35,16.5,56.5,47.0,33.34
2016,3,5,12,0,0.0,33.0,2.5,17.0,33.0,27.42,17.1
2016,3,5,12,15,1.0,99.0,2.6,16.5,100.0,83.77,63.6
2016,3,5,12,30,2.0,165.0,2.7,16.0,167.0,143.65,112.43
2016,3,5,12,45,1.0,113.0,2.8,16.0,114.0,95.99,73.63
2016,3,5,13,0,0.0,61.0,2.9,16.0,61.0,50.75,36.5
2016,3,5,13,15,0.0,60.0,2.9,15.5,60.0,49.91,35.93
2016,3,5,13,30,0.0,59.0,2.9,15.0,59.0,49.06,35.34
2016,3,5,13,45,0.0,57.0,2.95,15.0,57.0,47.37,33.98
2016,3,5,14,0,0.0,55.0,3.0,15.0,55.0,45.68,32.63
2016,3,5,14,15,0.0,42.0,3.0,15.0,42.0,34.84,23.63
2016,3,5,14,30,0.0,29.0,3.0,15.0,29.0,24.02,14.59
2016,3,5,14,45,0.0,21.0,3.05,15.0,21.0,17.37,9.03
2016,3,5,15,0,0.0,13.0,3.1,15.0,13.0,10.74,3.45
2016,3,5,15,15,0.0,23.5,3.1,14.5,23.5,19.42,10.87
2016,3,5,15,30,0.0,34.0,3.1,14.0,34.0,28.11,18.36
2016,3,5,15,45,0.0,21.0,3.15,14.0,21.0,17.33,9.2
2016,3,5,16,0,0.0,8.0,3.2,14.0,8.0,6.59,0.01
2016,3,5,16,15,0.0,7.0,3.25,14.0,7.0,5.76,0.0
2016,3,5,16,30,0.0,6.0,3.3,14.0,6.0,4.93,0.0
2016,3,5,16,45,0.0,4.5,3.4,14.0,4.5,3.69,0.0
2016,3,5,17,0,0.0,3.0,3.5,14.0,3.0,2.46,0.0
2016,3,5,17,15,0.0,2.0,3.5,13.5,2.0,1.64,0.0
2016,3,5,17,30,0.0,1.0,3.5,13.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,3.5,13.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,45,81.0,17.5,1.3,10.5,24.5,25.12,0.0
2016,3,6,7,0,162.0,35.0,1.3,11.0,49.0,74.63,45.99
2016,3,6,7,15,279.0,49.5,1.3,11.0,93.0,130.68,94.49
2016,3,6,7,30,396.0,64.0,1.3,11.0,137.0,201.85,155.37
2016,3,6,7,45,473.5,73.5,1.3,11.5,187.5,270.44,215.19
2016,3,6,8,0,551.0,83.0,1.3,12.0,238.0,345.89,279.53
2016,3,6,8,15,601.5,90.0,1.35,12.0,289.0,413.57,336.81
2016,3,6,8,30,652.0,97.0,1.4,12.0,340.0,485.67,395.87
2016,3,6,8,45,511.0,134.5,1.45,12.5,340.5,470.43,383.55
2016,3,6,9,0,370.0,172.0,1.5,13.0,341.0,431.5,351.86
2016,3,6,9,15,338.5,198.0,1.5,13.0,364.0,456.12,370.47
2016,3,6,9,30,307.0,224.0,1.5,13.0,387.0,476.95,385.13
2016,3,6,9,45,153.5,168.5,1.5,13.0,250.0,293.0,238.98
2016,3,6,10,0,0.0,113.0,1.5,13.0,113.0,95.02,74.01
2016,3,6,10,15,72.0,211.0,1.5,13.0,258.0,262.47,213.09
2016,3,6,10,30,144.0,309.0,1.5,13.0,403.0,453.86,362.24
2016,3,6,10,45,309.0,286.5,1.5,13.5,497.5,607.12,478.58
2016,3,6,11,0,474.0,264.0,1.5,14.0,592.0,769.1,595.41
2016,3,6,11,15,282.5,303.0,1.5,14.0,500.0,614.91,478.72
2016,3,6,11,30,91.0,342.0,1.5,14.0,408.0,430.36,337.45
2016,3,6,11,45,68.5,331.5,1.5,14.0,381.5,396.76,312.35
2016,3,6,12,0,46.0,321.0,1.5,14.0,355.0,362.64,285.61
2016,3,6,12,15,29.0,280.0,1.5,14.0,301.5,300.77,237.59
2016,3,6,12,30,12.0,239.0,1.5,14.0,248.0,223.15,176.42
2016,3,6,12,45,258.0,254.0,1.5,14.0,442.0,546.07,433.04
2016,3,6,13,0,504.0,269.0,1.5,14.0,636.0,828.67,637.06
2016,3,6,13,15,500.0,265.0,1.55,14.0,623.0,812.4,623.42
2016,3,6,13,30,496.0,261.0,1.6,14.0,610.0,793.87,611.69
2016,3,6,13,45,523.5,241.0,1.65,14.0,598.5,786.22,608.55
2016,3,6,14,0,551.0,221.0,1.7,14.0,587.0,774.84,602.65
2016,3,6,14,15,502.0,228.5,1.75,13.5,550.5,720.52,565.13
2016,3,6,14,30,453.0,236.0,1.8,13.0,514.0,666.85,527.64
2016,3,6,14,45,337.5,242.0,1.85,13.0,442.5,543.09,435.02
2016,3,6,15,0,222.0,248.0,1.9,13.0,371.0,429.18,347.03
2016,3,6,15,15,119.5,212.5,1.9,12.5,278.5,305.2,248.97
2016,3,6,15,30,17.0,177.0,1.9,12.0,186.0,167.86,136.1
2016,3,6,15,45,33.5,169.0,1.9,12.0,183.5,180.84,147.93
2016,3,6,16,0,50.0,161.0,1.9,12.0,181.0,181.79,149.19
2016,3,6,16,15,42.0,141.0,1.85,11.5,156.0,155.2,127.22
2016,3,6,16,30,34.0,121.0,1.8,11.0,131.0,129.64,105.8
2016,3,6,16,45,22.5,99.0,1.75,11.0,105.5,101.55,81.73
2016,3,6,17,0,11.0,77.0,1.7,11.0,80.0,71.07,55.4
2016,3,6,17,15,5.5,56.0,1.7,11.0,57.5,50.0,36.94
2016,3,6,17,30,0.0,35.0,1.7,11.0,35.0,29.64,19.04
2016,3,6,17,45,0.0,17.5,1.7,11.0,17.5,14.44,3.22
2016,3,6,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,6,45,140.5,15.5,1.15,8.0,28.0,36.44,0.0
2016,3,7,7,0,281.0,31.0,1.1,8.0,56.0,94.17,58.46
2016,3,7,7,15,393.5,41.5,1.1,8.0,102.0,153.79,111.18
2016,3,7,7,30,506.0,52.0,1.1,8.0,148.0,227.59,175.82
2016,3,7,7,45,568.5,60.0,1.15,8.5,198.5,293.41,234.85
2016,3,7,8,0,631.0,68.0,1.2,9.0,249.0,366.01,298.05
2016,3,7,8,15,676.0,73.5,1.25,9.0,300.0,433.5,355.92
2016,3,7,8,30,721.0,79.0,1.3,9.0,351.0,504.71,414.83
2016,3,7,8,45,666.0,99.0,1.4,9.0,376.0,534.1,439.12
2016,3,7,9,0,611.0,119.0,1.5,9.0,401.0,555.59,456.33
2016,3,7,9,15,305.5,65.5,1.5,9.0,206.5,307.9,258.66
2016,3,7,9,30,0.0,12.0,1.5,9.0,12.0,9.91,2.9
2016,3,7,9,45,13.5,123.5,1.55,9.5,132.0,115.31,93.3
2016,3,7,10,0,27.0,235.0,1.6,10.0,252.0,232.2,189.4
2016,3,7,10,15,198.5,257.5,1.6,10.0,387.5,439.35,358.27
2016,3,7,10,30,370.0,280.0,1.6,10.0,523.0,644.91,515.34
2016,3,7,10,45,510.0,241.5,1.6,10.0,589.5,765.26,603.58
2016,3,7,11,0,650.0,203.0,1.6,10.0,656.0,880.21,685.7
2016,3,7,11,15,329.0,209.5,1.6,10.0,439.0,578.53,461.38
2016,3,7,11,30,8.0,216.0,1.6,10.0,222.0,196.93,157.07
2016,3,7,11,45,52.0,286.0,1.65,10.0,324.5,329.66,266.03
2016,3,7,12,0,96.0,356.0,1.7,10.0,427.0,451.72,361.07
2016,3,7,12,15,154.5,360.5,1.75,10.0,475.5,538.42,427.8
2016,3,7,12,30,213.0,365.0,1.8,10.0,524.0,602.9,477.19
2016,3,7,12,45,235.0,358.0,1.9,10.5,532.0,616.11,486.97
2016,3,7,13,0,257.0,351.0,2.0,11.0,540.0,649.19,511.42
2016,3,7,13,15,175.0,343.0,2.05,11.0,470.5,534.02,424.18
2016,3,7,13,30,93.0,335.0,2.1,11.0,401.0,421.8,337.4
2016,3,7,13,45,46.5,207.5,2.15,11.0,240.5,239.19,193.6
2016,3,7,14,0,0.0,80.0,2.2,11.0,80.0,66.57,50.61
2016,3,7,14,15,209.0,163.0,2.2,11.0,292.5,366.51,303.49
2016,3,7,14,30,418.0,246.0,2.2,11.0,505.0,645.92,520.39
2016,3,7,14,45,477.5,212.0,2.25,11.0,491.0,641.61,517.47
2016,3,7,15,0,537.0,178.0,2.3,11.0,477.0,630.45,511.49
2016,3,7,15,15,472.0,178.5,2.25,11.0,427.0,557.08,454.7
2016,3,7,15,30,407.0,179.0,2.2,11.0,377.0,487.86,400.45
2016,3,7,15,45,212.0,164.0,2.2,11.0,266.5,312.14,258.47
2016,3,7,16,0,17.0,149.0,2.2,11.0,156.0,140.91,114.78
2016,3,7,16,15,300.0,118.0,2.15,10.5,213.0,285.41,238.33
2016,3,7,16,30,583.0,87.0,2.1,10.0,270.0,383.67,315.82
2016,3,7,16,45,519.5,78.0,2.1,10.0,219.5,310.67,251.88
2016,3,7,17,0,456.0,69.0,2.1,10.0,169.0,244.39,193.11
2016,3,7,17,15,358.0,57.0,2.05,9.5,122.5,170.69,128.89
2016,3,7,17,30,260.0,45.0,2.0,9.0,76.0,112.23,78.27
2016,3,7,17,45,130.0,22.5,2.0,9.0,38.0,48.49,21.96
2016,3,7,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,155.5,16.0,1.1,8.0,31.0,39.11,0.0
2016,3,8,7,0,311.0,32.0,1.1,9.0,62.0,100.72,63.26
2016,3,8,7,15,420.5,42.5,1.1,9.5,109.0,161.56,116.34
2016,3,8,7,30,530.0,53.0,1.1,10.0,156.0,236.16,181.16
2016,3,8,7,45,592.5,60.5,1.1,10.5,207.5,302.98,240.5
2016,3,8,8,0,655.0,68.0,1.1,11.0,259.0,376.53,303.72
2016,3,8,8,15,697.0,73.5,1.05,11.0,310.0,443.91,360.43
2016,3,8,8,30,739.0,79.0,1.0,11.0,361.0,514.63,417.51
2016,3,8,8,45,762.5,84.5,1.0,11.5,409.0,575.08,464.11
2016,3,8,9,0,786.0,90.0,1.0,12.0,457.0,637.68,510.46
2016,3,8,9,15,806.5,93.0,0.95,12.0,500.5,695.54,552.1
2016,3,8,9,30,827.0,96.0,0.9,12.0,544.0,752.79,590.34
2016,3,8,9,45,835.0,101.5,0.9,12.5,581.0,801.88,621.39
2016,3,8,10,0,843.0,107.0,0.9,13.0,618.0,848.72,650.37
2016,3,8,10,15,725.0,153.0,0.9,13.0,608.5,832.52,637.35
2016,3,8,10,30,607.0,199.0,0.9,13.0,599.0,798.3,612.26
2016,3,8,10,45,604.5,210.0,0.9,13.0,621.0,826.3,630.98
2016,3,8,11,0,602.0,221.0,0.9,13.0,643.0,851.46,646.78
2016,3,8,11,15,378.5,289.5,0.95,13.0,557.5,692.65,532.18
2016,3,8,11,30,155.0,358.0,1.0,13.0,472.0,531.35,411.8
2016,3,8,11,45,167.5,363.0,1.05,13.0,487.5,551.57,428.58
2016,3,8,12,0,180.0,368.0,1.1,13.0,503.0,571.26,443.24
2016,3,8,12,15,116.0,350.0,1.05,12.5,437.0,486.51,379.54
2016,3,8,12,30,52.0,332.0,1.0,12.0,371.0,379.52,298.41
2016,3,8,12,45,265.5,307.5,0.95,12.0,503.0,611.58,478.12
2016,3,8,13,0,479.0,283.0,0.9,12.0,635.0,816.5,623.75
2016,3,8,13,15,303.5,313.5,0.95,12.0,535.0,648.45,500.8
2016,3,8,13,30,128.0,344.0,1.0,12.0,435.0,485.08,379.37
2016,3,8,13,45,175.5,331.5,1.05,12.0,452.0,513.14,403.99
2016,3,8,14,0,223.0,319.0,1.1,12.0,469.0,538.24,424.58
2016,3,8,14,15,219.0,304.0,1.15,12.0,446.0,511.14,405.12
2016,3,8,14,30,215.0,289.0,1.2,12.0,423.0,483.59,385.55
2016,3,8,14,45,130.5,261.0,1.3,12.0,341.0,375.4,301.97
2016,3,8,15,0,46.0,233.0,1.4,12.0,259.0,258.99,209.29
2016,3,8,15,15,128.0,223.0,1.35,11.5,287.5,321.23,262.53
2016,3,8,15,30,210.0,213.0,1.3,11.0,316.0,360.96,296.11
2016,3,8,15,45,105.0,112.5,1.3,11.0,164.0,177.73,146.55
2016,3,8,16,0,0.0,12.0,1.3,11.0,12.0,9.89,2.92
2016,3,8,16,15,0.0,10.5,1.2,10.5,10.5,8.64,1.9
2016,3,8,16,30,0.0,9.0,1.1,10.0,9.0,7.4,0.84
2016,3,8,16,45,0.0,7.5,1.05,10.0,7.5,6.16,0.0
2016,3,8,17,0,0.0,6.0,1.0,10.0,6.0,4.92,0.0
2016,3,8,17,15,0.0,4.0,0.95,9.5,4.0,3.28,0.0
2016,3,8,17,30,0.0,2.0,0.9,9.0,2.0,1.64,0.0
2016,3,8,17,45,0.0,1.0,0.85,9.0,1.0,0.82,0.0
2016,3,8,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,4.5,1.05,10.5,4.5,3.69,0.0
2016,3,9,7,0,0.0,9.0,1.1,11.0,9.0,7.39,0.39
2016,3,9,7,15,0.0,16.5,1.05,11.0,16.5,13.57,5.95
2016,3,9,7,30,0.0,24.0,1.0,11.0,24.0,19.77,11.49
2016,3,9,7,45,0.0,32.0,1.0,11.5,32.0,26.4,17.32
2016,3,9,8,0,0.0,40.0,1.0,12.0,40.0,33.04,23.06
2016,3,9,8,15,0.0,48.0,0.95,12.0,48.0,39.69,28.78
2016,3,9,8,30,0.0,56.0,0.9,12.0,56.0,46.36,34.43
2016,3,9,8,45,33.5,127.5,0.85,12.5,143.5,136.72,111.13
2016,3,9,9,0,67.0,199.0,0.8,13.0,231.0,233.66,190.07
2016,3,9,9,15,36.5,189.0,0.8,13.0,207.0,203.52,164.25
2016,3,9,9,30,6.0,179.0,0.8,13.0,183.0,160.58,128.34
2016,3,9,9,45,36.5,224.5,0.8,13.5,247.0,242.46,194.64
2016,3,9,10,0,67.0,270.0,0.8,14.0,311.0,317.52,252.95
2016,3,9,10,15,41.5,254.0,0.75,14.0,280.0,279.69,221.78
2016,3,9,10,30,16.0,238.0,0.7,14.0,249.0,225.07,177.93
2016,3,9,10,45,30.5,270.5,0.7,14.5,292.0,288.73,227.71
2016,3,9,11,0,45.0,303.0,0.7,15.0,335.0,338.12,264.73
2016,3,9,11,15,51.5,317.0,0.7,15.0,354.5,360.4,281.11
2016,3,9,11,30,58.0,331.0,0.7,15.0,374.0,382.85,297.72
2016,3,9,11,45,39.5,305.5,0.7,15.5,335.0,336.93,261.84
2016,3,9,12,0,21.0,280.0,0.7,16.0,296.0,271.32,211.14
2016,3,9,12,15,23.0,286.5,0.7,16.0,304.0,279.77,218.06
2016,3,9,12,30,25.0,293.0,0.7,16.0,312.0,288.2,224.52
2016,3,9,12,45,30.0,299.5,0.75,16.0,322.0,320.95,249.72
2016,3,9,13,0,35.0,306.0,0.8,16.0,332.0,332.74,258.87
2016,3,9,13,15,31.0,294.0,0.75,16.0,317.0,315.45,245.58
2016,3,9,13,30,27.0,282.0,0.7,16.0,302.0,298.28,232.56
2016,3,9,13,45,35.0,284.5,0.7,16.5,309.0,308.15,240.31
2016,3,9,14,0,43.0,287.0,0.7,17.0,316.0,317.64,247.58
2016,3,9,14,15,75.5,289.0,0.7,16.5,337.5,347.99,272.49
2016,3,9,14,30,108.0,291.0,0.7,16.0,359.0,376.23,295.51
2016,3,9,14,45,60.5,245.0,0.7,16.0,283.0,284.14,224.27
2016,3,9,15,0,13.0,199.0,0.7,16.0,207.0,184.95,145.98
2016,3,9,15,15,6.5,176.0,0.65,16.0,180.0,158.26,125.13
2016,3,9,15,30,0.0,153.0,0.6,16.0,153.0,132.37,104.38
2016,3,9,15,45,9.0,152.5,0.6,16.0,156.0,138.41,109.94
2016,3,9,16,0,18.0,152.0,0.6,16.0,159.0,143.8,114.74
2016,3,9,16,15,13.0,133.5,0.55,15.5,138.0,123.53,98.39
2016,3,9,16,30,8.0,115.0,0.5,15.0,117.0,103.92,82.41
2016,3,9,16,45,4.0,95.0,0.5,14.5,96.0,83.95,65.86
2016,3,9,17,0,0.0,75.0,0.5,14.0,75.0,64.56,49.49
2016,3,9,17,15,0.0,55.0,0.5,13.5,55.0,46.89,34.23
2016,3,9,17,30,0.0,35.0,0.5,13.0,35.0,29.29,18.83
2016,3,9,17,45,0.0,20.0,0.5,13.0,20.0,16.51,6.18
2016,3,9,18,0,0.0,5.0,0.5,13.0,5.0,4.27,0.0
2016,3,9,18,15,0.0,2.5,0.5,12.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,45,34.0,18.0,1.1,11.5,22.0,21.18,1.6
2016,3,10,7,0,68.0,36.0,1.1,12.0,44.0,48.43,31.3
2016,3,10,7,15,97.0,57.5,1.1,12.5,74.5,81.44,59.97
2016,3,10,7,30,126.0,79.0,1.1,13.0,105.0,118.16,91.86
2016,3,10,7,45,142.5,101.0,1.1,13.5,138.0,154.3,123.35
2016,3,10,8,0,159.0,123.0,1.1,14.0,171.0,192.44,155.86
2016,3,10,8,15,172.0,143.5,1.1,14.0,204.0,229.15,186.75
2016,3,10,8,30,185.0,164.0,1.1,14.0,237.0,267.24,218.04
2016,3,10,8,45,141.0,185.5,1.15,14.5,245.0,272.74,221.53
2016,3,10,9,0,97.0,207.0,1.2,15.0,253.0,261.53,211.29
2016,3,10,9,15,98.5,227.0,1.2,15.0,278.0,287.44,231.55
2016,3,10,9,30,100.0,247.0,1.2,15.0,303.0,313.45,251.39
2016,3,10,9,45,95.0,264.0,1.25,15.5,320.0,331.04,263.91
2016,3,10,10,0,90.0,281.0,1.3,16.0,337.0,348.12,275.92
2016,3,10,10,15,62.5,277.5,1.3,16.0,317.5,322.7,254.98
2016,3,10,10,30,35.0,274.0,1.3,16.0,298.0,295.46,232.75
2016,3,10,10,45,26.5,265.0,1.3,16.0,283.5,278.61,219.24
2016,3,10,11,0,18.0,256.0,1.3,16.0,269.0,244.29,192.04
2016,3,10,11,15,55.5,304.5,1.25,16.0,345.5,350.07,274.84
2016,3,10,11,30,93.0,353.0,1.2,16.0,422.0,441.29,343.38
2016,3,10,11,45,93.5,356.5,1.2,16.5,426.5,446.59,345.79
2016,3,10,12,0,94.0,360.0,1.2,17.0,431.0,451.58,348.65
2016,3,10,12,15,105.0,365.0,1.15,17.0,444.5,468.6,361.17
2016,3,10,12,30,116.0,370.0,1.1,17.0,458.0,485.26,373.29
2016,3,10,12,45,94.0,358.0,1.1,17.0,428.5,449.03,346.08
2016,3,10,13,0,72.0,346.0,1.1,17.0,399.0,412.87,319.09
2016,3,10,13,15,36.0,227.5,1.05,16.5,254.0,250.15,195.85
2016,3,10,13,30,0.0,109.0,1.0,16.0,109.0,91.41,69.52
2016,3,10,13,45,36.0,209.5,0.95,16.0,234.5,230.29,182.56
2016,3,10,14,0,72.0,310.0,0.9,16.0,360.0,368.66,289.32
2016,3,10,14,15,42.0,263.0,0.85,16.0,292.0,289.47,227.35
2016,3,10,14,30,12.0,216.0,0.8,16.0,224.0,200.01,157.29
2016,3,10,14,45,6.0,175.0,0.75,16.0,179.0,156.24,122.89
2016,3,10,15,0,0.0,134.0,0.7,16.0,134.0,113.88,88.81
2016,3,10,15,15,25.5,169.5,0.65,15.5,182.5,175.42,140.09
2016,3,10,15,30,51.0,205.0,0.6,15.0,231.0,229.2,183.93
2016,3,10,15,45,25.5,137.0,0.6,15.0,150.0,141.28,112.69
2016,3,10,16,0,0.0,69.0,0.6,15.0,69.0,57.21,42.95
2016,3,10,16,15,0.0,60.0,0.6,14.5,60.0,49.69,36.93
2016,3,10,16,30,0.0,51.0,0.6,14.0,51.0,42.19,30.69
2016,3,10,16,45,0.0,41.5,0.6,14.0,41.5,34.28,23.93
2016,3,10,17,0,0.0,32.0,0.6,14.0,32.0,26.4,17.08
2016,3,10,17,15,0.0,23.5,0.65,13.5,23.5,19.36,10.91
2016,3,10,17,30,0.0,15.0,0.7,13.0,15.0,12.33,4.71
2016,3,10,17,45,0.0,8.5,0.75,13.0,8.5,6.98,0.0
2016,3,10,18,0,0.0,2.0,0.8,13.0,2.0,1.71,0.0
2016,3,10,18,15,0.0,1.0,0.85,13.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,1.95,12.0,0.5,0.41,0.0
2016,3,11,7,0,0.0,1.0,2.0,12.0,1.0,0.82,0.0
2016,3,11,7,15,0.0,2.0,2.05,12.0,2.0,1.64,0.0
2016,3,11,7,30,0.0,3.0,2.1,12.0,3.0,2.46,0.0
2016,3,11,7,45,0.0,4.0,2.2,12.0,4.0,3.28,0.0
2016,3,11,8,0,0.0,5.0,2.3,12.0,5.0,4.11,0.0
2016,3,11,8,15,0.0,5.5,2.35,12.0,5.5,4.52,0.0
2016,3,11,8,30,0.0,6.0,2.4,12.0,6.0,4.94,0.0
2016,3,11,8,45,0.0,36.0,2.5,12.0,36.0,29.75,20.02
2016,3,11,9,0,0.0,66.0,2.6,12.0,66.0,54.73,41.28
2016,3,11,9,15,0.0,69.0,2.6,12.0,69.0,57.25,43.28
2016,3,11,9,30,0.0,72.0,2.6,12.0,72.0,59.78,45.28
2016,3,11,9,45,0.0,97.5,2.65,12.5,97.5,81.33,63.18
2016,3,11,10,0,0.0,123.0,2.7,13.0,123.0,103.75,81.55
2016,3,11,10,15,0.0,125.5,2.75,13.0,125.5,105.92,83.15
2016,3,11,10,30,0.0,128.0,2.8,13.0,128.0,108.11,84.81
2016,3,11,10,45,7.5,187.0,2.9,13.0,192.5,168.6,134.6
2016,3,11,11,0,15.0,246.0,3.0,13.0,257.0,231.48,185.42
2016,3,11,11,15,8.0,202.0,2.85,13.0,208.0,183.14,145.85
2016,3,11,11,30,1.0,158.0,2.7,13.0,159.0,135.93,107.12
2016,3,11,11,45,3.5,178.0,2.6,13.0,181.0,156.62,124.09
2016,3,11,12,0,6.0,198.0,2.5,13.0,203.0,177.56,141.07
2016,3,11,12,15,142.0,281.5,2.45,13.0,390.0,435.63,349.58
2016,3,11,12,30,278.0,365.0,2.4,13.0,577.0,686.56,537.95
2016,3,11,12,45,141.5,278.0,2.35,13.0,386.5,430.19,342.56
2016,3,11,13,0,5.0,191.0,2.3,13.0,196.0,170.04,134.35
2016,3,11,13,15,2.5,144.5,2.35,13.0,147.0,125.27,98.51
2016,3,11,13,30,0.0,98.0,2.4,13.0,98.0,81.84,62.78
2016,3,11,13,45,1.5,139.5,2.5,13.0,140.5,119.75,94.3
2016,3,11,14,0,3.0,181.0,2.6,13.0,183.0,158.85,126.48
2016,3,11,14,15,1.5,160.0,2.55,12.5,161.0,138.28,109.91
2016,3,11,14,30,0.0,139.0,2.5,12.0,139.0,118.03,93.56
2016,3,11,14,45,9.5,175.0,2.45,12.0,181.0,158.95,128.0
2016,3,11,15,0,19.0,211.0,2.4,12.0,223.0,200.63,162.69
2016,3,11,15,15,9.5,154.5,2.35,11.5,160.5,139.85,112.81
2016,3,11,15,30,0.0,98.0,2.3,11.0,98.0,81.99,64.48
2016,3,11,15,45,0.0,62.5,2.3,11.0,62.5,51.8,38.99
2016,3,11,16,0,0.0,27.0,2.3,11.0,27.0,22.29,13.68
2016,3,11,16,15,0.0,23.5,2.25,10.5,23.5,19.38,11.24
2016,3,11,16,30,0.0,20.0,2.2,10.0,20.0,16.47,8.77
2016,3,11,16,45,0.0,16.0,2.2,10.0,16.0,13.16,5.88
2016,3,11,17,0,0.0,12.0,2.2,10.0,12.0,9.86,2.96
2016,3,11,17,15,0.0,9.0,2.2,9.5,9.0,7.39,0.75
2016,3,11,17,30,0.0,6.0,2.2,9.0,6.0,4.92,0.0
2016,3,11,17,45,0.0,3.0,2.2,9.0,3.0,2.46,0.0
2016,3,11,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.5,0.95,9.5,5.5,4.51,0.0
2016,3,12,7,0,0.0,11.0,1.0,10.0,11.0,9.03,1.93
2016,3,12,7,15,0.0,19.0,1.05,10.0,19.0,15.64,7.84
2016,3,12,7,30,0.0,27.0,1.1,10.0,27.0,22.25,13.76
2016,3,12,7,45,0.0,36.0,1.2,10.5,36.0,29.71,20.3
2016,3,12,8,0,0.0,45.0,1.3,11.0,45.0,37.19,26.76
2016,3,12,8,15,0.0,54.0,1.35,11.0,54.0,44.69,33.18
2016,3,12,8,30,0.0,63.0,1.4,11.0,63.0,52.2,39.54
2016,3,12,8,45,0.0,63.5,1.45,11.0,63.5,52.63,39.77
2016,3,12,9,0,0.0,64.0,1.5,11.0,64.0,53.06,40.01
2016,3,12,9,15,0.0,51.5,1.55,11.0,51.5,42.67,31.01
2016,3,12,9,30,0.0,39.0,1.6,11.0,39.0,32.3,22.07
2016,3,12,9,45,18.0,147.0,1.65,11.5,158.5,148.13,119.78
2016,3,12,10,0,36.0,255.0,1.7,12.0,278.0,273.48,220.95
2016,3,12,10,15,18.0,160.0,1.7,12.0,171.5,162.18,129.99
2016,3,12,10,30,0.0,65.0,1.7,12.0,65.0,54.05,39.94
2016,3,12,10,45,0.0,83.5,1.75,12.5,83.5,69.54,52.84
2016,3,12,11,0,0.0,102.0,1.8,13.0,102.0,85.3,65.71
2016,3,12,11,15,0.0,117.5,1.8,13.0,117.5,98.86,76.8
2016,3,12,11,30,0.0,133.0,1.8,13.0,133.0,112.54,87.95
2016,3,12,11,45,1.5,155.5,1.85,13.0,157.0,134.15,105.6
2016,3,12,12,0,3.0,178.0,1.9,13.0,181.0,156.05,123.38
2016,3,12,12,15,9.5,223.0,1.9,13.0,231.0,204.3,162.43
2016,3,12,12,30,16.0,268.0,1.9,13.0,281.0,253.7,201.82
2016,3,12,12,45,13.0,250.0,1.95,13.0,260.5,233.35,185.49
2016,3,12,13,0,10.0,232.0,2.0,13.0,240.0,213.18,169.5
2016,3,12,13,15,5.5,198.0,2.0,13.0,202.5,176.86,140.32
2016,3,12,13,30,1.0,164.0,2.0,13.0,165.0,141.29,111.5
2016,3,12,13,45,0.5,108.0,2.0,13.0,108.5,90.98,70.39
2016,3,12,14,0,0.0,52.0,2.0,13.0,52.0,43.21,30.75
2016,3,12,14,15,0.0,91.5,1.95,13.0,91.5,76.2,58.43
2016,3,12,14,30,0.0,131.0,1.9,13.0,131.0,110.81,87.26
2016,3,12,14,45,0.0,143.0,1.9,13.0,143.0,121.71,96.4
2016,3,12,15,0,0.0,155.0,1.9,13.0,155.0,132.87,105.85
2016,3,12,15,15,0.0,126.5,1.85,13.0,126.5,107.19,84.8
2016,3,12,15,30,0.0,98.0,1.8,13.0,98.0,81.96,63.96
2016,3,12,15,45,0.0,74.5,1.75,13.0,74.5,61.81,47.16
2016,3,12,16,0,0.0,51.0,1.7,13.0,51.0,42.2,30.62
2016,3,12,16,15,0.0,44.5,1.65,12.5,44.5,36.79,26.14
2016,3,12,16,30,0.0,38.0,1.6,12.0,38.0,31.38,21.59
2016,3,12,16,45,0.0,31.0,1.6,12.0,31.0,25.57,16.57
2016,3,12,17,0,0.0,24.0,1.6,12.0,24.0,19.77,11.49
2016,3,12,17,15,0.0,17.5,1.55,11.5,17.5,14.39,6.76
2016,3,12,17,30,0.0,11.0,1.5,11.0,11.0,9.03,2.01
2016,3,12,17,45,0.0,6.5,1.5,11.0,6.5,5.33,0.0
2016,3,12,18,0,0.0,2.0,1.5,11.0,2.0,1.71,0.0
2016,3,12,18,15,0.0,1.0,1.5,11.0,1.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.5,1.35,12.5,3.5,2.87,0.0
2016,3,13,7,0,0.0,7.0,1.4,13.0,7.0,5.74,0.0
2016,3,13,7,15,0.0,12.0,1.4,13.0,12.0,9.86,2.77
2016,3,13,7,30,0.0,17.0,1.4,13.0,17.0,13.98,6.43
2016,3,13,7,45,0.0,22.5,1.45,13.0,22.5,18.53,10.41
2016,3,13,8,0,0.0,28.0,1.5,13.0,28.0,23.09,14.35
2016,3,13,8,15,0.0,33.5,1.5,13.0,33.5,27.65,18.26
2016,3,13,8,30,0.0,39.0,1.5,13.0,39.0,32.23,22.12
2016,3,13,8,45,0.0,28.5,1.55,13.0,28.5,23.54,14.59
2016,3,13,9,0,0.0,18.0,1.6,13.0,18.0,14.86,7.1
2016,3,13,9,15,0.0,78.5,1.6,13.0,78.5,65.19,49.82
2016,3,13,9,30,0.0,139.0,1.6,13.0,139.0,118.28,93.92
2016,3,13,9,45,0.0,87.5,1.6,13.0,87.5,72.78,55.76
2016,3,13,10,0,0.0,36.0,1.6,13.0,36.0,29.85,19.64
2016,3,13,10,15,0.0,92.0,1.6,13.0,92.0,76.61,58.82
2016,3,13,10,30,0.0,148.0,1.6,13.0,148.0,125.91,99.33
2016,3,13,10,45,0.0,141.0,1.65,13.5,141.0,119.61,93.75
2016,3,13,11,0,0.0,134.0,1.7,14.0,134.0,113.38,88.38
2016,3,13,11,15,3.0,168.0,1.7,14.0,170.5,146.81,115.62
2016,3,13,11,30,6.0,202.0,1.7,14.0,207.0,180.97,143.08
2016,3,13,11,45,3.0,170.5,1.7,14.0,173.0,149.15,117.19
2016,3,13,12,0,0.0,139.0,1.7,14.0,139.0,117.87,91.73
2016,3,13,12,15,0.0,113.0,1.7,14.0,113.0,94.98,73.09
2016,3,13,12,30,0.0,87.0,1.7,14.0,87.0,72.58,54.72
2016,3,13,12,45,6.5,169.0,1.75,14.0,174.5,151.33,119.39
2016,3,13,13,0,13.0,251.0,1.8,14.0,262.0,234.02,185.61
2016,3,13,13,15,6.5,166.0,1.75,14.0,171.5,148.46,116.82
2016,3,13,13,30,0.0,81.0,1.7,14.0,81.0,67.49,50.6
2016,3,13,13,45,0.0,113.5,1.65,14.0,113.5,95.3,73.72
2016,3,13,14,0,0.0,146.0,1.6,14.0,146.0,124.09,97.38
2016,3,13,14,15,0.0,137.5,1.55,13.5,137.5,116.52,91.45
2016,3,13,14,30,0.0,129.0,1.5,13.0,129.0,108.99,85.61
2016,3,13,14,45,0.0,88.0,1.5,13.0,88.0,73.21,56.08
2016,3,13,15,0,0.0,47.0,1.5,13.0,47.0,38.96,27.45
2016,3,13,15,15,0.0,52.0,1.45,13.0,52.0,43.1,31.07
2016,3,13,15,30,0.0,57.0,1.4,13.0,57.0,47.24,34.69
2016,3,13,15,45,0.0,91.5,1.4,13.0,91.5,76.37,59.51
2016,3,13,16,0,0.0,126.0,1.4,13.0,126.0,107.85,86.18
2016,3,13,16,15,0.0,110.0,1.35,13.0,110.0,93.74,74.47
2016,3,13,16,30,0.0,94.0,1.3,13.0,94.0,79.73,62.78
2016,3,13,16,45,0.0,77.0,1.3,13.0,77.0,64.9,50.22
2016,3,13,17,0,0.0,60.0,1.3,13.0,60.0,50.17,37.54
2016,3,13,17,15,0.0,44.5,1.25,13.0,44.5,36.89,25.92
2016,3,13,17,30,0.0,29.0,1.2,13.0,29.0,23.94,14.52
2016,3,13,17,45,0.0,17.0,1.2,13.0,17.0,14.01,5.29
2016,3,13,18,0,0.0,5.0,1.2,13.0,5.0,4.27,0.0
2016,3,13,18,15,0.0,2.5,1.15,13.0,2.5,2.13,0.0
2016,3,13,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
