Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.0,1.2,9.0,4.0,0.0,0.0
2016,3,14,6,30,0.0,8.0,1.2,9.0,8.0,6.83,0.0
2016,3,14,6,45,37.0,27.0,1.25,9.5,31.5,30.36,14.9
2016,3,14,7,0,74.0,46.0,1.3,10.0,55.0,58.55,40.61
2016,3,14,7,15,105.0,68.0,1.3,10.0,88.0,92.78,70.34
2016,3,14,7,30,136.0,90.0,1.3,10.0,121.0,131.06,103.92
2016,3,14,7,45,150.0,113.0,1.35,10.5,155.0,167.78,136.15
2016,3,14,8,0,164.0,136.0,1.4,11.0,189.0,206.24,169.14
2016,3,14,8,15,187.0,153.5,1.4,11.0,223.5,245.11,202.05
2016,3,14,8,30,210.0,171.0,1.4,11.0,258.0,286.45,236.38
2016,3,14,8,45,411.5,150.0,1.45,11.5,345.5,423.13,347.46
2016,3,14,9,0,613.0,129.0,1.5,12.0,433.0,565.86,458.8
2016,3,14,9,15,509.0,175.5,1.5,12.0,443.5,564.99,455.26
2016,3,14,9,30,405.0,222.0,1.5,12.0,454.0,559.07,448.28
2016,3,14,9,45,504.0,204.5,1.5,12.5,512.5,640.64,509.69
2016,3,14,10,0,603.0,187.0,1.5,13.0,571.0,734.51,577.22
2016,3,14,10,15,556.0,216.0,1.5,13.0,584.0,740.23,578.5
2016,3,14,10,30,509.0,245.0,1.5,13.0,597.0,747.59,581.61
2016,3,14,10,45,356.5,300.0,1.5,13.0,550.5,660.33,514.88
2016,3,14,11,0,204.0,355.0,1.5,13.0,504.0,563.41,440.26
2016,3,14,11,15,290.0,345.0,1.5,13.0,562.5,661.54,514.25
2016,3,14,11,30,376.0,335.0,1.5,13.0,621.0,741.67,572.21
2016,3,14,11,45,451.0,309.0,1.5,13.0,655.5,813.38,622.95
2016,3,14,12,0,526.0,283.0,1.5,13.0,690.0,866.46,660.5
2016,3,14,12,15,444.5,316.0,1.5,13.0,660.0,819.31,625.07
2016,3,14,12,30,363.0,349.0,1.5,13.0,630.0,752.16,576.85
2016,3,14,12,45,227.5,356.5,1.55,13.5,532.5,599.88,465.43
2016,3,14,13,0,92.0,364.0,1.6,14.0,435.0,449.3,351.1
2016,3,14,13,15,338.5,303.0,1.6,14.0,554.0,665.25,518.9
2016,3,14,13,30,585.0,242.0,1.6,14.0,673.0,851.2,653.76
2016,3,14,13,45,519.0,257.5,1.6,14.0,631.0,790.25,608.36
2016,3,14,14,0,453.0,273.0,1.6,14.0,589.0,729.6,565.29
2016,3,14,14,15,455.5,259.5,1.6,13.5,565.5,701.75,547.96
2016,3,14,14,30,458.0,246.0,1.6,13.0,542.0,671.87,528.56
2016,3,14,14,45,600.0,192.0,1.65,13.0,556.5,711.77,562.09
2016,3,14,15,0,742.0,138.0,1.7,13.0,571.0,745.47,589.62
2016,3,14,15,15,718.5,134.0,1.7,12.5,527.5,688.63,548.91
2016,3,14,15,30,695.0,130.0,1.7,12.0,484.0,631.59,507.76
2016,3,14,15,45,671.0,122.0,1.75,12.0,437.5,570.34,461.58
2016,3,14,16,0,647.0,114.0,1.8,12.0,391.0,509.76,414.36
2016,3,14,16,15,604.0,107.0,1.7,11.5,340.5,441.3,359.4
2016,3,14,16,30,561.0,100.0,1.6,11.0,290.0,376.29,305.49
2016,3,14,16,45,506.5,89.5,1.55,11.0,239.5,307.28,246.52
2016,3,14,17,0,452.0,79.0,1.5,11.0,189.0,241.24,188.76
2016,3,14,17,15,362.5,66.5,1.45,10.5,141.0,173.62,130.41
2016,3,14,17,30,273.0,54.0,1.4,10.0,93.0,117.18,82.25
2016,3,14,17,45,136.5,36.0,1.4,10.0,55.5,57.17,34.1
2016,3,14,18,0,0.0,18.0,1.4,10.0,18.0,14.94,0.0
2016,3,14,18,15,0.0,9.0,1.4,9.5,9.0,7.68,0.0
2016,3,14,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,29.5,6.0,1.0,7.5,7.0,0.0,0.0
2016,3,15,6,30,59.0,12.0,1.0,8.0,14.0,14.0,0.0
2016,3,15,6,45,203.0,27.5,1.05,8.5,51.0,57.19,29.64
2016,3,15,7,0,347.0,43.0,1.1,9.0,88.0,117.22,78.73
2016,3,15,7,15,438.5,53.0,1.1,9.5,137.0,175.8,129.12
2016,3,15,7,30,530.0,63.0,1.1,10.0,186.0,245.65,190.0
2016,3,15,7,45,596.0,69.0,1.15,10.5,238.5,312.55,248.72
2016,3,15,8,0,662.0,75.0,1.2,11.0,291.0,386.45,311.71
2016,3,15,8,15,701.0,80.0,1.2,11.0,342.5,452.26,366.97
2016,3,15,8,30,740.0,85.0,1.2,11.0,394.0,521.0,422.59
2016,3,15,8,45,772.0,87.5,1.2,11.5,443.5,583.73,470.94
2016,3,15,9,0,804.0,90.0,1.2,12.0,493.0,649.05,519.39
2016,3,15,9,15,823.5,93.0,1.2,12.5,537.5,706.77,560.5
2016,3,15,9,30,843.0,96.0,1.2,13.0,582.0,763.73,598.08
2016,3,15,9,45,860.0,97.0,1.25,13.5,621.0,815.34,631.64
2016,3,15,10,0,877.0,98.0,1.3,14.0,660.0,857.01,657.87
2016,3,15,10,15,887.0,100.0,1.25,14.0,692.0,899.24,684.08
2016,3,15,10,30,897.0,102.0,1.2,14.0,724.0,938.78,708.06
2016,3,15,10,45,905.0,102.5,1.15,14.5,749.0,971.88,726.16
2016,3,15,11,0,913.0,103.0,1.1,15.0,774.0,1001.75,741.95
2016,3,15,11,15,917.5,104.0,1.1,15.0,791.0,1025.32,755.96
2016,3,15,11,30,922.0,105.0,1.1,15.0,808.0,1045.2,767.73
2016,3,15,11,45,924.5,105.0,1.1,15.5,816.5,1058.16,773.81
2016,3,15,12,0,927.0,105.0,1.1,16.0,825.0,1067.18,777.6
2016,3,15,12,15,927.0,105.0,1.1,16.0,825.5,1069.66,778.93
2016,3,15,12,30,927.0,105.0,1.1,16.0,826.0,1068.13,777.98
2016,3,15,12,45,929.0,102.5,1.15,16.0,819.5,1061.82,775.28
2016,3,15,13,0,931.0,100.0,1.2,16.0,813.0,1051.46,770.2
2016,3,15,13,15,926.5,99.0,1.2,16.0,797.0,1032.36,758.7
2016,3,15,13,30,922.0,98.0,1.2,16.0,781.0,1009.5,744.99
2016,3,15,13,45,917.0,96.5,1.2,16.0,757.5,981.98,728.34
2016,3,15,14,0,912.0,95.0,1.2,16.0,734.0,951.01,709.46
2016,3,15,14,15,902.5,93.5,1.2,15.5,703.0,912.74,686.98
2016,3,15,14,30,893.0,92.0,1.2,15.0,672.0,871.66,662.38
2016,3,15,14,45,881.0,89.5,1.25,15.0,634.5,824.84,632.99
2016,3,15,15,0,869.0,87.0,1.3,15.0,597.0,775.89,601.59
2016,3,15,15,15,852.0,84.5,1.3,14.5,554.0,727.34,570.37
2016,3,15,15,30,835.0,82.0,1.3,14.0,511.0,671.0,531.53
2016,3,15,15,45,811.5,78.5,1.3,14.0,463.0,608.66,485.14
2016,3,15,16,0,788.0,75.0,1.3,14.0,415.0,546.53,437.32
2016,3,15,16,15,754.0,71.0,1.25,13.5,364.0,478.99,384.03
2016,3,15,16,30,720.0,67.0,1.2,13.0,313.0,413.56,330.32
2016,3,15,16,45,671.5,61.0,1.2,13.0,260.5,342.8,270.11
2016,3,15,17,0,623.0,55.0,1.2,13.0,208.0,277.19,212.33
2016,3,15,17,15,542.5,47.5,1.2,12.5,157.5,205.99,150.22
2016,3,15,17,30,462.0,40.0,1.2,12.0,107.0,144.43,96.62
2016,3,15,17,45,324.0,28.0,1.3,11.5,65.5,80.39,44.83
2016,3,15,18,0,186.0,16.0,1.4,11.0,24.0,31.64,0.0
2016,3,15,18,15,93.0,8.0,1.4,10.5,12.0,8.42,0.0
2016,3,15,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,56.5,6.5,1.05,8.5,8.5,0.0,0.0
2016,3,16,6,30,113.0,13.0,0.9,9.0,17.0,18.3,0.0
2016,3,16,6,45,266.0,26.5,0.8,9.5,56.5,65.89,34.8
2016,3,16,7,0,419.0,40.0,0.7,10.0,96.0,128.43,84.94
2016,3,16,7,15,507.5,48.5,0.7,10.5,146.5,189.26,137.35
2016,3,16,7,30,596.0,57.0,0.7,11.0,197.0,260.89,199.6
2016,3,16,7,45,651.5,63.0,0.7,11.5,250.5,327.59,257.82
2016,3,16,8,0,707.0,69.0,0.7,12.0,304.0,399.32,318.23
2016,3,16,8,15,744.0,73.5,0.75,12.5,356.5,465.98,372.9
2016,3,16,8,30,781.0,78.0,0.8,13.0,409.0,535.19,427.4
2016,3,16,8,45,807.5,81.5,0.85,13.5,458.0,599.01,475.84
2016,3,16,9,0,834.0,85.0,0.9,14.0,507.0,663.42,522.99
2016,3,16,9,15,853.0,87.5,0.85,14.5,552.0,721.56,562.54
2016,3,16,9,30,872.0,90.0,0.8,15.0,597.0,778.79,598.46
2016,3,16,9,45,886.0,92.0,0.8,15.5,636.0,822.89,625.23
2016,3,16,10,0,900.0,94.0,0.8,16.0,675.0,871.61,654.76
2016,3,16,10,15,909.5,95.5,0.8,16.0,707.5,913.6,680.5
2016,3,16,10,30,919.0,97.0,0.8,16.0,740.0,952.77,704.23
2016,3,16,10,45,926.0,98.5,0.85,16.5,765.0,986.57,724.05
2016,3,16,11,0,933.0,100.0,0.9,17.0,790.0,1017.0,741.7
2016,3,16,11,15,937.5,100.5,0.9,17.0,807.0,1040.34,755.22
2016,3,16,11,30,942.0,101.0,0.9,17.0,824.0,1059.89,766.52
2016,3,16,11,45,944.0,101.5,0.9,17.5,833.0,1073.04,772.53
2016,3,16,12,0,946.0,102.0,0.9,18.0,842.0,1082.16,776.25
2016,3,16,12,15,946.0,102.0,0.9,18.0,842.0,1084.62,777.52
2016,3,16,12,30,946.0,102.0,0.9,18.0,842.0,1082.97,776.53
2016,3,16,12,45,949.0,99.0,0.9,18.0,835.5,1076.92,773.04
2016,3,16,13,0,952.0,96.0,0.9,18.0,829.0,1066.7,767.19
2016,3,16,13,15,948.0,95.0,0.9,18.0,812.5,1047.71,756.08
2016,3,16,13,30,944.0,94.0,0.9,18.0,796.0,1024.86,742.76
2016,3,16,13,45,937.5,93.0,0.9,18.0,772.0,995.92,725.67
2016,3,16,14,0,931.0,92.0,0.9,18.0,748.0,963.52,706.4
2016,3,16,14,15,921.5,90.5,0.9,18.0,716.5,924.62,682.86
2016,3,16,14,30,912.0,89.0,0.9,18.0,685.0,882.83,657.29
2016,3,16,14,45,899.0,87.0,0.9,18.0,646.5,834.99,627.41
2016,3,16,15,0,886.0,85.0,0.9,18.0,608.0,785.04,595.69
2016,3,16,15,15,868.0,82.5,0.85,17.5,564.0,729.07,559.64
2016,3,16,15,30,850.0,80.0,0.8,17.0,520.0,677.08,524.53
2016,3,16,15,45,826.0,77.0,0.8,17.0,471.0,614.24,479.07
2016,3,16,16,0,802.0,74.0,0.8,17.0,422.0,551.63,432.23
2016,3,16,16,15,768.0,69.5,0.8,16.5,370.5,482.82,379.65
2016,3,16,16,30,734.0,65.0,0.8,16.0,319.0,416.14,326.44
2016,3,16,16,45,684.0,60.0,0.8,15.5,266.0,345.1,267.72
2016,3,16,17,0,634.0,55.0,0.8,15.0,213.0,279.22,211.1
2016,3,16,17,15,555.0,47.5,0.8,14.5,161.5,207.89,149.7
2016,3,16,17,30,476.0,40.0,0.8,14.0,110.0,146.02,96.45
2016,3,16,17,45,338.0,28.5,0.8,13.5,68.0,81.82,45.38
2016,3,16,18,0,200.0,17.0,0.8,13.0,26.0,33.19,0.0
2016,3,16,18,15,100.0,8.5,0.8,12.5,13.0,8.71,0.0
2016,3,16,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,6,15,90.0,7.0,1.25,10.5,10.5,5.97,0.0
2016,3,17,6,30,180.0,14.0,1.2,11.0,21.0,25.89,0.0
2016,3,17,6,45,328.0,26.0,1.2,11.5,62.5,73.31,38.64
2016,3,17,7,0,476.0,38.0,1.2,12.0,104.0,137.55,89.81
2016,3,17,7,15,559.5,45.5,1.1,12.5,156.0,199.65,143.6
2016,3,17,7,30,643.0,53.0,1.0,13.0,208.0,271.61,206.29
2016,3,17,7,45,694.0,58.5,0.95,13.5,261.5,338.84,264.98
2016,3,17,8,0,745.0,64.0,0.9,14.0,315.0,411.09,325.59
2016,3,17,8,15,779.5,68.0,0.8,14.5,368.0,478.01,379.4
2016,3,17,8,30,814.0,72.0,0.7,15.0,421.0,547.14,432.17
2016,3,17,8,45,838.0,75.0,0.65,15.5,470.5,610.49,478.59
2016,3,17,9,0,862.0,78.0,0.6,16.0,520.0,674.1,523.12
2016,3,17,9,15,879.5,80.5,0.55,16.5,564.5,726.81,557.49
2016,3,17,9,30,897.0,83.0,0.5,17.0,609.0,783.25,591.97
2016,3,17,9,45,909.5,85.5,0.45,17.5,648.0,834.25,621.74
2016,3,17,10,0,922.0,88.0,0.4,18.0,687.0,883.1,649.37
2016,3,17,10,15,931.0,89.5,0.35,18.5,719.5,925.34,672.12
2016,3,17,10,30,940.0,91.0,0.3,19.0,752.0,964.66,692.67
2016,3,17,10,45,945.5,92.0,0.25,19.5,776.5,997.0,708.6
2016,3,17,11,0,951.0,93.0,0.2,20.0,801.0,1025.82,722.34
2016,3,17,11,15,955.0,94.0,0.2,20.0,818.0,1049.49,735.39
2016,3,17,11,30,959.0,95.0,0.2,20.0,835.0,1069.29,746.26
2016,3,17,11,45,960.5,95.5,0.25,20.5,843.5,1082.05,752.79
2016,3,17,12,0,962.0,96.0,0.3,21.0,852.0,1090.69,757.21
2016,3,17,12,15,962.0,96.0,0.35,21.0,852.0,1093.11,759.65
2016,3,17,12,30,962.0,96.0,0.4,21.0,852.0,1091.36,759.92
2016,3,17,12,45,959.5,95.5,0.45,21.0,844.0,1082.36,756.11
2016,3,17,13,0,957.0,95.0,0.5,21.0,836.0,1069.27,750.09
2016,3,17,13,15,953.0,94.5,0.5,21.0,819.5,1050.69,739.64
2016,3,17,13,30,949.0,94.0,0.5,21.0,803.0,1028.23,726.99
2016,3,17,13,45,942.0,93.0,0.55,21.0,778.5,998.64,711.23
2016,3,17,14,0,935.0,92.0,0.6,21.0,754.0,965.6,693.27
2016,3,17,14,15,925.5,90.5,0.6,20.5,722.0,926.52,671.54
2016,3,17,14,30,916.0,89.0,0.6,20.0,690.0,884.54,647.71
2016,3,17,14,45,902.5,87.0,0.6,20.0,651.5,836.1,618.1
2016,3,17,15,0,889.0,85.0,0.6,20.0,613.0,785.58,586.71
2016,3,17,15,15,871.5,82.5,0.55,20.0,569.0,729.81,550.44
2016,3,17,15,30,854.0,80.0,0.5,20.0,525.0,677.9,515.05
2016,3,17,15,45,829.5,77.0,0.5,20.0,476.0,614.55,470.27
2016,3,17,16,0,805.0,74.0,0.5,20.0,427.0,551.47,424.14
2016,3,17,16,15,771.0,70.0,0.5,19.0,375.0,483.07,373.69
2016,3,17,16,30,737.0,66.0,0.5,18.0,323.0,416.77,322.38
2016,3,17,16,45,687.0,60.5,0.55,17.5,269.5,345.1,264.38
2016,3,17,17,0,637.0,55.0,0.6,17.0,216.0,278.53,208.18
2016,3,17,17,15,558.5,47.5,0.65,16.5,164.5,207.3,147.67
2016,3,17,17,30,480.0,40.0,0.7,16.0,113.0,145.48,95.07
2016,3,17,17,45,343.5,28.5,0.8,15.5,70.0,81.52,44.88
2016,3,17,18,0,207.0,17.0,0.9,15.0,27.0,33.21,0.0
2016,3,17,18,15,103.5,8.5,0.85,14.5,13.5,8.49,0.0
2016,3,17,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,6,15,88.5,8.0,0.95,9.5,11.5,7.08,0.0
2016,3,18,6,30,177.0,16.0,0.9,10.0,23.0,27.69,0.0
2016,3,18,6,45,318.0,28.0,0.85,10.5,65.0,73.81,40.35
2016,3,18,7,0,459.0,40.0,0.8,11.0,107.0,136.13,89.82
2016,3,18,7,15,541.0,48.0,0.8,11.0,158.0,197.33,143.05
2016,3,18,7,30,623.0,56.0,0.8,11.0,209.0,268.46,205.48
2016,3,18,7,45,672.0,62.5,0.8,11.5,262.5,334.8,263.59
2016,3,18,8,0,721.0,69.0,0.8,12.0,316.0,405.56,323.33
2016,3,18,8,15,756.0,73.0,0.75,12.5,368.0,471.43,376.78
2016,3,18,8,30,791.0,77.0,0.7,13.0,420.0,539.57,429.52
2016,3,18,8,45,813.0,81.5,0.7,13.5,468.5,602.13,476.25
2016,3,18,9,0,835.0,86.0,0.7,14.0,517.0,664.82,521.21
2016,3,18,9,15,853.5,88.5,0.7,14.0,561.5,722.56,561.82
2016,3,18,9,30,872.0,91.0,0.7,14.0,606.0,779.33,599.05
2016,3,18,9,45,883.0,94.0,0.7,14.5,644.5,822.03,624.84
2016,3,18,10,0,894.0,97.0,0.7,15.0,683.0,869.07,653.26
2016,3,18,10,15,903.5,99.0,0.7,15.0,715.0,911.26,679.15
2016,3,18,10,30,913.0,101.0,0.7,15.0,747.0,950.65,703.01
2016,3,18,10,45,919.5,102.5,0.7,15.0,772.0,983.67,722.61
2016,3,18,11,0,926.0,104.0,0.7,15.0,797.0,1013.3,740.06
2016,3,18,11,15,930.5,104.5,0.7,15.0,814.0,1036.35,753.39
2016,3,18,11,30,935.0,105.0,0.7,15.0,831.0,1055.63,764.51
2016,3,18,11,45,937.0,105.5,0.7,15.5,840.0,1068.54,770.38
2016,3,18,12,0,939.0,106.0,0.7,16.0,849.0,1077.45,773.99
2016,3,18,12,15,939.5,106.0,0.7,16.0,849.5,1080.24,775.46
2016,3,18,12,30,940.0,106.0,0.7,16.0,850.0,1078.94,774.69
2016,3,18,12,45,921.0,114.5,0.75,16.0,837.5,1063.19,766.43
2016,3,18,13,0,902.0,123.0,0.8,16.0,825.0,1043.61,756.06
2016,3,18,13,15,758.5,181.5,0.8,16.0,764.0,972.73,712.06
2016,3,18,13,30,615.0,240.0,0.8,16.0,703.0,878.1,651.16
2016,3,18,13,45,746.0,180.0,0.8,16.0,723.5,924.85,685.13
2016,3,18,14,0,877.0,120.0,0.8,16.0,744.0,951.99,702.96
2016,3,18,14,15,740.5,159.0,0.8,16.0,670.5,850.9,637.29
2016,3,18,14,30,604.0,198.0,0.8,16.0,597.0,747.14,567.88
2016,3,18,14,45,717.0,153.5,0.85,16.0,601.0,767.94,587.12
2016,3,18,15,0,830.0,109.0,0.9,16.0,605.0,771.52,591.41
2016,3,18,15,15,810.5,106.0,0.95,15.5,561.5,715.37,555.03
2016,3,18,15,30,791.0,103.0,1.0,15.0,518.0,658.42,516.1
2016,3,18,15,45,767.0,98.0,1.05,14.5,469.5,597.99,473.0
2016,3,18,16,0,743.0,93.0,1.1,14.0,421.0,535.85,426.81
2016,3,18,16,15,706.0,88.0,1.1,13.5,369.5,467.85,373.79
2016,3,18,16,30,669.0,83.0,1.1,13.0,318.0,402.45,320.71
2016,3,18,16,45,618.0,75.5,1.1,13.0,265.5,332.03,261.28
2016,3,18,17,0,567.0,68.0,1.1,13.0,213.0,266.78,204.45
2016,3,18,17,15,484.5,58.5,1.05,12.5,162.5,196.76,144.08
2016,3,18,17,30,402.0,49.0,1.0,12.0,112.0,136.74,92.66
2016,3,18,17,45,274.5,35.0,1.0,11.5,70.0,76.95,45.21
2016,3,18,18,0,147.0,21.0,1.0,11.0,28.0,30.99,1.51
2016,3,18,18,15,73.5,10.5,0.95,10.5,14.0,9.66,0.0
2016,3,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,0.45,10.0,8.5,7.26,0.0
2016,3,19,6,30,0.0,17.0,0.4,10.0,17.0,14.04,0.0
2016,3,19,6,45,65.0,35.5,0.35,10.5,45.5,41.35,25.41
2016,3,19,7,0,130.0,54.0,0.3,11.0,74.0,78.97,55.99
2016,3,19,7,15,156.5,75.0,0.3,11.5,108.5,115.56,87.67
2016,3,19,7,30,183.0,96.0,0.3,12.0,143.0,155.64,122.26
2016,3,19,7,45,203.0,116.5,0.35,12.5,179.0,196.04,156.8
2016,3,19,8,0,223.0,137.0,0.4,13.0,215.0,238.81,192.46
2016,3,19,8,15,250.0,157.0,0.4,13.0,256.5,286.8,231.61
2016,3,19,8,30,277.0,177.0,0.4,13.0,298.0,337.58,271.96
2016,3,19,8,45,315.0,192.0,0.45,13.5,344.5,392.52,314.38
2016,3,19,9,0,353.0,207.0,0.5,14.0,391.0,450.78,358.22
2016,3,19,9,15,591.5,150.5,0.5,14.0,490.0,603.2,473.41
2016,3,19,9,30,830.0,94.0,0.5,14.0,589.0,750.43,577.47
2016,3,19,9,45,841.5,97.0,0.5,14.5,626.5,799.05,606.02
2016,3,19,10,0,853.0,100.0,0.5,15.0,664.0,837.41,628.58
2016,3,19,10,15,863.0,102.0,0.5,15.0,695.0,878.52,653.97
2016,3,19,10,30,873.0,104.0,0.5,15.0,726.0,917.02,677.33
2016,3,19,10,45,742.0,173.0,0.5,15.5,714.0,910.46,670.29
2016,3,19,11,0,611.0,242.0,0.5,16.0,702.0,873.61,643.16
2016,3,19,11,15,755.0,174.0,0.5,16.0,755.0,958.58,699.12
2016,3,19,11,30,899.0,106.0,0.5,16.0,808.0,1020.05,735.82
2016,3,19,11,45,714.0,200.0,0.55,16.0,761.5,966.72,702.13
2016,3,19,12,0,529.0,294.0,0.6,16.0,715.0,875.72,641.96
2016,3,19,12,15,719.5,199.0,0.6,16.0,771.0,978.3,712.64
2016,3,19,12,30,910.0,104.0,0.6,16.0,827.0,1045.16,752.88
2016,3,19,12,45,913.5,101.0,0.6,16.5,821.0,1039.62,747.14
2016,3,19,13,0,917.0,98.0,0.6,17.0,815.0,1030.07,740.29
2016,3,19,13,15,913.5,97.0,0.6,17.0,799.5,1011.88,729.64
2016,3,19,13,30,910.0,96.0,0.6,17.0,784.0,989.95,716.87
2016,3,19,13,45,737.0,167.5,0.65,17.0,713.5,901.42,662.59
2016,3,19,14,0,564.0,239.0,0.7,17.0,643.0,789.2,589.39
2016,3,19,14,15,722.5,165.5,0.7,16.5,660.0,840.31,629.5
2016,3,19,14,30,881.0,92.0,0.7,16.0,677.0,854.81,640.74
2016,3,19,14,45,868.5,90.5,0.7,16.0,640.0,808.99,611.13
2016,3,19,15,0,856.0,89.0,0.7,16.0,603.0,761.12,580.57
2016,3,19,15,15,839.5,86.5,0.7,15.5,560.5,713.23,550.51
2016,3,19,15,30,823.0,84.0,0.7,15.0,518.0,657.73,512.65
2016,3,19,15,45,800.0,80.5,0.75,15.0,470.5,596.3,468.4
2016,3,19,16,0,777.0,77.0,0.8,15.0,423.0,535.07,422.55
2016,3,19,16,15,744.5,73.0,0.85,14.5,372.5,469.04,371.79
2016,3,19,16,30,712.0,69.0,0.9,14.0,322.0,404.98,320.25
2016,3,19,16,45,663.5,63.5,0.95,13.5,269.5,335.76,262.54
2016,3,19,17,0,615.0,58.0,1.0,13.0,217.0,270.99,206.43
2016,3,19,17,15,539.0,50.5,0.95,12.5,166.5,202.06,146.48
2016,3,19,17,30,463.0,43.0,0.9,12.0,116.0,142.22,94.69
2016,3,19,17,45,336.5,31.5,0.9,12.0,73.5,81.26,46.2
2016,3,19,18,0,210.0,20.0,0.9,12.0,31.0,35.14,4.71
2016,3,19,18,15,105.0,10.0,0.9,11.5,15.5,9.26,0.0
2016,3,19,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,9.0,0.75,11.5,9.0,7.68,0.0
2016,3,20,6,30,0.0,18.0,0.7,12.0,18.0,14.87,0.0
2016,3,20,6,45,50.0,37.0,0.7,12.5,45.0,40.59,25.45
2016,3,20,7,0,100.0,56.0,0.7,13.0,72.0,71.69,50.8
2016,3,20,7,15,120.0,78.0,0.7,13.0,104.0,104.51,79.34
2016,3,20,7,30,140.0,100.0,0.7,13.0,136.0,140.03,110.22
2016,3,20,7,45,152.5,121.5,0.75,13.5,169.0,174.75,139.99
2016,3,20,8,0,165.0,143.0,0.8,14.0,202.0,210.99,170.34
2016,3,20,8,15,160.0,166.5,0.8,14.5,230.5,241.83,195.44
2016,3,20,8,30,155.0,190.0,0.8,15.0,259.0,272.03,219.2
2016,3,20,8,45,111.5,207.5,0.85,15.5,260.0,271.76,217.91
2016,3,20,9,0,68.0,225.0,0.9,16.0,261.0,255.16,203.47
2016,3,20,9,15,134.5,250.5,0.9,16.0,329.0,344.36,273.9
2016,3,20,9,30,201.0,276.0,0.9,16.0,397.0,428.02,337.64
2016,3,20,9,45,336.0,262.0,0.95,16.0,479.5,545.99,426.94
2016,3,20,10,0,471.0,248.0,1.0,16.0,562.0,675.8,521.17
2016,3,20,10,15,420.0,280.0,1.0,16.0,569.5,682.22,522.12
2016,3,20,10,30,369.0,312.0,1.0,16.0,577.0,668.26,510.45
2016,3,20,10,45,309.5,338.5,1.05,16.0,566.0,652.23,497.59
2016,3,20,11,0,250.0,365.0,1.1,16.0,555.0,631.92,481.59
2016,3,20,11,15,137.0,332.5,1.1,16.0,436.5,472.98,364.85
2016,3,20,11,30,24.0,300.0,1.1,16.0,318.0,290.03,225.25
2016,3,20,11,45,25.0,306.5,1.15,16.0,326.0,297.48,231.97
2016,3,20,12,0,26.0,313.0,1.2,16.0,334.0,325.25,253.13
2016,3,20,12,15,15.5,248.0,1.2,16.0,260.5,232.46,181.39
2016,3,20,12,30,5.0,183.0,1.2,16.0,187.0,162.06,126.05
2016,3,20,12,45,5.5,191.5,1.2,16.0,196.0,170.22,132.81
2016,3,20,13,0,6.0,200.0,1.2,16.0,205.0,178.39,139.33
2016,3,20,13,15,3.0,159.0,1.2,16.0,161.5,138.36,107.41
2016,3,20,13,30,0.0,118.0,1.2,16.0,118.0,99.23,75.93
2016,3,20,13,45,12.5,197.5,1.2,16.0,206.5,181.89,143.03
2016,3,20,14,0,25.0,277.0,1.2,16.0,295.0,267.51,210.53
2016,3,20,14,15,55.5,292.0,1.2,16.0,330.0,325.67,256.31
2016,3,20,14,30,86.0,307.0,1.2,16.0,365.0,365.36,287.54
2016,3,20,14,45,53.0,266.0,1.2,16.0,301.0,293.05,231.41
2016,3,20,15,0,20.0,225.0,1.2,16.0,237.0,212.07,167.78
2016,3,20,15,15,18.5,209.0,1.15,15.5,219.5,195.5,155.51
2016,3,20,15,30,17.0,193.0,1.1,15.0,202.0,179.13,143.0
2016,3,20,15,45,8.5,157.0,1.1,15.0,161.5,140.09,111.48
2016,3,20,16,0,0.0,121.0,1.1,15.0,121.0,102.52,80.75
2016,3,20,16,15,0.0,75.5,1.05,14.5,75.5,62.64,47.75
2016,3,20,16,30,0.0,30.0,1.0,14.0,30.0,24.75,15.68
2016,3,20,16,45,0.0,25.0,0.95,14.0,25.0,20.6,12.16
2016,3,20,17,0,0.0,20.0,0.9,14.0,20.0,16.46,8.58
2016,3,20,17,15,0.0,15.5,0.9,13.5,15.5,12.74,5.33
2016,3,20,17,30,0.0,11.0,0.9,13.0,11.0,9.03,2.05
2016,3,20,17,45,0.0,7.0,0.9,13.0,7.0,5.74,0.0
2016,3,20,18,0,0.0,3.0,0.9,13.0,3.0,2.46,0.0
2016,3,20,18,15,0.0,1.5,0.9,13.0,1.5,1.28,0.0
2016,3,20,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,6,15,1.0,10.0,0.9,11.0,10.0,8.54,0.0
2016,3,21,6,30,2.0,20.0,0.9,11.0,20.0,16.65,2.7
2016,3,21,6,45,46.0,40.5,0.9,11.5,47.5,43.13,28.04
2016,3,21,7,0,90.0,61.0,0.9,12.0,75.0,74.24,53.66
2016,3,21,7,15,115.5,83.5,0.95,12.0,109.0,108.35,83.12
2016,3,21,7,30,141.0,106.0,1.0,12.0,143.0,145.87,115.64
2016,3,21,7,45,165.0,125.0,1.05,12.5,177.5,182.64,147.08
2016,3,21,8,0,189.0,144.0,1.1,13.0,212.0,222.27,180.37
2016,3,21,8,15,206.5,166.0,1.15,13.0,250.5,264.33,215.3
2016,3,21,8,30,224.0,188.0,1.2,13.0,289.0,308.19,250.96
2016,3,21,8,45,260.5,205.5,1.25,13.0,335.0,371.7,301.5
2016,3,21,9,0,297.0,223.0,1.3,13.0,381.0,428.75,345.97
2016,3,21,9,15,319.5,239.0,1.3,13.0,421.5,477.19,382.68
2016,3,21,9,30,342.0,255.0,1.3,13.0,462.0,526.87,419.66
2016,3,21,9,45,197.5,273.0,1.35,13.5,394.5,430.48,342.76
2016,3,21,10,0,53.0,291.0,1.4,14.0,327.0,320.19,253.74
2016,3,21,10,15,26.5,200.5,1.45,14.0,218.5,207.4,164.85
2016,3,21,10,30,0.0,110.0,1.5,14.0,110.0,92.19,70.87
2016,3,21,10,45,0.0,123.0,1.55,14.0,123.0,103.55,80.27
2016,3,21,11,0,0.0,136.0,1.6,14.0,136.0,114.98,89.49
2016,3,21,11,15,0.0,106.5,1.6,14.0,106.5,89.29,68.39
2016,3,21,11,30,0.0,77.0,1.6,14.0,77.0,64.23,47.78
2016,3,21,11,45,0.0,100.5,1.65,14.5,100.5,84.17,64.06
2016,3,21,12,0,0.0,124.0,1.7,15.0,124.0,104.58,80.52
2016,3,21,12,15,0.0,124.0,1.7,15.0,124.0,104.59,80.48
2016,3,21,12,30,0.0,124.0,1.7,15.0,124.0,104.58,80.48
2016,3,21,12,45,0.0,81.0,1.7,15.0,81.0,67.59,50.31
2016,3,21,13,0,0.0,38.0,1.7,15.0,38.0,31.63,20.68
2016,3,21,13,15,0.0,37.0,1.7,15.0,37.0,30.78,20.02
2016,3,21,13,30,0.0,36.0,1.7,15.0,36.0,29.94,19.34
2016,3,21,13,45,0.5,99.0,1.7,15.0,99.5,83.19,63.43
2016,3,21,14,0,1.0,162.0,1.7,15.0,163.0,138.92,108.91
2016,3,21,14,15,39.5,234.0,1.65,14.5,260.5,251.93,201.1
2016,3,21,14,30,78.0,306.0,1.6,14.0,358.0,356.76,284.17
2016,3,21,14,45,45.0,257.0,1.6,14.0,286.5,276.78,220.85
2016,3,21,15,0,12.0,208.0,1.6,14.0,215.0,189.73,151.26
2016,3,21,15,15,38.0,218.0,1.6,13.5,238.5,228.81,184.45
2016,3,21,15,30,64.0,228.0,1.6,13.0,262.0,254.86,206.53
2016,3,21,15,45,32.0,174.0,1.6,13.0,191.0,178.22,144.11
2016,3,21,16,0,0.0,120.0,1.6,13.0,120.0,101.53,80.55
2016,3,21,16,15,171.5,124.5,1.5,12.5,186.5,213.37,175.15
2016,3,21,16,30,343.0,129.0,1.4,12.0,253.0,291.77,237.18
2016,3,21,16,45,296.5,118.0,1.35,12.0,213.0,232.67,186.58
2016,3,21,17,0,250.0,107.0,1.3,12.0,173.0,187.26,147.37
2016,3,21,17,15,258.0,86.0,1.3,11.5,141.0,151.92,114.97
2016,3,21,17,30,266.0,65.0,1.3,11.0,109.0,119.01,84.05
2016,3,21,17,45,183.5,45.0,1.3,11.0,70.0,69.76,44.05
2016,3,21,18,0,101.0,25.0,1.3,11.0,31.0,29.21,8.11
2016,3,21,18,15,50.5,12.5,1.3,11.0,15.5,10.77,0.0
2016,3,21,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,6,15,96.5,12.0,1.1,8.5,18.0,10.46,0.0
2016,3,22,6,30,193.0,24.0,1.1,9.0,36.0,35.6,11.08
2016,3,22,6,45,327.0,36.0,1.15,9.5,80.5,82.11,48.56
2016,3,22,7,0,461.0,48.0,1.2,10.0,125.0,143.96,97.48
2016,3,22,7,15,539.5,56.0,1.2,10.0,177.0,204.62,150.54
2016,3,22,7,30,618.0,64.0,1.2,10.0,229.0,274.7,212.37
2016,3,22,7,45,672.5,69.0,1.3,10.5,283.5,341.42,271.14
2016,3,22,8,0,727.0,74.0,1.4,11.0,338.0,413.2,332.48
2016,3,22,8,15,760.5,78.0,1.4,11.0,390.5,478.59,387.29
2016,3,22,8,30,794.0,82.0,1.4,11.0,443.0,546.04,441.78
2016,3,22,8,45,823.0,84.0,1.45,11.5,493.0,610.25,491.4
2016,3,22,9,0,852.0,86.0,1.5,12.0,543.0,675.18,539.86
2016,3,22,9,15,869.5,88.5,1.5,12.0,587.5,732.76,581.66
2016,3,22,9,30,887.0,91.0,1.5,12.0,632.0,782.83,615.44
2016,3,22,9,45,904.5,91.0,1.55,12.5,672.0,834.38,649.19
2016,3,22,10,0,922.0,91.0,1.6,13.0,712.0,884.14,681.13
2016,3,22,10,15,723.0,173.5,1.6,13.0,674.5,845.01,652.26
2016,3,22,10,30,524.0,256.0,1.6,13.0,637.0,766.57,593.4
2016,3,22,10,45,740.5,174.5,1.65,13.0,731.5,908.09,695.72
2016,3,22,11,0,957.0,93.0,1.7,13.0,826.0,1027.69,774.1
2016,3,22,11,15,960.5,93.5,1.7,13.0,842.5,1050.0,786.49
2016,3,22,11,30,964.0,94.0,1.7,13.0,859.0,1068.39,797.65
2016,3,22,11,45,966.0,94.5,1.7,13.5,867.5,1081.27,803.89
2016,3,22,12,0,968.0,95.0,1.7,14.0,876.0,1090.02,807.64
2016,3,22,12,15,768.5,191.0,1.7,14.0,811.0,1015.41,758.93
2016,3,22,12,30,569.0,287.0,1.7,14.0,746.0,905.21,683.68
2016,3,22,12,45,558.5,286.5,1.75,14.0,733.5,889.85,675.14
2016,3,22,13,0,548.0,286.0,1.8,14.0,721.0,871.89,663.72
2016,3,22,13,15,749.0,190.5,1.85,13.5,772.5,966.79,733.96
2016,3,22,13,30,950.0,95.0,1.9,13.0,824.0,1022.34,772.69
2016,3,22,13,45,754.0,170.0,1.95,13.0,737.5,914.99,701.03
2016,3,22,14,0,558.0,245.0,2.0,13.0,651.0,785.3,610.43
2016,3,22,14,15,737.5,168.0,2.0,13.0,680.5,850.81,661.65
2016,3,22,14,30,917.0,91.0,2.0,13.0,710.0,878.51,681.55
2016,3,22,14,45,705.5,152.5,2.05,13.0,613.0,750.52,591.95
2016,3,22,15,0,494.0,214.0,2.1,13.0,516.0,613.36,489.08
2016,3,22,15,15,675.0,148.5,2.1,12.5,530.0,658.14,527.89
2016,3,22,15,30,856.0,83.0,2.1,12.0,544.0,672.68,541.79
2016,3,22,15,45,832.5,80.0,2.1,12.0,495.0,609.85,492.99
2016,3,22,16,0,809.0,77.0,2.1,12.0,446.0,547.19,443.39
2016,3,22,16,15,777.0,73.5,2.0,11.5,393.5,480.27,389.08
2016,3,22,16,30,745.0,70.0,1.9,11.0,341.0,415.21,334.32
2016,3,22,16,45,698.5,64.5,1.85,11.0,287.5,344.8,273.12
2016,3,22,17,0,652.0,59.0,1.8,11.0,234.0,278.8,214.05
2016,3,22,17,15,577.5,52.0,1.7,10.5,181.5,208.89,152.2
2016,3,22,17,30,503.0,45.0,1.6,10.0,129.0,147.83,98.65
2016,3,22,17,45,375.5,34.0,1.55,10.0,84.0,85.42,48.99
2016,3,22,18,0,248.0,23.0,1.5,10.0,39.0,38.63,11.64
2016,3,22,18,15,124.0,11.5,1.45,9.5,19.5,9.82,0.0
2016,3,22,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,82.5,12.0,1.0,8.5,17.5,10.43,0.0
2016,3,23,6,30,165.0,24.0,1.0,9.0,35.0,33.88,12.59
2016,3,23,6,45,255.5,39.5,1.0,9.5,74.5,73.98,45.19
2016,3,23,7,0,346.0,55.0,1.0,10.0,114.0,125.3,86.74
2016,3,23,7,15,401.5,68.5,1.0,10.0,160.0,177.21,132.31
2016,3,23,7,30,457.0,82.0,1.0,10.0,206.0,235.93,184.15
2016,3,23,7,45,507.0,88.5,1.0,10.5,253.0,296.59,236.77
2016,3,23,8,0,557.0,95.0,1.0,11.0,300.0,358.78,289.33
2016,3,23,8,15,390.0,144.0,1.0,11.5,297.5,352.43,286.08
2016,3,23,8,30,223.0,193.0,1.0,12.0,295.0,311.65,253.38
2016,3,23,8,45,300.5,202.0,1.05,12.5,355.5,391.64,317.21
2016,3,23,9,0,378.0,211.0,1.1,13.0,416.0,469.3,376.99
2016,3,23,9,15,492.0,193.0,1.05,13.5,482.0,566.4,449.68
2016,3,23,9,30,606.0,175.0,1.0,14.0,548.0,666.2,521.52
2016,3,23,9,45,593.5,193.5,0.95,14.5,577.5,702.39,543.69
2016,3,23,10,0,581.0,212.0,0.9,15.0,607.0,729.53,559.76
2016,3,23,10,15,585.0,224.0,0.85,15.0,637.0,767.81,584.44
2016,3,23,10,30,589.0,236.0,0.8,15.0,667.0,804.07,607.1
2016,3,23,10,45,768.0,168.0,0.8,15.0,748.5,925.86,688.63
2016,3,23,11,0,947.0,100.0,0.8,15.0,830.0,1024.88,749.6
2016,3,23,11,15,832.0,157.0,0.8,15.0,808.0,1003.81,733.99
2016,3,23,11,30,717.0,214.0,0.8,15.0,786.0,971.2,713.01
2016,3,23,11,45,838.0,158.0,0.8,15.5,833.0,1033.1,751.1
2016,3,23,12,0,959.0,102.0,0.8,16.0,880.0,1087.36,782.23
2016,3,23,12,15,958.5,102.0,0.8,16.0,880.0,1088.76,782.12
2016,3,23,12,30,958.0,102.0,0.8,16.0,880.0,1086.01,780.48
2016,3,23,12,45,949.5,105.0,0.85,16.0,869.5,1074.37,774.77
2016,3,23,13,0,941.0,108.0,0.9,16.0,859.0,1058.76,766.79
2016,3,23,13,15,936.5,107.5,0.95,16.0,842.0,1039.5,756.59
2016,3,23,13,30,932.0,107.0,1.0,16.0,825.0,1016.45,744.03
2016,3,23,13,45,921.5,107.5,1.05,16.0,799.5,985.22,726.19
2016,3,23,14,0,911.0,108.0,1.1,16.0,774.0,950.79,706.2
2016,3,23,14,15,760.5,155.0,1.1,16.0,695.0,855.23,644.41
2016,3,23,14,30,610.0,202.0,1.1,16.0,616.0,748.04,571.61
2016,3,23,14,45,661.0,170.5,1.1,16.0,596.5,731.54,563.19
2016,3,23,15,0,712.0,139.0,1.1,16.0,577.0,707.56,548.08
2016,3,23,15,15,765.0,118.5,1.1,15.5,559.0,689.07,537.07
2016,3,23,15,30,818.0,98.0,1.1,15.0,541.0,661.54,518.8
2016,3,23,15,45,792.0,94.5,1.1,15.0,491.5,598.38,471.83
2016,3,23,16,0,766.0,91.0,1.1,15.0,442.0,535.74,424.0
2016,3,23,16,15,731.5,86.5,1.1,14.5,390.0,469.57,372.42
2016,3,23,16,30,697.0,82.0,1.1,14.0,338.0,404.67,319.79
2016,3,23,16,45,646.5,75.5,1.1,13.5,284.5,334.31,261.03
2016,3,23,17,0,596.0,69.0,1.1,13.0,231.0,269.02,204.64
2016,3,23,17,15,519.0,60.5,1.1,12.5,179.0,200.46,145.49
2016,3,23,17,30,442.0,52.0,1.1,12.0,127.0,141.16,94.72
2016,3,23,17,45,317.0,38.5,1.15,11.5,82.5,80.94,47.7
2016,3,23,18,0,192.0,25.0,1.2,11.0,38.0,35.14,12.12
2016,3,23,18,15,96.0,12.5,1.2,10.5,19.0,10.67,0.0
2016,3,23,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
