Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,95.5,13.0,1.05,9.5,20.0,11.32,0.0
2016,3,24,6,30,191.0,26.0,1.1,10.0,40.0,37.57,15.66
2016,3,24,6,45,306.5,39.5,1.15,10.5,83.5,82.47,50.03
2016,3,24,7,0,422.0,53.0,1.2,11.0,127.0,140.81,96.41
2016,3,24,7,15,495.5,62.0,1.2,11.5,177.5,198.74,146.51
2016,3,24,7,30,569.0,71.0,1.2,12.0,228.0,265.49,204.55
2016,3,24,7,45,614.0,78.5,1.25,12.5,280.0,328.15,259.23
2016,3,24,8,0,659.0,86.0,1.3,13.0,332.0,395.26,315.95
2016,3,24,8,15,694.0,91.0,1.25,13.0,383.0,458.79,368.36
2016,3,24,8,30,729.0,96.0,1.2,13.0,434.0,524.72,420.72
2016,3,24,8,45,745.5,103.5,1.2,13.5,480.5,583.96,465.55
2016,3,24,9,0,762.0,111.0,1.2,14.0,527.0,642.96,508.55
2016,3,24,9,15,781.0,115.0,1.15,14.0,571.0,696.87,547.09
2016,3,24,9,30,800.0,119.0,1.1,14.0,615.0,752.24,584.86
2016,3,24,9,45,796.5,130.5,1.1,14.5,649.5,796.19,612.37
2016,3,24,10,0,793.0,142.0,1.1,15.0,684.0,836.94,637.35
2016,3,24,10,15,804.5,144.0,1.1,15.0,715.0,878.01,663.41
2016,3,24,10,30,816.0,146.0,1.1,15.0,746.0,916.64,687.57
2016,3,24,10,45,831.5,144.0,1.15,15.5,772.0,952.19,709.08
2016,3,24,11,0,847.0,142.0,1.2,16.0,798.0,984.95,728.67
2016,3,24,11,15,852.5,143.0,1.2,16.0,815.0,1008.11,742.5
2016,3,24,11,30,858.0,144.0,1.2,16.0,832.0,1027.73,754.23
2016,3,24,11,45,864.5,142.5,1.2,16.5,841.5,1042.03,761.27
2016,3,24,12,0,871.0,141.0,1.2,17.0,851.0,1052.55,766.08
2016,3,24,12,15,871.5,141.0,1.2,17.0,851.5,1054.77,767.26
2016,3,24,12,30,872.0,141.0,1.2,17.0,852.0,1053.07,766.24
2016,3,24,12,45,888.5,130.5,1.25,17.0,849.0,1038.72,758.37
2016,3,24,13,0,905.0,120.0,1.3,17.0,846.0,1034.27,757.04
2016,3,24,13,15,901.0,119.5,1.3,16.5,830.0,1015.96,747.32
2016,3,24,13,30,897.0,119.0,1.3,16.0,814.0,993.99,735.45
2016,3,24,13,45,892.5,116.5,1.35,16.0,790.0,965.93,719.11
2016,3,24,14,0,888.0,114.0,1.4,16.0,766.0,934.48,700.47
2016,3,24,14,15,878.5,112.0,1.4,16.0,734.5,895.97,676.25
2016,3,24,14,30,869.0,110.0,1.4,16.0,703.0,863.2,655.79
2016,3,24,14,45,856.0,107.5,1.45,16.0,665.0,815.33,625.31
2016,3,24,15,0,843.0,105.0,1.5,16.0,627.0,765.48,593.04
2016,3,24,15,15,825.0,102.5,1.5,15.5,583.0,710.37,556.29
2016,3,24,15,30,807.0,100.0,1.5,15.0,539.0,654.32,516.54
2016,3,24,15,45,768.5,100.5,1.5,15.0,488.0,588.17,466.87
2016,3,24,16,0,730.0,101.0,1.5,15.0,437.0,525.24,418.11
2016,3,24,16,15,695.0,95.5,1.5,14.5,385.5,458.65,365.74
2016,3,24,16,30,660.0,90.0,1.5,14.0,334.0,394.5,313.3
2016,3,24,16,45,610.5,82.5,1.5,14.0,281.5,325.71,255.0
2016,3,24,17,0,561.0,75.0,1.5,14.0,229.0,261.94,199.42
2016,3,24,17,15,487.0,65.0,1.45,13.5,178.0,195.01,141.72
2016,3,24,17,30,413.0,55.0,1.4,13.0,127.0,137.04,92.26
2016,3,24,17,45,305.0,40.5,1.4,12.5,83.5,80.22,47.62
2016,3,24,18,0,197.0,26.0,1.4,12.0,40.0,35.75,13.39
2016,3,24,18,15,98.5,13.0,1.35,11.5,20.0,11.1,0.0
2016,3,24,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,6,15,109.0,14.5,1.1,9.5,23.0,12.64,0.0
2016,3,25,6,30,218.0,29.0,1.1,10.0,46.0,42.23,19.29
2016,3,25,6,45,331.0,42.5,1.1,10.5,91.0,88.38,54.05
2016,3,25,7,0,444.0,56.0,1.1,11.0,136.0,147.87,101.49
2016,3,25,7,15,517.0,65.0,1.1,11.0,188.0,207.14,153.01
2016,3,25,7,30,590.0,74.0,1.1,11.0,240.0,275.12,212.5
2016,3,25,7,45,637.0,80.5,1.15,11.5,293.0,338.9,268.12
2016,3,25,8,0,684.0,87.0,1.2,12.0,346.0,407.27,325.86
2016,3,25,8,15,717.5,92.0,1.2,12.0,397.0,471.47,378.97
2016,3,25,8,30,751.0,97.0,1.2,12.0,448.0,537.84,431.93
2016,3,25,8,45,781.0,98.5,1.3,12.5,497.5,598.79,479.02
2016,3,25,9,0,811.0,100.0,1.4,13.0,547.0,661.8,526.18
2016,3,25,9,15,828.0,103.0,1.4,13.5,590.5,717.57,565.69
2016,3,25,9,30,845.0,106.0,1.4,14.0,634.0,772.26,601.97
2016,3,25,9,45,860.0,107.0,1.4,14.5,672.0,821.8,633.46
2016,3,25,10,0,875.0,108.0,1.4,15.0,710.0,861.03,657.35
2016,3,25,10,15,884.0,110.0,1.35,15.0,741.5,901.57,682.46
2016,3,25,10,30,893.0,112.0,1.3,15.0,773.0,939.32,705.32
2016,3,25,10,45,899.5,113.0,1.3,15.5,796.5,970.67,723.21
2016,3,25,11,0,906.0,114.0,1.3,16.0,820.0,998.7,738.88
2016,3,25,11,15,910.0,115.0,1.25,16.0,836.5,1020.81,751.2
2016,3,25,11,30,914.0,116.0,1.2,16.0,853.0,1039.22,761.19
2016,3,25,11,45,917.0,116.0,1.2,16.0,861.0,1051.77,768.54
2016,3,25,12,0,920.0,116.0,1.2,16.0,869.0,1060.42,773.61
2016,3,25,12,15,919.5,116.0,1.2,16.0,869.0,1061.59,774.16
2016,3,25,12,30,919.0,116.0,1.2,16.0,869.0,1058.76,772.44
2016,3,25,12,45,925.0,111.0,1.2,16.0,862.5,1053.16,769.17
2016,3,25,13,0,931.0,106.0,1.2,16.0,856.0,1043.42,763.46
2016,3,25,13,15,927.0,105.5,1.2,16.0,839.0,1024.66,752.17
2016,3,25,13,30,923.0,105.0,1.2,16.0,822.0,1002.15,738.67
2016,3,25,13,45,918.5,102.5,1.25,16.0,798.0,973.39,722.06
2016,3,25,14,0,914.0,100.0,1.3,16.0,774.0,941.16,703.1
2016,3,25,14,15,905.0,98.5,1.3,16.0,742.5,902.78,679.13
2016,3,25,14,30,896.0,97.0,1.3,16.0,711.0,861.57,653.1
2016,3,25,14,45,884.5,94.5,1.35,16.0,672.5,814.68,623.54
2016,3,25,15,0,873.0,92.0,1.4,16.0,634.0,765.64,591.97
2016,3,25,15,15,856.5,89.5,1.45,15.5,590.0,716.6,560.64
2016,3,25,15,30,840.0,87.0,1.5,15.0,546.0,660.2,521.06
2016,3,25,15,45,815.0,84.0,1.55,15.0,497.5,597.28,474.21
2016,3,25,16,0,790.0,81.0,1.6,15.0,449.0,534.74,425.96
2016,3,25,16,15,758.5,77.0,1.6,14.5,397.0,468.7,373.67
2016,3,25,16,30,727.0,73.0,1.6,14.0,345.0,404.54,320.78
2016,3,25,16,45,672.0,69.0,1.6,13.5,290.5,333.71,260.91
2016,3,25,17,0,617.0,65.0,1.6,13.0,236.0,268.32,203.91
2016,3,25,17,15,544.0,57.5,1.55,12.5,184.5,200.88,145.09
2016,3,25,17,30,471.0,50.0,1.5,12.0,133.0,142.14,94.44
2016,3,25,17,45,339.0,38.5,1.5,11.5,87.5,81.6,47.65
2016,3,25,18,0,207.0,27.0,1.5,11.0,42.0,36.61,14.72
2016,3,25,18,15,103.5,13.5,1.45,10.5,21.0,11.52,0.0
2016,3,25,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,6,15,159.0,13.0,0.9,10.0,26.0,11.49,0.0
2016,3,26,6,30,318.0,26.0,0.9,10.0,52.0,47.67,21.05
2016,3,26,6,45,429.5,35.0,0.9,10.5,98.5,94.57,55.05
2016,3,26,7,0,541.0,44.0,0.9,11.0,145.0,155.81,104.2
2016,3,26,7,15,606.0,50.5,0.95,11.5,197.0,216.89,157.81
2016,3,26,7,30,671.0,57.0,1.0,12.0,249.0,284.94,217.67
2016,3,26,7,45,713.5,61.0,1.1,12.5,302.0,348.83,273.87
2016,3,26,8,0,756.0,65.0,1.2,13.0,355.0,416.57,331.51
2016,3,26,8,15,785.0,68.5,1.15,13.5,406.5,480.41,383.55
2016,3,26,8,30,814.0,72.0,1.1,14.0,458.0,545.76,434.46
2016,3,26,8,45,835.0,75.0,1.1,14.5,505.5,603.03,477.72
2016,3,26,9,0,856.0,78.0,1.1,15.0,553.0,663.21,521.42
2016,3,26,9,15,871.0,80.0,1.1,15.0,596.5,717.56,559.7
2016,3,26,9,30,886.0,82.0,1.1,15.0,640.0,770.55,594.88
2016,3,26,9,45,895.5,85.0,1.1,15.5,677.0,818.56,624.86
2016,3,26,10,0,905.0,88.0,1.1,16.0,714.0,864.18,652.71
2016,3,26,10,15,913.5,89.5,1.1,16.0,745.0,904.66,677.96
2016,3,26,10,30,922.0,91.0,1.1,16.0,776.0,942.22,701.1
2016,3,26,10,45,924.0,93.5,1.1,16.5,799.0,971.68,717.5
2016,3,26,11,0,926.0,96.0,1.1,17.0,822.0,997.5,731.56
2016,3,26,11,15,929.5,97.0,1.05,17.0,838.0,1019.41,743.53
2016,3,26,11,30,933.0,98.0,1.0,17.0,854.0,1037.53,753.12
2016,3,26,11,45,934.5,98.0,1.0,17.0,861.5,1048.68,759.49
2016,3,26,12,0,936.0,98.0,1.0,17.0,869.0,1055.83,763.59
2016,3,26,12,15,935.5,98.0,1.0,17.0,868.5,1056.94,764.11
2016,3,26,12,30,935.0,98.0,1.0,17.0,868.0,1054.0,762.34
2016,3,26,12,45,927.5,100.5,1.05,17.0,857.5,1042.76,756.63
2016,3,26,13,0,920.0,103.0,1.1,17.0,847.0,1027.66,748.66
2016,3,26,13,15,915.5,102.0,1.1,17.0,830.0,1007.98,736.9
2016,3,26,13,30,911.0,101.0,1.1,17.0,813.0,984.62,722.9
2016,3,26,13,45,898.0,103.0,1.1,17.0,787.0,953.04,703.65
2016,3,26,14,0,885.0,105.0,1.1,17.0,761.0,918.49,682.46
2016,3,26,14,15,875.5,103.5,1.1,17.0,729.5,880.55,658.91
2016,3,26,14,30,866.0,102.0,1.1,17.0,698.0,839.91,633.37
2016,3,26,14,45,844.5,103.5,1.1,17.0,658.5,797.75,606.53
2016,3,26,15,0,823.0,105.0,1.1,17.0,619.0,746.32,572.91
2016,3,26,15,15,804.5,102.0,1.1,16.5,575.5,691.25,536.35
2016,3,26,15,30,786.0,99.0,1.1,16.0,532.0,635.37,497.15
2016,3,26,15,45,677.5,114.0,1.1,16.0,463.5,544.58,429.2
2016,3,26,16,0,569.0,129.0,1.1,16.0,395.0,460.32,364.64
2016,3,26,16,15,433.5,135.5,1.1,15.5,325.0,359.37,286.3
2016,3,26,16,30,298.0,142.0,1.1,15.0,255.0,270.41,215.69
2016,3,26,16,45,265.0,125.0,1.1,14.5,214.5,222.03,175.83
2016,3,26,17,0,232.0,108.0,1.1,14.0,174.0,177.45,138.11
2016,3,26,17,15,198.5,87.5,1.1,13.5,135.5,133.47,100.53
2016,3,26,17,30,165.0,67.0,1.1,13.0,97.0,93.84,66.77
2016,3,26,17,45,110.0,47.0,1.15,12.5,64.0,56.62,36.84
2016,3,26,18,0,55.0,27.0,1.2,12.0,31.0,26.22,11.97
2016,3,26,18,15,27.5,13.5,1.15,12.0,15.5,11.52,0.0
2016,3,26,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,6,15,125.5,15.0,1.0,11.0,26.0,12.17,0.0
2016,3,27,6,30,251.0,30.0,1.0,11.0,52.0,46.64,22.93
2016,3,27,6,45,365.5,41.5,1.05,11.0,98.5,92.0,55.78
2016,3,27,7,0,480.0,53.0,1.1,11.0,145.0,152.21,103.9
2016,3,27,7,15,549.5,61.0,1.05,11.5,197.0,211.76,155.6
2016,3,27,7,30,619.0,69.0,1.0,12.0,249.0,279.52,214.49
2016,3,27,7,45,668.5,74.0,0.95,12.5,303.0,344.31,270.38
2016,3,27,8,0,718.0,79.0,0.9,13.0,357.0,413.9,328.23
2016,3,27,8,15,750.5,83.0,0.9,13.0,409.5,477.88,380.62
2016,3,27,8,30,783.0,87.0,0.9,13.0,462.0,543.98,432.76
2016,3,27,8,45,802.0,92.0,0.9,13.5,510.0,604.36,477.89
2016,3,27,9,0,821.0,97.0,0.9,14.0,558.0,664.52,521.15
2016,3,27,9,15,838.5,100.0,0.9,14.0,602.0,720.92,561.28
2016,3,27,9,30,856.0,103.0,0.9,14.0,646.0,776.27,598.15
2016,3,27,9,45,867.5,106.0,0.95,14.0,683.5,825.42,630.58
2016,3,27,10,0,879.0,109.0,1.0,14.0,721.0,864.02,655.61
2016,3,27,10,15,888.5,110.5,1.05,14.0,752.5,904.43,681.83
2016,3,27,10,30,898.0,112.0,1.1,14.0,784.0,942.06,706.02
2016,3,27,10,45,903.0,114.5,1.2,14.5,808.0,973.54,725.67
2016,3,27,11,0,908.0,117.0,1.3,15.0,832.0,1001.6,743.11
2016,3,27,11,15,912.5,118.0,1.35,15.0,848.5,1024.05,757.48
2016,3,27,11,30,917.0,119.0,1.4,15.0,865.0,1042.81,769.63
2016,3,27,11,45,918.5,120.0,1.45,15.0,873.5,1054.77,777.58
2016,3,27,12,0,920.0,121.0,1.5,15.0,882.0,1062.79,783.23
2016,3,27,12,15,920.5,121.0,1.5,15.0,882.0,1064.8,784.35
2016,3,27,12,30,921.0,121.0,1.5,15.0,882.0,1062.81,783.14
2016,3,27,12,45,928.5,115.5,1.55,15.0,876.5,1058.06,781.22
2016,3,27,13,0,936.0,110.0,1.6,15.0,871.0,1049.14,776.76
2016,3,27,13,15,933.0,109.5,1.6,14.5,855.0,1031.13,767.17
2016,3,27,13,30,930.0,109.0,1.6,14.0,839.0,1009.32,755.24
2016,3,27,13,45,921.0,109.5,1.65,14.0,814.0,979.31,737.28
2016,3,27,14,0,912.0,110.0,1.7,14.0,789.0,946.04,717.08
2016,3,27,14,15,903.5,108.5,1.7,14.0,757.5,908.06,692.89
2016,3,27,14,30,895.0,107.0,1.7,14.0,726.0,867.22,666.57
2016,3,27,14,45,879.0,106.5,1.75,14.0,687.0,826.21,640.42
2016,3,27,15,0,863.0,106.0,1.8,14.0,648.0,775.24,606.79
2016,3,27,15,15,846.0,103.0,1.8,13.5,603.5,719.4,568.84
2016,3,27,15,30,829.0,100.0,1.8,13.0,559.0,662.49,527.89
2016,3,27,15,45,802.0,97.0,1.85,13.0,509.0,598.77,479.75
2016,3,27,16,0,775.0,94.0,1.9,13.0,459.0,535.67,430.41
2016,3,27,16,15,639.0,102.0,1.85,12.5,380.0,431.72,347.94
2016,3,27,16,30,503.0,110.0,1.8,12.0,301.0,335.28,269.79
2016,3,27,16,45,541.0,94.0,1.8,11.5,271.5,305.41,242.11
2016,3,27,17,0,579.0,78.0,1.8,11.0,242.0,265.45,203.88
2016,3,27,17,15,503.0,68.5,1.7,10.5,190.0,197.86,144.9
2016,3,27,17,30,427.0,59.0,1.6,10.0,138.0,139.45,94.76
2016,3,27,17,45,294.5,46.0,1.55,10.0,91.5,79.07,48.06
2016,3,27,18,0,162.0,33.0,1.5,10.0,45.0,38.12,18.62
2016,3,27,18,15,81.0,16.5,1.5,10.0,22.5,14.08,0.0
2016,3,27,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,6,15,158.0,15.5,2.15,8.0,30.5,13.2,0.0
2016,3,28,6,30,316.0,31.0,2.2,8.0,61.0,51.96,25.75
2016,3,28,6,45,437.0,40.5,2.3,8.5,110.5,100.64,60.61
2016,3,28,7,0,558.0,50.0,2.4,9.0,160.0,164.89,112.54
2016,3,28,7,15,624.5,57.0,2.4,9.0,214.5,227.56,168.64
2016,3,28,7,30,691.0,64.0,2.4,9.0,269.0,297.94,232.03
2016,3,28,7,45,737.5,68.0,2.45,9.5,324.5,365.07,292.08
2016,3,28,8,0,784.0,72.0,2.5,10.0,380.0,436.1,353.63
2016,3,28,8,15,812.5,75.5,2.5,10.0,432.5,501.34,409.3
2016,3,28,8,30,841.0,79.0,2.5,10.0,485.0,567.92,464.15
2016,3,28,8,45,862.0,82.0,2.5,10.5,534.5,630.33,513.05
2016,3,28,9,0,883.0,85.0,2.5,11.0,584.0,687.94,556.76
2016,3,28,9,15,898.0,87.0,2.45,11.0,628.0,743.47,597.62
2016,3,28,9,30,913.0,89.0,2.4,11.0,672.0,797.53,634.87
2016,3,28,9,45,923.5,91.5,2.4,11.0,710.5,846.76,668.4
2016,3,28,10,0,934.0,94.0,2.4,11.0,749.0,893.56,699.81
2016,3,28,10,15,688.0,198.0,2.4,11.0,692.0,834.18,655.69
2016,3,28,10,30,442.0,302.0,2.4,11.0,635.0,732.65,576.36
2016,3,28,10,45,501.5,291.5,2.45,11.0,680.0,791.94,621.26
2016,3,28,11,0,561.0,281.0,2.5,11.0,725.0,851.48,664.38
2016,3,28,11,15,764.0,191.0,2.5,11.0,808.5,975.36,753.05
2016,3,28,11,30,967.0,101.0,2.5,11.0,892.0,1071.76,816.7
2016,3,28,11,45,967.0,102.0,2.5,11.5,899.5,1082.66,821.01
2016,3,28,12,0,967.0,103.0,2.5,12.0,907.0,1089.41,823.65
2016,3,28,12,15,967.0,103.0,2.5,12.0,906.5,1090.9,824.5
2016,3,28,12,30,967.0,103.0,2.5,12.0,906.0,1088.21,822.8
2016,3,28,12,45,948.0,112.0,2.5,12.0,892.5,1072.03,812.31
2016,3,28,13,0,929.0,121.0,2.5,12.0,879.0,1051.96,799.47
2016,3,28,13,15,718.5,208.0,2.45,12.0,787.5,944.9,726.89
2016,3,28,13,30,508.0,295.0,2.4,12.0,696.0,811.38,630.22
2016,3,28,13,45,708.0,205.0,2.4,12.0,745.0,897.65,697.53
2016,3,28,14,0,908.0,115.0,2.4,12.0,794.0,945.63,730.97
2016,3,28,14,15,897.5,113.0,2.35,11.5,761.0,905.49,704.5
2016,3,28,14,30,887.0,111.0,2.3,11.0,728.0,862.64,676.76
2016,3,28,14,45,874.0,108.5,2.3,11.0,689.0,822.24,649.71
2016,3,28,15,0,861.0,106.0,2.3,11.0,650.0,771.57,614.87
2016,3,28,15,15,842.5,103.0,2.25,11.0,604.5,714.78,573.74
2016,3,28,15,30,824.0,100.0,2.2,11.0,559.0,657.07,530.03
2016,3,28,15,45,799.5,96.5,2.2,11.0,509.5,594.64,481.74
2016,3,28,16,0,775.0,93.0,2.2,11.0,460.0,532.6,432.22
2016,3,28,16,15,741.0,88.5,2.1,10.5,407.0,466.15,377.98
2016,3,28,16,30,707.0,84.0,2.0,10.0,354.0,401.23,323.14
2016,3,28,16,45,660.5,77.5,1.95,10.0,300.5,332.3,263.11
2016,3,28,17,0,614.0,71.0,1.9,10.0,247.0,267.95,205.59
2016,3,28,17,15,540.5,62.5,1.8,9.5,194.0,200.03,145.85
2016,3,28,17,30,467.0,54.0,1.7,9.0,141.0,140.93,94.66
2016,3,28,17,45,351.5,42.0,1.6,9.0,95.5,83.0,49.23
2016,3,28,18,0,236.0,30.0,1.5,9.0,50.0,38.76,17.85
2016,3,28,18,15,118.0,15.0,1.45,9.0,25.0,12.8,0.0
2016,3,28,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,6,15,139.0,17.0,0.8,8.0,31.0,13.85,0.0
2016,3,29,6,30,278.0,34.0,0.8,8.0,62.0,51.96,27.46
2016,3,29,6,45,395.0,44.5,0.85,8.5,110.0,98.61,60.85
2016,3,29,7,0,512.0,55.0,0.9,9.0,158.0,160.36,110.35
2016,3,29,7,15,579.0,62.5,0.85,9.5,211.5,220.81,163.18
2016,3,29,7,30,646.0,70.0,0.8,10.0,265.0,289.08,222.74
2016,3,29,7,45,702.5,72.5,0.8,10.5,321.0,355.64,280.22
2016,3,29,8,0,759.0,75.0,0.8,11.0,377.0,427.78,340.38
2016,3,29,8,15,789.0,79.0,0.75,11.0,429.5,492.84,393.37
2016,3,29,8,30,819.0,83.0,0.7,11.0,482.0,559.47,445.41
2016,3,29,8,45,845.0,84.5,0.65,11.5,532.0,622.16,491.59
2016,3,29,9,0,871.0,86.0,0.6,12.0,582.0,680.58,532.86
2016,3,29,9,15,887.0,88.0,0.55,12.5,626.5,736.18,569.88
2016,3,29,9,30,903.0,90.0,0.5,13.0,671.0,790.42,603.14
2016,3,29,9,45,916.5,91.0,0.5,13.5,710.0,839.93,633.24
2016,3,29,10,0,930.0,92.0,0.5,14.0,749.0,887.28,661.35
2016,3,29,10,15,938.5,93.5,0.5,14.0,780.5,928.35,686.18
2016,3,29,10,30,947.0,95.0,0.5,14.0,812.0,966.4,708.9
2016,3,29,10,45,647.0,229.5,0.5,14.0,726.5,869.61,643.95
2016,3,29,11,0,347.0,364.0,0.5,14.0,641.0,713.8,533.25
2016,3,29,11,15,657.0,231.0,0.5,14.0,767.0,910.84,674.22
2016,3,29,11,30,967.0,98.0,0.5,14.0,893.0,1067.18,769.67
2016,3,29,11,45,488.5,162.5,0.55,14.0,564.0,689.07,521.09
2016,3,29,12,0,10.0,227.0,0.6,14.0,235.0,206.2,158.84
2016,3,29,12,15,85.0,323.5,0.6,14.0,394.5,390.61,304.88
2016,3,29,12,30,160.0,420.0,0.6,14.0,554.0,585.4,445.54
2016,3,29,12,45,89.0,355.5,0.65,14.0,430.0,426.35,328.1
2016,3,29,13,0,18.0,291.0,0.7,14.0,306.0,272.95,212.32
2016,3,29,13,15,38.0,325.0,0.7,14.0,355.5,343.09,267.57
2016,3,29,13,30,58.0,359.0,0.7,14.0,405.0,395.93,307.41
2016,3,29,13,45,37.0,309.5,0.75,14.0,339.0,324.33,253.12
2016,3,29,14,0,16.0,260.0,0.8,14.0,273.0,240.79,189.08
2016,3,29,14,15,8.0,202.5,0.8,14.0,209.0,180.73,142.23
2016,3,29,14,30,0.0,145.0,0.8,14.0,145.0,122.56,95.66
2016,3,29,14,45,114.5,218.5,0.85,14.0,291.0,302.42,242.72
2016,3,29,15,0,229.0,292.0,0.9,14.0,437.0,455.41,360.54
2016,3,29,15,15,442.5,214.5,0.9,13.5,470.5,540.82,427.75
2016,3,29,15,30,656.0,137.0,0.9,13.0,504.0,585.38,463.48
2016,3,29,15,45,424.5,171.0,0.9,13.0,401.0,437.49,349.36
2016,3,29,16,0,193.0,205.0,0.9,13.0,298.0,299.72,241.14
2016,3,29,16,15,468.0,140.0,0.9,12.5,330.0,376.09,302.37
2016,3,29,16,30,743.0,75.0,0.9,12.0,362.0,405.62,320.73
2016,3,29,16,45,698.0,69.5,0.95,12.0,307.5,336.22,261.14
2016,3,29,17,0,653.0,64.0,1.0,12.0,253.0,271.31,204.29
2016,3,29,17,15,585.0,56.5,1.0,11.0,200.0,203.56,145.61
2016,3,29,17,30,517.0,49.0,1.0,10.0,147.0,143.87,94.36
2016,3,29,17,45,405.0,38.5,1.05,9.5,100.0,84.82,48.45
2016,3,29,18,0,293.0,28.0,1.1,9.0,53.0,40.26,18.12
2016,3,29,18,15,146.5,14.0,1.1,8.5,26.5,11.95,0.0
2016,3,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,30,6,15,142.0,17.5,0.65,8.0,32.5,14.28,0.0
2016,3,30,6,30,284.0,35.0,0.6,8.0,65.0,53.21,28.58
2016,3,30,6,45,384.5,47.0,0.6,8.5,112.0,99.4,62.09
2016,3,30,7,0,485.0,59.0,0.6,9.0,159.0,158.59,109.92
2016,3,30,7,15,551.5,67.0,0.6,9.0,211.5,217.72,161.56
2016,3,30,7,30,618.0,75.0,0.6,9.0,264.0,284.65,220.1
2016,3,30,7,45,665.0,80.0,0.65,9.5,318.0,348.41,275.38
2016,3,30,8,0,712.0,85.0,0.7,10.0,372.0,416.65,332.6
2016,3,30,8,15,743.0,89.5,0.7,10.5,423.5,480.32,384.1
2016,3,30,8,30,774.0,94.0,0.7,11.0,475.0,545.14,434.43
2016,3,30,8,45,798.5,97.0,0.7,11.5,524.0,606.22,480.04
2016,3,30,9,0,823.0,100.0,0.7,12.0,573.0,667.58,524.14
2016,3,30,9,15,839.5,103.0,0.75,12.0,616.5,723.14,564.24
2016,3,30,9,30,856.0,106.0,0.8,12.0,660.0,777.53,601.36
2016,3,30,9,45,870.0,107.5,0.85,12.5,698.0,826.82,632.87
2016,3,30,10,0,884.0,109.0,0.9,13.0,736.0,865.82,657.01
2016,3,30,10,15,892.5,110.5,0.9,13.0,767.0,905.26,681.7
2016,3,30,10,30,901.0,112.0,0.9,13.0,798.0,941.82,704.24
2016,3,30,10,45,908.0,113.0,0.95,13.5,822.0,973.39,723.07
2016,3,30,11,0,915.0,114.0,1.0,14.0,846.0,1001.61,739.72
2016,3,30,11,15,919.0,114.5,1.0,14.0,862.0,1022.91,752.32
2016,3,30,11,30,923.0,115.0,1.0,14.0,878.0,1040.46,762.69
2016,3,30,11,45,500.0,257.5,1.05,14.0,671.5,791.69,596.52
2016,3,30,12,0,77.0,400.0,1.1,14.0,465.0,460.76,353.33
2016,3,30,12,15,502.0,257.5,1.1,14.0,678.5,797.76,608.59
2016,3,30,12,30,927.0,115.0,1.1,14.0,892.0,1057.46,778.57
2016,3,30,12,45,928.0,113.0,1.1,14.0,883.5,1049.63,769.86
2016,3,30,13,0,929.0,111.0,1.1,14.0,875.0,1037.8,762.82
2016,3,30,13,15,644.5,235.0,1.1,14.0,760.0,896.76,671.0
2016,3,30,13,30,360.0,359.0,1.1,14.0,645.0,716.46,543.31
2016,3,30,13,45,364.0,344.0,1.15,14.0,626.0,694.48,531.36
2016,3,30,14,0,368.0,329.0,1.2,14.0,607.0,670.78,516.19
2016,3,30,14,15,429.0,292.5,1.2,14.0,603.0,687.51,530.33
2016,3,30,14,30,490.0,256.0,1.2,14.0,599.0,684.14,529.96
2016,3,30,14,45,530.5,226.0,1.25,14.0,579.5,664.43,517.97
2016,3,30,15,0,571.0,196.0,1.3,14.0,560.0,639.44,501.92
2016,3,30,15,15,700.5,144.5,1.3,13.5,560.5,656.47,517.55
2016,3,30,15,30,830.0,93.0,1.3,13.0,561.0,649.29,514.44
2016,3,30,15,45,807.0,90.0,1.35,13.0,512.0,588.16,468.18
2016,3,30,16,0,784.0,87.0,1.4,13.0,463.0,527.25,420.91
2016,3,30,16,15,752.0,82.5,1.4,12.5,410.5,461.02,368.19
2016,3,30,16,30,720.0,78.0,1.4,12.0,358.0,396.67,314.92
2016,3,30,16,45,674.5,72.5,1.45,12.0,304.5,328.67,256.61
2016,3,30,17,0,629.0,67.0,1.5,12.0,251.0,265.11,200.47
2016,3,30,17,15,560.5,59.5,1.45,11.5,198.5,198.86,142.58
2016,3,30,17,30,492.0,52.0,1.4,11.0,146.0,140.75,92.61
2016,3,30,17,45,380.0,41.0,1.35,10.5,100.0,83.09,48.08
2016,3,30,18,0,268.0,30.0,1.3,10.0,54.0,39.95,19.01
2016,3,30,18,15,134.0,15.0,1.25,9.5,27.0,12.25,0.0
2016,3,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,6,15,152.5,18.5,0.6,9.0,35.0,15.68,2.4
2016,3,31,6,30,305.0,37.0,0.6,9.0,70.0,56.41,30.59
2016,3,31,6,45,401.0,48.5,0.6,9.5,117.5,102.94,64.2
2016,3,31,7,0,497.0,60.0,0.6,10.0,165.0,161.84,111.81
2016,3,31,7,15,561.5,67.5,0.6,10.0,217.5,220.73,163.13
2016,3,31,7,30,626.0,75.0,0.6,10.0,270.0,287.1,221.06
2016,3,31,7,45,675.0,79.5,0.6,10.5,324.5,351.59,276.45
2016,3,31,8,0,724.0,84.0,0.6,11.0,379.0,420.73,333.76
2016,3,31,8,15,754.5,88.0,0.6,11.0,430.5,483.96,385.23
2016,3,31,8,30,785.0,92.0,0.6,11.0,482.0,548.94,436.18
2016,3,31,8,45,815.0,92.5,0.6,11.5,532.0,611.28,482.56
2016,3,31,9,0,845.0,93.0,0.6,12.0,582.0,674.33,527.72
2016,3,31,9,15,861.0,95.5,0.6,12.5,625.5,729.88,565.84
2016,3,31,9,30,877.0,98.0,0.6,13.0,669.0,777.82,595.94
2016,3,31,9,45,892.5,98.5,0.65,13.5,708.0,827.2,627.25
2016,3,31,10,0,908.0,99.0,0.7,14.0,747.0,874.63,656.74
2016,3,31,10,15,916.5,100.0,0.7,14.0,778.0,914.24,681.0
2016,3,31,10,30,925.0,101.0,0.7,14.0,809.0,950.89,703.21
2016,3,31,10,45,933.0,101.0,0.75,14.5,833.5,982.85,722.05
2016,3,31,11,0,941.0,101.0,0.8,15.0,858.0,1011.42,738.72
2016,3,31,11,15,944.5,102.0,0.8,15.0,873.5,1033.13,751.35
2016,3,31,11,30,948.0,103.0,0.8,15.0,889.0,1050.99,761.72
2016,3,31,11,45,951.0,102.5,0.85,15.0,897.0,1062.81,769.64
2016,3,31,12,0,954.0,102.0,0.9,15.0,905.0,1070.59,775.28
2016,3,31,12,15,954.0,102.0,0.95,15.0,904.5,1071.82,777.02
2016,3,31,12,30,954.0,102.0,1.0,15.0,904.0,1068.93,776.41
2016,3,31,12,45,956.0,99.0,1.05,15.0,896.0,1060.71,772.63
2016,3,31,13,0,958.0,96.0,1.1,15.0,888.0,1048.35,766.39
2016,3,31,13,15,954.0,95.5,1.15,15.0,870.5,1028.79,755.67
2016,3,31,13,30,950.0,95.0,1.2,15.0,853.0,1005.39,742.56
2016,3,31,13,45,943.5,94.0,1.25,15.0,828.0,975.45,725.17
2016,3,31,14,0,937.0,93.0,1.3,15.0,803.0,942.07,705.43
2016,3,31,14,15,929.0,91.5,1.35,14.5,771.0,903.61,683.36
2016,3,31,14,30,921.0,90.0,1.4,14.0,739.0,862.2,658.91
2016,3,31,14,45,909.0,88.5,1.45,14.0,700.0,814.92,628.73
2016,3,31,15,0,897.0,87.0,1.5,14.0,661.0,765.46,596.52
2016,3,31,15,15,881.5,84.5,1.5,13.5,617.0,710.62,560.0
2016,3,31,15,30,866.0,82.0,1.5,13.0,573.0,654.51,519.67
2016,3,31,15,45,844.0,79.5,1.55,13.0,523.5,596.9,476.08
2016,3,31,16,0,822.0,77.0,1.6,13.0,474.0,535.28,427.9
2016,3,31,16,15,793.0,73.5,1.55,12.5,422.0,469.61,375.07
2016,3,31,16,30,764.0,70.0,1.5,12.0,370.0,405.5,321.47
2016,3,31,16,45,720.0,66.0,1.5,12.0,315.5,337.34,262.55
2016,3,31,17,0,676.0,62.0,1.5,12.0,261.0,272.59,205.04
2016,3,31,17,15,611.5,55.0,1.4,11.5,208.0,205.1,145.69
2016,3,31,17,30,547.0,48.0,1.3,11.0,155.0,145.19,93.87
2016,3,31,17,45,437.5,38.5,1.25,10.5,107.0,85.94,48.16
2016,3,31,18,0,328.0,29.0,1.2,10.0,59.0,40.81,18.72
2016,3,31,18,15,164.0,14.5,1.15,9.5,29.5,11.79,0.0
2016,3,31,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,6,15,175.5,18.0,0.9,9.0,38.0,15.34,3.84
2016,4,1,6,30,351.0,36.0,0.9,9.0,76.0,58.71,31.04
2016,4,1,6,45,447.0,46.0,0.9,9.5,124.5,106.87,65.59
2016,4,1,7,0,543.0,56.0,0.9,10.0,173.0,167.31,114.74
2016,4,1,7,15,603.5,63.0,0.9,10.0,226.5,227.44,167.72
2016,4,1,7,30,664.0,70.0,0.9,10.0,280.0,294.5,226.88
2016,4,1,7,45,707.5,74.0,0.9,10.5,334.0,358.47,282.5
2016,4,1,8,0,751.0,78.0,0.9,11.0,388.0,426.6,339.63
2016,4,1,8,15,779.5,82.0,0.9,11.0,439.5,490.27,391.98
2016,4,1,8,30,808.0,86.0,0.9,11.0,491.0,555.33,443.5
2016,4,1,8,45,830.5,88.5,0.9,11.5,539.5,616.15,489.19
2016,4,1,9,0,853.0,91.0,0.9,12.0,588.0,676.97,533.16
2016,4,1,9,15,868.0,93.0,0.9,12.0,631.5,726.15,568.35
2016,4,1,9,30,883.0,95.0,0.9,12.0,675.0,778.54,603.14
2016,4,1,9,45,895.5,96.5,0.9,12.5,712.5,826.71,633.22
2016,4,1,10,0,908.0,98.0,0.9,13.0,750.0,872.69,661.28
2016,4,1,10,15,916.0,99.5,0.85,13.0,781.0,912.29,684.99
2016,4,1,10,30,924.0,101.0,0.8,13.0,812.0,948.9,706.44
2016,4,1,10,45,930.5,101.5,0.8,13.5,835.5,979.88,723.74
2016,4,1,11,0,937.0,102.0,0.8,14.0,859.0,1007.4,738.78
2016,4,1,11,15,940.5,102.5,0.75,14.0,875.0,1028.42,749.9
2016,4,1,11,30,944.0,103.0,0.7,14.0,891.0,1045.59,758.69
2016,4,1,11,45,946.5,103.0,0.7,14.5,898.5,1057.32,763.98
2016,4,1,12,0,949.0,103.0,0.7,15.0,906.0,1065.02,766.96
2016,4,1,12,15,948.5,103.0,0.7,15.0,905.0,1065.66,767.19
2016,4,1,12,30,948.0,103.0,0.7,15.0,904.0,1062.21,765.14
2016,4,1,12,45,948.0,101.5,0.7,15.0,895.5,1053.59,760.09
2016,4,1,13,0,948.0,100.0,0.7,15.0,887.0,1040.91,752.73
2016,4,1,13,15,944.0,99.5,0.7,15.0,869.5,1021.45,741.29
2016,4,1,13,30,940.0,99.0,0.7,15.0,852.0,998.2,727.61
2016,4,1,13,45,934.5,97.5,0.7,15.5,827.0,968.84,708.79
2016,4,1,14,0,929.0,96.0,0.7,16.0,802.0,936.02,687.85
2016,4,1,14,15,920.5,94.5,0.7,15.5,770.0,897.36,665.56
2016,4,1,14,30,912.0,93.0,0.7,15.0,738.0,855.81,641.11
2016,4,1,14,45,900.0,91.0,0.75,15.0,699.5,808.33,612.0
2016,4,1,15,0,888.0,89.0,0.8,15.0,661.0,758.71,580.87
2016,4,1,15,15,872.5,86.5,0.8,14.5,616.5,704.29,545.45
2016,4,1,15,30,857.0,84.0,0.8,14.0,572.0,648.61,506.48
2016,4,1,15,45,835.5,81.5,0.85,14.0,523.0,591.77,464.7
2016,4,1,16,0,814.0,79.0,0.9,14.0,474.0,530.88,418.3
2016,4,1,16,15,785.0,75.0,0.95,13.5,422.0,465.19,367.06
2016,4,1,16,30,756.0,71.0,1.0,13.0,370.0,401.09,314.77
2016,4,1,16,45,713.0,66.5,1.05,13.0,316.0,333.36,257.14
2016,4,1,17,0,670.0,62.0,1.1,13.0,262.0,268.9,200.6
2016,4,1,17,15,607.0,55.5,1.1,12.0,209.0,202.8,143.27
2016,4,1,17,30,544.0,49.0,1.1,11.0,156.0,144.06,92.96
2016,4,1,17,45,438.0,39.0,1.15,10.5,108.5,85.18,47.67
2016,4,1,18,0,332.0,29.0,1.2,10.0,61.0,39.96,18.49
2016,4,1,18,15,166.0,14.5,1.2,9.5,30.5,11.75,0.0
2016,4,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,6,15,163.0,19.5,0.6,8.0,39.0,16.54,5.86
2016,4,2,6,30,326.0,39.0,0.6,8.0,78.0,59.57,32.96
2016,4,2,6,45,404.5,52.0,0.6,8.5,125.0,106.44,67.46
2016,4,2,7,0,483.0,65.0,0.6,9.0,172.0,163.42,114.29
2016,4,2,7,15,544.5,73.5,0.55,9.5,224.5,221.58,164.66
2016,4,2,7,30,606.0,82.0,0.5,10.0,277.0,286.88,220.97
2016,4,2,7,45,639.0,91.0,0.5,10.5,329.0,348.34,273.72
2016,4,2,8,0,672.0,100.0,0.5,11.0,381.0,412.71,326.95
2016,4,2,8,15,703.0,105.5,0.4,11.5,432.0,475.18,375.92
2016,4,2,8,30,734.0,111.0,0.3,12.0,483.0,539.51,423.93
2016,4,2,8,45,749.0,119.0,0.25,12.5,529.5,598.06,465.98
2016,4,2,9,0,764.0,127.0,0.2,13.0,576.0,656.14,505.97
2016,4,2,9,15,781.5,130.5,0.15,13.5,619.0,710.56,542.01
2016,4,2,9,30,799.0,134.0,0.1,14.0,662.0,760.8,574.1
2016,4,2,9,45,809.5,138.0,0.1,14.5,698.5,807.53,602.27
2016,4,2,10,0,820.0,142.0,0.1,15.0,735.0,852.15,628.5
2016,4,2,10,15,829.5,144.5,0.15,15.5,765.5,892.04,651.99
2016,4,2,10,30,839.0,147.0,0.2,16.0,796.0,929.27,673.71
2016,4,2,10,45,849.0,146.5,0.3,16.5,819.5,961.02,692.96
2016,4,2,11,0,859.0,146.0,0.4,17.0,843.0,989.66,710.51
2016,4,2,11,15,863.0,147.0,0.45,17.0,858.5,1010.78,723.71
2016,4,2,11,30,867.0,148.0,0.5,17.0,874.0,1028.27,734.9
2016,4,2,11,45,873.5,145.5,0.55,17.0,882.0,1040.84,743.24
2016,4,2,12,0,880.0,143.0,0.6,17.0,890.0,1035.42,740.74
2016,4,2,12,15,879.5,143.0,0.6,17.0,889.0,1035.9,741.09
2016,4,2,12,30,879.0,143.0,0.6,17.0,888.0,1032.58,739.14
2016,4,2,12,45,889.0,134.5,0.65,17.5,881.5,1027.42,736.05
2016,4,2,13,0,899.0,126.0,0.7,18.0,875.0,1018.14,730.55
2016,4,2,13,15,894.5,125.0,0.75,17.5,858.0,998.4,721.38
2016,4,2,13,30,890.0,124.0,0.8,17.0,841.0,975.09,710.03
2016,4,2,13,45,876.5,126.0,0.85,17.0,814.0,943.11,691.73
2016,4,2,14,0,863.0,128.0,0.9,17.0,787.0,918.55,678.17
2016,4,2,14,15,852.5,126.0,0.9,17.0,755.0,878.87,653.57
2016,4,2,14,30,842.0,124.0,0.9,17.0,723.0,836.63,627.21
2016,4,2,14,45,819.0,126.0,0.9,17.0,682.5,786.42,595.14
2016,4,2,15,0,796.0,128.0,0.9,17.0,642.0,735.03,561.21
2016,4,2,15,15,777.5,124.0,0.9,16.5,598.0,680.06,524.04
2016,4,2,15,30,759.0,120.0,0.9,16.0,554.0,626.34,486.5
2016,4,2,15,45,662.0,128.5,0.9,16.0,483.5,536.12,419.59
2016,4,2,16,0,565.0,137.0,0.9,16.0,413.0,453.45,356.76
2016,4,2,16,15,602.0,118.5,0.85,15.5,384.0,418.6,329.08
2016,4,2,16,30,639.0,100.0,0.8,15.0,355.0,378.24,294.94
2016,4,2,16,45,587.0,93.5,0.8,14.5,302.0,311.71,239.87
2016,4,2,17,0,535.0,87.0,0.8,14.0,249.0,250.52,187.95
2016,4,2,17,15,467.5,76.5,0.75,13.5,198.0,187.86,134.83
2016,4,2,17,30,400.0,66.0,0.7,13.0,147.0,130.88,87.36
2016,4,2,17,45,293.5,52.0,0.7,12.5,101.5,78.25,47.73
2016,4,2,18,0,187.0,38.0,0.7,12.0,56.0,39.38,21.74
2016,4,2,18,15,93.5,19.0,0.7,11.5,28.0,14.75,0.0
2016,4,2,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
