Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,21.5,5.0,0.65,7.5,5.0,0.0,0.0
2016,4,3,6,0,43.0,10.0,0.6,8.0,10.0,8.54,0.0
2016,4,3,6,15,176.5,26.0,0.6,8.0,45.0,21.2,10.21
2016,4,3,6,30,310.0,42.0,0.6,8.0,80.0,59.22,33.36
2016,4,3,6,45,402.5,54.0,0.6,8.5,128.5,107.89,68.88
2016,4,3,7,0,495.0,66.0,0.6,9.0,177.0,166.65,116.56
2016,4,3,7,15,354.0,99.0,0.6,9.5,189.5,190.7,145.39
2016,4,3,7,30,213.0,132.0,0.6,10.0,202.0,194.45,154.78
2016,4,3,7,45,236.5,150.0,0.6,10.5,240.0,235.44,189.48
2016,4,3,8,0,260.0,168.0,0.6,11.0,278.0,279.04,225.32
2016,4,3,8,15,512.5,135.5,0.55,11.5,385.5,401.88,322.34
2016,4,3,8,30,765.0,103.0,0.5,12.0,493.0,548.26,433.36
2016,4,3,8,45,787.0,106.5,0.5,12.5,541.5,606.81,475.43
2016,4,3,9,0,809.0,110.0,0.5,13.0,590.0,666.21,517.53
2016,4,3,9,15,825.5,113.0,0.5,13.0,633.0,720.86,555.8
2016,4,3,9,30,842.0,116.0,0.5,13.0,676.0,774.34,591.49
2016,4,3,9,45,852.5,119.5,0.55,13.5,713.0,822.09,621.54
2016,4,3,10,0,863.0,123.0,0.6,14.0,750.0,867.6,649.75
2016,4,3,10,15,872.0,125.0,0.6,14.0,781.0,907.75,674.33
2016,4,3,10,30,881.0,127.0,0.6,14.0,812.0,934.56,690.14
2016,4,3,10,45,884.5,130.0,0.6,14.5,835.0,964.0,706.48
2016,4,3,11,0,888.0,133.0,0.6,15.0,858.0,990.0,720.48
2016,4,3,11,15,892.0,134.0,0.6,15.0,873.5,1010.95,732.64
2016,4,3,11,30,896.0,135.0,0.6,15.0,889.0,1028.26,742.67
2016,4,3,11,45,769.5,206.0,0.65,15.5,857.5,1007.34,728.82
2016,4,3,12,0,643.0,277.0,0.7,16.0,826.0,955.56,694.51
2016,4,3,12,15,767.0,209.5,0.7,16.0,863.5,1013.81,733.64
2016,4,3,12,30,891.0,142.0,0.7,16.0,901.0,1041.63,750.14
2016,4,3,12,45,886.5,142.5,0.75,16.0,891.0,1030.92,744.44
2016,4,3,13,0,882.0,143.0,0.8,16.0,881.0,1029.99,745.55
2016,4,3,13,15,877.5,142.0,0.85,16.0,864.0,1009.94,734.6
2016,4,3,13,30,873.0,141.0,0.9,16.0,847.0,986.29,721.6
2016,4,3,13,45,866.5,139.0,0.95,16.0,822.0,956.29,704.48
2016,4,3,14,0,860.0,137.0,1.0,16.0,797.0,923.07,685.16
2016,4,3,14,15,850.0,134.5,1.0,15.5,764.5,883.33,661.7
2016,4,3,14,30,840.0,132.0,1.0,15.0,732.0,840.99,636.23
2016,4,3,14,45,835.0,125.5,1.05,15.0,695.0,796.13,608.21
2016,4,3,15,0,830.0,119.0,1.1,15.0,658.0,748.76,577.69
2016,4,3,15,15,812.5,115.5,1.1,14.5,613.5,693.55,539.83
2016,4,3,15,30,795.0,112.0,1.1,14.0,569.0,637.43,500.12
2016,4,3,15,45,782.5,104.0,1.15,14.0,522.0,579.23,457.07
2016,4,3,16,0,770.0,96.0,1.2,14.0,475.0,520.3,411.74
2016,4,3,16,15,739.0,91.5,1.2,13.5,423.0,455.67,360.63
2016,4,3,16,30,708.0,87.0,1.2,13.0,371.0,392.56,308.73
2016,4,3,16,45,668.5,80.0,1.3,12.5,317.5,326.26,252.81
2016,4,3,17,0,629.0,73.0,1.4,12.0,264.0,263.71,198.21
2016,4,3,17,15,564.0,65.0,1.3,11.5,211.5,198.41,141.33
2016,4,3,17,30,499.0,57.0,1.2,11.0,159.0,140.8,92.19
2016,4,3,17,45,391.5,46.0,1.2,10.5,111.0,84.19,49.16
2016,4,3,18,0,284.0,35.0,1.2,10.0,63.0,41.51,21.86
2016,4,3,18,15,142.0,17.5,1.15,9.5,31.5,13.67,0.0
2016,4,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.15,10.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,1.2,11.0,13.0,11.1,0.0
2016,4,4,6,15,170.5,27.5,1.2,11.0,49.5,22.35,11.67
2016,4,4,6,30,341.0,42.0,1.2,11.0,86.0,63.19,35.23
2016,4,4,6,45,437.0,52.0,1.25,11.5,136.0,110.74,69.09
2016,4,4,7,0,533.0,62.0,1.3,12.0,186.0,170.57,117.37
2016,4,4,7,15,595.5,69.5,1.25,12.0,240.5,231.07,170.13
2016,4,4,7,30,658.0,77.0,1.2,12.0,295.0,298.74,229.21
2016,4,4,7,45,703.0,82.0,1.2,12.5,350.5,363.92,285.37
2016,4,4,8,0,748.0,87.0,1.2,13.0,406.0,433.21,343.07
2016,4,4,8,15,778.0,91.0,1.2,13.0,459.0,497.48,395.67
2016,4,4,8,30,808.0,95.0,1.2,13.0,512.0,563.18,447.54
2016,4,4,8,45,832.5,97.5,1.2,13.5,561.5,625.12,493.97
2016,4,4,9,0,857.0,100.0,1.2,14.0,611.0,687.21,538.81
2016,4,4,9,15,872.5,103.0,1.2,14.0,655.5,743.21,578.78
2016,4,4,9,30,888.0,106.0,1.2,14.0,700.0,791.31,610.86
2016,4,4,9,45,743.0,168.0,1.25,14.5,683.5,787.35,605.22
2016,4,4,10,0,598.0,230.0,1.3,15.0,667.0,756.41,579.77
2016,4,4,10,15,763.5,171.5,1.3,15.0,753.0,865.54,657.02
2016,4,4,10,30,929.0,113.0,1.3,15.0,839.0,962.32,719.22
2016,4,4,10,45,934.5,114.5,1.35,15.0,862.5,993.26,738.09
2016,4,4,11,0,940.0,116.0,1.4,15.0,886.0,1020.67,755.56
2016,4,4,11,15,943.5,117.0,1.4,15.0,902.0,1041.97,768.31
2016,4,4,11,30,947.0,118.0,1.4,15.0,918.0,1059.42,778.73
2016,4,4,11,45,948.0,118.5,1.4,15.5,925.0,1069.95,783.41
2016,4,4,12,0,949.0,119.0,1.4,16.0,932.0,1076.43,785.73
2016,4,4,12,15,949.0,119.0,1.4,16.0,931.0,1077.32,786.17
2016,4,4,12,30,949.0,119.0,1.4,16.0,930.0,1074.14,784.25
2016,4,4,12,45,949.5,117.0,1.4,16.0,921.5,1065.32,778.96
2016,4,4,13,0,950.0,115.0,1.4,16.0,913.0,1052.44,771.29
2016,4,4,13,15,946.0,114.0,1.4,16.0,895.5,1032.27,759.1
2016,4,4,13,30,942.0,113.0,1.4,16.0,878.0,1008.29,744.61
2016,4,4,13,45,935.0,112.0,1.4,16.0,852.0,977.92,726.01
2016,4,4,14,0,928.0,111.0,1.4,16.0,826.0,944.17,705.19
2016,4,4,14,15,918.5,109.5,1.4,15.5,792.5,904.59,681.67
2016,4,4,14,30,909.0,108.0,1.4,15.0,759.0,862.21,655.96
2016,4,4,14,45,893.5,106.5,1.45,15.0,718.5,812.59,624.3
2016,4,4,15,0,878.0,105.0,1.5,15.0,678.0,767.17,595.07
2016,4,4,15,15,860.5,102.5,1.55,14.5,632.5,710.96,556.89
2016,4,4,15,30,843.0,100.0,1.6,14.0,587.0,653.71,516.24
2016,4,4,15,45,815.0,98.0,1.65,14.0,536.0,590.11,468.33
2016,4,4,16,0,787.0,96.0,1.7,14.0,485.0,527.21,419.27
2016,4,4,16,15,755.0,91.5,1.7,13.5,432.0,461.16,366.52
2016,4,4,16,30,723.0,87.0,1.7,13.0,379.0,396.78,313.1
2016,4,4,16,45,671.5,82.0,1.7,13.0,323.5,327.36,253.67
2016,4,4,17,0,620.0,77.0,1.7,13.0,268.0,263.06,197.31
2016,4,4,17,15,551.0,69.0,1.6,12.5,214.5,197.5,140.59
2016,4,4,17,30,482.0,61.0,1.5,12.0,161.0,140.16,92.12
2016,4,4,17,45,369.0,49.5,1.4,11.5,112.5,83.89,49.83
2016,4,4,18,0,256.0,38.0,1.3,11.0,64.0,40.49,21.98
2016,4,4,18,15,128.0,19.0,1.2,10.5,32.0,14.79,0.0
2016,4,4,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,5,5,45,63.0,6.5,0.9,8.5,8.5,0.0,0.0
2016,4,5,6,0,126.0,13.0,0.9,9.0,17.0,11.1,0.0
2016,4,5,6,15,281.5,25.5,0.85,9.5,56.5,22.47,12.48
2016,4,5,6,30,437.0,38.0,0.8,10.0,96.0,66.48,34.8
2016,4,5,6,45,519.5,47.0,0.8,11.0,146.5,117.45,71.22
2016,4,5,7,0,602.0,56.0,0.8,12.0,197.0,178.82,121.2
2016,4,5,7,15,657.5,61.5,0.7,12.0,252.0,239.74,174.52
2016,4,5,7,30,713.0,67.0,0.6,12.0,307.0,307.66,233.6
2016,4,5,7,45,750.0,72.0,0.55,12.5,361.5,372.6,288.99
2016,4,5,8,0,787.0,77.0,0.5,13.0,416.0,440.62,344.62
2016,4,5,8,15,814.0,80.5,0.5,13.5,468.5,504.73,395.39
2016,4,5,8,30,841.0,84.0,0.5,14.0,521.0,569.97,444.87
2016,4,5,8,45,862.5,86.0,0.55,14.5,570.0,631.01,489.93
2016,4,5,9,0,884.0,88.0,0.6,15.0,619.0,687.51,530.39
2016,4,5,9,15,898.5,90.0,0.6,15.5,663.0,742.03,567.11
2016,4,5,9,30,913.0,92.0,0.6,16.0,707.0,794.98,599.97
2016,4,5,9,45,923.0,94.0,0.65,16.5,744.5,842.5,629.41
2016,4,5,10,0,933.0,96.0,0.7,17.0,782.0,887.53,656.86
2016,4,5,10,15,940.5,97.5,0.7,17.5,813.0,927.14,679.5
2016,4,5,10,30,948.0,99.0,0.7,18.0,844.0,963.63,699.91
2016,4,5,10,45,953.0,100.0,0.75,18.5,867.0,993.97,717.35
2016,4,5,11,0,958.0,101.0,0.8,19.0,890.0,1020.7,732.57
2016,4,5,11,15,961.0,102.0,0.8,19.0,905.5,1041.75,744.6
2016,4,5,11,30,964.0,103.0,0.8,19.0,921.0,1058.87,754.35
2016,4,5,11,45,965.5,103.0,0.85,19.5,928.0,1069.44,759.97
2016,4,5,12,0,967.0,103.0,0.9,20.0,935.0,1075.91,763.29
2016,4,5,12,15,966.5,103.0,0.9,20.0,933.5,1076.25,763.36
2016,4,5,12,30,966.0,103.0,0.9,20.0,932.0,1072.44,761.14
2016,4,5,12,45,964.0,102.5,0.95,20.0,922.5,1062.5,756.48
2016,4,5,13,0,962.0,102.0,1.0,20.0,913.0,1048.5,749.47
2016,4,5,13,15,958.0,101.0,1.0,20.0,895.0,1028.07,737.53
2016,4,5,13,30,954.0,100.0,1.0,20.0,877.0,1003.81,723.33
2016,4,5,13,45,948.5,99.0,1.0,20.0,852.0,974.48,705.97
2016,4,5,14,0,943.0,98.0,1.0,20.0,827.0,941.65,686.39
2016,4,5,14,15,934.5,96.5,0.95,20.0,794.0,902.45,661.74
2016,4,5,14,30,926.0,95.0,0.9,20.0,761.0,860.32,635.11
2016,4,5,14,45,914.5,93.0,0.9,20.0,722.0,812.65,605.4
2016,4,5,15,0,903.0,91.0,0.9,20.0,683.0,762.78,573.79
2016,4,5,15,15,887.5,88.5,0.9,19.5,637.5,707.72,538.07
2016,4,5,15,30,872.0,86.0,0.9,19.0,592.0,651.39,499.19
2016,4,5,15,45,850.0,83.5,0.9,19.0,542.5,593.39,456.65
2016,4,5,16,0,828.0,81.0,0.9,19.0,493.0,531.61,409.9
2016,4,5,16,15,799.5,77.0,0.85,18.5,440.0,465.62,358.7
2016,4,5,16,30,771.0,73.0,0.8,18.0,387.0,401.16,306.67
2016,4,5,16,45,729.0,68.5,0.8,17.5,332.0,333.31,250.53
2016,4,5,17,0,687.0,64.0,0.8,17.0,277.0,269.35,195.86
2016,4,5,17,15,625.0,57.5,0.8,16.0,223.0,202.05,138.84
2016,4,5,17,30,563.0,51.0,0.8,15.0,169.0,142.94,89.56
2016,4,5,17,45,460.5,42.0,0.8,14.5,120.0,85.1,46.6
2016,4,5,18,0,358.0,33.0,0.8,14.0,71.0,40.4,19.99
2016,4,5,18,15,179.0,16.5,0.75,13.5,35.5,13.32,0.0
2016,4,5,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,45,57.5,7.0,0.95,12.5,9.0,5.97,0.0
2016,4,6,6,0,115.0,14.0,1.0,13.0,18.0,11.95,0.0
2016,4,6,6,15,263.5,27.5,1.0,13.5,58.0,24.05,13.92
2016,4,6,6,30,412.0,41.0,1.0,14.0,98.0,67.29,35.86
2016,4,6,6,45,498.5,50.0,1.0,15.0,149.0,117.21,70.94
2016,4,6,7,0,585.0,59.0,1.0,16.0,200.0,178.06,119.59
2016,4,6,7,15,641.5,65.5,0.95,16.5,254.5,239.14,171.97
2016,4,6,7,30,698.0,72.0,0.9,17.0,309.0,306.54,229.47
2016,4,6,7,45,734.0,77.0,0.9,17.5,363.5,371.01,283.99
2016,4,6,8,0,770.0,82.0,0.9,18.0,418.0,437.63,338.31
2016,4,6,8,15,797.0,86.0,0.9,18.5,470.0,501.27,388.38
2016,4,6,8,30,824.0,90.0,0.9,19.0,522.0,566.08,437.28
2016,4,6,8,45,842.5,93.5,0.9,19.5,570.5,625.93,480.7
2016,4,6,9,0,861.0,97.0,0.9,20.0,619.0,685.33,522.15
2016,4,6,9,15,875.5,99.5,0.85,20.5,662.0,734.63,554.73
2016,4,6,9,30,890.0,102.0,0.8,21.0,705.0,787.03,586.58
2016,4,6,9,45,897.5,105.5,0.75,21.5,741.5,833.08,613.16
2016,4,6,10,0,905.0,109.0,0.7,22.0,778.0,876.52,637.47
2016,4,6,10,15,912.5,111.0,0.65,22.5,808.5,915.62,658.49
2016,4,6,10,30,920.0,113.0,0.6,23.0,839.0,951.69,677.24
2016,4,6,10,45,921.5,116.0,0.6,23.5,860.5,980.02,692.03
2016,4,6,11,0,923.0,119.0,0.6,24.0,882.0,1004.69,704.59
2016,4,6,11,15,926.0,119.5,0.55,24.0,897.0,1024.51,714.46
2016,4,6,11,30,929.0,120.0,0.5,24.0,912.0,1040.53,722.12
2016,4,6,11,45,927.5,122.0,0.45,24.5,917.5,1049.77,724.43
2016,4,6,12,0,926.0,124.0,0.4,25.0,923.0,1055.01,724.58
2016,4,6,12,15,824.5,180.5,0.4,25.0,891.5,1026.08,707.38
2016,4,6,12,30,723.0,237.0,0.4,25.0,860.0,989.36,686.04
2016,4,6,12,45,812.5,184.0,0.4,25.5,877.5,1007.88,696.59
2016,4,6,13,0,902.0,131.0,0.4,26.0,895.0,1017.87,701.22
2016,4,6,13,15,736.5,210.0,0.4,26.0,825.5,946.44,658.7
2016,4,6,13,30,571.0,289.0,0.4,26.0,756.0,848.52,596.89
2016,4,6,13,45,497.5,304.5,0.4,26.0,702.5,780.91,554.62
2016,4,6,14,0,424.0,320.0,0.4,26.0,649.0,714.33,511.63
2016,4,6,14,15,412.0,312.0,0.4,26.0,621.0,679.84,490.3
2016,4,6,14,30,400.0,304.0,0.4,26.0,593.0,631.8,459.47
2016,4,6,14,45,482.5,255.0,0.4,26.0,585.0,642.75,469.49
2016,4,6,15,0,565.0,206.0,0.4,26.0,577.0,631.89,464.07
2016,4,6,15,15,628.0,169.0,0.4,26.0,556.0,616.28,454.59
2016,4,6,15,30,691.0,132.0,0.4,26.0,535.0,586.66,435.0
2016,4,6,15,45,585.5,148.5,0.4,26.0,470.0,502.86,375.18
2016,4,6,16,0,480.0,165.0,0.4,26.0,405.0,422.8,317.17
2016,4,6,16,15,447.0,155.5,0.45,25.0,360.5,368.12,277.81
2016,4,6,16,30,414.0,146.0,0.5,24.0,316.0,316.27,238.77
2016,4,6,16,45,390.5,128.0,0.6,23.5,270.5,263.3,197.09
2016,4,6,17,0,367.0,110.0,0.7,23.0,225.0,212.8,155.99
2016,4,6,17,15,325.0,93.0,0.8,22.0,180.5,161.67,114.51
2016,4,6,17,30,283.0,76.0,0.9,21.0,136.0,115.76,77.52
2016,4,6,17,45,219.0,57.5,1.0,20.5,96.0,71.89,44.59
2016,4,6,18,0,155.0,39.0,1.1,20.0,56.0,36.42,20.55
2016,4,6,18,15,77.5,19.5,1.05,19.0,28.0,15.53,1.71
2016,4,6,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.0,0.75,12.5,8.0,6.83,0.0
2016,4,7,6,0,0.0,16.0,0.8,13.0,16.0,13.12,0.0
2016,4,7,6,15,97.0,34.5,0.8,13.0,48.0,27.55,17.21
2016,4,7,6,30,194.0,53.0,0.8,13.0,80.0,58.74,36.79
2016,4,7,6,45,249.5,71.0,0.8,13.5,122.0,98.75,67.02
2016,4,7,7,0,305.0,89.0,0.8,14.0,164.0,145.1,104.63
2016,4,7,7,15,362.0,99.0,0.85,14.0,208.5,191.84,144.02
2016,4,7,7,30,419.0,109.0,0.9,14.0,253.0,245.28,189.44
2016,4,7,7,45,339.0,143.0,0.95,14.5,272.5,267.27,210.98
2016,4,7,8,0,259.0,177.0,1.0,15.0,292.0,285.15,227.22
2016,4,7,8,15,350.5,182.0,1.0,15.0,356.5,353.1,281.59
2016,4,7,8,30,442.0,187.0,1.0,15.0,421.0,440.22,349.37
2016,4,7,8,45,484.0,192.0,1.0,15.0,469.5,497.14,392.63
2016,4,7,9,0,526.0,197.0,1.0,15.0,518.0,556.9,437.2
2016,4,7,9,15,464.5,237.5,0.95,15.0,535.5,579.59,451.57
2016,4,7,9,30,403.0,278.0,0.9,15.0,553.0,582.82,451.83
2016,4,7,9,45,506.0,255.0,0.9,15.5,619.0,674.73,517.77
2016,4,7,10,0,609.0,232.0,0.9,16.0,685.0,764.26,579.14
2016,4,7,10,15,504.0,286.5,0.9,16.0,671.0,744.73,561.63
2016,4,7,10,30,399.0,341.0,0.9,16.0,657.0,706.56,532.67
2016,4,7,10,45,440.5,333.0,0.9,16.0,691.0,764.01,572.62
2016,4,7,11,0,482.0,325.0,0.9,16.0,725.0,807.31,601.6
2016,4,7,11,15,479.5,333.5,0.85,16.0,737.5,823.49,610.49
2016,4,7,11,30,477.0,342.0,0.8,16.0,750.0,837.2,618.05
2016,4,7,11,45,491.5,331.5,0.8,16.0,754.5,846.69,624.45
2016,4,7,12,0,506.0,321.0,0.8,16.0,759.0,853.68,629.33
2016,4,7,12,15,494.5,333.5,0.8,16.0,761.5,855.02,629.58
2016,4,7,12,30,483.0,346.0,0.8,16.0,764.0,853.67,628.23
2016,4,7,12,45,490.5,339.0,0.85,16.0,760.0,849.54,626.82
2016,4,7,13,0,498.0,332.0,0.9,16.0,756.0,842.73,623.71
2016,4,7,13,15,366.0,368.0,0.9,16.0,676.0,727.63,543.91
2016,4,7,13,30,234.0,404.0,0.9,16.0,596.0,615.46,464.7
2016,4,7,13,45,355.5,351.0,0.9,16.0,633.0,681.36,515.64
2016,4,7,14,0,477.0,298.0,0.9,16.0,670.0,738.12,557.32
2016,4,7,14,15,327.5,324.0,0.9,16.0,574.5,605.33,461.71
2016,4,7,14,30,178.0,350.0,0.9,16.0,479.0,482.41,371.65
2016,4,7,14,45,125.5,323.0,0.9,16.0,411.5,406.95,316.47
2016,4,7,15,0,73.0,296.0,0.9,16.0,344.0,323.65,253.55
2016,4,7,15,15,72.0,275.5,0.9,15.5,320.5,299.3,236.31
2016,4,7,15,30,71.0,255.0,0.9,15.0,297.0,275.03,218.43
2016,4,7,15,45,57.5,228.5,0.9,15.0,261.0,237.94,189.57
2016,4,7,16,0,44.0,202.0,0.9,15.0,225.0,202.48,161.67
2016,4,7,16,15,33.0,177.0,0.85,15.0,193.0,171.31,136.83
2016,4,7,16,30,22.0,152.0,0.8,15.0,161.0,137.35,109.4
2016,4,7,16,45,15.5,132.0,0.8,15.0,138.0,116.29,92.31
2016,4,7,17,0,9.0,112.0,0.8,15.0,115.0,96.13,75.74
2016,4,7,17,15,4.5,90.5,0.75,14.5,92.0,76.12,59.14
2016,4,7,17,30,0.0,69.0,0.7,14.0,69.0,56.92,42.96
2016,4,7,17,45,0.0,49.0,0.7,14.0,49.0,40.23,28.41
2016,4,7,18,0,0.0,29.0,0.7,14.0,29.0,23.95,14.05
2016,4,7,18,15,0.0,14.5,0.65,13.5,14.5,11.95,0.99
2016,4,7,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,0.6,11.5,3.5,2.99,0.0
2016,4,8,6,0,0.0,7.0,0.5,12.0,7.0,5.75,0.0
2016,4,8,6,15,0.0,21.5,0.5,12.0,21.5,17.74,9.35
2016,4,8,6,30,0.0,36.0,0.5,12.0,36.0,29.77,19.68
2016,4,8,6,45,0.0,53.5,0.5,12.5,53.5,44.16,32.34
2016,4,8,7,0,0.0,71.0,0.5,13.0,71.0,58.78,44.99
2016,4,8,7,15,0.0,91.0,0.5,13.0,91.0,75.68,59.42
2016,4,8,7,30,0.0,111.0,0.5,13.0,111.0,92.76,73.73
2016,4,8,7,45,30.5,146.0,0.5,13.5,160.0,138.83,111.32
2016,4,8,8,0,61.0,181.0,0.5,14.0,209.0,186.54,149.6
2016,4,8,8,15,44.5,192.5,0.45,14.0,214.0,192.72,154.12
2016,4,8,8,30,28.0,204.0,0.4,14.0,219.0,196.99,156.98
2016,4,8,8,45,51.0,237.5,0.4,14.5,268.0,244.43,194.09
2016,4,8,9,0,74.0,271.0,0.4,15.0,317.0,294.61,232.25
2016,4,8,9,15,41.5,242.0,0.4,15.0,268.5,247.65,194.67
2016,4,8,9,30,9.0,213.0,0.4,15.0,220.0,188.94,147.9
2016,4,8,9,45,136.0,282.5,0.4,15.0,384.0,379.29,297.45
2016,4,8,10,0,263.0,352.0,0.4,15.0,548.0,574.1,438.62
2016,4,8,10,15,245.0,370.5,0.4,14.5,559.0,572.63,435.08
2016,4,8,10,30,227.0,389.0,0.4,14.0,570.0,583.66,442.59
2016,4,8,10,45,186.0,403.0,0.45,14.0,554.0,567.13,429.79
2016,4,8,11,0,145.0,417.0,0.5,14.0,538.0,547.87,415.26
2016,4,8,11,15,102.5,406.5,0.5,14.0,493.0,481.98,367.21
2016,4,8,11,30,60.0,396.0,0.5,14.0,448.0,431.66,329.91
2016,4,8,11,45,35.5,316.5,0.5,14.5,347.5,328.84,253.4
2016,4,8,12,0,11.0,237.0,0.5,15.0,247.0,215.11,166.46
2016,4,8,12,15,13.5,262.5,0.5,15.0,274.5,240.67,186.9
2016,4,8,12,30,16.0,288.0,0.5,15.0,302.0,266.35,206.48
2016,4,8,12,45,18.0,298.0,0.55,15.0,313.5,277.32,214.93
2016,4,8,13,0,20.0,308.0,0.6,15.0,325.0,288.19,223.43
2016,4,8,13,15,16.0,280.0,0.6,15.0,293.5,258.25,200.56
2016,4,8,13,30,12.0,252.0,0.6,15.0,262.0,228.64,177.99
2016,4,8,13,45,11.5,244.5,0.65,15.0,254.0,221.03,172.52
2016,4,8,14,0,11.0,237.0,0.7,15.0,246.0,213.42,166.92
2016,4,8,14,15,13.5,245.5,0.7,14.5,255.5,222.79,174.93
2016,4,8,14,30,16.0,254.0,0.7,14.0,265.0,231.99,182.77
2016,4,8,14,45,15.0,240.5,0.7,14.0,251.0,218.34,172.32
2016,4,8,15,0,14.0,227.0,0.7,14.0,237.0,204.8,162.03
2016,4,8,15,15,7.0,119.0,0.65,14.0,124.0,104.37,81.35
2016,4,8,15,30,0.0,11.0,0.6,14.0,11.0,9.09,2.07
2016,4,8,15,45,0.0,65.5,0.6,14.0,65.5,54.35,40.5
2016,4,8,16,0,0.0,120.0,0.6,14.0,120.0,100.49,79.16
2016,4,8,16,15,0.0,79.5,0.55,14.0,79.5,65.99,50.45
2016,4,8,16,30,0.0,39.0,0.5,14.0,39.0,32.23,22.02
2016,4,8,16,45,0.0,33.5,0.5,14.0,33.5,27.65,18.21
2016,4,8,17,0,0.0,28.0,0.5,14.0,28.0,23.09,14.32
2016,4,8,17,15,0.0,22.5,0.45,13.5,22.5,18.53,10.41
2016,4,8,17,30,0.0,17.0,0.4,13.0,17.0,13.98,6.45
2016,4,8,17,45,0.0,12.0,0.4,13.0,12.0,9.86,2.78
2016,4,8,18,0,0.0,7.0,0.4,13.0,7.0,5.74,0.0
2016,4,8,18,15,0.0,3.5,0.4,12.5,3.5,2.87,0.0
2016,4,8,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.5,0.4,11.5,4.5,3.84,0.0
2016,4,9,6,0,0.0,9.0,0.4,12.0,9.0,7.4,0.0
2016,4,9,6,15,0.0,23.5,0.4,12.0,23.5,19.4,10.93
2016,4,9,6,30,0.0,38.0,0.4,12.0,38.0,31.38,21.11
2016,4,9,6,45,0.0,56.0,0.4,12.5,56.0,46.19,34.11
2016,4,9,7,0,0.0,74.0,0.4,13.0,74.0,61.24,47.1
2016,4,9,7,15,0.0,93.5,0.4,13.0,93.5,77.72,61.14
2016,4,9,7,30,0.0,113.0,0.4,13.0,113.0,94.38,75.06
2016,4,9,7,45,0.0,94.0,0.45,13.5,94.0,78.28,61.14
2016,4,9,8,0,0.0,75.0,0.5,14.0,75.0,62.23,47.37
2016,4,9,8,15,0.0,57.0,0.5,14.0,57.0,47.23,34.58
2016,4,9,8,30,0.0,39.0,0.5,14.0,39.0,32.29,21.85
2016,4,9,8,45,0.0,84.0,0.5,14.0,84.0,69.83,53.31
2016,4,9,9,0,0.0,129.0,0.5,14.0,129.0,108.22,84.74
2016,4,9,9,15,1.0,150.0,0.5,14.0,150.5,127.16,99.82
2016,4,9,9,30,2.0,171.0,0.5,14.0,172.0,146.35,115.02
2016,4,9,9,45,9.5,217.0,0.5,14.5,224.0,193.17,151.94
2016,4,9,10,0,17.0,263.0,0.5,15.0,276.0,241.26,188.84
2016,4,9,10,15,30.0,303.5,0.5,15.0,327.0,304.68,237.15
2016,4,9,10,30,43.0,344.0,0.5,15.0,378.0,357.45,276.29
2016,4,9,10,45,76.0,378.0,0.5,15.0,440.5,423.23,325.03
2016,4,9,11,0,109.0,412.0,0.5,15.0,503.0,490.68,373.73
2016,4,9,11,15,59.5,318.0,0.5,15.0,368.0,351.58,270.47
2016,4,9,11,30,10.0,224.0,0.5,15.0,233.0,202.13,156.33
2016,4,9,11,45,13.5,259.0,0.5,15.0,271.0,237.24,184.36
2016,4,9,12,0,17.0,294.0,0.5,15.0,309.0,272.71,211.32
2016,4,9,12,15,14.0,268.0,0.5,15.0,280.5,246.01,190.61
2016,4,9,12,30,11.0,242.0,0.5,15.0,252.0,219.45,170.27
2016,4,9,12,45,17.0,283.0,0.5,15.0,298.0,262.37,203.68
2016,4,9,13,0,23.0,324.0,0.5,15.0,344.0,305.63,236.45
2016,4,9,13,15,85.5,368.0,0.5,15.0,439.5,424.69,326.73
2016,4,9,13,30,148.0,412.0,0.5,15.0,535.0,541.39,411.08
2016,4,9,13,45,233.5,387.0,0.5,15.0,574.0,588.32,445.74
2016,4,9,14,0,319.0,362.0,0.5,15.0,613.0,645.27,487.26
2016,4,9,14,15,256.0,357.0,0.5,15.0,553.0,574.95,436.52
2016,4,9,14,30,193.0,352.0,0.5,15.0,493.0,494.12,378.88
2016,4,9,14,45,139.5,328.0,0.55,15.0,427.0,420.56,325.78
2016,4,9,15,0,86.0,304.0,0.6,15.0,361.0,339.39,265.38
2016,4,9,15,15,76.5,280.0,0.6,14.5,328.5,305.34,240.76
2016,4,9,15,30,67.0,256.0,0.6,14.0,296.0,272.22,216.04
2016,4,9,15,45,43.0,221.0,0.6,14.0,246.0,221.51,176.42
2016,4,9,16,0,19.0,186.0,0.6,14.0,196.0,167.85,133.81
2016,4,9,16,15,20.0,169.5,0.6,14.0,179.0,152.68,122.01
2016,4,9,16,30,21.0,153.0,0.6,14.0,162.0,137.41,109.77
2016,4,9,16,45,15.0,133.0,0.6,14.0,139.0,116.64,92.85
2016,4,9,17,0,9.0,113.0,0.6,14.0,116.0,96.72,76.47
2016,4,9,17,15,4.5,92.5,0.55,13.5,94.0,77.61,60.63
2016,4,9,17,30,0.0,72.0,0.5,13.0,72.0,59.27,45.17
2016,4,9,17,45,0.0,51.5,0.5,13.0,51.5,42.2,30.26
2016,4,9,18,0,0.0,31.0,0.5,13.0,31.0,25.55,15.58
2016,4,9,18,15,0.0,15.5,0.5,12.5,15.5,12.78,2.78
2016,4,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,5.5,0.7,11.5,5.5,4.69,0.0
2016,4,10,6,0,0.0,11.0,0.7,12.0,11.0,9.05,0.0
2016,4,10,6,15,0.0,28.0,0.7,12.0,28.0,23.12,14.22
2016,4,10,6,30,0.0,45.0,0.7,12.0,45.0,36.93,25.83
2016,4,10,6,45,0.0,66.0,0.75,12.0,66.0,54.25,41.07
2016,4,10,7,0,0.0,87.0,0.8,12.0,87.0,71.92,56.4
2016,4,10,7,15,6.0,107.0,0.8,12.0,109.5,90.58,72.11
2016,4,10,7,30,12.0,127.0,0.8,12.0,132.0,110.16,88.41
2016,4,10,7,45,6.0,135.0,0.8,12.0,137.5,115.59,92.85
2016,4,10,8,0,0.0,143.0,0.8,12.0,143.0,120.23,96.47
2016,4,10,8,15,0.0,89.5,0.8,12.0,89.5,74.41,57.78
2016,4,10,8,30,0.0,36.0,0.8,12.0,36.0,29.8,19.87
2016,4,10,8,45,0.0,49.0,0.85,12.5,49.0,40.63,28.98
2016,4,10,9,0,0.0,62.0,0.9,13.0,62.0,51.49,37.95
2016,4,10,9,15,0.0,53.5,0.9,13.0,53.5,44.43,31.9
2016,4,10,9,30,0.0,45.0,0.9,13.0,45.0,37.38,25.91
2016,4,10,9,45,0.0,49.0,0.95,13.0,49.0,40.74,28.66
2016,4,10,10,0,0.0,53.0,1.0,13.0,53.0,44.11,31.41
2016,4,10,10,15,0.0,58.0,1.0,13.0,58.0,48.31,34.85
2016,4,10,10,30,0.0,63.0,1.0,13.0,63.0,52.53,38.29
2016,4,10,10,45,0.0,72.5,1.05,13.0,72.5,60.51,44.84
2016,4,10,11,0,0.0,82.0,1.1,13.0,82.0,68.51,51.39
2016,4,10,11,15,0.0,94.0,1.1,13.0,94.0,78.73,59.74
2016,4,10,11,30,0.0,106.0,1.1,13.0,106.0,89.03,68.12
2016,4,10,11,45,0.0,100.5,1.15,13.0,100.5,84.36,64.25
2016,4,10,12,0,0.0,95.0,1.2,13.0,95.0,79.68,60.41
2016,4,10,12,15,0.0,103.0,1.2,13.0,103.0,86.52,66.02
2016,4,10,12,30,0.0,111.0,1.2,13.0,111.0,93.36,71.62
2016,4,10,12,45,0.0,119.0,1.3,13.0,119.0,100.21,77.23
2016,4,10,13,0,0.0,127.0,1.4,13.0,127.0,107.06,82.85
2016,4,10,13,15,1.0,141.5,1.4,13.0,142.5,120.48,93.87
2016,4,10,13,30,2.0,156.0,1.4,13.0,158.0,133.92,104.86
2016,4,10,13,45,3.0,165.5,1.45,13.0,168.0,142.97,112.33
2016,4,10,14,0,4.0,175.0,1.5,13.0,178.0,151.99,119.81
2016,4,10,14,15,2.0,112.5,1.5,12.5,114.0,95.91,74.34
2016,4,10,14,30,0.0,50.0,1.5,12.0,50.0,41.58,29.41
2016,4,10,14,45,0.0,67.0,1.5,12.0,67.0,55.74,41.42
2016,4,10,15,0,0.0,84.0,1.5,12.0,84.0,69.92,53.39
2016,4,10,15,15,0.0,68.5,1.45,12.0,68.5,56.92,42.6
2016,4,10,15,30,0.0,53.0,1.4,12.0,53.0,43.96,31.8
2016,4,10,15,45,0.0,56.0,1.4,12.0,56.0,46.43,34.02
2016,4,10,16,0,0.0,59.0,1.4,12.0,59.0,48.91,36.25
2016,4,10,16,15,0.0,45.0,1.3,12.0,45.0,37.23,26.4
2016,4,10,16,30,0.0,31.0,1.2,12.0,31.0,25.6,16.5
2016,4,10,16,45,0.0,26.5,1.15,12.0,26.5,21.86,13.33
2016,4,10,17,0,0.0,22.0,1.1,12.0,22.0,18.13,10.13
2016,4,10,17,15,0.0,17.5,1.0,11.5,17.5,14.4,6.91
2016,4,10,17,30,0.0,13.0,0.9,11.0,13.0,10.68,3.65
2016,4,10,17,45,0.0,9.5,0.85,11.0,9.5,7.8,1.07
2016,4,10,18,0,0.0,6.0,0.8,11.0,6.0,4.92,0.0
2016,4,10,18,15,0.0,3.0,0.75,11.0,3.0,2.46,0.0
2016,4,10,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,38.5,11.5,0.65,10.0,13.5,9.82,0.0
2016,4,11,6,0,77.0,23.0,0.6,10.0,27.0,18.12,4.41
2016,4,11,6,15,178.5,41.0,0.55,10.5,66.0,32.8,22.85
2016,4,11,6,30,280.0,59.0,0.5,11.0,105.0,70.47,44.15
2016,4,11,6,45,140.0,68.5,0.5,11.5,91.5,78.99,55.91
2016,4,11,7,0,0.0,78.0,0.5,12.0,78.0,64.49,50.02
2016,4,11,7,15,0.0,97.5,0.5,12.0,97.5,80.97,64.13
2016,4,11,7,30,0.0,117.0,0.5,12.0,117.0,97.63,78.07
2016,4,11,7,45,18.5,147.5,0.5,12.0,156.0,131.09,105.54
2016,4,11,8,0,37.0,178.0,0.5,12.0,195.0,172.12,138.93
2016,4,11,8,15,24.5,183.0,0.5,12.0,195.0,167.41,134.62
2016,4,11,8,30,12.0,188.0,0.5,12.0,195.0,166.22,133.24
2016,4,11,8,45,29.0,224.0,0.55,12.5,242.0,217.13,173.89
2016,4,11,9,0,46.0,260.0,0.6,13.0,289.0,264.14,210.34
2016,4,11,9,15,42.0,273.5,0.6,13.0,301.5,276.8,219.37
2016,4,11,9,30,38.0,287.0,0.6,13.0,314.0,289.06,228.24
2016,4,11,9,45,21.5,237.0,0.6,13.5,252.5,220.3,173.57
2016,4,11,10,0,5.0,187.0,0.6,14.0,191.0,163.06,127.64
2016,4,11,10,15,186.0,273.5,0.6,14.0,424.0,437.67,344.06
2016,4,11,10,30,367.0,360.0,0.6,14.0,657.0,692.13,525.38
2016,4,11,10,45,200.5,354.5,0.65,14.5,517.5,529.04,403.67
2016,4,11,11,0,34.0,349.0,0.7,15.0,378.0,355.78,273.2
2016,4,11,11,15,71.5,389.5,0.7,15.0,451.5,432.89,332.48
2016,4,11,11,30,109.0,430.0,0.7,15.0,525.0,511.37,389.3
2016,4,11,11,45,148.5,437.5,0.75,15.0,568.0,577.02,436.37
2016,4,11,12,0,188.0,445.0,0.8,15.0,611.0,624.39,470.29
2016,4,11,12,15,225.0,439.0,0.8,15.0,637.0,654.74,491.92
2016,4,11,12,30,262.0,433.0,0.8,15.0,663.0,701.56,524.58
2016,4,11,12,45,295.0,419.0,0.8,15.0,675.5,716.61,535.44
2016,4,11,13,0,328.0,405.0,0.8,15.0,688.0,729.41,545.17
2016,4,11,13,15,592.5,270.5,0.8,15.0,768.5,858.03,638.99
2016,4,11,13,30,857.0,136.0,0.8,15.0,849.0,936.85,691.81
2016,4,11,13,45,852.0,133.5,0.8,15.0,824.5,919.45,680.07
2016,4,11,14,0,847.0,131.0,0.8,15.0,800.0,887.32,660.17
2016,4,11,14,15,837.0,129.0,0.8,15.0,768.0,848.5,635.91
2016,4,11,14,30,827.0,127.0,0.8,15.0,736.0,807.2,609.81
2016,4,11,14,45,817.5,122.5,0.8,15.0,698.5,761.49,580.39
2016,4,11,15,0,808.0,118.0,0.8,15.0,661.0,713.75,548.14
2016,4,11,15,15,791.0,115.0,0.8,15.0,617.5,660.69,510.73
2016,4,11,15,30,774.0,112.0,0.8,15.0,574.0,606.78,471.66
2016,4,11,15,45,445.0,168.0,0.8,15.0,429.0,426.55,335.77
2016,4,11,16,0,116.0,224.0,0.8,15.0,284.0,265.48,210.56
2016,4,11,16,15,59.0,181.5,0.75,14.5,212.0,185.81,148.26
2016,4,11,16,30,2.0,139.0,0.7,14.0,140.0,117.38,93.3
2016,4,11,16,45,1.0,120.5,0.7,14.0,121.0,100.95,80.1
2016,4,11,17,0,0.0,102.0,0.7,14.0,102.0,84.77,66.74
2016,4,11,17,15,237.0,82.5,0.65,13.5,136.0,125.03,91.36
2016,4,11,17,30,474.0,63.0,0.6,13.0,170.0,131.32,84.59
2016,4,11,17,45,387.5,51.5,0.55,12.5,123.5,79.77,46.65
2016,4,11,18,0,301.0,40.0,0.5,12.0,77.0,39.36,23.2
2016,4,11,18,15,172.0,24.5,0.55,11.5,43.5,19.03,8.22
2016,4,11,18,30,43.0,9.0,0.6,11.0,10.0,7.68,0.0
2016,4,11,18,45,21.5,4.5,0.65,11.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,45,55.0,12.0,1.0,9.5,15.5,10.24,0.0
2016,4,12,6,0,110.0,24.0,1.0,10.0,31.0,18.54,6.24
2016,4,12,6,15,215.0,40.5,1.05,10.0,70.5,32.75,22.96
2016,4,12,6,30,320.0,57.0,1.1,10.0,110.0,71.73,43.98
2016,4,12,6,45,160.0,43.0,1.15,10.5,69.5,61.42,40.24
2016,4,12,7,0,0.0,29.0,1.2,11.0,29.0,23.91,15.19
2016,4,12,7,15,0.0,36.5,1.2,11.0,36.5,30.13,20.63
2016,4,12,7,30,0.0,44.0,1.2,11.0,44.0,36.37,25.99
2016,4,12,7,45,7.0,103.5,1.2,11.5,107.0,88.97,70.73
2016,4,12,8,0,14.0,163.0,1.2,12.0,170.0,143.6,116.02
2016,4,12,8,15,8.5,166.0,1.2,12.0,170.5,144.34,116.15
2016,4,12,8,30,3.0,169.0,1.2,12.0,171.0,144.4,115.8
2016,4,12,8,45,5.0,182.5,1.2,12.5,186.0,157.64,126.1
2016,4,12,9,0,7.0,196.0,1.2,13.0,201.0,171.14,136.47
2016,4,12,9,15,4.5,185.5,1.2,13.0,189.0,160.5,127.43
2016,4,12,9,30,2.0,175.0,1.2,13.0,177.0,149.67,118.33
2016,4,12,9,45,17.0,240.5,1.2,13.0,253.5,219.72,174.76
2016,4,12,10,0,32.0,306.0,1.2,13.0,330.0,305.91,242.06
2016,4,12,10,15,36.0,325.0,1.2,13.0,353.0,329.39,259.4
2016,4,12,10,30,40.0,344.0,1.2,13.0,376.0,353.11,277.15
2016,4,12,10,45,33.5,338.0,1.25,13.0,366.0,342.8,268.79
2016,4,12,11,0,27.0,332.0,1.3,13.0,356.0,332.0,260.28
2016,4,12,11,15,24.5,327.5,1.35,13.0,349.5,309.41,242.88
2016,4,12,11,30,22.0,323.0,1.4,13.0,343.0,303.24,238.13
2016,4,12,11,45,44.0,368.5,1.45,13.0,408.0,386.61,302.53
2016,4,12,12,0,66.0,414.0,1.5,13.0,473.0,454.05,353.22
2016,4,12,12,15,59.5,406.5,1.5,13.0,459.5,440.15,342.19
2016,4,12,12,30,53.0,399.0,1.5,13.0,446.0,425.91,331.5
2016,4,12,12,45,44.0,379.5,1.55,13.0,418.5,397.02,309.91
2016,4,12,13,0,35.0,360.0,1.6,13.0,391.0,368.17,288.24
2016,4,12,13,15,57.5,378.0,1.55,13.0,427.0,406.16,318.02
2016,4,12,13,30,80.0,396.0,1.5,13.0,463.0,443.08,346.27
2016,4,12,13,45,184.0,384.5,1.5,13.5,532.5,537.79,418.98
2016,4,12,14,0,288.0,373.0,1.5,14.0,602.0,624.6,483.26
2016,4,12,14,15,342.0,342.5,1.5,14.0,603.5,628.04,486.94
2016,4,12,14,30,396.0,312.0,1.5,14.0,605.0,626.66,487.75
2016,4,12,14,45,573.5,231.0,1.55,14.0,630.5,678.03,529.27
2016,4,12,15,0,751.0,150.0,1.6,14.0,656.0,705.15,551.99
2016,4,12,15,15,697.5,151.0,1.6,13.5,597.0,633.49,499.71
2016,4,12,15,30,644.0,152.0,1.6,13.0,538.0,564.53,448.85
2016,4,12,15,45,583.0,155.0,1.65,13.0,483.0,496.41,396.51
2016,4,12,16,0,522.0,158.0,1.7,13.0,428.0,428.13,342.74
2016,4,12,16,15,487.5,147.0,1.7,12.5,378.5,369.71,295.85
2016,4,12,16,30,453.0,136.0,1.7,12.0,329.0,314.3,249.99
2016,4,12,16,45,395.5,130.5,1.7,12.0,283.0,259.3,203.45
2016,4,12,17,0,338.0,125.0,1.7,12.0,237.0,206.39,158.49
2016,4,12,17,15,295.0,107.5,1.6,11.5,192.0,158.1,117.42
2016,4,12,17,30,252.0,90.0,1.5,11.0,147.0,115.12,81.7
2016,4,12,17,45,191.0,70.0,1.4,11.0,107.0,74.13,50.17
2016,4,12,18,0,130.0,50.0,1.3,11.0,67.0,41.32,27.46
2016,4,12,18,15,65.0,29.0,1.25,10.5,37.5,22.58,11.39
2016,4,12,18,30,0.0,8.0,1.2,10.0,8.0,6.83,0.0
2016,4,12,18,45,0.0,4.0,1.2,10.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,5,45,43.0,13.5,0.9,9.5,16.5,11.52,0.0
2016,4,13,6,0,86.0,27.0,0.9,10.0,33.0,21.13,9.2
2016,4,13,6,15,189.5,45.5,0.9,10.5,73.5,36.28,26.12
