Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,6,30,293.0,64.0,0.9,11.0,114.0,75.25,47.84
2016,4,13,6,45,327.5,80.0,0.95,11.5,154.5,116.1,79.01
2016,4,13,7,0,362.0,96.0,1.0,12.0,195.0,161.31,116.79
2016,4,13,7,15,428.5,101.0,0.95,12.0,242.5,209.63,157.52
2016,4,13,7,30,495.0,106.0,0.9,12.0,290.0,265.46,205.04
2016,4,13,7,45,597.5,106.0,0.9,12.5,360.5,342.36,268.14
2016,4,13,8,0,700.0,106.0,0.9,13.0,431.0,426.09,335.34
2016,4,13,8,15,727.5,110.5,0.9,13.0,482.0,486.53,384.08
2016,4,13,8,30,755.0,115.0,0.9,13.0,533.0,548.3,432.36
2016,4,13,8,45,775.5,119.0,0.9,13.5,580.0,605.2,474.62
2016,4,13,9,0,796.0,123.0,0.9,14.0,627.0,662.64,515.77
2016,4,13,9,15,811.5,126.0,0.85,14.0,669.5,715.09,552.39
2016,4,13,9,30,827.0,129.0,0.8,14.0,712.0,766.27,587.01
2016,4,13,9,45,850.0,125.5,0.8,14.5,751.0,815.27,617.54
2016,4,13,10,0,873.0,122.0,0.8,15.0,790.0,854.4,640.84
2016,4,13,10,15,880.5,124.0,0.8,15.0,819.5,891.73,663.97
2016,4,13,10,30,888.0,126.0,0.8,15.0,849.0,926.12,685.01
2016,4,13,10,45,891.5,128.5,0.8,15.0,870.5,954.25,701.9
2016,4,13,11,0,895.0,131.0,0.8,15.0,892.0,978.93,716.62
2016,4,13,11,15,898.0,131.5,0.8,15.0,906.5,997.63,727.6
2016,4,13,11,30,901.0,132.0,0.8,15.0,921.0,1012.66,736.42
2016,4,13,11,45,903.5,132.0,0.85,15.5,927.5,1022.99,742.15
2016,4,13,12,0,906.0,132.0,0.9,16.0,934.0,1029.51,745.65
2016,4,13,12,15,905.5,132.0,0.9,16.0,932.5,1029.26,745.38
2016,4,13,12,30,905.0,132.0,0.9,16.0,931.0,1025.15,742.93
2016,4,13,12,45,903.5,131.0,0.95,16.0,921.5,1015.27,738.07
2016,4,13,13,0,902.0,130.0,1.0,16.0,912.0,1001.6,730.96
2016,4,13,13,15,898.0,129.0,1.0,16.0,894.0,981.85,719.08
2016,4,13,13,30,894.0,128.0,1.0,16.0,876.0,958.55,705.03
2016,4,13,13,45,882.0,129.5,1.05,16.0,849.5,927.1,686.61
2016,4,13,14,0,870.0,131.0,1.1,16.0,823.0,902.53,672.63
2016,4,13,14,15,860.5,129.0,1.1,15.5,790.5,863.4,649.17
2016,4,13,14,30,851.0,127.0,1.1,15.0,758.0,821.67,623.78
2016,4,13,14,45,806.0,133.0,1.15,15.0,706.0,758.73,582.7
2016,4,13,15,0,761.0,139.0,1.2,15.0,654.0,698.97,541.19
2016,4,13,15,15,604.0,180.0,1.2,14.5,572.5,596.66,466.61
2016,4,13,15,30,447.0,221.0,1.2,14.0,491.0,500.13,394.58
2016,4,13,15,45,305.0,224.5,1.2,14.0,401.5,387.63,308.41
2016,4,13,16,0,163.0,228.0,1.2,14.0,312.0,291.63,233.13
2016,4,13,16,15,416.0,165.5,1.2,13.5,351.0,352.47,280.83
2016,4,13,16,30,669.0,103.0,1.2,13.0,390.0,372.57,291.24
2016,4,13,16,45,626.0,96.0,1.2,13.0,336.5,308.39,236.02
2016,4,13,17,0,583.0,89.0,1.2,13.0,283.0,248.46,183.9
2016,4,13,17,15,522.5,80.5,1.15,12.5,231.0,188.1,132.37
2016,4,13,17,30,462.0,72.0,1.1,12.0,179.0,134.93,88.51
2016,4,13,17,45,361.0,60.0,1.05,11.5,130.5,80.49,48.93
2016,4,13,18,0,260.0,48.0,1.0,11.0,82.0,41.55,26.54
2016,4,13,18,15,130.0,30.0,1.0,10.5,47.0,23.1,12.26
2016,4,13,18,30,0.0,12.0,1.0,10.0,12.0,10.24,0.0
2016,4,13,18,45,0.0,6.0,1.0,9.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,14,5,45,79.0,14.0,1.15,9.5,20.0,11.95,0.0
2016,4,14,6,0,158.0,28.0,1.2,10.0,40.0,21.66,10.53
2016,4,14,6,15,280.5,42.5,1.25,10.0,84.0,34.89,25.05
2016,4,14,6,30,403.0,57.0,1.3,10.0,128.0,80.03,48.09
2016,4,14,6,45,477.0,68.0,1.4,10.5,179.5,129.27,83.85
2016,4,14,7,0,551.0,79.0,1.5,11.0,231.0,187.83,131.83
2016,4,14,7,15,603.5,86.5,1.5,11.0,285.5,246.49,183.14
2016,4,14,7,30,656.0,94.0,1.5,11.0,340.0,310.93,239.62
2016,4,14,7,45,709.0,85.0,1.55,11.5,387.0,365.26,287.1
2016,4,14,8,0,762.0,76.0,1.6,12.0,434.0,424.52,337.58
2016,4,14,8,15,744.5,93.0,1.6,12.0,474.5,477.42,382.1
2016,4,14,8,30,727.0,110.0,1.6,12.0,515.0,526.92,422.17
2016,4,14,8,45,764.0,120.5,1.65,12.5,578.0,599.87,477.96
2016,4,14,9,0,801.0,131.0,1.7,13.0,641.0,672.68,531.69
2016,4,14,9,15,815.5,134.0,1.7,13.0,683.0,724.64,569.48
2016,4,14,9,30,830.0,137.0,1.7,13.0,725.0,775.22,605.51
2016,4,14,9,45,856.0,131.5,1.7,13.5,764.5,824.77,637.81
2016,4,14,10,0,882.0,126.0,1.7,14.0,804.0,864.36,662.34
2016,4,14,10,15,578.0,258.5,1.7,14.0,709.5,772.53,593.78
2016,4,14,10,30,274.0,391.0,1.7,14.0,615.0,636.44,489.88
2016,4,14,10,45,582.0,266.0,1.75,14.0,758.0,822.79,630.81
2016,4,14,11,0,890.0,141.0,1.8,14.0,901.0,982.12,739.83
2016,4,14,11,15,893.0,141.5,1.8,14.0,915.0,1000.66,749.61
2016,4,14,11,30,896.0,142.0,1.8,14.0,929.0,1015.55,758.78
2016,4,14,11,45,880.0,153.5,1.8,14.0,930.5,1033.08,769.81
2016,4,14,12,0,864.0,165.0,1.8,14.0,932.0,1033.1,769.46
2016,4,14,12,15,863.0,164.5,1.85,14.0,930.0,1031.79,769.32
2016,4,14,12,30,862.0,164.0,1.9,14.0,928.0,1026.66,766.8
2016,4,14,12,45,883.0,148.5,2.0,14.0,924.0,1010.02,757.49
2016,4,14,13,0,904.0,133.0,2.1,14.0,920.0,1004.15,755.46
2016,4,14,13,15,900.0,132.5,2.1,14.0,902.0,984.84,743.16
2016,4,14,13,30,896.0,132.0,2.1,14.0,884.0,961.95,728.67
2016,4,14,13,45,880.5,135.5,2.15,14.0,856.5,929.22,708.08
2016,4,14,14,0,865.0,139.0,2.2,14.0,829.0,903.99,692.57
2016,4,14,14,15,855.5,137.0,2.2,14.0,796.5,864.98,666.86
2016,4,14,14,30,846.0,135.0,2.2,14.0,764.0,823.38,639.24
2016,4,14,14,45,828.0,134.5,2.2,14.0,724.0,774.49,606.02
2016,4,14,15,0,810.0,134.0,2.2,14.0,684.0,724.17,569.76
2016,4,14,15,15,792.5,130.0,2.2,13.5,639.5,669.7,530.67
2016,4,14,15,30,775.0,126.0,2.2,13.0,595.0,615.78,490.74
2016,4,14,15,45,759.5,119.0,2.2,13.0,547.0,557.81,445.64
2016,4,14,16,0,744.0,112.0,2.2,13.0,499.0,499.56,398.87
2016,4,14,16,15,712.5,107.0,2.15,12.5,447.0,435.99,346.98
2016,4,14,16,30,681.0,102.0,2.1,12.0,395.0,374.5,295.08
2016,4,14,16,45,640.5,95.0,2.1,12.0,341.5,310.59,239.59
2016,4,14,17,0,600.0,88.0,2.1,12.0,288.0,250.6,186.5
2016,4,14,17,15,538.5,79.5,2.0,11.5,235.5,189.15,133.45
2016,4,14,17,30,477.0,71.0,1.9,11.0,183.0,135.0,88.46
2016,4,14,17,45,381.0,59.5,1.85,11.0,134.0,80.73,48.72
2016,4,14,18,0,285.0,48.0,1.8,11.0,85.0,41.24,26.47
2016,4,14,18,15,142.5,31.0,1.75,10.5,49.5,23.87,13.24
2016,4,14,18,30,0.0,14.0,1.7,10.0,14.0,11.95,0.0
2016,4,14,18,45,0.0,7.0,1.7,10.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,45,111.0,14.0,1.2,7.5,22.5,11.95,0.0
2016,4,15,6,0,222.0,28.0,1.2,8.0,45.0,21.8,11.46
2016,4,15,6,15,341.0,40.0,1.2,8.5,90.0,35.06,25.47
2016,4,15,6,30,460.0,52.0,1.2,9.0,135.0,79.77,45.99
2016,4,15,6,45,536.5,60.5,1.3,9.5,188.0,130.76,82.77
2016,4,15,7,0,613.0,69.0,1.4,10.0,241.0,191.23,132.56
2016,4,15,7,15,662.5,75.0,1.45,10.5,296.5,251.34,185.45
2016,4,15,7,30,712.0,81.0,1.5,11.0,352.0,316.74,242.94
2016,4,15,7,45,743.0,87.0,1.55,11.5,405.5,379.88,298.0
2016,4,15,8,0,774.0,93.0,1.6,12.0,459.0,445.95,353.68
2016,4,15,8,15,799.0,97.0,1.6,12.0,511.0,508.1,405.04
2016,4,15,8,30,824.0,101.0,1.6,12.0,563.0,571.11,455.35
2016,4,15,8,45,839.5,105.5,1.6,12.5,610.5,629.33,499.51
2016,4,15,9,0,855.0,110.0,1.6,13.0,658.0,686.77,541.51
2016,4,15,9,15,869.0,112.5,1.55,13.0,701.0,740.03,579.78
2016,4,15,9,30,883.0,115.0,1.5,13.0,744.0,791.72,615.21
2016,4,15,9,45,898.0,115.0,1.45,13.5,782.0,832.61,640.14
2016,4,15,10,0,913.0,115.0,1.4,14.0,820.0,877.84,667.65
2016,4,15,10,15,920.5,116.5,1.35,14.0,849.5,915.76,690.89
2016,4,15,10,30,928.0,118.0,1.3,14.0,879.0,950.62,711.88
2016,4,15,10,45,935.0,118.0,1.3,14.5,902.0,980.29,728.75
2016,4,15,11,0,942.0,118.0,1.3,15.0,925.0,1006.52,743.33
2016,4,15,11,15,945.0,118.5,1.35,15.0,939.5,1025.83,755.75
2016,4,15,11,30,948.0,119.0,1.4,15.0,954.0,1041.31,765.89
2016,4,15,11,45,951.0,118.0,1.45,15.5,961.0,1051.38,771.3
2016,4,15,12,0,954.0,117.0,1.5,16.0,968.0,1057.46,774.32
2016,4,15,12,15,953.5,116.5,1.5,16.0,965.5,1056.6,773.68
2016,4,15,12,30,953.0,116.0,1.5,16.0,963.0,1051.69,770.69
2016,4,15,12,45,954.0,113.5,1.55,16.0,953.5,1042.2,765.79
2016,4,15,13,0,955.0,111.0,1.6,16.0,944.0,1028.68,758.41
2016,4,15,13,15,950.5,110.5,1.65,16.0,925.5,1008.02,746.5
2016,4,15,13,30,946.0,110.0,1.7,16.0,907.0,983.63,732.2
2016,4,15,13,45,942.5,107.0,1.75,16.0,881.5,954.01,714.4
2016,4,15,14,0,939.0,104.0,1.8,16.0,856.0,920.87,694.14
2016,4,15,14,15,930.0,102.5,1.8,16.0,822.0,881.31,668.8
2016,4,15,14,30,921.0,101.0,1.8,16.0,788.0,838.93,641.34
2016,4,15,14,45,909.0,99.0,1.8,16.0,748.0,791.21,609.85
2016,4,15,15,0,897.0,97.0,1.8,16.0,708.0,741.39,576.21
2016,4,15,15,15,881.5,94.5,1.75,16.0,662.5,686.92,536.38
2016,4,15,15,30,866.0,92.0,1.7,16.0,617.0,631.24,494.63
2016,4,15,15,45,843.5,89.5,1.65,16.0,567.0,573.26,449.88
2016,4,15,16,0,821.0,87.0,1.6,16.0,517.0,512.15,401.45
2016,4,15,16,15,793.5,83.0,1.55,15.5,464.0,447.81,349.7
2016,4,15,16,30,766.0,79.0,1.5,15.0,411.0,384.93,297.23
2016,4,15,16,45,727.0,74.5,1.45,14.5,356.5,319.56,241.33
2016,4,15,17,0,688.0,70.0,1.4,14.0,302.0,256.2,185.97
2016,4,15,17,15,633.0,63.5,1.3,13.5,248.0,192.87,131.21
2016,4,15,17,30,578.0,57.0,1.2,13.0,194.0,135.84,83.84
2016,4,15,17,45,494.5,48.0,1.2,12.5,144.0,80.97,44.52
2016,4,15,18,0,411.0,39.0,1.2,12.0,94.0,36.68,22.03
2016,4,15,18,15,268.0,26.0,1.2,11.5,55.5,21.24,11.4
2016,4,15,18,30,125.0,13.0,1.2,11.0,17.0,11.1,0.0
2016,4,15,18,45,62.5,6.5,1.2,11.0,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,5,45,129.5,13.5,0.7,9.5,24.5,11.52,0.0
2016,4,16,6,0,259.0,27.0,0.6,10.0,49.0,22.12,12.15
2016,4,16,6,15,370.5,39.0,0.5,10.5,94.5,34.38,24.78
2016,4,16,6,30,482.0,51.0,0.4,11.0,140.0,80.4,45.4
2016,4,16,6,45,552.5,59.0,0.35,11.5,192.5,131.46,81.79
2016,4,16,7,0,623.0,67.0,0.3,12.0,245.0,191.18,130.2
2016,4,16,7,15,670.0,73.0,0.25,12.5,299.5,251.13,181.59
2016,4,16,7,30,717.0,79.0,0.2,13.0,354.0,316.04,236.73
2016,4,16,7,45,748.5,84.0,0.15,13.5,408.0,379.6,289.67
2016,4,16,8,0,780.0,89.0,0.1,14.0,462.0,444.2,341.4
2016,4,16,8,15,804.5,93.0,0.15,14.5,513.5,506.27,389.88
2016,4,16,8,30,829.0,97.0,0.2,15.0,565.0,569.14,437.13
2016,4,16,8,45,845.5,100.5,0.3,16.0,612.0,627.09,478.91
2016,4,16,9,0,862.0,104.0,0.4,17.0,659.0,684.31,518.82
2016,4,16,9,15,875.5,106.5,0.4,17.5,702.0,732.14,550.73
2016,4,16,9,30,889.0,109.0,0.4,18.0,745.0,782.74,582.5
2016,4,16,9,45,900.0,110.5,0.45,18.5,781.5,828.47,610.48
2016,4,16,10,0,911.0,112.0,0.5,19.0,818.0,871.83,636.62
2016,4,16,10,15,918.0,113.5,0.5,19.0,848.0,909.15,658.85
2016,4,16,10,30,925.0,115.0,0.5,19.0,878.0,943.39,679.03
2016,4,16,10,45,929.0,117.0,0.55,19.5,900.0,972.13,695.48
2016,4,16,11,0,933.0,119.0,0.6,20.0,922.0,997.31,709.78
2016,4,16,11,15,936.0,119.5,0.6,20.0,936.0,1016.39,720.59
2016,4,16,11,30,939.0,120.0,0.6,20.0,950.0,1031.67,729.22
2016,4,16,11,45,944.0,117.5,0.65,20.0,957.0,1042.04,736.22
2016,4,16,12,0,949.0,115.0,0.7,20.0,964.0,1048.48,741.03
2016,4,16,12,15,948.5,115.0,0.7,20.0,962.0,1048.05,740.66
2016,4,16,12,30,948.0,115.0,0.7,20.0,960.0,1043.6,738.09
2016,4,16,12,45,949.5,112.0,0.75,20.5,950.5,1034.09,732.37
2016,4,16,13,0,951.0,109.0,0.8,21.0,941.0,1020.56,724.33
2016,4,16,13,15,947.0,108.0,0.8,21.0,922.5,999.9,712.3
2016,4,16,13,30,943.0,107.0,0.8,21.0,904.0,975.52,698.09
2016,4,16,13,45,936.0,106.5,0.85,21.0,878.0,945.37,681.27
2016,4,16,14,0,929.0,106.0,0.9,21.0,852.0,911.92,662.22
2016,4,16,14,15,920.5,104.5,0.9,20.5,819.0,873.11,639.86
2016,4,16,14,30,912.0,103.0,0.9,20.0,786.0,831.48,615.37
2016,4,16,14,45,900.5,101.0,0.9,20.0,746.5,784.51,585.81
2016,4,16,15,0,889.0,99.0,0.9,20.0,707.0,735.43,553.95
2016,4,16,15,15,874.0,96.5,0.9,19.5,662.0,681.69,517.63
2016,4,16,15,30,859.0,94.0,0.9,19.0,617.0,630.02,481.41
2016,4,16,15,45,840.0,90.5,0.9,19.0,568.0,570.11,437.11
2016,4,16,16,0,821.0,87.0,0.9,19.0,519.0,510.02,391.14
2016,4,16,16,15,794.5,83.0,0.9,18.5,466.5,446.23,341.38
2016,4,16,16,30,768.0,79.0,0.9,18.0,414.0,383.78,290.65
2016,4,16,16,45,731.5,74.0,0.9,17.5,360.0,318.76,236.32
2016,4,16,17,0,695.0,69.0,0.9,17.0,306.0,255.41,182.04
2016,4,16,17,15,641.5,63.0,0.85,16.0,252.0,192.59,128.88
2016,4,16,17,30,588.0,57.0,0.8,15.0,198.0,135.85,82.62
2016,4,16,17,45,500.5,48.5,0.8,14.5,147.5,80.67,43.92
2016,4,16,18,0,413.0,40.0,0.8,14.0,97.0,36.58,26.29
2016,4,16,18,15,278.0,27.0,0.85,13.5,58.0,22.08,12.21
2016,4,16,18,30,143.0,14.0,0.9,13.0,19.0,11.95,0.0
2016,4,16,18,45,71.5,7.0,0.95,13.0,9.5,5.97,0.0
2016,4,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,45,134.5,14.0,0.9,12.5,25.5,11.95,0.0
2016,4,17,6,0,269.0,28.0,0.8,13.0,51.0,22.92,12.99
2016,4,17,6,15,375.5,39.5,0.75,13.5,96.5,34.76,24.83
2016,4,17,6,30,482.0,51.0,0.7,14.0,142.0,80.26,44.77
2016,4,17,6,45,546.0,60.0,0.65,14.5,194.0,131.24,81.08
2016,4,17,7,0,610.0,69.0,0.6,15.0,246.0,190.07,128.69
2016,4,17,7,15,656.0,75.0,0.6,15.5,300.0,248.9,179.0
2016,4,17,7,30,702.0,81.0,0.6,16.0,354.0,312.56,233.18
2016,4,17,7,45,732.5,86.5,0.6,16.5,407.0,374.23,284.92
2016,4,17,8,0,763.0,92.0,0.6,17.0,460.0,438.89,337.15
2016,4,17,8,15,787.5,96.0,0.6,17.5,511.0,499.94,384.75
2016,4,17,8,30,812.0,100.0,0.6,18.0,562.0,561.82,431.06
2016,4,17,8,45,828.5,104.0,0.6,18.5,609.0,619.31,472.43
2016,4,17,9,0,845.0,108.0,0.6,19.0,656.0,676.12,511.8
2016,4,17,9,15,859.0,110.5,0.6,19.5,698.0,728.68,546.9
2016,4,17,9,30,873.0,113.0,0.6,20.0,740.0,773.48,575.2
2016,4,17,9,45,887.0,113.0,0.6,20.5,777.0,819.38,602.63
2016,4,17,10,0,901.0,113.0,0.6,21.0,814.0,863.17,628.16
2016,4,17,10,15,908.5,114.5,0.6,21.0,843.5,900.49,650.41
2016,4,17,10,30,916.0,116.0,0.6,21.0,873.0,934.8,670.64
2016,4,17,10,45,922.5,116.0,0.6,21.5,895.5,963.52,686.0
2016,4,17,11,0,929.0,116.0,0.6,22.0,918.0,988.82,699.2
2016,4,17,11,15,932.5,116.5,0.6,22.0,932.5,1008.21,710.16
2016,4,17,11,30,936.0,117.0,0.6,22.0,947.0,1023.84,718.97
2016,4,17,11,45,939.0,116.5,0.6,22.5,953.5,1034.15,723.31
2016,4,17,12,0,942.0,116.0,0.6,23.0,960.0,1040.53,725.47
2016,4,17,12,15,941.5,115.5,0.6,23.0,958.0,1039.55,724.77
2016,4,17,12,30,941.0,115.0,0.6,23.0,956.0,1034.59,721.93
2016,4,17,12,45,941.0,113.5,0.65,23.5,946.5,1025.15,716.36
2016,4,17,13,0,941.0,112.0,0.7,24.0,937.0,1011.77,708.54
2016,4,17,13,15,937.5,111.0,0.7,24.0,919.0,991.72,697.05
2016,4,17,13,30,934.0,110.0,0.7,24.0,901.0,967.98,683.41
2016,4,17,13,45,930.0,107.5,0.75,24.0,876.5,938.7,667.39
2016,4,17,14,0,926.0,105.0,0.8,24.0,852.0,905.98,649.09
2016,4,17,14,15,918.5,103.5,0.8,23.5,819.0,868.1,627.64
2016,4,17,14,30,911.0,102.0,0.8,23.0,786.0,827.35,604.07
2016,4,17,14,45,902.0,99.0,0.85,23.0,747.5,781.32,576.28
2016,4,17,15,0,893.0,96.0,0.9,23.0,709.0,732.98,545.94
2016,4,17,15,15,879.0,93.5,0.85,22.5,664.5,679.78,509.78
2016,4,17,15,30,865.0,91.0,0.8,22.0,620.0,625.24,471.55
2016,4,17,15,45,847.5,87.5,0.8,21.5,571.5,569.07,431.23
2016,4,17,16,0,830.0,84.0,0.8,21.0,523.0,509.44,386.8
2016,4,17,16,15,805.0,80.5,0.75,20.5,471.0,446.44,337.74
2016,4,17,16,30,780.0,77.0,0.7,20.0,419.0,384.59,287.7
2016,4,17,16,45,745.0,72.0,0.7,19.5,365.0,319.49,233.88
2016,4,17,17,0,710.0,67.0,0.7,19.0,311.0,257.45,181.15
2016,4,17,17,15,658.5,61.0,0.7,18.0,257.0,192.67,126.96
2016,4,17,17,30,607.0,55.0,0.7,17.0,203.0,135.32,80.69
2016,4,17,17,45,525.5,47.0,0.75,16.5,152.0,80.07,42.41
2016,4,17,18,0,444.0,39.0,0.8,16.0,101.0,35.06,24.8
2016,4,17,18,15,308.5,26.5,0.8,15.5,61.0,21.66,11.95
2016,4,17,18,30,173.0,14.0,0.8,15.0,21.0,11.38,0.0
2016,4,17,18,45,86.5,7.0,0.85,15.0,10.5,5.97,0.0
2016,4,17,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,45,146.0,15.0,0.45,14.0,28.0,12.2,0.0
2016,4,18,6,0,292.0,30.0,0.5,14.0,56.0,24.65,14.67
2016,4,18,6,15,398.5,41.0,0.45,14.5,102.5,36.19,26.06
2016,4,18,6,30,505.0,52.0,0.4,15.0,149.0,82.7,45.83
2016,4,18,6,45,573.5,59.5,0.35,15.5,202.5,134.41,82.07
2016,4,18,7,0,642.0,67.0,0.3,16.0,256.0,194.46,130.07
2016,4,18,7,15,687.0,73.0,0.3,16.0,310.5,254.9,181.64
2016,4,18,7,30,732.0,79.0,0.3,16.0,365.0,321.4,238.07
2016,4,18,7,45,762.5,83.5,0.3,16.5,419.0,383.51,289.73
2016,4,18,8,0,793.0,88.0,0.3,17.0,473.0,447.78,341.19
2016,4,18,8,15,816.0,91.5,0.35,17.5,524.5,509.11,388.97
2016,4,18,8,30,839.0,95.0,0.4,18.0,576.0,571.03,435.39
2016,4,18,8,45,856.5,98.0,0.45,18.5,623.5,629.35,477.6
2016,4,18,9,0,874.0,101.0,0.5,19.0,671.0,682.86,515.18
2016,4,18,9,15,887.0,103.5,0.5,19.5,713.0,735.05,549.91
2016,4,18,9,30,900.0,106.0,0.5,20.0,755.0,785.54,581.36
2016,4,18,9,45,913.5,105.5,0.55,20.5,792.0,831.47,609.35
2016,4,18,10,0,927.0,105.0,0.6,21.0,829.0,875.15,635.56
2016,4,18,10,15,933.5,106.5,0.6,21.5,858.5,912.35,656.38
2016,4,18,10,30,940.0,108.0,0.6,22.0,888.0,946.39,675.03
2016,4,18,10,45,944.5,108.5,0.6,22.5,909.5,974.28,689.72
2016,4,18,11,0,949.0,109.0,0.6,23.0,931.0,998.58,702.2
2016,4,18,11,15,951.5,109.5,0.6,23.0,945.0,1017.29,712.68
2016,4,18,11,30,954.0,110.0,0.6,23.0,959.0,1032.12,720.95
2016,4,18,11,45,954.5,110.5,0.6,23.0,964.5,1041.08,725.85
2016,4,18,12,0,955.0,111.0,0.6,23.0,970.0,1046.03,728.55
2016,4,18,12,15,954.0,111.5,0.6,23.0,968.0,1045.5,728.15
2016,4,18,12,30,953.0,112.0,0.6,23.0,966.0,1040.94,725.56
2016,4,18,12,45,946.0,114.0,0.6,23.0,954.0,1028.14,718.18
2016,4,18,13,0,939.0,116.0,0.6,23.0,942.0,1011.51,708.72
2016,4,18,13,15,934.5,115.5,0.6,23.0,924.0,991.05,697.03
2016,4,18,13,30,930.0,115.0,0.6,23.0,906.0,966.94,683.19
2016,4,18,13,45,918.5,116.5,0.65,23.0,878.5,935.1,665.63
2016,4,18,14,0,907.0,118.0,0.7,23.0,851.0,900.24,646.05
2016,4,18,14,15,898.0,116.5,0.7,22.5,818.0,861.75,624.2
2016,4,18,14,30,889.0,115.0,0.7,22.0,785.0,820.54,600.29
2016,4,18,14,45,869.0,116.5,0.75,22.0,744.0,777.89,574.72
2016,4,18,15,0,849.0,118.0,0.8,22.0,703.0,726.85,541.48
2016,4,18,15,15,832.5,115.0,0.8,22.0,658.0,672.6,504.27
2016,4,18,15,30,816.0,112.0,0.8,22.0,613.0,617.37,465.25
2016,4,18,15,45,788.0,110.5,0.8,22.0,563.0,556.55,420.91
2016,4,18,16,0,760.0,109.0,0.8,22.0,513.0,496.44,375.64
2016,4,18,16,15,586.5,129.5,0.8,21.5,423.0,393.21,298.43
2016,4,18,16,30,413.0,150.0,0.8,21.0,333.0,302.83,230.02
2016,4,18,16,45,373.0,140.0,0.8,20.5,289.0,252.65,189.98
2016,4,18,17,0,333.0,130.0,0.8,20.0,245.0,203.09,149.7
2016,4,18,17,15,303.5,110.5,0.8,19.0,201.5,156.91,111.98
2016,4,18,17,30,274.0,91.0,0.8,18.0,158.0,114.43,77.92
2016,4,18,17,45,225.5,72.0,0.8,17.0,118.0,74.83,49.01
2016,4,18,18,0,177.0,53.0,0.8,16.0,78.0,41.73,30.61
2016,4,18,18,15,88.5,34.5,0.75,15.5,47.0,26.75,16.3
2016,4,18,18,30,0.0,16.0,0.7,15.0,16.0,13.12,0.0
2016,4,18,18,45,0.0,8.0,0.65,14.5,8.0,6.83,0.0
2016,4,18,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,129.5,16.0,0.7,14.0,28.0,12.5,0.0
2016,4,19,6,0,259.0,32.0,0.7,14.0,56.0,26.21,16.21
2016,4,19,6,15,362.5,44.0,0.6,14.5,101.5,38.28,27.94
2016,4,19,6,30,466.0,56.0,0.5,15.0,147.0,83.08,47.62
2016,4,19,6,45,543.0,62.5,0.45,15.5,200.5,132.58,81.97
2016,4,19,7,0,620.0,69.0,0.4,16.0,254.0,191.49,128.68
2016,4,19,7,15,665.0,75.0,0.35,16.0,308.0,250.5,178.95
2016,4,19,7,30,710.0,81.0,0.3,16.0,362.0,314.21,232.93
2016,4,19,7,45,741.5,86.0,0.3,16.5,415.5,377.21,285.19
2016,4,19,8,0,773.0,91.0,0.3,17.0,469.0,441.1,336.3
2016,4,19,8,15,796.5,94.5,0.3,17.5,520.0,501.5,382.94
2016,4,19,8,30,820.0,98.0,0.3,18.0,571.0,562.57,428.18
2016,4,19,8,45,831.5,103.5,0.3,19.0,616.5,618.69,467.2
2016,4,19,9,0,843.0,109.0,0.3,20.0,662.0,673.65,503.76
2016,4,19,9,15,856.5,112.0,0.35,20.0,704.0,726.06,539.98
2016,4,19,9,30,870.0,115.0,0.4,20.0,746.0,770.68,569.87
2016,4,19,9,45,870.0,122.5,0.45,20.5,779.5,819.9,600.13
2016,4,19,10,0,870.0,130.0,0.5,21.0,813.0,859.79,623.88
2016,4,19,10,15,877.5,132.0,0.55,21.0,842.0,887.81,641.19
2016,4,19,10,30,885.0,134.0,0.6,21.0,871.0,921.51,662.26
2016,4,19,10,45,885.0,138.0,0.65,21.5,891.0,947.22,676.9
2016,4,19,11,0,885.0,142.0,0.7,22.0,911.0,969.34,689.4
2016,4,19,11,15,712.0,244.5,0.75,22.0,869.5,942.65,672.72
2016,4,19,11,30,539.0,347.0,0.8,22.0,828.0,882.19,630.95
2016,4,19,11,45,492.0,362.0,0.85,22.0,803.5,856.54,615.05
2016,4,19,12,0,445.0,377.0,0.9,22.0,779.0,827.66,596.41
2016,4,19,12,15,437.5,378.5,0.9,21.5,773.0,821.73,593.91
2016,4,19,12,30,430.0,380.0,0.9,21.0,767.0,813.44,589.63
2016,4,19,12,45,460.5,367.0,0.9,21.0,777.5,825.68,598.65
2016,4,19,13,0,491.0,354.0,0.9,21.0,788.0,834.85,605.44
2016,4,19,13,15,448.0,360.0,0.9,20.5,749.5,790.46,576.84
2016,4,19,13,30,405.0,366.0,0.9,20.0,711.0,732.54,539.66
2016,4,19,13,45,265.5,381.5,0.95,20.0,605.5,613.1,456.79
2016,4,19,14,0,126.0,397.0,1.0,20.0,500.0,485.8,365.71
2016,4,19,14,15,131.0,381.0,1.0,19.5,484.0,468.59,355.75
2016,4,19,14,30,136.0,365.0,1.0,19.0,468.0,450.58,344.13
2016,4,19,14,45,99.5,335.0,1.0,19.0,408.0,376.3,289.48
2016,4,19,15,0,63.0,305.0,1.0,19.0,348.0,317.34,245.49
2016,4,19,15,15,306.5,247.5,0.95,18.5,438.5,438.06,341.31
2016,4,19,15,30,550.0,190.0,0.9,18.0,529.0,524.21,406.11
2016,4,19,15,45,485.0,191.5,0.85,17.5,473.5,458.24,355.68
2016,4,19,16,0,420.0,193.0,0.8,17.0,418.0,397.51,309.56
2016,4,19,16,15,549.0,150.5,0.75,16.5,413.0,389.43,301.71
2016,4,19,16,30,678.0,108.0,0.7,16.0,408.0,369.77,281.93
2016,4,19,16,45,651.0,98.0,0.65,16.0,356.5,308.27,229.7
2016,4,19,17,0,624.0,88.0,0.6,16.0,305.0,249.11,178.71
2016,4,19,17,15,568.5,79.5,0.6,15.5,252.0,188.23,127.86
2016,4,19,17,30,513.0,71.0,0.6,15.0,199.0,133.85,84.26
2016,4,19,17,45,448.0,58.5,0.6,14.5,150.5,82.12,47.8
2016,4,19,18,0,383.0,46.0,0.6,14.0,102.0,38.69,28.27
2016,4,19,18,15,253.5,31.5,0.6,13.5,62.0,25.76,15.83
2016,4,19,18,30,124.0,17.0,0.6,13.0,22.0,13.26,0.0
2016,4,19,18,45,62.0,8.5,0.65,13.0,11.0,7.26,0.0
2016,4,19,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,5,45,145.0,16.5,0.7,12.0,30.5,13.36,0.0
2016,4,20,6,0,290.0,33.0,0.7,12.0,61.0,27.07,17.32
2016,4,20,6,15,392.0,44.0,0.6,12.5,107.5,38.47,28.4
2016,4,20,6,30,494.0,55.0,0.5,13.0,154.0,84.14,47.93
2016,4,20,6,45,571.0,60.5,0.45,13.5,208.0,134.47,82.97
2016,4,20,7,0,648.0,66.0,0.4,14.0,262.0,194.13,130.66
2016,4,20,7,15,691.0,71.5,0.4,14.5,316.5,253.75,181.76
2016,4,20,7,30,734.0,77.0,0.4,15.0,371.0,319.25,237.46
2016,4,20,7,45,766.5,80.5,0.4,15.5,424.5,381.06,289.23
2016,4,20,8,0,799.0,84.0,0.4,16.0,478.0,445.21,341.02
2016,4,20,8,15,821.0,87.5,0.4,16.5,529.0,506.11,388.43
2016,4,20,8,30,843.0,91.0,0.4,17.0,580.0,567.47,434.25
2016,4,20,8,45,858.0,94.5,0.45,17.5,626.5,624.72,475.93
2016,4,20,9,0,873.0,98.0,0.5,18.0,673.0,677.16,512.97
2016,4,20,9,15,885.0,100.0,0.5,18.0,714.5,727.88,547.98
2016,4,20,9,30,897.0,102.0,0.5,18.0,756.0,776.82,579.8
2016,4,20,9,45,907.0,103.5,0.55,18.5,791.5,821.63,607.41
2016,4,20,10,0,917.0,105.0,0.6,19.0,827.0,863.98,633.08
2016,4,20,10,15,923.0,107.0,0.6,19.0,856.0,900.73,655.15
2016,4,20,10,30,929.0,109.0,0.6,19.0,885.0,934.32,675.11
2016,4,20,10,45,926.0,114.5,0.65,19.5,904.5,959.9,689.73
2016,4,20,11,0,923.0,120.0,0.7,20.0,924.0,981.6,702.02
2016,4,20,11,15,925.5,121.0,0.7,20.0,938.0,1000.19,712.72
2016,4,20,11,30,928.0,122.0,0.7,20.0,952.0,1015.02,721.2
2016,4,20,11,45,923.5,125.5,0.75,20.0,956.5,1021.72,725.97
2016,4,20,12,0,919.0,129.0,0.8,20.0,961.0,1024.46,728.54
2016,4,20,12,15,918.0,129.0,0.8,20.0,958.5,1023.33,727.81
2016,4,20,12,30,917.0,129.0,0.8,20.0,956.0,1018.34,724.88
2016,4,20,12,45,916.5,127.0,0.85,20.0,945.5,1008.07,719.94
2016,4,20,13,0,916.0,125.0,0.9,20.0,935.0,993.99,712.74
2016,4,20,13,15,911.0,124.5,0.9,20.0,917.0,973.42,700.55
2016,4,20,13,30,906.0,124.0,0.9,20.0,899.0,949.32,686.26
2016,4,20,13,45,898.0,123.0,0.9,20.0,872.5,918.71,667.83
2016,4,20,14,0,890.0,122.0,0.9,20.0,846.0,885.0,647.39
2016,4,20,14,15,881.0,120.5,0.9,19.5,813.0,847.09,625.25
2016,4,20,14,30,872.0,119.0,0.9,19.0,780.0,806.54,601.09
2016,4,20,14,45,857.5,117.5,0.95,19.0,740.5,765.74,575.99
2016,4,20,15,0,843.0,116.0,1.0,19.0,701.0,716.13,542.65
2016,4,20,15,15,827.0,113.0,0.95,18.5,656.5,662.62,505.49
2016,4,20,15,30,811.0,110.0,0.9,18.0,612.0,608.13,466.48
2016,4,20,15,45,789.5,106.5,0.9,18.0,563.0,549.43,422.73
2016,4,20,16,0,768.0,103.0,0.9,18.0,514.0,490.94,377.64
2016,4,20,16,15,734.5,93.0,0.85,17.5,455.0,421.57,323.32
2016,4,20,16,30,701.0,83.0,0.8,17.0,396.0,354.55,268.98
2016,4,20,16,45,668.5,82.5,0.8,16.5,350.0,297.97,221.2
2016,4,20,17,0,636.0,82.0,0.8,16.0,304.0,245.29,175.55
2016,4,20,17,15,581.5,74.5,0.75,15.5,251.5,185.01,124.79
2016,4,20,17,30,527.0,67.0,0.7,15.0,199.0,131.02,81.4
2016,4,20,17,45,447.5,56.5,0.65,14.5,150.0,79.31,45.73
2016,4,20,18,0,368.0,46.0,0.6,14.0,101.0,37.72,27.47
2016,4,20,18,15,184.0,35.0,0.6,13.5,62.5,26.92,16.95
2016,4,20,18,30,0.0,24.0,0.6,13.0,24.0,18.88,0.0
2016,4,20,18,45,0.0,12.0,0.6,13.0,12.0,10.24,0.0
2016,4,20,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,5,45,38.0,18.5,0.35,13.0,22.5,15.08,0.0
2016,4,21,6,0,76.0,37.0,0.3,13.0,45.0,29.23,19.29
2016,4,21,6,15,119.5,58.0,0.25,13.5,78.5,45.1,34.19
2016,4,21,6,30,163.0,79.0,0.2,14.0,112.0,75.69,52.8
2016,4,21,6,45,191.5,100.0,0.2,14.5,150.5,110.18,79.22
2016,4,21,7,0,220.0,121.0,0.2,15.0,189.0,148.52,110.12
2016,4,21,7,15,251.0,138.0,0.25,15.0,228.5,187.82,142.56
2016,4,21,7,30,282.0,155.0,0.3,15.0,268.0,230.76,178.07
2016,4,21,7,45,187.0,183.5,0.35,15.0,263.0,233.74,183.54
2016,4,21,8,0,92.0,212.0,0.4,15.0,258.0,223.84,177.18
2016,4,21,8,15,85.0,233.0,0.45,15.0,279.0,245.3,194.28
2016,4,21,8,30,78.0,254.0,0.5,15.0,300.0,265.98,210.21
2016,4,21,8,45,77.0,274.5,0.55,15.5,323.0,289.09,227.37
2016,4,21,9,0,76.0,295.0,0.6,16.0,346.0,312.05,244.12
2016,4,21,9,15,178.0,315.5,0.65,16.0,443.5,417.27,324.74
2016,4,21,9,30,280.0,336.0,0.7,16.0,541.0,532.96,409.81
2016,4,21,9,45,355.5,328.0,0.75,16.5,601.0,597.88,455.67
2016,4,21,10,0,431.0,320.0,0.8,17.0,661.0,679.04,512.1
2016,4,21,10,15,289.5,368.5,0.8,17.0,601.5,609.46,459.38
2016,4,21,10,30,148.0,417.0,0.8,17.0,542.0,528.31,398.82
2016,4,21,10,45,188.5,426.5,0.85,17.0,589.5,579.22,436.67
2016,4,21,11,0,229.0,436.0,0.9,17.0,637.0,631.07,473.42
2016,4,21,11,15,230.5,443.0,0.9,17.0,648.0,644.26,481.69
2016,4,21,11,30,232.0,450.0,0.9,17.0,659.0,656.32,489.61
2016,4,21,11,45,242.0,445.5,0.9,17.0,664.0,664.0,494.98
2016,4,21,12,0,252.0,441.0,0.9,17.0,669.0,686.86,510.54
2016,4,21,12,15,248.0,446.5,0.9,17.0,671.0,688.31,511.07
2016,4,21,12,30,244.0,452.0,0.9,17.0,673.0,672.08,500.09
2016,4,21,12,45,325.0,417.5,0.95,17.0,708.5,728.44,541.59
2016,4,21,13,0,406.0,383.0,1.0,17.0,744.0,778.25,577.37
2016,4,21,13,15,252.5,400.5,1.0,17.0,624.0,632.74,474.37
2016,4,21,13,30,99.0,418.0,1.0,17.0,504.0,474.7,360.11
2016,4,21,13,45,123.5,410.0,1.05,17.5,514.0,499.44,379.85
2016,4,21,14,0,148.0,402.0,1.1,18.0,524.0,507.15,385.83
2016,4,21,14,15,115.0,377.5,1.1,17.5,470.0,450.24,344.91
2016,4,21,14,30,82.0,353.0,1.1,17.0,416.0,383.19,296.18
2016,4,21,14,45,145.5,340.0,1.15,17.0,444.0,424.66,329.61
2016,4,21,15,0,209.0,327.0,1.2,17.0,472.0,448.3,348.64
2016,4,21,15,15,186.0,306.0,1.2,17.0,429.5,402.24,314.04
2016,4,21,15,30,163.0,285.0,1.2,17.0,387.0,357.96,280.77
2016,4,21,15,45,199.5,258.5,1.2,17.0,373.0,343.36,270.26
2016,4,21,16,0,236.0,232.0,1.2,17.0,359.0,324.71,255.75
2016,4,21,16,15,156.0,208.5,1.15,16.5,289.0,253.5,200.15
2016,4,21,16,30,76.0,185.0,1.1,16.0,219.0,186.82,147.91
2016,4,21,16,45,377.5,128.0,1.1,16.0,264.5,240.29,183.96
2016,4,21,17,0,679.0,71.0,1.1,16.0,310.0,244.83,174.31
2016,4,21,17,15,627.0,65.0,1.0,15.5,257.5,184.06,122.27
2016,4,21,17,30,575.0,59.0,0.9,15.0,205.0,129.17,77.88
2016,4,21,17,45,498.0,50.5,0.85,14.5,155.5,76.57,41.97
2016,4,21,18,0,421.0,42.0,0.8,14.0,106.0,33.93,24.19
2016,4,21,18,15,210.5,34.5,0.8,13.5,66.5,26.61,16.82
2016,4,21,18,30,0.0,27.0,0.8,13.0,27.0,20.97,0.0
2016,4,21,18,45,0.0,13.5,0.8,13.0,13.5,11.52,0.0
2016,4,21,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,7.5,1.4,12.5,7.5,6.16,0.0
2016,4,22,6,0,0.0,15.0,1.5,13.0,15.0,12.34,4.93
2016,4,22,6,15,0.0,25.5,1.5,13.0,25.5,21.02,13.0
2016,4,22,6,30,0.0,36.0,1.5,13.0,36.0,29.73,19.93
2016,4,22,6,45,0.0,48.0,1.55,13.0,48.0,39.7,28.64
2016,4,22,7,0,0.0,60.0,1.6,13.0,60.0,49.7,37.25
2016,4,22,7,15,0.0,72.5,1.6,13.0,72.5,60.11,46.08
2016,4,22,7,30,0.0,85.0,1.6,13.0,85.0,70.52,54.79
2016,4,22,7,45,0.0,55.5,1.65,13.0,55.5,45.96,33.73
2016,4,22,8,0,0.0,26.0,1.7,13.0,26.0,21.49,12.76
2016,4,22,8,15,2.0,102.0,1.7,13.0,103.5,85.91,67.18
2016,4,22,8,30,4.0,178.0,1.7,13.0,181.0,151.85,121.45
2016,4,22,8,45,2.0,103.5,1.7,13.5,105.0,87.47,67.75
2016,4,22,9,0,0.0,29.0,1.7,14.0,29.0,24.05,14.61
2016,4,22,9,15,0.0,53.0,1.7,14.0,53.0,44.05,31.34
2016,4,22,9,30,0.0,77.0,1.7,14.0,77.0,64.14,47.94
2016,4,22,9,45,0.0,57.0,1.75,14.0,57.0,47.46,33.99
2016,4,22,10,0,0.0,37.0,1.8,14.0,37.0,30.8,20.09
2016,4,22,10,15,2.5,105.0,1.85,14.0,107.0,90.04,69.07
2016,4,22,10,30,5.0,173.0,1.9,14.0,177.0,150.8,118.29
2016,4,22,10,45,145.0,299.0,1.95,14.5,426.0,415.85,329.1
2016,4,22,11,0,285.0,425.0,2.0,15.0,675.0,685.96,526.71
2016,4,22,11,15,163.0,407.5,2.05,14.5,551.0,545.2,421.23
2016,4,22,11,30,41.0,390.0,2.1,14.0,427.0,398.56,310.01
2016,4,22,11,45,30.5,357.0,2.15,14.0,384.5,357.13,279.07
2016,4,22,12,0,20.0,324.0,2.2,14.0,342.0,300.33,235.36
2016,4,22,12,15,32.0,361.0,2.25,14.0,390.5,362.67,283.92
2016,4,22,12,30,44.0,398.0,2.3,14.0,439.0,409.78,319.83
2016,4,22,12,45,24.5,284.5,2.35,14.0,308.0,281.58,221.2
2016,4,22,13,0,5.0,171.0,2.4,14.0,177.0,149.68,116.8
2016,4,22,13,15,101.5,300.5,2.4,13.5,388.5,380.75,302.59
2016,4,22,13,30,198.0,430.0,2.4,13.0,600.0,589.24,460.65
2016,4,22,13,45,154.0,413.5,2.4,13.0,543.5,528.38,413.47
2016,4,22,14,0,110.0,397.0,2.4,13.0,487.0,455.73,358.64
2016,4,22,14,15,96.5,376.0,2.3,13.0,452.5,420.08,331.84
2016,4,22,14,30,83.0,355.0,2.2,13.0,418.0,385.17,305.19
2016,4,22,14,45,130.0,342.5,2.15,13.0,436.0,414.68,329.48
2016,4,22,15,0,177.0,330.0,2.1,13.0,454.0,427.89,340.68
2016,4,22,15,15,217.0,303.5,2.1,13.0,445.5,418.99,334.79
2016,4,22,15,30,257.0,277.0,2.1,13.0,437.0,414.45,331.86
2016,4,22,15,45,161.0,252.5,2.1,13.0,350.0,316.07,254.07
2016,4,22,16,0,65.0,228.0,2.1,13.0,263.0,229.78,185.05
2016,4,22,16,15,32.5,170.5,2.1,13.0,188.0,160.49,129.01
2016,4,22,16,30,0.0,113.0,2.1,13.0,113.0,93.94,74.26
2016,4,22,16,45,333.5,96.0,2.1,13.0,214.5,196.97,152.62
2016,4,22,17,0,667.0,79.0,2.1,13.0,316.0,247.52,179.72
2016,4,22,17,15,613.0,72.5,1.95,12.5,262.5,186.66,126.82
2016,4,22,17,30,559.0,66.0,1.8,12.0,209.0,131.96,82.11
2016,4,22,17,45,471.0,57.5,1.7,11.5,158.5,79.74,46.44
2016,4,22,18,0,383.0,49.0,1.6,11.0,108.0,39.72,29.66
2016,4,22,18,15,252.0,35.5,1.5,10.5,68.0,27.48,17.9
2016,4,22,18,30,121.0,22.0,1.4,10.0,28.0,17.08,0.33
2016,4,22,18,45,60.5,11.0,1.35,10.0,14.0,9.39,0.0
2016,4,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
