Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,5,45,138.0,19.0,1.05,10.5,34.5,14.79,2.96
2016,4,23,6,0,276.0,38.0,1.1,11.0,69.0,29.4,19.84
2016,4,23,6,15,375.0,49.5,1.15,11.0,115.5,42.56,32.35
2016,4,23,6,30,474.0,61.0,1.2,11.0,162.0,87.19,51.81
2016,4,23,6,45,535.5,69.5,1.3,11.5,213.5,136.58,87.26
2016,4,23,7,0,597.0,78.0,1.4,12.0,265.0,193.44,133.87
2016,4,23,7,15,641.0,84.5,1.35,12.0,318.5,251.01,184.18
2016,4,23,7,30,685.0,91.0,1.3,12.0,372.0,313.15,238.53
2016,4,23,7,45,717.5,95.0,1.3,12.5,424.5,372.75,289.87
2016,4,23,8,0,750.0,99.0,1.3,13.0,477.0,434.77,341.58
2016,4,23,8,15,773.5,103.0,1.3,13.0,527.0,494.89,390.82
2016,4,23,8,30,797.0,107.0,1.3,13.0,577.0,554.87,438.35
2016,4,23,8,45,470.5,209.0,1.3,13.5,492.0,491.79,388.94
2016,4,23,9,0,144.0,311.0,1.3,14.0,407.0,379.37,299.36
2016,4,23,9,15,502.5,213.5,1.25,14.0,579.0,568.3,447.75
2016,4,23,9,30,861.0,116.0,1.2,14.0,751.0,759.69,588.28
2016,4,23,9,45,643.5,220.0,1.2,14.5,707.0,735.26,563.49
2016,4,23,10,0,426.0,324.0,1.2,15.0,663.0,676.04,516.12
2016,4,23,10,15,466.5,322.5,1.2,15.0,706.0,725.67,551.85
2016,4,23,10,30,507.0,321.0,1.2,15.0,749.0,775.6,586.06
2016,4,23,10,45,281.5,360.5,1.25,15.0,599.5,611.42,466.6
2016,4,23,11,0,56.0,400.0,1.3,15.0,450.0,419.31,322.25
2016,4,23,11,15,299.0,374.5,1.3,15.0,644.5,654.68,500.9
2016,4,23,11,30,542.0,349.0,1.3,15.0,839.0,879.8,657.5
2016,4,23,11,45,389.5,403.0,1.3,15.5,756.5,776.9,580.63
2016,4,23,12,0,237.0,457.0,1.3,16.0,674.0,669.28,502.57
2016,4,23,12,15,347.5,416.0,1.3,16.0,732.5,751.07,563.14
2016,4,23,12,30,458.0,375.0,1.3,16.0,791.0,828.54,617.51
2016,4,23,12,45,687.0,246.5,1.3,16.0,863.0,921.56,685.1
2016,4,23,13,0,916.0,118.0,1.3,16.0,935.0,980.3,723.16
2016,4,23,13,15,634.5,257.5,1.3,16.0,818.0,860.7,642.31
2016,4,23,13,30,353.0,397.0,1.3,16.0,701.0,709.35,533.71
2016,4,23,13,45,616.0,260.0,1.35,16.0,772.0,813.71,614.75
2016,4,23,14,0,879.0,123.0,1.4,16.0,843.0,869.81,655.74
2016,4,23,14,15,870.0,121.5,1.45,15.5,810.5,832.33,632.41
2016,4,23,14,30,861.0,120.0,1.5,15.0,778.0,792.26,608.01
2016,4,23,14,45,843.5,120.0,1.6,15.0,738.5,751.18,581.45
2016,4,23,15,0,826.0,120.0,1.7,15.0,699.0,701.71,546.85
2016,4,23,15,15,810.0,117.0,1.7,14.5,655.0,649.14,509.27
2016,4,23,15,30,794.0,114.0,1.7,14.0,611.0,595.63,469.76
2016,4,23,15,45,768.5,112.0,1.75,14.0,562.0,537.27,424.63
2016,4,23,16,0,743.0,110.0,1.8,14.0,513.0,479.17,378.24
2016,4,23,16,15,714.5,105.0,1.8,13.5,462.0,417.97,328.42
2016,4,23,16,30,686.0,100.0,1.8,13.0,411.0,358.54,278.34
2016,4,23,16,45,646.0,94.5,1.8,13.0,358.5,297.09,225.1
2016,4,23,17,0,606.0,89.0,1.8,13.0,306.0,239.45,174.44
2016,4,23,17,15,551.5,81.5,1.75,12.5,254.0,181.4,124.86
2016,4,23,17,30,497.0,74.0,1.7,12.0,202.0,129.69,83.0
2016,4,23,17,45,409.5,64.0,1.65,12.0,153.5,78.02,47.23
2016,4,23,18,0,322.0,54.0,1.6,12.0,105.0,41.21,30.89
2016,4,23,18,15,209.5,38.0,1.55,11.5,66.5,29.21,19.4
2016,4,23,18,30,97.0,22.0,1.5,11.0,28.0,17.02,1.89
2016,4,23,18,45,48.5,11.0,1.45,11.0,14.0,9.39,0.0
2016,4,23,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,45,34.5,22.5,1.7,10.5,26.5,18.17,6.17
2016,4,24,6,0,69.0,45.0,1.8,11.0,53.0,34.88,24.67
2016,4,24,6,15,118.0,67.0,1.8,11.0,89.5,51.97,40.72
2016,4,24,6,30,167.0,89.0,1.8,11.0,126.0,83.12,59.74
2016,4,24,6,45,207.0,110.0,1.85,11.0,167.5,119.57,87.9
2016,4,24,7,0,247.0,131.0,1.9,11.0,209.0,161.24,122.11
2016,4,24,7,15,303.5,139.0,1.85,11.0,252.5,201.48,155.52
2016,4,24,7,30,360.0,147.0,1.8,11.0,296.0,252.39,198.45
2016,4,24,7,45,512.0,140.5,1.8,11.5,383.5,330.08,261.15
2016,4,24,8,0,664.0,134.0,1.8,12.0,471.0,428.45,340.0
2016,4,24,8,15,691.5,139.5,1.8,12.0,521.5,487.13,388.05
2016,4,24,8,30,719.0,145.0,1.8,12.0,572.0,547.15,435.96
2016,4,24,8,45,762.0,139.0,1.8,12.5,623.0,606.55,481.43
2016,4,24,9,0,805.0,133.0,1.8,13.0,674.0,666.29,525.83
2016,4,24,9,15,819.5,136.0,1.75,13.5,715.5,717.35,561.89
2016,4,24,9,30,834.0,139.0,1.7,14.0,757.0,767.0,595.83
2016,4,24,9,45,860.0,133.0,1.7,14.5,796.0,815.12,627.62
2016,4,24,10,0,886.0,127.0,1.7,15.0,835.0,853.69,651.49
2016,4,24,10,15,707.0,222.5,1.65,15.0,800.0,837.95,637.47
2016,4,24,10,30,528.0,318.0,1.6,15.0,765.0,789.62,599.06
2016,4,24,10,45,719.0,225.0,1.6,15.5,850.5,891.9,672.63
2016,4,24,11,0,910.0,132.0,1.6,16.0,936.0,973.41,723.97
2016,4,24,11,15,913.0,133.0,1.65,16.0,949.5,991.93,735.29
2016,4,24,11,30,916.0,134.0,1.7,16.0,963.0,1006.77,745.09
2016,4,24,11,45,912.0,137.0,1.8,16.0,967.0,1013.07,750.19
2016,4,24,12,0,908.0,140.0,1.9,16.0,971.0,1015.5,752.95
2016,4,24,12,15,907.5,140.0,1.95,15.5,968.5,1014.67,754.47
2016,4,24,12,30,907.0,140.0,2.0,15.0,966.0,1010.06,753.64
2016,4,24,12,45,894.0,146.0,2.15,15.0,953.0,995.43,746.13
2016,4,24,13,0,881.0,152.0,2.3,15.0,940.0,977.3,736.28
2016,4,24,13,15,709.5,239.0,2.35,15.0,865.5,909.92,691.33
2016,4,24,13,30,538.0,326.0,2.4,15.0,791.0,818.58,625.16
2016,4,24,13,45,566.5,301.5,2.45,15.0,778.0,804.55,617.84
2016,4,24,14,0,595.0,277.0,2.5,15.0,765.0,786.57,606.89
2016,4,24,14,15,555.5,275.0,2.55,14.5,717.5,730.85,568.47
2016,4,24,14,30,516.0,273.0,2.6,14.0,670.0,675.61,529.82
2016,4,24,14,45,555.0,243.0,2.65,14.0,650.5,652.9,514.88
2016,4,24,15,0,594.0,213.0,2.7,14.0,631.0,629.62,498.67
2016,4,24,15,15,560.5,207.5,2.7,13.5,582.0,568.4,453.14
2016,4,24,15,30,527.0,202.0,2.7,13.0,533.0,513.13,411.16
2016,4,24,15,45,579.5,182.5,2.75,12.5,520.5,493.61,396.23
2016,4,24,16,0,632.0,163.0,2.8,12.0,508.0,471.71,377.86
2016,4,24,16,15,599.5,155.0,2.75,11.5,457.0,407.57,325.16
2016,4,24,16,30,567.0,147.0,2.7,11.0,406.0,350.29,276.74
2016,4,24,16,45,535.0,134.5,2.7,11.0,355.0,292.09,226.15
2016,4,24,17,0,503.0,122.0,2.7,11.0,304.0,237.02,177.66
2016,4,24,17,15,445.5,110.0,2.65,10.5,252.0,180.88,130.07
2016,4,24,17,30,388.0,98.0,2.6,10.0,200.0,131.51,90.24
2016,4,24,17,45,323.5,81.0,2.6,10.0,152.5,84.83,56.6
2016,4,24,18,0,259.0,64.0,2.6,10.0,105.0,48.25,37.42
2016,4,24,18,15,161.0,44.0,2.55,10.0,66.5,33.84,23.61
2016,4,24,18,30,63.0,24.0,2.5,10.0,28.0,18.8,4.15
2016,4,24,18,45,31.5,12.0,2.5,10.0,14.0,10.24,0.0
2016,4,24,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,27.5,5.0,1.5,7.0,5.5,0.0,0.0
2016,4,25,5,30,55.0,10.0,1.5,7.0,11.0,8.54,0.0
2016,4,25,5,45,216.5,23.0,1.55,7.5,46.0,18.8,7.69
2016,4,25,6,0,378.0,36.0,1.6,8.0,81.0,29.43,20.33
2016,4,25,6,15,472.5,45.0,1.65,8.5,130.0,39.43,29.95
2016,4,25,6,30,567.0,54.0,1.7,9.0,179.0,87.67,49.28
2016,4,25,6,45,632.0,59.5,1.75,9.5,233.5,140.59,87.06
2016,4,25,7,0,697.0,65.0,1.8,10.0,288.0,203.38,139.14
2016,4,25,7,15,736.0,69.5,1.8,10.0,343.0,263.31,192.74
2016,4,25,7,30,775.0,74.0,1.8,10.0,398.0,327.0,249.88
2016,4,25,7,45,803.5,77.5,1.85,10.5,452.0,389.13,304.69
2016,4,25,8,0,832.0,81.0,1.9,11.0,506.0,453.05,359.32
2016,4,25,8,15,853.0,84.0,1.9,11.0,557.0,514.21,410.57
2016,4,25,8,30,874.0,87.0,1.9,11.0,608.0,573.73,458.93
2016,4,25,8,45,888.5,90.0,1.9,11.5,655.0,630.43,502.65
2016,4,25,9,0,903.0,93.0,1.9,12.0,702.0,686.04,544.04
2016,4,25,9,15,915.5,95.0,1.9,12.0,744.5,737.92,582.44
2016,4,25,9,30,928.0,97.0,1.9,12.0,787.0,787.96,617.47
2016,4,25,9,45,934.0,100.5,1.95,12.5,822.0,832.31,646.45
2016,4,25,10,0,940.0,104.0,2.0,13.0,857.0,873.82,673.13
2016,4,25,10,15,946.5,105.0,2.0,13.0,886.5,910.25,696.8
2016,4,25,10,30,953.0,106.0,2.0,13.0,916.0,943.49,718.17
2016,4,25,10,45,957.0,107.5,2.05,13.5,937.5,971.6,735.26
2016,4,25,11,0,961.0,109.0,2.1,14.0,959.0,996.07,749.91
2016,4,25,11,15,963.5,109.5,2.1,14.0,973.0,1014.42,761.32
2016,4,25,11,30,966.0,110.0,2.1,14.0,987.0,1028.88,770.29
2016,4,25,11,45,965.5,111.0,2.15,14.0,992.0,1037.02,775.88
2016,4,25,12,0,965.0,112.0,2.2,14.0,997.0,1041.13,779.01
2016,4,25,12,15,964.0,112.0,2.2,14.0,994.0,1039.77,778.08
2016,4,25,12,30,963.0,112.0,2.2,14.0,991.0,1034.39,774.68
2016,4,25,12,45,952.0,117.0,2.2,14.0,977.5,1020.45,765.79
2016,4,25,13,0,941.0,122.0,2.2,14.0,964.0,1002.77,754.59
2016,4,25,13,15,936.5,121.0,2.2,14.0,945.5,981.72,741.24
2016,4,25,13,30,932.0,120.0,2.2,14.0,927.0,957.06,725.51
2016,4,25,13,45,926.5,118.0,2.2,14.0,901.0,927.07,706.18
2016,4,25,14,0,921.0,116.0,2.2,14.0,875.0,893.77,684.56
2016,4,25,14,15,912.5,114.5,2.15,14.0,841.5,855.39,658.85
2016,4,25,14,30,904.0,113.0,2.1,14.0,808.0,814.27,631.09
2016,4,25,14,45,893.0,110.5,2.1,14.0,769.0,767.83,599.74
2016,4,25,15,0,882.0,108.0,2.1,14.0,730.0,719.29,564.71
2016,4,25,15,15,866.5,105.5,2.1,13.5,685.0,669.87,528.84
2016,4,25,15,30,851.0,103.0,2.1,13.0,640.0,614.66,487.58
2016,4,25,15,45,831.5,99.5,2.1,13.0,590.5,555.5,441.09
2016,4,25,16,0,812.0,96.0,2.1,13.0,541.0,496.26,393.03
2016,4,25,16,15,785.5,92.0,2.05,12.5,488.5,433.78,341.41
2016,4,25,16,30,759.0,88.0,2.0,12.0,436.0,372.66,289.18
2016,4,25,16,45,722.0,83.5,2.0,12.0,381.5,307.76,232.35
2016,4,25,17,0,685.0,79.0,2.0,12.0,327.0,247.61,178.78
2016,4,25,17,15,633.0,72.5,1.95,11.5,273.0,186.47,125.96
2016,4,25,17,30,581.0,66.0,1.9,11.0,219.0,131.21,80.98
2016,4,25,17,45,499.0,57.5,1.85,11.0,168.0,78.55,45.41
2016,4,25,18,0,417.0,49.0,1.8,11.0,117.0,39.59,29.65
2016,4,25,18,15,292.5,36.0,1.7,10.5,75.5,29.36,19.81
2016,4,25,18,30,168.0,23.0,1.6,10.0,34.0,17.91,4.8
2016,4,25,18,45,84.0,11.5,1.55,9.5,17.0,9.82,0.0
2016,4,25,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,0.85,8.5,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,0.8,9.0,11.0,9.39,0.0
2016,4,26,5,45,137.0,27.5,0.8,9.5,44.0,21.23,10.14
2016,4,26,6,0,274.0,44.0,0.8,10.0,77.0,33.83,24.11
2016,4,26,6,15,367.0,56.0,0.8,10.0,124.0,45.3,35.09
2016,4,26,6,30,460.0,68.0,0.8,10.0,171.0,91.4,56.28
2016,4,26,6,45,511.5,78.5,0.85,10.5,221.5,140.05,91.52
2016,4,26,7,0,563.0,89.0,0.9,11.0,272.0,194.96,136.59
2016,4,26,7,15,607.0,96.0,0.9,11.0,324.5,250.75,184.92
2016,4,26,7,30,651.0,103.0,0.9,11.0,377.0,311.15,237.34
2016,4,26,7,45,679.0,110.0,0.9,11.5,428.5,369.67,287.31
2016,4,26,8,0,707.0,117.0,0.9,12.0,480.0,430.23,337.31
2016,4,26,8,15,552.5,174.0,0.85,12.0,474.5,442.8,349.63
2016,4,26,8,30,398.0,231.0,0.8,12.0,469.0,433.54,343.26
2016,4,26,8,45,589.5,184.5,0.8,12.5,568.0,542.74,426.8
2016,4,26,9,0,781.0,138.0,0.8,13.0,667.0,652.94,507.73
2016,4,26,9,15,795.0,141.0,0.8,13.0,707.5,702.4,542.31
2016,4,26,9,30,809.0,144.0,0.8,13.0,748.0,750.47,575.75
2016,4,26,9,45,719.0,197.0,0.8,13.5,752.5,768.1,584.18
2016,4,26,10,0,629.0,250.0,0.8,14.0,757.0,771.64,583.02
2016,4,26,10,15,597.0,278.0,0.8,14.0,772.5,789.87,594.18
2016,4,26,10,30,565.0,306.0,0.8,14.0,788.0,807.49,604.45
2016,4,26,10,45,584.5,307.5,0.85,14.5,816.5,842.19,627.02
2016,4,26,11,0,604.0,309.0,0.9,15.0,845.0,875.12,647.93
2016,4,26,11,15,720.0,241.0,0.95,15.0,889.5,933.18,689.25
2016,4,26,11,30,836.0,173.0,1.0,15.0,934.0,977.82,718.06
2016,4,26,11,45,627.5,283.0,1.05,15.0,856.5,900.24,665.52
2016,4,26,12,0,419.0,393.0,1.1,15.0,779.0,805.51,598.48
2016,4,26,12,15,436.5,387.0,1.15,15.0,788.0,816.44,608.12
2016,4,26,12,30,454.0,381.0,1.2,15.0,797.0,824.89,614.83
2016,4,26,12,45,485.0,368.5,1.3,15.0,808.5,837.4,625.36
2016,4,26,13,0,516.0,356.0,1.4,15.0,820.0,846.76,633.74
2016,4,26,13,15,667.0,263.0,1.4,15.0,850.0,889.07,666.66
2016,4,26,13,30,818.0,170.0,1.4,15.0,880.0,912.35,683.98
2016,4,26,13,45,817.5,164.0,1.45,15.0,856.5,884.85,666.7
2016,4,26,14,0,817.0,158.0,1.5,15.0,833.0,854.11,647.71
2016,4,26,14,15,807.5,155.5,1.55,14.5,801.0,816.37,624.88
2016,4,26,14,30,798.0,153.0,1.6,14.0,769.0,776.26,599.59
2016,4,26,14,45,788.0,148.5,1.65,14.0,731.5,731.77,568.82
2016,4,26,15,0,778.0,144.0,1.7,14.0,694.0,685.43,535.91
2016,4,26,15,15,761.0,140.5,1.7,13.5,651.0,635.43,499.88
2016,4,26,15,30,744.0,137.0,1.7,13.0,608.0,582.74,460.77
2016,4,26,15,45,730.0,129.5,1.75,13.0,562.0,527.5,417.94
2016,4,26,16,0,716.0,122.0,1.8,13.0,516.0,471.92,373.36
2016,4,26,16,15,687.0,117.0,1.8,12.5,465.5,412.16,324.53
2016,4,26,16,30,658.0,112.0,1.8,12.0,415.0,354.26,275.64
2016,4,26,16,45,564.0,109.5,1.8,12.0,346.5,280.55,213.98
2016,4,26,17,0,470.0,107.0,1.8,12.0,278.0,213.76,158.23
2016,4,26,17,15,410.5,100.0,1.75,11.5,232.0,164.05,116.63
2016,4,26,17,30,351.0,93.0,1.7,11.0,186.0,121.17,82.77
2016,4,26,17,45,296.0,76.5,1.65,11.0,143.0,78.28,52.06
2016,4,26,18,0,241.0,60.0,1.6,11.0,100.0,45.15,34.62
2016,4,26,18,15,159.5,42.0,1.55,10.5,64.5,32.54,22.65
2016,4,26,18,30,78.0,24.0,1.5,10.0,29.0,18.89,6.33
2016,4,26,18,45,39.0,12.0,1.45,10.0,14.5,10.24,0.0
2016,4,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,27,5,15,18.5,5.5,0.8,10.0,6.0,0.0,0.0
2016,4,27,5,30,37.0,11.0,0.8,10.0,12.0,9.39,0.0
2016,4,27,5,45,169.5,26.0,0.85,10.5,46.0,20.15,9.87
2016,4,27,6,0,302.0,41.0,0.9,11.0,80.0,31.67,22.2
2016,4,27,6,15,393.0,52.0,0.9,11.0,126.5,44.1,33.9
2016,4,27,6,30,484.0,63.0,0.9,11.0,173.0,88.6,52.86
2016,4,27,6,45,242.0,55.5,0.9,11.5,110.5,81.02,53.31
2016,4,27,7,0,0.0,48.0,0.9,12.0,48.0,39.69,28.75
2016,4,27,7,15,3.0,95.0,0.9,12.0,96.5,79.33,62.55
2016,4,27,7,30,6.0,142.0,0.9,12.0,145.0,119.42,95.99
2016,4,27,7,45,34.5,178.5,0.95,12.0,196.0,164.62,132.68
2016,4,27,8,0,63.0,215.0,1.0,12.0,247.0,211.73,170.6
2016,4,27,8,15,38.0,210.5,1.05,12.0,230.5,200.18,160.97
2016,4,27,8,30,13.0,206.0,1.1,12.0,214.0,180.35,144.5
2016,4,27,8,45,9.0,198.0,1.2,12.5,203.5,172.05,137.26
2016,4,27,9,0,5.0,190.0,1.3,13.0,193.0,163.25,129.56
2016,4,27,9,15,7.5,208.0,1.4,13.0,213.5,180.95,143.67
2016,4,27,9,30,10.0,226.0,1.5,13.0,234.0,198.95,157.86
2016,4,27,9,45,14.0,255.0,1.6,13.0,266.5,228.03,180.82
2016,4,27,10,0,18.0,284.0,1.7,13.0,299.0,257.61,203.95
2016,4,27,10,15,17.5,285.5,1.8,13.0,300.0,259.35,205.02
2016,4,27,10,30,17.0,287.0,1.9,13.0,301.0,260.98,206.14
2016,4,27,10,45,40.5,350.5,2.0,13.0,386.0,354.04,278.94
2016,4,27,11,0,64.0,414.0,2.1,13.0,471.0,437.69,342.56
2016,4,27,11,15,186.5,426.5,2.15,13.0,596.0,580.6,451.87
2016,4,27,11,30,309.0,439.0,2.2,13.0,721.0,726.05,558.54
2016,4,27,11,45,595.5,299.0,2.25,13.0,846.5,882.22,675.1
2016,4,27,12,0,882.0,159.0,2.3,13.0,972.0,1001.35,758.17
2016,4,27,12,15,882.5,159.0,2.35,13.0,970.5,1001.38,757.44
2016,4,27,12,30,883.0,159.0,2.4,13.0,969.0,1012.13,765.35
2016,4,27,12,45,869.0,166.0,2.45,13.0,956.0,997.71,756.35
2016,4,27,13,0,855.0,173.0,2.5,13.0,943.0,979.75,745.26
2016,4,27,13,15,851.0,171.5,2.5,12.5,925.0,959.48,733.53
2016,4,27,13,30,847.0,170.0,2.5,12.0,907.0,935.8,719.45
2016,4,27,13,45,847.0,164.5,2.5,12.0,883.5,908.5,701.54
2016,4,27,14,0,847.0,159.0,2.5,12.0,860.0,877.82,681.25
2016,4,27,14,15,572.0,258.0,2.5,12.0,723.0,722.57,566.97
2016,4,27,14,30,297.0,357.0,2.5,12.0,586.0,569.71,449.74
2016,4,27,14,45,556.5,249.0,2.55,12.0,652.5,654.2,519.47
2016,4,27,15,0,816.0,141.0,2.6,12.0,719.0,706.52,561.8
2016,4,27,15,15,548.5,209.5,2.55,12.0,587.5,557.57,445.82
2016,4,27,15,30,281.0,278.0,2.5,12.0,456.0,423.81,340.18
2016,4,27,15,45,247.5,259.5,2.5,12.0,407.5,371.82,299.6
2016,4,27,16,0,214.0,241.0,2.5,12.0,359.0,316.7,255.53
2016,4,27,16,15,113.0,200.5,2.45,11.5,262.5,224.3,181.41
2016,4,27,16,30,12.0,160.0,2.4,11.0,166.0,137.23,110.95
2016,4,27,16,45,24.0,149.5,2.4,11.0,159.5,130.84,105.68
2016,4,27,17,0,36.0,139.0,2.4,11.0,153.0,124.15,99.68
2016,4,27,17,15,26.5,118.0,2.3,10.5,127.5,101.56,80.96
2016,4,27,17,30,17.0,97.0,2.2,10.0,102.0,80.34,63.3
2016,4,27,17,45,155.5,80.0,2.15,10.0,107.5,71.96,51.6
2016,4,27,18,0,294.0,63.0,2.1,10.0,113.0,47.59,36.97
2016,4,27,18,15,189.0,45.5,2.05,10.0,73.0,34.68,24.63
2016,4,27,18,30,84.0,28.0,2.0,10.0,33.0,21.8,9.06
2016,4,27,18,45,42.0,14.0,1.95,10.0,16.5,11.95,0.0
2016,4,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,19.5,6.5,1.5,9.0,7.0,0.0,0.0
2016,4,28,5,30,39.0,13.0,1.5,9.0,14.0,11.1,0.0
2016,4,28,5,45,165.5,29.0,1.55,9.5,48.5,22.41,12.14
2016,4,28,6,0,292.0,45.0,1.6,10.0,83.0,34.6,24.91
2016,4,28,6,15,382.5,56.0,1.6,10.0,130.0,47.19,36.82
2016,4,28,6,30,473.0,67.0,1.6,10.0,177.0,90.91,55.52
2016,4,28,6,45,535.0,75.0,1.6,10.5,228.5,139.53,90.2
2016,4,28,7,0,597.0,83.0,1.6,11.0,280.0,195.61,136.05
2016,4,28,7,15,639.5,89.0,1.55,11.5,333.5,251.94,185.06
2016,4,28,7,30,682.0,95.0,1.5,12.0,387.0,312.6,237.85
2016,4,28,7,45,719.0,97.5,1.45,12.5,440.0,371.9,288.79
2016,4,28,8,0,756.0,100.0,1.4,13.0,493.0,435.12,341.3
2016,4,28,8,15,779.0,103.5,1.35,13.0,543.0,493.46,389.07
2016,4,28,8,30,802.0,107.0,1.3,13.0,593.0,552.43,435.65
2016,4,28,8,45,822.5,108.5,1.3,13.5,639.5,608.24,477.82
2016,4,28,9,0,843.0,110.0,1.3,14.0,686.0,663.72,518.3
2016,4,28,9,15,856.0,112.5,1.25,14.0,727.0,714.32,554.46
2016,4,28,9,30,869.0,115.0,1.2,14.0,768.0,757.57,584.53
2016,4,28,9,45,890.0,111.0,1.2,14.5,806.0,803.79,613.84
2016,4,28,10,0,911.0,107.0,1.2,15.0,844.0,848.32,641.44
2016,4,28,10,15,918.0,108.0,1.2,15.0,873.0,883.99,663.91
2016,4,28,10,30,925.0,109.0,1.2,15.0,902.0,916.59,684.28
2016,4,28,10,45,927.0,111.5,1.2,15.5,922.5,942.96,699.18
2016,4,28,11,0,929.0,114.0,1.2,16.0,943.0,965.73,711.73
2016,4,28,11,15,932.0,115.0,1.2,16.0,956.5,984.29,722.93
2016,4,28,11,30,935.0,116.0,1.2,16.0,970.0,999.12,731.84
2016,4,28,11,45,933.5,118.0,1.25,16.5,975.0,1006.86,735.88
2016,4,28,12,0,932.0,120.0,1.3,17.0,980.0,1010.71,737.63
2016,4,28,12,15,932.0,119.5,1.3,17.0,978.0,1009.73,736.96
2016,4,28,12,30,932.0,119.0,1.3,17.0,976.0,1004.89,734.02
2016,4,28,12,45,933.0,116.5,1.35,17.0,966.5,995.21,728.99
2016,4,28,13,0,934.0,114.0,1.4,17.0,957.0,981.67,721.59
2016,4,28,13,15,930.5,113.5,1.45,17.0,939.5,962.13,710.36
2016,4,28,13,30,927.0,113.0,1.5,17.0,922.0,938.98,696.81
2016,4,28,13,45,922.0,111.5,1.55,17.0,896.5,910.07,679.4
2016,4,28,14,0,917.0,110.0,1.6,17.0,871.0,877.87,659.68
2016,4,28,14,15,909.5,108.5,1.6,16.5,839.0,840.54,636.93
2016,4,28,14,30,902.0,107.0,1.6,16.0,807.0,800.41,611.99
2016,4,28,14,45,890.0,106.0,1.6,16.0,768.0,754.94,581.82
2016,4,28,15,0,878.0,105.0,1.6,16.0,729.0,707.46,547.92
2016,4,28,15,15,864.0,102.5,1.6,15.5,685.0,655.57,510.9
2016,4,28,15,30,850.0,100.0,1.6,15.0,641.0,605.11,473.62
2016,4,28,15,45,825.5,99.0,1.65,15.0,591.5,546.04,428.05
2016,4,28,16,0,801.0,98.0,1.7,15.0,542.0,487.39,381.26
2016,4,28,16,15,775.5,94.0,1.7,14.5,490.5,426.24,331.43
2016,4,28,16,30,750.0,90.0,1.7,14.0,439.0,366.37,280.87
2016,4,28,16,45,708.5,86.5,1.7,13.5,384.5,301.76,225.48
2016,4,28,17,0,667.0,83.0,1.7,13.0,330.0,242.52,173.78
2016,4,28,17,15,616.0,76.5,1.65,12.5,277.0,183.06,122.97
2016,4,28,17,30,565.0,70.0,1.6,12.0,224.0,129.36,79.94
2016,4,28,17,45,478.5,62.5,1.6,11.5,173.0,78.81,47.02
2016,4,28,18,0,392.0,55.0,1.6,11.0,122.0,44.39,34.01
2016,4,28,18,15,275.0,41.0,1.55,10.5,80.0,31.61,21.99
2016,4,28,18,30,158.0,27.0,1.5,10.0,38.0,20.92,9.17
2016,4,28,18,45,79.0,13.5,1.45,10.0,19.0,11.52,0.0
2016,4,28,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,0.95,10.0,6.5,5.55,0.0
2016,4,29,5,30,0.0,13.0,0.9,10.0,13.0,11.1,0.0
2016,4,29,5,45,89.5,34.5,0.9,10.0,46.5,26.64,15.94
2016,4,29,6,0,179.0,56.0,0.9,10.0,80.0,42.52,31.98
2016,4,29,6,15,264.0,73.0,0.9,10.0,126.0,56.3,45.01
2016,4,29,6,30,349.0,90.0,0.9,10.0,172.0,97.05,65.35
2016,4,29,6,45,422.0,100.0,0.9,10.0,224.0,141.39,96.87
2016,4,29,7,0,495.0,110.0,0.9,10.0,276.0,194.47,139.36
2016,4,29,7,15,270.5,139.5,0.9,10.0,232.5,191.32,147.73
2016,4,29,7,30,46.0,169.0,0.9,10.0,189.0,156.44,126.34
2016,4,29,7,45,114.5,198.0,0.95,10.5,256.0,215.31,173.7
2016,4,29,8,0,183.0,227.0,1.0,11.0,323.0,279.09,224.43
2016,4,29,8,15,248.0,241.0,1.0,11.0,384.5,342.03,274.31
2016,4,29,8,30,313.0,255.0,1.0,11.0,446.0,406.1,324.44
2016,4,29,8,45,373.5,259.5,1.0,11.5,504.0,464.88,369.12
2016,4,29,9,0,434.0,264.0,1.0,12.0,562.0,537.53,423.02
2016,4,29,9,15,606.0,214.0,1.0,12.0,656.0,637.98,498.45
2016,4,29,9,30,778.0,164.0,1.0,12.0,750.0,745.28,576.46
2016,4,29,9,45,808.5,155.0,1.0,12.5,789.0,788.55,604.91
2016,4,29,10,0,839.0,146.0,1.0,13.0,828.0,834.12,633.74
2016,4,29,10,15,846.5,147.5,1.0,13.0,855.5,869.28,655.94
2016,4,29,10,30,854.0,149.0,1.0,13.0,883.0,901.59,676.2
2016,4,29,10,45,862.5,148.0,1.0,13.0,904.5,929.33,693.37
2016,4,29,11,0,871.0,147.0,1.0,13.0,926.0,941.82,700.58
2016,4,29,11,15,874.0,147.5,1.05,13.5,939.0,958.9,710.71
2016,4,29,11,30,877.0,148.0,1.1,14.0,952.0,972.48,718.54
2016,4,29,11,45,877.0,149.5,1.15,14.5,957.5,980.58,722.93
2016,4,29,12,0,877.0,151.0,1.2,15.0,963.0,985.05,725.16
2016,4,29,12,15,877.0,151.0,1.2,15.0,961.0,984.55,724.78
2016,4,29,12,30,877.0,151.0,1.2,15.0,959.0,980.42,722.26
2016,4,29,12,45,878.5,148.0,1.3,15.0,950.0,971.37,718.41
2016,4,29,13,0,880.0,145.0,1.4,15.0,941.0,958.66,712.2
2016,4,29,13,15,876.5,144.0,1.4,14.5,923.5,939.6,701.63
2016,4,29,13,30,873.0,143.0,1.4,14.0,906.0,917.13,688.85
2016,4,29,13,45,865.0,142.5,1.45,14.0,880.5,887.95,670.99
2016,4,29,14,0,857.0,142.0,1.5,14.0,855.0,865.29,657.48
2016,4,29,14,15,848.5,140.0,1.5,14.0,823.0,827.73,632.97
2016,4,29,14,30,840.0,138.0,1.5,14.0,791.0,787.63,606.63
2016,4,29,14,45,827.5,135.5,1.55,14.0,752.5,741.82,575.03
2016,4,29,15,0,815.0,133.0,1.6,14.0,714.0,694.25,541.32
2016,4,29,15,15,799.0,129.5,1.6,13.5,670.5,642.03,503.8
2016,4,29,15,30,783.0,126.0,1.6,13.0,627.0,588.92,464.41
2016,4,29,15,45,755.5,124.5,1.65,13.0,577.5,530.95,419.42
2016,4,29,16,0,728.0,123.0,1.7,13.0,528.0,473.45,373.36
2016,4,29,16,15,700.0,118.0,1.7,12.5,477.5,413.77,324.62
2016,4,29,16,30,672.0,113.0,1.7,12.0,427.0,355.79,275.67
2016,4,29,16,45,629.0,107.5,1.7,12.0,374.0,294.83,223.03
2016,4,29,17,0,586.0,102.0,1.7,12.0,321.0,238.05,173.49
2016,4,29,17,15,532.5,94.0,1.7,11.5,269.0,181.74,125.87
2016,4,29,17,30,479.0,86.0,1.7,11.0,217.0,128.75,83.61
2016,4,29,17,45,398.5,74.5,1.7,11.0,168.0,80.74,51.5
2016,4,29,18,0,318.0,63.0,1.7,11.0,119.0,47.65,36.94
2016,4,29,18,15,212.0,46.5,1.7,10.5,78.5,35.47,25.41
2016,4,29,18,30,106.0,30.0,1.7,10.0,38.0,23.35,11.53
2016,4,29,18,45,53.0,15.0,1.7,10.0,19.0,12.8,0.0
2016,4,29,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,5,15,57.5,7.5,1.4,10.0,9.5,6.4,0.0
2016,4,30,5,30,115.0,15.0,1.4,10.0,19.0,11.71,0.0
2016,4,30,5,45,247.5,28.5,1.45,10.5,56.5,23.29,13.49
2016,4,30,6,0,380.0,42.0,1.5,11.0,94.0,34.14,24.53
2016,4,30,6,15,466.5,51.0,1.45,11.5,143.0,43.3,33.2
2016,4,30,6,30,553.0,60.0,1.4,12.0,192.0,90.21,51.69
2016,4,30,6,45,608.5,67.0,1.35,12.5,245.5,141.89,88.17
2016,4,30,7,0,664.0,74.0,1.3,13.0,299.0,200.08,135.69
2016,4,30,7,15,703.5,79.5,1.3,13.0,353.0,258.94,187.12
2016,4,30,7,30,743.0,85.0,1.3,13.0,407.0,323.52,243.54
2016,4,30,7,45,772.0,89.0,1.3,13.5,460.5,384.04,295.6
2016,4,30,8,0,801.0,93.0,1.3,14.0,514.0,446.45,347.55
2016,4,30,8,15,822.0,96.5,1.3,14.5,564.0,505.98,395.54
2016,4,30,8,30,843.0,100.0,1.3,15.0,614.0,565.83,441.96
2016,4,30,8,45,858.0,103.0,1.3,15.5,660.0,621.59,483.68
2016,4,30,9,0,873.0,106.0,1.3,16.0,706.0,672.68,520.69
2016,4,30,9,15,884.5,108.0,1.3,16.0,747.0,722.07,556.27
2016,4,30,9,30,896.0,110.0,1.3,16.0,788.0,769.6,589.42
2016,4,30,9,45,911.0,108.5,1.3,16.5,824.5,814.38,617.44
2016,4,30,10,0,926.0,107.0,1.3,17.0,861.0,857.01,643.56
2016,4,30,10,15,931.5,108.0,1.3,17.0,889.0,891.73,665.28
2016,4,30,10,30,937.0,109.0,1.3,17.0,917.0,923.24,684.83
2016,4,30,10,45,940.0,110.5,1.35,17.5,937.5,949.67,700.46
2016,4,30,11,0,943.0,112.0,1.4,18.0,958.0,972.51,713.78
2016,4,30,11,15,945.5,112.5,1.4,18.0,971.0,990.23,724.43
2016,4,30,11,30,948.0,113.0,1.4,18.0,984.0,1004.16,732.78
2016,4,30,11,45,948.5,113.5,1.4,18.0,988.5,1012.36,737.6
2016,4,30,12,0,949.0,114.0,1.4,18.0,993.0,1016.66,740.13
2016,4,30,12,15,947.5,113.5,1.4,18.0,990.0,1014.19,738.51
2016,4,30,12,30,946.0,113.0,1.4,18.0,987.0,1007.81,734.62
2016,4,30,12,45,943.5,112.5,1.4,18.5,976.0,996.63,726.44
2016,4,30,13,0,941.0,112.0,1.4,19.0,965.0,981.64,716.0
2016,4,30,13,15,937.0,111.5,1.4,19.0,946.5,961.54,703.76
2016,4,30,13,30,933.0,111.0,1.4,19.0,928.0,937.84,689.27
2016,4,30,13,45,927.0,109.5,1.4,19.0,902.0,907.97,670.77
2016,4,30,14,0,921.0,108.0,1.4,19.0,876.0,874.85,650.1
2016,4,30,14,15,912.5,106.5,1.4,19.0,843.0,836.68,625.93
2016,4,30,14,30,904.0,105.0,1.4,19.0,810.0,795.78,599.73
2016,4,30,14,45,893.5,103.0,1.45,19.0,771.0,750.46,570.59
2016,4,30,15,0,883.0,101.0,1.5,19.0,732.0,703.04,537.65
2016,4,30,15,15,868.5,98.5,1.5,18.5,687.5,650.76,500.79
2016,4,30,15,30,854.0,96.0,1.5,18.0,643.0,597.26,461.79
2016,4,30,15,45,836.0,92.5,1.5,18.0,594.5,541.66,418.98
2016,4,30,16,0,818.0,89.0,1.5,18.0,546.0,483.43,372.81
2016,4,30,16,15,793.5,85.5,1.45,17.5,494.5,422.56,323.54
2016,4,30,16,30,769.0,82.0,1.4,17.0,443.0,362.81,273.5
2016,4,30,16,45,737.0,77.5,1.4,17.0,390.0,301.3,220.54
2016,4,30,17,0,705.0,73.0,1.4,17.0,337.0,242.47,169.18
2016,4,30,17,15,657.5,67.5,1.35,16.0,284.0,180.42,117.1
2016,4,30,17,30,610.0,62.0,1.3,15.0,231.0,125.82,74.17
2016,4,30,17,45,540.5,54.0,1.3,14.5,180.5,73.4,40.52
2016,4,30,18,0,471.0,46.0,1.3,14.0,130.0,36.93,27.08
2016,4,30,18,15,357.0,35.5,1.25,13.5,87.0,28.77,19.37
2016,4,30,18,30,243.0,25.0,1.2,13.0,44.0,20.49,9.74
2016,4,30,18,45,121.5,12.5,1.15,13.0,22.0,10.67,0.0
2016,4,30,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,5,15,71.0,7.5,0.9,11.0,10.5,6.4,0.0
2016,5,1,5,30,142.0,15.0,0.8,11.0,21.0,12.17,0.0
2016,5,1,5,45,277.0,27.0,0.7,11.5,59.0,21.96,12.61
2016,5,1,6,0,412.0,39.0,0.6,12.0,97.0,31.6,22.28
2016,5,1,6,15,495.0,47.0,0.6,12.5,146.0,40.0,30.2
2016,5,1,6,30,578.0,55.0,0.6,13.0,195.0,87.48,48.32
2016,5,1,6,45,630.5,61.5,0.6,13.5,248.0,139.71,84.84
2016,5,1,7,0,683.0,68.0,0.6,14.0,301.0,198.02,132.11
2016,5,1,7,15,720.0,72.5,0.6,14.5,354.5,258.41,183.93
2016,5,1,7,30,757.0,77.0,0.6,15.0,408.0,319.88,236.65
2016,5,1,7,45,783.5,80.5,0.6,15.5,460.5,379.58,287.15
2016,5,1,8,0,810.0,84.0,0.6,16.0,513.0,440.86,337.15
2016,5,1,8,15,830.0,87.0,0.65,16.5,562.5,499.69,383.89
2016,5,1,8,30,850.0,90.0,0.7,17.0,612.0,557.04,427.89
2016,5,1,8,45,864.5,93.0,0.75,17.5,657.5,611.9,468.56
2016,5,1,9,0,879.0,96.0,0.8,18.0,703.0,665.74,507.16
2016,5,1,9,15,890.5,98.0,0.8,18.5,744.0,715.24,540.96
2016,5,1,9,30,902.0,100.0,0.8,19.0,785.0,762.89,572.01
2016,5,1,9,45,907.5,103.0,0.85,19.5,818.5,804.8,598.04
2016,5,1,10,0,913.0,106.0,0.9,20.0,852.0,843.91,621.97
2016,5,1,10,15,919.5,107.5,0.95,20.0,880.5,879.45,644.57
2016,5,1,10,30,926.0,109.0,1.0,20.0,909.0,911.89,665.13
2016,5,1,10,45,928.0,111.0,1.05,20.0,929.0,937.59,681.35
2016,5,1,11,0,930.0,113.0,1.1,20.0,949.0,959.69,695.39
2016,5,1,11,15,933.0,113.5,1.1,20.0,962.5,977.6,706.0
2016,5,1,11,30,936.0,114.0,1.1,20.0,976.0,991.79,714.37
2016,5,1,11,45,934.5,116.0,1.15,20.0,980.5,999.4,719.65
2016,5,1,12,0,933.0,118.0,1.2,20.0,985.0,1003.15,722.7
2016,5,1,12,15,932.5,118.0,1.2,20.0,982.5,1002.09,722.0
2016,5,1,12,30,932.0,118.0,1.2,20.0,980.0,997.19,719.06
2016,5,1,12,45,927.0,119.0,1.2,20.0,969.0,985.23,711.82
2016,5,1,13,0,922.0,120.0,1.2,20.0,958.0,969.59,702.43
2016,5,1,13,15,918.5,119.0,1.2,19.5,940.0,949.81,691.81
2016,5,1,13,30,915.0,118.0,1.2,19.0,922.0,926.48,678.93
2016,5,1,13,45,906.0,118.5,1.2,19.0,895.5,896.43,660.38
2016,5,1,14,0,897.0,119.0,1.2,19.0,869.0,863.37,639.84
2016,5,1,14,15,889.0,117.5,1.15,19.0,837.0,826.4,615.89
2016,5,1,14,30,881.0,116.0,1.1,19.0,805.0,786.76,590.03
2016,5,1,14,45,866.5,115.5,1.1,19.0,765.5,740.91,559.69
2016,5,1,15,0,852.0,115.0,1.1,19.0,726.0,697.96,529.59
2016,5,1,15,15,837.5,112.5,1.05,18.5,682.5,646.25,493.11
2016,5,1,15,30,823.0,110.0,1.0,18.0,639.0,593.42,454.74
2016,5,1,15,45,799.0,108.0,1.0,18.0,590.0,535.2,410.75
2016,5,1,16,0,775.0,106.0,1.0,18.0,541.0,477.42,365.65
2016,5,1,16,15,748.5,101.5,0.95,17.5,489.5,415.8,316.58
2016,5,1,16,30,722.0,97.0,0.9,17.0,438.0,356.52,267.7
2016,5,1,16,45,682.0,93.0,0.9,17.0,384.5,295.38,216.09
2016,5,1,17,0,642.0,89.0,0.9,17.0,331.0,237.93,166.96
2016,5,1,17,15,591.5,82.0,0.85,16.5,278.5,180.0,118.91
2016,5,1,17,30,541.0,75.0,0.8,16.0,226.0,127.79,78.41
2016,5,1,17,45,463.0,65.5,0.8,15.5,175.5,78.01,46.76
2016,5,1,18,0,385.0,56.0,0.8,15.0,125.0,44.9,33.99
2016,5,1,18,15,276.5,42.5,0.85,14.5,83.5,32.69,22.72
2016,5,1,18,30,168.0,29.0,0.9,14.0,42.0,22.43,11.56
2016,5,1,18,45,84.0,14.5,0.95,13.5,21.0,12.38,0.0
2016,5,1,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,15,33.0,8.5,0.6,10.5,10.0,7.26,0.0
2016,5,2,5,30,66.0,17.0,0.5,11.0,20.0,13.56,0.0
2016,5,2,5,45,178.5,33.5,0.4,11.5,56.0,25.79,16.02
2016,5,2,6,0,291.0,50.0,0.3,12.0,92.0,38.21,28.19
2016,5,2,6,15,188.5,72.5,0.25,12.0,104.0,55.58,44.19
2016,5,2,6,30,86.0,95.0,0.2,12.0,116.0,80.79,60.72
2016,5,2,6,45,105.0,116.0,0.2,12.5,148.0,107.85,81.83
2016,5,2,7,0,124.0,137.0,0.2,13.0,180.0,137.55,105.66
2016,5,2,7,15,158.5,159.5,0.2,13.0,223.5,174.96,135.69
2016,5,2,7,30,193.0,182.0,0.2,13.0,267.0,216.67,169.27
2016,5,2,7,45,451.5,149.0,0.2,13.5,380.0,309.06,238.68
2016,5,2,8,0,710.0,116.0,0.2,14.0,493.0,425.09,326.33
2016,5,2,8,15,733.0,120.5,0.2,14.5,541.5,482.03,369.96
2016,5,2,8,30,756.0,125.0,0.2,15.0,590.0,539.7,413.1
2016,5,2,8,45,774.0,128.0,0.25,15.5,635.0,592.94,452.08
2016,5,2,9,0,792.0,131.0,0.3,16.0,680.0,645.72,489.55
2016,5,2,9,15,805.5,133.5,0.3,16.5,720.0,694.17,522.24
2016,5,2,9,30,819.0,136.0,0.3,17.0,760.0,741.18,552.96
2016,5,2,9,45,840.5,132.0,0.35,17.5,797.0,786.31,582.25
2016,5,2,10,0,862.0,128.0,0.4,18.0,834.0,822.08,603.89
2016,5,2,10,15,869.0,129.5,0.45,18.5,861.5,856.37,624.51
2016,5,2,10,30,876.0,131.0,0.5,19.0,889.0,887.76,643.14
2016,5,2,10,45,878.0,133.5,0.55,19.5,909.0,912.61,657.57
2016,5,2,11,0,880.0,136.0,0.6,20.0,929.0,934.05,669.92
2016,5,2,11,15,883.0,136.5,0.65,20.0,942.0,951.1,680.88
2016,5,2,11,30,886.0,137.0,0.7,20.0,955.0,964.63,689.8
2016,5,2,11,45,882.5,140.5,0.75,20.0,958.5,971.23,694.55
2016,5,2,12,0,879.0,144.0,0.8,20.0,962.0,974.16,697.2
2016,5,2,12,15,878.0,143.5,0.8,20.0,959.0,972.18,695.95
2016,5,2,12,30,877.0,143.0,0.8,20.0,956.0,966.62,692.63
2016,5,2,12,45,870.0,145.0,0.85,20.0,944.5,954.16,686.13
2016,5,2,13,0,863.0,147.0,0.9,20.0,933.0,938.3,677.59
2016,5,2,13,15,858.5,146.0,0.95,19.5,914.5,918.67,667.94
2016,5,2,13,30,854.0,145.0,1.0,19.0,896.0,895.77,656.12
2016,5,2,13,45,843.0,146.0,1.05,19.0,869.5,876.27,645.22
2016,5,2,14,0,832.0,147.0,1.1,19.0,843.0,843.07,625.15
2016,5,2,14,15,747.5,185.0,1.1,18.5,792.5,788.56,589.99
2016,5,2,14,30,663.0,223.0,1.1,18.0,742.0,731.0,550.77
2016,5,2,14,45,721.0,182.0,1.1,18.0,721.5,706.25,535.53
2016,5,2,15,0,779.0,141.0,1.1,18.0,701.0,671.74,512.5
2016,5,2,15,15,695.5,160.0,1.05,17.5,637.0,601.38,461.6
2016,5,2,15,30,612.0,179.0,1.0,17.0,573.0,534.0,412.08
2016,5,2,15,45,652.0,154.5,1.0,17.0,546.5,498.91,385.51
2016,5,2,16,0,692.0,130.0,1.0,17.0,520.0,457.96,352.83
2016,5,2,16,15,521.0,153.5,0.95,16.5,431.5,361.8,278.77
2016,5,2,16,30,350.0,177.0,0.9,16.0,343.0,282.25,217.57
2016,5,2,16,45,313.5,159.5,0.85,15.5,295.5,232.82,177.63
2016,5,2,17,0,277.0,142.0,0.8,15.0,248.0,187.47,140.55
2016,5,2,17,15,240.0,126.5,0.75,14.5,208.5,147.87,108.51
2016,5,2,17,30,203.0,111.0,0.7,14.0,169.0,112.67,81.17
2016,5,2,17,45,167.5,90.5,0.7,13.5,131.5,78.48,56.42
2016,5,2,18,0,132.0,70.0,0.7,13.0,94.0,52.38,40.91
2016,5,2,18,15,85.0,49.0,0.65,12.5,63.0,38.03,27.63
2016,5,2,18,30,38.0,28.0,0.6,12.0,32.0,22.37,12.0
2016,5,2,18,45,19.0,14.0,0.55,12.0,16.0,11.95,0.0
2016,5,2,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
