Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.5,0.5,10.0,7.5,6.4,0.0
2016,5,3,5,30,0.0,15.0,0.5,10.0,15.0,12.38,0.0
2016,5,3,5,45,43.0,35.0,0.5,10.5,41.5,27.61,17.82
2016,5,3,6,0,86.0,55.0,0.5,11.0,68.0,42.48,32.1
2016,5,3,6,15,119.5,77.0,0.45,11.0,102.5,58.97,47.39
2016,5,3,6,30,153.0,99.0,0.4,11.0,137.0,88.38,65.02
2016,5,3,6,45,189.5,116.0,0.4,11.5,174.0,119.73,88.41
2016,5,3,7,0,226.0,133.0,0.4,12.0,211.0,155.79,117.04
2016,5,3,7,15,142.5,155.5,0.35,12.0,207.5,167.36,130.6
2016,5,3,7,30,59.0,178.0,0.3,12.0,204.0,167.21,133.27
2016,5,3,7,45,239.0,185.0,0.25,12.5,310.0,253.94,199.91
2016,5,3,8,0,419.0,192.0,0.2,13.0,416.0,360.31,280.92
2016,5,3,8,15,413.5,215.0,0.2,13.5,453.0,404.11,314.14
2016,5,3,8,30,408.0,238.0,0.2,14.0,490.0,446.54,345.71
2016,5,3,8,45,352.0,273.5,0.25,14.5,502.5,461.08,355.88
2016,5,3,9,0,296.0,309.0,0.3,15.0,515.0,476.73,366.28
2016,5,3,9,15,273.5,334.0,0.35,15.5,533.0,500.1,382.19
2016,5,3,9,30,251.0,359.0,0.4,16.0,551.0,520.84,395.72
2016,5,3,9,45,197.5,381.0,0.45,16.5,536.5,501.93,380.42
2016,5,3,10,0,144.0,403.0,0.5,17.0,522.0,488.54,369.11
2016,5,3,10,15,131.0,415.5,0.5,17.0,526.5,495.92,373.75
2016,5,3,10,30,118.0,428.0,0.5,17.0,531.0,501.97,377.2
2016,5,3,10,45,468.0,299.0,0.55,17.5,720.0,719.72,536.26
2016,5,3,11,0,818.0,170.0,0.6,18.0,909.0,920.21,669.17
2016,5,3,11,15,580.0,302.5,0.6,17.5,830.5,845.56,615.4
2016,5,3,11,30,342.0,435.0,0.6,17.0,752.0,744.36,544.44
2016,5,3,11,45,406.0,413.5,0.65,17.0,791.5,787.12,576.43
2016,5,3,12,0,470.0,392.0,0.7,17.0,831.0,840.83,613.12
2016,5,3,12,15,393.0,419.0,0.7,17.0,785.5,781.58,571.86
2016,5,3,12,30,316.0,446.0,0.7,17.0,740.0,733.02,538.39
2016,5,3,12,45,401.5,409.5,0.75,17.0,778.5,773.55,569.27
2016,5,3,13,0,487.0,373.0,0.8,17.0,817.0,822.74,604.16
2016,5,3,13,15,497.5,359.5,0.85,17.0,805.5,809.6,596.27
2016,5,3,13,30,508.0,346.0,0.9,17.0,794.0,793.76,587.34
2016,5,3,13,45,518.0,328.5,0.95,17.0,774.5,771.14,573.84
2016,5,3,14,0,528.0,311.0,1.0,17.0,755.0,745.82,558.36
2016,5,3,14,15,540.5,290.5,1.0,16.5,730.0,717.05,540.76
2016,5,3,14,30,553.0,270.0,1.0,16.0,705.0,685.44,520.8
2016,5,3,14,45,648.0,214.0,1.0,16.0,699.5,681.62,520.34
2016,5,3,15,0,743.0,158.0,1.0,16.0,694.0,663.6,509.06
2016,5,3,15,15,623.5,187.5,0.95,15.5,618.5,579.82,447.7
2016,5,3,15,30,504.0,217.0,0.9,15.0,543.0,499.76,388.45
2016,5,3,15,45,387.0,228.0,0.9,15.0,467.5,411.6,321.85
2016,5,3,16,0,270.0,239.0,0.9,15.0,392.0,342.42,268.64
2016,5,3,16,15,412.5,184.5,0.85,14.5,393.0,342.16,266.92
2016,5,3,16,30,555.0,130.0,0.8,14.0,394.0,323.23,247.49
2016,5,3,16,45,544.5,115.0,0.8,14.0,349.5,271.0,202.48
2016,5,3,17,0,534.0,100.0,0.8,14.0,305.0,219.34,157.43
2016,5,3,17,15,457.0,99.5,0.75,13.5,256.0,165.97,114.36
2016,5,3,17,30,380.0,99.0,0.7,13.0,207.0,124.19,83.42
2016,5,3,17,45,325.0,83.5,0.7,13.0,162.0,81.04,54.24
2016,5,3,18,0,270.0,68.0,0.7,13.0,117.0,50.91,39.65
2016,5,3,18,15,187.0,50.0,0.65,12.5,78.5,38.46,28.07
2016,5,3,18,30,104.0,32.0,0.6,12.0,40.0,24.91,14.33
2016,5,3,18,45,52.0,16.0,0.55,12.0,20.0,13.66,0.0
2016,5,3,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,0.7,11.0,5.5,4.69,0.0
2016,5,4,5,30,0.0,11.0,0.7,11.0,11.0,9.05,0.0
2016,5,4,5,45,0.0,30.0,0.7,11.0,30.0,24.5,15.28
2016,5,4,6,0,0.0,49.0,0.7,11.0,49.0,39.25,29.28
2016,5,4,6,15,12.0,70.5,0.65,11.0,73.5,55.74,44.54
2016,5,4,6,30,24.0,92.0,0.6,11.0,98.0,74.4,57.83
2016,5,4,6,45,37.0,113.0,0.6,11.5,125.0,95.69,75.08
2016,5,4,7,0,50.0,134.0,0.6,12.0,152.0,118.93,93.9
2016,5,4,7,15,165.5,154.0,0.55,12.0,226.0,171.85,133.89
2016,5,4,7,30,281.0,174.0,0.5,12.0,300.0,240.46,187.47
2016,5,4,7,45,244.0,203.0,0.45,12.0,322.0,270.5,213.21
2016,5,4,8,0,207.0,232.0,0.4,12.0,344.0,291.33,230.67
2016,5,4,8,15,271.0,244.5,0.35,12.5,405.0,352.93,278.03
2016,5,4,8,30,335.0,257.0,0.3,13.0,466.0,415.81,324.99
2016,5,4,8,45,235.5,292.5,0.3,13.5,444.5,400.73,312.14
2016,5,4,9,0,136.0,328.0,0.3,14.0,423.0,382.31,296.55
2016,5,4,9,15,116.0,344.0,0.35,14.0,428.5,391.5,303.19
2016,5,4,9,30,96.0,360.0,0.4,14.0,434.0,388.72,300.59
2016,5,4,9,45,114.0,381.5,0.45,14.0,473.5,437.89,337.03
2016,5,4,10,0,132.0,403.0,0.5,14.0,513.0,478.16,366.09
2016,5,4,10,15,126.5,416.5,0.5,14.0,524.5,492.29,375.27
2016,5,4,10,30,121.0,430.0,0.5,14.0,536.0,505.57,384.05
2016,5,4,10,45,195.0,436.5,0.55,14.5,611.5,581.31,438.86
2016,5,4,11,0,269.0,443.0,0.6,15.0,687.0,672.68,502.11
2016,5,4,11,15,271.0,449.5,0.65,15.0,698.5,686.5,510.75
2016,5,4,11,30,273.0,456.0,0.7,15.0,710.0,698.92,519.46
2016,5,4,11,45,308.5,448.0,0.75,15.5,736.0,727.38,539.09
2016,5,4,12,0,344.0,440.0,0.8,16.0,762.0,754.49,557.46
2016,5,4,12,15,310.0,449.5,0.85,16.0,739.0,731.35,541.35
2016,5,4,12,30,276.0,459.0,0.9,16.0,716.0,706.63,524.65
2016,5,4,12,45,351.5,422.5,0.95,16.5,746.0,738.22,548.38
2016,5,4,13,0,427.0,386.0,1.0,17.0,776.0,778.08,576.49
2016,5,4,13,15,459.5,369.0,1.05,17.0,781.5,782.49,580.71
2016,5,4,13,30,492.0,352.0,1.1,17.0,787.0,783.48,583.05
2016,5,4,13,45,481.5,340.0,1.15,17.0,756.0,748.89,560.55
2016,5,4,14,0,471.0,328.0,1.2,17.0,725.0,712.82,537.06
2016,5,4,14,15,455.0,319.5,1.2,16.5,691.0,674.29,511.78
2016,5,4,14,30,439.0,311.0,1.2,16.0,657.0,635.07,485.53
2016,5,4,14,45,447.5,291.0,1.25,16.0,629.5,602.71,463.69
2016,5,4,15,0,456.0,271.0,1.3,16.0,602.0,568.2,439.64
2016,5,4,15,15,460.0,252.0,1.3,15.5,568.5,529.66,412.41
2016,5,4,15,30,464.0,233.0,1.3,15.0,535.0,489.5,383.15
2016,5,4,15,45,448.0,219.0,1.3,15.0,492.5,441.66,346.39
2016,5,4,16,0,432.0,205.0,1.3,15.0,450.0,394.44,309.23
2016,5,4,16,15,292.5,204.5,1.25,14.5,364.0,303.15,238.33
2016,5,4,16,30,153.0,204.0,1.2,14.0,278.0,228.99,180.92
2016,5,4,16,45,79.0,167.0,1.15,14.0,205.0,162.2,128.11
2016,5,4,17,0,5.0,130.0,1.1,14.0,132.0,107.56,85.4
2016,5,4,17,15,2.5,110.0,1.0,13.5,111.0,89.99,71.17
2016,5,4,17,30,0.0,90.0,0.9,13.0,90.0,72.95,57.04
2016,5,4,17,45,0.0,70.5,0.85,13.0,70.5,57.0,43.34
2016,5,4,18,0,0.0,51.0,0.8,13.0,51.0,41.49,31.36
2016,5,4,18,15,0.0,34.5,0.75,12.5,34.5,28.44,19.36
2016,5,4,18,30,0.0,18.0,0.7,12.0,18.0,14.84,6.43
2016,5,4,18,45,0.0,9.0,0.65,12.0,9.0,7.4,0.0
2016,5,4,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,2.0,0.6,11.0,2.0,1.71,0.0
2016,5,5,5,30,0.0,4.0,0.6,11.0,4.0,3.28,0.0
2016,5,5,5,45,0.0,11.0,0.6,11.5,11.0,9.04,2.11
2016,5,5,6,0,0.0,18.0,0.6,12.0,18.0,14.81,7.55
2016,5,5,6,15,0.0,26.5,0.6,12.0,26.5,21.84,14.07
2016,5,5,6,30,0.0,35.0,0.6,12.0,35.0,28.89,19.46
2016,5,5,6,45,0.0,44.5,0.6,12.5,44.5,36.78,26.26
2016,5,5,7,0,0.0,54.0,0.6,13.0,54.0,44.69,32.95
2016,5,5,7,15,0.0,75.0,0.6,13.0,75.0,62.22,47.79
2016,5,5,7,30,0.0,96.0,0.6,13.0,96.0,79.57,62.25
2016,5,5,7,45,0.0,100.5,0.65,13.0,100.5,83.44,65.22
2016,5,5,8,0,0.0,105.0,0.7,13.0,105.0,87.28,68.2
2016,5,5,8,15,0.0,121.0,0.7,13.5,121.0,100.74,78.96
2016,5,5,8,30,0.0,137.0,0.7,14.0,137.0,114.3,89.64
2016,5,5,8,45,0.0,140.0,0.7,14.5,140.0,116.97,91.34
2016,5,5,9,0,0.0,143.0,0.7,15.0,143.0,119.64,93.08
2016,5,5,9,15,0.0,143.5,0.7,15.0,143.5,120.19,93.29
2016,5,5,9,30,0.0,144.0,0.7,15.0,144.0,120.74,93.54
2016,5,5,9,45,0.0,122.5,0.7,15.5,122.5,102.6,78.57
2016,5,5,10,0,0.0,101.0,0.7,16.0,101.0,84.49,63.7
2016,5,5,10,15,1.0,125.5,0.7,16.0,126.5,106.17,81.18
2016,5,5,10,30,2.0,150.0,0.7,16.0,152.0,128.07,98.56
2016,5,5,10,45,7.0,201.0,0.75,16.0,207.5,176.55,136.89
2016,5,5,11,0,12.0,252.0,0.8,16.0,263.0,225.77,175.06
2016,5,5,11,15,11.0,231.0,0.8,16.0,241.5,206.84,160.06
2016,5,5,11,30,10.0,210.0,0.8,16.0,220.0,187.86,145.31
2016,5,5,11,45,5.0,173.0,0.8,16.0,178.5,151.28,116.49
2016,5,5,12,0,0.0,136.0,0.8,16.0,137.0,114.82,87.5
2016,5,5,12,15,0.0,132.5,0.8,16.0,133.0,111.82,85.2
2016,5,5,12,30,0.0,129.0,0.8,16.0,129.0,108.79,82.81
2016,5,5,12,45,2.5,148.5,0.8,16.0,151.0,127.75,98.08
2016,5,5,13,0,5.0,168.0,0.8,16.0,173.0,146.66,113.17
2016,5,5,13,15,10.0,223.5,0.8,16.0,233.0,198.95,154.4
2016,5,5,13,30,15.0,279.0,0.8,16.0,293.0,251.44,194.97
2016,5,5,13,45,11.5,239.0,0.85,16.0,249.0,212.86,165.1
2016,5,5,14,0,8.0,199.0,0.9,16.0,205.0,174.79,135.66
2016,5,5,14,15,4.0,169.5,0.9,16.0,172.5,145.86,112.98
2016,5,5,14,30,0.0,140.0,0.9,16.0,140.0,117.42,90.38
2016,5,5,14,45,2.5,164.5,0.9,16.0,166.5,139.91,108.76
2016,5,5,15,0,5.0,189.0,0.9,16.0,193.0,162.19,126.76
2016,5,5,15,15,2.5,168.0,0.9,15.5,170.0,142.32,111.24
2016,5,5,15,30,0.0,147.0,0.9,15.0,147.0,122.82,95.98
2016,5,5,15,45,10.0,177.0,0.95,15.0,183.0,153.08,120.98
2016,5,5,16,0,20.0,207.0,1.0,15.0,219.0,181.96,144.5
2016,5,5,16,15,10.0,113.0,1.0,14.5,119.0,98.02,76.51
2016,5,5,16,30,0.0,19.0,1.0,14.0,19.0,15.69,7.76
2016,5,5,16,45,0.0,26.0,1.0,14.0,26.0,21.46,12.79
2016,5,5,17,0,0.0,33.0,1.0,14.0,33.0,27.25,17.81
2016,5,5,17,15,0.0,28.0,0.95,13.5,28.0,23.09,14.32
2016,5,5,17,30,0.0,23.0,0.9,13.0,23.0,18.95,10.79
2016,5,5,17,45,0.0,18.0,0.85,13.0,18.0,14.81,7.18
2016,5,5,18,0,0.0,13.0,0.8,13.0,13.0,10.68,3.93
2016,5,5,18,15,0.0,9.0,0.75,12.5,9.0,7.39,0.87
2016,5,5,18,30,0.0,5.0,0.7,12.0,5.0,4.1,0.0
2016,5,5,18,45,0.0,2.5,0.7,12.0,2.5,2.05,0.0
2016,5,5,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,5,15,5.5,10.0,0.65,11.0,10.5,8.54,0.0
2016,5,6,5,30,11.0,20.0,0.6,11.0,21.0,16.41,2.62
2016,5,6,5,45,66.0,41.0,0.6,11.0,51.0,31.97,21.92
2016,5,6,6,0,121.0,62.0,0.6,11.0,81.0,47.44,36.62
2016,5,6,6,15,167.5,82.5,0.6,11.0,119.5,61.75,49.94
2016,5,6,6,30,214.0,103.0,0.6,11.0,158.0,94.91,68.5
2016,5,6,6,45,268.0,114.0,0.6,11.5,199.0,128.01,91.9
2016,5,6,7,0,322.0,125.0,0.6,12.0,240.0,167.32,122.59
2016,5,6,7,15,182.0,150.5,0.6,12.0,217.5,172.76,133.81
2016,5,6,7,30,42.0,176.0,0.6,12.0,195.0,159.62,127.71
2016,5,6,7,45,34.0,190.0,0.6,12.5,206.5,172.31,137.95
2016,5,6,8,0,26.0,204.0,0.6,13.0,218.0,180.75,144.32
2016,5,6,8,15,85.0,245.0,0.6,13.0,297.0,250.48,199.63
2016,5,6,8,30,144.0,286.0,0.6,13.0,376.0,330.07,261.26
2016,5,6,8,45,182.5,306.0,0.6,13.0,429.0,379.99,298.97
2016,5,6,9,0,221.0,326.0,0.6,13.0,482.0,433.28,338.85
2016,5,6,9,15,141.5,335.0,0.6,13.0,437.0,399.48,311.75
2016,5,6,9,30,62.0,344.0,0.6,13.0,392.0,348.54,271.82
2016,5,6,9,45,54.5,352.0,0.65,13.5,396.0,353.72,275.29
2016,5,6,10,0,47.0,360.0,0.7,14.0,400.0,358.13,277.7
2016,5,6,10,15,92.5,397.5,0.7,14.0,478.0,432.99,334.02
2016,5,6,10,30,138.0,435.0,0.7,14.0,556.0,523.05,399.19
2016,5,6,10,45,80.0,385.0,0.75,14.0,456.0,417.02,320.35
2016,5,6,11,0,22.0,335.0,0.8,14.0,356.0,307.9,238.14
2016,5,6,11,15,15.0,264.0,0.8,14.0,279.0,239.3,186.16
2016,5,6,11,30,8.0,193.0,0.8,14.0,202.0,171.21,133.1
2016,5,6,11,45,4.0,133.5,0.85,14.5,138.0,116.37,89.4
2016,5,6,12,0,0.0,74.0,0.9,15.0,74.0,62.06,45.35
2016,5,6,12,15,0.0,73.5,0.9,14.5,73.5,61.63,45.17
2016,5,6,12,30,0.0,73.0,0.9,14.0,73.0,61.19,44.92
2016,5,6,12,45,6.0,159.0,0.95,14.0,164.5,139.97,108.97
2016,5,6,13,0,12.0,245.0,1.0,14.0,256.0,219.79,172.07
2016,5,6,13,15,14.5,272.5,1.0,14.0,286.0,245.72,192.04
2016,5,6,13,30,17.0,300.0,1.0,14.0,316.0,271.54,212.06
2016,5,6,13,45,8.5,218.5,1.0,14.0,226.5,192.43,150.32
2016,5,6,14,0,0.0,137.0,1.0,14.0,137.0,115.09,88.81
2016,5,6,14,15,3.0,163.0,0.95,13.5,165.5,139.49,109.12
2016,5,6,14,30,6.0,189.0,0.9,13.0,194.0,163.71,128.97
2016,5,6,14,45,5.0,185.5,0.9,13.0,190.0,159.57,125.76
2016,5,6,15,0,4.0,182.0,0.9,13.0,186.0,155.5,122.72
2016,5,6,15,15,2.0,166.0,0.9,13.0,168.0,140.27,110.65
2016,5,6,15,30,0.0,150.0,0.9,13.0,150.0,125.32,98.77
2016,5,6,15,45,0.0,145.5,0.9,13.0,145.5,121.35,95.84
2016,5,6,16,0,0.0,141.0,0.9,13.0,141.0,117.36,92.88
2016,5,6,16,15,0.0,110.5,0.85,12.5,110.5,91.8,72.11
2016,5,6,16,30,0.0,80.0,0.8,12.0,80.0,66.42,51.16
2016,5,6,16,45,0.0,46.0,0.8,12.0,46.0,38.05,27.17
2016,5,6,17,0,0.0,12.0,0.8,12.0,12.0,9.88,2.93
2016,5,6,17,15,0.0,10.0,0.7,12.0,10.0,8.23,1.52
2016,5,6,17,30,0.0,8.0,0.6,12.0,8.0,6.58,0.08
2016,5,6,17,45,142.5,39.5,0.55,12.0,67.0,37.37,22.81
2016,5,6,18,0,285.0,71.0,0.5,12.0,126.0,53.07,41.9
2016,5,6,18,15,197.5,53.5,0.45,11.5,86.5,41.02,30.6
2016,5,6,18,30,110.0,36.0,0.4,11.0,47.0,27.86,17.57
2016,5,6,18,45,55.0,18.0,0.4,11.0,23.5,14.25,0.0
2016,5,6,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,0.6,10.0,4.5,3.84,0.0
2016,5,7,5,30,0.0,9.0,0.6,10.0,9.0,7.39,0.0
2016,5,7,5,45,0.0,21.5,0.6,10.5,21.5,17.73,9.76
2016,5,7,6,0,0.0,34.0,0.6,11.0,34.0,28.09,19.49
2016,5,7,6,15,0.0,50.0,0.6,11.0,50.0,41.16,31.57
2016,5,7,6,30,0.0,66.0,0.6,11.0,66.0,54.07,41.33
2016,5,7,6,45,0.0,83.0,0.6,11.5,83.0,67.96,53.18
2016,5,7,7,0,0.0,100.0,0.6,12.0,100.0,82.02,64.93
2016,5,7,7,15,57.0,145.0,0.6,12.0,171.0,134.12,106.46
2016,5,7,7,30,114.0,190.0,0.6,12.0,242.0,196.28,156.05
2016,5,7,7,45,57.0,139.0,0.65,12.5,165.0,138.43,109.79
2016,5,7,8,0,0.0,88.0,0.7,13.0,88.0,73.15,56.24
2016,5,7,8,15,13.5,163.0,0.7,13.0,171.5,142.37,113.4
2016,5,7,8,30,27.0,238.0,0.7,13.0,255.0,218.84,174.46
2016,5,7,8,45,45.0,274.0,0.7,13.5,305.0,263.43,208.59
2016,5,7,9,0,63.0,310.0,0.7,14.0,355.0,310.16,243.89
2016,5,7,9,15,81.0,337.0,0.7,14.0,398.0,350.75,274.37
2016,5,7,9,30,99.0,364.0,0.7,14.0,441.0,392.89,305.63
2016,5,7,9,45,61.0,337.0,0.7,14.5,385.5,344.5,267.44
2016,5,7,10,0,23.0,310.0,0.7,15.0,330.0,282.8,219.35
2016,5,7,10,15,16.5,266.0,0.7,15.0,280.5,239.96,186.54
2016,5,7,10,30,10.0,222.0,0.7,15.0,231.0,196.83,152.96
2016,5,7,10,45,9.5,214.0,0.7,15.5,223.0,189.89,147.31
2016,5,7,11,0,9.0,206.0,0.7,16.0,215.0,182.86,141.46
2016,5,7,11,15,13.5,259.0,0.7,16.0,272.0,233.45,180.7
2016,5,7,11,30,18.0,312.0,0.7,16.0,329.0,284.64,219.42
2016,5,7,11,45,15.0,278.0,0.7,16.0,292.5,252.05,194.26
2016,5,7,12,0,12.0,244.0,0.7,16.0,256.0,219.49,169.41
2016,5,7,12,15,13.0,259.0,0.7,16.0,271.5,233.55,180.42
2016,5,7,12,30,14.0,274.0,0.7,16.0,287.0,247.53,191.09
2016,5,7,12,45,10.0,225.0,0.75,16.5,234.5,200.72,154.74
2016,5,7,13,0,6.0,176.0,0.8,17.0,182.0,154.4,118.57
2016,5,7,13,15,6.0,175.5,0.8,16.5,181.5,153.74,118.53
2016,5,7,13,30,6.0,175.0,0.8,16.0,181.0,153.05,118.32
2016,5,7,13,45,8.0,203.0,0.85,16.0,210.5,178.54,138.62
2016,5,7,14,0,10.0,231.0,0.9,16.0,240.0,203.95,158.67
2016,5,7,14,15,12.0,244.5,0.9,16.0,255.0,216.63,168.7
2016,5,7,14,30,14.0,258.0,0.9,16.0,270.0,229.09,178.63
2016,5,7,14,45,15.0,254.0,0.9,16.0,266.5,225.43,176.04
2016,5,7,15,0,16.0,250.0,0.9,16.0,263.0,221.61,173.43
2016,5,7,15,15,11.0,220.0,0.85,15.5,228.5,191.7,150.43
2016,5,7,15,30,6.0,190.0,0.8,15.0,194.0,162.48,127.79
2016,5,7,15,45,3.0,154.5,0.8,15.0,156.5,130.43,102.34
2016,5,7,16,0,0.0,119.0,0.8,15.0,119.0,99.0,77.03
2016,5,7,16,15,0.0,99.5,0.75,15.0,99.5,82.68,63.86
2016,5,7,16,30,0.0,80.0,0.7,15.0,80.0,66.42,50.55
2016,5,7,16,45,0.0,103.5,0.7,15.0,103.5,85.61,66.84
2016,5,7,17,0,0.0,127.0,0.7,15.0,127.0,103.9,82.28
2016,5,7,17,15,0.0,107.5,0.65,14.5,107.5,87.58,68.91
2016,5,7,17,30,0.0,88.0,0.6,14.0,88.0,71.46,55.54
2016,5,7,17,45,0.0,69.5,0.6,13.5,69.5,56.35,42.74
2016,5,7,18,0,0.0,51.0,0.6,13.0,51.0,41.63,31.56
2016,5,7,18,15,0.0,35.0,0.6,12.5,35.0,28.93,19.9
2016,5,7,18,30,0.0,19.0,0.6,12.0,19.0,15.66,7.48
2016,5,7,18,45,0.0,9.5,0.6,12.0,9.5,7.81,0.0
2016,5,7,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,53.0,12.0,0.6,11.0,15.5,10.24,0.0
2016,5,8,5,30,106.0,24.0,0.5,11.0,31.0,18.54,6.0
2016,5,8,5,45,210.0,39.0,0.45,11.5,68.0,29.92,20.32
2016,5,8,6,0,314.0,54.0,0.4,12.0,105.0,41.13,31.0
2016,5,8,6,15,162.0,72.5,0.4,12.0,99.5,54.85,43.68
2016,5,8,6,30,10.0,91.0,0.4,12.0,94.0,73.37,57.28
2016,5,8,6,45,18.0,111.5,0.4,12.5,118.0,92.1,72.57
2016,5,8,7,0,26.0,132.0,0.4,13.0,142.0,112.33,88.92
2016,5,8,7,15,30.5,153.5,0.4,13.5,166.5,133.91,106.32
2016,5,8,7,30,35.0,175.0,0.4,14.0,191.0,156.27,124.11
2016,5,8,7,45,20.0,173.0,0.4,14.5,182.5,150.48,119.19
2016,5,8,8,0,5.0,171.0,0.4,15.0,174.0,144.16,113.75
2016,5,8,8,15,25.0,215.0,0.4,15.0,231.0,191.37,151.23
2016,5,8,8,30,45.0,259.0,0.4,15.0,288.0,246.4,193.94
2016,5,8,8,45,222.0,273.5,0.45,15.0,429.5,380.43,297.57
2016,5,8,9,0,399.0,288.0,0.5,15.0,571.0,518.61,400.13
2016,5,8,9,15,417.0,293.5,0.5,15.0,603.5,564.74,431.92
2016,5,8,9,30,435.0,299.0,0.5,15.0,636.0,603.23,458.86
2016,5,8,9,45,281.5,352.5,0.55,15.5,574.5,545.4,414.32
2016,5,8,10,0,128.0,406.0,0.6,16.0,513.0,474.61,360.19
2016,5,8,10,15,133.5,415.0,0.65,16.0,530.0,493.45,374.56
2016,5,8,10,30,139.0,424.0,0.7,16.0,547.0,511.99,387.79
2016,5,8,10,45,77.0,354.0,0.75,16.5,422.5,384.52,293.79
2016,5,8,11,0,15.0,284.0,0.8,17.0,298.0,256.22,196.57
2016,5,8,11,15,32.5,351.5,0.85,17.0,382.0,345.83,265.16
2016,5,8,11,30,50.0,419.0,0.9,17.0,466.0,426.14,323.91
2016,5,8,11,45,36.0,381.5,0.95,17.5,415.5,378.56,287.79
2016,5,8,12,0,22.0,344.0,1.0,18.0,365.0,317.04,241.86
2016,5,8,12,15,61.0,404.5,1.0,17.5,462.0,423.66,322.54
2016,5,8,12,30,100.0,465.0,1.0,17.0,559.0,516.56,390.11
2016,5,8,12,45,73.5,436.0,1.05,17.0,505.0,463.34,350.93
2016,5,8,13,0,47.0,407.0,1.1,17.0,451.0,410.45,312.56
2016,5,8,13,15,49.5,397.0,1.1,17.0,442.5,401.72,306.85
2016,5,8,13,30,52.0,387.0,1.1,17.0,434.0,392.63,300.57
2016,5,8,13,45,55.5,381.0,1.1,17.0,429.5,387.74,297.4
2016,5,8,14,0,59.0,375.0,1.1,17.0,425.0,382.38,293.87
2016,5,8,14,15,57.0,362.5,1.1,16.5,409.5,366.28,282.77
2016,5,8,14,30,55.0,350.0,1.1,16.0,394.0,350.14,271.6
2016,5,8,14,45,55.0,333.5,1.1,16.0,376.0,331.77,258.23
2016,5,8,15,0,55.0,317.0,1.1,16.0,358.0,313.31,244.68
2016,5,8,15,15,55.0,298.0,1.05,16.0,336.5,292.55,229.15
2016,5,8,15,30,55.0,279.0,1.0,16.0,315.0,271.76,213.46
2016,5,8,15,45,27.5,192.0,1.0,16.0,210.0,178.31,140.28
2016,5,8,16,0,0.0,105.0,1.0,16.0,105.0,87.34,67.08
2016,5,8,16,15,0.0,112.5,1.0,15.5,112.5,93.44,72.68
2016,5,8,16,30,0.0,120.0,1.0,15.0,120.0,99.39,78.01
2016,5,8,16,45,0.0,106.5,1.0,15.0,106.5,88.04,68.82
2016,5,8,17,0,0.0,93.0,1.0,15.0,93.0,76.77,59.61
2016,5,8,17,15,283.0,82.0,0.95,14.5,166.0,118.13,82.19
2016,5,8,17,30,566.0,71.0,0.9,14.0,239.0,121.51,73.29
2016,5,8,17,45,503.5,62.5,0.9,14.0,190.0,72.77,43.08
2016,5,8,18,0,441.0,54.0,0.9,14.0,141.0,42.87,32.52
2016,5,8,18,15,343.5,43.0,0.85,13.5,98.5,34.59,24.78
2016,5,8,18,30,246.0,32.0,0.8,13.0,56.0,24.84,15.2
2016,5,8,18,45,123.0,16.0,0.8,12.5,28.0,12.48,0.0
2016,5,8,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,9,5,15,72.0,12.5,0.8,10.0,17.5,10.67,0.0
2016,5,9,5,30,144.0,25.0,0.8,10.0,35.0,19.37,7.39
2016,5,9,5,45,256.0,38.5,0.8,10.0,74.5,29.69,20.31
2016,5,9,6,0,368.0,52.0,0.8,10.0,114.0,41.84,31.89
2016,5,9,6,15,443.5,62.0,0.8,10.0,161.5,49.36,39.1
2016,5,9,6,30,519.0,72.0,0.8,10.0,209.0,94.08,57.43
2016,5,9,6,45,259.5,60.5,0.85,10.5,129.0,84.38,55.62
2016,5,9,7,0,0.0,49.0,0.9,11.0,49.0,40.52,29.55
2016,5,9,7,15,0.0,68.5,0.9,11.0,68.5,56.79,43.49
2016,5,9,7,30,0.0,88.0,0.9,11.0,88.0,73.01,57.14
2016,5,9,7,45,0.0,112.0,0.9,11.5,112.0,92.9,73.56
2016,5,9,8,0,0.0,136.0,0.9,12.0,136.0,112.97,89.84
2016,5,9,8,15,0.0,138.5,0.9,12.0,138.5,115.3,91.4
2016,5,9,8,30,0.0,141.0,0.9,12.0,141.0,117.58,93.0
2016,5,9,8,45,2.5,163.0,0.95,12.5,165.0,137.74,109.09
2016,5,9,9,0,5.0,185.0,1.0,13.0,189.0,158.29,125.26
2016,5,9,9,15,7.0,203.0,1.0,13.0,209.0,175.44,138.75
2016,5,9,9,30,9.0,221.0,1.0,13.0,229.0,192.85,152.35
2016,5,9,9,45,13.0,251.0,1.0,13.5,262.5,222.37,175.14
2016,5,9,10,0,17.0,281.0,1.0,14.0,296.0,252.37,197.91
2016,5,9,10,15,19.5,301.5,1.0,14.5,319.0,273.22,213.29
2016,5,9,10,30,22.0,322.0,1.0,15.0,342.0,294.26,228.68
2016,5,9,10,45,36.0,365.0,1.05,15.5,398.0,358.58,276.92
2016,5,9,11,0,50.0,408.0,1.1,16.0,454.0,412.65,316.3
2016,5,9,11,15,83.5,438.5,1.1,16.0,516.5,473.22,360.87
2016,5,9,11,30,117.0,469.0,1.1,16.0,579.0,548.36,414.82
2016,5,9,11,45,220.0,460.0,1.15,16.5,667.5,636.64,478.66
2016,5,9,12,0,323.0,451.0,1.2,17.0,756.0,738.21,549.39
2016,5,9,12,15,623.5,285.0,1.2,17.0,871.0,875.24,648.51
2016,5,9,12,30,924.0,119.0,1.2,17.0,986.0,973.44,713.32
2016,5,9,12,45,922.0,118.0,1.2,17.0,975.5,962.5,705.19
2016,5,9,13,0,920.0,117.0,1.2,17.0,965.0,947.89,696.26
2016,5,9,13,15,916.5,116.5,1.2,17.0,947.5,928.78,684.52
2016,5,9,13,30,913.0,116.0,1.2,17.0,930.0,906.18,670.57
2016,5,9,13,45,907.5,115.0,1.25,17.0,905.0,878.05,653.73
2016,5,9,14,0,902.0,114.0,1.3,17.0,880.0,846.75,634.66
2016,5,9,14,15,894.5,112.5,1.25,17.0,848.5,810.42,610.76
2016,5,9,14,30,887.0,111.0,1.2,17.0,817.0,771.4,584.93
2016,5,9,14,45,876.5,109.0,1.2,17.0,779.0,727.31,554.84
2016,5,9,15,0,866.0,107.0,1.2,17.0,741.0,681.19,522.07
2016,5,9,15,15,852.5,104.5,1.2,16.5,698.0,630.98,486.39
2016,5,9,15,30,839.0,102.0,1.2,16.0,655.0,581.64,450.05
2016,5,9,15,45,821.5,99.5,1.2,16.0,608.0,526.37,407.27
2016,5,9,16,0,804.0,97.0,1.2,16.0,561.0,470.85,362.89
2016,5,9,16,15,781.0,93.0,1.15,15.5,510.5,411.74,314.74
2016,5,9,16,30,758.0,89.0,1.1,15.0,460.0,353.61,265.8
2016,5,9,16,45,726.5,84.5,1.1,15.0,407.5,293.84,214.26
2016,5,9,17,0,695.0,80.0,1.1,15.0,355.0,234.07,162.36
2016,5,9,17,15,651.0,74.5,1.1,14.5,302.5,176.48,114.08
2016,5,9,17,30,607.0,69.0,1.1,14.0,250.0,123.64,73.3
2016,5,9,17,45,539.5,62.0,1.1,13.5,199.5,73.47,43.03
2016,5,9,18,0,472.0,55.0,1.1,13.0,149.0,43.81,33.51
2016,5,9,18,15,371.5,44.0,1.05,12.5,105.0,35.5,25.72
2016,5,9,18,30,271.0,33.0,1.0,12.0,61.0,27.02,17.23
2016,5,9,18,45,135.5,16.5,1.0,11.5,30.5,12.88,0.0
2016,5,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,10,5,15,65.0,13.5,0.5,10.0,18.0,11.52,0.0
2016,5,10,5,30,130.0,27.0,0.5,10.0,36.0,20.85,9.12
2016,5,10,5,45,245.0,41.0,0.5,10.5,76.0,31.5,21.94
2016,5,10,6,0,360.0,55.0,0.5,11.0,116.0,42.05,32.0
2016,5,10,6,15,436.0,65.5,0.5,11.0,164.5,51.86,41.21
2016,5,10,6,30,512.0,76.0,0.5,11.0,213.0,96.45,59.56
2016,5,10,6,45,277.5,107.5,0.5,11.0,184.0,123.11,87.49
2016,5,10,7,0,43.0,139.0,0.5,11.0,155.0,120.77,95.86
2016,5,10,7,15,41.0,158.5,0.45,11.5,176.0,140.25,111.98
2016,5,10,7,30,39.0,178.0,0.4,12.0,197.0,159.61,127.61
2016,5,10,7,45,45.5,201.5,0.4,12.5,225.5,185.28,147.9
2016,5,10,8,0,52.0,225.0,0.4,13.0,254.0,211.9,168.6
2016,5,10,8,15,64.5,251.5,0.4,13.5,291.0,244.83,193.9
2016,5,10,8,30,77.0,278.0,0.4,14.0,328.0,279.26,219.91
2016,5,10,8,45,107.5,306.0,0.4,14.5,380.5,326.88,255.67
2016,5,10,9,0,138.0,334.0,0.4,15.0,433.0,385.08,298.49
2016,5,10,9,15,264.5,331.0,0.4,15.5,532.5,484.72,372.0
2016,5,10,9,30,391.0,328.0,0.4,16.0,632.0,586.15,444.03
2016,5,10,9,45,617.0,238.5,0.4,16.5,742.0,706.39,528.84
2016,5,10,10,0,843.0,149.0,0.4,17.0,852.0,821.02,606.19
2016,5,10,10,15,850.0,150.5,0.4,17.5,879.5,855.08,624.59
2016,5,10,10,30,857.0,152.0,0.4,18.0,907.0,886.3,642.17
2016,5,10,10,45,863.5,152.0,0.45,18.5,927.5,912.63,657.55
2016,5,10,11,0,870.0,152.0,0.5,19.0,948.0,923.79,663.44
2016,5,10,11,15,873.0,153.0,0.55,19.0,961.0,940.73,674.54
2016,5,10,11,30,876.0,154.0,0.6,19.0,974.0,954.24,683.49
2016,5,10,11,45,878.5,153.5,0.7,19.5,979.5,962.5,689.07
2016,5,10,12,0,881.0,153.0,0.8,20.0,985.0,967.25,692.58
2016,5,10,12,15,880.0,152.5,0.85,20.0,982.0,965.22,692.26
2016,5,10,12,30,879.0,152.0,0.9,20.0,979.0,959.65,689.89
2016,5,10,12,45,875.5,152.0,0.95,20.0,968.0,948.71,684.24
2016,5,10,13,0,872.0,152.0,1.0,20.0,957.0,934.31,676.5
2016,5,10,13,15,867.5,151.0,1.05,20.0,938.5,914.76,665.5
2016,5,10,13,30,863.0,150.0,1.1,20.0,920.0,891.93,652.38
2016,5,10,13,45,855.5,148.5,1.15,20.0,894.5,873.04,641.79
2016,5,10,14,0,848.0,147.0,1.2,20.0,869.0,840.31,621.95
2016,5,10,14,15,838.5,145.0,1.2,19.5,837.0,802.82,599.34
2016,5,10,14,30,829.0,143.0,1.2,19.0,805.0,762.92,573.88
2016,5,10,14,45,817.5,140.0,1.25,19.0,767.0,718.5,543.86
2016,5,10,15,0,806.0,137.0,1.3,19.0,729.0,672.31,511.75
2016,5,10,15,15,791.0,134.0,1.3,18.5,686.0,622.44,476.55
2016,5,10,15,30,776.0,131.0,1.3,18.0,643.0,571.64,439.5
2016,5,10,15,45,758.5,125.5,1.3,18.0,596.5,516.14,396.98
2016,5,10,16,0,741.0,120.0,1.3,18.0,550.0,460.54,353.04
2016,5,10,16,15,715.0,115.5,1.3,17.5,499.5,402.62,306.57
2016,5,10,16,30,689.0,111.0,1.3,17.0,449.0,346.15,259.76
2016,5,10,16,45,659.5,104.0,1.3,16.5,398.0,288.23,210.74
2016,5,10,17,0,630.0,97.0,1.3,16.0,347.0,232.84,163.28
2016,5,10,17,15,583.5,89.5,1.25,15.5,295.5,176.94,116.99
2016,5,10,17,30,537.0,82.0,1.2,15.0,244.0,126.24,78.24
2016,5,10,17,45,475.0,72.0,1.2,14.5,195.0,78.24,48.75
2016,5,10,18,0,413.0,62.0,1.2,14.0,146.0,49.3,38.23
2016,5,10,18,15,316.5,49.5,1.15,13.5,102.5,37.91,27.75
2016,5,10,18,30,220.0,37.0,1.1,13.0,59.0,28.51,18.52
2016,5,10,18,45,110.0,18.5,1.05,12.5,29.5,14.37,0.0
2016,5,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,11,5,15,94.5,13.0,0.7,10.0,19.5,11.1,0.0
2016,5,11,5,30,189.0,26.0,0.7,10.0,39.0,20.21,9.21
2016,5,11,5,45,301.5,38.0,0.7,10.5,80.0,30.85,21.42
2016,5,11,6,0,414.0,50.0,0.7,11.0,121.0,40.15,30.33
2016,5,11,6,15,487.0,58.5,0.65,11.5,170.0,46.12,36.0
2016,5,11,6,30,560.0,67.0,0.6,12.0,219.0,91.75,53.78
2016,5,11,6,45,305.5,104.5,0.6,12.5,190.0,124.53,86.98
2016,5,11,7,0,51.0,142.0,0.6,13.0,161.0,124.46,97.89
2016,5,11,7,15,73.5,167.5,0.55,13.0,199.5,155.33,122.67
2016,5,11,7,30,96.0,193.0,0.5,13.0,238.0,189.22,149.77
2016,5,11,7,45,84.0,213.5,0.45,13.5,256.0,209.13,165.73
2016,5,11,8,0,72.0,234.0,0.4,14.0,274.0,227.67,180.1
2016,5,11,8,15,46.5,233.5,0.4,14.5,260.5,220.64,174.07
2016,5,11,8,30,21.0,233.0,0.4,15.0,247.0,205.97,161.87
2016,5,11,8,45,142.0,278.5,0.4,15.5,379.5,329.4,257.73
2016,5,11,9,0,263.0,324.0,0.4,16.0,512.0,461.91,355.3
2016,5,11,9,15,328.5,325.5,0.4,16.0,573.0,521.95,397.96
2016,5,11,9,30,394.0,327.0,0.4,16.0,634.0,586.28,443.62
2016,5,11,9,45,469.0,314.5,0.45,16.5,695.5,658.47,493.6
2016,5,11,10,0,544.0,302.0,0.5,17.0,757.0,725.47,539.0
2016,5,11,10,15,711.0,220.0,0.55,17.0,835.0,809.67,598.49
2016,5,11,10,30,878.0,138.0,0.6,17.0,913.0,879.25,644.63
2016,5,11,10,45,884.0,138.5,0.65,17.5,933.5,905.3,659.47
2016,5,11,11,0,890.0,139.0,0.7,18.0,954.0,928.13,672.87
2016,5,11,11,15,893.0,139.5,0.75,18.0,967.0,944.92,683.77
2016,5,11,11,30,896.0,140.0,0.8,18.0,980.0,958.21,692.63
2016,5,11,11,45,696.0,267.5,0.85,18.5,922.0,920.89,666.97
2016,5,11,12,0,496.0,395.0,0.9,19.0,864.0,854.12,618.46
2016,5,11,12,15,699.5,265.0,0.95,19.0,924.5,923.84,670.95
2016,5,11,12,30,903.0,135.0,1.0,19.0,985.0,964.65,698.1
2016,5,11,12,45,906.5,130.5,1.05,19.5,976.0,955.81,691.75
2016,5,11,13,0,910.0,126.0,1.1,20.0,967.0,943.22,683.77
2016,5,11,13,15,906.0,125.0,1.15,20.0,948.5,923.47,672.56
2016,5,11,13,30,902.0,124.0,1.2,20.0,930.0,900.28,659.17
2016,5,11,13,45,896.0,122.5,1.25,20.0,905.0,871.63,642.15
2016,5,11,14,0,890.0,121.0,1.3,20.0,880.0,839.9,622.96
2016,5,11,14,15,881.5,119.0,1.3,19.5,847.5,802.84,600.53
2016,5,11,14,30,873.0,117.0,1.3,19.0,815.0,763.2,576.08
2016,5,11,14,45,862.5,115.0,1.3,19.0,777.0,719.78,546.13
2016,5,11,15,0,852.0,113.0,1.3,19.0,739.0,674.38,513.92
2016,5,11,15,15,837.5,110.5,1.25,18.5,696.0,627.41,480.15
2016,5,11,15,30,823.0,108.0,1.2,18.0,653.0,575.42,441.8
2016,5,11,15,45,805.0,104.5,1.15,18.0,605.5,519.89,398.85
2016,5,11,16,0,787.0,101.0,1.1,18.0,558.0,464.21,354.5
2016,5,11,16,15,763.0,97.0,1.05,17.5,508.0,405.78,307.35
2016,5,11,16,30,739.0,93.0,1.0,17.0,458.0,348.48,259.6
2016,5,11,16,45,707.5,88.0,1.0,17.0,406.0,287.17,207.46
2016,5,11,17,0,676.0,83.0,1.0,17.0,354.0,230.52,158.67
2016,5,11,17,15,631.5,77.0,1.0,16.5,301.5,173.75,111.67
2016,5,11,17,30,587.0,71.0,1.0,16.0,249.0,121.81,72.14
2016,5,11,17,45,523.5,63.5,1.0,15.5,199.5,72.88,42.97
2016,5,11,18,0,460.0,56.0,1.0,15.0,150.0,44.42,33.8
2016,5,11,18,15,364.5,45.0,0.95,14.5,106.0,36.17,26.15
2016,5,11,18,30,269.0,34.0,0.9,14.0,62.0,27.74,17.9
2016,5,11,18,45,134.5,17.0,0.85,13.5,31.0,13.26,0.2
2016,5,11,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,5,15,71.5,13.5,0.9,10.0,19.0,11.52,0.0
2016,5,12,5,30,143.0,27.0,0.9,10.0,38.0,20.86,10.14
2016,5,12,5,45,241.5,42.0,0.95,10.5,77.0,32.21,22.64
2016,5,12,6,0,340.0,57.0,1.0,11.0,116.0,43.37,33.2
2016,5,12,6,15,203.5,81.0,1.0,11.0,120.0,60.57,49.01
2016,5,12,6,30,67.0,105.0,1.0,11.0,124.0,86.3,66.61
2016,5,12,6,45,80.5,126.5,1.05,11.5,153.5,110.73,85.87
2016,5,12,7,0,94.0,148.0,1.1,12.0,183.0,138.0,107.97
2016,5,12,7,15,188.0,165.5,1.1,12.0,248.5,184.19,143.23
2016,5,12,7,30,282.0,183.0,1.1,12.0,314.0,243.95,190.52
2016,5,12,7,45,502.0,150.0,1.1,12.5,416.0,321.19,249.7
2016,5,12,8,0,722.0,117.0,1.1,13.0,518.0,420.64,327.17
2016,5,12,8,15,386.5,192.0,1.05,13.5,409.0,363.69,286.62
2016,5,12,8,30,51.0,267.0,1.0,14.0,300.0,255.31,201.84
2016,5,12,8,45,77.5,299.0,0.95,14.5,352.5,302.5,238.59
2016,5,12,9,0,104.0,331.0,0.9,15.0,405.0,352.44,275.89
2016,5,12,9,15,152.0,353.0,0.85,15.0,468.5,418.63,325.41
2016,5,12,9,30,200.0,375.0,0.8,15.0,532.0,481.07,371.0
2016,5,12,9,45,361.5,342.0,0.75,15.5,640.0,591.82,451.72
2016,5,12,10,0,523.0,309.0,0.7,16.0,748.0,713.81,536.32
2016,5,12,10,15,518.5,326.0,0.7,16.0,772.5,744.19,554.81
2016,5,12,10,30,514.0,343.0,0.7,16.0,797.0,772.25,572.67
2016,5,12,10,45,691.0,244.5,0.7,16.5,869.5,852.3,628.43
2016,5,12,11,0,868.0,146.0,0.7,17.0,942.0,912.96,666.45
2016,5,12,11,15,870.5,146.5,0.75,17.0,955.0,928.92,676.32
2016,5,12,11,30,873.0,147.0,0.8,17.0,968.0,941.46,684.76
2016,5,12,11,45,874.0,147.5,0.85,17.5,973.0,949.16,688.98
2016,5,12,12,0,875.0,148.0,0.9,18.0,978.0,953.35,691.11
2016,5,12,12,15,874.5,148.0,0.9,18.0,975.5,952.23,690.36
2016,5,12,12,30,874.0,148.0,0.9,18.0,973.0,947.6,687.56
2016,5,12,12,45,860.0,155.0,0.95,18.5,959.5,933.3,678.38
2016,5,12,13,0,846.0,162.0,1.0,19.0,946.0,928.92,675.73
2016,5,12,13,15,842.0,161.0,1.0,19.0,928.5,909.63,663.85
2016,5,12,13,30,838.0,160.0,1.0,19.0,911.0,887.07,650.06
2016,5,12,13,45,838.5,154.5,1.05,19.0,888.0,860.85,634.68
2016,5,12,14,0,839.0,149.0,1.1,19.0,865.0,831.36,617.02
2016,5,12,14,15,830.0,146.5,1.1,18.5,833.5,794.19,594.5
2016,5,12,14,30,821.0,144.0,1.1,18.0,802.0,754.62,568.98
2016,5,12,14,45,816.0,138.5,1.1,18.0,766.0,712.86,540.28
2016,5,12,15,0,811.0,133.0,1.1,18.0,730.0,668.83,509.27
2016,5,12,15,15,796.0,129.5,1.1,17.5,687.5,618.48,473.72
2016,5,12,15,30,781.0,126.0,1.1,17.0,645.0,567.18,436.33
2016,5,12,15,45,765.5,121.0,1.1,17.0,599.0,513.61,395.19
2016,5,12,16,0,750.0,116.0,1.1,17.0,553.0,458.6,351.62
2016,5,12,16,15,725.0,111.5,1.1,16.5,503.5,400.85,305.22
2016,5,12,16,30,700.0,107.0,1.1,16.0,454.0,344.42,258.33
2016,5,12,16,45,667.5,101.0,1.15,15.5,402.5,286.12,209.1
2016,5,12,17,0,635.0,95.0,1.2,15.0,351.0,230.66,161.65
2016,5,12,17,15,589.5,88.0,1.2,14.5,299.0,175.29,115.71
2016,5,12,17,30,544.0,81.0,1.2,14.0,247.0,124.96,77.28
2016,5,12,17,45,476.0,72.5,1.25,13.5,197.5,77.71,48.81
2016,5,12,18,0,408.0,64.0,1.3,13.0,148.0,48.56,37.77
2016,5,12,18,15,315.5,51.0,1.25,12.5,105.0,38.98,28.87
2016,5,12,18,30,223.0,38.0,1.2,12.0,62.0,29.25,19.44
2016,5,12,18,45,111.5,19.0,1.2,11.5,31.0,14.74,1.94
2016,5,12,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,13,5,15,85.5,14.0,0.95,10.0,21.0,11.95,0.0
2016,5,13,5,30,171.0,28.0,1.0,10.0,42.0,21.68,11.14
2016,5,13,5,45,281.5,41.5,1.05,10.0,83.0,31.97,22.53
2016,5,13,6,0,392.0,55.0,1.1,10.0,124.0,44.17,34.08
2016,5,13,6,15,196.0,59.0,1.1,10.0,93.5,45.54,35.69
2016,5,13,6,30,0.0,63.0,1.1,10.0,63.0,51.91,39.63
