Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,6,45,0.0,78.0,1.15,10.5,78.0,64.13,50.09
2016,5,13,7,0,0.0,93.0,1.2,11.0,93.0,76.49,60.45
2016,5,13,7,15,0.0,113.0,1.15,11.5,113.0,92.96,74.1
2016,5,13,7,30,0.0,133.0,1.1,12.0,133.0,109.62,87.64
2016,5,13,7,45,0.0,139.5,1.1,12.5,139.5,115.42,91.95
2016,5,13,8,0,0.0,146.0,1.1,13.0,146.0,121.16,96.18
2016,5,13,8,15,0.0,153.5,1.05,13.0,153.5,127.7,101.22
2016,5,13,8,30,0.0,161.0,1.0,13.0,161.0,134.25,106.23
2016,5,13,8,45,6.0,196.5,1.0,13.5,201.0,167.86,132.99
2016,5,13,9,0,12.0,232.0,1.0,14.0,241.0,202.35,159.92
2016,5,13,9,15,26.0,279.0,0.95,14.0,299.5,259.84,204.79
2016,5,13,9,30,40.0,326.0,0.9,14.0,358.0,313.78,245.85
2016,5,13,9,45,62.5,361.5,0.9,14.5,413.5,365.32,284.16
2016,5,13,10,0,85.0,397.0,0.9,15.0,469.0,418.66,323.01
2016,5,13,10,15,83.0,409.5,0.95,15.0,481.5,432.4,332.51
2016,5,13,10,30,81.0,422.0,1.0,15.0,494.0,445.7,341.99
2016,5,13,10,45,141.0,442.0,1.05,15.5,570.5,531.34,404.71
2016,5,13,11,0,201.0,462.0,1.1,16.0,647.0,607.13,458.34
2016,5,13,11,15,207.0,462.5,1.1,16.0,655.5,617.44,464.78
2016,5,13,11,30,213.0,463.0,1.1,16.0,664.0,626.76,471.21
2016,5,13,11,45,571.5,291.0,1.15,16.0,833.0,823.83,616.35
2016,5,13,12,0,930.0,119.0,1.2,16.0,1002.0,976.06,718.06
2016,5,13,12,15,929.5,119.0,1.2,16.0,999.5,974.9,715.21
2016,5,13,12,30,929.0,119.0,1.2,16.0,997.0,970.0,712.21
2016,5,13,12,45,927.0,118.5,1.3,16.0,986.5,959.56,707.43
2016,5,13,13,0,925.0,118.0,1.4,16.0,976.0,945.45,700.28
2016,5,13,13,15,921.5,117.5,1.4,16.0,958.0,926.4,688.41
2016,5,13,13,30,918.0,117.0,1.4,16.0,940.0,903.85,674.32
2016,5,13,13,45,913.5,115.0,1.45,16.0,915.5,875.69,657.16
2016,5,13,14,0,909.0,113.0,1.5,16.0,891.0,844.3,637.72
2016,5,13,14,15,901.5,111.5,1.5,15.5,859.5,807.99,615.31
2016,5,13,14,30,894.0,110.0,1.5,15.0,828.0,768.97,590.76
2016,5,13,14,45,886.5,107.0,1.55,15.0,791.0,726.06,561.17
2016,5,13,15,0,879.0,104.0,1.6,15.0,754.0,680.86,528.79
2016,5,13,15,15,866.0,101.5,1.6,14.5,711.0,630.71,492.35
2016,5,13,15,30,853.0,99.0,1.6,14.0,668.0,579.23,453.69
2016,5,13,15,45,840.5,95.0,1.6,14.0,621.5,526.57,411.96
2016,5,13,16,0,828.0,91.0,1.6,14.0,575.0,471.34,366.89
2016,5,13,16,15,806.5,87.5,1.55,13.5,524.5,412.45,317.99
2016,5,13,16,30,785.0,84.0,1.5,13.0,474.0,354.31,268.15
2016,5,13,16,45,761.5,78.5,1.5,13.0,423.0,294.86,215.75
2016,5,13,17,0,738.0,73.0,1.5,13.0,372.0,237.03,164.35
2016,5,13,17,15,697.5,68.5,1.5,12.5,319.0,179.15,115.16
2016,5,13,17,30,657.0,64.0,1.5,12.0,266.0,122.31,70.91
2016,5,13,17,45,603.0,57.0,1.5,12.0,215.5,70.18,39.65
2016,5,13,18,0,549.0,50.0,1.5,12.0,165.0,39.91,30.22
2016,5,13,18,15,455.5,41.5,1.45,11.5,119.0,33.49,24.17
2016,5,13,18,30,362.0,33.0,1.4,11.0,73.0,27.02,17.69
2016,5,13,18,45,181.0,16.5,1.35,11.0,36.5,13.23,1.93
2016,5,13,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,5,15,116.5,13.5,0.6,11.0,23.0,11.52,0.0
2016,5,14,5,30,233.0,27.0,0.6,11.0,46.0,22.13,11.78
2016,5,14,5,45,346.0,37.0,0.65,11.5,87.5,29.93,20.67
2016,5,14,6,0,459.0,47.0,0.7,12.0,129.0,37.64,28.04
2016,5,14,6,15,528.0,54.5,0.7,12.0,178.5,42.96,33.12
2016,5,14,6,30,597.0,62.0,0.7,12.0,228.0,88.51,50.16
2016,5,14,6,45,641.5,68.0,0.7,12.5,279.5,139.27,84.44
2016,5,14,7,0,686.0,74.0,0.7,13.0,331.0,194.98,129.18
2016,5,14,7,15,719.5,78.5,0.7,13.5,383.5,253.85,179.57
2016,5,14,7,30,753.0,83.0,0.7,14.0,436.0,312.85,230.39
2016,5,14,7,45,549.0,151.5,0.7,14.5,424.5,338.06,258.25
2016,5,14,8,0,345.0,220.0,0.7,15.0,413.0,338.72,263.28
2016,5,14,8,15,212.0,251.5,0.7,15.0,373.5,318.87,249.86
2016,5,14,8,30,79.0,283.0,0.7,15.0,334.0,283.2,222.36
2016,5,14,8,45,146.0,309.0,0.7,15.5,411.0,356.48,278.48
2016,5,14,9,0,213.0,335.0,0.7,16.0,488.0,430.34,333.03
2016,5,14,9,15,153.5,351.5,0.7,16.5,465.0,417.0,320.89
2016,5,14,9,30,94.0,368.0,0.7,17.0,442.0,389.31,298.6
2016,5,14,9,45,178.5,385.0,0.75,17.5,532.5,482.34,367.62
2016,5,14,10,0,263.0,402.0,0.8,18.0,623.0,582.01,438.23
2016,5,14,10,15,273.0,414.0,0.8,18.0,650.0,611.75,457.68
2016,5,14,10,30,283.0,426.0,0.8,18.0,677.0,640.92,477.28
2016,5,14,10,45,393.0,399.0,0.85,18.0,756.0,719.56,533.4
2016,5,14,11,0,503.0,372.0,0.9,18.0,835.0,811.8,596.6
2016,5,14,11,15,423.5,406.0,0.95,18.0,799.5,780.1,573.0
2016,5,14,11,30,344.0,440.0,1.0,18.0,764.0,735.79,542.35
2016,5,14,11,45,240.5,461.0,1.05,18.5,688.0,663.98,491.1
2016,5,14,12,0,137.0,482.0,1.1,19.0,612.0,577.03,428.61
2016,5,14,12,15,82.5,427.0,1.1,19.0,505.5,461.59,346.88
2016,5,14,12,30,28.0,372.0,1.1,19.0,399.0,359.88,272.4
2016,5,14,12,45,21.0,323.0,1.15,19.0,343.0,295.92,225.67
2016,5,14,13,0,14.0,274.0,1.2,19.0,287.0,246.2,188.46
2016,5,14,13,15,26.0,326.5,1.2,18.5,350.0,313.53,240.44
2016,5,14,13,30,38.0,379.0,1.2,18.0,413.0,370.63,283.53
2016,5,14,13,45,100.5,401.5,1.25,18.0,489.0,441.16,337.21
2016,5,14,14,0,163.0,424.0,1.3,18.0,565.0,518.35,394.39
2016,5,14,14,15,513.0,273.5,1.3,18.0,691.0,663.93,505.45
2016,5,14,14,30,863.0,123.0,1.3,18.0,817.0,756.56,574.82
2016,5,14,14,45,851.5,121.5,1.35,18.0,779.0,713.49,543.77
2016,5,14,15,0,840.0,120.0,1.4,18.0,741.0,672.68,514.87
2016,5,14,15,15,825.5,117.0,1.4,17.5,698.0,622.05,478.69
2016,5,14,15,30,811.0,114.0,1.4,17.0,655.0,570.37,440.59
2016,5,14,15,45,793.5,110.5,1.45,17.0,608.5,515.91,398.58
2016,5,14,16,0,776.0,107.0,1.5,17.0,562.0,461.28,354.97
2016,5,14,16,15,751.5,103.0,1.5,16.5,512.0,403.49,307.96
2016,5,14,16,30,727.0,99.0,1.5,16.0,462.0,344.78,258.77
2016,5,14,16,45,693.5,94.5,1.5,16.0,410.0,286.26,208.39
2016,5,14,17,0,660.0,90.0,1.5,16.0,358.0,230.61,160.17
2016,5,14,17,15,616.0,84.0,1.45,15.5,306.5,175.1,114.01
2016,5,14,17,30,572.0,78.0,1.4,15.0,255.0,124.36,75.42
2016,5,14,17,45,507.5,70.0,1.35,14.5,205.5,76.14,46.81
2016,5,14,18,0,443.0,62.0,1.3,14.0,156.0,49.1,38.13
2016,5,14,18,15,349.5,50.5,1.2,13.5,112.0,38.74,28.6
2016,5,14,18,30,256.0,39.0,1.1,13.0,68.0,30.08,20.23
2016,5,14,18,45,128.0,19.5,1.05,13.0,34.0,15.14,3.67
2016,5,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,5,15,74.5,15.5,1.05,11.0,22.0,13.23,0.0
2016,5,15,5,30,149.0,31.0,1.1,11.0,44.0,23.88,13.42
2016,5,15,5,45,258.0,44.5,1.2,11.5,84.5,34.09,24.32
2016,5,15,6,0,367.0,58.0,1.3,12.0,125.0,44.19,33.85
2016,5,15,6,15,439.0,68.0,1.3,12.5,173.0,53.36,42.32
2016,5,15,6,30,511.0,78.0,1.3,13.0,221.0,95.42,58.89
2016,5,15,6,45,565.0,84.5,1.35,13.5,273.0,142.58,90.44
2016,5,15,7,0,619.0,91.0,1.4,14.0,325.0,195.98,132.73
2016,5,15,7,15,655.5,96.5,1.3,14.0,376.5,250.06,179.09
2016,5,15,7,30,692.0,102.0,1.2,14.0,428.0,307.61,228.84
2016,5,15,7,45,723.5,105.0,1.15,14.5,479.5,364.25,276.99
2016,5,15,8,0,755.0,108.0,1.1,15.0,531.0,424.61,326.64
2016,5,15,8,15,775.5,111.5,1.05,15.0,579.0,480.06,371.65
2016,5,15,8,30,796.0,115.0,1.0,15.0,627.0,535.83,415.36
2016,5,15,8,45,815.5,116.0,1.0,15.5,672.0,588.72,455.06
2016,5,15,9,0,835.0,117.0,1.0,16.0,717.0,641.16,493.09
2016,5,15,9,15,846.5,119.0,1.0,16.0,756.5,688.47,527.21
2016,5,15,9,30,858.0,121.0,1.0,16.0,796.0,728.9,555.84
2016,5,15,9,45,879.5,116.0,1.0,16.5,832.5,772.77,584.79
2016,5,15,10,0,901.0,111.0,1.0,17.0,869.0,815.02,610.81
2016,5,15,10,15,907.0,112.0,1.0,17.0,896.5,848.38,631.72
2016,5,15,10,30,913.0,113.0,1.0,17.0,924.0,878.71,650.58
2016,5,15,10,45,917.0,114.0,1.05,17.5,944.0,904.15,665.77
2016,5,15,11,0,921.0,115.0,1.1,18.0,964.0,926.18,678.77
2016,5,15,11,15,923.5,116.0,1.15,18.0,977.0,943.38,689.98
2016,5,15,11,30,926.0,117.0,1.2,18.0,990.0,956.96,699.01
2016,5,15,11,45,926.5,117.5,1.25,18.5,995.0,964.59,703.04
2016,5,15,12,0,927.0,118.0,1.3,19.0,1000.0,968.52,704.85
2016,5,15,12,15,927.0,118.0,1.35,18.5,998.0,967.83,706.5
2016,5,15,12,30,927.0,118.0,1.4,18.0,996.0,963.43,705.91
2016,5,15,12,45,930.5,114.0,1.5,18.0,987.0,954.8,702.1
2016,5,15,13,0,934.0,110.0,1.6,18.0,978.0,942.35,695.83
2016,5,15,13,15,931.0,109.0,1.65,18.0,961.0,923.19,684.5
2016,5,15,13,30,928.0,108.0,1.7,18.0,944.0,900.48,670.86
2016,5,15,13,45,922.5,107.5,1.75,18.0,919.0,872.73,653.8
2016,5,15,14,0,917.0,107.0,1.8,18.0,894.0,841.78,634.49
2016,5,15,14,15,910.0,105.5,1.8,17.5,862.5,805.73,612.18
2016,5,15,14,30,903.0,104.0,1.8,17.0,831.0,766.91,587.7
2016,5,15,14,45,894.0,102.0,1.8,17.0,794.0,723.69,557.37
2016,5,15,15,0,885.0,100.0,1.8,17.0,757.0,678.29,524.37
2016,5,15,15,15,872.5,98.0,1.8,16.5,714.0,628.81,488.43
2016,5,15,15,30,860.0,96.0,1.8,16.0,671.0,577.95,450.25
2016,5,15,15,45,842.5,93.5,1.85,16.0,624.0,522.96,407.07
2016,5,15,16,0,825.0,91.0,1.9,16.0,577.0,467.78,362.26
2016,5,15,16,15,803.0,88.0,1.9,15.5,526.5,409.5,314.07
2016,5,15,16,30,781.0,85.0,1.9,15.0,476.0,352.03,264.96
2016,5,15,16,45,747.5,82.0,1.9,15.0,423.0,292.37,212.84
2016,5,15,17,0,714.0,79.0,1.9,15.0,370.0,235.48,162.89
2016,5,15,17,15,672.5,73.5,1.85,14.5,317.5,175.07,112.07
2016,5,15,17,30,631.0,68.0,1.8,14.0,265.0,121.8,71.18
2016,5,15,17,45,566.5,62.0,1.8,13.5,214.0,71.76,41.98
2016,5,15,18,0,502.0,56.0,1.8,13.0,163.0,44.39,34.11
2016,5,15,18,15,409.0,46.5,1.7,12.5,118.0,37.37,27.53
2016,5,15,18,30,316.0,37.0,1.6,12.0,73.0,30.24,20.52
2016,5,15,18,45,177.5,23.0,1.55,12.0,41.5,17.92,6.11
2016,5,15,19,0,39.0,9.0,1.5,12.0,10.0,7.68,0.0
2016,5,15,19,15,19.5,4.5,1.5,12.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,5,15,79.5,15.5,1.15,11.0,22.5,12.06,0.0
2016,5,16,5,30,159.0,31.0,1.1,11.0,45.0,23.89,13.67
2016,5,16,5,45,258.5,45.0,1.1,11.5,85.0,34.45,24.68
2016,5,16,6,0,358.0,59.0,1.1,12.0,125.0,44.85,34.47
2016,5,16,6,15,429.0,69.0,1.05,12.0,172.5,52.05,41.25
2016,5,16,6,30,500.0,79.0,1.0,12.0,220.0,94.98,59.24
2016,5,16,6,45,331.5,115.5,0.95,12.5,217.0,134.17,94.03
2016,5,16,7,0,163.0,152.0,0.9,13.0,214.0,153.15,116.95
2016,5,16,7,15,419.0,129.0,0.85,13.5,319.5,214.65,158.65
2016,5,16,7,30,675.0,106.0,0.8,14.0,425.0,304.92,226.35
2016,5,16,7,45,707.0,109.0,0.75,14.5,476.0,360.73,273.08
2016,5,16,8,0,739.0,112.0,0.7,15.0,527.0,418.79,320.38
2016,5,16,8,15,759.0,115.5,0.7,15.5,574.5,474.65,364.76
2016,5,16,8,30,779.0,119.0,0.7,16.0,622.0,529.26,406.64
2016,5,16,8,45,799.5,120.0,0.7,16.5,667.0,581.85,445.61
2016,5,16,9,0,820.0,121.0,0.7,17.0,712.0,634.14,483.03
2016,5,16,9,15,832.0,123.0,0.7,17.0,750.5,681.08,516.43
2016,5,16,9,30,844.0,125.0,0.7,17.0,789.0,726.4,547.86
2016,5,16,9,45,866.5,119.0,0.75,17.5,826.0,764.22,573.34
2016,5,16,10,0,889.0,113.0,0.8,18.0,863.0,805.85,599.52
2016,5,16,10,15,895.5,114.0,0.85,18.0,890.0,839.21,621.04
2016,5,16,10,30,902.0,115.0,0.9,18.0,917.0,869.61,640.65
2016,5,16,10,45,905.5,116.5,0.95,18.5,937.0,894.78,655.62
2016,5,16,11,0,909.0,118.0,1.0,19.0,957.0,916.57,668.44
2016,5,16,11,15,912.0,118.5,1.05,19.0,970.0,933.54,679.49
2016,5,16,11,30,915.0,119.0,1.1,19.0,983.0,946.96,688.4
2016,5,16,11,45,915.0,119.5,1.15,19.5,988.0,954.05,692.09
2016,5,16,12,0,915.0,120.0,1.2,20.0,993.0,957.48,693.62
2016,5,16,12,15,915.0,120.0,1.2,20.0,990.5,956.81,693.16
2016,5,16,12,30,915.0,120.0,1.2,20.0,988.0,952.49,690.54
2016,5,16,12,45,914.0,119.0,1.3,20.0,978.5,942.7,686.15
2016,5,16,13,0,913.0,118.0,1.4,20.0,969.0,929.29,679.45
2016,5,16,13,15,910.0,117.5,1.4,20.0,951.5,910.99,668.18
2016,5,16,13,30,907.0,117.0,1.4,20.0,934.0,889.24,654.74
2016,5,16,13,45,905.0,114.0,1.45,20.0,911.0,862.65,638.76
2016,5,16,14,0,903.0,111.0,1.5,20.0,888.0,832.74,620.47
2016,5,16,14,15,896.0,109.5,1.5,19.5,857.0,797.2,598.81
2016,5,16,14,30,889.0,108.0,1.5,19.0,826.0,758.94,575.05
2016,5,16,14,45,881.0,105.5,1.55,19.0,789.0,716.56,545.96
2016,5,16,15,0,873.0,103.0,1.6,19.0,752.0,671.95,514.34
2016,5,16,15,15,861.0,100.5,1.6,18.5,710.0,622.92,479.13
2016,5,16,15,30,849.0,98.0,1.6,18.0,668.0,572.49,441.7
2016,5,16,15,45,828.5,97.0,1.6,18.0,620.5,518.88,399.78
2016,5,16,16,0,808.0,96.0,1.6,18.0,573.0,463.68,355.37
2016,5,16,16,15,786.0,92.5,1.55,17.5,523.0,405.91,308.1
2016,5,16,16,30,764.0,89.0,1.5,17.0,473.0,348.98,260.02
2016,5,16,16,45,726.0,87.0,1.45,17.0,420.0,289.96,209.24
2016,5,16,17,0,688.0,85.0,1.4,17.0,367.0,231.34,158.81
2016,5,16,17,15,645.5,79.0,1.3,16.5,315.0,174.66,111.79
2016,5,16,17,30,603.0,73.0,1.2,16.0,263.0,122.52,72.33
2016,5,16,17,45,537.0,66.5,1.2,15.5,212.5,73.77,44.16
2016,5,16,18,0,471.0,60.0,1.2,15.0,162.0,47.44,36.53
2016,5,16,18,15,378.5,49.5,1.15,14.5,117.5,39.71,29.39
2016,5,16,18,30,286.0,39.0,1.1,14.0,73.0,30.16,20.34
2016,5,16,18,45,158.0,24.5,1.1,13.5,41.5,19.01,7.37
2016,5,16,19,0,30.0,10.0,1.1,13.0,10.0,8.54,0.0
2016,5,16,19,15,15.0,5.0,1.1,12.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,5,15,121.0,14.5,0.65,10.5,25.0,11.34,0.0
2016,5,17,5,30,242.0,29.0,0.6,11.0,50.0,23.75,13.79
2016,5,17,5,45,351.0,39.5,0.6,12.0,92.5,31.93,22.48
2016,5,17,6,0,460.0,50.0,0.6,13.0,135.0,39.98,30.06
2016,5,17,6,15,528.5,57.5,0.55,13.5,184.5,45.21,34.95
2016,5,17,6,30,597.0,65.0,0.5,14.0,234.0,89.18,50.78
2016,5,17,6,45,647.5,70.0,0.5,14.5,287.5,139.62,83.8
2016,5,17,7,0,698.0,75.0,0.5,15.0,341.0,195.69,127.84
2016,5,17,7,15,731.0,79.5,0.5,15.5,393.5,254.96,177.9
2016,5,17,7,30,764.0,84.0,0.5,16.0,446.0,314.2,228.28
2016,5,17,7,45,792.0,86.5,0.55,17.0,498.5,372.39,276.88
2016,5,17,8,0,820.0,89.0,0.6,18.0,551.0,432.25,325.24
2016,5,17,8,15,838.5,91.5,0.65,18.5,600.0,488.93,370.27
2016,5,17,8,30,857.0,94.0,0.7,19.0,649.0,544.59,413.03
2016,5,17,8,45,872.5,96.0,0.75,19.5,694.0,598.02,452.72
2016,5,17,9,0,888.0,98.0,0.8,20.0,739.0,650.48,490.45
2016,5,17,9,15,898.5,100.0,0.8,20.5,779.0,698.39,523.28
2016,5,17,9,30,909.0,102.0,0.8,21.0,819.0,744.37,553.77
2016,5,17,9,45,917.0,103.5,0.8,21.5,853.0,785.84,579.54
2016,5,17,10,0,925.0,105.0,0.8,22.0,887.0,824.72,602.5
2016,5,17,10,15,930.5,106.5,0.8,22.0,914.5,858.78,623.25
2016,5,17,10,30,936.0,108.0,0.8,22.0,942.0,889.72,641.88
2016,5,17,10,45,940.0,109.0,0.85,22.5,962.0,915.63,656.92
2016,5,17,11,0,944.0,110.0,0.9,23.0,982.0,938.06,669.79
2016,5,17,11,15,946.5,110.5,0.9,23.0,995.0,955.12,679.73
2016,5,17,11,30,949.0,111.0,0.9,23.0,1008.0,968.48,687.5
2016,5,17,11,45,949.0,111.5,0.95,23.5,1012.5,975.83,691.29
2016,5,17,12,0,949.0,112.0,1.0,24.0,1017.0,979.39,692.89
2016,5,17,12,15,948.0,112.0,1.05,24.0,1014.0,977.79,692.79
2016,5,17,12,30,947.0,112.0,1.1,24.0,1011.0,972.42,690.49
2016,5,17,12,45,946.0,110.5,1.15,24.0,1001.0,961.89,685.09
2016,5,17,13,0,945.0,109.0,1.2,24.0,991.0,947.62,677.43
2016,5,17,13,15,941.5,108.5,1.2,23.5,972.5,928.38,667.2
2016,5,17,13,30,938.0,108.0,1.2,23.0,954.0,905.59,654.73
2016,5,17,13,45,931.5,107.0,1.25,23.0,928.5,876.41,637.58
2016,5,17,14,0,925.0,106.0,1.3,23.0,903.0,844.07,618.25
2016,5,17,14,15,917.5,105.0,1.3,23.0,871.5,807.97,595.64
2016,5,17,14,30,910.0,104.0,1.3,23.0,840.0,769.13,571.01
2016,5,17,14,45,900.0,102.5,1.35,23.0,802.0,725.56,541.96
2016,5,17,15,0,890.0,101.0,1.4,23.0,764.0,679.87,510.34
2016,5,17,15,15,877.0,98.5,1.4,22.5,720.5,629.56,475.05
2016,5,17,15,30,864.0,96.0,1.4,22.0,677.0,577.91,437.56
2016,5,17,15,45,848.0,93.0,1.4,22.0,630.0,523.2,395.71
2016,5,17,16,0,832.0,90.0,1.4,22.0,583.0,468.03,352.11
2016,5,17,16,15,810.5,87.0,1.4,21.5,532.5,409.77,305.41
2016,5,17,16,30,789.0,84.0,1.4,21.0,482.0,352.24,257.69
2016,5,17,16,45,760.5,80.0,1.4,20.5,429.5,292.86,207.51
2016,5,17,17,0,732.0,76.0,1.4,20.0,377.0,235.65,158.68
2016,5,17,17,15,692.0,71.0,1.3,19.0,324.5,178.14,111.48
2016,5,17,17,30,652.0,66.0,1.2,18.0,272.0,121.44,68.86
2016,5,17,17,45,592.5,59.5,1.15,17.5,221.0,70.14,39.55
2016,5,17,18,0,533.0,53.0,1.1,17.0,170.0,42.02,31.49
2016,5,17,18,15,444.0,44.0,1.0,16.5,124.0,35.3,25.32
2016,5,17,18,30,355.0,35.0,0.9,16.0,78.0,28.49,18.79
2016,5,17,18,45,214.5,22.5,0.85,15.5,45.0,18.32,7.29
2016,5,17,19,0,74.0,10.0,0.8,15.0,12.0,8.54,0.0
2016,5,17,19,15,37.0,5.0,0.75,14.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,5,15,104.5,15.5,0.8,11.5,25.0,12.08,0.0
2016,5,18,5,30,209.0,31.0,0.8,12.0,50.0,24.01,14.09
2016,5,18,5,45,312.5,43.0,0.8,13.0,91.5,34.75,24.87
2016,5,18,6,0,416.0,55.0,0.8,14.0,133.0,43.9,33.39
2016,5,18,6,15,484.5,63.5,0.75,14.0,181.5,49.72,38.87
2016,5,18,6,30,553.0,72.0,0.7,14.0,230.0,91.46,54.33
2016,5,18,6,45,603.0,78.0,0.65,14.5,282.0,139.96,86.11
2016,5,18,7,0,653.0,84.0,0.6,15.0,334.0,194.1,128.48
2016,5,18,7,15,687.0,89.0,0.6,15.5,386.0,248.77,174.6
2016,5,18,7,30,721.0,94.0,0.6,16.0,438.0,306.55,223.67
2016,5,18,7,45,748.0,97.5,0.6,17.0,489.0,365.31,272.37
2016,5,18,8,0,775.0,101.0,0.6,18.0,540.0,423.25,318.86
2016,5,18,8,15,794.0,104.5,0.6,18.5,587.5,478.73,362.52
2016,5,18,8,30,813.0,108.0,0.6,19.0,635.0,534.36,404.65
2016,5,18,8,45,829.0,110.0,0.6,19.5,679.5,586.69,442.9
2016,5,18,9,0,845.0,112.0,0.6,20.0,724.0,638.24,479.25
2016,5,18,9,15,856.0,114.5,0.6,20.5,763.0,681.98,509.11
2016,5,18,9,30,867.0,117.0,0.6,21.0,802.0,727.01,538.88
2016,5,18,9,45,879.5,116.5,0.65,21.5,836.0,768.4,565.94
2016,5,18,10,0,892.0,116.0,0.7,22.0,870.0,807.63,589.97
2016,5,18,10,15,897.5,117.0,0.75,22.0,897.0,840.18,610.61
2016,5,18,10,30,903.0,118.0,0.8,22.0,924.0,869.73,629.32
2016,5,18,10,45,905.5,120.0,0.85,22.5,943.5,894.45,643.75
2016,5,18,11,0,908.0,122.0,0.9,23.0,963.0,915.77,656.03
2016,5,18,11,15,910.5,123.0,0.9,23.0,975.5,932.68,665.98
2016,5,18,11,30,913.0,124.0,0.9,23.0,988.0,946.05,673.82
2016,5,18,11,45,911.5,125.5,0.95,23.0,992.0,952.65,678.47
2016,5,18,12,0,910.0,127.0,1.0,23.0,996.0,955.6,681.04
2016,5,18,12,15,909.5,126.5,1.05,23.0,993.5,954.05,680.94
2016,5,18,12,30,909.0,126.0,1.1,23.0,991.0,948.9,678.71
2016,5,18,12,45,907.5,125.5,1.15,23.0,981.0,939.24,673.74
2016,5,18,13,0,906.0,125.0,1.2,23.0,971.0,926.01,666.6
2016,5,18,13,15,902.5,124.0,1.2,23.0,953.0,907.05,655.11
2016,5,18,13,30,899.0,123.0,1.2,23.0,935.0,884.68,641.52
2016,5,18,13,45,895.5,120.5,1.2,23.0,911.0,857.64,624.91
2016,5,18,14,0,892.0,118.0,1.2,23.0,887.0,827.39,606.2
2016,5,18,14,15,884.5,116.5,1.2,22.5,856.0,791.95,585.06
2016,5,18,14,30,877.0,115.0,1.2,22.0,825.0,753.86,561.69
2016,5,18,14,45,869.0,111.5,1.25,22.0,788.0,711.17,532.92
2016,5,18,15,0,861.0,108.0,1.3,22.0,751.0,666.29,501.81
2016,5,18,15,15,848.0,106.0,1.3,21.5,708.5,617.78,467.62
2016,5,18,15,30,835.0,104.0,1.3,21.0,666.0,569.77,432.58
2016,5,18,15,45,817.0,101.5,1.3,21.0,619.5,515.23,390.81
2016,5,18,16,0,799.0,99.0,1.3,21.0,573.0,460.5,347.57
2016,5,18,16,15,776.5,95.5,1.25,20.0,523.5,403.17,302.01
2016,5,18,16,30,754.0,92.0,1.2,19.0,474.0,346.75,255.56
2016,5,18,16,45,720.0,88.5,1.15,18.5,421.5,285.72,204.19
2016,5,18,17,0,686.0,85.0,1.1,18.0,369.0,229.72,156.53
2016,5,18,17,15,644.5,79.5,1.05,17.5,317.5,173.93,110.6
2016,5,18,17,30,603.0,74.0,1.0,17.0,266.0,122.53,72.07
2016,5,18,17,45,544.5,66.5,0.95,16.5,216.0,73.45,43.73
2016,5,18,18,0,486.0,59.0,0.9,16.0,166.0,46.56,35.64
2016,5,18,18,15,397.5,49.0,0.8,15.0,121.5,39.22,28.96
2016,5,18,18,30,309.0,39.0,0.7,14.0,77.0,31.75,21.84
2016,5,18,18,45,182.5,25.0,0.65,13.5,44.5,19.43,8.63
2016,5,18,19,0,56.0,11.0,0.6,13.0,12.0,9.39,0.0
2016,5,18,19,15,28.0,5.5,0.6,13.0,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,19,5,15,87.5,18.0,1.35,11.0,26.0,13.98,0.0
2016,5,19,5,30,175.0,36.0,1.4,11.0,52.0,27.69,17.33
2016,5,19,5,45,280.0,49.5,1.45,11.0,94.0,37.84,27.8
2016,5,19,6,0,385.0,63.0,1.5,11.0,136.0,47.86,37.34
2016,5,19,6,15,455.0,72.5,1.6,11.0,184.5,56.92,45.81
2016,5,19,6,30,525.0,82.0,1.7,11.0,233.0,97.34,61.14
2016,5,19,6,45,576.0,88.5,1.8,11.5,284.5,144.61,92.53
2016,5,19,7,0,627.0,95.0,1.9,12.0,336.0,197.74,134.79
2016,5,19,7,15,662.0,100.5,1.9,12.0,388.0,251.6,181.48
2016,5,19,7,30,697.0,106.0,1.9,12.0,440.0,308.73,231.71
2016,5,19,7,45,729.0,108.5,1.9,12.5,491.0,365.08,280.58
2016,5,19,8,0,761.0,111.0,1.9,13.0,542.0,425.27,331.32
2016,5,19,8,15,781.5,114.5,1.8,13.0,590.5,480.73,377.39
2016,5,19,8,30,802.0,118.0,1.7,13.0,639.0,536.5,422.16
2016,5,19,8,45,822.5,118.5,1.6,13.5,685.0,589.5,462.51
2016,5,19,9,0,843.0,119.0,1.5,14.0,731.0,642.14,501.03
2016,5,19,9,15,856.5,121.5,1.5,14.0,771.5,691.34,537.37
2016,5,19,9,30,870.0,124.0,1.5,14.0,812.0,733.84,568.19
2016,5,19,9,45,877.5,127.5,1.55,14.5,847.0,775.21,596.8
2016,5,19,10,0,885.0,131.0,1.6,15.0,882.0,814.06,621.92
2016,5,19,10,15,737.0,222.5,1.6,15.0,861.0,819.58,622.56
2016,5,19,10,30,589.0,314.0,1.6,15.0,840.0,798.52,604.21
2016,5,19,10,45,757.0,222.0,1.6,15.5,913.5,876.21,660.15
2016,5,19,11,0,925.0,130.0,1.6,16.0,987.0,936.03,697.98
2016,5,19,11,15,928.5,130.5,1.6,16.0,1001.0,953.61,708.43
2016,5,19,11,30,932.0,131.0,1.6,16.0,1015.0,967.61,717.08
2016,5,19,11,45,933.0,132.0,1.6,16.0,1020.5,976.16,722.28
2016,5,19,12,0,934.0,133.0,1.6,16.0,1026.0,981.0,725.25
2016,5,19,12,15,933.5,133.0,1.65,16.0,1023.5,979.91,725.21
2016,5,19,12,30,933.0,133.0,1.7,16.0,1021.0,975.12,722.91
2016,5,19,12,45,935.0,129.5,1.75,16.0,1011.5,965.76,717.74
2016,5,19,13,0,937.0,126.0,1.8,16.0,1002.0,952.62,710.18
2016,5,19,13,15,933.0,125.5,1.85,16.0,984.0,933.21,698.52
2016,5,19,13,30,929.0,125.0,1.9,16.0,966.0,910.29,684.54
2016,5,19,13,45,776.0,202.5,1.95,16.0,892.0,847.52,642.76
2016,5,19,14,0,623.0,280.0,2.0,16.0,818.0,771.26,587.73
2016,5,19,14,15,572.0,286.5,2.1,15.5,767.0,714.57,549.62
2016,5,19,14,30,521.0,293.0,2.2,15.0,716.0,660.27,511.97
2016,5,19,14,45,563.0,260.0,2.3,15.0,698.0,637.06,496.82
2016,5,19,15,0,605.0,227.0,2.4,15.0,680.0,611.98,479.32
2016,5,19,15,15,728.5,169.0,2.4,14.5,683.5,605.76,476.27
2016,5,19,15,30,852.0,111.0,2.4,14.0,687.0,584.71,460.65
2016,5,19,15,45,766.0,122.0,2.4,14.0,612.5,507.35,399.47
2016,5,19,16,0,680.0,133.0,2.4,14.0,538.0,435.2,341.5
2016,5,19,16,15,658.0,124.5,2.4,13.5,488.5,379.36,295.25
2016,5,19,16,30,636.0,116.0,2.4,13.0,439.0,324.69,248.55
2016,5,19,16,45,523.0,126.5,2.45,12.5,373.5,258.63,194.39
2016,5,19,17,0,410.0,137.0,2.5,12.0,308.0,207.2,153.28
2016,5,19,17,15,364.5,128.0,2.5,11.5,265.0,163.86,117.77
2016,5,19,17,30,319.0,119.0,2.5,11.0,222.0,125.64,88.78
2016,5,19,17,45,280.5,101.5,2.5,11.0,180.0,87.51,63.22
2016,5,19,18,0,242.0,84.0,2.5,11.0,138.0,62.8,50.93
2016,5,19,18,15,189.0,65.5,2.4,11.0,101.0,49.57,38.65
2016,5,19,18,30,136.0,47.0,2.3,11.0,64.0,36.06,25.89
2016,5,19,18,45,68.0,29.0,2.25,11.0,37.5,22.59,11.48
2016,5,19,19,0,0.0,11.0,2.2,11.0,11.0,9.39,0.0
2016,5,19,19,15,0.0,5.5,2.2,10.5,5.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,5,15,89.0,18.5,2.3,10.0,27.0,14.36,0.0
2016,5,20,5,30,178.0,37.0,2.3,10.0,54.0,28.44,18.16
2016,5,20,5,45,285.5,50.0,2.3,10.0,96.0,38.22,28.27
2016,5,20,6,0,393.0,63.0,2.3,10.0,138.0,47.89,37.52
2016,5,20,6,15,464.0,72.0,2.3,10.0,187.0,56.48,45.6
2016,5,20,6,30,535.0,81.0,2.3,10.0,236.0,96.53,60.53
2016,5,20,6,45,587.5,87.5,2.3,10.5,288.5,144.51,92.38
2016,5,20,7,0,640.0,94.0,2.3,11.0,341.0,198.49,135.44
2016,5,20,7,15,675.5,99.0,2.25,11.0,393.0,252.72,182.69
2016,5,20,7,30,711.0,104.0,2.2,11.0,445.0,310.25,233.58
2016,5,20,7,45,548.0,159.5,2.2,11.5,439.5,339.05,264.42
2016,5,20,8,0,385.0,215.0,2.2,12.0,434.0,346.94,275.25
2016,5,20,8,15,214.5,241.0,2.15,12.0,365.0,308.16,246.89
2016,5,20,8,30,44.0,267.0,2.1,12.0,296.0,249.46,200.05
2016,5,20,8,45,79.5,303.0,2.1,12.5,359.5,304.22,243.33
2016,5,20,9,0,115.0,339.0,2.1,13.0,423.0,369.39,293.57
2016,5,20,9,15,67.0,308.5,2.1,13.0,358.0,311.01,247.04
2016,5,20,9,30,19.0,278.0,2.1,13.0,293.0,247.78,196.32
2016,5,20,9,45,20.0,293.0,2.1,13.5,309.5,262.6,207.55
2016,5,20,10,0,21.0,308.0,2.1,14.0,326.0,277.48,218.47
2016,5,20,10,15,17.5,287.0,2.1,14.0,302.5,257.55,202.54
2016,5,20,10,30,14.0,266.0,2.1,14.0,279.0,237.29,186.45
2016,5,20,10,45,47.0,356.0,2.15,14.0,400.0,355.85,279.19
2016,5,20,11,0,80.0,446.0,2.2,14.0,521.0,468.98,364.45
2016,5,20,11,15,52.0,401.5,2.2,14.0,450.5,405.12,315.17
2016,5,20,11,30,24.0,357.0,2.2,14.0,380.0,327.89,255.88
2016,5,20,11,45,15.5,267.0,2.2,14.0,282.0,241.64,189.25
2016,5,20,12,0,7.0,177.0,2.2,14.0,184.0,156.19,121.7
2016,5,20,12,15,115.0,329.0,2.2,14.0,439.0,410.55,323.34
2016,5,20,12,30,223.0,481.0,2.2,14.0,694.0,647.74,498.18
2016,5,20,12,45,115.5,337.0,2.2,14.0,448.0,415.98,324.87
2016,5,20,13,0,8.0,193.0,2.2,14.0,202.0,170.36,132.75
2016,5,20,13,15,68.5,322.5,2.15,14.0,385.5,345.09,272.05
2016,5,20,13,30,129.0,452.0,2.1,14.0,569.0,523.39,406.17
2016,5,20,13,45,187.0,436.0,2.1,14.0,601.0,551.32,427.39
2016,5,20,14,0,245.0,420.0,2.1,14.0,633.0,585.15,453.54
2016,5,20,14,15,222.0,407.0,2.1,13.5,594.5,536.29,418.21
2016,5,20,14,30,199.0,394.0,2.1,13.0,556.0,497.84,390.54
2016,5,20,14,45,121.5,354.5,2.1,13.0,452.0,399.76,315.62
2016,5,20,15,0,44.0,315.0,2.1,13.0,348.0,300.39,238.22
2016,5,20,15,15,242.0,284.0,2.1,13.0,450.0,401.95,320.67
2016,5,20,15,30,440.0,253.0,2.1,13.0,552.0,476.81,378.33
2016,5,20,15,45,220.0,194.5,2.1,13.0,344.0,284.61,227.5
2016,5,20,16,0,0.0,136.0,2.1,13.0,136.0,112.97,88.99
2016,5,20,16,15,62.0,177.5,2.05,12.5,209.5,173.14,138.78
2016,5,20,16,30,124.0,219.0,2.0,12.0,283.0,225.01,179.92
2016,5,20,16,45,221.5,186.0,2.0,12.0,285.0,218.1,170.66
2016,5,20,17,0,319.0,153.0,2.0,12.0,287.0,197.41,148.55
2016,5,20,17,15,288.5,138.5,1.95,11.5,247.0,158.36,116.4
2016,5,20,17,30,258.0,124.0,1.9,11.0,207.0,122.74,88.85
2016,5,20,17,45,357.5,95.5,1.85,11.0,188.5,85.3,59.53
2016,5,20,18,0,457.0,67.0,1.8,11.0,170.0,52.88,42.07
2016,5,20,18,15,365.5,56.0,1.7,10.5,125.0,42.76,32.7
2016,5,20,18,30,274.0,45.0,1.6,10.0,80.0,34.56,24.76
2016,5,20,18,45,137.0,30.0,1.55,10.0,47.5,23.11,12.32
2016,5,20,19,0,0.0,15.0,1.5,10.0,15.0,12.8,0.0
2016,5,20,19,15,0.0,7.5,1.45,10.0,7.5,6.4,0.0
2016,5,20,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,21,5,15,37.5,17.0,0.85,10.0,20.5,13.88,0.0
2016,5,21,5,30,75.0,34.0,0.9,10.0,41.0,26.39,16.61
2016,5,21,5,45,122.0,53.0,0.95,10.5,73.0,40.38,30.19
2016,5,21,6,0,169.0,72.0,1.0,11.0,105.0,54.05,42.91
2016,5,21,6,15,200.0,91.5,1.0,11.0,141.5,67.61,55.4
2016,5,21,6,30,231.0,111.0,1.0,11.0,178.0,97.9,71.37
2016,5,21,6,45,261.5,127.0,1.05,11.5,217.0,131.7,95.49
2016,5,21,7,0,292.0,143.0,1.1,12.0,256.0,169.1,125.04
2016,5,21,7,15,288.0,166.5,1.1,12.0,291.5,207.42,158.1
2016,5,21,7,30,284.0,190.0,1.1,12.0,327.0,245.28,190.71
2016,5,21,7,45,142.0,163.0,1.1,12.5,231.5,189.49,149.76
2016,5,21,8,0,0.0,136.0,1.1,13.0,136.0,112.77,88.99
2016,5,21,8,15,5.5,173.0,1.1,13.0,176.5,146.21,116.32
2016,5,21,8,30,11.0,210.0,1.1,13.0,217.0,180.55,143.74
2016,5,21,8,45,25.0,253.0,1.15,13.5,271.0,225.62,179.14
2016,5,21,9,0,39.0,296.0,1.2,14.0,325.0,278.3,219.82
2016,5,21,9,15,51.5,326.0,1.2,14.0,366.5,315.81,248.38
2016,5,21,9,30,64.0,356.0,1.2,14.0,408.0,354.54,277.59
2016,5,21,9,45,42.5,330.5,1.25,14.0,365.5,319.85,250.31
2016,5,21,10,0,21.0,305.0,1.3,14.0,323.0,274.75,215.11
2016,5,21,10,15,52.5,366.5,1.3,14.0,413.0,365.15,284.97
2016,5,21,10,30,84.0,428.0,1.3,14.0,503.0,449.65,347.85
2016,5,21,10,45,475.0,289.0,1.3,14.0,728.5,691.72,532.03
2016,5,21,11,0,866.0,150.0,1.3,14.0,954.0,898.72,676.48
2016,5,21,11,15,453.5,280.5,1.3,14.0,702.0,684.2,521.65
2016,5,21,11,30,41.0,411.0,1.3,14.0,450.0,404.85,310.49
2016,5,21,11,45,27.0,334.5,1.35,14.0,360.5,322.58,250.44
2016,5,21,12,0,13.0,258.0,1.4,14.0,271.0,231.57,180.57
2016,5,21,12,15,47.0,360.0,1.4,14.0,405.5,364.26,283.74
2016,5,21,12,30,81.0,462.0,1.4,14.0,540.0,488.73,375.89
2016,5,21,12,45,41.0,300.5,1.45,14.0,340.0,303.37,236.32
2016,5,21,13,0,1.0,139.0,1.5,14.0,140.0,117.99,90.64
2016,5,21,13,15,428.5,144.5,1.5,14.0,533.5,525.57,418.6
2016,5,21,13,30,856.0,150.0,1.5,14.0,927.0,867.65,660.82
2016,5,21,13,45,490.5,287.5,1.55,14.0,730.5,685.47,525.82
2016,5,21,14,0,125.0,425.0,1.6,14.0,534.0,484.37,373.76
2016,5,21,14,15,101.0,400.5,1.6,14.0,486.5,428.67,333.74
2016,5,21,14,30,77.0,376.0,1.6,14.0,439.0,384.32,300.55
2016,5,21,14,45,222.0,347.0,1.6,14.0,516.5,461.6,362.3
2016,5,21,15,0,367.0,318.0,1.6,14.0,594.0,525.17,411.12
2016,5,21,15,15,385.5,292.5,1.55,14.0,568.0,494.8,387.81
2016,5,21,15,30,404.0,267.0,1.5,14.0,542.0,467.9,367.15
2016,5,21,15,45,376.5,253.0,1.5,14.0,495.0,413.01,324.71
2016,5,21,16,0,349.0,239.0,1.5,14.0,448.0,366.06,287.7
2016,5,21,16,15,390.0,207.5,1.45,13.5,422.5,338.09,264.41
2016,5,21,16,30,431.0,176.0,1.4,13.0,397.0,300.58,232.11
2016,5,21,16,45,550.5,133.0,1.4,13.0,384.5,270.86,201.94
2016,5,21,17,0,670.0,90.0,1.4,13.0,372.0,228.96,159.69
2016,5,21,17,15,629.5,84.0,1.35,12.5,320.5,174.06,113.61
2016,5,21,17,30,589.0,78.0,1.3,12.0,269.0,123.44,75.0
2016,5,21,17,45,536.5,69.5,1.3,12.0,220.0,74.84,46.17
2016,5,21,18,0,484.0,61.0,1.3,12.0,171.0,47.98,37.54
2016,5,21,18,15,399.5,51.0,1.2,11.5,126.5,40.72,30.79
2016,5,21,18,30,315.0,41.0,1.1,11.0,82.0,33.31,23.63
2016,5,21,18,45,193.0,27.5,1.05,11.0,49.0,21.34,11.18
2016,5,21,19,0,71.0,14.0,1.0,11.0,16.0,11.95,0.0
2016,5,21,19,15,35.5,7.0,1.0,10.5,8.0,5.97,0.0
2016,5,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,22,5,15,110.0,17.5,0.7,10.0,28.5,13.61,0.0
2016,5,22,5,30,220.0,35.0,0.7,10.0,57.0,27.03,17.27
2016,5,22,5,45,317.0,47.5,0.75,10.5,99.0,36.48,26.78
2016,5,22,6,0,414.0,60.0,0.8,11.0,141.0,47.9,37.46
2016,5,22,6,15,480.0,69.0,0.8,11.0,189.5,53.97,43.2
2016,5,22,6,30,546.0,78.0,0.8,11.0,238.0,93.48,57.63
2016,5,22,6,45,291.0,112.0,0.8,11.5,199.0,123.92,87.59
2016,5,22,7,0,36.0,146.0,0.8,12.0,160.0,123.49,98.03
2016,5,22,7,15,44.0,169.0,0.75,12.0,189.0,147.47,117.57
2016,5,22,7,30,52.0,192.0,0.7,12.0,218.0,172.67,137.9
2016,5,22,7,45,30.5,189.0,0.7,12.5,205.0,167.62,133.82
2016,5,22,8,0,9.0,186.0,0.7,13.0,192.0,157.42,125.32
2016,5,22,8,15,15.5,212.0,0.7,13.0,222.5,183.01,145.67
2016,5,22,8,30,22.0,238.0,0.7,13.0,253.0,209.46,166.37
2016,5,22,8,45,129.0,287.0,0.7,13.5,380.5,323.93,255.85
2016,5,22,9,0,236.0,336.0,0.7,14.0,508.0,439.95,342.76
2016,5,22,9,15,126.0,300.5,0.7,14.0,393.0,349.74,273.05
2016,5,22,9,30,16.0,265.0,0.7,14.0,278.0,234.36,182.99
2016,5,22,9,45,181.5,323.5,0.75,14.5,478.0,424.45,331.06
2016,5,22,10,0,347.0,382.0,0.8,15.0,678.0,620.89,472.65
2016,5,22,10,15,416.5,369.0,0.85,15.0,734.5,686.18,517.41
2016,5,22,10,30,486.0,356.0,0.9,15.0,791.0,746.32,559.58
2016,5,22,10,45,251.5,331.0,0.95,15.5,556.5,527.53,402.22
2016,5,22,11,0,17.0,306.0,1.0,16.0,322.0,275.64,211.6
2016,5,22,11,15,17.5,312.0,1.05,15.5,328.5,281.85,218.08
2016,5,22,11,30,18.0,318.0,1.1,15.0,335.0,287.97,223.14
2016,5,22,11,45,125.0,400.0,1.15,15.0,520.0,483.69,372.15
2016,5,22,12,0,232.0,482.0,1.2,15.0,705.0,656.88,496.01
2016,5,22,12,15,331.5,444.5,1.2,15.0,761.5,723.74,543.11
2016,5,22,12,30,431.0,407.0,1.2,15.0,818.0,786.23,587.42
2016,5,22,12,45,361.5,430.5,1.3,15.0,773.0,731.7,549.16
2016,5,22,13,0,292.0,454.0,1.4,15.0,728.0,686.23,517.52
2016,5,22,13,15,598.0,287.0,1.45,15.0,835.0,803.27,607.76
2016,5,22,13,30,904.0,120.0,1.5,15.0,942.0,880.27,663.5
2016,5,22,13,45,897.5,119.5,1.55,15.0,917.0,852.69,645.19
2016,5,22,14,0,891.0,119.0,1.6,15.0,892.0,822.07,625.89
2016,5,22,14,15,883.5,117.0,1.6,15.0,860.5,786.48,602.46
2016,5,22,14,30,876.0,115.0,1.6,15.0,829.0,748.25,576.59
2016,5,22,14,45,865.0,113.5,1.65,15.0,792.0,705.65,546.47
2016,5,22,15,0,854.0,112.0,1.7,15.0,755.0,661.1,514.15
2016,5,22,15,15,841.0,109.5,1.7,14.5,712.5,612.76,478.69
2016,5,22,15,30,828.0,107.0,1.7,14.0,670.0,564.91,442.38
2016,5,22,15,45,557.5,180.0,1.7,14.0,548.0,450.66,353.74
2016,5,22,16,0,287.0,253.0,1.7,14.0,426.0,349.32,275.19
2016,5,22,16,15,515.5,174.0,1.7,13.5,452.0,359.72,280.36
2016,5,22,16,30,744.0,95.0,1.7,13.0,478.0,343.6,260.01
2016,5,22,16,45,536.5,124.0,1.7,13.0,385.0,262.15,195.51
2016,5,22,17,0,329.0,153.0,1.7,13.0,292.0,199.13,148.66
2016,5,22,17,15,467.0,114.0,1.7,12.5,282.5,169.01,116.8
2016,5,22,17,30,605.0,75.0,1.7,12.0,273.0,122.38,73.53
2016,5,22,17,45,553.0,67.5,1.7,12.0,223.5,73.73,44.9
2016,5,22,18,0,501.0,60.0,1.7,12.0,174.0,47.21,36.86
2016,5,22,18,15,418.5,50.0,1.6,11.5,129.5,39.9,30.08
2016,5,22,18,30,336.0,40.0,1.5,11.0,85.0,32.44,22.9
2016,5,22,18,45,216.5,27.0,1.45,11.0,51.5,22.01,11.95
2016,5,22,19,0,97.0,14.0,1.4,11.0,18.0,11.95,0.0
2016,5,22,19,15,48.5,7.0,1.35,10.5,9.0,5.97,0.0
2016,5,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
