Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,5,15,43.0,17.5,0.95,11.0,22.0,13.93,0.0
2016,5,23,5,30,86.0,35.0,1.0,11.0,44.0,27.17,17.37
2016,5,23,5,45,137.0,53.5,1.05,11.0,76.5,40.83,30.57
2016,5,23,6,0,188.0,72.0,1.1,11.0,109.0,54.2,43.07
2016,5,23,6,15,221.5,91.0,1.1,11.0,147.0,67.46,55.28
2016,5,23,6,30,255.0,110.0,1.1,11.0,185.0,98.05,70.9
2016,5,23,6,45,292.5,124.0,1.1,11.5,226.0,132.52,94.84
2016,5,23,7,0,330.0,138.0,1.1,12.0,267.0,171.31,125.16
2016,5,23,7,15,287.5,167.5,1.1,12.0,291.5,207.07,157.7
2016,5,23,7,30,245.0,197.0,1.1,12.0,316.0,238.03,185.79
2016,5,23,7,45,182.0,224.5,1.1,12.5,318.0,252.53,199.63
2016,5,23,8,0,119.0,252.0,1.1,13.0,320.0,261.93,208.12
2016,5,23,8,15,95.0,268.5,1.1,13.0,326.0,269.52,214.35
2016,5,23,8,30,71.0,285.0,1.1,13.0,332.0,277.82,220.69
2016,5,23,8,45,442.5,203.5,1.1,13.5,523.5,441.17,348.83
2016,5,23,9,0,814.0,122.0,1.1,14.0,715.0,621.42,483.85
2016,5,23,9,15,598.0,230.0,1.1,14.0,678.5,614.82,475.19
2016,5,23,9,30,382.0,338.0,1.1,14.0,642.0,575.05,443.35
2016,5,23,9,45,320.5,373.0,1.1,14.5,635.5,577.98,443.69
2016,5,23,10,0,259.0,408.0,1.1,15.0,629.0,575.62,439.49
2016,5,23,10,15,571.0,265.5,1.1,15.0,772.0,718.89,547.48
2016,5,23,10,30,883.0,123.0,1.1,15.0,915.0,849.49,638.95
2016,5,23,10,45,601.5,285.0,1.1,15.0,829.5,793.86,595.35
2016,5,23,11,0,320.0,447.0,1.1,15.0,744.0,698.74,523.39
2016,5,23,11,15,227.5,464.0,1.05,15.0,676.5,628.23,472.81
2016,5,23,11,30,135.0,481.0,1.0,15.0,609.0,564.92,425.9
2016,5,23,11,45,157.5,485.0,1.0,15.0,635.5,590.6,445.13
2016,5,23,12,0,180.0,489.0,1.0,15.0,662.0,615.51,462.84
2016,5,23,12,15,306.5,448.5,1.0,15.0,742.0,703.81,527.16
2016,5,23,12,30,433.0,408.0,1.0,15.0,822.0,787.7,586.13
2016,5,23,12,45,440.5,401.5,1.0,15.0,819.0,783.85,582.83
2016,5,23,13,0,448.0,395.0,1.0,15.0,816.0,777.64,579.07
2016,5,23,13,15,644.0,275.0,1.0,15.0,867.5,831.24,620.66
2016,5,23,13,30,840.0,155.0,1.0,15.0,919.0,866.49,646.85
2016,5,23,13,45,840.5,149.0,1.05,15.0,896.5,840.32,630.31
2016,5,23,14,0,841.0,143.0,1.1,15.0,874.0,810.9,612.25
2016,5,23,14,15,833.0,141.0,1.1,15.0,843.5,775.66,589.13
2016,5,23,14,30,825.0,139.0,1.1,15.0,813.0,737.96,563.13
2016,5,23,14,45,819.5,134.0,1.15,15.0,777.5,696.95,534.88
2016,5,23,15,0,814.0,129.0,1.2,15.0,742.0,653.72,504.22
2016,5,23,15,15,800.0,126.0,1.2,15.0,700.5,605.23,468.34
2016,5,23,15,30,786.0,123.0,1.2,15.0,659.0,555.7,430.67
2016,5,23,15,45,773.5,117.5,1.25,15.0,614.5,503.89,390.46
2016,5,23,16,0,761.0,112.0,1.3,15.0,570.0,451.45,348.32
2016,5,23,16,15,738.0,107.5,1.3,14.5,521.0,393.46,300.98
2016,5,23,16,30,715.0,103.0,1.3,14.0,472.0,338.01,254.16
2016,5,23,16,45,690.0,96.5,1.3,14.0,422.0,281.61,205.16
2016,5,23,17,0,665.0,90.0,1.3,14.0,372.0,227.11,157.54
2016,5,23,17,15,625.0,84.0,1.3,13.5,321.5,172.73,112.21
2016,5,23,17,30,585.0,78.0,1.3,13.0,271.0,122.57,74.18
2016,5,23,17,45,532.5,70.0,1.3,13.0,222.0,74.75,46.09
2016,5,23,18,0,480.0,62.0,1.3,13.0,173.0,48.63,37.99
2016,5,23,18,15,398.0,52.0,1.25,12.5,128.5,41.42,31.32
2016,5,23,18,30,316.0,42.0,1.2,12.0,84.0,34.04,24.25
2016,5,23,18,45,199.0,28.5,1.2,12.0,51.0,22.1,12.18
2016,5,23,19,0,82.0,15.0,1.2,12.0,18.0,11.67,0.0
2016,5,23,19,15,41.0,7.5,1.2,11.5,9.0,6.4,0.0
2016,5,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,5,15,122.0,17.0,1.05,11.0,29.5,13.24,0.0
2016,5,24,5,30,244.0,34.0,1.1,11.0,59.0,26.34,16.74
2016,5,24,5,45,343.0,45.0,1.15,11.5,101.0,36.27,26.51
2016,5,24,6,0,442.0,56.0,1.2,12.0,143.0,44.55,34.32
2016,5,24,6,15,356.0,82.0,1.2,12.0,165.5,60.6,48.96
2016,5,24,6,30,270.0,108.0,1.2,12.0,188.0,97.22,69.57
2016,5,24,6,45,298.5,123.5,1.2,12.0,228.0,132.47,94.4
2016,5,24,7,0,327.0,139.0,1.2,12.0,268.0,171.04,125.07
2016,5,24,7,15,178.5,160.5,1.2,12.0,232.5,174.15,134.71
2016,5,24,7,30,30.0,182.0,1.2,12.0,197.0,157.97,126.63
2016,5,24,7,45,26.0,195.5,1.2,12.5,209.5,169.58,135.87
2016,5,24,8,0,22.0,209.0,1.2,13.0,222.0,181.36,144.95
2016,5,24,8,15,11.0,183.0,1.15,13.0,189.5,156.9,124.79
2016,5,24,8,30,0.0,157.0,1.1,13.0,157.0,130.66,103.14
2016,5,24,8,45,10.0,209.5,1.1,13.5,217.5,180.43,143.07
2016,5,24,9,0,20.0,262.0,1.1,14.0,278.0,231.64,183.05
2016,5,24,9,15,21.5,278.5,1.1,14.0,296.0,248.07,195.38
2016,5,24,9,30,23.0,295.0,1.1,14.0,314.0,264.64,207.9
2016,5,24,9,45,52.0,347.5,1.1,14.5,391.5,341.01,266.27
2016,5,24,10,0,81.0,400.0,1.1,15.0,469.0,413.16,319.55
2016,5,24,10,15,96.0,420.5,1.1,15.0,505.0,447.45,344.29
2016,5,24,10,30,111.0,441.0,1.1,15.0,541.0,482.32,369.49
2016,5,24,10,45,255.0,421.5,1.1,15.0,657.0,611.58,465.16
2016,5,24,11,0,399.0,402.0,1.1,15.0,773.0,725.01,545.81
2016,5,24,11,15,279.5,443.0,1.1,15.0,704.5,664.99,499.9
2016,5,24,11,30,160.0,484.0,1.1,15.0,636.0,589.28,444.14
2016,5,24,11,45,157.0,486.5,1.15,15.5,637.0,590.83,445.34
2016,5,24,12,0,154.0,489.0,1.2,16.0,638.0,591.32,445.06
2016,5,24,12,15,152.5,487.5,1.2,16.0,634.5,588.43,443.01
2016,5,24,12,30,151.0,486.0,1.2,16.0,631.0,584.53,440.31
2016,5,24,12,45,84.0,396.0,1.2,16.0,476.5,427.96,326.93
2016,5,24,13,0,17.0,306.0,1.2,16.0,322.0,275.83,212.59
2016,5,24,13,15,15.0,285.0,1.2,16.0,299.0,255.29,197.71
2016,5,24,13,30,13.0,264.0,1.2,16.0,276.0,234.84,182.15
2016,5,24,13,45,190.0,324.5,1.25,16.0,490.5,460.11,357.39
2016,5,24,14,0,367.0,385.0,1.3,16.0,705.0,646.74,493.02
2016,5,24,14,15,624.5,249.0,1.3,16.0,769.5,718.1,546.87
2016,5,24,14,30,882.0,113.0,1.3,16.0,834.0,748.64,572.4
2016,5,24,14,45,874.5,110.0,1.3,16.0,797.5,707.0,542.21
2016,5,24,15,0,867.0,107.0,1.3,16.0,761.0,663.12,510.49
2016,5,24,15,15,854.0,104.5,1.3,15.5,719.0,614.39,475.25
2016,5,24,15,30,841.0,102.0,1.3,15.0,677.0,564.36,437.87
2016,5,24,15,45,826.5,98.0,1.35,15.0,631.0,511.86,396.83
2016,5,24,16,0,812.0,94.0,1.4,15.0,585.0,457.37,352.82
2016,5,24,16,15,791.0,91.0,1.4,14.5,535.5,400.95,306.27
2016,5,24,16,30,770.0,88.0,1.4,14.0,486.0,345.23,258.76
2016,5,24,16,45,743.5,83.5,1.4,14.0,435.0,287.61,208.4
2016,5,24,17,0,717.0,79.0,1.4,14.0,384.0,231.95,159.5
2016,5,24,17,15,678.5,74.0,1.4,13.5,332.5,172.91,110.02
2016,5,24,17,30,640.0,69.0,1.4,13.0,281.0,120.71,70.33
2016,5,24,17,45,587.0,62.5,1.45,13.0,231.0,70.89,41.55
2016,5,24,18,0,534.0,56.0,1.5,13.0,181.0,44.08,33.94
2016,5,24,18,15,452.5,47.5,1.45,12.5,135.5,37.88,28.19
2016,5,24,18,30,371.0,39.0,1.4,12.0,90.0,31.59,22.13
2016,5,24,18,45,243.5,27.0,1.4,11.5,55.0,21.97,12.29
2016,5,24,19,0,116.0,15.0,1.4,11.0,20.0,11.71,0.0
2016,5,24,19,15,58.0,7.5,1.35,11.0,10.0,6.4,0.0
2016,5,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,5,15,128.5,17.0,1.0,11.0,30.0,13.25,0.0
2016,5,25,5,30,257.0,34.0,1.0,11.0,60.0,26.37,16.84
2016,5,25,5,45,354.0,44.5,1.05,11.0,102.5,35.84,26.22
2016,5,25,6,0,451.0,55.0,1.1,11.0,145.0,43.71,33.74
2016,5,25,6,15,514.5,62.5,1.1,11.0,193.0,48.77,38.54
2016,5,25,6,30,578.0,70.0,1.1,11.0,241.0,86.9,51.62
2016,5,25,6,45,306.5,108.5,1.1,11.5,201.0,121.57,85.06
2016,5,25,7,0,35.0,147.0,1.1,12.0,161.0,123.76,98.36
2016,5,25,7,15,27.5,161.0,1.1,12.0,173.0,137.06,109.65
2016,5,25,7,30,20.0,175.0,1.1,12.0,185.0,148.72,119.33
2016,5,25,7,45,60.0,212.5,1.1,12.5,246.5,196.42,157.05
2016,5,25,8,0,100.0,250.0,1.1,13.0,308.0,248.5,197.86
2016,5,25,8,15,86.0,268.0,1.1,13.5,320.5,264.34,209.9
2016,5,25,8,30,72.0,286.0,1.1,14.0,333.0,278.6,220.46
2016,5,25,8,45,84.5,311.5,1.1,14.5,370.5,312.64,246.2
2016,5,25,9,0,97.0,337.0,1.1,15.0,408.0,347.89,272.36
2016,5,25,9,15,215.0,345.5,1.1,15.0,514.0,445.39,346.93
2016,5,25,9,30,333.0,354.0,1.1,15.0,620.0,553.28,426.68
2016,5,25,9,45,339.5,369.0,1.15,15.0,649.5,586.49,449.8
2016,5,25,10,0,346.0,384.0,1.2,15.0,679.0,618.97,472.82
2016,5,25,10,15,627.5,247.0,1.2,15.0,803.0,745.13,567.15
2016,5,25,10,30,909.0,110.0,1.2,15.0,927.0,855.99,644.32
2016,5,25,10,45,913.5,111.0,1.3,15.5,947.0,881.54,659.57
2016,5,25,11,0,918.0,112.0,1.4,16.0,967.0,903.76,673.67
2016,5,25,11,15,675.0,258.0,1.4,16.0,891.5,855.66,639.11
2016,5,25,11,30,432.0,404.0,1.4,16.0,816.0,777.79,580.31
2016,5,25,11,45,679.5,258.0,1.45,16.0,909.5,873.85,653.33
2016,5,25,12,0,927.0,112.0,1.5,16.0,1003.0,945.97,702.0
2016,5,25,12,15,926.5,112.0,1.5,16.0,1001.0,945.02,700.49
2016,5,25,12,30,926.0,112.0,1.5,16.0,999.0,940.44,697.61
2016,5,25,12,45,919.0,115.0,1.5,16.0,987.5,929.17,690.48
2016,5,25,13,0,912.0,118.0,1.5,16.0,976.0,914.43,681.21
2016,5,25,13,15,908.5,117.0,1.55,16.0,958.5,895.71,670.03
2016,5,25,13,30,905.0,116.0,1.6,16.0,941.0,873.59,656.58
2016,5,25,13,45,902.0,113.5,1.65,16.0,917.5,847.21,640.19
2016,5,25,14,0,899.0,111.0,1.7,16.0,894.0,817.59,621.5
2016,5,25,14,15,892.0,109.5,1.7,16.0,863.0,782.78,598.57
2016,5,25,14,30,885.0,108.0,1.7,16.0,832.0,745.28,573.28
2016,5,25,14,45,877.0,105.0,1.75,16.0,796.0,703.26,543.56
2016,5,25,15,0,869.0,102.0,1.8,16.0,760.0,659.03,511.46
2016,5,25,15,15,857.0,100.0,1.8,15.5,718.5,611.35,476.43
2016,5,25,15,30,845.0,98.0,1.8,15.0,677.0,562.29,439.2
2016,5,25,15,45,830.0,95.0,1.8,15.0,631.0,509.68,397.26
2016,5,25,16,0,815.0,92.0,1.8,15.0,585.0,456.32,353.41
2016,5,25,16,15,794.5,89.0,1.8,14.5,536.5,400.03,306.57
2016,5,25,16,30,774.0,86.0,1.8,14.0,488.0,344.39,258.77
2016,5,25,16,45,746.0,82.5,1.85,14.0,437.0,287.11,208.47
2016,5,25,17,0,718.0,79.0,1.9,14.0,386.0,231.93,159.8
2016,5,25,17,15,681.0,74.0,1.9,13.5,334.5,173.13,110.27
2016,5,25,17,30,644.0,69.0,1.9,13.0,283.0,121.0,70.48
2016,5,25,17,45,586.0,63.5,1.9,13.0,233.0,71.58,42.18
2016,5,25,18,0,528.0,58.0,1.9,13.0,183.0,45.59,35.29
2016,5,25,18,15,446.0,49.5,1.8,12.5,137.5,39.45,29.6
2016,5,25,18,30,364.0,41.0,1.7,12.0,92.0,33.23,23.59
2016,5,25,18,45,230.0,29.0,1.65,12.0,56.5,23.64,13.78
2016,5,25,19,0,96.0,17.0,1.6,12.0,21.0,13.22,0.0
2016,5,25,19,15,48.0,8.5,1.6,11.5,10.5,7.26,0.0
2016,5,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,5,15,96.0,19.5,1.1,11.0,29.5,15.11,0.56
2016,5,26,5,30,192.0,39.0,1.1,11.0,59.0,29.93,19.93
2016,5,26,5,45,285.5,52.0,1.1,11.0,100.0,39.62,29.57
2016,5,26,6,0,379.0,65.0,1.1,11.0,141.0,49.17,38.63
2016,5,26,6,15,445.5,74.5,1.05,11.0,189.0,55.9,44.95
2016,5,26,6,30,512.0,84.0,1.0,11.0,237.0,93.86,59.79
2016,5,26,6,45,261.0,109.5,1.0,11.5,188.0,116.95,83.15
2016,5,26,7,0,10.0,135.0,1.0,12.0,139.0,110.74,88.52
2016,5,26,7,15,42.5,168.0,1.0,12.5,188.0,145.83,116.15
2016,5,26,7,30,75.0,201.0,1.0,13.0,237.0,185.78,147.57
2016,5,26,7,45,116.0,227.5,1.0,13.5,291.0,230.35,182.4
2016,5,26,8,0,157.0,254.0,1.0,14.0,345.0,277.94,219.38
2016,5,26,8,15,290.0,252.0,0.95,14.0,436.5,353.1,277.32
2016,5,26,8,30,423.0,250.0,0.9,14.0,528.0,442.96,345.77
2016,5,26,8,45,616.5,189.0,0.9,14.5,624.5,527.21,409.18
2016,5,26,9,0,810.0,128.0,0.9,15.0,721.0,620.42,478.15
2016,5,26,9,15,821.5,130.5,0.9,15.5,759.5,666.57,510.31
2016,5,26,9,30,833.0,133.0,0.9,16.0,798.0,711.11,540.86
2016,5,26,9,45,839.0,137.0,0.9,16.5,830.0,751.19,567.43
2016,5,26,10,0,845.0,141.0,0.9,17.0,862.0,788.81,591.67
2016,5,26,10,15,852.0,142.5,0.9,17.0,889.0,813.89,607.24
2016,5,26,10,30,859.0,144.0,0.9,17.0,916.0,843.67,626.01
2016,5,26,10,45,863.5,145.0,0.95,17.5,936.0,868.01,640.66
2016,5,26,11,0,868.0,146.0,1.0,18.0,956.0,889.19,653.27
2016,5,26,11,15,871.0,147.0,1.0,18.0,968.5,905.82,663.38
2016,5,26,11,30,874.0,148.0,1.0,18.0,981.0,919.1,671.44
2016,5,26,11,45,875.5,148.0,1.05,18.0,986.5,926.81,676.88
2016,5,26,12,0,877.0,148.0,1.1,18.0,992.0,931.12,680.31
2016,5,26,12,15,877.0,148.0,1.1,18.0,990.0,930.68,679.98
2016,5,26,12,30,877.0,148.0,1.1,18.0,988.0,926.83,677.62
2016,5,26,12,45,879.0,144.5,1.15,18.5,979.5,918.34,671.95
2016,5,26,13,0,881.0,141.0,1.2,19.0,971.0,906.33,664.11
2016,5,26,13,15,877.5,140.0,1.2,19.0,954.0,888.23,652.9
2016,5,26,13,30,874.0,139.0,1.2,19.0,937.0,866.84,639.62
2016,5,26,13,45,870.5,136.5,1.25,19.0,913.5,840.94,624.06
2016,5,26,14,0,867.0,134.0,1.3,19.0,890.0,811.93,606.32
2016,5,26,14,15,859.5,132.5,1.3,18.5,860.0,777.81,585.48
2016,5,26,14,30,852.0,131.0,1.3,18.0,830.0,741.13,561.52
2016,5,26,14,45,842.0,128.5,1.35,18.0,793.5,704.4,536.04
2016,5,26,15,0,832.0,126.0,1.4,18.0,757.0,659.92,504.48
2016,5,26,15,15,819.0,123.5,1.4,17.5,715.5,611.94,470.04
2016,5,26,15,30,806.0,121.0,1.4,17.0,674.0,562.78,433.58
2016,5,26,15,45,788.5,117.5,1.45,17.0,628.0,509.53,392.35
2016,5,26,16,0,771.0,114.0,1.5,17.0,582.0,456.09,349.58
2016,5,26,16,15,748.5,110.0,1.5,16.5,533.0,398.38,302.64
2016,5,26,16,30,726.0,106.0,1.5,16.0,484.0,343.14,256.18
2016,5,26,16,45,696.5,101.0,1.55,16.0,433.5,286.31,207.29
2016,5,26,17,0,667.0,96.0,1.6,16.0,383.0,231.84,160.19
2016,5,26,17,15,626.5,90.0,1.6,15.5,331.5,177.38,115.17
2016,5,26,17,30,586.0,84.0,1.6,15.0,280.0,127.18,77.46
2016,5,26,17,45,525.5,77.0,1.6,14.5,230.0,79.9,50.35
2016,5,26,18,0,465.0,70.0,1.6,14.0,180.0,54.94,43.45
2016,5,26,18,15,381.5,59.0,1.55,13.5,135.0,44.94,34.34
2016,5,26,18,30,298.0,48.0,1.5,13.0,90.0,36.8,26.64
2016,5,26,18,45,179.5,33.0,1.5,12.5,55.5,25.43,15.37
2016,5,26,19,0,61.0,18.0,1.5,12.0,21.0,14.28,0.0
2016,5,26,19,15,30.5,9.0,1.45,11.5,10.5,7.68,0.0
2016,5,26,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,5,15,93.5,20.0,0.8,10.0,30.0,15.48,1.39
2016,5,27,5,30,187.0,40.0,0.8,10.0,60.0,30.66,20.72
2016,5,27,5,45,285.5,53.0,0.85,10.5,102.0,40.35,30.31
2016,5,27,6,0,384.0,66.0,0.9,11.0,144.0,49.91,39.31
2016,5,27,6,15,214.0,90.0,0.85,11.5,135.5,66.79,54.61
2016,5,27,6,30,44.0,114.0,0.8,12.0,127.0,90.15,70.61
2016,5,27,6,45,55.5,135.0,0.8,12.5,154.5,112.13,87.77
2016,5,27,7,0,67.0,156.0,0.8,13.0,182.0,135.78,106.51
2016,5,27,7,15,110.5,181.5,0.75,13.5,232.0,172.88,135.13
2016,5,27,7,30,154.0,207.0,0.7,14.0,282.0,215.18,168.04
2016,5,27,7,45,334.0,193.0,0.65,14.5,378.5,281.57,217.24
2016,5,27,8,0,514.0,179.0,0.6,15.0,475.0,368.71,283.24
2016,5,27,8,15,655.0,150.0,0.55,15.5,560.0,442.87,339.37
2016,5,27,8,30,796.0,121.0,0.5,16.0,645.0,525.82,401.06
2016,5,27,8,45,814.5,122.5,0.5,16.5,689.5,577.84,439.21
2016,5,27,9,0,833.0,124.0,0.5,17.0,734.0,629.34,475.99
2016,5,27,9,15,844.5,126.0,0.45,17.5,772.5,675.96,507.44
2016,5,27,9,30,856.0,128.0,0.4,18.0,811.0,715.89,533.39
2016,5,27,9,45,873.5,124.5,0.4,18.5,846.5,757.56,560.55
2016,5,27,10,0,891.0,121.0,0.4,19.0,882.0,797.4,584.84
2016,5,27,10,15,897.0,122.0,0.4,19.5,909.0,830.09,603.59
2016,5,27,10,30,903.0,123.0,0.4,20.0,936.0,859.83,620.33
2016,5,27,10,45,909.0,123.0,0.45,20.5,956.5,885.57,635.39
2016,5,27,11,0,915.0,123.0,0.5,21.0,977.0,908.07,648.44
2016,5,27,11,15,917.5,123.5,0.55,21.0,989.5,924.6,659.06
2016,5,27,11,30,920.0,124.0,0.6,21.0,1002.0,937.6,667.66
2016,5,27,11,45,921.5,124.0,0.65,21.5,1007.5,945.7,672.07
2016,5,27,12,0,923.0,124.0,0.7,22.0,1013.0,950.21,674.39
2016,5,27,12,15,922.5,123.5,0.75,22.0,1010.5,948.89,674.52
2016,5,27,12,30,922.0,123.0,0.8,22.0,1008.0,943.97,672.57
2016,5,27,12,45,918.0,123.5,0.9,22.0,997.0,933.23,668.01
2016,5,27,13,0,914.0,124.0,1.0,22.0,986.0,918.98,661.23
2016,5,27,13,15,910.0,123.5,1.05,22.0,968.5,900.37,650.81
2016,5,27,13,30,906.0,123.0,1.1,22.0,951.0,878.38,638.21
2016,5,27,13,45,899.0,122.5,1.15,22.0,926.0,850.67,621.82
2016,5,27,14,0,892.0,122.0,1.2,22.0,901.0,819.94,603.36
2016,5,27,14,15,884.0,120.5,1.2,21.5,870.0,784.73,582.22
2016,5,27,14,30,876.0,119.0,1.2,21.0,839.0,746.93,558.32
2016,5,27,14,45,865.0,117.5,1.25,21.0,801.5,704.69,529.58
2016,5,27,15,0,854.0,116.0,1.3,21.0,764.0,660.51,498.67
2016,5,27,15,15,841.0,113.5,1.3,20.5,722.0,615.12,466.42
2016,5,27,15,30,828.0,111.0,1.3,20.0,680.0,565.08,429.79
2016,5,27,15,45,812.0,107.5,1.35,20.0,634.0,511.65,388.92
2016,5,27,16,0,796.0,104.0,1.4,20.0,588.0,457.84,346.34
2016,5,27,16,15,774.0,100.5,1.35,19.5,539.0,401.56,300.77
2016,5,27,16,30,752.0,97.0,1.3,19.0,490.0,346.11,254.5
2016,5,27,16,45,724.0,92.5,1.3,19.0,439.0,286.48,203.84
2016,5,27,17,0,696.0,88.0,1.3,19.0,388.0,231.36,156.58
2016,5,27,17,15,657.5,82.5,1.25,18.0,336.5,176.09,111.49
2016,5,27,17,30,619.0,77.0,1.2,17.0,285.0,124.79,73.41
2016,5,27,17,45,565.0,70.0,1.15,16.5,235.0,75.85,45.59
2016,5,27,18,0,511.0,63.0,1.1,16.0,185.0,49.41,38.24
2016,5,27,18,15,430.5,53.5,1.0,15.5,139.5,42.6,32.03
2016,5,27,18,30,350.0,44.0,0.9,15.0,94.0,35.65,25.47
2016,5,27,18,45,230.5,31.0,0.85,14.5,58.5,24.05,14.24
2016,5,27,19,0,111.0,18.0,0.8,14.0,23.0,14.01,0.0
2016,5,27,19,15,55.5,9.0,0.75,13.5,11.5,7.68,0.0
2016,5,27,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,5,15,108.5,19.0,0.5,11.5,30.5,14.74,1.53
2016,5,28,5,30,217.0,38.0,0.4,12.0,61.0,29.24,19.41
2016,5,28,5,45,314.5,49.5,0.35,12.5,103.0,37.89,27.95
2016,5,28,6,0,412.0,61.0,0.3,13.0,145.0,48.43,37.73
2016,5,28,6,15,476.5,70.0,0.25,13.5,193.5,54.47,43.27
2016,5,28,6,30,541.0,79.0,0.2,14.0,242.0,90.08,55.39
2016,5,28,6,45,591.5,84.5,0.2,15.0,293.0,136.6,83.82
2016,5,28,7,0,642.0,90.0,0.2,16.0,344.0,188.79,123.05
2016,5,28,7,15,675.0,95.5,0.2,16.5,395.5,242.22,167.1
2016,5,28,7,30,708.0,101.0,0.2,17.0,447.0,298.64,214.18
2016,5,28,7,45,735.5,104.5,0.25,17.5,497.5,354.08,260.32
2016,5,28,8,0,763.0,108.0,0.3,18.0,548.0,413.12,308.03
2016,5,28,8,15,782.0,111.5,0.3,18.5,595.0,467.33,350.45
2016,5,28,8,30,801.0,115.0,0.3,19.0,642.0,521.71,391.46
2016,5,28,8,45,816.5,117.5,0.35,20.0,686.0,573.09,428.58
2016,5,28,9,0,832.0,120.0,0.4,21.0,730.0,623.71,463.83
2016,5,28,9,15,843.5,122.0,0.45,21.0,768.5,670.22,496.96
2016,5,28,9,30,855.0,124.0,0.5,21.0,807.0,710.33,525.21
2016,5,28,9,45,862.5,126.5,0.55,21.5,840.5,749.94,551.44
2016,5,28,10,0,870.0,129.0,0.6,22.0,874.0,787.11,574.94
2016,5,28,10,15,876.5,130.5,0.65,22.0,901.0,819.98,595.89
2016,5,28,10,30,883.0,132.0,0.7,22.0,928.0,850.0,614.97
2016,5,28,10,45,886.5,134.0,0.8,22.5,947.5,874.93,630.46
2016,5,28,11,0,890.0,136.0,0.9,23.0,967.0,896.59,643.9
2016,5,28,11,15,892.5,136.5,0.95,23.0,979.5,912.72,654.28
2016,5,28,11,30,895.0,137.0,1.0,23.0,992.0,925.42,662.64
2016,5,28,11,45,895.0,138.5,1.05,23.0,997.0,933.29,668.09
2016,5,28,12,0,895.0,140.0,1.1,23.0,1002.0,937.67,671.49
2016,5,28,12,15,894.0,140.0,1.1,23.0,999.5,936.38,670.63
2016,5,28,12,30,893.0,140.0,1.1,23.0,997.0,931.64,667.77
2016,5,28,12,45,887.0,142.0,1.15,23.0,986.0,920.73,661.93
2016,5,28,13,0,881.0,144.0,1.2,23.0,975.0,906.46,654.06
2016,5,28,13,15,877.0,143.0,1.2,23.0,957.5,888.06,642.85
2016,5,28,13,30,873.0,142.0,1.2,23.0,940.0,866.39,629.59
2016,5,28,13,45,865.5,141.5,1.3,23.0,915.5,839.13,614.01
2016,5,28,14,0,858.0,141.0,1.4,23.0,891.0,809.0,596.31
2016,5,28,14,15,850.0,139.0,1.4,22.5,860.0,781.54,579.93
2016,5,28,14,30,842.0,137.0,1.4,22.0,829.0,743.62,555.22
2016,5,28,14,45,830.5,135.0,1.4,22.0,792.5,701.02,525.7
2016,5,28,15,0,819.0,133.0,1.4,22.0,756.0,656.62,494.26
2016,5,28,15,15,805.0,130.0,1.35,21.5,714.0,608.26,459.74
2016,5,28,15,30,791.0,127.0,1.3,21.0,672.0,558.84,423.42
2016,5,28,15,45,774.5,123.0,1.3,21.0,626.5,506.49,383.34
2016,5,28,16,0,758.0,119.0,1.3,21.0,581.0,453.88,341.81
2016,5,28,16,15,734.5,115.0,1.25,20.5,532.0,396.56,295.97
2016,5,28,16,30,711.0,111.0,1.2,20.0,483.0,341.82,250.8
2016,5,28,16,45,682.5,105.0,1.2,19.5,433.0,285.34,203.57
2016,5,28,17,0,654.0,99.0,1.2,19.0,383.0,231.14,157.86
2016,5,28,17,15,613.5,93.0,1.1,18.5,331.5,177.53,114.23
2016,5,28,17,30,573.0,87.0,1.0,18.0,280.0,128.19,77.75
2016,5,28,17,45,518.5,78.5,0.95,17.5,231.0,80.79,50.55
2016,5,28,18,0,464.0,70.0,0.9,17.0,182.0,54.77,42.79
2016,5,28,18,15,383.5,59.0,0.8,16.0,137.0,44.92,34.02
2016,5,28,18,30,303.0,48.0,0.7,15.0,92.0,36.79,26.5
2016,5,28,18,45,194.5,33.5,0.65,14.5,57.5,25.83,15.83
2016,5,28,19,0,86.0,19.0,0.6,14.0,23.0,14.73,0.0
2016,5,28,19,15,43.0,9.5,0.55,13.5,11.5,8.11,0.0
2016,5,28,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,5,15,120.5,18.5,0.65,11.0,31.5,14.38,1.79
2016,5,29,5,30,241.0,37.0,0.6,11.0,63.0,28.56,18.94
2016,5,29,5,45,339.5,48.0,0.55,11.5,106.0,38.66,28.74
2016,5,29,6,0,438.0,59.0,0.5,12.0,149.0,46.85,36.46
2016,5,29,6,15,219.0,62.5,0.45,12.5,107.5,45.7,35.6
2016,5,29,6,30,0.0,66.0,0.4,13.0,66.0,54.44,41.36
2016,5,29,6,45,0.0,80.0,0.4,13.5,80.0,65.81,50.88
2016,5,29,7,0,0.0,94.0,0.4,14.0,94.0,77.3,60.3
2016,5,29,7,15,0.0,105.0,0.4,14.5,105.0,86.49,67.63
2016,5,29,7,30,0.0,116.0,0.4,15.0,116.0,95.72,74.87
2016,5,29,7,45,11.5,164.0,0.45,15.5,170.5,138.91,109.5
2016,5,29,8,0,23.0,212.0,0.5,16.0,225.0,183.78,144.67
2016,5,29,8,15,23.5,228.5,0.55,16.5,243.0,199.67,156.48
2016,5,29,8,30,24.0,245.0,0.6,17.0,261.0,215.6,168.33
2016,5,29,8,45,21.0,250.0,0.65,17.5,265.0,220.05,171.13
2016,5,29,9,0,18.0,255.0,0.7,18.0,269.0,224.07,173.61
2016,5,29,9,15,162.0,309.0,0.7,18.0,439.0,377.37,291.53
2016,5,29,9,30,306.0,363.0,0.7,18.0,609.0,539.2,409.03
2016,5,29,9,45,208.5,389.0,0.75,18.5,559.5,497.74,375.78
2016,5,29,10,0,111.0,415.0,0.8,19.0,510.0,447.37,337.42
2016,5,29,10,15,498.5,273.5,0.85,19.0,720.0,659.64,496.29
2016,5,29,10,30,886.0,132.0,0.9,19.0,930.0,851.05,628.2
2016,5,29,10,45,888.5,134.0,0.95,19.5,949.5,875.21,640.38
2016,5,29,11,0,891.0,136.0,1.0,20.0,969.0,896.05,652.63
2016,5,29,11,15,894.0,136.5,1.0,20.0,982.0,912.64,662.62
2016,5,29,11,30,897.0,137.0,1.0,20.0,995.0,925.82,670.52
2016,5,29,11,45,896.5,138.5,1.05,20.0,999.5,933.28,675.77
2016,5,29,12,0,896.0,140.0,1.1,20.0,1004.0,937.24,678.95
2016,5,29,12,15,895.5,140.0,1.1,20.0,1002.5,936.44,678.39
2016,5,29,12,30,895.0,140.0,1.1,20.0,1001.0,932.17,675.79
2016,5,29,12,45,888.5,143.0,1.15,20.0,990.0,921.71,670.17
2016,5,29,13,0,882.0,146.0,1.2,20.0,979.0,907.9,662.5
2016,5,29,13,15,878.5,145.0,1.2,20.0,962.0,889.97,651.46
2016,5,29,13,30,875.0,144.0,1.2,20.0,945.0,868.75,638.35
2016,5,29,13,45,869.5,142.5,1.2,20.0,921.0,842.27,621.8
2016,5,29,14,0,864.0,141.0,1.2,20.0,897.0,812.8,603.25
2016,5,29,14,15,856.5,139.0,1.2,20.0,867.0,778.54,581.32
2016,5,29,14,30,849.0,137.0,1.2,20.0,837.0,747.86,560.26
2016,5,29,14,45,839.0,135.0,1.2,20.0,800.5,706.08,531.24
2016,5,29,15,0,829.0,133.0,1.2,20.0,764.0,662.36,500.26
2016,5,29,15,15,815.5,130.0,1.15,19.5,722.5,613.94,465.62
2016,5,29,15,30,802.0,127.0,1.1,19.0,681.0,564.38,429.13
2016,5,29,15,45,785.5,123.0,1.1,19.0,635.0,511.56,388.65
2016,5,29,16,0,769.0,119.0,1.1,19.0,589.0,458.45,346.68
2016,5,29,16,15,746.5,115.0,1.1,18.5,540.0,400.99,300.76
2016,5,29,16,30,724.0,111.0,1.1,18.0,491.0,346.0,255.29
2016,5,29,16,45,696.5,105.0,1.1,18.0,440.5,289.12,207.02
2016,5,29,17,0,669.0,99.0,1.1,18.0,390.0,234.38,160.32
2016,5,29,17,15,628.5,93.0,1.05,17.5,338.5,179.93,115.92
2016,5,29,17,30,588.0,87.0,1.0,17.0,287.0,129.74,78.69
2016,5,29,17,45,534.0,78.5,0.95,16.5,237.0,81.48,50.92
2016,5,29,18,0,480.0,70.0,0.9,16.0,187.0,54.81,43.01
2016,5,29,18,15,398.0,59.5,0.85,15.0,141.5,47.38,36.35
2016,5,29,18,30,316.0,49.0,0.8,14.0,96.0,37.58,27.32
2016,5,29,18,45,202.5,34.5,0.75,13.5,60.5,26.6,16.65
2016,5,29,19,0,89.0,20.0,0.7,13.0,25.0,15.5,0.0
2016,5,29,19,15,44.5,10.0,0.7,12.5,12.5,8.54,0.0
2016,5,29,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,5,15,132.0,18.5,0.65,10.5,33.0,14.4,2.18
2016,5,30,5,30,264.0,37.0,0.6,11.0,66.0,28.63,19.04
2016,5,30,5,45,363.5,47.5,0.6,11.5,109.5,38.3,28.43
2016,5,30,6,0,463.0,58.0,0.6,12.0,153.0,46.12,35.81
2016,5,30,6,15,527.0,65.5,0.55,12.5,202.0,51.12,40.44
2016,5,30,6,30,591.0,73.0,0.5,13.0,251.0,86.56,51.68
2016,5,30,6,45,637.0,78.0,0.5,13.5,303.0,134.97,81.28
2016,5,30,7,0,683.0,83.0,0.5,14.0,355.0,188.43,122.24
2016,5,30,7,15,513.0,133.0,0.5,14.5,353.5,230.68,165.6
2016,5,30,7,30,343.0,183.0,0.5,15.0,352.0,252.17,190.53
2016,5,30,7,45,570.5,141.0,0.5,15.5,456.0,325.89,245.18
2016,5,30,8,0,798.0,99.0,0.5,16.0,560.0,416.96,314.05
2016,5,30,8,15,816.0,102.0,0.5,16.5,608.0,471.91,357.53
2016,5,30,8,30,834.0,105.0,0.5,17.0,656.0,526.87,399.7
2016,5,30,8,45,848.5,107.5,0.55,17.5,700.0,579.13,438.89
2016,5,30,9,0,863.0,110.0,0.6,18.0,744.0,628.01,474.51
2016,5,30,9,15,874.0,112.0,0.6,18.5,783.0,674.6,506.83
2016,5,30,9,30,885.0,114.0,0.6,19.0,822.0,719.39,536.89
2016,5,30,9,45,888.0,119.0,0.65,19.5,854.0,759.04,563.27
2016,5,30,10,0,891.0,124.0,0.7,20.0,886.0,795.86,586.55
2016,5,30,10,15,897.0,125.0,0.75,20.0,913.5,828.52,607.53
2016,5,30,10,30,903.0,126.0,0.8,20.0,941.0,858.24,626.57
2016,5,30,10,45,907.5,127.0,0.85,20.5,961.0,883.61,641.58
2016,5,30,11,0,912.0,128.0,0.9,21.0,981.0,905.69,654.5
2016,5,30,11,15,914.5,128.5,0.9,21.0,994.0,922.2,664.3
2016,5,30,11,30,917.0,129.0,0.9,21.0,1007.0,935.2,672.0
2016,5,30,11,45,918.0,129.5,0.95,21.5,1012.0,943.33,676.37
2016,5,30,12,0,919.0,130.0,1.0,22.0,1017.0,947.89,678.63
2016,5,30,12,15,918.5,129.5,1.0,22.0,1015.0,946.68,677.82
2016,5,30,12,30,918.0,129.0,1.0,22.0,1013.0,941.91,674.95
2016,5,30,12,45,916.0,129.0,1.05,22.0,1003.0,932.69,670.26
2016,5,30,13,0,914.0,129.0,1.1,22.0,993.0,919.93,663.42
2016,5,30,13,15,910.0,128.0,1.1,22.0,975.5,901.07,651.95
2016,5,30,13,30,906.0,127.0,1.1,22.0,958.0,878.83,638.4
2016,5,30,13,45,901.0,125.5,1.15,22.0,933.5,852.05,622.63
2016,5,30,14,0,896.0,124.0,1.2,22.0,909.0,822.15,604.7
2016,5,30,14,15,888.5,122.5,1.2,22.0,878.0,787.4,582.76
2016,5,30,14,30,881.0,121.0,1.2,22.0,847.0,750.01,558.01
2016,5,30,14,45,872.0,118.5,1.2,22.0,810.5,708.27,529.26
2016,5,30,15,0,863.0,116.0,1.2,22.0,774.0,664.4,498.36
2016,5,30,15,15,850.0,113.5,1.2,21.5,732.0,618.76,466.18
2016,5,30,15,30,837.0,111.0,1.2,21.0,690.0,568.53,429.68
2016,5,30,15,45,821.5,107.5,1.2,21.0,644.0,515.13,388.85
2016,5,30,16,0,806.0,104.0,1.2,21.0,598.0,461.27,346.35
2016,5,30,16,15,784.5,100.5,1.15,20.5,548.5,404.86,301.04
2016,5,30,16,30,763.0,97.0,1.1,20.0,499.0,349.21,254.94
2016,5,30,16,45,736.0,92.5,1.1,19.5,448.0,292.18,207.01
2016,5,30,17,0,709.0,88.0,1.1,19.0,397.0,233.97,157.85
2016,5,30,17,15,670.5,82.5,1.05,18.5,345.5,178.1,112.17
2016,5,30,17,30,632.0,77.0,1.0,18.0,294.0,126.16,73.61
2016,5,30,17,45,580.0,70.0,0.95,17.5,243.5,76.64,45.55
2016,5,30,18,0,528.0,63.0,0.9,17.0,193.0,49.35,38.05
2016,5,30,18,15,448.0,54.5,0.8,16.0,146.5,43.35,32.68
2016,5,30,18,30,368.0,46.0,0.7,15.0,100.0,37.28,26.98
2016,5,30,18,45,249.0,33.0,0.6,14.5,63.5,25.6,15.84
2016,5,30,19,0,130.0,20.0,0.5,14.0,27.0,15.56,0.0
2016,5,30,19,15,65.0,10.0,0.5,13.5,13.5,8.54,0.0
2016,5,30,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,31,5,15,147.0,18.0,0.55,11.5,34.0,14.04,2.26
2016,5,31,5,30,294.0,36.0,0.5,12.0,68.0,29.5,19.74
2016,5,31,5,45,389.5,45.5,0.45,12.5,111.5,36.66,26.89
2016,5,31,6,0,485.0,55.0,0.4,13.0,155.0,43.72,33.55
2016,5,31,6,15,547.5,62.5,0.4,13.5,204.5,48.84,38.26
2016,5,31,6,30,610.0,70.0,0.4,14.0,254.0,84.43,49.4
2016,5,31,6,45,654.5,75.0,0.4,14.5,306.0,133.71,79.2
2016,5,31,7,0,699.0,80.0,0.4,15.0,358.0,187.82,120.43
2016,5,31,7,15,730.0,84.0,0.4,15.5,410.0,245.51,168.48
2016,5,31,7,30,761.0,88.0,0.4,16.0,462.0,302.48,216.75
2016,5,31,7,45,785.0,91.5,0.45,17.0,512.5,358.93,264.02
2016,5,31,8,0,809.0,95.0,0.5,18.0,563.0,416.64,310.87
2016,5,31,8,15,826.5,97.5,0.5,18.5,610.5,471.4,354.31
2016,5,31,8,30,844.0,100.0,0.5,19.0,658.0,526.09,396.06
2016,5,31,8,45,858.0,102.5,0.55,19.5,702.0,577.08,434.16
2016,5,31,9,0,872.0,105.0,0.6,20.0,746.0,627.69,470.76
2016,5,31,9,15,882.5,107.0,0.65,20.5,785.0,674.3,503.49
2016,5,31,9,30,893.0,109.0,0.7,21.0,824.0,719.06,534.06
2016,5,31,9,45,898.5,112.0,0.75,21.5,856.5,759.03,560.62
2016,5,31,10,0,904.0,115.0,0.8,22.0,889.0,796.32,583.92
2016,5,31,10,15,910.0,116.0,0.85,22.0,916.5,829.38,605.04
2016,5,31,10,30,916.0,117.0,0.9,22.0,944.0,859.45,624.2
2016,5,31,10,45,920.5,118.0,0.95,22.5,964.0,885.14,639.31
2016,5,31,11,0,925.0,119.0,1.0,23.0,984.0,907.5,652.31
2016,5,31,11,15,927.5,119.5,1.0,23.0,997.0,924.25,662.22
2016,5,31,11,30,930.0,120.0,1.0,23.0,1010.0,937.44,670.0
2016,5,31,11,45,931.0,120.0,1.05,23.5,1015.5,945.27,674.11
2016,5,31,12,0,932.0,120.0,1.1,24.0,1021.0,949.49,676.09
2016,5,31,12,15,932.0,120.0,1.1,24.0,1018.5,949.19,675.86
2016,5,31,12,30,932.0,120.0,1.1,24.0,1016.0,945.28,673.53
2016,5,31,12,45,932.0,118.0,1.1,24.0,1007.0,935.96,667.94
2016,5,31,13,0,932.0,116.0,1.1,24.0,998.0,922.99,660.2
2016,5,31,13,15,929.0,115.5,1.1,24.0,981.0,905.17,649.49
2016,5,31,13,30,926.0,115.0,1.1,24.0,964.0,883.86,636.65
2016,5,31,13,45,921.5,113.5,1.15,24.5,940.0,857.05,619.8
2016,5,31,14,0,917.0,112.0,1.2,25.0,916.0,827.02,600.83
2016,5,31,14,15,910.0,110.5,1.2,24.5,885.5,792.07,580.17
2016,5,31,14,30,903.0,109.0,1.2,24.0,855.0,754.37,556.94
2016,5,31,14,45,894.0,107.5,1.2,24.0,818.5,712.78,528.5
2016,5,31,15,0,885.0,106.0,1.2,24.0,782.0,669.01,497.86
2016,5,31,15,15,873.5,103.5,1.2,24.0,740.5,620.91,463.38
2016,5,31,15,30,862.0,101.0,1.2,24.0,699.0,571.32,426.81
2016,5,31,15,45,846.0,98.5,1.2,24.0,652.5,518.74,386.92
2016,5,31,16,0,830.0,96.0,1.2,24.0,606.0,464.47,344.49
2016,5,31,16,15,810.0,93.0,1.15,23.5,557.0,407.97,299.49
2016,5,31,16,30,790.0,90.0,1.1,23.0,508.0,352.0,253.5
2016,5,31,16,45,763.0,86.5,1.1,22.5,456.5,294.45,205.54
2016,5,31,17,0,736.0,83.0,1.1,22.0,405.0,238.82,158.79
2016,5,31,17,15,699.0,78.0,1.05,21.0,353.0,179.09,110.62
2016,5,31,17,30,662.0,73.0,1.0,20.0,301.0,126.11,71.73
2016,5,31,17,45,609.5,67.0,0.95,19.5,249.5,75.63,43.57
2016,5,31,18,0,557.0,61.0,0.9,19.0,198.0,47.9,36.46
2016,5,31,18,15,477.5,52.5,0.8,18.0,151.0,41.8,31.06
2016,5,31,18,30,398.0,44.0,0.7,17.0,104.0,35.62,25.33
2016,5,31,18,45,275.0,32.5,0.65,16.0,66.5,26.53,16.58
2016,5,31,19,0,152.0,21.0,0.6,15.0,29.0,16.36,0.61
2016,5,31,19,15,76.0,10.5,0.65,14.5,14.5,8.96,0.0
2016,5,31,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,5,15,145.0,18.5,0.9,11.5,34.5,14.42,2.72
2016,6,1,5,30,290.0,37.0,0.9,12.0,69.0,30.36,20.47
2016,6,1,5,45,386.0,47.5,0.95,12.5,113.5,38.35,28.35
2016,6,1,6,0,482.0,58.0,1.0,13.0,158.0,46.19,35.71
2016,6,1,6,15,545.5,65.0,0.95,13.5,207.5,50.81,39.98
2016,6,1,6,30,609.0,72.0,0.9,14.0,257.0,85.25,50.4
2016,6,1,6,45,438.0,111.5,0.85,14.5,257.5,135.31,90.02
2016,6,1,7,0,267.0,151.0,0.8,15.0,258.0,165.75,121.45
2016,6,1,7,15,517.0,121.0,0.8,15.5,363.0,220.57,157.17
2016,6,1,7,30,767.0,91.0,0.8,16.0,468.0,305.84,220.37
2016,6,1,7,45,791.5,94.5,0.85,16.5,519.0,362.77,268.73
2016,6,1,8,0,816.0,98.0,0.9,17.0,570.0,421.01,317.1
2016,6,1,8,15,834.0,101.0,0.9,17.5,618.5,476.81,361.97
2016,6,1,8,30,852.0,104.0,0.9,18.0,667.0,532.59,405.17
2016,6,1,8,45,866.0,106.5,0.9,18.5,711.5,583.82,443.57
2016,6,1,9,0,880.0,109.0,0.9,19.0,756.0,634.78,480.41
2016,6,1,9,15,890.5,111.0,0.9,19.5,795.5,681.74,513.19
2016,6,1,9,30,901.0,113.0,0.9,20.0,835.0,726.81,543.67
2016,6,1,9,45,907.0,115.5,0.9,20.5,868.0,766.97,569.92
2016,6,1,10,0,913.0,118.0,0.9,21.0,901.0,804.47,592.89
2016,6,1,10,15,919.0,119.5,0.9,21.0,928.5,838.25,613.8
2016,6,1,10,30,925.0,121.0,0.9,21.0,956.0,869.01,632.64
2016,6,1,10,45,927.0,123.5,0.95,21.5,976.0,894.15,647.41
2016,6,1,11,0,929.0,126.0,1.0,22.0,996.0,915.83,659.98
2016,6,1,11,15,932.0,126.5,1.0,22.0,1009.0,933.08,670.22
2016,6,1,11,30,935.0,127.0,1.0,22.0,1022.0,946.77,678.32
2016,6,1,11,45,933.0,129.5,1.05,22.0,1026.5,954.17,683.48
2016,6,1,12,0,931.0,132.0,1.1,22.0,1031.0,957.92,686.5
2016,6,1,12,15,726.0,262.5,1.1,22.0,963.0,913.14,656.96
2016,6,1,12,30,521.0,393.0,1.1,22.0,895.0,843.82,607.52
2016,6,1,12,45,713.0,268.5,1.15,22.0,948.0,897.02,648.69
2016,6,1,13,0,905.0,144.0,1.2,22.0,1001.0,923.05,667.4
2016,6,1,13,15,901.0,143.0,1.2,22.0,983.5,904.49,655.6
2016,6,1,13,30,897.0,142.0,1.2,22.0,966.0,882.59,642.21
2016,6,1,13,45,889.5,142.0,1.2,22.0,941.0,855.45,625.45
2016,6,1,14,0,882.0,142.0,1.2,22.0,916.0,825.35,606.72
2016,6,1,14,15,874.0,140.0,1.15,22.0,885.0,790.37,583.94
2016,6,1,14,30,866.0,138.0,1.1,22.0,854.0,758.93,562.05
2016,6,1,14,45,855.0,136.5,1.1,22.0,817.0,716.5,532.98
2016,6,1,15,0,844.0,135.0,1.1,22.0,780.0,672.15,501.97
2016,6,1,15,15,830.0,132.0,1.05,21.5,738.0,622.98,467.25
2016,6,1,15,30,816.0,129.0,1.0,21.0,696.0,572.67,430.68
2016,6,1,15,45,683.0,155.5,0.95,21.0,608.0,487.43,367.11
2016,6,1,16,0,550.0,182.0,0.9,21.0,520.0,409.35,308.28
2016,6,1,16,15,644.0,147.5,0.85,20.5,512.0,388.22,289.4
2016,6,1,16,30,738.0,113.0,0.8,20.0,504.0,352.06,256.62
2016,6,1,16,45,711.5,107.0,0.8,20.0,453.0,294.82,208.6
2016,6,1,17,0,685.0,101.0,0.8,20.0,402.0,239.56,162.06
2016,6,1,17,15,645.0,95.0,0.75,19.0,350.0,184.37,117.8
2016,6,1,17,30,605.0,89.0,0.7,18.0,298.0,133.33,80.43
2016,6,1,17,45,555.0,80.0,0.65,17.5,247.5,83.88,51.97
2016,6,1,18,0,505.0,71.0,0.6,17.0,197.0,55.61,43.54
2016,6,1,18,15,424.0,61.0,0.6,16.0,150.5,48.6,37.32
2016,6,1,18,30,343.0,51.0,0.6,15.0,104.0,39.14,28.65
2016,6,1,18,45,230.0,37.0,0.65,14.5,66.5,28.54,18.47
2016,6,1,19,0,117.0,23.0,0.7,14.0,29.0,17.83,2.25
2016,6,1,19,15,58.5,11.5,0.7,13.5,14.5,9.82,0.0
2016,6,1,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
