Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,17.0,4.5,0.75,10.0,5.0,0.0,0.0
2016,6,2,5,0,34.0,9.0,0.7,10.0,10.0,7.68,0.0
2016,6,2,5,15,166.5,23.0,0.65,10.5,40.5,17.9,5.06
2016,6,2,5,30,299.0,37.0,0.6,11.0,71.0,30.36,20.61
2016,6,2,5,45,395.5,47.0,0.55,11.5,115.0,37.93,28.14
2016,6,2,6,0,492.0,57.0,0.5,12.0,159.0,45.39,35.18
2016,6,2,6,15,555.5,64.0,0.45,12.5,209.5,50.06,39.51
2016,6,2,6,30,619.0,71.0,0.4,13.0,260.0,84.22,49.72
2016,6,2,6,45,504.5,101.5,0.4,13.5,274.0,134.59,86.81
2016,6,2,7,0,390.0,132.0,0.4,14.0,288.0,172.43,121.67
2016,6,2,7,15,581.0,111.5,0.35,14.5,379.0,229.4,161.59
2016,6,2,7,30,772.0,91.0,0.3,15.0,470.0,306.26,219.63
2016,6,2,7,45,796.0,94.5,0.3,15.5,521.5,363.25,267.42
2016,6,2,8,0,820.0,98.0,0.3,16.0,573.0,421.47,314.98
2016,6,2,8,15,838.0,101.0,0.3,16.5,621.5,477.44,359.3
2016,6,2,8,30,856.0,104.0,0.3,17.0,670.0,533.38,401.91
2016,6,2,8,45,870.0,106.0,0.35,18.0,714.5,584.37,439.18
2016,6,2,9,0,884.0,108.0,0.4,19.0,759.0,635.04,474.86
2016,6,2,9,15,894.5,110.0,0.45,19.5,798.5,682.14,507.78
2016,6,2,9,30,905.0,112.0,0.5,20.0,838.0,727.36,538.53
2016,6,2,9,45,906.5,117.5,0.55,20.5,870.0,767.1,564.74
2016,6,2,10,0,908.0,123.0,0.6,21.0,902.0,803.86,587.8
2016,6,2,10,15,914.0,124.0,0.65,21.5,929.0,837.03,607.76
2016,6,2,10,30,920.0,125.0,0.7,22.0,956.0,867.22,625.68
2016,6,2,10,45,924.0,126.5,0.75,22.5,976.5,893.03,640.76
2016,6,2,11,0,928.0,128.0,0.8,23.0,997.0,915.48,653.73
2016,6,2,11,15,930.5,128.5,0.8,23.0,1009.5,932.3,663.55
2016,6,2,11,30,933.0,129.0,0.8,23.0,1022.0,945.55,671.27
2016,6,2,11,45,933.5,129.5,0.85,23.5,1027.5,953.44,675.44
2016,6,2,12,0,934.0,130.0,0.9,24.0,1033.0,957.72,677.52
2016,6,2,12,15,933.0,129.5,0.9,24.0,1030.5,956.18,676.52
2016,6,2,12,30,932.0,129.0,0.9,24.0,1028.0,951.05,673.46
2016,6,2,12,45,939.0,123.0,0.9,24.0,1020.5,944.51,669.68
2016,6,2,13,0,946.0,117.0,0.9,24.0,1013.0,934.1,663.59
2016,6,2,13,15,942.5,116.0,0.9,24.0,996.0,915.3,652.37
2016,6,2,13,30,939.0,115.0,0.9,24.0,979.0,892.98,639.07
2016,6,2,13,45,934.5,114.0,0.95,24.5,954.5,866.44,622.69
2016,6,2,14,0,930.0,113.0,1.0,25.0,930.0,836.65,604.17
2016,6,2,14,15,922.5,111.5,1.0,24.5,898.5,801.06,583.34
2016,6,2,14,30,915.0,110.0,1.0,24.0,867.0,762.72,559.93
2016,6,2,14,45,906.0,108.0,1.0,24.0,830.0,720.37,531.27
2016,6,2,15,0,897.0,106.0,1.0,24.0,793.0,675.8,500.39
2016,6,2,15,15,885.0,104.0,1.0,23.5,751.0,627.47,466.92
2016,6,2,15,30,873.0,102.0,1.0,23.0,709.0,577.66,431.23
2016,6,2,15,45,857.0,99.0,1.0,23.0,662.0,523.75,390.53
2016,6,2,16,0,841.0,96.0,1.0,23.0,615.0,469.04,347.9
2016,6,2,16,15,820.5,93.0,1.0,22.5,565.0,411.89,302.69
2016,6,2,16,30,800.0,90.0,1.0,22.0,515.0,355.3,256.36
2016,6,2,16,45,772.5,86.5,1.0,21.5,463.0,297.15,207.88
2016,6,2,17,0,745.0,83.0,1.0,21.0,411.0,240.97,160.59
2016,6,2,17,15,708.5,78.0,0.95,20.0,358.5,180.87,111.98
2016,6,2,17,30,672.0,73.0,0.9,19.0,306.0,127.45,72.61
2016,6,2,17,45,620.5,67.0,0.85,18.5,255.0,76.47,43.98
2016,6,2,18,0,569.0,61.0,0.8,18.0,204.0,47.9,36.63
2016,6,2,18,15,492.0,53.0,0.75,17.0,156.5,42.21,31.58
2016,6,2,18,30,415.0,45.0,0.7,16.0,109.0,36.45,26.21
2016,6,2,18,45,296.5,33.0,0.65,15.5,70.5,26.93,17.11
2016,6,2,19,0,178.0,21.0,0.6,15.0,32.0,17.23,2.8
2016,6,2,19,15,89.0,10.5,0.55,14.5,16.0,8.96,0.0
2016,6,2,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,3,4,45,24.5,4.5,0.1,13.0,5.0,0.0,0.0
2016,6,3,5,0,49.0,9.0,0.1,13.0,10.0,7.68,0.0
2016,6,3,5,15,187.0,22.0,0.1,13.0,41.0,18.01,5.29
2016,6,3,5,30,325.0,35.0,0.1,13.0,72.0,28.64,19.04
2016,6,3,5,45,417.0,44.5,0.1,13.5,116.5,35.87,26.16
2016,6,3,6,0,509.0,54.0,0.1,14.0,161.0,42.99,32.82
2016,6,3,6,15,570.0,61.0,0.1,14.5,210.5,47.76,37.2
2016,6,3,6,30,631.0,68.0,0.1,15.0,260.0,81.68,47.14
2016,6,3,6,45,673.0,73.0,0.1,15.5,312.0,131.68,76.5
2016,6,3,7,0,715.0,78.0,0.1,16.0,364.0,189.57,120.14
2016,6,3,7,15,745.0,82.5,0.1,16.5,416.0,244.8,165.62
2016,6,3,7,30,775.0,87.0,0.1,17.0,468.0,302.58,214.06
2016,6,3,7,45,652.5,130.5,0.1,18.0,475.0,341.65,250.45
2016,6,3,8,0,530.0,174.0,0.1,19.0,482.0,364.97,272.19
2016,6,3,8,15,693.0,136.0,0.15,20.0,573.5,440.49,328.21
2016,6,3,8,30,856.0,98.0,0.2,21.0,665.0,526.18,390.32
2016,6,3,8,45,868.5,100.5,0.25,22.0,708.5,577.47,426.81
2016,6,3,9,0,881.0,103.0,0.3,23.0,752.0,627.58,461.49
2016,6,3,9,15,891.0,105.0,0.3,23.5,790.5,674.2,492.87
2016,6,3,9,30,901.0,107.0,0.3,24.0,829.0,718.91,521.98
2016,6,3,9,45,916.0,104.0,0.35,25.0,864.0,760.53,548.07
2016,6,3,10,0,931.0,101.0,0.4,26.0,899.0,800.09,570.9
2016,6,3,10,15,936.0,102.0,0.45,26.5,926.0,833.19,590.24
2016,6,3,10,30,941.0,103.0,0.5,27.0,953.0,863.19,607.59
2016,6,3,10,45,944.0,104.5,0.55,27.5,972.5,888.74,622.12
2016,6,3,11,0,947.0,106.0,0.6,28.0,992.0,910.82,634.55
2016,6,3,11,15,949.0,106.5,0.65,28.0,1005.0,927.57,645.04
2016,6,3,11,30,951.0,107.0,0.7,28.0,1018.0,940.68,653.47
2016,6,3,11,45,950.5,108.0,0.75,28.0,1023.0,948.36,658.73
2016,6,3,12,0,950.0,109.0,0.8,28.0,1028.0,952.33,661.9
2016,6,3,12,15,949.5,109.0,0.85,28.0,1025.5,951.71,662.42
2016,6,3,12,30,949.0,109.0,0.9,28.0,1023.0,947.42,660.83
2016,6,3,12,45,937.0,115.0,0.95,28.0,1010.5,934.73,654.2
2016,6,3,13,0,925.0,121.0,1.0,28.0,998.0,918.6,645.56
2016,6,3,13,15,921.0,120.0,1.0,27.5,980.5,899.79,635.72
2016,6,3,13,30,917.0,119.0,1.0,27.0,963.0,877.56,623.74
2016,6,3,13,45,912.0,118.0,1.05,27.0,939.0,851.21,608.64
2016,6,3,14,0,907.0,117.0,1.1,27.0,915.0,821.71,591.4
2016,6,3,14,15,899.5,115.5,1.1,27.0,884.0,786.9,569.92
2016,6,3,14,30,892.0,114.0,1.1,27.0,853.0,749.41,545.79
2016,6,3,14,45,882.0,112.0,1.1,27.0,816.0,707.31,517.42
2016,6,3,15,0,872.0,110.0,1.1,27.0,779.0,663.14,486.96
2016,6,3,15,15,859.0,108.0,1.1,26.5,737.0,615.35,454.05
2016,6,3,15,30,846.0,106.0,1.1,26.0,695.0,566.24,419.08
2016,6,3,15,45,829.0,103.5,1.1,26.0,649.0,514.26,380.06
2016,6,3,16,0,812.0,101.0,1.1,26.0,603.0,460.55,338.53
2016,6,3,16,15,790.5,97.5,1.05,25.5,553.5,404.11,294.13
2016,6,3,16,30,769.0,94.0,1.0,25.0,504.0,348.39,248.93
2016,6,3,16,45,740.5,90.5,1.0,24.5,453.0,291.72,202.3
2016,6,3,17,0,712.0,87.0,1.0,24.0,402.0,234.01,154.56
2016,6,3,17,15,674.5,81.5,0.95,23.0,350.0,178.32,110.09
2016,6,3,17,30,637.0,76.0,0.9,22.0,298.0,126.41,72.28
2016,6,3,17,45,584.0,70.0,0.85,21.5,248.0,77.47,44.98
2016,6,3,18,0,531.0,64.0,0.8,21.0,198.0,49.97,37.95
2016,6,3,18,15,455.0,55.0,0.75,20.0,151.5,43.59,32.38
2016,6,3,18,30,379.0,46.0,0.7,19.0,105.0,37.09,26.43
2016,6,3,18,45,265.0,34.0,0.65,18.5,68.0,27.67,17.52
2016,6,3,19,0,151.0,22.0,0.6,18.0,31.0,17.11,3.35
2016,6,3,19,15,75.5,11.0,0.6,17.5,15.5,9.39,0.0
2016,6,3,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.55,16.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.6,16.0,8.0,6.83,0.0
2016,6,4,5,15,79.0,23.5,0.55,16.0,32.5,18.52,5.63
2016,6,4,5,30,158.0,39.0,0.5,16.0,57.0,29.76,19.67
2016,6,4,5,45,214.0,55.5,0.5,16.5,92.5,41.79,30.9
2016,6,4,6,0,270.0,72.0,0.5,17.0,128.0,53.48,41.51
2016,6,4,6,15,307.5,88.0,0.5,17.0,169.0,64.31,51.25
2016,6,4,6,30,345.0,104.0,0.5,17.0,210.0,92.62,63.58
2016,6,4,6,45,382.0,115.5,0.55,17.5,252.5,130.39,87.3
2016,6,4,7,0,419.0,127.0,0.6,18.0,295.0,172.35,118.64
2016,6,4,7,15,227.0,157.5,0.6,18.0,250.0,179.79,133.51
2016,6,4,7,30,35.0,188.0,0.6,18.0,205.0,162.72,126.85
2016,6,4,7,45,165.0,214.0,0.6,18.0,308.0,233.88,180.35
2016,6,4,8,0,295.0,240.0,0.6,18.0,411.0,321.0,246.08
2016,6,4,8,15,224.5,271.5,0.6,18.0,408.5,330.52,254.31
2016,6,4,8,30,154.0,303.0,0.6,18.0,406.0,335.45,258.45
2016,6,4,8,45,87.5,285.0,0.6,18.5,344.5,289.19,222.95
2016,6,4,9,0,21.0,267.0,0.6,19.0,283.0,235.45,181.08
2016,6,4,9,15,16.5,255.5,0.6,19.0,269.0,224.47,172.62
2016,6,4,9,30,12.0,244.0,0.6,19.0,255.0,212.86,163.42
2016,6,4,9,45,82.5,333.0,0.65,19.5,404.5,347.34,265.62
2016,6,4,10,0,153.0,422.0,0.7,20.0,554.0,491.19,368.79
2016,6,4,10,15,218.5,427.5,0.7,20.0,621.5,554.13,412.61
2016,6,4,10,30,284.0,433.0,0.7,20.0,689.0,628.87,464.29
2016,6,4,10,45,194.0,447.5,0.75,20.5,624.5,566.54,418.32
2016,6,4,11,0,104.0,462.0,0.8,21.0,560.0,498.04,368.54
2016,6,4,11,15,204.5,461.5,0.85,21.5,657.0,598.11,440.37
2016,6,4,11,30,305.0,461.0,0.9,22.0,754.0,699.49,509.24
2016,6,4,11,45,197.0,467.5,0.95,22.5,657.5,602.8,440.28
2016,6,4,12,0,89.0,474.0,1.0,23.0,561.0,502.37,368.83
2016,6,4,12,15,177.0,475.5,1.0,23.0,647.0,593.39,434.73
2016,6,4,12,30,265.0,477.0,1.0,23.0,733.0,681.65,495.34
2016,6,4,12,45,380.0,435.0,1.0,23.5,798.0,741.47,536.06
2016,6,4,13,0,495.0,393.0,1.0,24.0,863.0,805.96,578.92
2016,6,4,13,15,688.5,262.0,1.0,24.0,902.5,845.94,609.27
2016,6,4,13,30,882.0,131.0,1.0,24.0,942.0,858.43,619.5
2016,6,4,13,45,881.0,127.0,1.05,24.5,920.0,833.58,603.44
2016,6,4,14,0,880.0,123.0,1.1,25.0,898.0,805.47,585.65
2016,6,4,14,15,873.0,121.5,1.1,25.0,868.5,771.93,564.69
2016,6,4,14,30,866.0,120.0,1.1,25.0,839.0,735.77,540.85
2016,6,4,14,45,859.5,117.0,1.1,25.0,804.0,696.19,513.88
2016,6,4,15,0,853.0,114.0,1.1,25.0,769.0,654.32,484.7
2016,6,4,15,15,841.0,111.5,1.1,24.5,728.0,607.56,452.17
2016,6,4,15,30,829.0,109.0,1.1,24.0,687.0,560.94,418.61
2016,6,4,15,45,814.5,105.5,1.1,24.0,642.5,508.78,379.16
2016,6,4,16,0,800.0,102.0,1.1,24.0,598.0,456.06,338.04
2016,6,4,16,15,779.5,98.5,1.05,23.5,549.5,400.69,294.08
2016,6,4,16,30,759.0,95.0,1.0,23.0,501.0,345.96,249.28
2016,6,4,16,45,733.0,91.0,1.0,22.5,450.5,290.16,202.93
2016,6,4,17,0,707.0,87.0,1.0,22.0,400.0,233.04,155.23
2016,6,4,17,15,670.5,81.5,0.95,21.0,349.0,177.85,110.77
2016,6,4,17,30,634.0,76.0,0.9,20.0,298.0,126.32,72.88
2016,6,4,17,45,583.5,69.5,0.85,19.5,248.5,77.29,45.11
2016,6,4,18,0,533.0,63.0,0.8,19.0,199.0,49.14,37.56
2016,6,4,18,15,460.0,54.5,0.7,18.0,153.0,43.16,32.3
2016,6,4,18,30,387.0,46.0,0.6,17.0,107.0,37.07,26.68
2016,6,4,18,45,276.5,34.0,0.55,16.5,69.5,27.65,17.75
2016,6,4,19,0,166.0,22.0,0.5,16.0,32.0,17.14,4.06
2016,6,4,19,15,83.0,11.0,0.45,15.5,16.0,9.39,0.0
2016,6,4,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,45,31.0,4.5,0.65,11.5,5.0,0.0,0.0
2016,6,5,5,0,62.0,9.0,0.6,12.0,10.0,7.68,0.0
2016,6,5,5,15,193.0,22.0,0.55,12.0,41.0,17.99,5.64
2016,6,5,5,30,324.0,35.0,0.5,12.0,72.0,28.61,19.08
2016,6,5,5,45,414.5,44.5,0.45,12.5,116.0,35.83,26.2
2016,6,5,6,0,505.0,54.0,0.4,13.0,160.0,42.94,32.87
2016,6,5,6,15,564.5,61.0,0.4,13.5,209.0,47.7,37.25
2016,6,5,6,30,624.0,68.0,0.4,14.0,258.0,79.85,46.58
2016,6,5,6,45,666.0,73.0,0.4,14.5,310.0,129.28,75.44
2016,6,5,7,0,708.0,78.0,0.4,15.0,362.0,183.23,116.1
2016,6,5,7,15,738.0,82.5,0.4,15.5,413.5,241.32,164.32
2016,6,5,7,30,768.0,87.0,0.4,16.0,465.0,298.58,212.84
2016,6,5,7,45,791.0,90.0,0.45,16.5,515.5,354.37,260.19
2016,6,5,8,0,814.0,93.0,0.5,17.0,566.0,411.28,307.3
2016,6,5,8,15,831.0,96.0,0.5,17.5,613.5,466.32,351.27
2016,6,5,8,30,848.0,99.0,0.5,18.0,661.0,520.8,393.19
2016,6,5,8,45,861.5,101.5,0.55,18.5,705.0,572.22,431.88
2016,6,5,9,0,875.0,104.0,0.6,19.0,749.0,622.56,468.56
2016,6,5,9,15,885.5,105.5,0.6,19.5,787.5,668.77,500.66
2016,6,5,9,30,896.0,107.0,0.6,20.0,826.0,713.14,530.48
2016,6,5,9,45,908.5,106.0,0.65,20.5,861.0,754.59,558.29
2016,6,5,10,0,921.0,105.0,0.7,21.0,896.0,793.86,583.01
2016,6,5,10,15,926.5,106.0,0.75,21.0,922.5,827.07,604.24
2016,6,5,10,30,932.0,107.0,0.8,21.0,949.0,857.24,623.5
2016,6,5,10,45,935.5,108.0,0.85,21.5,969.0,882.56,638.42
2016,6,5,11,0,939.0,109.0,0.9,22.0,989.0,904.48,651.18
2016,6,5,11,15,941.0,109.5,0.95,22.0,1002.0,921.16,661.93
2016,6,5,11,30,943.0,110.0,1.0,22.0,1015.0,934.23,670.53
2016,6,5,11,45,943.5,111.0,1.05,22.0,1020.5,942.8,676.42
2016,6,5,12,0,944.0,112.0,1.1,22.0,1026.0,947.7,680.16
2016,6,5,12,15,944.0,112.0,1.1,22.0,1024.0,947.62,680.04
2016,6,5,12,30,944.0,112.0,1.1,22.0,1022.0,943.9,677.79
2016,6,5,12,45,937.0,114.5,1.15,22.0,1011.5,932.61,671.72
2016,6,5,13,0,930.0,117.0,1.2,22.0,1001.0,917.82,663.53
2016,6,5,13,15,927.0,116.5,1.2,22.0,984.0,900.34,652.9
2016,6,5,13,30,924.0,116.0,1.2,22.0,967.0,879.38,640.1
2016,6,5,13,45,919.5,114.5,1.2,22.0,943.5,852.95,623.75
2016,6,5,14,0,915.0,113.0,1.2,22.0,920.0,823.32,605.3
2016,6,5,14,15,908.5,112.0,1.2,22.0,890.0,789.58,584.04
2016,6,5,14,30,902.0,111.0,1.2,22.0,860.0,753.09,560.1
2016,6,5,14,45,893.5,109.0,1.2,22.0,823.5,711.77,531.61
2016,6,5,15,0,885.0,107.0,1.2,22.0,787.0,668.22,500.9
2016,6,5,15,15,873.0,104.5,1.2,21.5,745.5,620.17,467.06
2016,6,5,15,30,861.0,102.0,1.2,21.0,704.0,570.66,431.03
2016,6,5,15,45,846.5,99.5,1.2,21.0,658.5,518.71,391.15
2016,6,5,16,0,832.0,97.0,1.2,21.0,613.0,465.82,349.27
2016,6,5,16,15,812.5,93.5,1.15,20.5,564.0,409.25,303.74
2016,6,5,16,30,793.0,90.0,1.1,20.0,515.0,353.15,257.16
2016,6,5,16,45,767.5,86.0,1.1,20.0,464.0,295.67,208.31
2016,6,5,17,0,742.0,82.0,1.1,20.0,413.0,239.93,160.67
2016,6,5,17,15,706.5,77.5,1.05,19.5,361.0,180.73,112.25
2016,6,5,17,30,671.0,73.0,1.0,19.0,309.0,128.05,73.05
2016,6,5,17,45,622.5,66.5,0.95,18.5,258.0,76.93,43.93
2016,6,5,18,0,574.0,60.0,0.9,18.0,207.0,47.01,35.87
2016,6,5,18,15,500.5,52.0,0.8,17.0,160.0,41.3,30.82
2016,6,5,18,30,427.0,44.0,0.7,16.0,113.0,35.5,25.45
2016,6,5,18,45,314.5,33.0,0.65,15.5,74.0,26.85,17.21
2016,6,5,19,0,202.0,22.0,0.6,15.0,35.0,18.04,5.17
2016,6,5,19,15,101.0,11.0,0.6,14.5,17.5,9.39,0.0
2016,6,5,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,45,30.5,4.5,0.8,11.5,5.0,0.0,0.0
2016,6,6,5,0,61.0,9.0,0.8,12.0,10.0,7.68,0.0
2016,6,6,5,15,191.0,21.5,0.8,12.0,40.5,17.53,5.47
2016,6,6,5,30,321.0,34.0,0.8,12.0,71.0,27.71,18.29
2016,6,6,5,45,411.0,43.0,0.85,12.5,114.5,34.53,25.02
2016,6,6,6,0,501.0,52.0,0.9,13.0,158.0,41.26,31.35
2016,6,6,6,15,312.0,86.0,0.85,13.5,158.0,62.92,50.78
2016,6,6,6,30,123.0,120.0,0.8,14.0,158.0,95.41,72.69
2016,6,6,6,45,133.5,141.0,0.8,14.5,189.0,122.64,92.56
2016,6,6,7,0,144.0,162.0,0.8,15.0,220.0,151.35,115.0
2016,6,6,7,15,451.0,123.0,0.75,15.5,339.0,203.66,145.71
2016,6,6,7,30,758.0,84.0,0.7,16.0,458.0,292.13,209.11
2016,6,6,7,45,780.5,87.0,0.7,16.5,507.0,347.11,255.84
2016,6,6,8,0,803.0,90.0,0.7,17.0,556.0,403.17,302.43
2016,6,6,8,15,819.5,92.5,0.7,17.0,602.5,456.89,346.46
2016,6,6,8,30,836.0,95.0,0.7,17.0,649.0,510.2,388.77
2016,6,6,8,45,849.5,97.0,0.75,17.5,692.0,560.54,427.21
2016,6,6,9,0,863.0,99.0,0.8,18.0,735.0,609.85,463.67
2016,6,6,9,15,873.0,101.0,0.8,18.5,773.5,655.65,496.01
2016,6,6,9,30,883.0,103.0,0.8,19.0,812.0,699.61,526.07
2016,6,6,9,45,890.5,104.5,0.85,19.5,844.5,739.26,552.99
2016,6,6,10,0,898.0,106.0,0.9,20.0,877.0,776.45,576.8
2016,6,6,10,15,903.5,107.0,0.95,20.0,903.5,808.97,597.91
2016,6,6,10,30,909.0,108.0,1.0,20.0,930.0,838.54,617.05
2016,6,6,10,45,913.0,109.0,1.05,20.5,950.0,863.76,632.15
2016,6,6,11,0,917.0,110.0,1.1,21.0,970.0,885.69,645.1
2016,6,6,11,15,919.0,110.5,1.1,21.0,982.5,902.05,654.97
2016,6,6,11,30,921.0,111.0,1.1,21.0,995.0,914.89,662.7
2016,6,6,11,45,921.5,111.5,1.1,21.0,1000.5,922.87,667.43
2016,6,6,12,0,922.0,112.0,1.1,21.0,1006.0,927.28,670.04
2016,6,6,12,15,922.0,112.0,1.1,21.0,1004.0,927.25,669.96
2016,6,6,12,30,922.0,112.0,1.1,21.0,1002.0,923.66,667.78
2016,6,6,12,45,911.0,117.5,1.15,21.0,990.0,911.77,661.21
2016,6,6,13,0,900.0,123.0,1.2,21.0,978.0,896.54,652.61
2016,6,6,13,15,896.5,122.0,1.2,21.0,961.0,878.74,641.66
2016,6,6,13,30,893.0,121.0,1.2,21.0,944.0,857.6,628.59
2016,6,6,13,45,887.5,120.0,1.2,21.0,920.5,831.61,612.35
2016,6,6,14,0,882.0,119.0,1.2,21.0,897.0,802.59,594.07
2016,6,6,14,15,875.0,117.5,1.2,21.0,867.5,769.11,572.73
2016,6,6,14,30,868.0,116.0,1.2,21.0,838.0,733.01,548.54
2016,6,6,14,45,858.0,114.5,1.2,21.0,802.0,692.45,520.3
2016,6,6,15,0,848.0,113.0,1.2,21.0,766.0,649.87,490.0
2016,6,6,15,15,836.0,110.5,1.15,20.5,725.5,603.46,456.67
2016,6,6,15,30,824.0,108.0,1.1,20.0,685.0,557.12,422.34
2016,6,6,15,45,808.0,105.5,1.1,20.0,640.0,505.49,382.65
2016,6,6,16,0,792.0,103.0,1.1,20.0,595.0,453.44,341.4
2016,6,6,16,15,771.5,99.5,1.1,19.5,547.0,398.59,297.37
2016,6,6,16,30,751.0,96.0,1.1,19.0,499.0,344.39,252.42
2016,6,6,16,45,725.0,91.5,1.1,18.5,449.0,288.68,205.4
2016,6,6,17,0,699.0,87.0,1.1,18.0,399.0,231.66,157.02
2016,6,6,17,15,663.0,82.0,1.1,17.5,348.5,177.5,112.45
2016,6,6,17,30,627.0,77.0,1.1,17.0,298.0,126.92,74.52
2016,6,6,17,45,578.5,70.0,1.1,16.5,249.0,78.01,46.15
2016,6,6,18,0,530.0,63.0,1.1,16.0,200.0,49.02,37.95
2016,6,6,18,15,457.0,54.5,1.1,15.5,154.0,43.05,32.56
2016,6,6,18,30,384.0,46.0,1.1,15.0,108.0,36.96,26.84
2016,6,6,18,45,277.0,34.5,1.1,14.5,71.0,28.0,18.29
2016,6,6,19,0,170.0,23.0,1.1,14.0,34.0,17.9,5.59
2016,6,6,19,15,85.0,11.5,1.1,13.5,17.0,9.82,0.0
2016,6,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,7,4,45,23.5,4.5,0.7,12.0,5.0,0.0,0.0
2016,6,7,5,0,47.0,9.0,0.7,12.0,10.0,7.68,0.0
2016,6,7,5,15,168.5,22.5,0.7,12.0,39.5,17.52,5.56
2016,6,7,5,30,290.0,36.0,0.7,12.0,69.0,29.35,19.73
2016,6,7,5,45,382.0,45.5,0.7,12.5,111.5,36.51,26.78
2016,6,7,6,0,474.0,55.0,0.7,13.0,154.0,43.55,33.4
2016,6,7,6,15,237.0,77.5,0.65,13.5,127.0,58.68,47.01
2016,6,7,6,30,0.0,100.0,0.6,14.0,100.0,79.49,62.39
2016,6,7,6,45,4.5,118.5,0.6,14.5,120.5,95.24,75.17
2016,6,7,7,0,9.0,137.0,0.6,15.0,141.0,111.7,88.26
2016,6,7,7,15,30.5,167.0,0.6,15.5,182.0,140.97,110.98
2016,6,7,7,30,52.0,197.0,0.6,16.0,223.0,174.05,136.59
2016,6,7,7,45,62.5,222.0,0.6,16.5,256.0,202.44,158.53
2016,6,7,8,0,73.0,247.0,0.6,17.0,289.0,232.21,181.3
2016,6,7,8,15,117.0,275.0,0.6,17.5,349.5,284.08,220.54
2016,6,7,8,30,161.0,303.0,0.6,18.0,410.0,337.86,260.55
2016,6,7,8,45,504.0,205.0,0.65,18.5,570.5,463.79,355.17
2016,6,7,9,0,847.0,107.0,0.7,19.0,731.0,606.45,459.4
2016,6,7,9,15,858.0,109.0,0.7,19.0,770.0,652.22,491.32
2016,6,7,9,30,869.0,111.0,0.7,19.0,809.0,696.26,522.26
2016,6,7,9,45,881.0,110.5,0.75,19.5,843.0,736.83,549.8
2016,6,7,10,0,893.0,110.0,0.8,20.0,877.0,775.27,574.63
2016,6,7,10,15,899.0,111.0,0.85,20.0,904.0,808.05,595.85
2016,6,7,10,30,905.0,112.0,0.9,20.0,931.0,837.91,615.14
2016,6,7,10,45,908.5,114.0,0.95,20.5,951.0,863.53,630.46
2016,6,7,11,0,912.0,116.0,1.0,21.0,971.0,885.86,643.65
2016,6,7,11,15,915.0,116.5,1.0,21.0,984.5,903.01,653.97
2016,6,7,11,30,918.0,117.0,1.0,21.0,998.0,916.71,662.19
2016,6,7,11,45,919.0,117.0,1.05,21.0,1003.5,924.68,667.73
2016,6,7,12,0,920.0,117.0,1.1,21.0,1009.0,929.12,671.18
2016,6,7,12,15,920.0,117.0,1.1,21.0,1007.5,929.14,671.13
2016,6,7,12,30,920.0,117.0,1.1,21.0,1006.0,925.61,668.98
2016,6,7,12,45,912.0,121.0,1.15,21.0,995.5,915.07,663.28
2016,6,7,13,0,904.0,125.0,1.2,21.0,985.0,901.13,655.52
2016,6,7,13,15,901.0,124.0,1.2,20.5,968.5,883.76,646.08
2016,6,7,13,30,898.0,123.0,1.2,20.0,952.0,863.02,634.46
2016,6,7,13,45,890.0,124.0,1.2,20.0,928.0,836.73,617.98
2016,6,7,14,0,882.0,125.0,1.2,20.0,904.0,807.51,599.55
2016,6,7,14,15,875.0,123.5,1.2,19.5,874.0,774.11,579.3
2016,6,7,14,30,868.0,122.0,1.2,19.0,844.0,738.06,555.92
2016,6,7,14,45,856.0,121.5,1.2,19.0,808.0,697.07,527.2
2016,6,7,15,0,844.0,121.0,1.2,19.0,772.0,654.21,496.5
2016,6,7,15,15,831.5,118.5,1.2,18.5,731.0,610.33,465.12
2016,6,7,15,30,819.0,116.0,1.2,18.0,690.0,561.7,429.31
2016,6,7,15,45,801.0,113.5,1.2,18.0,644.5,509.3,388.77
2016,6,7,16,0,783.0,111.0,1.2,18.0,599.0,456.69,346.82
2016,6,7,16,15,762.0,107.5,1.2,17.5,551.0,402.1,302.69
2016,6,7,16,30,741.0,104.0,1.2,17.0,503.0,345.7,255.79
2016,6,7,16,45,711.0,100.0,1.2,17.0,452.0,289.4,207.73
2016,6,7,17,0,681.0,96.0,1.2,17.0,401.0,235.41,161.41
2016,6,7,17,15,643.5,90.5,1.2,16.5,350.5,181.53,117.06
2016,6,7,17,30,606.0,85.0,1.2,16.0,300.0,131.46,79.43
2016,6,7,17,45,551.5,78.0,1.2,15.5,250.0,83.47,51.46
2016,6,7,18,0,497.0,71.0,1.2,15.0,200.0,55.18,43.56
2016,6,7,18,15,422.0,61.5,1.15,14.5,154.5,48.63,37.64
2016,6,7,18,30,347.0,52.0,1.1,14.0,109.0,39.83,29.5
2016,6,7,18,45,239.0,38.5,1.05,13.5,71.5,29.64,19.83
2016,6,7,19,0,131.0,25.0,1.0,13.0,34.0,19.35,6.99
2016,6,7,19,15,65.5,12.5,1.0,13.0,17.0,10.67,0.0
2016,6,7,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,4,45,38.0,5.5,1.1,12.0,6.0,0.0,0.0
2016,6,8,5,0,76.0,11.0,1.1,12.0,12.0,9.39,0.0
2016,6,8,5,15,211.0,23.0,1.1,12.0,43.0,18.9,6.51
2016,6,8,5,30,346.0,35.0,1.1,12.0,74.0,28.65,19.11
2016,6,8,5,45,435.0,43.0,1.15,12.5,118.0,34.63,25.1
2016,6,8,6,0,524.0,51.0,1.2,13.0,162.0,40.58,30.73
2016,6,8,6,15,362.0,84.0,1.2,13.0,170.5,61.88,49.95
2016,6,8,6,30,200.0,117.0,1.2,13.0,179.0,94.76,70.71
2016,6,8,6,45,215.0,136.5,1.2,13.5,214.0,126.63,92.96
2016,6,8,7,0,230.0,156.0,1.2,14.0,249.0,160.41,119.27
2016,6,8,7,15,332.5,160.5,1.2,14.0,314.5,204.18,151.75
2016,6,8,7,30,435.0,165.0,1.2,14.0,380.0,260.89,196.21
2016,6,8,7,45,626.5,126.5,1.25,14.5,471.5,324.96,245.23
2016,6,8,8,0,818.0,88.0,1.3,15.0,563.0,405.23,308.31
2016,6,8,8,15,834.5,90.5,1.3,15.0,610.0,460.21,354.23
2016,6,8,8,30,851.0,93.0,1.3,15.0,657.0,513.81,397.85
2016,6,8,8,45,863.0,95.5,1.3,15.5,700.0,564.46,437.12
2016,6,8,9,0,875.0,98.0,1.3,16.0,743.0,613.93,474.15
2016,6,8,9,15,885.0,100.0,1.3,16.0,781.5,660.23,508.63
2016,6,8,9,30,895.0,102.0,1.3,16.0,820.0,704.68,540.87
2016,6,8,9,45,891.5,110.0,1.3,16.5,850.0,742.83,566.68
2016,6,8,10,0,888.0,118.0,1.3,17.0,880.0,777.68,589.14
2016,6,8,10,15,894.0,119.0,1.35,17.0,907.0,810.31,610.8
2016,6,8,10,30,900.0,120.0,1.4,17.0,934.0,840.05,630.44
2016,6,8,10,45,900.5,123.0,1.45,17.0,953.0,863.96,646.17
2016,6,8,11,0,901.0,126.0,1.5,17.0,972.0,884.46,659.69
2016,6,8,11,15,903.5,127.0,1.55,17.0,985.0,901.46,670.97
2016,6,8,11,30,906.0,128.0,1.6,17.0,998.0,915.02,680.09
2016,6,8,11,45,905.0,129.5,1.65,17.0,1003.0,922.46,685.28
2016,6,8,12,0,904.0,131.0,1.7,17.0,1008.0,926.4,688.32
2016,6,8,12,15,694.0,270.5,1.7,17.0,943.0,885.69,659.42
2016,6,8,12,30,484.0,410.0,1.7,17.0,878.0,820.79,610.3
2016,6,8,12,45,670.0,284.0,1.75,17.0,925.0,867.4,648.38
2016,6,8,13,0,856.0,158.0,1.8,17.0,972.0,887.24,664.63
2016,6,8,13,15,852.5,157.0,1.8,17.0,955.5,881.62,661.04
2016,6,8,13,30,849.0,156.0,1.8,17.0,939.0,860.75,647.53
2016,6,8,13,45,846.5,152.5,1.85,17.0,916.5,835.24,631.51
2016,6,8,14,0,844.0,149.0,1.9,17.0,894.0,806.65,613.3
2016,6,8,14,15,836.0,147.0,1.85,17.0,864.5,772.36,589.36
2016,6,8,14,30,828.0,145.0,1.8,17.0,835.0,735.6,563.11
2016,6,8,14,45,820.5,141.5,1.8,17.0,800.0,695.56,534.48
2016,6,8,15,0,813.0,138.0,1.8,17.0,765.0,653.43,503.69
2016,6,8,15,15,799.5,135.0,1.8,16.5,724.5,606.32,469.36
2016,6,8,15,30,786.0,132.0,1.8,16.0,684.0,558.1,433.13
2016,6,8,15,45,562.5,192.5,1.8,16.0,574.5,455.11,353.88
2016,6,8,16,0,339.0,253.0,1.8,16.0,465.0,369.01,287.54
2016,6,8,16,15,410.5,213.0,1.75,15.5,449.0,346.85,268.82
2016,6,8,16,30,482.0,173.0,1.7,15.0,433.0,312.61,238.59
2016,6,8,16,45,452.0,160.5,1.7,15.0,385.0,263.2,197.06
2016,6,8,17,0,422.0,148.0,1.7,15.0,337.0,216.61,157.89
2016,6,8,17,15,386.5,137.5,1.65,14.5,294.5,173.66,123.02
2016,6,8,17,30,351.0,127.0,1.6,14.0,252.0,134.5,93.43
2016,6,8,17,45,433.0,98.5,1.6,14.0,228.0,91.86,61.75
2016,6,8,18,0,515.0,70.0,1.6,14.0,204.0,54.45,43.09
2016,6,8,18,15,440.5,60.5,1.55,13.5,157.5,47.85,37.11
2016,6,8,18,30,366.0,51.0,1.5,13.0,111.0,41.1,30.74
2016,6,8,18,45,264.0,38.5,1.45,13.0,74.0,29.72,19.98
2016,6,8,19,0,162.0,26.0,1.4,13.0,37.0,20.17,7.92
2016,6,8,19,15,81.0,13.0,1.3,13.0,18.5,11.1,0.0
2016,6,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,4,45,19.5,5.0,1.45,12.0,5.5,0.0,0.0
2016,6,9,5,0,39.0,10.0,1.5,12.0,11.0,8.54,0.0
2016,6,9,5,15,155.0,24.5,1.5,12.0,41.0,19.02,6.63
2016,6,9,5,30,271.0,39.0,1.5,12.0,71.0,30.13,20.37
2016,6,9,5,45,364.0,49.5,1.55,12.5,113.5,39.86,29.7
2016,6,9,6,0,457.0,60.0,1.6,13.0,156.0,47.61,36.97
2016,6,9,6,15,517.5,67.5,1.55,13.0,204.0,52.52,41.59
2016,6,9,6,30,578.0,75.0,1.5,13.0,252.0,80.48,49.68
2016,6,9,6,45,620.0,81.0,1.5,13.0,302.5,127.77,77.17
2016,6,9,7,0,662.0,87.0,1.5,13.0,353.0,179.65,116.65
2016,6,9,7,15,694.0,92.0,1.45,13.0,404.0,232.81,161.68
2016,6,9,7,30,726.0,97.0,1.4,13.0,455.0,288.81,210.51
2016,6,9,7,45,566.0,155.5,1.4,13.5,452.5,324.89,247.36
2016,6,9,8,0,406.0,214.0,1.4,14.0,450.0,344.32,267.78
2016,6,9,8,15,611.0,161.0,1.3,14.5,549.5,419.88,325.93
2016,6,9,8,30,816.0,108.0,1.2,15.0,649.0,509.34,394.18
2016,6,9,8,45,833.0,109.0,1.2,15.5,693.0,560.48,433.3
2016,6,9,9,0,850.0,110.0,1.2,16.0,737.0,608.84,469.43
2016,6,9,9,15,861.0,112.0,1.2,16.0,776.0,654.75,503.52
2016,6,9,9,30,872.0,114.0,1.2,16.0,815.0,698.93,535.49
2016,6,9,9,45,882.5,114.5,1.2,16.5,848.5,739.47,563.15
2016,6,9,10,0,893.0,115.0,1.2,17.0,882.0,777.77,588.09
2016,6,9,10,15,899.0,116.0,1.2,17.0,909.0,810.58,609.15
2016,6,9,10,30,905.0,117.0,1.2,17.0,936.0,840.48,628.16
2016,6,9,10,45,913.0,115.5,1.2,17.5,957.0,866.75,643.48
2016,6,9,11,0,921.0,114.0,1.2,18.0,978.0,889.9,656.68
2016,6,9,11,15,923.5,114.5,1.2,18.0,991.0,906.84,667.05
2016,6,9,11,30,926.0,115.0,1.2,18.0,1004.0,920.28,675.27
2016,6,9,11,45,928.5,114.0,1.3,18.5,1010.5,928.84,680.7
2016,6,9,12,0,931.0,113.0,1.4,19.0,1017.0,933.85,683.91
2016,6,9,12,15,931.0,113.0,1.45,19.0,1015.0,933.96,684.64
2016,6,9,12,30,931.0,113.0,1.5,19.0,1013.0,930.5,683.17
2016,6,9,12,45,930.0,112.0,1.55,19.0,1004.0,921.67,678.33
2016,6,9,13,0,929.0,111.0,1.6,19.0,995.0,909.25,671.23
2016,6,9,13,15,926.0,110.0,1.65,18.5,978.5,891.56,661.96
2016,6,9,13,30,923.0,109.0,1.7,18.0,962.0,870.42,650.38
2016,6,9,13,45,917.5,108.5,1.75,18.0,938.0,844.34,634.18
2016,6,9,14,0,912.0,108.0,1.8,18.0,914.0,815.13,615.78
2016,6,9,14,15,905.5,106.5,1.8,17.5,884.0,781.3,594.7
2016,6,9,14,30,899.0,105.0,1.8,17.0,854.0,744.71,570.92
2016,6,9,14,45,889.5,103.5,1.85,17.0,818.5,703.53,541.71
2016,6,9,15,0,880.0,102.0,1.9,17.0,783.0,660.22,510.21
2016,6,9,15,15,868.5,100.0,1.9,16.5,742.0,613.38,475.83
2016,6,9,15,30,857.0,98.0,1.9,16.0,701.0,565.05,439.22
2016,6,9,15,45,841.5,96.0,1.95,16.0,655.5,513.48,398.35
2016,6,9,16,0,826.0,94.0,2.0,16.0,610.0,460.92,355.38
2016,6,9,16,15,806.5,91.0,2.0,15.5,562.0,405.34,309.22
2016,6,9,16,30,787.0,88.0,2.0,15.0,514.0,350.22,262.01
2016,6,9,16,45,760.5,85.0,2.0,15.0,463.0,293.85,212.54
2016,6,9,17,0,734.0,82.0,2.0,15.0,412.0,239.3,164.51
2016,6,9,17,15,699.5,77.5,1.95,14.5,361.0,180.85,115.3
2016,6,9,17,30,665.0,73.0,1.9,14.0,310.0,128.78,75.36
2016,6,9,17,45,615.0,67.5,1.9,14.0,260.0,78.78,45.89
2016,6,9,18,0,565.0,62.0,1.9,14.0,210.0,48.38,37.7
2016,6,9,18,15,494.0,54.5,1.8,13.5,163.5,43.16,32.95
2016,6,9,18,30,423.0,47.0,1.7,13.0,117.0,37.87,27.92
2016,6,9,18,45,312.5,36.0,1.65,12.5,78.0,29.31,19.7
2016,6,9,19,0,202.0,25.0,1.6,12.0,39.0,20.58,8.59
2016,6,9,19,15,101.0,12.5,1.55,12.0,19.5,10.67,0.0
2016,6,9,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,4,45,43.5,5.0,1.1,11.5,6.0,0.0,0.0
2016,6,10,5,0,87.0,10.0,1.1,12.0,12.0,8.54,0.0
2016,6,10,5,15,223.0,21.5,1.15,12.0,43.5,17.58,5.73
2016,6,10,5,30,359.0,33.0,1.2,12.0,75.0,26.94,17.63
2016,6,10,5,45,446.5,41.0,1.3,12.5,118.5,33.01,23.66
2016,6,10,6,0,534.0,49.0,1.4,13.0,162.0,39.02,29.33
2016,6,10,6,15,590.0,55.0,1.4,13.5,210.5,43.17,33.17
2016,6,10,6,30,646.0,61.0,1.4,14.0,259.0,71.67,40.7
2016,6,10,6,45,684.5,65.5,1.45,14.5,310.0,124.67,71.55
2016,6,10,7,0,723.0,70.0,1.5,15.0,361.0,177.97,111.69
2016,6,10,7,15,751.0,74.0,1.5,15.0,411.5,232.34,157.86
2016,6,10,7,30,779.0,78.0,1.5,15.0,462.0,289.02,207.54
2016,6,10,7,45,799.0,81.0,1.5,15.5,511.0,344.13,255.7
2016,6,10,8,0,819.0,84.0,1.5,16.0,560.0,400.03,303.4
2016,6,10,8,15,835.0,86.5,1.5,16.0,607.0,454.94,349.56
2016,6,10,8,30,851.0,89.0,1.5,16.0,654.0,508.25,393.11
2016,6,10,8,45,761.5,139.0,1.5,16.5,669.5,547.66,423.57
2016,6,10,9,0,672.0,189.0,1.5,17.0,685.0,576.09,444.25
2016,6,10,9,15,783.0,143.5,1.5,17.0,750.0,636.2,490.04
2016,6,10,9,30,894.0,98.0,1.5,17.0,815.0,698.4,536.45
2016,6,10,9,45,904.0,97.5,1.5,17.5,848.5,738.44,563.84
2016,6,10,10,0,914.0,97.0,1.5,18.0,882.0,776.17,588.07
2016,6,10,10,15,919.5,98.0,1.55,18.0,909.0,809.26,610.03
2016,6,10,10,30,925.0,99.0,1.6,18.0,936.0,839.37,629.93
2016,6,10,10,45,928.5,100.0,1.65,18.5,956.5,864.69,645.37
2016,6,10,11,0,932.0,101.0,1.7,19.0,977.0,886.65,658.57
2016,6,10,11,15,935.0,101.5,1.7,19.0,990.5,904.27,669.59
2016,6,10,11,30,938.0,102.0,1.7,19.0,1004.0,918.36,678.37
2016,6,10,11,45,939.0,103.0,1.75,19.0,1010.0,927.55,684.65
2016,6,10,12,0,940.0,104.0,1.8,19.0,1016.0,933.12,688.7
2016,6,10,12,15,940.5,104.0,1.85,19.0,1015.0,933.73,689.62
2016,6,10,12,30,941.0,104.0,1.9,19.0,1014.0,930.71,688.3
2016,6,10,12,45,924.0,114.0,1.95,19.0,1000.5,917.72,680.51
2016,6,10,13,0,907.0,124.0,2.0,19.0,987.0,901.37,670.62
2016,6,10,13,15,904.0,123.5,2.0,18.5,971.5,884.57,661.2
2016,6,10,13,30,901.0,123.0,2.0,18.0,956.0,864.38,649.5
2016,6,10,13,45,897.0,121.5,2.0,18.0,933.5,839.22,633.2
2016,6,10,14,0,893.0,120.0,2.0,18.0,911.0,810.91,614.74
2016,6,10,14,15,886.5,119.0,2.0,18.0,881.5,778.16,593.13
2016,6,10,14,30,880.0,118.0,2.0,18.0,852.0,742.71,568.52
2016,6,10,14,45,871.0,116.0,2.05,18.0,817.0,702.17,539.71
2016,6,10,15,0,862.0,114.0,2.1,18.0,782.0,659.5,508.64
2016,6,10,15,15,850.5,112.0,2.1,17.5,741.0,613.44,474.86
2016,6,10,15,30,839.0,110.0,2.1,17.0,700.0,567.41,439.98
2016,6,10,15,45,823.0,107.5,2.1,17.0,655.0,515.25,398.61
2016,6,10,16,0,807.0,105.0,2.1,17.0,610.0,462.61,355.65
2016,6,10,16,15,787.0,101.5,2.05,16.5,561.5,407.33,309.91
2016,6,10,16,30,767.0,98.0,2.0,16.0,513.0,352.58,263.28
2016,6,10,16,45,739.5,94.5,2.0,15.5,462.5,296.54,214.91
2016,6,10,17,0,712.0,91.0,2.0,15.0,412.0,239.2,165.27
2016,6,10,17,15,675.5,85.5,1.95,14.5,360.5,183.79,118.78
2016,6,10,17,30,639.0,80.0,1.9,14.0,309.0,132.01,79.11
2016,6,10,17,45,586.5,74.0,1.9,14.0,259.0,82.96,49.99
2016,6,10,18,0,534.0,68.0,1.9,14.0,209.0,52.89,41.72
2016,6,10,18,15,461.0,59.5,1.8,13.5,162.0,47.04,36.41
2016,6,10,18,30,388.0,51.0,1.7,13.0,115.0,41.1,30.78
2016,6,10,18,45,278.5,38.5,1.65,13.0,77.0,29.76,20.08
2016,6,10,19,0,169.0,26.0,1.6,13.0,39.0,20.18,8.56
2016,6,10,19,15,84.5,13.0,1.55,12.5,19.5,11.1,0.0
2016,6,10,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,12.5,5.0,0.9,10.5,5.5,0.0,0.0
2016,6,11,5,0,25.0,10.0,0.9,11.0,11.0,8.54,0.0
2016,6,11,5,15,135.0,25.5,0.8,11.5,40.5,19.74,7.17
2016,6,11,5,30,245.0,41.0,0.7,12.0,70.0,31.54,21.62
2016,6,11,5,45,343.0,52.0,0.65,12.5,113.0,39.82,29.71
2016,6,11,6,0,441.0,63.0,0.6,13.0,156.0,50.05,39.19
2016,6,11,6,15,504.0,71.0,0.55,13.5,204.5,55.27,43.97
2016,6,11,6,30,567.0,79.0,0.5,14.0,253.0,81.89,51.49
2016,6,11,6,45,617.5,84.0,0.45,14.5,305.0,128.48,77.38
2016,6,11,7,0,668.0,89.0,0.4,15.0,357.0,180.69,115.6
2016,6,11,7,15,700.0,94.0,0.35,15.5,408.5,234.14,159.38
2016,6,11,7,30,732.0,99.0,0.3,16.0,460.0,290.43,206.52
2016,6,11,7,45,759.0,102.0,0.25,16.5,511.0,348.43,254.63
2016,6,11,8,0,786.0,105.0,0.2,17.0,562.0,405.07,300.42
2016,6,11,8,15,804.5,108.0,0.2,17.5,609.5,459.28,343.3
2016,6,11,8,30,823.0,111.0,0.2,18.0,657.0,513.59,384.69
2016,6,11,8,45,838.5,113.0,0.2,19.0,701.0,565.19,421.83
2016,6,11,9,0,854.0,115.0,0.2,20.0,745.0,613.67,455.36
2016,6,11,9,15,864.5,117.0,0.3,20.5,783.5,659.46,487.93
2016,6,11,9,30,875.0,119.0,0.4,21.0,822.0,703.48,518.57
2016,6,11,9,45,882.5,121.0,0.5,21.5,855.0,743.36,545.81
2016,6,11,10,0,890.0,123.0,0.6,22.0,888.0,780.8,570.8
2016,6,11,10,15,896.0,124.5,0.65,22.0,915.0,814.01,591.99
2016,6,11,10,30,902.0,126.0,0.7,22.0,942.0,844.32,611.28
2016,6,11,10,45,905.5,127.0,0.75,22.5,962.0,869.07,625.81
2016,6,11,11,0,909.0,128.0,0.8,23.0,982.0,890.54,638.28
2016,6,11,11,15,911.5,129.0,0.85,23.0,995.0,907.77,649.35
2016,6,11,11,30,914.0,130.0,0.9,23.0,1008.0,921.54,658.37
2016,6,11,11,45,913.5,131.0,1.0,23.5,1013.0,929.17,663.24
2016,6,11,12,0,913.0,132.0,1.1,24.0,1018.0,933.29,666.01
2016,6,11,12,15,912.0,132.0,1.1,23.5,1016.0,932.61,666.81
2016,6,11,12,30,911.0,132.0,1.1,23.0,1014.0,928.45,665.58
2016,6,11,12,45,913.0,128.5,1.1,23.0,1005.5,920.41,660.73
2016,6,11,13,0,915.0,125.0,1.1,23.0,997.0,908.76,653.73
2016,6,11,13,15,911.0,124.0,1.15,22.5,980.0,890.61,644.68
2016,6,11,13,30,907.0,123.0,1.2,22.0,963.0,869.09,633.43
2016,6,11,13,45,897.0,124.5,1.25,22.0,937.5,841.66,617.04
2016,6,11,14,0,887.0,126.0,1.3,22.0,912.0,811.39,598.65
2016,6,11,14,15,687.0,220.0,1.35,21.5,816.5,729.71,542.76
2016,6,11,14,30,487.0,314.0,1.4,21.0,721.0,641.0,480.01
2016,6,11,14,45,524.5,284.0,1.45,21.0,705.0,619.66,466.83
2016,6,11,15,0,562.0,254.0,1.5,21.0,689.0,593.74,449.23
2016,6,11,15,15,490.0,263.5,1.45,20.5,628.5,531.77,404.26
2016,6,11,15,30,418.0,273.0,1.4,20.0,568.0,474.19,362.01
2016,6,11,15,45,478.0,231.5,1.4,20.0,547.5,446.0,340.73
2016,6,11,16,0,538.0,190.0,1.4,20.0,527.0,410.79,312.65
2016,6,11,16,15,493.5,187.0,1.35,19.5,477.5,358.97,271.94
2016,6,11,16,30,449.0,184.0,1.3,19.0,428.0,310.74,233.49
2016,6,11,16,45,423.0,173.5,1.3,18.5,385.5,265.8,196.88
2016,6,11,17,0,397.0,163.0,1.3,18.0,343.0,223.17,161.95
2016,6,11,17,15,501.0,125.0,1.25,17.5,323.5,184.1,124.9
2016,6,11,17,30,605.0,87.0,1.2,17.0,304.0,134.38,81.37
2016,6,11,17,45,555.0,79.5,1.15,16.5,254.5,86.23,52.82
2016,6,11,18,0,505.0,72.0,1.1,16.0,205.0,55.86,43.99
2016,6,11,18,15,434.5,62.5,1.05,15.5,159.5,49.35,38.15
2016,6,11,18,30,364.0,53.0,1.0,15.0,114.0,40.62,30.12
2016,6,11,18,45,264.0,39.5,0.95,14.5,76.0,30.45,20.58
2016,6,11,19,0,164.0,26.0,0.9,14.0,38.0,20.16,8.77
2016,6,11,19,15,82.0,13.0,0.9,13.5,19.0,11.1,0.0
2016,6,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
