Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,45,10.5,5.0,0.9,11.5,5.0,0.0,0.0
2016,6,12,5,0,21.0,10.0,0.9,12.0,10.0,8.54,0.0
2016,6,12,5,15,123.5,26.0,0.95,12.0,39.0,20.1,7.36
2016,6,12,5,30,226.0,42.0,1.0,12.0,68.0,32.23,22.19
2016,6,12,5,45,320.0,54.0,1.05,12.5,110.5,41.18,30.88
2016,6,12,6,0,414.0,66.0,1.1,13.0,153.0,50.03,39.13
2016,6,12,6,15,477.0,74.5,1.1,13.5,201.0,57.95,46.34
2016,6,12,6,30,540.0,83.0,1.1,14.0,249.0,83.39,53.67
2016,6,12,6,45,595.0,87.5,1.1,14.5,301.0,128.34,78.46
2016,6,12,7,0,650.0,92.0,1.1,15.0,353.0,179.5,115.92
2016,6,12,7,15,682.5,97.0,1.1,15.0,404.0,232.0,159.69
2016,6,12,7,30,715.0,102.0,1.1,15.0,455.0,287.43,207.37
2016,6,12,7,45,745.0,104.0,1.1,15.5,505.5,342.06,254.08
2016,6,12,8,0,775.0,106.0,1.1,16.0,556.0,400.8,303.01
2016,6,12,8,15,793.5,109.0,1.05,16.5,603.0,454.42,346.57
2016,6,12,8,30,812.0,112.0,1.0,17.0,650.0,508.17,388.61
2016,6,12,8,45,829.0,113.5,1.0,17.5,694.0,559.6,427.74
2016,6,12,9,0,846.0,115.0,1.0,18.0,738.0,610.4,465.06
2016,6,12,9,15,857.0,117.0,1.0,18.0,777.0,653.86,496.98
2016,6,12,9,30,868.0,119.0,1.0,18.0,816.0,697.92,528.46
2016,6,12,9,45,885.0,115.5,1.05,18.5,851.5,739.44,557.11
2016,6,12,10,0,902.0,112.0,1.1,19.0,887.0,779.14,583.41
2016,6,12,10,15,908.0,113.0,1.1,19.0,914.0,812.31,604.43
2016,6,12,10,30,914.0,114.0,1.1,19.0,941.0,842.54,623.43
2016,6,12,10,45,919.0,114.0,1.15,19.5,961.5,867.98,638.72
2016,6,12,11,0,924.0,114.0,1.2,20.0,982.0,890.16,651.88
2016,6,12,11,15,926.5,114.5,1.2,20.0,995.0,907.27,662.29
2016,6,12,11,30,929.0,115.0,1.2,20.0,1008.0,920.87,670.54
2016,6,12,11,45,930.5,115.0,1.3,20.5,1014.0,929.59,676.01
2016,6,12,12,0,932.0,115.0,1.4,21.0,1020.0,934.75,679.28
2016,6,12,12,15,931.5,115.0,1.4,21.0,1018.0,934.57,679.1
2016,6,12,12,30,931.0,115.0,1.4,21.0,1016.0,930.82,676.78
2016,6,12,12,45,923.5,118.0,1.45,21.0,1005.0,920.03,670.75
2016,6,12,13,0,916.0,121.0,1.5,21.0,994.0,905.82,662.61
2016,6,12,13,15,912.5,120.5,1.5,20.5,977.5,888.56,653.15
2016,6,12,13,30,909.0,120.0,1.5,20.0,961.0,867.91,641.47
2016,6,12,13,45,904.0,118.5,1.5,20.0,937.5,841.87,624.98
2016,6,12,14,0,899.0,117.0,1.5,20.0,914.0,812.71,606.4
2016,6,12,14,15,892.0,115.5,1.5,20.0,884.0,779.08,584.71
2016,6,12,14,30,885.0,114.0,1.5,20.0,854.0,742.76,560.19
2016,6,12,14,45,875.5,112.5,1.5,20.0,818.0,702.25,531.68
2016,6,12,15,0,866.0,111.0,1.5,20.0,782.0,659.64,501.03
2016,6,12,15,15,854.5,108.5,1.45,19.5,741.5,613.08,467.31
2016,6,12,15,30,843.0,106.0,1.4,19.0,701.0,565.05,431.51
2016,6,12,15,45,827.0,103.5,1.35,19.0,655.5,514.12,391.64
2016,6,12,16,0,811.0,101.0,1.3,19.0,610.0,461.4,349.32
2016,6,12,16,15,791.0,97.5,1.25,18.5,562.0,406.01,304.38
2016,6,12,16,30,771.0,94.0,1.2,18.0,514.0,351.15,258.51
2016,6,12,16,45,744.5,90.5,1.2,18.0,463.5,295.26,210.67
2016,6,12,17,0,718.0,87.0,1.2,18.0,413.0,238.03,161.62
2016,6,12,17,15,683.0,82.0,1.15,17.5,362.0,183.02,116.11
2016,6,12,17,30,648.0,77.0,1.1,17.0,311.0,131.43,77.04
2016,6,12,17,45,597.5,71.0,1.05,17.0,260.5,81.95,47.83
2016,6,12,18,0,547.0,65.0,1.0,17.0,210.0,50.52,39.12
2016,6,12,18,15,477.0,57.0,0.9,16.0,164.0,45.0,34.26
2016,6,12,18,30,407.0,49.0,0.8,15.0,118.0,39.39,29.07
2016,6,12,18,45,299.5,37.5,0.75,14.5,79.0,30.47,20.63
2016,6,12,19,0,192.0,26.0,0.7,14.0,40.0,20.22,9.04
2016,6,12,19,15,96.0,13.0,0.7,13.5,20.0,11.1,0.0
2016,6,12,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,13,4,45,23.0,5.0,0.95,11.5,5.5,0.0,0.0
2016,6,13,5,0,46.0,10.0,1.0,12.0,11.0,8.54,0.0
2016,6,13,5,15,161.5,24.0,1.0,12.0,40.5,18.65,6.38
2016,6,13,5,30,277.0,38.0,1.0,12.0,70.0,29.4,19.76
2016,6,13,5,45,370.5,47.5,1.0,12.5,112.5,38.17,28.23
2016,6,13,6,0,464.0,57.0,1.0,13.0,155.0,45.15,34.81
2016,6,13,6,15,243.5,83.5,0.9,13.0,136.0,62.76,50.73
2016,6,13,6,30,23.0,110.0,0.8,13.0,117.0,85.38,67.13
2016,6,13,6,45,30.0,130.5,0.7,13.5,141.5,104.7,82.35
2016,6,13,7,0,37.0,151.0,0.6,14.0,166.0,125.17,98.5
2016,6,13,7,15,24.0,159.0,0.6,14.5,169.0,133.55,105.51
2016,6,13,7,30,11.0,167.0,0.6,15.0,172.0,138.95,109.91
2016,6,13,7,45,64.0,211.0,0.6,15.5,247.5,193.55,152.16
2016,6,13,8,0,117.0,255.0,0.6,16.0,323.0,257.08,200.82
2016,6,13,8,15,283.0,247.0,0.65,16.0,430.0,336.24,260.68
2016,6,13,8,30,449.0,239.0,0.7,16.0,537.0,433.45,334.09
2016,6,13,8,45,659.0,169.0,0.8,16.5,638.0,515.84,396.12
2016,6,13,9,0,869.0,99.0,0.9,17.0,739.0,606.6,464.02
2016,6,13,9,15,879.5,100.5,0.95,17.0,778.0,652.56,497.85
2016,6,13,9,30,890.0,102.0,1.0,17.0,817.0,696.72,530.07
2016,6,13,9,45,902.0,101.0,1.1,17.5,851.5,737.65,558.98
2016,6,13,10,0,914.0,100.0,1.2,18.0,886.0,776.41,584.99
2016,6,13,10,15,920.5,101.5,1.2,18.0,913.5,810.82,607.05
2016,6,13,10,30,927.0,103.0,1.2,18.0,941.0,842.29,627.02
2016,6,13,10,45,932.0,103.5,1.3,18.0,962.0,868.54,644.81
2016,6,13,11,0,937.0,104.0,1.4,18.0,983.0,891.48,660.5
2016,6,13,11,15,940.0,104.5,1.45,17.5,997.0,909.3,673.48
2016,6,13,11,30,943.0,105.0,1.5,17.0,1011.0,923.57,684.29
2016,6,13,11,45,944.0,105.5,1.55,17.0,1017.5,932.48,690.44
2016,6,13,12,0,945.0,106.0,1.6,17.0,1024.0,937.76,694.36
2016,6,13,12,15,945.0,106.5,1.65,17.0,1023.0,938.53,695.45
2016,6,13,12,30,945.0,107.0,1.7,17.0,1022.0,935.67,694.3
2016,6,13,12,45,937.0,111.0,1.8,17.0,1011.0,925.31,688.91
2016,6,13,13,0,929.0,115.0,1.9,17.0,1000.0,911.46,681.26
2016,6,13,13,15,926.0,114.0,1.9,16.5,983.5,894.03,671.38
2016,6,13,13,30,923.0,113.0,1.9,16.0,967.0,873.13,659.19
2016,6,13,13,45,919.5,111.0,1.9,16.0,944.0,847.56,642.59
2016,6,13,14,0,916.0,109.0,1.9,16.0,921.0,818.75,623.74
2016,6,13,14,15,909.0,107.5,1.9,16.0,891.0,784.65,601.15
2016,6,13,14,30,902.0,106.0,1.9,16.0,861.0,747.82,575.93
2016,6,13,14,45,893.0,104.5,1.9,16.0,825.0,707.09,546.53
2016,6,13,15,0,884.0,103.0,1.9,16.0,789.0,664.17,514.86
2016,6,13,15,15,872.5,101.0,1.9,15.5,748.0,617.36,480.43
2016,6,13,15,30,861.0,99.0,1.9,15.0,707.0,569.03,443.74
2016,6,13,15,45,842.0,98.0,1.95,15.0,660.5,516.58,402.12
2016,6,13,16,0,823.0,97.0,2.0,15.0,614.0,463.54,358.73
2016,6,13,16,15,804.0,93.5,2.0,14.5,566.0,407.98,312.53
2016,6,13,16,30,785.0,90.0,2.0,14.0,518.0,352.83,265.21
2016,6,13,16,45,761.5,86.0,2.0,14.0,468.0,296.63,215.69
2016,6,13,17,0,738.0,82.0,2.0,14.0,418.0,241.91,167.24
2016,6,13,17,15,704.5,77.5,1.95,13.5,367.0,186.83,120.51
2016,6,13,17,30,671.0,73.0,1.9,13.0,316.0,131.23,77.21
2016,6,13,17,45,628.5,66.5,1.9,13.0,266.0,80.42,46.33
2016,6,13,18,0,586.0,60.0,1.9,13.0,216.0,46.85,36.5
2016,6,13,18,15,517.5,53.0,1.85,12.5,169.5,41.96,32.05
2016,6,13,18,30,449.0,46.0,1.8,12.0,123.0,37.01,27.33
2016,6,13,18,45,335.0,36.0,1.75,12.0,83.0,29.25,19.81
2016,6,13,19,0,221.0,26.0,1.7,12.0,43.0,21.38,10.19
2016,6,13,19,15,110.5,13.0,1.65,12.0,21.5,11.1,0.0
2016,6,13,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,14,4,45,18.5,5.0,1.3,11.0,5.5,0.0,0.0
2016,6,14,5,0,37.0,10.0,1.3,11.0,11.0,8.54,0.0
2016,6,14,5,15,155.5,24.5,1.35,11.0,40.5,19.02,6.6
2016,6,14,5,30,274.0,39.0,1.4,11.0,70.0,30.15,20.46
2016,6,14,5,45,372.5,48.0,1.45,11.5,113.0,38.62,28.73
2016,6,14,6,0,471.0,57.0,1.5,12.0,156.0,45.21,34.98
2016,6,14,6,15,531.0,64.0,1.5,12.0,204.0,49.83,39.35
2016,6,14,6,30,591.0,71.0,1.5,12.0,252.0,74.54,46.04
2016,6,14,6,45,641.0,74.5,1.5,12.5,303.5,121.08,71.31
2016,6,14,7,0,691.0,78.0,1.5,13.0,355.0,173.08,109.83
2016,6,14,7,15,721.0,82.5,1.5,13.5,406.0,229.89,157.59
2016,6,14,7,30,751.0,87.0,1.5,14.0,457.0,285.79,206.13
2016,6,14,7,45,777.5,88.5,1.5,14.5,507.0,340.17,253.54
2016,6,14,8,0,804.0,90.0,1.5,15.0,557.0,396.08,301.24
2016,6,14,8,15,821.0,93.0,1.5,15.0,604.0,450.4,347.09
2016,6,14,8,30,838.0,96.0,1.5,15.0,651.0,504.54,391.43
2016,6,14,8,45,853.0,97.0,1.5,15.5,694.5,554.86,430.82
2016,6,14,9,0,868.0,98.0,1.5,16.0,738.0,604.31,468.23
2016,6,14,9,15,878.0,100.0,1.5,16.0,776.5,650.36,502.88
2016,6,14,9,30,888.0,102.0,1.5,16.0,815.0,694.6,535.32
2016,6,14,9,45,899.5,101.0,1.55,16.5,849.0,735.12,563.86
2016,6,14,10,0,911.0,100.0,1.6,17.0,883.0,773.46,589.43
2016,6,14,10,15,640.5,249.0,1.6,17.0,808.0,737.35,559.14
2016,6,14,10,30,370.0,398.0,1.6,17.0,733.0,661.67,500.4
2016,6,14,10,45,651.0,250.5,1.65,17.0,855.5,783.3,592.64
2016,6,14,11,0,932.0,103.0,1.7,17.0,978.0,885.78,663.89
2016,6,14,11,15,934.5,103.5,1.7,17.0,991.5,903.14,673.91
2016,6,14,11,30,937.0,104.0,1.7,17.0,1005.0,916.95,682.57
2016,6,14,11,45,937.5,104.5,1.75,17.0,1010.5,925.43,688.43
2016,6,14,12,0,938.0,105.0,1.8,17.0,1016.0,930.29,692.04
2016,6,14,12,15,938.0,105.0,1.85,17.0,1015.0,930.66,692.81
2016,6,14,12,30,938.0,105.0,1.9,17.0,1014.0,927.42,691.33
2016,6,14,12,45,936.0,105.0,1.95,17.0,1004.5,918.83,686.4
2016,6,14,13,0,934.0,105.0,2.0,17.0,995.0,906.64,679.18
2016,6,14,13,15,931.0,104.0,2.05,17.0,979.0,889.15,668.44
2016,6,14,13,30,928.0,103.0,2.1,17.0,963.0,868.19,655.39
2016,6,14,13,45,923.5,102.5,2.15,17.0,940.0,843.09,639.49
2016,6,14,14,0,919.0,102.0,2.2,17.0,917.0,814.79,621.31
2016,6,14,14,15,912.5,100.5,2.2,16.5,887.5,781.02,599.93
2016,6,14,14,30,906.0,99.0,2.2,16.0,858.0,744.48,576.03
2016,6,14,14,45,898.5,97.0,2.25,16.0,822.5,704.22,547.03
2016,6,14,15,0,891.0,95.0,2.3,16.0,787.0,661.65,515.61
2016,6,14,15,15,880.5,93.0,2.3,15.5,746.5,615.2,481.09
2016,6,14,15,30,870.0,91.0,2.3,15.0,706.0,567.14,444.25
2016,6,14,15,45,856.5,88.5,2.35,15.0,661.5,515.77,403.04
2016,6,14,16,0,843.0,86.0,2.4,15.0,617.0,463.58,359.86
2016,6,14,16,15,825.0,83.5,2.4,14.5,569.0,409.05,314.02
2016,6,14,16,30,807.0,81.0,2.4,14.0,521.0,352.8,265.43
2016,6,14,16,45,497.5,134.0,2.4,14.0,397.0,256.44,191.7
2016,6,14,17,0,188.0,187.0,2.4,14.0,273.0,192.66,148.32
2016,6,14,17,15,438.5,127.5,2.4,13.5,295.5,176.41,123.81
2016,6,14,17,30,689.0,68.0,2.4,13.0,318.0,133.23,78.16
2016,6,14,17,45,636.0,64.0,2.4,12.5,267.0,79.35,45.1
2016,6,14,18,0,583.0,60.0,2.4,12.0,216.0,46.81,36.61
2016,6,14,18,15,514.5,53.0,2.3,11.5,169.5,41.91,32.14
2016,6,14,18,30,446.0,46.0,2.2,11.0,123.0,36.97,27.41
2016,6,14,18,45,326.0,36.5,2.15,11.0,83.0,29.62,20.24
2016,6,14,19,0,206.0,27.0,2.1,11.0,43.0,21.01,10.14
2016,6,14,19,15,103.0,13.5,2.05,11.0,21.5,11.52,0.0
2016,6,14,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,4,45,20.0,5.5,1.3,10.5,6.0,0.0,0.0
2016,6,15,5,0,40.0,11.0,1.3,11.0,12.0,9.39,0.0
2016,6,15,5,15,164.5,24.5,1.35,11.0,41.5,19.04,6.52
2016,6,15,5,30,289.0,38.0,1.4,11.0,71.0,31.15,21.32
2016,6,15,5,45,390.0,46.5,1.45,11.5,114.5,37.42,27.66
2016,6,15,6,0,491.0,55.0,1.5,12.0,158.0,43.68,33.61
2016,6,15,6,15,550.5,61.5,1.5,12.0,206.0,48.0,37.7
2016,6,15,6,30,610.0,68.0,1.5,12.0,254.0,72.26,44.0
2016,6,15,6,45,446.0,108.5,1.55,12.5,258.0,125.99,83.6
2016,6,15,7,0,282.0,149.0,1.6,13.0,262.0,161.17,118.14
2016,6,15,7,15,521.5,116.0,1.6,13.0,360.0,210.67,150.13
2016,6,15,7,30,761.0,83.0,1.6,13.0,458.0,284.25,205.46
2016,6,15,7,45,785.5,85.5,1.6,13.5,508.0,339.35,253.76
2016,6,15,8,0,810.0,88.0,1.6,14.0,558.0,395.78,302.21
2016,6,15,8,15,826.5,90.5,1.6,14.0,604.5,449.71,348.09
2016,6,15,8,30,843.0,93.0,1.6,14.0,651.0,503.54,392.51
2016,6,15,8,45,619.5,195.5,1.65,14.5,620.5,515.97,402.88
2016,6,15,9,0,396.0,298.0,1.7,15.0,590.0,494.68,385.92
2016,6,15,9,15,645.0,198.0,1.75,15.0,702.5,594.92,464.05
2016,6,15,9,30,894.0,98.0,1.8,15.0,815.0,694.24,539.98
2016,6,15,9,45,904.5,97.5,1.85,15.5,849.0,734.75,568.29
2016,6,15,10,0,915.0,97.0,1.9,16.0,883.0,772.98,593.99
2016,6,15,10,15,920.5,98.0,1.9,16.0,910.0,806.26,616.01
2016,6,15,10,30,926.0,99.0,1.9,16.0,937.0,836.57,635.88
2016,6,15,10,45,931.5,99.0,1.95,16.0,958.0,862.83,653.41
2016,6,15,11,0,937.0,99.0,2.0,16.0,979.0,885.82,668.75
2016,6,15,11,15,940.0,99.5,2.0,16.0,992.5,903.74,680.2
2016,6,15,11,30,943.0,100.0,2.0,16.0,1006.0,918.12,689.36
2016,6,15,11,45,945.0,99.5,2.0,16.0,1012.5,927.12,695.02
2016,6,15,12,0,947.0,99.0,2.0,16.0,1019.0,932.49,698.4
2016,6,15,12,15,947.5,99.0,2.0,16.0,1018.0,933.36,698.91
2016,6,15,12,30,948.0,99.0,2.0,16.0,1017.0,930.58,697.13
2016,6,15,12,45,597.0,285.5,2.0,16.0,862.0,802.59,606.95
2016,6,15,13,0,246.0,472.0,2.0,16.0,707.0,649.92,492.06
2016,6,15,13,15,586.5,289.0,2.0,16.0,836.5,778.81,593.12
2016,6,15,13,30,927.0,106.0,2.0,16.0,966.0,870.08,659.32
2016,6,15,13,45,925.5,103.5,2.0,16.0,943.5,845.66,642.26
2016,6,15,14,0,924.0,101.0,2.0,16.0,921.0,817.87,624.04
2016,6,15,14,15,918.0,100.0,1.95,16.0,892.0,784.83,601.68
2016,6,15,14,30,912.0,99.0,1.9,16.0,863.0,748.97,576.96
2016,6,15,14,45,906.0,96.5,1.9,16.0,828.0,709.1,548.19
2016,6,15,15,0,900.0,94.0,1.9,16.0,793.0,666.78,516.98
2016,6,15,15,15,889.5,92.0,1.85,15.5,752.5,619.99,482.26
2016,6,15,15,30,879.0,90.0,1.8,15.0,712.0,571.57,445.27
2016,6,15,15,45,479.0,182.0,1.8,15.0,518.0,405.6,317.85
2016,6,15,16,0,79.0,274.0,1.8,15.0,324.0,263.05,207.61
2016,6,15,16,15,449.0,176.5,1.75,15.0,425.0,333.69,259.37
2016,6,15,16,30,819.0,79.0,1.7,15.0,526.0,355.64,265.68
2016,6,15,16,45,797.0,75.0,1.7,15.0,476.0,298.12,214.78
2016,6,15,17,0,775.0,71.0,1.7,15.0,426.0,241.87,165.06
2016,6,15,17,15,743.5,67.5,1.65,14.5,374.5,185.95,117.54
2016,6,15,17,30,712.0,64.0,1.6,14.0,323.0,132.94,76.42
2016,6,15,17,45,670.5,58.5,1.55,13.5,272.5,80.93,45.06
2016,6,15,18,0,629.0,53.0,1.5,13.0,222.0,45.41,35.22
2016,6,15,18,15,563.5,47.0,1.4,12.5,174.5,37.41,28.0
2016,6,15,18,30,498.0,41.0,1.3,12.0,127.0,33.05,23.84
2016,6,15,18,45,398.5,32.5,1.2,12.0,87.0,26.42,17.41
2016,6,15,19,0,299.0,24.0,1.1,12.0,47.0,19.73,9.29
2016,6,15,19,15,149.5,12.0,1.05,11.5,23.5,10.24,0.0
2016,6,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,4,45,33.5,5.0,0.4,11.5,6.0,0.0,0.0
2016,6,16,5,0,67.0,10.0,0.4,12.0,12.0,8.54,0.0
2016,6,16,5,15,197.0,22.0,0.35,12.5,41.5,17.99,5.72
2016,6,16,5,30,327.0,34.0,0.3,13.0,71.0,27.74,18.26
2016,6,16,5,45,418.0,42.0,0.25,13.5,114.0,33.74,24.26
2016,6,16,6,0,509.0,50.0,0.2,14.0,157.0,39.71,29.89
2016,6,16,6,15,566.0,56.0,0.15,14.5,205.0,43.8,33.67
2016,6,16,6,30,623.0,62.0,0.1,15.0,253.0,67.42,39.45
2016,6,16,6,45,664.5,66.5,0.1,15.5,303.0,119.19,67.88
2016,6,16,7,0,706.0,71.0,0.1,16.0,353.0,171.5,105.67
2016,6,16,7,15,734.5,74.5,0.15,16.0,403.5,224.38,149.25
2016,6,16,7,30,763.0,78.0,0.2,16.0,454.0,279.63,196.45
2016,6,16,7,45,785.0,81.0,0.25,16.5,503.0,334.4,243.06
2016,6,16,8,0,807.0,84.0,0.3,17.0,552.0,390.23,289.48
2016,6,16,8,15,823.5,86.5,0.35,17.0,598.5,444.79,334.25
2016,6,16,8,30,840.0,89.0,0.4,17.0,645.0,497.75,376.55
2016,6,16,8,45,853.0,91.0,0.5,17.5,688.0,547.95,415.35
2016,6,16,9,0,866.0,93.0,0.6,18.0,731.0,597.12,452.26
2016,6,16,9,15,876.0,94.5,0.65,18.0,769.0,642.66,485.95
2016,6,16,9,30,886.0,96.0,0.7,18.0,807.0,686.4,517.59
2016,6,16,9,45,615.5,242.0,0.75,18.5,745.5,666.6,498.95
2016,6,16,10,0,345.0,388.0,0.8,19.0,684.0,607.27,452.69
2016,6,16,10,15,265.0,418.5,0.85,19.0,650.5,585.71,437.03
2016,6,16,10,30,185.0,449.0,0.9,19.0,617.0,550.1,410.79
2016,6,16,10,45,560.0,271.0,1.0,19.0,793.5,725.47,542.05
2016,6,16,11,0,935.0,93.0,1.1,19.0,970.0,878.17,646.9
2016,6,16,11,15,937.0,93.5,1.15,19.0,983.0,895.27,656.4
2016,6,16,11,30,939.0,94.0,1.2,19.0,996.0,908.8,665.42
2016,6,16,11,45,940.0,94.0,1.3,19.5,1002.0,917.4,670.85
2016,6,16,12,0,941.0,94.0,1.4,20.0,1008.0,922.38,674.01
2016,6,16,12,15,941.0,94.0,1.4,20.0,1006.5,922.86,674.25
2016,6,16,12,30,941.0,94.0,1.4,20.0,1005.0,919.71,672.29
2016,6,16,12,45,940.5,93.0,1.45,20.0,996.5,911.58,667.91
2016,6,16,13,0,940.0,92.0,1.5,20.0,988.0,899.8,661.27
2016,6,16,13,15,937.0,91.5,1.5,20.0,972.5,882.75,650.6
2016,6,16,13,30,934.0,91.0,1.5,20.0,957.0,862.2,637.7
2016,6,16,13,45,931.0,89.5,1.5,20.0,934.5,837.33,621.96
2016,6,16,14,0,928.0,88.0,1.5,20.0,912.0,809.16,604.0
2016,6,16,14,15,922.5,86.5,1.5,19.5,883.0,775.95,583.65
2016,6,16,14,30,917.0,85.0,1.5,19.0,854.0,739.88,561.12
2016,6,16,14,45,910.0,83.5,1.5,19.0,819.5,700.11,533.08
2016,6,16,15,0,903.0,82.0,1.5,19.0,785.0,657.97,502.55
2016,6,16,15,15,893.0,80.5,1.45,19.0,745.0,611.89,468.02
2016,6,16,15,30,883.0,79.0,1.4,19.0,705.0,564.13,431.36
2016,6,16,15,45,871.0,76.5,1.4,19.0,661.0,513.01,391.43
2016,6,16,16,0,859.0,74.0,1.4,19.0,617.0,460.92,349.44
2016,6,16,16,15,842.5,72.0,1.4,18.5,569.0,406.76,305.13
2016,6,16,16,30,826.0,70.0,1.4,18.0,521.0,352.61,259.32
2016,6,16,16,45,804.5,67.0,1.4,18.0,471.5,296.4,210.46
2016,6,16,17,0,783.0,64.0,1.4,18.0,422.0,238.16,159.74
2016,6,16,17,15,753.0,60.5,1.3,17.5,371.5,182.13,112.54
2016,6,16,17,30,723.0,57.0,1.2,17.0,321.0,128.83,71.51
2016,6,16,17,45,681.5,53.0,1.2,16.5,271.5,77.47,41.05
2016,6,16,18,0,640.0,49.0,1.2,16.0,222.0,42.14,31.89
2016,6,16,18,15,578.0,43.5,1.05,15.5,175.0,37.76,27.96
2016,6,16,18,30,516.0,38.0,0.9,15.0,128.0,33.37,23.83
2016,6,16,18,45,415.5,30.5,0.8,14.5,87.5,24.78,15.82
2016,6,16,19,0,315.0,23.0,0.7,14.0,47.0,18.87,8.67
2016,6,16,19,15,157.5,11.5,0.65,13.5,23.5,9.82,0.0
2016,6,16,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,17,4,45,52.5,5.0,0.5,13.0,6.0,0.0,0.0
2016,6,17,5,0,105.0,10.0,0.5,13.0,12.0,8.54,0.0
2016,6,17,5,15,238.0,20.0,0.45,13.5,42.5,16.32,4.5
2016,6,17,5,30,371.0,30.0,0.4,14.0,73.0,24.43,15.32
2016,6,17,5,45,454.5,37.0,0.4,14.5,115.0,29.77,20.64
2016,6,17,6,0,538.0,44.0,0.4,15.0,157.0,35.08,25.64
2016,6,17,6,15,591.5,49.5,0.4,15.0,204.5,42.39,32.32
2016,6,17,6,30,645.0,55.0,0.4,15.0,252.0,65.66,37.85
2016,6,17,6,45,458.5,102.5,0.45,15.5,255.5,121.76,78.57
2016,6,17,7,0,272.0,150.0,0.5,16.0,259.0,159.67,115.47
2016,6,17,7,15,523.0,109.5,0.5,16.5,354.5,204.51,142.07
2016,6,17,7,30,774.0,69.0,0.5,17.0,450.0,273.93,191.91
2016,6,17,7,45,795.0,71.5,0.55,17.5,498.5,330.67,240.33
2016,6,17,8,0,816.0,74.0,0.6,18.0,547.0,385.53,286.38
2016,6,17,8,15,832.0,76.0,0.65,18.0,592.5,438.35,330.28
2016,6,17,8,30,848.0,78.0,0.7,18.0,638.0,490.97,372.73
2016,6,17,8,45,860.5,79.5,0.75,18.5,680.5,540.77,411.12
2016,6,17,9,0,873.0,81.0,0.8,19.0,723.0,589.5,447.47
2016,6,17,9,15,617.0,215.0,0.85,19.0,680.5,590.89,446.69
2016,6,17,9,30,361.0,349.0,0.9,19.0,638.0,553.38,417.27
2016,6,17,9,45,242.0,383.0,0.95,19.5,580.5,515.47,388.45
2016,6,17,10,0,123.0,417.0,1.0,20.0,523.0,460.77,346.73
2016,6,17,10,15,76.0,386.0,1.05,20.0,452.5,394.73,298.6
2016,6,17,10,30,29.0,355.0,1.1,20.0,382.0,333.13,252.58
2016,6,17,10,45,24.5,341.0,1.2,20.5,364.0,318.65,241.68
2016,6,17,11,0,20.0,327.0,1.3,21.0,346.0,294.65,223.39
2016,6,17,11,15,47.0,392.5,1.3,21.0,438.0,386.52,291.81
2016,6,17,11,30,74.0,458.0,1.3,21.0,530.0,470.52,352.13
2016,6,17,11,45,79.0,464.5,1.35,21.0,542.0,482.04,359.96
2016,6,17,12,0,84.0,471.0,1.4,21.0,554.0,493.07,367.98
2016,6,17,12,15,152.0,479.0,1.45,21.0,627.0,571.4,425.08
2016,6,17,12,30,220.0,487.0,1.5,21.0,700.0,637.5,472.23
2016,6,17,12,45,165.5,480.5,1.55,21.0,640.5,581.76,432.15
2016,6,17,13,0,111.0,474.0,1.6,21.0,581.0,515.69,385.17
2016,6,17,13,15,198.5,459.5,1.6,21.0,646.0,583.95,436.23
2016,6,17,13,30,286.0,445.0,1.6,21.0,711.0,646.87,481.59
2016,6,17,13,45,583.5,277.0,1.6,21.0,801.5,738.68,551.75
2016,6,17,14,0,881.0,109.0,1.6,21.0,892.0,792.09,592.26
2016,6,17,14,15,874.0,107.5,1.55,20.5,863.0,759.25,570.71
2016,6,17,14,30,867.0,106.0,1.5,20.0,834.0,723.79,547.42
2016,6,17,14,45,576.0,230.0,1.5,20.0,705.0,611.25,463.63
2016,6,17,15,0,285.0,354.0,1.5,20.0,576.0,496.72,377.68
2016,6,17,15,15,280.0,334.5,1.45,19.5,543.5,461.75,353.41
2016,6,17,15,30,275.0,315.0,1.4,19.0,511.0,426.51,327.84
2016,6,17,15,45,151.5,277.0,1.4,19.0,383.5,312.38,241.74
2016,6,17,16,0,28.0,239.0,1.4,19.0,256.0,211.76,164.69
2016,6,17,16,15,32.0,225.5,1.4,18.5,244.0,199.1,155.63
2016,6,17,16,30,36.0,212.0,1.4,18.0,232.0,185.94,145.66
2016,6,17,16,45,57.5,199.5,1.4,17.5,227.5,178.04,139.19
2016,6,17,17,0,79.0,187.0,1.4,17.0,223.0,167.47,130.12
2016,6,17,17,15,77.0,165.0,1.35,16.5,196.5,143.28,110.69
2016,6,17,17,30,75.0,143.0,1.3,16.0,170.0,119.56,91.83
2016,6,17,17,45,68.0,121.5,1.3,16.0,143.5,96.46,74.1
2016,6,17,18,0,61.0,100.0,1.3,16.0,117.0,76.2,61.88
2016,6,17,18,15,49.5,80.0,1.3,15.5,92.0,61.73,49.07
2016,6,17,18,30,38.0,60.0,1.3,15.0,67.0,47.05,35.81
2016,6,17,18,45,19.0,42.0,1.3,14.5,45.5,33.46,23.29
2016,6,17,19,0,0.0,24.0,1.3,14.0,24.0,19.65,9.35
2016,6,17,19,15,0.0,12.0,1.3,13.5,12.0,10.24,0.0
2016,6,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,45,48.5,5.0,0.85,10.5,6.0,0.0,0.0
2016,6,18,5,0,97.0,10.0,0.9,11.0,12.0,8.54,0.0
2016,6,18,5,15,233.0,20.5,0.95,11.5,42.5,16.76,4.68
2016,6,18,5,30,369.0,31.0,1.0,12.0,73.0,25.29,16.16
2016,6,18,5,45,455.5,38.5,1.05,12.5,116.0,31.02,21.89
2016,6,18,6,0,542.0,46.0,1.1,13.0,159.0,36.71,27.27
2016,6,18,6,15,598.0,51.0,1.05,13.5,207.5,43.73,33.67
2016,6,18,6,30,654.0,56.0,1.0,14.0,256.0,66.18,38.6
2016,6,18,6,45,693.5,60.5,1.0,14.5,306.5,115.56,64.39
2016,6,18,7,0,733.0,65.0,1.0,15.0,357.0,169.17,103.7
2016,6,18,7,15,761.5,68.0,0.95,15.5,408.5,223.08,148.59
2016,6,18,7,30,790.0,71.0,0.9,16.0,460.0,279.33,197.04
2016,6,18,7,45,811.5,74.0,0.9,16.5,509.5,337.58,247.15
2016,6,18,8,0,833.0,77.0,0.9,17.0,559.0,394.01,294.73
2016,6,18,8,15,850.0,79.5,0.9,17.0,607.0,448.66,340.18
2016,6,18,8,30,867.0,82.0,0.9,17.0,655.0,503.17,384.07
2016,6,18,8,45,880.0,84.0,0.9,17.5,699.0,554.68,423.56
2016,6,18,9,0,893.0,86.0,0.9,18.0,743.0,605.1,460.82
2016,6,18,9,15,903.5,87.5,0.9,18.5,782.5,652.15,494.43
2016,6,18,9,30,914.0,89.0,0.9,19.0,822.0,697.37,525.68
2016,6,18,9,45,918.5,92.5,0.95,19.5,855.0,738.16,553.52
2016,6,18,10,0,923.0,96.0,1.0,20.0,888.0,776.23,578.04
2016,6,18,10,15,929.5,97.0,1.0,20.0,916.0,810.65,599.76
2016,6,18,10,30,936.0,98.0,1.0,20.0,944.0,842.12,619.4
2016,6,18,10,45,941.5,98.0,1.0,20.5,965.5,868.75,634.59
2016,6,18,11,0,947.0,98.0,1.0,21.0,987.0,892.09,647.59
2016,6,18,11,15,949.5,98.5,1.0,21.0,1000.5,909.89,658.27
2016,6,18,11,30,952.0,99.0,1.0,21.0,1014.0,924.11,666.78
2016,6,18,11,45,954.5,98.5,1.05,21.5,1021.0,933.78,672.08
2016,6,18,12,0,957.0,98.0,1.1,22.0,1028.0,939.79,675.2
2016,6,18,12,15,957.0,98.0,1.15,22.0,1027.0,940.38,676.3
2016,6,18,12,30,957.0,98.0,1.2,22.0,1026.0,937.29,675.22
2016,6,18,12,45,957.0,97.0,1.25,22.0,1017.5,929.6,671.32
2016,6,18,13,0,957.0,96.0,1.3,22.0,1009.0,918.19,665.14
2016,6,18,13,15,954.0,95.0,1.35,22.0,993.0,900.54,655.01
2016,6,18,13,30,951.0,94.0,1.4,22.0,977.0,879.33,642.6
2016,6,18,13,45,945.5,94.5,1.45,22.0,954.0,854.02,627.46
2016,6,18,14,0,940.0,95.0,1.5,22.0,931.0,825.49,610.09
2016,6,18,14,15,934.5,93.5,1.5,22.0,901.5,792.03,588.77
2016,6,18,14,30,929.0,92.0,1.5,22.0,872.0,755.67,565.32
2016,6,18,14,45,920.0,91.5,1.5,22.0,836.5,715.12,537.04
2016,6,18,15,0,911.0,91.0,1.5,22.0,801.0,672.29,506.51
2016,6,18,15,15,901.0,89.0,1.5,21.5,760.5,625.46,473.25
2016,6,18,15,30,891.0,87.0,1.5,21.0,720.0,576.91,437.62
2016,6,18,15,45,876.5,86.0,1.5,21.0,675.0,525.54,397.85
2016,6,18,16,0,862.0,85.0,1.5,21.0,630.0,473.37,356.2
2016,6,18,16,15,844.5,82.0,1.45,20.5,581.5,417.7,311.08
2016,6,18,16,30,827.0,79.0,1.4,20.0,533.0,362.13,264.6
2016,6,18,16,45,803.0,76.5,1.4,20.0,482.0,303.0,214.09
2016,6,18,17,0,779.0,74.0,1.4,20.0,431.0,247.25,165.92
2016,6,18,17,15,747.5,70.0,1.4,19.5,379.5,190.62,118.8
2016,6,18,17,30,716.0,66.0,1.4,19.0,328.0,136.89,77.75
2016,6,18,17,45,673.0,61.0,1.4,18.5,277.5,84.89,46.66
2016,6,18,18,0,630.0,56.0,1.4,18.0,227.0,44.01,33.25
2016,6,18,18,15,565.0,49.5,1.3,17.0,179.0,39.36,29.18
2016,6,18,18,30,500.0,43.0,1.2,16.0,131.0,34.66,24.85
2016,6,18,18,45,399.0,34.0,1.2,15.5,90.0,27.65,18.22
2016,6,18,19,0,298.0,25.0,1.2,15.0,49.0,20.56,10.08
2016,6,18,19,15,149.0,12.5,1.15,14.5,24.5,10.67,0.0
2016,6,18,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,19,4,45,48.5,5.0,0.65,12.5,6.0,0.0,0.0
2016,6,19,5,0,97.0,10.0,0.6,13.0,12.0,8.54,0.0
2016,6,19,5,15,238.5,21.0,0.6,13.5,43.5,17.22,4.72
2016,6,19,5,30,380.0,32.0,0.6,14.0,75.0,26.21,16.79
2016,6,19,5,45,467.0,40.0,0.65,14.5,119.0,32.33,22.86
2016,6,19,6,0,554.0,48.0,0.7,15.0,163.0,38.4,28.54
2016,6,19,6,15,609.5,53.5,0.7,15.5,212.0,42.22,32.06
2016,6,19,6,30,665.0,59.0,0.7,16.0,261.0,68.45,40.33
2016,6,19,6,45,703.5,63.5,0.7,16.5,312.5,118.39,65.89
2016,6,19,7,0,742.0,68.0,0.7,17.0,364.0,172.45,105.0
2016,6,19,7,15,769.5,71.5,0.7,17.5,415.0,227.14,150.0
2016,6,19,7,30,797.0,75.0,0.7,18.0,466.0,284.07,198.47
2016,6,19,7,45,817.0,78.0,0.7,19.0,516.0,340.04,245.81
2016,6,19,8,0,837.0,81.0,0.7,20.0,566.0,398.38,293.59
2016,6,19,8,15,853.0,83.5,0.7,20.0,613.0,452.87,338.12
2016,6,19,8,30,869.0,86.0,0.7,20.0,660.0,507.1,381.02
2016,6,19,8,45,881.5,88.0,0.7,20.5,704.0,558.48,419.67
2016,6,19,9,0,894.0,90.0,0.7,21.0,748.0,608.72,456.07
2016,6,19,9,15,904.0,92.0,0.7,21.5,786.5,656.0,489.14
2016,6,19,9,30,914.0,94.0,0.7,22.0,825.0,701.42,519.84
2016,6,19,9,45,927.5,91.5,0.7,22.5,860.5,743.05,547.21
2016,6,19,10,0,941.0,89.0,0.7,23.0,896.0,782.55,571.37
2016,6,19,10,15,946.0,90.0,0.75,23.0,923.0,816.42,592.92
2016,6,19,10,30,951.0,91.0,0.8,23.0,950.0,847.21,612.47
2016,6,19,10,45,953.0,93.0,0.85,23.5,970.5,873.24,627.75
2016,6,19,11,0,955.0,95.0,0.9,24.0,991.0,895.77,640.8
2016,6,19,11,15,957.5,95.5,0.95,24.0,1004.5,913.77,652.29
2016,6,19,11,30,960.0,96.0,1.0,24.0,1018.0,928.14,661.62
2016,6,19,11,45,957.0,98.5,1.05,24.5,1023.0,935.84,665.6
2016,6,19,12,0,954.0,101.0,1.1,25.0,1028.0,939.79,667.38
2016,6,19,12,15,954.0,101.0,1.15,25.0,1027.0,940.43,668.53
2016,6,19,12,30,954.0,101.0,1.2,25.0,1026.0,937.4,667.5
2016,6,19,12,45,948.0,104.0,1.3,25.0,1016.0,928.17,663.41
2016,6,19,13,0,942.0,107.0,1.4,25.0,1006.0,915.39,657.1
2016,6,19,13,15,939.0,106.5,1.45,25.0,990.0,898.51,647.51
2016,6,19,13,30,936.0,106.0,1.5,25.0,974.0,878.12,635.67
2016,6,19,13,45,934.0,103.5,1.55,25.0,952.0,853.31,620.92
2016,6,19,14,0,932.0,101.0,1.6,25.0,930.0,825.11,603.88
2016,6,19,14,15,925.5,100.0,1.6,24.5,900.5,791.66,583.86
2016,6,19,14,30,919.0,99.0,1.6,24.0,871.0,755.38,561.5
2016,6,19,14,45,650.0,213.0,1.65,24.0,747.5,647.43,483.3
2016,6,19,15,0,381.0,327.0,1.7,24.0,624.0,535.37,401.36
2016,6,19,15,15,633.0,209.0,1.7,23.5,671.5,575.37,433.75
2016,6,19,15,30,885.0,91.0,1.7,23.0,719.0,577.82,436.39
2016,6,19,15,45,870.5,89.0,1.75,23.0,674.0,525.83,396.19
2016,6,19,16,0,856.0,87.0,1.8,23.0,629.0,473.07,354.44
2016,6,19,16,15,838.0,84.5,1.8,22.5,580.5,417.95,310.04
2016,6,19,16,30,820.0,82.0,1.8,22.0,532.0,361.12,262.9
2016,6,19,16,45,794.0,79.5,1.8,21.5,481.0,303.71,214.33
2016,6,19,17,0,768.0,77.0,1.8,21.0,430.0,247.97,166.68
2016,6,19,17,15,736.5,73.0,1.75,20.5,378.5,191.93,120.07
2016,6,19,17,30,705.0,69.0,1.7,20.0,327.0,138.82,79.48
2016,6,19,17,45,660.0,64.0,1.7,19.5,276.5,83.46,45.41
2016,6,19,18,0,615.0,59.0,1.7,19.0,226.0,46.19,35.01
2016,6,19,18,15,549.0,52.0,1.65,18.0,178.0,41.23,30.69
2016,6,19,18,30,483.0,45.0,1.6,17.0,130.0,36.21,26.09
2016,6,19,18,45,381.0,35.5,1.55,16.5,89.5,28.85,19.16
2016,6,19,19,0,279.0,26.0,1.5,16.0,49.0,21.38,10.73
2016,6,19,19,15,139.5,13.0,1.45,15.5,24.5,11.1,0.0
2016,6,19,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,45,47.0,5.0,1.15,11.5,6.0,0.0,0.0
2016,6,20,5,0,94.0,10.0,1.2,12.0,12.0,8.54,0.0
2016,6,20,5,15,240.5,21.5,1.15,12.5,44.0,17.69,4.81
2016,6,20,5,30,387.0,33.0,1.1,13.0,76.0,27.12,17.61
2016,6,20,5,45,481.5,40.0,1.1,13.5,121.5,32.42,23.0
2016,6,20,6,0,576.0,47.0,1.1,14.0,167.0,37.74,28.06
2016,6,20,6,15,632.0,52.5,1.05,14.5,217.0,45.29,34.91
2016,6,20,6,30,688.0,58.0,1.0,15.0,267.0,67.75,39.82
2016,6,20,6,45,729.0,61.5,1.0,15.5,319.0,118.44,65.34
2016,6,20,7,0,770.0,65.0,1.0,16.0,371.0,173.5,105.2
2016,6,20,7,15,797.0,68.0,1.0,16.5,423.0,229.25,151.46
2016,6,20,7,30,824.0,71.0,1.0,17.0,475.0,287.14,201.29
2016,6,20,7,45,845.0,73.5,1.05,17.5,525.5,346.71,252.61
2016,6,20,8,0,866.0,76.0,1.1,18.0,576.0,404.35,301.38
2016,6,20,8,15,881.0,78.0,1.1,18.5,623.5,459.45,346.68
2016,6,20,8,30,896.0,80.0,1.1,19.0,671.0,514.14,390.03
2016,6,20,8,45,908.0,81.5,1.15,19.5,714.5,566.09,430.12
2016,6,20,9,0,920.0,83.0,1.2,20.0,758.0,616.81,467.97
2016,6,20,9,15,928.5,84.5,1.2,20.5,797.0,663.84,501.59
2016,6,20,9,30,937.0,86.0,1.2,21.0,836.0,708.81,532.69
2016,6,20,9,45,927.5,96.0,1.25,21.5,864.5,746.72,558.3
2016,6,20,10,0,918.0,106.0,1.3,22.0,893.0,780.76,580.19
2016,6,20,10,15,923.5,107.5,1.35,22.0,920.5,814.79,602.34
2016,6,20,10,30,929.0,109.0,1.4,22.0,948.0,845.83,622.42
2016,6,20,10,45,933.0,109.0,1.45,22.5,968.0,871.16,637.49
2016,6,20,11,0,937.0,109.0,1.5,23.0,988.0,893.15,650.39
2016,6,20,11,15,939.0,110.0,1.5,23.0,1001.5,910.89,661.2
2016,6,20,11,30,941.0,111.0,1.5,23.0,1015.0,925.05,669.79
2016,6,20,11,45,944.0,109.5,1.55,23.0,1022.0,934.27,675.98
2016,6,20,12,0,947.0,108.0,1.6,23.0,1029.0,939.88,680.01
2016,6,20,12,15,947.0,108.0,1.65,23.0,1028.0,940.57,681.02
2016,6,20,12,30,947.0,108.0,1.7,23.0,1027.0,937.63,679.83
2016,6,20,12,45,949.5,105.5,1.75,23.5,1019.5,930.98,675.06
2016,6,20,13,0,952.0,103.0,1.8,24.0,1012.0,920.59,667.99
2016,6,20,13,15,950.0,102.0,1.8,23.5,996.5,904.0,659.0
2016,6,20,13,30,948.0,101.0,1.8,23.0,981.0,883.82,647.72
2016,6,20,13,45,943.0,101.0,1.85,23.0,958.0,858.63,632.41
2016,6,20,14,0,938.0,101.0,1.9,23.0,935.0,830.18,614.86
2016,6,20,14,15,932.5,100.0,1.9,22.5,906.0,797.35,594.94
2016,6,20,14,30,927.0,99.0,1.9,22.0,877.0,761.59,572.64
2016,6,20,14,45,918.0,98.0,1.9,22.0,841.5,720.72,543.89
2016,6,20,15,0,909.0,97.0,1.9,22.0,806.0,677.58,512.88
2016,6,20,15,15,898.5,95.0,1.9,21.5,765.5,630.58,479.25
2016,6,20,15,30,888.0,93.0,1.9,21.0,725.0,581.91,443.28
2016,6,20,15,45,711.5,143.0,1.9,21.0,628.5,494.06,376.45
2016,6,20,16,0,535.0,193.0,1.9,21.0,532.0,414.95,315.93
2016,6,20,16,15,521.0,182.0,1.85,20.5,491.0,368.9,279.48
2016,6,20,16,30,507.0,171.0,1.8,20.0,450.0,323.34,242.28
2016,6,20,16,45,420.5,170.0,1.8,20.0,387.0,265.26,196.26
2016,6,20,17,0,334.0,169.0,1.8,20.0,324.0,214.87,157.07
2016,6,20,17,15,169.0,145.5,1.75,19.0,223.5,145.58,107.57
2016,6,20,17,30,4.0,122.0,1.7,18.0,123.0,98.18,76.54
2016,6,20,17,45,313.5,90.0,1.65,17.5,175.5,83.5,55.71
2016,6,20,18,0,623.0,58.0,1.6,17.0,228.0,45.47,34.68
2016,6,20,18,15,557.0,51.5,1.5,16.5,180.0,40.87,30.58
2016,6,20,18,30,491.0,45.0,1.4,16.0,132.0,36.24,26.24
2016,6,20,18,45,386.5,36.0,1.3,15.5,91.0,29.28,19.65
2016,6,20,19,0,282.0,27.0,1.2,15.0,50.0,22.26,11.56
2016,6,20,19,15,141.0,13.5,1.2,14.5,25.0,11.52,0.0
2016,6,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,45,42.5,5.0,0.6,11.5,6.0,0.0,0.0
2016,6,21,5,0,85.0,10.0,0.6,12.0,12.0,8.54,0.0
2016,6,21,5,15,227.0,21.0,0.6,12.5,43.0,17.23,4.3
2016,6,21,5,30,369.0,32.0,0.6,13.0,74.0,26.21,16.83
2016,6,21,5,45,463.0,39.5,0.6,13.5,118.0,31.93,22.59
2016,6,21,6,0,557.0,47.0,0.6,14.0,162.0,37.64,27.99
2016,6,21,6,15,614.0,52.5,0.6,14.5,211.5,41.51,31.57
2016,6,21,6,30,671.0,58.0,0.6,15.0,261.0,66.59,39.5
2016,6,21,6,45,713.5,61.5,0.65,16.0,313.5,116.36,64.17
2016,6,21,7,0,756.0,65.0,0.7,17.0,366.0,170.71,102.97
2016,6,21,7,15,783.5,68.5,0.75,17.5,417.5,226.17,148.63
2016,6,21,7,30,811.0,72.0,0.8,18.0,469.0,283.86,197.93
2016,6,21,7,45,832.5,74.0,0.85,18.5,519.0,342.43,248.05
2016,6,21,8,0,854.0,76.0,0.9,19.0,569.0,399.14,295.74
2016,6,21,8,15,869.0,78.0,0.9,19.5,616.0,453.62,340.21
2016,6,21,8,30,884.0,80.0,0.9,20.0,663.0,507.73,382.76
2016,6,21,8,45,896.0,82.0,0.95,20.5,706.5,559.59,422.47
2016,6,21,9,0,908.0,84.0,1.0,21.0,750.0,610.24,459.98
2016,6,21,9,15,916.5,85.5,1.0,21.5,788.5,656.79,492.97
2016,6,21,9,30,925.0,87.0,1.0,22.0,827.0,701.32,523.49
2016,6,21,9,45,925.0,92.0,1.05,22.5,858.0,740.88,550.2
2016,6,21,10,0,925.0,97.0,1.1,23.0,889.0,777.37,573.46
2016,6,21,10,15,929.5,98.0,1.15,23.0,916.0,810.45,594.79
2016,6,21,10,30,934.0,99.0,1.2,23.0,943.0,840.47,614.07
2016,6,21,10,45,936.5,100.5,1.25,23.5,962.5,866.12,629.27
2016,6,21,11,0,939.0,102.0,1.3,24.0,982.0,888.35,642.25
2016,6,21,11,15,941.0,102.5,1.3,24.0,995.5,905.74,652.72
2016,6,21,11,30,943.0,103.0,1.3,24.0,1009.0,919.56,661.01
2016,6,21,11,45,942.5,103.5,1.35,24.5,1014.5,927.58,665.15
2016,6,21,12,0,942.0,104.0,1.4,25.0,1020.0,931.95,667.11
2016,6,21,12,15,942.0,104.0,1.4,25.0,1018.5,932.69,667.51
2016,6,21,12,30,942.0,104.0,1.4,25.0,1017.0,929.81,665.76
2016,6,21,12,45,939.0,104.5,1.45,25.0,1008.0,921.14,661.14
2016,6,21,13,0,936.0,105.0,1.5,25.0,999.0,908.89,654.35
2016,6,21,13,15,933.5,104.5,1.55,25.0,983.5,892.62,645.03
2016,6,21,13,30,931.0,104.0,1.6,25.0,968.0,872.84,633.48
2016,6,21,13,45,926.5,103.0,1.65,25.0,945.5,847.58,618.31
2016,6,21,14,0,922.0,102.0,1.7,25.0,923.0,819.1,600.95
2016,6,21,14,15,916.0,101.0,1.7,24.5,894.0,786.4,581.32
2016,6,21,14,30,910.0,100.0,1.7,24.0,865.0,750.88,559.34
2016,6,21,14,45,901.5,99.0,1.75,24.0,830.0,711.0,531.96
2016,6,21,15,0,893.0,98.0,1.8,24.0,795.0,668.86,502.27
2016,6,21,15,15,883.0,96.0,1.8,23.5,755.0,622.86,469.64
2016,6,21,15,30,873.0,94.0,1.8,23.0,715.0,575.19,434.7
2016,6,21,15,45,859.5,91.5,1.8,23.0,670.5,523.85,395.1
2016,6,21,16,0,846.0,89.0,1.8,23.0,626.0,471.66,353.62
2016,6,21,16,15,829.0,86.5,1.8,22.0,578.5,416.28,309.68
2016,6,21,16,30,812.0,84.0,1.8,21.0,531.0,361.55,264.58
2016,6,21,16,45,789.5,80.5,1.8,20.5,481.0,304.69,216.23
2016,6,21,17,0,767.0,77.0,1.8,20.0,431.0,249.13,168.43
