Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,15,736.0,73.0,1.75,19.0,380.0,193.21,121.89
2016,6,21,17,30,705.0,69.0,1.7,18.0,329.0,140.15,81.08
2016,6,21,17,45,662.0,64.0,1.65,17.5,278.5,84.84,46.42
2016,6,21,18,0,619.0,59.0,1.6,17.0,228.0,46.19,35.32
2016,6,21,18,15,554.0,52.0,1.5,16.5,180.0,41.24,30.91
2016,6,21,18,30,489.0,45.0,1.4,16.0,132.0,36.22,26.23
2016,6,21,18,45,387.0,36.0,1.3,15.5,91.0,29.27,19.65
2016,6,21,19,0,285.0,27.0,1.2,15.0,50.0,22.26,11.62
2016,6,21,19,15,142.5,13.5,1.1,14.5,25.0,11.52,0.0
2016,6,21,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,22,4,45,45.0,5.0,1.15,11.0,6.0,0.0,0.0
2016,6,22,5,0,90.0,10.0,1.2,11.0,12.0,8.54,0.0
2016,6,22,5,15,239.0,21.0,1.2,11.5,43.5,17.28,4.06
2016,6,22,5,30,388.0,32.0,1.2,12.0,75.0,26.29,16.92
2016,6,22,5,45,476.5,40.0,1.3,12.5,119.5,32.43,23.09
2016,6,22,6,0,565.0,48.0,1.4,13.0,164.0,38.51,28.84
2016,6,22,6,15,622.0,53.5,1.4,13.0,214.0,42.35,32.49
2016,6,22,6,30,679.0,59.0,1.4,13.0,264.0,67.11,40.45
2016,6,22,6,45,718.5,63.0,1.4,13.5,316.0,117.49,65.77
2016,6,22,7,0,758.0,67.0,1.4,14.0,368.0,172.11,105.55
2016,6,22,7,15,786.0,70.5,1.35,14.5,420.0,227.81,152.1
2016,6,22,7,30,814.0,74.0,1.3,15.0,472.0,285.81,202.41
2016,6,22,7,45,836.5,76.0,1.3,15.5,522.5,344.87,253.74
2016,6,22,8,0,859.0,78.0,1.3,16.0,573.0,402.23,302.68
2016,6,22,8,15,874.5,80.5,1.3,16.0,621.0,457.68,349.45
2016,6,22,8,30,890.0,83.0,1.3,16.0,669.0,512.81,394.48
2016,6,22,8,45,903.5,84.0,1.35,16.5,713.5,564.9,435.33
2016,6,22,9,0,917.0,85.0,1.4,17.0,758.0,615.89,474.03
2016,6,22,9,15,926.0,86.5,1.4,17.0,797.0,663.18,509.41
2016,6,22,9,30,935.0,88.0,1.4,17.0,836.0,708.48,542.4
2016,6,22,9,45,943.5,88.5,1.4,17.5,870.0,750.26,571.07
2016,6,22,10,0,952.0,89.0,1.4,18.0,904.0,789.54,596.15
2016,6,22,10,15,957.0,90.0,1.4,18.0,931.5,823.9,618.23
2016,6,22,10,30,962.0,91.0,1.4,18.0,959.0,855.14,638.1
2016,6,22,10,45,966.0,91.5,1.4,18.5,980.0,881.84,653.63
2016,6,22,11,0,970.0,92.0,1.4,19.0,1001.0,905.1,666.83
2016,6,22,11,15,972.5,92.0,1.4,19.0,1015.0,923.06,677.84
2016,6,22,11,30,975.0,92.0,1.4,19.0,1029.0,937.34,686.56
2016,6,22,11,45,976.5,92.0,1.45,19.0,1035.5,947.01,693.15
2016,6,22,12,0,978.0,92.0,1.5,19.0,1042.0,952.93,697.44
2016,6,22,12,15,978.0,92.0,1.5,19.0,1041.0,953.76,697.88
2016,6,22,12,30,978.0,92.0,1.5,19.0,1040.0,950.81,696.05
2016,6,22,12,45,967.5,98.0,1.55,19.0,1029.0,940.4,690.21
2016,6,22,13,0,957.0,104.0,1.6,19.0,1018.0,926.4,682.15
2016,6,22,13,15,954.5,103.5,1.6,18.5,1002.5,909.86,673.12
2016,6,22,13,30,952.0,103.0,1.6,18.0,987.0,889.74,661.75
2016,6,22,13,45,947.0,102.5,1.6,18.0,964.0,864.1,645.45
2016,6,22,14,0,942.0,102.0,1.6,18.0,941.0,835.19,626.96
2016,6,22,14,15,936.0,100.5,1.6,18.0,911.5,801.49,605.13
2016,6,22,14,30,930.0,99.0,1.6,18.0,882.0,764.88,581.07
2016,6,22,14,45,922.0,97.5,1.6,18.0,846.0,724.2,552.31
2016,6,22,15,0,914.0,96.0,1.6,18.0,810.0,681.15,521.19
2016,6,22,15,15,903.5,94.5,1.55,17.5,769.5,634.45,487.19
2016,6,22,15,30,893.0,93.0,1.5,17.0,729.0,586.05,450.9
2016,6,22,15,45,879.0,91.0,1.5,17.0,683.5,533.97,410.18
2016,6,22,16,0,865.0,89.0,1.5,17.0,638.0,481.04,367.5
2016,6,22,16,15,847.0,86.0,1.5,16.5,589.0,425.02,321.75
2016,6,22,16,30,829.0,83.0,1.5,16.0,540.0,367.33,273.17
2016,6,22,16,45,805.0,80.0,1.55,15.5,489.0,309.54,223.45
2016,6,22,17,0,781.0,77.0,1.6,15.0,438.0,253.17,174.29
2016,6,22,17,15,749.0,73.0,1.6,14.5,386.0,196.23,125.88
2016,6,22,17,30,717.0,69.0,1.6,14.0,334.0,142.25,83.51
2016,6,22,17,45,670.5,64.5,1.6,14.0,282.5,86.39,47.89
2016,6,22,18,0,624.0,60.0,1.6,14.0,231.0,47.0,36.49
2016,6,22,18,15,558.0,53.0,1.55,13.5,182.5,42.06,32.04
2016,6,22,18,30,492.0,46.0,1.5,13.0,134.0,37.05,27.32
2016,6,22,18,45,383.5,37.0,1.45,12.5,92.5,30.11,20.66
2016,6,22,19,0,275.0,28.0,1.4,12.0,51.0,23.12,12.54
2016,6,22,19,15,137.5,14.0,1.35,12.0,25.5,11.95,0.0
2016,6,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,5,15,198.5,15.5,1.2,11.0,37.5,12.43,1.11
2016,6,23,5,30,397.0,31.0,1.2,11.0,75.0,25.47,16.27
2016,6,23,5,45,489.5,38.0,1.3,11.5,119.5,30.83,21.77
2016,6,23,6,0,582.0,45.0,1.4,12.0,164.0,39.41,29.76
2016,6,23,6,15,637.5,50.0,1.4,12.5,214.0,43.24,33.35
2016,6,23,6,30,693.0,55.0,1.4,13.0,264.0,63.62,37.56
2016,6,23,6,45,734.5,58.5,1.4,13.5,316.5,114.56,62.78
2016,6,23,7,0,776.0,62.0,1.4,14.0,369.0,169.94,102.97
2016,6,23,7,15,803.5,65.0,1.35,14.5,421.0,226.09,149.96
2016,6,23,7,30,831.0,68.0,1.3,15.0,473.0,287.27,202.97
2016,6,23,7,45,853.0,69.5,1.3,15.5,524.0,343.92,252.55
2016,6,23,8,0,875.0,71.0,1.3,16.0,575.0,401.47,301.83
2016,6,23,8,15,890.5,73.5,1.3,16.5,623.0,457.73,348.69
2016,6,23,8,30,906.0,76.0,1.3,17.0,671.0,513.65,393.59
2016,6,23,8,45,918.5,77.0,1.3,17.5,715.5,565.96,434.22
2016,6,23,9,0,931.0,78.0,1.3,18.0,760.0,617.06,472.5
2016,6,23,9,15,939.5,79.5,1.3,18.0,799.5,664.67,507.9
2016,6,23,9,30,948.0,81.0,1.3,18.0,839.0,710.21,540.86
2016,6,23,9,45,950.0,85.0,1.3,18.5,871.5,751.24,568.69
2016,6,23,10,0,952.0,89.0,1.3,19.0,904.0,789.28,592.63
2016,6,23,10,15,956.5,90.0,1.3,19.5,931.5,823.31,613.17
2016,6,23,10,30,961.0,91.0,1.3,20.0,959.0,854.2,631.42
2016,6,23,10,45,964.0,92.0,1.35,20.5,979.0,880.58,647.23
2016,6,23,11,0,967.0,93.0,1.4,21.0,999.0,903.47,660.75
2016,6,23,11,15,968.0,93.5,1.45,21.0,1011.5,920.61,671.84
2016,6,23,11,30,969.0,94.0,1.5,21.0,1024.0,934.04,680.67
2016,6,23,11,45,969.0,93.5,1.55,21.0,1029.5,941.94,686.06
2016,6,23,12,0,969.0,93.0,1.6,21.0,1035.0,946.1,689.19
2016,6,23,12,15,968.0,93.0,1.65,21.0,1032.5,946.08,689.77
2016,6,23,12,30,967.0,93.0,1.7,21.0,1030.0,942.34,688.07
2016,6,23,12,45,963.0,93.5,1.75,21.0,1020.0,932.71,682.65
2016,6,23,13,0,959.0,94.0,1.8,21.0,1010.0,919.41,674.96
2016,6,23,13,15,955.5,93.5,1.8,21.0,994.0,902.02,664.07
2016,6,23,13,30,952.0,93.0,1.8,21.0,978.0,881.08,650.91
2016,6,23,13,45,948.0,92.0,1.85,21.0,954.5,855.8,635.41
2016,6,23,14,0,944.0,91.0,1.9,21.0,931.0,827.21,617.6
2016,6,23,14,15,938.0,90.0,1.9,20.5,901.5,793.93,597.19
2016,6,23,14,30,932.0,89.0,1.9,20.0,872.0,757.76,574.56
2016,6,23,14,45,926.0,86.5,1.95,20.0,837.5,717.47,546.59
2016,6,23,15,0,920.0,84.0,2.0,20.0,803.0,674.66,515.85
2016,6,23,15,15,910.0,82.5,2.0,19.5,762.5,628.06,482.11
2016,6,23,15,30,900.0,81.0,2.0,19.0,722.0,579.73,445.96
2016,6,23,15,45,890.5,77.5,2.0,19.0,678.5,528.3,405.48
2016,6,23,16,0,881.0,74.0,2.0,19.0,635.0,475.58,362.69
2016,6,23,16,15,864.5,72.0,1.95,18.5,586.5,420.37,317.14
2016,6,23,16,30,848.0,70.0,1.9,18.0,538.0,365.1,270.08
2016,6,23,16,45,828.0,67.0,1.9,17.5,487.5,308.12,220.68
2016,6,23,17,0,808.0,64.0,1.9,17.0,437.0,252.02,171.46
2016,6,23,17,15,778.5,60.5,1.85,16.5,385.5,191.44,119.93
2016,6,23,17,30,749.0,57.0,1.8,16.0,334.0,136.56,76.75
2016,6,23,17,45,705.5,53.5,1.75,15.5,283.0,83.73,44.08
2016,6,23,18,0,662.0,50.0,1.7,15.0,232.0,43.08,32.86
2016,6,23,18,15,600.5,44.5,1.6,14.5,184.0,38.7,28.92
2016,6,23,18,30,539.0,39.0,1.5,14.0,136.0,34.3,24.78
2016,6,23,18,45,432.0,32.0,1.45,14.0,94.0,26.03,16.99
2016,6,23,19,0,325.0,25.0,1.4,14.0,52.0,20.56,10.46
2016,6,23,19,15,162.5,12.5,1.3,13.5,26.0,10.67,0.0
2016,6,23,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,24,5,15,205.5,14.5,1.15,12.0,37.0,11.61,0.38
2016,6,24,5,30,411.0,29.0,1.2,12.0,74.0,23.81,14.74
2016,6,24,5,45,496.5,36.5,1.3,12.5,118.5,29.64,20.61
2016,6,24,6,0,582.0,44.0,1.4,13.0,163.0,38.54,28.86
2016,6,24,6,15,639.0,49.5,1.4,13.5,213.5,42.84,32.85
2016,6,24,6,30,696.0,55.0,1.4,14.0,264.0,63.14,37.28
2016,6,24,6,45,732.5,59.5,1.4,14.5,316.0,114.65,62.8
2016,6,24,7,0,769.0,64.0,1.4,15.0,368.0,170.01,102.95
2016,6,24,7,15,797.5,67.5,1.35,15.0,420.5,226.44,150.14
2016,6,24,7,30,826.0,71.0,1.3,15.0,473.0,285.21,201.42
2016,6,24,7,45,846.0,74.5,1.3,15.5,524.0,345.51,253.88
2016,6,24,8,0,866.0,78.0,1.3,16.0,575.0,403.79,303.63
2016,6,24,8,15,882.5,80.0,1.3,16.0,624.0,459.66,350.74
2016,6,24,8,30,899.0,82.0,1.3,16.0,673.0,515.28,396.18
2016,6,24,8,45,910.5,85.0,1.35,16.5,717.5,568.64,437.94
2016,6,24,9,0,922.0,88.0,1.4,17.0,762.0,620.71,477.36
2016,6,24,9,15,931.5,89.5,1.4,17.5,802.0,668.63,512.18
2016,6,24,9,30,941.0,91.0,1.4,18.0,842.0,714.58,544.5
2016,6,24,9,45,948.0,92.5,1.4,18.5,876.5,756.56,573.11
2016,6,24,10,0,955.0,94.0,1.4,19.0,911.0,795.93,598.21
2016,6,24,10,15,960.0,95.0,1.4,19.0,939.0,830.48,620.28
2016,6,24,10,30,965.0,96.0,1.4,19.0,967.0,861.91,640.14
2016,6,24,10,45,968.0,97.5,1.45,19.5,988.0,888.89,656.39
2016,6,24,11,0,971.0,99.0,1.5,20.0,1009.0,912.36,670.32
2016,6,24,11,15,973.5,99.5,1.5,20.0,1023.0,930.89,681.67
2016,6,24,11,30,976.0,100.0,1.5,20.0,1037.0,945.73,690.72
2016,6,24,11,45,975.5,100.5,1.55,20.5,1043.0,954.21,695.16
2016,6,24,12,0,975.0,101.0,1.6,21.0,1049.0,958.91,697.31
2016,6,24,12,15,975.0,101.0,1.6,21.0,1047.5,959.84,697.82
2016,6,24,12,30,975.0,101.0,1.6,21.0,1046.0,957.02,696.07
2016,6,24,12,45,968.5,104.0,1.65,21.5,1036.0,947.46,689.47
2016,6,24,13,0,962.0,107.0,1.7,22.0,1026.0,934.26,680.66
2016,6,24,13,15,958.5,106.5,1.7,22.0,1009.5,916.91,669.92
2016,6,24,13,30,955.0,106.0,1.7,22.0,993.0,895.98,656.94
2016,6,24,13,45,951.0,104.5,1.75,22.0,970.0,870.27,641.38
2016,6,24,14,0,947.0,103.0,1.8,22.0,947.0,841.21,623.51
2016,6,24,14,15,940.5,102.0,1.8,21.5,917.0,807.51,603.08
2016,6,24,14,30,934.0,101.0,1.8,21.0,887.0,770.93,580.38
2016,6,24,14,45,925.5,99.5,1.8,21.0,851.0,729.81,551.54
2016,6,24,15,0,917.0,98.0,1.8,21.0,815.0,686.35,520.39
2016,6,24,15,15,906.5,96.0,1.8,21.0,774.0,639.11,485.72
2016,6,24,15,30,896.0,94.0,1.8,21.0,733.0,590.16,448.83
2016,6,24,15,45,881.0,92.5,1.8,21.0,687.5,537.89,408.37
2016,6,24,16,0,866.0,91.0,1.8,21.0,642.0,484.85,366.04
2016,6,24,16,15,848.5,88.0,1.75,20.5,593.0,428.97,320.75
2016,6,24,16,30,831.0,85.0,1.7,20.0,544.0,371.43,272.78
2016,6,24,16,45,806.0,82.5,1.7,19.5,492.5,313.62,223.64
2016,6,24,17,0,781.0,80.0,1.7,19.0,441.0,257.33,175.2
2016,6,24,17,15,748.5,75.5,1.65,18.5,389.0,199.79,126.94
2016,6,24,17,30,716.0,71.0,1.6,18.0,337.0,145.27,84.61
2016,6,24,17,45,669.5,66.5,1.55,17.5,285.0,89.26,49.15
2016,6,24,18,0,623.0,62.0,1.5,17.0,233.0,48.52,37.37
2016,6,24,18,15,555.5,55.0,1.4,16.0,184.0,43.63,33.1
2016,6,24,18,30,488.0,48.0,1.3,15.0,135.0,38.69,28.53
2016,6,24,18,45,381.0,38.0,1.2,14.5,93.5,30.95,21.21
2016,6,24,19,0,274.0,28.0,1.1,14.0,52.0,23.09,12.48
2016,6,24,19,15,137.0,14.0,1.05,13.5,26.0,11.95,0.0
2016,6,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,25,5,15,170.0,17.0,0.55,12.5,35.5,13.68,1.1
2016,6,25,5,30,340.0,34.0,0.5,13.0,71.0,27.98,18.22
2016,6,25,5,45,440.0,42.0,0.5,13.5,115.5,34.02,24.39
2016,6,25,6,0,540.0,50.0,0.5,14.0,160.0,40.05,30.11
2016,6,25,6,15,599.5,56.0,0.5,14.5,209.5,44.2,33.96
2016,6,25,6,30,659.0,62.0,0.5,15.0,259.0,63.36,38.21
2016,6,25,6,45,703.5,66.0,0.55,15.5,312.0,117.01,65.67
2016,6,25,7,0,748.0,70.0,0.6,16.0,365.0,171.47,104.29
2016,6,25,7,15,777.0,73.5,0.65,16.5,417.0,226.85,149.66
2016,6,25,7,30,806.0,77.0,0.7,17.0,469.0,284.65,198.96
2016,6,25,7,45,829.5,79.5,0.8,18.0,520.5,341.92,247.75
2016,6,25,8,0,853.0,82.0,0.9,19.0,572.0,401.92,297.55
2016,6,25,8,15,869.5,84.5,0.9,19.5,620.0,457.62,342.85
2016,6,25,8,30,886.0,87.0,0.9,20.0,668.0,513.1,386.34
2016,6,25,8,45,899.5,88.5,0.95,20.5,713.0,565.59,426.46
2016,6,25,9,0,913.0,90.0,1.0,21.0,758.0,617.0,464.47
2016,6,25,9,15,922.5,91.5,1.05,21.5,798.0,664.58,498.59
2016,6,25,9,30,932.0,93.0,1.1,22.0,838.0,710.21,530.38
2016,6,25,9,45,934.5,97.5,1.15,22.5,870.5,751.51,558.28
2016,6,25,10,0,937.0,102.0,1.2,23.0,903.0,789.89,582.93
2016,6,25,10,15,942.5,103.0,1.2,23.0,931.0,824.31,604.47
2016,6,25,10,30,948.0,104.0,1.2,23.0,959.0,855.7,623.89
2016,6,25,10,45,952.0,105.0,1.25,23.5,980.5,882.66,639.83
2016,6,25,11,0,956.0,106.0,1.3,24.0,1002.0,906.23,653.56
2016,6,25,11,15,959.0,106.5,1.3,24.0,1016.0,924.97,664.8
2016,6,25,11,30,962.0,107.0,1.3,24.0,1030.0,940.1,673.84
2016,6,25,11,45,962.5,107.5,1.35,24.5,1036.5,949.38,678.71
2016,6,25,12,0,963.0,108.0,1.4,25.0,1043.0,954.93,681.38
2016,6,25,12,15,963.0,107.5,1.4,25.0,1042.0,955.45,681.61
2016,6,25,12,30,963.0,107.0,1.4,25.0,1041.0,952.27,679.68
2016,6,25,12,45,962.5,106.5,1.45,25.0,1032.5,944.94,675.98
2016,6,25,13,0,962.0,106.0,1.5,25.0,1024.0,933.88,670.02
2016,6,25,13,15,958.5,105.0,1.55,25.0,1008.0,916.12,659.84
2016,6,25,13,30,955.0,104.0,1.6,25.0,992.0,894.78,647.41
2016,6,25,13,45,950.5,103.5,1.65,25.0,969.0,869.61,632.46
2016,6,25,14,0,946.0,103.0,1.7,25.0,946.0,841.11,615.25
2016,6,25,14,15,939.5,101.5,1.7,24.5,916.0,807.03,594.87
2016,6,25,14,30,933.0,100.0,1.7,24.0,886.0,770.05,572.31
2016,6,25,14,45,925.0,98.5,1.7,24.0,850.0,729.34,544.17
2016,6,25,15,0,917.0,97.0,1.7,24.0,814.0,686.25,513.7
2016,6,25,15,15,906.0,95.5,1.7,23.5,773.0,639.18,480.57
2016,6,25,15,30,895.0,94.0,1.7,23.0,732.0,590.43,445.12
2016,6,25,15,45,881.5,91.5,1.7,23.0,686.5,538.09,405.03
2016,6,25,16,0,868.0,89.0,1.7,23.0,641.0,484.84,362.97
2016,6,25,16,15,850.5,86.0,1.65,22.5,592.0,428.86,318.03
2016,6,25,16,30,833.0,83.0,1.6,22.0,543.0,371.18,270.37
2016,6,25,16,45,810.0,80.0,1.6,21.5,492.0,313.42,221.63
2016,6,25,17,0,787.0,77.0,1.6,21.0,441.0,256.95,173.34
2016,6,25,17,15,755.0,73.0,1.5,20.0,389.0,199.58,125.72
2016,6,25,17,30,723.0,69.0,1.4,19.0,337.0,145.15,83.77
2016,6,25,17,45,679.0,64.0,1.35,18.5,285.0,92.38,51.01
2016,6,25,18,0,635.0,59.0,1.3,18.0,233.0,46.29,35.25
2016,6,25,18,15,569.0,52.5,1.2,17.0,184.5,41.71,31.27
2016,6,25,18,30,503.0,46.0,1.1,16.0,136.0,37.09,27.01
2016,6,25,18,45,399.0,36.5,1.0,15.5,94.0,29.71,20.06
2016,6,25,19,0,295.0,27.0,0.9,15.0,52.0,22.25,11.78
2016,6,25,19,15,147.5,13.5,0.85,14.5,26.0,11.52,0.0
2016,6,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,5,15,175.5,16.0,0.5,12.5,35.0,12.85,0.31
2016,6,26,5,30,351.0,32.0,0.5,13.0,70.0,26.27,16.73
2016,6,26,5,45,443.5,40.5,0.5,13.5,113.5,32.79,23.3
2016,6,26,6,0,536.0,49.0,0.5,14.0,157.0,39.24,29.38
2016,6,26,6,15,594.5,55.0,0.5,14.5,206.0,43.4,33.24
2016,6,26,6,30,653.0,61.0,0.5,15.0,255.0,61.92,37.38
2016,6,26,6,45,695.0,65.0,0.55,15.5,307.0,114.9,64.35
2016,6,26,7,0,737.0,69.0,0.6,16.0,359.0,168.47,102.34
2016,6,26,7,15,766.0,72.5,0.6,16.5,410.5,223.2,147.1
2016,6,26,7,30,795.0,76.0,0.6,17.0,462.0,280.37,195.71
2016,6,26,7,45,818.0,78.5,0.65,17.5,512.5,336.86,244.12
2016,6,26,8,0,841.0,81.0,0.7,18.0,563.0,396.08,293.64
2016,6,26,8,15,857.0,83.5,0.7,18.5,610.5,450.95,338.28
2016,6,26,8,30,873.0,86.0,0.7,19.0,658.0,505.58,381.11
2016,6,26,8,45,886.0,87.5,0.75,19.5,702.0,557.2,420.61
2016,6,26,9,0,899.0,89.0,0.8,20.0,746.0,607.73,458.02
2016,6,26,9,15,908.5,90.5,0.8,20.5,785.0,654.74,491.24
2016,6,26,9,30,918.0,92.0,0.8,21.0,824.0,699.84,522.07
2016,6,26,9,45,925.5,93.0,0.85,21.5,858.0,740.95,549.91
2016,6,26,10,0,933.0,94.0,0.9,22.0,892.0,779.55,574.61
2016,6,26,10,15,938.5,95.0,0.95,22.5,919.0,813.91,595.57
2016,6,26,10,30,944.0,96.0,1.0,23.0,946.0,845.25,614.43
2016,6,26,10,45,947.0,97.0,1.05,23.5,966.5,871.37,629.82
2016,6,26,11,0,950.0,98.0,1.1,24.0,987.0,894.08,643.03
2016,6,26,11,15,952.0,98.5,1.15,24.0,1000.5,911.94,654.45
2016,6,26,11,30,954.0,99.0,1.2,24.0,1014.0,926.2,663.7
2016,6,26,11,45,954.0,99.5,1.25,24.0,1020.0,935.04,669.64
2016,6,26,12,0,954.0,100.0,1.3,24.0,1026.0,940.18,673.41
2016,6,26,12,15,953.0,100.0,1.35,24.0,1024.5,940.31,674.14
2016,6,26,12,30,952.0,100.0,1.4,24.0,1023.0,936.76,672.69
2016,6,26,12,45,940.0,106.0,1.45,24.5,1011.0,925.36,665.04
2016,6,26,13,0,928.0,112.0,1.5,25.0,999.0,910.49,655.33
2016,6,26,13,15,924.5,111.5,1.55,25.0,982.5,893.73,645.73
2016,6,26,13,30,921.0,111.0,1.6,25.0,966.0,873.53,633.9
2016,6,26,13,45,915.0,110.5,1.65,25.0,943.0,847.96,618.53
2016,6,26,14,0,909.0,110.0,1.7,25.0,920.0,819.25,601.03
2016,6,26,14,15,902.0,108.5,1.7,25.0,890.5,785.92,579.84
2016,6,26,14,30,895.0,107.0,1.7,25.0,861.0,749.85,556.36
2016,6,26,14,45,885.0,106.0,1.75,25.0,825.0,709.62,528.89
2016,6,26,15,0,875.0,105.0,1.8,25.0,789.0,667.26,499.22
2016,6,26,15,15,864.0,102.5,1.8,24.5,749.0,621.06,466.65
2016,6,26,15,30,853.0,100.0,1.8,24.0,709.0,573.29,431.89
2016,6,26,15,45,837.5,98.0,1.8,24.0,664.5,522.35,392.85
2016,6,26,16,0,822.0,96.0,1.8,24.0,620.0,470.53,351.97
2016,6,26,16,15,803.5,93.0,1.75,23.5,572.0,415.82,308.18
2016,6,26,16,30,785.0,90.0,1.7,23.0,524.0,361.4,263.27
2016,6,26,16,45,761.0,86.5,1.7,22.5,474.0,305.48,216.32
2016,6,26,17,0,737.0,83.0,1.7,22.0,424.0,251.04,170.04
2016,6,26,17,15,704.5,78.5,1.65,21.0,373.5,195.97,124.61
2016,6,26,17,30,672.0,74.0,1.6,20.0,323.0,140.28,81.64
2016,6,26,17,45,627.5,68.5,1.55,19.5,273.0,89.66,49.92
2016,6,26,18,0,583.0,63.0,1.5,19.0,223.0,48.97,37.44
2016,6,26,18,15,517.5,55.5,1.4,18.0,176.0,43.77,32.93
2016,6,26,18,30,452.0,48.0,1.3,17.0,129.0,38.49,28.11
2016,6,26,18,45,354.0,38.0,1.2,16.5,89.0,30.83,20.92
2016,6,26,19,0,256.0,28.0,1.1,16.0,49.0,23.04,12.34
2016,6,26,19,15,128.0,14.0,1.05,15.5,24.5,11.95,0.0
2016,6,26,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,27,5,15,186.0,15.0,0.45,12.5,34.5,12.03,0.0
2016,6,27,5,30,372.0,30.0,0.4,13.0,69.0,24.61,15.28
2016,6,27,5,45,461.0,38.0,0.4,13.5,112.5,30.79,21.54
2016,6,27,6,0,550.0,46.0,0.4,14.0,156.0,36.9,27.32
2016,6,27,6,15,607.0,51.5,0.4,14.5,205.0,40.78,30.92
2016,6,27,6,30,664.0,57.0,0.4,15.0,254.0,62.38,37.92
2016,6,27,6,45,703.0,61.0,0.4,15.5,305.5,111.75,61.48
2016,6,27,7,0,742.0,65.0,0.4,16.0,357.0,165.32,99.41
2016,6,27,7,15,770.0,68.5,0.45,16.5,408.0,220.09,144.21
2016,6,27,7,30,798.0,72.0,0.5,17.0,459.0,277.19,192.86
2016,6,27,7,45,819.0,75.5,0.6,18.0,509.0,336.28,243.0
2016,6,27,8,0,840.0,79.0,0.7,19.0,559.0,393.55,290.64
2016,6,27,8,15,856.0,81.0,0.75,19.5,606.5,447.93,335.12
2016,6,27,8,30,872.0,83.0,0.8,20.0,654.0,502.07,377.92
2016,6,27,8,45,883.5,85.5,0.9,21.0,698.0,553.78,417.08
2016,6,27,9,0,895.0,88.0,1.0,22.0,742.0,604.28,453.98
2016,6,27,9,15,904.5,89.5,1.0,22.5,781.0,651.16,487.14
2016,6,27,9,30,914.0,91.0,1.0,23.0,820.0,696.15,517.92
2016,6,27,9,45,907.5,100.5,1.0,23.5,849.5,735.15,543.48
2016,6,27,10,0,901.0,110.0,1.0,24.0,879.0,770.59,565.68
2016,6,27,10,15,906.5,111.5,1.05,24.5,906.5,804.44,586.3
2016,6,27,10,30,912.0,113.0,1.1,25.0,934.0,835.38,604.85
2016,6,27,10,45,915.5,114.0,1.15,25.5,955.0,861.15,619.98
2016,6,27,11,0,919.0,115.0,1.2,26.0,976.0,883.63,633.01
2016,6,27,11,15,921.5,115.5,1.2,26.0,989.5,901.42,643.61
2016,6,27,11,30,924.0,116.0,1.2,26.0,1003.0,915.72,652.1
2016,6,27,11,45,924.5,117.0,1.25,26.5,1009.5,925.18,657.11
2016,6,27,12,0,925.0,118.0,1.3,27.0,1016.0,931.08,660.0
2016,6,27,12,15,925.0,118.0,1.35,27.0,1015.5,932.1,661.26
2016,6,27,12,30,925.0,118.0,1.4,27.0,1015.0,929.58,660.43
2016,6,27,12,45,925.5,116.0,1.45,27.0,1007.0,922.17,656.64
2016,6,27,13,0,926.0,114.0,1.5,27.0,999.0,911.17,650.68
2016,6,27,13,15,923.5,113.5,1.55,27.0,984.0,895.34,641.7
2016,6,27,13,30,921.0,113.0,1.6,27.0,969.0,876.03,630.54
2016,6,27,13,45,917.5,112.0,1.65,27.0,947.0,852.06,616.34
2016,6,27,14,0,914.0,111.0,1.7,27.0,925.0,824.83,599.96
2016,6,27,14,15,907.5,109.5,1.75,26.5,896.0,791.76,580.73
2016,6,27,14,30,901.0,108.0,1.8,26.0,867.0,755.89,559.07
2016,6,27,14,45,894.5,105.5,1.85,26.0,832.5,716.51,532.28
2016,6,27,15,0,888.0,103.0,1.9,26.0,798.0,674.7,503.12
2016,6,27,15,15,877.0,101.0,1.9,25.5,758.0,628.41,470.59
2016,6,27,15,30,866.0,99.0,1.9,25.0,718.0,580.52,435.85
2016,6,27,15,45,854.0,96.0,1.9,25.0,673.5,529.86,397.13
2016,6,27,16,0,842.0,93.0,1.9,25.0,629.0,478.19,356.43
2016,6,27,16,15,824.0,90.0,1.85,24.5,581.0,422.33,311.89
2016,6,27,16,30,806.0,87.0,1.8,24.0,533.0,367.0,266.34
2016,6,27,16,45,784.5,83.0,1.8,23.5,483.0,310.21,218.7
2016,6,27,17,0,763.0,79.0,1.8,23.0,433.0,254.61,171.41
2016,6,27,17,15,731.0,75.0,1.7,22.0,381.5,198.54,125.13
2016,6,27,17,30,699.0,71.0,1.6,21.0,330.0,145.44,84.31
2016,6,27,17,45,657.0,65.5,1.55,20.5,279.5,89.82,48.69
2016,6,27,18,0,615.0,60.0,1.5,20.0,229.0,46.89,35.47
2016,6,27,18,15,550.0,53.0,1.35,19.0,181.0,41.97,31.22
2016,6,27,18,30,485.0,46.0,1.2,18.0,133.0,36.98,26.68
2016,6,27,18,45,386.0,36.5,1.1,17.5,92.0,29.66,19.83
2016,6,27,19,0,287.0,27.0,1.0,17.0,51.0,22.22,11.65
2016,6,27,19,15,143.5,13.5,0.95,16.5,25.5,11.52,0.0
2016,6,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,5,15,146.0,16.5,0.5,12.5,32.0,13.27,0.0
2016,6,28,5,30,292.0,33.0,0.5,13.0,64.0,27.04,17.27
2016,6,28,5,45,385.5,42.5,0.5,13.5,106.0,34.29,24.59
2016,6,28,6,0,479.0,52.0,0.5,14.0,148.0,41.43,31.31
2016,6,28,6,15,539.0,59.0,0.5,14.5,196.0,46.21,35.73
2016,6,28,6,30,599.0,66.0,0.5,15.0,244.0,63.44,40.0
2016,6,28,6,45,643.5,71.0,0.55,15.5,294.5,110.69,63.02
2016,6,28,7,0,688.0,76.0,0.6,16.0,345.0,162.83,99.9
2016,6,28,7,15,718.5,80.5,0.6,16.5,396.0,219.45,145.97
2016,6,28,7,30,749.0,85.0,0.6,17.0,447.0,275.27,193.14
2016,6,28,7,45,773.0,88.0,0.6,18.0,497.0,330.08,239.32
2016,6,28,8,0,797.0,91.0,0.6,19.0,547.0,386.24,285.39
2016,6,28,8,15,814.5,94.0,0.6,19.5,594.0,440.66,329.26
2016,6,28,8,30,832.0,97.0,0.6,20.0,641.0,495.13,371.58
2016,6,28,8,45,846.0,99.0,0.65,20.5,685.0,545.81,410.11
2016,6,28,9,0,860.0,101.0,0.7,21.0,729.0,595.68,446.8
2016,6,28,9,15,870.5,103.0,0.75,21.5,768.0,642.2,480.03
2016,6,28,9,30,881.0,105.0,0.8,22.0,807.0,686.99,511.12
2016,6,28,9,45,891.5,105.5,0.85,22.5,841.0,728.48,539.21
2016,6,28,10,0,902.0,106.0,0.9,23.0,875.0,767.77,564.81
2016,6,28,10,15,908.0,107.0,0.95,23.0,903.0,801.65,586.58
2016,6,28,10,30,914.0,108.0,1.0,23.0,931.0,832.64,606.42
2016,6,28,10,45,918.0,109.0,1.1,23.5,952.0,858.94,622.73
2016,6,28,11,0,922.0,110.0,1.2,24.0,973.0,881.96,636.93
2016,6,28,11,15,925.0,110.5,1.2,24.0,987.0,900.3,647.96
2016,6,28,11,30,928.0,111.0,1.2,24.0,1001.0,915.15,656.86
2016,6,28,11,45,929.0,111.5,1.25,24.0,1007.5,924.71,663.27
2016,6,28,12,0,930.0,112.0,1.3,24.0,1014.0,930.69,667.55
2016,6,28,12,15,930.0,112.0,1.35,24.0,1013.5,931.77,668.86
2016,6,28,12,30,930.0,112.0,1.4,24.0,1013.0,929.28,668.04
2016,6,28,12,45,921.5,116.0,1.45,24.0,1002.5,919.31,662.57
2016,6,28,13,0,913.0,120.0,1.5,24.0,992.0,905.92,655.02
2016,6,28,13,15,910.0,119.5,1.5,24.0,977.0,889.91,645.21
2016,6,28,13,30,907.0,119.0,1.5,24.0,962.0,870.48,633.25
2016,6,28,13,45,903.0,117.5,1.55,24.0,939.5,846.02,618.61
2016,6,28,14,0,899.0,116.0,1.6,24.0,917.0,818.37,601.79
2016,6,28,14,15,892.5,114.5,1.6,23.5,888.5,785.77,582.18
2016,6,28,14,30,886.0,113.0,1.6,23.0,860.0,750.42,560.08
2016,6,28,14,45,878.5,111.0,1.6,23.0,825.5,711.36,532.96
2016,6,28,15,0,871.0,109.0,1.6,23.0,791.0,669.99,503.61
2016,6,28,15,15,860.0,106.5,1.6,22.5,751.0,623.96,471.12
2016,6,28,15,30,849.0,104.0,1.6,22.0,711.0,576.37,436.45
2016,6,28,15,45,836.5,100.5,1.6,22.0,666.5,525.8,397.64
2016,6,28,16,0,824.0,97.0,1.6,22.0,622.0,474.16,356.8
2016,6,28,16,15,805.5,94.0,1.55,21.5,574.5,419.3,312.76
2016,6,28,16,30,787.0,91.0,1.5,21.0,527.0,364.73,267.57
2016,6,28,16,45,764.5,87.0,1.45,20.5,477.0,308.64,220.18
2016,6,28,17,0,742.0,83.0,1.4,20.0,427.0,253.87,173.29
2016,6,28,17,15,709.5,78.5,1.3,19.5,376.0,198.43,126.99
2016,6,28,17,30,677.0,74.0,1.2,19.0,325.0,142.38,83.26
2016,6,28,17,45,634.0,68.0,1.2,18.5,275.0,91.05,50.6
2016,6,28,18,0,591.0,62.0,1.2,18.0,225.0,48.25,36.97
2016,6,28,18,15,525.5,55.0,1.15,17.0,178.0,43.41,32.77
2016,6,28,18,30,460.0,48.0,1.1,16.0,131.0,38.52,28.28
2016,6,28,18,45,361.0,38.0,1.05,15.5,90.5,30.85,21.05
2016,6,28,19,0,262.0,28.0,1.0,15.0,50.0,23.05,12.43
2016,6,28,19,15,131.0,14.0,0.95,14.5,25.0,11.95,0.0
2016,6,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,5,15,186.0,15.0,0.8,11.5,34.5,12.07,0.0
2016,6,29,5,30,372.0,30.0,0.8,12.0,69.0,24.67,15.27
2016,6,29,5,45,466.0,37.5,0.8,12.5,113.0,30.44,21.27
2016,6,29,6,0,560.0,45.0,0.8,13.0,157.0,36.2,26.76
2016,6,29,6,15,618.0,50.5,0.8,13.0,206.5,43.64,33.65
2016,6,29,6,30,676.0,56.0,0.8,13.0,256.0,60.99,37.41
2016,6,29,6,45,717.0,60.0,0.85,13.5,308.0,111.26,61.28
2016,6,29,7,0,758.0,64.0,0.9,14.0,360.0,165.96,100.33
2016,6,29,7,15,786.5,67.5,0.9,14.5,412.0,221.8,146.56
2016,6,29,7,30,815.0,71.0,0.9,15.0,464.0,280.02,196.81
2016,6,29,7,45,837.0,73.5,0.95,15.5,515.0,339.59,248.45
2016,6,29,8,0,859.0,76.0,1.0,16.0,566.0,397.38,297.72
2016,6,29,8,15,875.0,78.5,1.0,16.0,614.0,453.27,344.63
2016,6,29,8,30,891.0,81.0,1.0,16.0,662.0,508.91,389.83
2016,6,29,8,45,903.5,82.5,1.05,16.5,706.5,561.24,430.69
2016,6,29,9,0,916.0,84.0,1.1,17.0,751.0,612.42,469.33
2016,6,29,9,15,925.5,85.5,1.1,17.0,791.0,660.31,504.87
2016,6,29,9,30,935.0,87.0,1.1,17.0,831.0,706.27,538.05
2016,6,29,9,45,936.5,92.0,1.15,17.5,864.0,747.69,566.63
2016,6,29,10,0,938.0,97.0,1.2,18.0,897.0,786.13,591.7
2016,6,29,10,15,943.5,98.0,1.2,18.0,925.0,820.82,613.86
2016,6,29,10,30,949.0,99.0,1.2,18.0,953.0,852.47,633.85
2016,6,29,10,45,954.0,99.5,1.25,18.5,975.0,880.07,650.55
2016,6,29,11,0,959.0,100.0,1.3,19.0,997.0,904.31,665.03
2016,6,29,11,15,961.5,100.5,1.3,19.0,1011.5,922.93,676.4
2016,6,29,11,30,964.0,101.0,1.3,19.0,1026.0,937.91,685.52
2016,6,29,11,45,966.0,101.0,1.35,19.0,1033.0,948.31,692.56
2016,6,29,12,0,968.0,101.0,1.4,19.0,1040.0,954.99,697.35
2016,6,29,12,15,968.5,101.0,1.45,19.0,1040.0,956.61,699.02
2016,6,29,12,30,969.0,101.0,1.5,19.0,1040.0,954.49,698.42
2016,6,29,12,45,960.0,106.0,1.55,19.0,1029.5,944.81,693.05
2016,6,29,13,0,951.0,111.0,1.6,19.0,1019.0,931.55,685.48
2016,6,29,13,15,948.0,110.5,1.6,18.5,1003.5,915.0,676.45
2016,6,29,13,30,945.0,110.0,1.6,18.0,988.0,894.89,665.1
2016,6,29,13,45,941.5,108.5,1.6,18.0,965.5,869.99,649.33
2016,6,29,14,0,938.0,107.0,1.6,18.0,943.0,841.75,631.3
2016,6,29,14,15,932.0,106.0,1.6,17.5,914.0,808.84,611.2
2016,6,29,14,30,926.0,105.0,1.6,17.0,885.0,773.02,588.86
2016,6,29,14,45,919.0,103.0,1.6,17.0,850.0,732.88,560.5
2016,6,29,15,0,912.0,101.0,1.6,17.0,815.0,690.27,529.74
2016,6,29,15,15,901.5,99.0,1.55,16.5,774.0,643.29,495.59
2016,6,29,15,30,891.0,97.0,1.5,16.0,733.0,594.58,459.13
2016,6,29,15,45,878.0,94.5,1.5,16.0,688.0,542.67,418.6
2016,6,29,16,0,865.0,92.0,1.5,16.0,643.0,489.78,376.0
2016,6,29,16,15,847.0,89.0,1.45,15.5,594.0,432.71,329.31
2016,6,29,16,30,829.0,86.0,1.4,15.0,545.0,376.1,281.48
2016,6,29,16,45,806.5,82.5,1.4,15.0,494.0,318.14,231.1
2016,6,29,17,0,784.0,79.0,1.4,15.0,443.0,261.41,181.22
2016,6,29,17,15,752.5,75.0,1.3,14.5,391.0,204.12,132.3
2016,6,29,17,30,721.0,71.0,1.2,14.0,339.0,149.72,89.03
2016,6,29,17,45,677.0,65.5,1.2,13.5,287.0,92.55,51.28
2016,6,29,18,0,633.0,60.0,1.2,13.0,235.0,47.04,36.68
2016,6,29,18,15,566.5,53.5,1.15,12.5,186.0,42.48,32.58
2016,6,29,18,30,500.0,47.0,1.1,12.0,137.0,37.9,28.22
2016,6,29,18,45,395.5,37.5,1.05,12.0,95.0,30.56,21.13
2016,6,29,19,0,291.0,28.0,1.0,12.0,53.0,23.13,12.68
2016,6,29,19,15,145.5,14.0,0.95,11.5,26.5,11.95,0.0
2016,6,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,5,15,159.5,16.5,0.9,11.5,33.0,13.34,0.0
2016,6,30,5,30,319.0,33.0,0.9,12.0,66.0,27.2,17.34
2016,6,30,5,45,416.5,42.0,0.95,12.5,109.0,34.07,24.44
2016,6,30,6,0,514.0,51.0,1.0,13.0,152.0,40.87,30.9
2016,6,30,6,15,576.0,57.5,1.0,13.0,201.5,45.35,35.15
2016,6,30,6,30,638.0,64.0,1.0,13.0,251.0,62.13,39.17
2016,6,30,6,45,346.5,107.0,1.0,13.5,211.5,110.49,75.14
2016,6,30,7,0,55.0,150.0,1.0,14.0,172.0,125.88,98.47
2016,6,30,7,15,214.0,161.0,0.95,14.5,262.0,173.01,130.33
2016,6,30,7,30,373.0,172.0,0.9,15.0,352.0,240.99,180.45
2016,6,30,7,45,304.5,207.5,0.9,15.5,364.5,269.98,206.86
2016,6,30,8,0,236.0,243.0,0.9,16.0,377.0,292.98,227.12
2016,6,30,8,15,549.0,168.5,0.9,16.5,517.0,389.55,299.11
2016,6,30,8,30,862.0,94.0,0.9,17.0,657.0,506.47,386.55
2016,6,30,8,45,874.5,97.0,0.9,17.5,701.0,558.87,426.1
2016,6,30,9,0,887.0,100.0,0.9,18.0,745.0,610.18,463.97
2016,6,30,9,15,897.5,102.0,0.9,18.5,785.0,657.99,498.06
2016,6,30,9,30,908.0,104.0,0.9,19.0,825.0,704.01,529.8
2016,6,30,9,45,913.5,107.0,0.9,19.5,859.0,745.39,557.38
2016,6,30,10,0,919.0,110.0,0.9,20.0,893.0,784.15,582.11
2016,6,30,10,15,925.0,111.5,0.9,20.0,921.5,819.13,604.01
2016,6,30,10,30,931.0,113.0,0.9,20.0,950.0,851.16,623.84
2016,6,30,10,45,935.0,114.0,0.95,20.5,971.0,877.99,639.81
2016,6,30,11,0,939.0,115.0,1.0,21.0,992.0,901.47,653.62
2016,6,30,11,15,942.0,115.5,1.0,21.0,1006.5,920.2,664.84
2016,6,30,11,30,945.0,116.0,1.0,21.0,1021.0,935.38,673.9
2016,6,30,11,45,946.0,116.5,1.05,21.5,1028.0,945.19,679.24
2016,6,30,12,0,947.0,117.0,1.1,22.0,1035.0,951.36,682.42
2016,6,30,12,15,946.5,117.0,1.1,22.0,1034.0,952.11,682.77
2016,6,30,12,30,946.0,117.0,1.1,22.0,1033.0,949.23,681.01
2016,6,30,12,45,932.5,124.5,1.15,22.0,1021.0,937.89,674.88
2016,6,30,13,0,919.0,132.0,1.2,22.0,1009.0,923.11,666.69
2016,6,30,13,15,915.5,131.0,1.2,22.0,993.5,906.25,656.45
2016,6,30,13,30,912.0,130.0,1.2,22.0,978.0,885.96,644.06
2016,6,30,13,45,906.0,129.5,1.25,22.0,954.5,860.73,629.18
2016,6,30,14,0,900.0,129.0,1.3,22.0,931.0,832.38,612.17
2016,6,30,14,15,893.0,127.5,1.3,22.0,901.5,799.42,591.37
2016,6,30,14,30,886.0,126.0,1.3,22.0,872.0,763.72,567.9
2016,6,30,14,45,876.0,124.0,1.35,22.0,836.0,722.96,540.39
2016,6,30,15,0,866.0,122.0,1.4,22.0,800.0,680.06,510.66
2016,6,30,15,15,853.5,120.0,1.4,21.5,759.0,636.65,480.16
2016,6,30,15,30,841.0,118.0,1.4,21.0,718.0,588.08,445.04
2016,6,30,15,45,824.5,115.0,1.4,21.0,672.5,535.39,404.99
2016,6,30,16,0,808.0,112.0,1.4,21.0,627.0,482.22,363.32
2016,6,30,16,15,787.5,108.5,1.35,20.5,578.5,426.75,319.12
2016,6,30,16,30,767.0,105.0,1.3,20.0,530.0,371.81,273.94
2016,6,30,16,45,739.0,101.0,1.3,19.5,479.0,312.18,224.34
2016,6,30,17,0,711.0,97.0,1.3,19.0,428.0,256.9,177.49
2016,6,30,17,15,675.0,92.0,1.25,18.5,376.0,201.55,131.49
2016,6,30,17,30,639.0,87.0,1.2,18.0,324.0,149.7,91.13
2016,6,30,17,45,587.5,80.5,1.2,17.5,273.0,99.4,58.84
2016,6,30,18,0,536.0,74.0,1.2,17.0,222.0,57.31,45.09
2016,6,30,18,15,465.5,65.0,1.1,16.0,174.5,51.24,39.8
2016,6,30,18,30,395.0,56.0,1.0,15.0,127.0,45.03,34.11
2016,6,30,18,45,290.0,43.5,0.95,14.5,87.0,33.48,23.41
2016,6,30,19,0,185.0,31.0,0.9,14.0,47.0,23.98,13.19
2016,6,30,19,15,92.5,15.5,0.85,13.5,23.5,13.23,0.0
2016,6,30,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,5,15,127.0,17.5,0.8,11.5,30.5,13.64,0.0
2016,7,1,5,30,254.0,35.0,0.8,12.0,61.0,27.13,17.21
2016,7,1,5,45,352.5,45.5,0.8,12.5,103.0,36.88,26.89
2016,7,1,6,0,451.0,56.0,0.8,13.0,145.0,44.75,34.34
2016,7,1,6,15,515.5,63.5,0.8,13.0,193.0,49.78,39.11
2016,7,1,6,30,580.0,71.0,0.8,13.0,241.0,65.83,43.37
2016,7,1,6,45,290.5,98.0,0.8,13.5,183.0,98.88,67.55
2016,7,1,7,0,1.0,125.0,0.8,14.0,125.0,100.85,80.02
2016,7,1,7,15,39.0,161.0,0.8,14.5,179.5,136.77,107.79
2016,7,1,7,30,77.0,197.0,0.8,15.0,234.0,178.66,140.21
2016,7,1,7,45,56.0,208.5,0.85,15.5,237.0,187.83,147.88
2016,7,1,8,0,35.0,220.0,0.9,16.0,240.0,194.37,153.15
2016,7,1,8,15,30.0,231.0,0.9,16.5,249.0,204.91,161.0
2016,7,1,8,30,25.0,242.0,0.9,17.0,258.0,212.15,166.07
2016,7,1,8,45,203.0,271.0,0.9,17.5,417.5,340.84,265.37
2016,7,1,9,0,381.0,300.0,0.9,18.0,577.0,484.92,371.94
2016,7,1,9,15,236.0,334.5,0.9,18.0,509.0,444.24,339.95
2016,7,1,9,30,91.0,369.0,0.9,18.0,441.0,377.3,288.79
2016,7,1,9,45,494.0,243.0,0.9,18.5,660.5,577.63,440.86
2016,7,1,10,0,897.0,117.0,0.9,19.0,880.0,774.46,579.99
2016,7,1,10,15,903.5,118.0,0.9,19.0,908.5,808.75,599.57
2016,7,1,10,30,910.0,119.0,0.9,19.0,937.0,840.18,619.16
2016,7,1,10,45,914.5,120.0,0.95,19.5,958.5,866.95,635.23
2016,7,1,11,0,919.0,121.0,1.0,20.0,980.0,890.47,649.18
2016,7,1,11,15,922.0,122.0,1.05,20.0,994.5,909.35,661.41
2016,7,1,11,30,925.0,123.0,1.1,20.0,1009.0,924.74,671.52
2016,7,1,11,45,926.5,123.0,1.15,20.5,1016.0,934.41,676.8
2016,7,1,12,0,928.0,123.0,1.2,21.0,1023.0,940.51,679.95
2016,7,1,12,15,928.0,123.0,1.2,21.0,1022.0,941.73,680.61
2016,7,1,12,30,928.0,123.0,1.2,21.0,1021.0,939.38,679.16
2016,7,1,12,45,924.5,123.5,1.25,21.0,1012.5,930.82,674.68
2016,7,1,13,0,921.0,124.0,1.3,21.0,1004.0,918.75,668.05
2016,7,1,13,15,917.5,123.5,1.3,21.0,988.0,902.3,657.94
2016,7,1,13,30,914.0,123.0,1.3,21.0,972.0,882.43,645.7
