Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,45,910.0,121.5,1.35,21.0,949.5,857.91,631.1
2016,7,1,14,0,906.0,120.0,1.4,21.0,927.0,830.16,614.3
2016,7,1,14,15,899.0,118.5,1.4,20.5,897.5,797.04,594.33
2016,7,1,14,30,892.0,117.0,1.4,20.0,868.0,761.15,571.9
2016,7,1,14,45,883.5,115.0,1.45,20.0,832.5,721.22,544.6
2016,7,1,15,0,875.0,113.0,1.5,20.0,797.0,679.03,514.99
2016,7,1,15,15,863.0,110.5,1.45,19.5,756.5,632.22,481.43
2016,7,1,15,30,851.0,108.0,1.4,19.0,716.0,583.9,445.78
2016,7,1,15,45,836.0,105.5,1.4,19.0,671.0,533.67,407.07
2016,7,1,16,0,821.0,103.0,1.4,19.0,626.0,481.13,365.44
2016,7,1,16,15,801.5,99.5,1.35,18.5,577.5,425.45,320.62
2016,7,1,16,30,782.0,96.0,1.3,18.0,529.0,370.16,274.69
2016,7,1,16,45,756.0,92.0,1.3,17.5,478.5,313.14,226.5
2016,7,1,17,0,730.0,88.0,1.3,17.0,428.0,257.85,179.05
2016,7,1,17,15,696.0,83.5,1.25,16.5,376.5,199.22,129.79
2016,7,1,17,30,662.0,79.0,1.2,16.0,325.0,146.85,88.46
2016,7,1,17,45,614.0,73.0,1.15,15.5,274.0,95.82,55.23
2016,7,1,18,0,566.0,67.0,1.1,15.0,223.0,51.97,40.74
2016,7,1,18,15,497.5,59.0,1.0,14.5,175.5,46.49,35.85
2016,7,1,18,30,429.0,51.0,0.9,14.0,128.0,40.91,30.63
2016,7,1,18,45,323.5,40.0,0.85,13.5,88.0,32.47,22.64
2016,7,1,19,0,218.0,29.0,0.8,13.0,48.0,22.54,12.1
2016,7,1,19,15,109.0,14.5,0.75,12.5,24.0,12.38,0.0
2016,7,1,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,2,5,15,124.0,16.5,0.7,12.0,29.0,12.87,0.0
2016,7,2,5,30,248.0,33.0,0.7,12.0,58.0,25.61,15.86
2016,7,2,5,45,338.5,44.5,0.75,12.5,98.5,35.99,26.1
2016,7,2,6,0,429.0,56.0,0.8,13.0,139.0,44.67,34.26
2016,7,2,6,15,492.0,64.0,0.8,13.5,186.5,50.07,39.28
2016,7,2,6,30,555.0,72.0,0.8,14.0,234.0,65.72,43.64
2016,7,2,6,45,279.0,99.5,0.85,14.5,181.0,98.87,67.76
2016,7,2,7,0,3.0,127.0,0.9,15.0,128.0,102.61,81.11
2016,7,2,7,15,26.5,158.0,0.9,15.0,170.5,131.97,104.19
2016,7,2,7,30,50.0,189.0,0.9,15.0,213.0,165.52,130.56
2016,7,2,7,45,74.5,217.0,0.9,15.5,257.0,200.31,157.55
2016,7,2,8,0,99.0,245.0,0.9,16.0,301.0,238.17,186.8
2016,7,2,8,15,445.0,179.5,0.9,16.5,464.5,350.73,270.98
2016,7,2,8,30,791.0,114.0,0.9,17.0,628.0,490.39,375.29
2016,7,2,8,45,805.0,117.5,0.95,17.5,671.5,541.55,413.99
2016,7,2,9,0,819.0,121.0,1.0,18.0,715.0,591.95,451.66
2016,7,2,9,15,830.5,123.5,1.0,18.5,754.5,638.87,485.27
2016,7,2,9,30,842.0,126.0,1.0,19.0,794.0,684.27,516.77
2016,7,2,9,45,850.0,129.0,1.05,19.5,827.5,720.75,541.91
2016,7,2,10,0,858.0,132.0,1.1,20.0,861.0,759.21,567.78
2016,7,2,10,15,865.0,133.5,1.1,20.0,889.0,793.14,589.87
2016,7,2,10,30,872.0,135.0,1.1,20.0,917.0,824.37,609.55
2016,7,2,10,45,876.5,136.5,1.15,20.5,938.5,850.68,625.41
2016,7,2,11,0,881.0,138.0,1.2,21.0,960.0,873.86,639.21
2016,7,2,11,15,884.0,138.5,1.2,21.0,974.5,891.67,650.06
2016,7,2,11,30,887.0,139.0,1.2,21.0,989.0,906.13,658.85
2016,7,2,11,45,888.5,139.5,1.25,21.0,996.0,915.9,665.47
2016,7,2,12,0,890.0,140.0,1.3,21.0,1003.0,922.26,670.04
2016,7,2,12,15,890.5,140.0,1.35,21.0,1002.5,923.91,671.71
2016,7,2,12,30,891.0,140.0,1.4,21.0,1002.0,922.15,671.34
2016,7,2,12,45,896.5,135.0,1.45,21.0,996.5,917.08,668.94
2016,7,2,13,0,902.0,130.0,1.5,21.0,991.0,908.4,664.3
2016,7,2,13,15,899.0,129.5,1.5,20.5,976.0,892.7,655.77
2016,7,2,13,30,896.0,129.0,1.5,20.0,961.0,873.62,645.11
2016,7,2,13,45,892.0,127.0,1.5,20.0,939.0,849.1,629.63
2016,7,2,14,0,888.0,125.0,1.5,20.0,917.0,821.41,612.04
2016,7,2,14,15,881.5,123.5,1.5,20.0,888.0,789.21,591.35
2016,7,2,14,30,875.0,122.0,1.5,20.0,859.0,754.27,568.12
2016,7,2,14,45,867.0,119.5,1.5,20.0,824.5,714.86,540.61
2016,7,2,15,0,859.0,117.0,1.5,20.0,790.0,673.19,510.89
2016,7,2,15,15,847.5,114.5,1.45,19.5,750.0,627.34,478.0
2016,7,2,15,30,836.0,112.0,1.4,19.0,710.0,581.84,444.34
2016,7,2,15,45,823.0,108.5,1.4,19.0,665.5,530.75,405.06
2016,7,2,16,0,810.0,105.0,1.4,19.0,621.0,478.83,363.95
2016,7,2,16,15,790.5,101.5,1.3,18.5,573.0,423.68,319.38
2016,7,2,16,30,771.0,98.0,1.2,18.0,525.0,368.94,273.81
2016,7,2,16,45,747.0,93.5,1.2,17.5,475.0,312.65,226.28
2016,7,2,17,0,723.0,89.0,1.2,17.0,425.0,254.81,176.87
2016,7,2,17,15,689.5,84.0,1.15,16.5,374.0,199.24,130.08
2016,7,2,17,30,656.0,79.0,1.1,16.0,323.0,146.85,88.65
2016,7,2,17,45,610.5,73.0,1.1,16.0,273.0,96.29,55.42
2016,7,2,18,0,565.0,67.0,1.1,16.0,223.0,51.97,40.57
2016,7,2,18,15,498.5,58.5,1.0,15.5,175.5,46.09,35.35
2016,7,2,18,30,432.0,50.0,0.9,15.0,128.0,40.09,29.77
2016,7,2,18,45,333.5,39.0,0.8,14.5,88.0,31.64,21.82
2016,7,2,19,0,235.0,28.0,0.7,14.0,48.0,23.01,12.37
2016,7,2,19,15,117.5,14.0,0.65,13.5,24.0,11.95,0.0
2016,7,2,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,5,15,128.5,16.0,0.6,11.5,29.0,12.49,0.0
2016,7,3,5,30,257.0,32.0,0.6,12.0,58.0,26.26,16.32
2016,7,3,5,45,350.0,43.0,0.65,12.5,99.0,34.78,25.02
2016,7,3,6,0,443.0,54.0,0.7,13.0,140.0,43.11,32.86
2016,7,3,6,15,247.5,81.5,0.7,13.5,132.0,61.33,49.29
2016,7,3,6,30,52.0,109.0,0.7,14.0,124.0,83.87,65.43
2016,7,3,6,45,60.5,130.0,0.75,14.5,151.0,105.49,81.67
2016,7,3,7,0,69.0,151.0,0.8,15.0,178.0,128.44,99.57
2016,7,3,7,15,84.5,175.0,0.8,15.5,212.5,156.24,121.36
2016,7,3,7,30,100.0,199.0,0.8,16.0,247.0,186.15,144.88
2016,7,3,7,45,194.5,215.5,0.8,16.5,321.0,239.24,184.72
2016,7,3,8,0,289.0,232.0,0.8,17.0,395.0,304.11,234.04
2016,7,3,8,15,549.0,170.0,0.8,17.0,514.0,387.35,296.45
2016,7,3,8,30,809.0,108.0,0.8,17.0,633.0,493.64,376.72
2016,7,3,8,45,823.0,111.0,0.85,17.5,676.5,545.24,415.98
2016,7,3,9,0,837.0,114.0,0.9,18.0,720.0,596.04,453.87
2016,7,3,9,15,848.5,116.0,0.9,18.5,759.5,640.33,485.6
2016,7,3,9,30,860.0,118.0,0.9,19.0,799.0,685.2,516.7
2016,7,3,9,45,887.0,109.5,0.95,19.5,838.5,729.78,547.58
2016,7,3,10,0,914.0,101.0,1.0,20.0,878.0,773.19,576.37
2016,7,3,10,15,920.0,102.0,1.05,20.0,906.0,807.75,598.81
2016,7,3,10,30,926.0,103.0,1.1,20.0,934.0,839.38,619.31
2016,7,3,10,45,929.5,104.5,1.15,20.5,955.0,866.34,635.5
2016,7,3,11,0,933.0,106.0,1.2,21.0,976.0,889.94,649.49
2016,7,3,11,15,935.5,106.5,1.2,21.0,990.5,908.34,660.65
2016,7,3,11,30,938.0,107.0,1.2,21.0,1005.0,923.19,669.62
2016,7,3,11,45,938.5,107.5,1.25,21.5,1011.5,932.68,674.75
2016,7,3,12,0,939.0,108.0,1.3,22.0,1018.0,938.54,677.69
2016,7,3,12,15,939.0,108.0,1.3,22.0,1017.5,939.86,678.42
2016,7,3,12,30,939.0,108.0,1.3,22.0,1017.0,937.56,677.0
2016,7,3,12,45,925.0,116.0,1.35,22.0,1005.0,926.46,670.84
2016,7,3,13,0,911.0,124.0,1.4,22.0,993.0,911.94,662.6
2016,7,3,13,15,907.5,123.5,1.4,22.0,977.5,895.7,652.63
2016,7,3,13,30,904.0,123.0,1.4,22.0,962.0,876.05,640.51
2016,7,3,13,45,900.0,121.5,1.45,22.0,940.0,851.79,626.0
2016,7,3,14,0,896.0,120.0,1.5,22.0,918.0,824.34,609.31
2016,7,3,14,15,889.0,118.5,1.5,21.5,889.0,791.54,589.52
2016,7,3,14,30,882.0,117.0,1.5,21.0,860.0,756.0,567.33
2016,7,3,14,45,874.0,114.5,1.5,21.0,825.0,716.33,539.77
2016,7,3,15,0,866.0,112.0,1.5,21.0,790.0,674.39,509.99
2016,7,3,15,15,854.5,110.0,1.45,20.5,750.0,628.7,477.32
2016,7,3,15,30,843.0,108.0,1.4,20.0,710.0,581.47,442.58
2016,7,3,15,45,829.0,104.5,1.4,20.0,665.5,531.23,404.03
2016,7,3,16,0,815.0,101.0,1.4,20.0,621.0,478.56,362.5
2016,7,3,16,15,796.0,98.0,1.35,19.5,573.0,423.81,318.54
2016,7,3,16,30,777.0,95.0,1.3,19.0,525.0,369.39,273.44
2016,7,3,16,45,753.5,90.5,1.3,19.0,475.0,312.9,225.36
2016,7,3,17,0,730.0,86.0,1.3,19.0,425.0,257.85,177.91
2016,7,3,17,15,696.5,81.5,1.25,18.5,374.0,199.31,128.97
2016,7,3,17,30,663.0,77.0,1.2,18.0,323.0,146.89,87.69
2016,7,3,17,45,619.0,70.5,1.2,17.5,272.5,95.57,54.01
2016,7,3,18,0,575.0,64.0,1.2,17.0,222.0,49.7,38.4
2016,7,3,18,15,509.0,56.5,1.1,16.0,175.0,44.54,33.9
2016,7,3,18,30,443.0,49.0,1.0,15.0,128.0,39.31,29.08
2016,7,3,18,45,344.5,38.0,0.95,14.5,88.0,30.82,21.1
2016,7,3,19,0,246.0,27.0,0.9,14.0,48.0,22.15,11.64
2016,7,3,19,15,123.0,13.5,0.85,13.5,24.0,11.52,0.0
2016,7,3,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,5,15,150.0,15.0,0.7,12.0,29.5,12.11,0.0
2016,7,4,5,30,300.0,30.0,0.7,12.0,59.0,24.64,14.86
2016,7,4,5,45,397.5,38.5,0.75,12.5,101.0,31.15,21.8
2016,7,4,6,0,495.0,47.0,0.8,13.0,143.0,37.6,27.96
2016,7,4,6,15,247.5,64.5,0.75,13.5,112.5,47.53,37.02
2016,7,4,6,30,0.0,82.0,0.7,14.0,82.0,65.97,50.97
2016,7,4,6,45,0.0,99.5,0.7,14.5,99.5,80.21,62.83
2016,7,4,7,0,0.0,117.0,0.7,15.0,117.0,94.64,74.62
2016,7,4,7,15,28.0,153.0,0.7,15.5,166.5,128.55,101.08
2016,7,4,7,30,56.0,189.0,0.7,16.0,216.0,167.09,131.02
2016,7,4,7,45,73.0,215.5,0.75,16.5,254.5,198.69,155.56
2016,7,4,8,0,90.0,242.0,0.8,17.0,293.0,232.48,181.65
2016,7,4,8,15,168.0,263.5,0.8,17.5,368.5,293.65,228.04
2016,7,4,8,30,246.0,285.0,0.8,18.0,444.0,364.43,281.1
2016,7,4,8,45,564.5,188.0,0.85,18.5,587.5,475.87,364.66
2016,7,4,9,0,883.0,91.0,0.9,19.0,731.0,600.05,456.28
2016,7,4,9,15,581.0,226.5,0.95,19.0,657.5,576.15,436.77
2016,7,4,9,30,279.0,362.0,1.0,19.0,584.0,509.8,386.19
2016,7,4,9,45,585.5,238.0,1.05,19.5,727.5,640.93,484.42
2016,7,4,10,0,892.0,114.0,1.1,20.0,871.0,769.17,576.0
2016,7,4,10,15,898.0,115.5,1.15,20.0,899.5,803.54,597.39
2016,7,4,10,30,904.0,117.0,1.2,20.0,928.0,835.05,617.88
2016,7,4,10,45,907.5,118.5,1.25,20.5,949.0,861.49,633.78
2016,7,4,11,0,911.0,120.0,1.3,21.0,970.0,884.65,647.54
2016,7,4,11,15,914.0,121.0,1.3,21.0,984.5,903.56,659.11
2016,7,4,11,30,917.0,122.0,1.3,21.0,999.0,919.02,668.52
2016,7,4,11,45,917.5,123.0,1.35,21.0,1005.5,928.77,675.09
2016,7,4,12,0,918.0,124.0,1.4,21.0,1012.0,934.97,679.53
2016,7,4,12,15,918.0,124.0,1.4,20.5,1011.5,936.3,681.57
2016,7,4,12,30,918.0,124.0,1.4,20.0,1011.0,934.1,681.5
2016,7,4,12,45,925.0,117.5,1.45,20.0,1006.0,928.78,678.96
2016,7,4,13,0,932.0,111.0,1.5,20.0,1001.0,919.67,674.06
2016,7,4,13,15,929.0,110.5,1.45,20.0,985.5,903.54,663.35
2016,7,4,13,30,926.0,110.0,1.4,20.0,970.0,883.92,650.5
2016,7,4,13,45,922.0,109.0,1.4,20.0,948.0,859.61,635.28
2016,7,4,14,0,918.0,108.0,1.4,20.0,926.0,832.03,617.89
2016,7,4,14,15,912.0,106.5,1.35,20.0,897.0,799.34,596.45
2016,7,4,14,30,906.0,105.0,1.3,20.0,868.0,763.78,573.01
2016,7,4,14,45,897.5,103.5,1.3,20.0,833.0,723.81,545.45
2016,7,4,15,0,889.0,102.0,1.3,20.0,798.0,681.53,515.53
2016,7,4,15,15,878.5,100.0,1.25,19.5,757.5,635.49,482.67
2016,7,4,15,30,868.0,98.0,1.2,19.0,717.0,587.78,447.62
2016,7,4,15,45,854.0,95.5,1.2,19.0,672.5,536.37,408.27
2016,7,4,16,0,840.0,93.0,1.2,19.0,628.0,484.12,367.02
2016,7,4,16,15,821.5,90.0,1.15,18.5,580.0,428.16,322.09
2016,7,4,16,30,803.0,87.0,1.1,18.0,532.0,372.59,275.99
2016,7,4,16,45,778.5,83.5,1.1,18.0,481.0,315.26,227.1
2016,7,4,17,0,754.0,80.0,1.1,18.0,430.0,259.43,178.85
2016,7,4,17,15,721.5,76.0,1.05,17.5,378.5,203.44,131.65
2016,7,4,17,30,689.0,72.0,1.0,17.0,327.0,146.97,86.84
2016,7,4,17,45,642.0,66.5,1.0,16.5,276.0,94.68,52.49
2016,7,4,18,0,595.0,61.0,1.0,16.0,225.0,47.68,36.78
2016,7,4,18,15,529.0,54.0,0.9,15.5,177.5,42.66,32.32
2016,7,4,18,30,463.0,47.0,0.8,15.0,130.0,37.74,27.71
2016,7,4,18,45,358.0,37.0,0.75,14.5,89.0,30.02,20.41
2016,7,4,19,0,253.0,27.0,0.7,14.0,48.0,22.19,11.6
2016,7,4,19,15,126.5,13.5,0.7,13.5,24.0,11.52,0.0
2016,7,4,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,5,5,15,139.5,15.0,0.8,12.0,28.5,12.13,0.0
2016,7,5,5,30,279.0,30.0,0.8,12.0,57.0,24.63,14.73
2016,7,5,5,45,380.5,39.5,0.85,12.5,99.0,31.97,22.5
2016,7,5,6,0,482.0,49.0,0.9,13.0,141.0,39.22,29.38
2016,7,5,6,15,544.5,55.5,0.85,13.0,189.0,43.7,33.66
2016,7,5,6,30,607.0,62.0,0.8,13.0,237.0,58.34,37.44
2016,7,5,6,45,653.5,66.5,0.8,13.5,288.0,105.86,59.63
2016,7,5,7,0,700.0,71.0,0.8,14.0,339.0,161.83,99.54
2016,7,5,7,15,351.5,110.0,0.8,14.5,245.0,162.04,115.54
2016,7,5,7,30,3.0,149.0,0.8,15.0,151.0,122.37,96.74
2016,7,5,7,45,11.0,175.0,0.8,15.5,181.5,146.63,115.95
2016,7,5,8,0,19.0,201.0,0.8,16.0,212.0,172.04,135.68
2016,7,5,8,15,20.5,218.5,0.8,16.5,231.5,188.86,148.4
2016,7,5,8,30,22.0,236.0,0.8,17.0,251.0,205.88,161.15
2016,7,5,8,45,22.5,251.0,0.85,17.5,267.0,220.47,171.91
2016,7,5,9,0,23.0,266.0,0.9,18.0,283.0,235.09,182.59
2016,7,5,9,15,22.0,276.0,0.9,18.0,293.0,244.6,189.5
2016,7,5,9,30,21.0,286.0,0.9,18.0,303.0,253.96,196.29
2016,7,5,9,45,61.5,345.5,0.95,18.5,397.5,341.83,262.77
2016,7,5,10,0,102.0,405.0,1.0,19.0,492.0,427.63,325.32
2016,7,5,10,15,216.0,408.5,1.05,19.0,599.5,532.1,402.13
2016,7,5,10,30,330.0,412.0,1.1,19.0,707.0,643.16,481.16
2016,7,5,10,45,635.0,256.5,1.15,19.5,842.0,776.85,577.71
2016,7,5,11,0,940.0,101.0,1.2,20.0,977.0,892.66,654.91
2016,7,5,11,15,943.0,101.5,1.2,20.0,992.0,911.73,665.36
2016,7,5,11,30,946.0,102.0,1.2,20.0,1007.0,927.24,674.77
2016,7,5,11,45,946.5,103.0,1.25,20.0,1014.0,937.38,681.62
2016,7,5,12,0,947.0,104.0,1.3,20.0,1021.0,943.84,686.26
2016,7,5,12,15,947.5,104.0,1.3,19.5,1021.0,945.71,688.64
2016,7,5,12,30,948.0,104.0,1.3,19.0,1021.0,943.91,688.82
2016,7,5,12,45,939.5,108.5,1.35,19.0,1011.0,934.55,683.73
2016,7,5,13,0,931.0,113.0,1.4,19.0,1001.0,921.66,676.48
2016,7,5,13,15,928.0,112.5,1.4,19.0,985.5,905.58,666.51
2016,7,5,13,30,925.0,112.0,1.4,19.0,970.0,886.0,654.33
2016,7,5,13,45,921.0,110.5,1.45,19.0,948.0,861.29,639.41
2016,7,5,14,0,917.0,109.0,1.5,19.0,926.0,833.29,622.25
2016,7,5,14,15,910.5,108.0,1.5,18.5,896.5,800.71,602.44
2016,7,5,14,30,904.0,107.0,1.5,18.0,867.0,765.29,580.49
2016,7,5,14,45,897.0,104.5,1.55,18.0,832.5,725.52,553.17
2016,7,5,15,0,890.0,102.0,1.6,18.0,798.0,683.33,523.29
2016,7,5,15,15,879.0,100.0,1.6,17.5,757.5,636.93,490.06
2016,7,5,15,30,868.0,98.0,1.6,17.0,717.0,588.89,454.55
2016,7,5,15,45,855.5,95.0,1.6,17.0,673.0,537.79,414.75
2016,7,5,16,0,843.0,92.0,1.6,17.0,629.0,485.7,372.93
2016,7,5,16,15,825.5,89.0,1.55,16.5,581.0,429.97,327.47
2016,7,5,16,30,808.0,86.0,1.5,16.0,533.0,374.51,280.76
2016,7,5,16,45,786.5,82.0,1.5,16.0,483.0,317.34,231.2
2016,7,5,17,0,765.0,78.0,1.5,16.0,433.0,261.32,181.98
2016,7,5,17,15,734.0,74.0,1.5,15.5,381.5,204.93,133.76
2016,7,5,17,30,703.0,70.0,1.5,15.0,330.0,151.37,90.71
2016,7,5,17,45,660.0,64.5,1.5,14.5,279.5,95.08,52.49
2016,7,5,18,0,617.0,59.0,1.5,14.0,229.0,46.98,36.47
2016,7,5,18,15,551.5,52.5,1.45,13.5,181.0,41.62,31.65
2016,7,5,18,30,486.0,46.0,1.4,13.0,133.0,37.04,27.31
2016,7,5,18,45,378.5,36.5,1.4,13.0,91.5,29.69,20.22
2016,7,5,19,0,271.0,27.0,1.4,13.0,50.0,22.25,11.61
2016,7,5,19,15,135.5,13.5,1.35,12.5,25.0,11.52,0.0
2016,7,5,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,5,15,124.0,16.0,1.2,12.0,27.5,12.49,0.0
2016,7,6,5,30,248.0,32.0,1.2,12.0,55.0,24.87,14.79
2016,7,6,5,45,345.0,42.5,1.25,12.5,96.0,34.48,24.65
2016,7,6,6,0,442.0,53.0,1.3,13.0,137.0,42.41,32.17
2016,7,6,6,15,235.0,78.0,1.25,13.0,124.0,58.87,47.16
2016,7,6,6,30,28.0,103.0,1.2,13.0,111.0,79.29,62.15
2016,7,6,6,45,35.0,123.5,1.2,13.5,135.5,98.81,77.46
2016,7,6,7,0,42.0,144.0,1.2,14.0,160.0,119.51,93.88
2016,7,6,7,15,121.0,169.5,1.15,14.0,225.0,159.94,123.84
2016,7,6,7,30,200.0,195.0,1.1,14.0,290.0,210.39,162.56
2016,7,6,7,45,297.5,200.5,1.1,14.5,359.5,262.21,202.25
2016,7,6,8,0,395.0,206.0,1.1,15.0,429.0,326.38,252.15
2016,7,6,8,15,609.0,152.0,1.1,15.5,529.0,401.47,309.43
2016,7,6,8,30,823.0,98.0,1.1,16.0,629.0,491.58,378.43
2016,7,6,8,45,841.5,98.0,1.1,16.5,674.0,542.73,417.86
2016,7,6,9,0,860.0,98.0,1.1,17.0,719.0,593.62,456.03
2016,7,6,9,15,870.5,100.0,1.1,17.0,758.0,640.59,490.99
2016,7,6,9,30,881.0,102.0,1.1,17.0,797.0,685.86,523.79
2016,7,6,9,45,887.5,104.5,1.15,17.5,830.5,726.83,552.26
2016,7,6,10,0,894.0,107.0,1.2,18.0,864.0,765.34,577.96
2016,7,6,10,15,900.0,108.0,1.2,18.0,892.0,799.45,599.88
2016,7,6,10,30,906.0,109.0,1.2,18.0,920.0,830.7,619.75
2016,7,6,10,45,913.5,107.5,1.25,18.0,942.0,857.89,637.52
2016,7,6,11,0,921.0,106.0,1.3,18.0,964.0,881.98,653.27
2016,7,6,11,15,923.5,106.5,1.35,18.0,978.0,900.34,665.31
2016,7,6,11,30,926.0,107.0,1.4,18.0,992.0,915.2,675.18
2016,7,6,11,45,930.0,105.5,1.45,18.5,999.5,926.01,681.24
2016,7,6,12,0,934.0,104.0,1.5,19.0,1007.0,933.27,685.09
2016,7,6,12,15,933.5,104.0,1.5,18.5,1006.5,934.27,686.91
2016,7,6,12,30,933.0,104.0,1.5,18.0,1006.0,931.65,686.55
2016,7,6,12,45,929.0,105.5,1.55,18.0,997.0,923.67,682.2
2016,7,6,13,0,925.0,107.0,1.6,18.0,988.0,912.15,675.63
2016,7,6,13,15,922.0,106.0,1.6,18.0,973.0,895.7,665.26
2016,7,6,13,30,919.0,105.0,1.6,18.0,958.0,875.78,652.67
2016,7,6,13,45,914.0,104.5,1.65,18.0,935.5,851.28,637.61
2016,7,6,14,0,909.0,104.0,1.7,18.0,913.0,823.59,620.32
2016,7,6,14,15,902.5,102.5,1.7,17.5,884.0,790.78,600.05
2016,7,6,14,30,896.0,101.0,1.7,17.0,855.0,755.17,577.64
2016,7,6,14,45,887.0,100.0,1.75,17.0,820.0,715.66,550.26
2016,7,6,15,0,878.0,99.0,1.8,17.0,785.0,673.91,520.24
2016,7,6,15,15,867.0,97.0,1.8,16.5,745.5,628.02,486.99
2016,7,6,15,30,856.0,95.0,1.8,16.0,706.0,580.51,451.49
2016,7,6,15,45,842.0,92.5,1.8,16.0,661.5,529.64,411.48
2016,7,6,16,0,828.0,90.0,1.8,16.0,617.0,477.95,369.6
2016,7,6,16,15,810.0,87.0,1.75,15.5,569.5,422.73,324.21
2016,7,6,16,30,792.0,84.0,1.7,15.0,522.0,367.92,277.69
2016,7,6,16,45,768.5,80.5,1.7,15.0,472.5,311.44,228.42
2016,7,6,17,0,745.0,77.0,1.7,15.0,423.0,256.37,179.76
2016,7,6,17,15,713.5,73.0,1.65,14.5,372.5,201.0,132.11
2016,7,6,17,30,682.0,69.0,1.6,14.0,322.0,148.55,89.65
2016,7,6,17,45,638.5,64.0,1.55,14.0,272.0,93.9,52.15
2016,7,6,18,0,595.0,59.0,1.5,14.0,222.0,47.42,36.86
2016,7,6,18,15,530.0,52.0,1.45,13.5,175.0,41.09,31.18
2016,7,6,18,30,465.0,45.0,1.4,13.0,128.0,36.11,26.48
2016,7,6,18,45,363.5,35.5,1.35,12.5,88.0,28.78,19.47
2016,7,6,19,0,262.0,26.0,1.3,12.0,48.0,21.35,10.89
2016,7,6,19,15,131.0,13.0,1.25,12.0,24.0,11.1,0.0
2016,7,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,5,15,153.5,13.5,0.9,12.0,27.5,10.89,0.0
2016,7,7,5,30,307.0,27.0,0.9,12.0,55.0,22.14,12.43
2016,7,7,5,45,406.0,35.0,0.95,12.5,96.5,28.32,19.24
2016,7,7,6,0,505.0,43.0,1.0,13.0,138.0,34.48,25.14
2016,7,7,6,15,565.0,49.0,0.95,13.0,185.5,38.77,29.24
2016,7,7,6,30,625.0,55.0,0.9,13.0,233.0,56.58,36.04
2016,7,7,6,45,665.5,59.5,0.9,13.5,282.5,104.27,57.95
2016,7,7,7,0,706.0,64.0,0.9,14.0,332.0,156.42,94.86
2016,7,7,7,15,735.5,68.0,0.9,14.5,382.5,210.09,139.12
2016,7,7,7,30,765.0,72.0,0.9,15.0,433.0,266.36,187.64
2016,7,7,7,45,789.5,74.0,0.95,15.5,483.0,321.55,235.72
2016,7,7,8,0,814.0,76.0,1.0,16.0,533.0,379.72,285.27
2016,7,7,8,15,831.0,78.5,1.0,16.0,580.0,434.04,331.03
2016,7,7,8,30,848.0,81.0,1.0,16.0,627.0,488.33,375.33
2016,7,7,8,45,862.5,82.0,1.05,16.5,671.5,539.6,415.57
2016,7,7,9,0,877.0,83.0,1.1,17.0,716.0,590.02,453.85
2016,7,7,9,15,887.5,84.5,1.15,17.0,755.0,637.29,489.57
2016,7,7,9,30,898.0,86.0,1.2,17.0,794.0,682.83,523.19
2016,7,7,9,45,900.5,90.5,1.25,17.5,827.0,723.58,551.58
2016,7,7,10,0,903.0,95.0,1.3,18.0,860.0,761.55,576.53
2016,7,7,10,15,909.0,96.0,1.3,18.0,888.0,796.01,598.82
2016,7,7,10,30,915.0,97.0,1.3,18.0,916.0,827.59,619.01
2016,7,7,10,45,918.5,98.5,1.35,18.0,937.0,854.53,636.66
2016,7,7,11,0,922.0,100.0,1.4,18.0,958.0,878.16,652.15
2016,7,7,11,15,925.0,100.5,1.4,18.0,972.5,897.04,663.9
2016,7,7,11,30,928.0,101.0,1.4,18.0,987.0,912.42,673.42
2016,7,7,11,45,928.5,101.5,1.45,18.0,994.0,922.04,679.98
2016,7,7,12,0,929.0,102.0,1.5,18.0,1001.0,928.03,684.33
2016,7,7,12,15,929.5,102.0,1.55,18.0,1001.0,929.96,686.15
2016,7,7,12,30,930.0,102.0,1.6,18.0,1001.0,928.27,685.74
2016,7,7,12,45,921.0,107.0,1.65,18.0,991.0,919.11,680.54
2016,7,7,13,0,912.0,112.0,1.7,18.0,981.0,906.48,673.18
2016,7,7,13,15,909.5,111.5,1.7,18.0,966.0,891.13,663.5
2016,7,7,13,30,907.0,111.0,1.7,18.0,951.0,872.34,651.59
2016,7,7,13,45,903.5,109.0,1.7,18.0,929.5,847.99,635.99
2016,7,7,14,0,900.0,107.0,1.7,18.0,908.0,820.4,618.2
2016,7,7,14,15,894.0,106.0,1.7,17.5,880.0,788.7,598.66
2016,7,7,14,30,888.0,105.0,1.7,17.0,852.0,754.19,576.98
2016,7,7,14,45,882.0,102.0,1.7,17.0,818.0,715.21,549.55
2016,7,7,15,0,876.0,99.0,1.7,17.0,784.0,673.78,519.53
2016,7,7,15,15,865.0,97.0,1.7,16.5,744.0,627.95,486.42
2016,7,7,15,30,854.0,95.0,1.7,16.0,704.0,580.51,451.06
2016,7,7,15,45,842.5,91.5,1.7,16.0,660.5,530.1,411.51
2016,7,7,16,0,831.0,88.0,1.7,16.0,617.0,478.64,369.9
2016,7,7,16,15,813.5,85.5,1.7,15.5,570.0,423.88,325.06
2016,7,7,16,30,796.0,83.0,1.7,15.0,523.0,369.48,278.99
2016,7,7,16,45,775.0,79.0,1.7,15.0,473.5,313.07,229.68
2016,7,7,17,0,754.0,75.0,1.7,15.0,424.0,257.77,180.69
2016,7,7,17,15,722.5,71.0,1.7,14.5,373.0,201.83,132.51
2016,7,7,17,30,691.0,67.0,1.7,14.0,322.0,148.8,89.46
2016,7,7,17,45,650.5,61.5,1.7,14.0,272.5,97.01,54.19
2016,7,7,18,0,610.0,56.0,1.7,14.0,223.0,45.91,35.51
2016,7,7,18,15,546.0,49.5,1.65,13.5,176.0,39.22,29.5
2016,7,7,18,30,482.0,43.0,1.6,13.0,129.0,34.55,25.09
2016,7,7,18,45,384.0,34.0,1.55,12.5,88.5,27.59,18.42
2016,7,7,19,0,286.0,25.0,1.5,12.0,48.0,20.54,10.16
2016,7,7,19,15,143.0,12.5,1.45,12.0,24.0,10.67,0.0
2016,7,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,5,15,157.0,13.0,1.0,12.0,27.0,10.49,0.0
2016,7,8,5,30,314.0,26.0,1.0,12.0,54.0,21.32,11.62
2016,7,8,5,45,411.0,34.0,1.05,12.5,95.0,27.53,18.52
2016,7,8,6,0,508.0,42.0,1.1,13.0,136.0,33.72,24.44
2016,7,8,6,15,367.5,71.5,1.1,13.0,150.5,53.43,42.32
2016,7,8,6,30,227.0,101.0,1.1,13.0,165.0,78.54,59.3
2016,7,8,6,45,238.0,121.5,1.1,13.5,200.5,111.93,80.73
2016,7,8,7,0,249.0,142.0,1.1,14.0,236.0,146.89,107.36
2016,7,8,7,15,505.5,106.0,1.05,14.0,332.5,192.43,134.56
2016,7,8,7,30,762.0,70.0,1.0,14.0,429.0,263.83,186.69
2016,7,8,7,45,784.5,72.5,1.0,14.5,478.0,318.68,234.67
2016,7,8,8,0,807.0,75.0,1.0,15.0,527.0,376.32,283.93
2016,7,8,8,15,823.5,77.5,1.0,15.5,573.5,430.1,328.86
2016,7,8,8,30,840.0,80.0,1.0,16.0,620.0,483.82,372.15
2016,7,8,8,45,855.0,80.5,1.0,16.5,664.0,534.55,411.7
2016,7,8,9,0,870.0,81.0,1.0,17.0,708.0,584.49,449.25
2016,7,8,9,15,880.0,82.5,1.0,17.0,746.5,631.19,484.07
2016,7,8,9,30,890.0,84.0,1.0,17.0,785.0,676.15,516.68
2016,7,8,9,45,899.5,84.5,1.05,17.5,819.0,717.82,545.75
2016,7,8,10,0,909.0,85.0,1.1,18.0,853.0,757.24,571.42
2016,7,8,10,15,914.5,85.5,1.15,18.5,880.5,791.1,592.65
2016,7,8,10,30,920.0,86.0,1.2,19.0,908.0,822.04,611.8
2016,7,8,10,45,925.0,86.0,1.25,19.5,929.5,849.02,628.22
2016,7,8,11,0,930.0,86.0,1.3,20.0,951.0,872.75,642.46
2016,7,8,11,15,932.5,86.5,1.35,20.0,965.5,891.43,654.64
2016,7,8,11,30,935.0,87.0,1.4,20.0,980.0,906.57,664.63
2016,7,8,11,45,936.5,87.0,1.45,20.0,987.0,916.75,671.51
2016,7,8,12,0,938.0,87.0,1.5,20.0,994.0,923.29,676.17
2016,7,8,12,15,938.5,87.0,1.55,20.0,994.0,925.27,678.0
2016,7,8,12,30,939.0,87.0,1.6,20.0,994.0,923.59,677.59
2016,7,8,12,45,931.0,91.5,1.65,20.5,984.5,914.9,671.45
2016,7,8,13,0,923.0,96.0,1.7,21.0,975.0,902.69,663.14
2016,7,8,13,15,920.5,95.5,1.7,20.5,960.5,887.17,654.68
2016,7,8,13,30,918.0,95.0,1.7,20.0,946.0,868.15,643.95
2016,7,8,13,45,914.0,94.0,1.75,20.0,924.0,844.03,629.11
2016,7,8,14,0,910.0,93.0,1.8,20.0,902.0,816.66,612.04
2016,7,8,14,15,904.0,92.0,1.8,20.0,874.0,784.65,591.24
2016,7,8,14,30,898.0,91.0,1.8,20.0,846.0,749.81,568.36
2016,7,8,14,45,890.5,89.5,1.85,20.0,812.0,710.79,541.92
2016,7,8,15,0,883.0,88.0,1.9,20.0,778.0,669.42,512.38
2016,7,8,15,15,872.5,86.5,1.9,19.5,738.5,624.07,479.76
2016,7,8,15,30,862.0,85.0,1.9,19.0,699.0,577.06,444.88
2016,7,8,15,45,849.5,82.5,1.9,19.0,655.5,526.66,405.52
2016,7,8,16,0,837.0,80.0,1.9,19.0,612.0,475.31,364.2
2016,7,8,16,15,820.0,77.5,1.85,18.5,565.0,421.35,320.1
2016,7,8,16,30,803.0,75.0,1.8,18.0,518.0,367.43,274.59
2016,7,8,16,45,782.0,71.5,1.8,18.0,469.0,309.45,224.43
2016,7,8,17,0,761.0,68.0,1.8,18.0,420.0,254.24,175.85
2016,7,8,17,15,730.5,64.5,1.7,17.5,370.0,198.55,128.09
2016,7,8,17,30,700.0,61.0,1.6,17.0,320.0,145.62,85.36
2016,7,8,17,45,660.0,56.5,1.55,16.5,270.5,94.15,50.73
2016,7,8,18,0,620.0,52.0,1.5,16.0,221.0,47.13,36.29
2016,7,8,18,15,557.5,46.0,1.4,15.5,174.0,36.54,26.88
2016,7,8,18,30,495.0,40.0,1.3,15.0,127.0,32.17,22.78
2016,7,8,18,45,398.0,31.5,1.2,14.5,87.5,25.54,16.47
2016,7,8,19,0,301.0,23.0,1.1,14.0,48.0,18.84,8.64
2016,7,8,19,15,150.5,11.5,1.05,13.5,24.0,9.82,0.0
2016,7,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,9,5,15,175.0,11.5,0.45,13.5,27.0,9.25,0.0
2016,7,9,5,30,350.0,23.0,0.4,14.0,54.0,18.84,9.39
2016,7,9,5,45,442.0,30.5,0.4,14.5,95.0,26.95,17.86
2016,7,9,6,0,534.0,38.0,0.4,15.0,136.0,33.32,23.91
2016,7,9,6,15,592.0,42.5,0.45,15.5,183.0,36.87,27.26
2016,7,9,6,30,650.0,47.0,0.5,16.0,230.0,50.18,30.12
2016,7,9,6,45,689.0,51.0,0.55,16.5,279.5,98.82,51.85
2016,7,9,7,0,728.0,55.0,0.6,17.0,329.0,151.7,88.83
2016,7,9,7,15,756.0,58.0,0.65,17.5,379.0,205.45,132.78
2016,7,9,7,30,784.0,61.0,0.7,18.0,429.0,264.35,183.04
2016,7,9,7,45,804.5,63.5,0.75,18.5,478.0,319.25,230.52
2016,7,9,8,0,825.0,66.0,0.8,19.0,527.0,375.05,277.82
2016,7,9,8,15,841.5,68.0,0.85,19.0,573.5,429.31,323.25
2016,7,9,8,30,858.0,70.0,0.9,19.0,620.0,483.49,367.27
2016,7,9,8,45,870.0,71.5,1.0,19.5,663.5,534.43,407.19
2016,7,9,9,0,882.0,73.0,1.1,20.0,707.0,584.3,445.07
2016,7,9,9,15,892.0,74.5,1.15,20.0,746.0,631.58,480.49
2016,7,9,9,30,902.0,76.0,1.2,20.0,785.0,677.08,513.78
2016,7,9,9,45,903.5,81.0,1.3,20.5,817.5,717.94,542.43
2016,7,9,10,0,905.0,86.0,1.4,21.0,850.0,755.93,567.34
2016,7,9,10,15,911.0,87.0,1.45,21.0,878.5,790.58,590.16
2016,7,9,10,30,917.0,88.0,1.5,21.0,907.0,822.35,610.96
2016,7,9,10,45,922.0,88.5,1.55,21.0,928.5,849.79,628.82
2016,7,9,11,0,927.0,89.0,1.6,21.0,950.0,873.98,644.57
2016,7,9,11,15,930.0,89.5,1.6,21.0,965.0,893.09,656.43
2016,7,9,11,30,933.0,90.0,1.6,21.0,980.0,908.67,666.06
2016,7,9,11,45,936.0,89.0,1.65,21.5,987.5,919.27,671.88
2016,7,9,12,0,939.0,88.0,1.7,22.0,995.0,926.25,675.47
2016,7,9,12,15,939.5,88.0,1.7,21.5,995.0,928.27,677.96
2016,7,9,12,30,940.0,88.0,1.7,21.0,995.0,926.62,678.22
2016,7,9,12,45,938.0,88.5,1.75,21.0,987.5,919.53,674.38
2016,7,9,13,0,936.0,89.0,1.8,21.0,980.0,908.79,668.27
2016,7,9,13,15,933.5,88.5,1.8,21.0,965.0,893.08,658.41
2016,7,9,13,30,931.0,88.0,1.8,21.0,950.0,873.83,646.29
2016,7,9,13,45,929.0,86.0,1.85,21.0,929.0,850.1,631.75
2016,7,9,14,0,927.0,84.0,1.9,21.0,908.0,822.97,614.87
2016,7,9,14,15,921.5,83.0,1.9,20.5,879.5,790.84,595.17
2016,7,9,14,30,916.0,82.0,1.9,20.0,851.0,755.77,573.26
2016,7,9,14,45,910.5,79.5,1.9,20.0,817.5,716.54,546.68
2016,7,9,15,0,905.0,77.0,1.9,20.0,784.0,674.74,516.54
2016,7,9,15,15,895.5,75.5,1.9,19.5,744.5,629.08,483.71
2016,7,9,15,30,886.0,74.0,1.9,19.0,705.0,581.62,448.5
2016,7,9,15,45,874.5,71.5,1.95,19.0,661.5,530.61,408.85
2016,7,9,16,0,863.0,69.0,2.0,19.0,618.0,478.5,367.01
2016,7,9,16,15,847.5,67.0,1.95,18.5,571.0,424.33,322.54
2016,7,9,16,30,832.0,65.0,1.9,18.0,524.0,369.99,276.44
2016,7,9,16,45,810.0,63.0,1.9,17.5,474.5,313.73,227.78
2016,7,9,17,0,788.0,61.0,1.9,17.0,425.0,258.55,179.25
2016,7,9,17,15,760.5,58.0,1.85,16.5,375.0,199.53,128.28
2016,7,9,17,30,733.0,55.0,1.8,16.0,325.0,145.67,84.31
2016,7,9,17,45,691.0,51.5,1.8,16.0,275.0,92.92,48.53
2016,7,9,18,0,649.0,48.0,1.8,16.0,225.0,44.79,34.22
2016,7,9,18,15,590.0,43.0,1.8,15.5,178.0,37.4,27.62
2016,7,9,18,30,531.0,38.0,1.8,15.0,131.0,33.44,23.87
2016,7,9,18,45,427.5,30.5,1.8,14.5,90.0,24.83,15.82
2016,7,9,19,0,324.0,23.0,1.8,14.0,49.0,18.91,8.55
2016,7,9,19,15,162.0,11.5,1.75,13.5,24.5,9.82,0.0
2016,7,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,5,15,162.0,13.0,1.25,12.5,27.0,11.1,0.0
2016,7,10,5,30,324.0,26.0,1.3,13.0,54.0,21.43,11.29
2016,7,10,5,45,424.5,34.5,1.4,13.5,96.0,28.08,18.85
2016,7,10,6,0,525.0,43.0,1.5,14.0,138.0,34.69,25.15
2016,7,10,6,15,587.5,48.5,1.5,14.0,187.0,38.62,28.94
2016,7,10,6,30,650.0,54.0,1.5,14.0,236.0,55.94,35.36
2016,7,10,6,45,692.0,58.5,1.55,14.5,287.0,105.38,57.77
2016,7,10,7,0,734.0,63.0,1.6,15.0,338.0,159.46,96.01
2016,7,10,7,15,764.0,66.5,1.6,15.0,390.0,214.61,141.89
2016,7,10,7,30,794.0,70.0,1.6,15.0,442.0,272.39,192.45
2016,7,10,7,45,816.5,73.0,1.6,15.5,492.5,331.73,244.4
2016,7,10,8,0,839.0,76.0,1.6,16.0,543.0,389.6,294.22
2016,7,10,8,15,856.5,78.0,1.6,16.5,591.5,445.23,340.97
2016,7,10,8,30,874.0,80.0,1.6,17.0,640.0,500.83,386.05
2016,7,10,8,45,888.0,82.0,1.65,17.5,685.0,554.24,428.16
2016,7,10,9,0,902.0,84.0,1.7,18.0,730.0,606.71,468.17
2016,7,10,9,15,912.5,85.5,1.7,18.0,770.5,655.3,504.75
2016,7,10,9,30,923.0,87.0,1.7,18.0,811.0,702.09,539.05
2016,7,10,9,45,930.5,88.5,1.7,18.5,846.0,744.72,568.48
2016,7,10,10,0,938.0,90.0,1.7,19.0,881.0,784.85,594.19
2016,7,10,10,15,944.0,91.0,1.7,19.0,910.5,820.63,617.38
2016,7,10,10,30,950.0,92.0,1.7,19.0,940.0,853.41,638.4
2016,7,10,10,45,954.5,93.0,1.7,19.5,962.0,881.78,655.13
2016,7,10,11,0,959.0,94.0,1.7,20.0,984.0,906.76,669.53
2016,7,10,11,15,962.0,94.5,1.7,20.0,999.0,926.47,681.72
2016,7,10,11,30,965.0,95.0,1.7,20.0,1014.0,942.53,691.62
2016,7,10,11,45,966.5,95.0,1.75,20.5,1022.0,953.09,697.35
2016,7,10,12,0,968.0,95.0,1.8,21.0,1030.0,959.87,700.76
2016,7,10,12,15,968.5,95.0,1.85,21.0,1030.0,961.98,702.62
2016,7,10,12,30,969.0,95.0,1.9,21.0,1030.0,960.29,702.16
2016,7,10,12,45,963.5,98.0,1.95,21.0,1021.0,952.25,697.71
2016,7,10,13,0,958.0,101.0,2.0,21.0,1012.0,940.52,690.97
2016,7,10,13,15,955.5,100.0,2.0,21.0,997.0,924.08,680.68
2016,7,10,13,30,953.0,99.0,2.0,21.0,982.0,904.0,668.08
2016,7,10,13,45,951.0,97.0,2.0,21.0,960.5,879.84,652.81
2016,7,10,14,0,949.0,95.0,2.0,21.0,939.0,852.19,635.22
2016,7,10,14,15,943.5,94.0,2.0,21.0,910.0,819.41,614.1
2016,7,10,14,30,938.0,93.0,2.0,21.0,881.0,783.62,590.82
2016,7,10,14,45,932.0,91.0,2.0,21.0,846.5,743.72,563.83
2016,7,10,15,0,926.0,89.0,2.0,21.0,812.0,701.2,533.44
2016,7,10,15,15,916.0,87.5,1.95,20.5,771.5,654.28,499.76
2016,7,10,15,30,906.0,86.0,1.9,20.0,731.0,605.53,463.73
2016,7,10,15,45,894.5,83.0,1.9,20.0,686.0,553.02,423.18
2016,7,10,16,0,883.0,80.0,1.9,20.0,641.0,499.34,380.44
2016,7,10,16,15,866.5,78.0,1.85,19.5,592.5,443.55,335.19
2016,7,10,16,30,850.0,76.0,1.8,19.0,544.0,387.63,288.32
2016,7,10,16,45,828.5,72.5,1.8,19.0,492.5,328.95,237.72
2016,7,10,17,0,807.0,69.0,1.8,19.0,441.0,268.66,185.19
2016,7,10,17,15,776.5,65.5,1.75,18.5,389.0,210.11,135.16
2016,7,10,17,30,746.0,62.0,1.7,18.0,337.0,154.26,90.07
2016,7,10,17,45,702.5,58.0,1.65,17.5,285.0,100.01,53.53
2016,7,10,18,0,659.0,54.0,1.6,17.0,233.0,50.6,39.19
2016,7,10,18,15,594.5,48.0,1.5,16.5,183.5,41.78,31.36
2016,7,10,18,30,530.0,42.0,1.4,16.0,134.0,34.03,24.28
2016,7,10,18,45,421.0,33.5,1.35,15.5,91.5,27.37,17.92
2016,7,10,19,0,312.0,25.0,1.3,15.0,49.0,20.67,9.66
2016,7,10,19,15,156.0,12.5,1.25,14.5,24.5,10.67,0.0
2016,7,10,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,11,5,15,157.0,13.0,0.65,12.5,26.0,11.1,0.0
2016,7,11,5,30,314.0,26.0,0.6,13.0,52.0,21.44,11.12
2016,7,11,5,45,416.0,34.0,0.6,13.5,94.0,27.66,18.49
2016,7,11,6,0,518.0,42.0,0.6,14.0,136.0,33.87,24.45
2016,7,11,6,15,580.5,48.0,0.55,14.5,184.5,38.21,28.55
2016,7,11,6,30,643.0,54.0,0.5,15.0,233.0,55.74,35.2
2016,7,11,6,45,686.0,58.5,0.5,15.5,284.0,104.87,57.27
2016,7,11,7,0,729.0,63.0,0.5,16.0,335.0,158.79,94.9
2016,7,11,7,15,759.0,66.5,0.5,16.5,387.0,213.7,139.61
2016,7,11,7,30,789.0,70.0,0.5,17.0,439.0,271.24,188.54
2016,7,11,7,45,811.5,73.0,0.55,18.0,489.5,328.29,237.08
2016,7,11,8,0,834.0,76.0,0.6,19.0,540.0,388.0,286.48
2016,7,11,8,15,850.5,78.5,0.65,19.5,588.0,443.46,331.78
2016,7,11,8,30,867.0,81.0,0.7,20.0,636.0,498.79,375.45
2016,7,11,8,45,880.0,82.5,0.75,20.5,680.0,550.94,415.33
2016,7,11,9,0,893.0,84.0,0.8,21.0,724.0,602.06,453.12
2016,7,11,9,15,903.0,86.0,0.85,21.0,764.0,650.48,488.72
2016,7,11,9,30,913.0,88.0,0.9,21.0,804.0,697.08,522.16
2016,7,11,9,45,909.5,95.5,0.95,21.5,835.5,737.25,549.24
2016,7,11,10,0,906.0,103.0,1.0,22.0,867.0,774.09,572.73
2016,7,11,10,15,912.0,104.0,1.05,22.0,895.0,808.9,595.23
2016,7,11,10,30,918.0,105.0,1.1,22.0,923.0,840.81,615.73
2016,7,11,10,45,922.0,106.5,1.15,22.5,944.5,868.46,632.21
2016,7,11,11,0,926.0,108.0,1.2,23.0,966.0,892.81,646.53
2016,7,11,11,15,929.0,108.5,1.2,23.0,981.0,911.96,658.05
2016,7,11,11,30,932.0,109.0,1.2,23.0,996.0,927.58,667.41
2016,7,11,11,45,933.0,109.5,1.25,23.5,1003.0,937.85,672.95
2016,7,11,12,0,934.0,110.0,1.3,24.0,1010.0,944.47,676.31
2016,7,11,12,15,934.0,110.0,1.35,23.5,1010.0,946.09,679.27
2016,7,11,12,30,934.0,110.0,1.4,23.0,1010.0,944.07,680.07
2016,7,11,12,45,937.5,106.5,1.45,23.0,1004.0,938.33,677.3
2016,7,11,13,0,941.0,103.0,1.5,23.0,998.0,928.82,672.23
2016,7,11,13,15,938.5,102.5,1.55,23.0,983.0,913.09,663.23
2016,7,11,13,30,936.0,102.0,1.6,23.0,968.0,893.79,651.98
2016,7,11,13,45,933.0,100.5,1.65,23.0,946.5,869.66,637.55
