Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,0,930.0,99.0,1.7,23.0,925.0,842.14,620.84
2016,7,11,14,15,924.5,98.0,1.7,22.5,897.0,809.92,601.53
2016,7,11,14,30,919.0,97.0,1.7,22.0,869.0,774.73,580.03
2016,7,11,14,45,912.5,95.5,1.75,22.0,834.5,735.6,554.13
2016,7,11,15,0,906.0,94.0,1.8,22.0,800.0,693.96,524.96
2016,7,11,15,15,896.5,92.0,1.8,21.5,760.5,647.69,492.3
2016,7,11,15,30,887.0,90.0,1.8,21.0,721.0,599.58,457.26
2016,7,11,15,45,875.5,87.5,1.8,21.0,677.0,548.38,417.91
2016,7,11,16,0,864.0,85.0,1.8,21.0,633.0,496.04,376.42
2016,7,11,16,15,847.5,82.5,1.75,20.5,585.0,440.69,331.83
2016,7,11,16,30,831.0,80.0,1.7,20.0,537.0,383.8,284.58
2016,7,11,16,45,811.0,76.0,1.7,19.5,487.0,325.53,235.08
2016,7,11,17,0,791.0,72.0,1.7,19.0,437.0,268.21,185.42
2016,7,11,17,15,761.0,68.5,1.65,18.5,385.0,210.58,136.2
2016,7,11,17,30,731.0,65.0,1.6,18.0,333.0,155.62,91.8
2016,7,11,17,45,690.5,59.5,1.55,17.5,281.5,101.11,54.69
2016,7,11,18,0,650.0,54.0,1.5,17.0,230.0,51.12,39.64
2016,7,11,18,15,584.5,48.0,1.4,16.0,181.0,38.34,28.39
2016,7,11,18,30,519.0,42.0,1.3,15.0,132.0,34.0,24.35
2016,7,11,18,45,415.5,33.0,1.25,14.5,90.5,26.94,17.62
2016,7,11,19,0,312.0,24.0,1.2,14.0,49.0,19.81,8.89
2016,7,11,19,15,156.0,12.0,1.2,13.5,24.5,10.24,0.0
2016,7,11,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,5,15,171.0,12.0,1.0,12.0,26.0,10.24,0.0
2016,7,12,5,30,342.0,24.0,1.0,12.0,52.0,19.79,9.64
2016,7,12,5,45,441.0,31.5,1.05,12.5,94.0,25.68,16.79
2016,7,12,6,0,540.0,39.0,1.1,13.0,136.0,34.34,24.93
2016,7,12,6,15,601.0,44.5,1.05,13.5,184.5,38.72,29.09
2016,7,12,6,30,662.0,50.0,1.0,14.0,233.0,52.76,32.61
2016,7,12,6,45,703.0,54.0,1.0,14.5,284.0,102.48,54.9
2016,7,12,7,0,744.0,58.0,1.0,15.0,335.0,156.71,93.14
2016,7,12,7,15,773.0,61.5,1.0,15.0,386.5,212.29,139.3
2016,7,12,7,30,802.0,65.0,1.0,15.0,438.0,273.01,192.02
2016,7,12,7,45,824.0,67.5,1.05,15.5,488.5,329.69,241.67
2016,7,12,8,0,846.0,70.0,1.1,16.0,539.0,387.41,291.22
2016,7,12,8,15,862.5,72.0,1.15,16.0,587.0,443.06,338.48
2016,7,12,8,30,879.0,74.0,1.2,16.0,635.0,498.57,384.21
2016,7,12,8,45,891.5,76.0,1.25,16.5,680.0,551.54,425.88
2016,7,12,9,0,904.0,78.0,1.3,17.0,725.0,603.42,465.33
2016,7,12,9,15,914.5,79.5,1.3,17.0,765.0,652.22,501.84
2016,7,12,9,30,925.0,81.0,1.3,17.0,805.0,699.22,536.05
2016,7,12,9,45,931.5,83.0,1.35,17.5,840.0,741.83,565.73
2016,7,12,10,0,938.0,85.0,1.4,18.0,875.0,781.86,591.49
2016,7,12,10,15,944.0,86.0,1.4,18.0,903.5,817.77,614.65
2016,7,12,10,30,950.0,87.0,1.4,18.0,932.0,850.69,635.63
2016,7,12,10,45,954.5,87.5,1.45,18.5,954.5,878.72,652.67
2016,7,12,11,0,959.0,88.0,1.5,19.0,977.0,903.36,667.44
2016,7,12,11,15,962.5,88.5,1.5,19.0,992.5,923.63,679.97
2016,7,12,11,30,966.0,89.0,1.5,19.0,1008.0,940.25,690.19
2016,7,12,11,45,968.0,89.0,1.55,19.0,1016.0,951.36,697.64
2016,7,12,12,0,970.0,89.0,1.6,19.0,1024.0,958.69,702.79
2016,7,12,12,15,970.5,89.0,1.6,19.0,1024.5,960.87,704.07
2016,7,12,12,30,971.0,89.0,1.6,19.0,1025.0,959.23,703.04
2016,7,12,12,45,963.0,94.0,1.65,19.0,1016.0,950.88,698.48
2016,7,12,13,0,955.0,99.0,1.7,19.0,1007.0,938.85,691.64
2016,7,12,13,15,953.0,98.5,1.7,19.0,992.5,923.35,681.99
2016,7,12,13,30,951.0,98.0,1.7,19.0,978.0,904.21,670.03
2016,7,12,13,45,948.5,96.5,1.7,19.0,956.5,880.14,654.84
2016,7,12,14,0,946.0,95.0,1.7,19.0,935.0,852.61,637.36
2016,7,12,14,15,941.0,94.0,1.7,19.0,906.5,820.29,616.58
2016,7,12,14,30,936.0,93.0,1.7,19.0,878.0,784.92,593.62
2016,7,12,14,45,930.0,91.0,1.75,19.0,843.5,745.04,567.24
2016,7,12,15,0,924.0,89.0,1.8,19.0,809.0,702.55,537.24
2016,7,12,15,15,914.0,87.5,1.8,18.5,769.0,655.65,503.81
2016,7,12,15,30,904.0,86.0,1.8,18.0,729.0,606.91,467.94
2016,7,12,15,45,892.5,83.5,1.8,18.0,684.0,554.87,427.56
2016,7,12,16,0,881.0,81.0,1.8,18.0,639.0,501.66,384.97
2016,7,12,16,15,864.0,78.5,1.75,17.5,590.5,445.19,339.01
2016,7,12,16,30,847.0,76.0,1.7,17.0,542.0,388.64,291.44
2016,7,12,16,45,826.0,73.0,1.7,17.0,491.0,328.55,239.44
2016,7,12,17,0,805.0,70.0,1.7,17.0,440.0,270.97,188.69
2016,7,12,17,15,774.5,66.5,1.65,16.5,387.5,212.37,138.22
2016,7,12,17,30,744.0,63.0,1.6,16.0,335.0,156.48,92.64
2016,7,12,17,45,702.0,58.0,1.55,16.0,283.0,101.42,54.69
2016,7,12,18,0,660.0,53.0,1.5,16.0,231.0,51.06,39.75
2016,7,12,18,15,594.5,47.0,1.35,15.5,181.5,40.95,30.75
2016,7,12,18,30,529.0,41.0,1.2,15.0,132.0,33.24,23.68
2016,7,12,18,45,420.5,32.5,1.1,14.5,90.0,26.56,17.27
2016,7,12,19,0,312.0,24.0,1.0,14.0,48.0,19.84,8.69
2016,7,12,19,15,156.0,12.0,0.95,13.5,24.0,10.24,0.0
2016,7,12,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,5,15,163.5,12.5,0.75,11.5,25.5,10.67,0.0
2016,7,13,5,30,327.0,25.0,0.7,12.0,51.0,20.68,10.06
2016,7,13,5,45,432.0,33.0,0.7,13.0,93.5,26.95,17.84
2016,7,13,6,0,537.0,41.0,0.7,14.0,136.0,33.22,23.83
2016,7,13,6,15,600.5,47.0,0.7,14.0,185.5,40.91,30.99
2016,7,13,6,30,664.0,53.0,0.7,14.0,235.0,55.35,34.82
2016,7,13,6,45,707.5,57.0,0.7,14.5,287.0,105.48,57.22
2016,7,13,7,0,751.0,61.0,0.7,15.0,339.0,160.44,95.79
2016,7,13,7,15,780.5,64.5,0.7,15.5,391.5,216.66,141.97
2016,7,13,7,30,810.0,68.0,0.7,16.0,444.0,275.44,192.42
2016,7,13,7,45,832.5,71.0,0.7,17.0,495.5,335.85,243.89
2016,7,13,8,0,855.0,74.0,0.7,18.0,547.0,394.8,292.9
2016,7,13,8,15,871.5,76.0,0.7,18.5,595.5,451.06,338.85
2016,7,13,8,30,888.0,78.0,0.7,19.0,644.0,507.16,382.95
2016,7,13,8,45,901.0,80.0,0.7,19.5,689.0,560.94,423.68
2016,7,13,9,0,914.0,82.0,0.7,20.0,734.0,613.66,462.07
2016,7,13,9,15,923.5,84.0,0.7,20.5,774.5,662.84,496.62
2016,7,13,9,30,933.0,86.0,0.7,21.0,815.0,710.11,528.67
2016,7,13,9,45,927.0,95.0,0.75,21.5,846.5,750.84,555.81
2016,7,13,10,0,921.0,104.0,0.8,22.0,878.0,787.98,579.09
2016,7,13,10,15,927.0,105.0,0.85,22.5,907.0,823.4,600.62
2016,7,13,10,30,933.0,106.0,0.9,23.0,936.0,855.87,620.05
2016,7,13,10,45,937.5,107.0,0.95,23.5,958.0,883.97,636.57
2016,7,13,11,0,942.0,108.0,1.0,24.0,980.0,908.73,650.94
2016,7,13,11,15,945.0,108.5,1.0,24.0,995.0,928.27,662.48
2016,7,13,11,30,948.0,109.0,1.0,24.0,1010.0,944.22,671.85
2016,7,13,11,45,949.5,109.0,1.05,24.5,1017.5,954.72,677.49
2016,7,13,12,0,951.0,109.0,1.1,25.0,1025.0,961.5,680.97
2016,7,13,12,15,951.0,109.0,1.15,25.0,1025.0,963.22,682.74
2016,7,13,12,30,951.0,109.0,1.2,25.0,1025.0,961.21,682.35
2016,7,13,12,45,950.0,108.5,1.25,25.0,1017.0,954.12,678.9
2016,7,13,13,0,949.0,108.0,1.3,25.0,1009.0,943.31,673.23
2016,7,13,13,15,946.0,107.5,1.35,25.0,993.5,927.05,664.19
2016,7,13,13,30,943.0,107.0,1.4,25.0,978.0,907.21,652.91
2016,7,13,13,45,938.5,106.0,1.45,25.0,955.5,882.14,638.25
2016,7,13,14,0,934.0,105.0,1.5,25.0,933.0,853.74,621.37
2016,7,13,14,15,927.5,104.0,1.5,25.0,904.0,820.6,600.68
2016,7,13,14,30,921.0,103.0,1.5,25.0,875.0,784.54,577.95
2016,7,13,14,45,912.5,101.5,1.55,25.0,839.5,743.88,551.58
2016,7,13,15,0,904.0,100.0,1.6,25.0,804.0,700.84,522.11
2016,7,13,15,15,893.0,98.0,1.6,24.5,763.0,653.63,489.48
2016,7,13,15,30,882.0,96.0,1.6,24.0,722.0,604.71,454.57
2016,7,13,15,45,867.0,94.0,1.6,24.0,676.5,552.23,415.04
2016,7,13,16,0,852.0,92.0,1.6,24.0,631.0,498.94,373.66
2016,7,13,16,15,833.5,89.0,1.6,23.5,582.0,442.18,329.04
2016,7,13,16,30,815.0,86.0,1.6,23.0,533.0,385.5,282.9
2016,7,13,16,45,790.0,83.0,1.6,22.5,482.0,327.25,234.32
2016,7,13,17,0,765.0,80.0,1.6,22.0,431.0,270.52,186.08
2016,7,13,17,15,732.0,75.5,1.55,21.0,378.5,212.71,137.83
2016,7,13,17,30,699.0,71.0,1.5,20.0,326.0,157.98,94.33
2016,7,13,17,45,651.5,66.0,1.45,19.5,274.5,101.37,55.51
2016,7,13,18,0,604.0,61.0,1.4,19.0,223.0,53.44,41.33
2016,7,13,18,15,534.5,53.5,1.3,18.0,174.5,42.48,31.76
2016,7,13,18,30,465.0,46.0,1.2,17.0,126.0,37.13,26.83
2016,7,13,18,45,354.0,36.0,1.1,16.5,85.0,29.37,19.47
2016,7,13,19,0,243.0,26.0,1.0,16.0,44.0,21.52,9.51
2016,7,13,19,15,121.5,13.0,0.9,15.5,22.0,11.1,0.0
2016,7,13,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,5,15,134.5,13.0,0.65,12.5,24.0,11.1,0.0
2016,7,14,5,30,269.0,26.0,0.6,13.0,48.0,21.49,10.28
2016,7,14,5,45,383.5,35.5,0.6,14.0,90.0,28.96,19.46
2016,7,14,6,0,498.0,45.0,0.6,15.0,132.0,36.37,26.49
2016,7,14,6,15,565.0,51.5,0.6,15.5,181.0,41.0,30.85
2016,7,14,6,30,632.0,58.0,0.6,16.0,230.0,55.1,34.63
2016,7,14,6,45,681.0,62.0,0.6,16.5,282.5,107.68,59.58
2016,7,14,7,0,730.0,66.0,0.6,17.0,335.0,161.94,97.14
2016,7,14,7,15,761.5,69.5,0.6,17.5,387.5,217.44,142.17
2016,7,14,7,30,793.0,73.0,0.6,18.0,440.0,275.77,191.6
2016,7,14,7,45,818.0,75.5,0.6,18.5,492.0,333.65,240.9
2016,7,14,8,0,843.0,78.0,0.6,19.0,544.0,394.33,291.24
2016,7,14,8,15,860.5,80.5,0.6,19.5,592.5,450.94,337.03
2016,7,14,8,30,878.0,83.0,0.6,20.0,641.0,507.52,381.08
2016,7,14,8,45,892.5,84.5,0.65,20.5,687.0,561.26,421.88
2016,7,14,9,0,907.0,86.0,0.7,21.0,733.0,614.08,460.62
2016,7,14,9,15,917.0,88.0,0.75,21.5,773.5,663.35,495.63
2016,7,14,9,30,927.0,90.0,0.8,22.0,814.0,710.76,528.33
2016,7,14,9,45,933.0,92.5,0.85,22.5,848.5,753.71,557.12
2016,7,14,10,0,939.0,95.0,0.9,23.0,883.0,794.02,582.27
2016,7,14,10,15,945.0,96.0,0.95,23.5,912.5,830.09,604.1
2016,7,14,10,30,951.0,97.0,1.0,24.0,942.0,863.15,623.82
2016,7,14,10,45,955.0,98.0,1.05,24.5,964.0,891.37,640.33
2016,7,14,11,0,959.0,99.0,1.1,25.0,986.0,916.15,654.64
2016,7,14,11,15,961.5,99.5,1.1,25.0,1001.0,935.63,666.11
2016,7,14,11,30,964.0,100.0,1.1,25.0,1016.0,951.43,675.38
2016,7,14,11,45,965.5,100.5,1.15,25.0,1023.5,962.6,682.71
2016,7,14,12,0,967.0,101.0,1.2,25.0,1031.0,969.99,687.84
2016,7,14,12,15,966.5,101.0,1.2,25.0,1031.0,971.32,688.52
2016,7,14,12,30,966.0,101.0,1.2,25.0,1031.0,968.84,687.02
2016,7,14,12,45,958.0,105.0,1.3,25.0,1021.0,959.56,683.01
2016,7,14,13,0,950.0,109.0,1.4,25.0,1011.0,946.61,676.74
2016,7,14,13,15,947.0,108.5,1.4,25.0,995.5,930.35,666.97
2016,7,14,13,30,944.0,108.0,1.4,25.0,980.0,910.48,654.98
2016,7,14,13,45,939.0,107.5,1.4,25.0,957.5,885.43,639.72
2016,7,14,14,0,934.0,107.0,1.4,25.0,935.0,857.07,622.32
2016,7,14,14,15,927.5,105.5,1.35,24.5,905.5,823.44,602.01
2016,7,14,14,30,921.0,104.0,1.3,24.0,876.0,786.89,579.62
2016,7,14,14,45,911.5,103.0,1.3,24.0,840.0,745.96,552.73
2016,7,14,15,0,902.0,102.0,1.3,24.0,804.0,702.71,522.87
2016,7,14,15,15,891.0,100.0,1.3,23.5,763.0,655.53,490.47
2016,7,14,15,30,880.0,98.0,1.3,23.0,722.0,606.65,455.78
2016,7,14,15,45,865.0,95.5,1.3,22.5,676.0,553.75,416.96
2016,7,14,16,0,850.0,93.0,1.3,22.0,630.0,500.04,376.11
2016,7,14,16,15,831.0,90.0,1.25,21.5,581.0,443.17,331.19
2016,7,14,16,30,812.0,87.0,1.2,21.0,532.0,386.37,284.8
2016,7,14,16,45,787.5,83.5,1.2,21.0,480.5,327.91,235.59
2016,7,14,17,0,763.0,80.0,1.2,21.0,429.0,270.93,186.79
2016,7,14,17,15,729.0,76.0,1.15,20.0,377.0,213.39,138.8
2016,7,14,17,30,695.0,72.0,1.1,19.0,325.0,155.68,92.83
2016,7,14,17,45,648.5,66.0,1.1,18.5,273.5,101.82,56.02
2016,7,14,18,0,602.0,60.0,1.1,18.0,222.0,53.21,34.89
2016,7,14,18,15,531.5,53.0,1.0,17.0,173.5,42.09,31.55
2016,7,14,18,30,461.0,46.0,0.9,16.0,125.0,37.14,26.96
2016,7,14,18,45,352.0,35.5,0.85,15.5,84.0,28.97,19.19
2016,7,14,19,0,243.0,25.0,0.8,15.0,43.0,20.65,8.64
2016,7,14,19,15,121.5,12.5,0.75,14.5,21.5,10.67,0.0
2016,7,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,15,5,15,147.0,12.0,0.9,11.5,23.5,10.24,0.0
2016,7,15,5,30,294.0,24.0,0.9,12.0,47.0,19.81,8.72
2016,7,15,5,45,400.5,33.0,0.95,12.5,88.5,26.92,17.76
2016,7,15,6,0,507.0,42.0,1.0,13.0,130.0,33.96,24.55
2016,7,15,6,15,572.5,48.0,0.95,13.5,178.5,38.29,28.68
2016,7,15,6,30,638.0,54.0,0.9,14.0,227.0,55.8,35.42
2016,7,15,6,45,389.0,99.5,0.9,14.5,212.0,107.95,71.39
2016,7,15,7,0,140.0,145.0,0.9,15.0,197.0,134.1,101.22
2016,7,15,7,15,156.5,168.0,0.85,15.5,234.0,166.54,126.99
2016,7,15,7,30,173.0,191.0,0.8,16.0,271.0,201.12,154.68
2016,7,15,7,45,506.5,133.0,0.8,16.5,404.0,278.87,208.79
2016,7,15,8,0,840.0,75.0,0.8,17.0,537.0,390.99,292.47
2016,7,15,8,15,857.0,77.5,0.8,17.5,586.0,447.27,338.29
2016,7,15,8,30,874.0,80.0,0.8,18.0,635.0,503.48,382.75
2016,7,15,8,45,888.0,82.0,0.85,18.5,680.5,557.26,424.17
2016,7,15,9,0,902.0,84.0,0.9,19.0,726.0,610.1,463.48
2016,7,15,9,15,912.0,86.0,0.9,19.5,766.5,659.22,498.39
2016,7,15,9,30,922.0,88.0,0.9,20.0,807.0,706.49,530.85
2016,7,15,9,45,926.5,91.5,0.95,20.5,841.5,749.19,559.79
2016,7,15,10,0,931.0,95.0,1.0,21.0,876.0,789.15,584.98
2016,7,15,10,15,937.5,96.0,1.05,21.0,905.0,825.42,608.38
2016,7,15,10,30,944.0,97.0,1.1,21.0,934.0,858.73,629.75
2016,7,15,10,45,949.0,97.5,1.15,21.5,957.0,887.19,646.69
2016,7,15,11,0,954.0,98.0,1.2,22.0,980.0,912.29,661.43
2016,7,15,11,15,957.0,98.5,1.2,22.0,995.5,932.16,673.36
2016,7,15,11,30,960.0,99.0,1.2,22.0,1011.0,948.39,683.06
2016,7,15,11,45,962.5,99.0,1.25,22.0,1019.0,959.99,690.74
2016,7,15,12,0,965.0,99.0,1.3,22.0,1027.0,967.84,696.19
2016,7,15,12,15,965.0,99.0,1.3,22.0,1027.0,969.64,697.18
2016,7,15,12,30,965.0,99.0,1.3,22.0,1027.0,967.63,695.95
2016,7,15,12,45,958.0,102.5,1.3,22.0,1018.0,958.8,690.54
2016,7,15,13,0,951.0,106.0,1.3,22.0,1009.0,946.29,682.98
2016,7,15,13,15,948.5,105.5,1.3,22.0,993.5,930.44,673.39
2016,7,15,13,30,946.0,105.0,1.3,22.0,978.0,910.96,661.55
2016,7,15,13,45,943.0,103.5,1.3,22.0,956.0,886.59,646.6
2016,7,15,14,0,940.0,102.0,1.3,22.0,934.0,858.78,629.43
2016,7,15,14,15,934.0,100.5,1.25,21.5,905.0,825.33,609.03
2016,7,15,14,30,928.0,99.0,1.2,21.0,876.0,788.91,586.51
2016,7,15,14,45,919.5,98.0,1.2,21.0,840.5,748.4,559.96
2016,7,15,15,0,911.0,97.0,1.2,21.0,805.0,705.48,530.09
2016,7,15,15,15,900.5,95.0,1.15,20.5,764.0,658.2,496.9
2016,7,15,15,30,890.0,93.0,1.1,20.0,723.0,609.16,461.46
2016,7,15,15,45,874.0,91.5,1.1,20.0,677.0,556.13,421.52
2016,7,15,16,0,858.0,90.0,1.1,20.0,631.0,502.36,379.72
2016,7,15,16,15,839.5,87.0,1.1,19.5,582.0,445.18,334.64
2016,7,15,16,30,821.0,84.0,1.1,19.0,533.0,388.06,287.94
2016,7,15,16,45,794.0,81.5,1.1,19.0,481.5,329.17,238.12
2016,7,15,17,0,767.0,79.0,1.1,19.0,430.0,272.0,188.91
2016,7,15,17,15,733.5,75.0,1.05,18.5,377.5,214.24,140.09
2016,7,15,17,30,700.0,71.0,1.0,18.0,325.0,159.63,96.16
2016,7,15,17,45,647.5,66.5,0.95,17.5,272.5,102.81,56.94
2016,7,15,18,0,595.0,62.0,0.9,17.0,220.0,55.26,36.45
2016,7,15,18,15,523.0,54.5,0.85,16.5,171.5,43.3,32.68
2016,7,15,18,30,451.0,47.0,0.8,16.0,123.0,37.98,27.69
2016,7,15,18,45,334.5,36.5,0.75,15.5,82.5,29.83,19.9
2016,7,15,19,0,218.0,26.0,0.7,15.0,42.0,21.56,8.88
2016,7,15,19,15,109.0,13.0,0.7,14.5,21.0,11.1,0.0
2016,7,15,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,5,15,124.5,12.5,0.9,13.0,22.0,10.67,0.0
2016,7,16,5,30,249.0,25.0,0.9,13.0,44.0,20.66,8.84
2016,7,16,5,45,366.5,34.0,0.9,13.5,85.0,27.7,18.31
2016,7,16,6,0,484.0,43.0,0.9,14.0,126.0,34.72,25.09
2016,7,16,6,15,242.0,58.0,0.9,14.5,99.5,43.11,32.83
2016,7,16,6,30,0.0,73.0,0.9,15.0,73.0,59.06,44.87
2016,7,16,6,45,0.0,90.0,0.9,15.5,90.0,72.88,56.46
2016,7,16,7,0,0.0,107.0,0.9,16.0,107.0,86.89,67.97
2016,7,16,7,15,1.0,126.0,0.9,16.0,126.5,102.8,80.94
2016,7,16,7,30,2.0,145.0,0.9,16.0,146.0,119.01,93.97
2016,7,16,7,45,418.5,110.5,0.9,16.5,340.0,232.11,174.77
2016,7,16,8,0,835.0,76.0,0.9,17.0,534.0,390.55,293.06
2016,7,16,8,15,444.0,169.5,0.9,17.5,415.5,345.37,265.51
2016,7,16,8,30,53.0,263.0,0.9,18.0,297.0,247.11,192.2
2016,7,16,8,45,47.0,276.0,0.95,18.5,307.5,259.3,201.55
2016,7,16,9,0,41.0,289.0,1.0,19.0,318.0,270.76,209.6
2016,7,16,9,15,481.0,187.5,1.0,19.0,560.5,486.35,376.33
2016,7,16,9,30,921.0,86.0,1.0,19.0,803.0,704.93,535.11
2016,7,16,9,45,577.0,243.5,1.05,19.5,700.0,647.6,487.43
2016,7,16,10,0,233.0,401.0,1.1,20.0,597.0,533.82,401.08
2016,7,16,10,15,585.0,250.0,1.15,20.0,763.0,703.94,528.49
2016,7,16,10,30,937.0,99.0,1.2,20.0,929.0,856.22,633.46
2016,7,16,10,45,941.0,100.0,1.25,20.5,951.5,884.19,648.72
2016,7,16,11,0,945.0,101.0,1.3,21.0,974.0,908.78,663.25
2016,7,16,11,15,948.5,101.5,1.3,21.0,989.5,928.97,675.5
2016,7,16,11,30,952.0,102.0,1.3,21.0,1005.0,945.56,685.51
2016,7,16,11,45,953.5,102.5,1.35,21.5,1012.5,956.69,691.59
2016,7,16,12,0,955.0,103.0,1.4,22.0,1020.0,964.07,695.42
2016,7,16,12,15,955.5,103.0,1.4,22.0,1020.5,966.32,696.71
2016,7,16,12,30,956.0,103.0,1.4,22.0,1021.0,964.81,695.77
2016,7,16,12,45,951.5,105.0,1.45,22.0,1013.0,956.88,691.64
2016,7,16,13,0,947.0,107.0,1.5,22.0,1005.0,945.26,685.29
2016,7,16,13,15,944.5,106.5,1.5,21.5,990.0,929.46,676.94
2016,7,16,13,30,942.0,106.0,1.5,21.0,975.0,910.05,666.3
2016,7,16,13,45,938.5,105.0,1.5,21.0,953.0,885.79,651.25
2016,7,16,14,0,935.0,104.0,1.5,21.0,931.0,858.15,633.98
2016,7,16,14,15,929.5,102.5,1.45,21.0,902.5,825.21,612.57
2016,7,16,14,30,924.0,101.0,1.4,21.0,874.0,789.28,589.1
2016,7,16,14,45,916.0,99.5,1.4,21.0,838.5,748.76,562.36
2016,7,16,15,0,908.0,98.0,1.4,21.0,803.0,705.8,532.3
2016,7,16,15,15,897.5,96.0,1.35,20.5,762.5,658.6,499.02
2016,7,16,15,30,887.0,94.0,1.3,20.0,722.0,609.64,463.48
2016,7,16,15,45,873.0,92.0,1.3,20.0,677.0,557.29,423.82
2016,7,16,16,0,859.0,90.0,1.3,20.0,632.0,504.02,382.17
2016,7,16,16,15,841.0,87.0,1.25,19.5,583.0,446.97,336.77
2016,7,16,16,30,823.0,84.0,1.2,19.0,534.0,389.88,289.79
2016,7,16,16,45,798.5,81.0,1.2,19.0,482.5,331.14,239.92
2016,7,16,17,0,774.0,78.0,1.2,19.0,431.0,273.84,190.41
2016,7,16,17,15,741.0,74.0,1.15,18.5,378.5,215.7,141.13
2016,7,16,17,30,708.0,70.0,1.1,18.0,326.0,160.63,96.67
2016,7,16,17,45,661.5,64.5,1.1,17.5,274.0,102.97,56.44
2016,7,16,18,0,615.0,59.0,1.1,17.0,222.0,53.81,34.72
2016,7,16,18,15,543.5,52.0,1.0,16.5,173.0,41.42,31.02
2016,7,16,18,30,472.0,45.0,0.9,16.0,124.0,36.43,26.31
2016,7,16,18,45,359.0,35.0,0.85,15.5,83.0,28.64,18.84
2016,7,16,19,0,246.0,25.0,0.8,15.0,42.0,20.75,7.89
2016,7,16,19,15,123.0,12.5,0.8,14.5,21.0,10.67,0.0
2016,7,16,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,5,15,156.5,11.0,0.85,13.0,22.5,9.39,0.0
2016,7,17,5,30,313.0,22.0,0.9,13.0,45.0,18.16,6.64
2016,7,17,5,45,424.5,30.0,0.95,13.0,87.0,24.52,15.56
2016,7,17,6,0,536.0,38.0,1.0,13.0,129.0,33.6,24.19
2016,7,17,6,15,268.0,53.0,0.95,13.5,98.5,39.71,29.93
2016,7,17,6,30,0.0,68.0,0.9,14.0,68.0,55.37,41.92
2016,7,17,6,45,0.0,83.5,0.9,14.5,83.5,67.98,52.56
2016,7,17,7,0,0.0,99.0,0.9,15.0,99.0,80.75,63.11
2016,7,17,7,15,7.5,129.0,0.9,15.0,133.0,106.45,84.06
2016,7,17,7,30,15.0,159.0,0.9,15.0,167.0,133.44,105.79
2016,7,17,7,45,110.0,196.5,0.9,15.5,257.0,198.93,156.07
2016,7,17,8,0,205.0,234.0,0.9,16.0,347.0,273.93,213.71
2016,7,17,8,15,292.0,240.0,0.95,16.5,416.5,334.42,259.99
2016,7,17,8,30,379.0,246.0,1.0,17.0,486.0,400.27,310.16
2016,7,17,8,45,646.5,162.0,1.05,17.5,605.5,503.11,388.0
2016,7,17,9,0,914.0,78.0,1.1,18.0,725.0,613.2,470.08
2016,7,17,9,15,923.5,79.5,1.1,18.0,765.5,662.19,505.65
2016,7,17,9,30,933.0,81.0,1.1,18.0,806.0,709.27,539.43
2016,7,17,9,45,923.0,92.5,1.15,18.5,837.0,749.84,567.0
2016,7,17,10,0,913.0,104.0,1.2,19.0,868.0,786.45,590.21
2016,7,17,10,15,919.0,105.5,1.2,19.0,897.0,822.33,613.08
2016,7,17,10,30,925.0,107.0,1.2,19.0,926.0,855.27,633.79
2016,7,17,10,45,928.5,108.5,1.3,19.5,947.5,883.03,651.17
2016,7,17,11,0,932.0,110.0,1.4,20.0,969.0,907.41,666.34
2016,7,17,11,15,934.5,110.5,1.4,20.0,984.0,926.53,678.0
2016,7,17,11,30,937.0,111.0,1.4,20.0,999.0,942.06,687.44
2016,7,17,11,45,938.5,111.0,1.45,20.0,1006.0,952.6,694.5
2016,7,17,12,0,940.0,111.0,1.5,20.0,1013.0,959.45,699.34
2016,7,17,12,15,939.5,111.0,1.5,19.5,1013.0,960.79,701.4
2016,7,17,12,30,939.0,111.0,1.5,19.0,1013.0,958.42,701.24
2016,7,17,12,45,935.0,112.5,1.55,19.0,1004.5,950.58,697.06
2016,7,17,13,0,931.0,114.0,1.6,19.0,996.0,939.1,690.64
2016,7,17,13,15,928.0,113.0,1.6,19.0,980.5,922.65,680.39
2016,7,17,13,30,925.0,112.0,1.6,19.0,965.0,902.64,667.91
2016,7,17,13,45,922.5,110.0,1.65,19.0,943.0,878.67,653.43
2016,7,17,14,0,920.0,108.0,1.7,19.0,921.0,851.3,636.62
2016,7,17,14,15,913.0,106.5,1.7,18.5,891.5,817.62,616.07
2016,7,17,14,30,906.0,105.0,1.7,18.0,862.0,781.07,593.37
2016,7,17,14,45,899.5,102.0,1.7,18.0,827.0,740.84,566.13
2016,7,17,15,0,893.0,99.0,1.7,18.0,792.0,698.1,535.6
2016,7,17,15,15,882.0,97.0,1.7,17.5,751.5,651.17,502.19
2016,7,17,15,30,871.0,95.0,1.7,17.0,711.0,602.55,466.47
2016,7,17,15,45,859.0,91.5,1.7,17.0,666.0,550.6,426.25
2016,7,17,16,0,847.0,88.0,1.7,17.0,621.0,497.59,383.92
2016,7,17,16,15,828.0,85.5,1.7,16.5,572.5,441.13,338.24
2016,7,17,16,30,809.0,83.0,1.7,16.0,524.0,384.78,291.06
2016,7,17,16,45,787.0,79.0,1.7,16.0,473.0,326.65,240.66
2016,7,17,17,0,765.0,75.0,1.7,16.0,422.0,269.73,190.46
2016,7,17,17,15,732.0,71.0,1.7,15.5,370.5,212.07,140.72
2016,7,17,17,30,699.0,67.0,1.7,15.0,319.0,157.48,95.84
2016,7,17,17,45,655.0,61.5,1.7,14.5,268.0,100.68,55.39
2016,7,17,18,0,611.0,56.0,1.7,14.0,217.0,51.94,33.26
2016,7,17,18,15,541.5,49.0,1.65,13.5,169.0,39.02,29.26
2016,7,17,18,30,472.0,42.0,1.6,13.0,121.0,33.94,24.42
2016,7,17,18,45,359.5,32.5,1.55,13.0,80.5,26.5,17.16
2016,7,17,19,0,247.0,23.0,1.5,13.0,40.0,18.99,6.34
2016,7,17,19,15,123.5,11.5,1.45,12.5,20.0,9.82,0.0
2016,7,17,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,5,15,131.0,11.5,1.1,12.0,21.0,9.82,0.0
2016,7,18,5,30,262.0,23.0,1.1,12.0,42.0,19.0,6.68
2016,7,18,5,45,379.5,31.5,1.15,12.5,82.5,25.69,16.55
2016,7,18,6,0,497.0,40.0,1.2,13.0,123.0,32.37,23.07
2016,7,18,6,15,299.5,70.0,1.15,13.0,125.0,52.15,41.06
2016,7,18,6,30,102.0,100.0,1.1,13.0,127.0,76.78,59.15
2016,7,18,6,45,111.5,121.5,1.1,13.5,157.0,102.74,77.85
2016,7,18,7,0,121.0,143.0,1.1,14.0,187.0,130.21,99.33
2016,7,18,7,15,452.5,105.0,1.05,14.0,305.5,180.44,127.25
2016,7,18,7,30,784.0,67.0,1.0,14.0,424.0,269.78,191.36
2016,7,18,7,45,808.0,69.0,1.0,14.5,475.0,328.49,242.49
2016,7,18,8,0,832.0,71.0,1.0,15.0,526.0,386.1,291.84
2016,7,18,8,15,849.0,73.5,1.0,15.5,573.5,442.13,338.55
2016,7,18,8,30,866.0,76.0,1.0,16.0,621.0,498.13,383.51
2016,7,18,8,45,880.0,77.0,1.0,16.5,665.5,550.77,424.33
2016,7,18,9,0,894.0,78.0,1.0,17.0,710.0,602.49,462.98
2016,7,18,9,15,903.5,79.5,1.0,17.0,750.0,650.65,498.64
2016,7,18,9,30,913.0,81.0,1.0,17.0,790.0,696.95,531.98
2016,7,18,9,45,915.0,85.5,1.05,17.5,823.5,738.7,560.67
2016,7,18,10,0,917.0,90.0,1.1,18.0,857.0,777.55,585.34
2016,7,18,10,15,923.0,91.0,1.15,18.0,885.0,813.16,608.72
2016,7,18,10,30,929.0,92.0,1.2,18.0,913.0,845.83,630.05
2016,7,18,10,45,933.0,93.0,1.25,18.5,935.0,873.71,646.95
2016,7,18,11,0,937.0,94.0,1.3,19.0,957.0,898.25,661.62
2016,7,18,11,15,940.0,94.5,1.35,19.0,972.0,917.97,674.43
2016,7,18,11,30,943.0,95.0,1.4,19.0,987.0,934.09,685.02
2016,7,18,11,45,944.5,95.0,1.45,19.0,994.5,944.74,692.19
2016,7,18,12,0,946.0,95.0,1.5,19.0,1002.0,951.67,697.1
2016,7,18,12,15,946.0,95.0,1.5,19.0,1002.0,953.5,698.15
2016,7,18,12,30,946.0,95.0,1.5,19.0,1002.0,951.58,696.93
2016,7,18,12,45,949.0,92.0,1.55,19.0,995.5,945.77,694.05
2016,7,18,13,0,952.0,89.0,1.6,19.0,989.0,936.13,688.79
2016,7,18,13,15,949.5,88.5,1.6,19.0,974.5,920.2,678.85
2016,7,18,13,30,947.0,88.0,1.6,19.0,960.0,900.63,666.64
2016,7,18,13,45,945.5,85.5,1.65,19.0,938.5,876.42,651.99
2016,7,18,14,0,944.0,83.0,1.7,19.0,917.0,848.69,634.92
2016,7,18,14,15,938.5,82.0,1.7,19.0,888.5,815.87,613.78
2016,7,18,14,30,933.0,81.0,1.7,19.0,860.0,780.04,590.48
2016,7,18,14,45,927.5,79.0,1.7,19.0,825.5,740.41,564.34
2016,7,18,15,0,922.0,77.0,1.7,19.0,791.0,698.14,534.41
2016,7,18,15,15,913.0,75.5,1.65,18.5,751.5,651.7,501.06
2016,7,18,15,30,904.0,74.0,1.6,18.0,712.0,603.35,465.3
2016,7,18,15,45,893.0,71.5,1.6,18.0,667.5,551.3,425.1
2016,7,18,16,0,882.0,69.0,1.6,18.0,623.0,498.03,382.63
2016,7,18,16,15,866.5,67.0,1.55,17.5,575.0,442.32,337.34
2016,7,18,16,30,851.0,65.0,1.5,17.0,527.0,386.39,290.28
2016,7,18,16,45,830.5,62.0,1.5,17.0,476.5,327.99,239.6
2016,7,18,17,0,810.0,59.0,1.5,17.0,426.0,270.5,188.8
2016,7,18,17,15,781.0,56.0,1.45,16.5,374.5,212.46,138.44
2016,7,18,17,30,752.0,53.0,1.4,16.0,323.0,153.54,89.78
2016,7,18,17,45,710.5,49.0,1.4,16.0,272.0,98.49,50.99
2016,7,18,18,0,669.0,45.0,1.4,16.0,221.0,48.03,28.79
2016,7,18,18,15,605.5,40.0,1.35,15.5,172.5,35.08,25.52
2016,7,18,18,30,542.0,35.0,1.3,15.0,124.0,31.01,21.63
2016,7,18,18,45,432.0,27.5,1.3,14.5,83.0,24.5,15.29
2016,7,18,19,0,322.0,20.0,1.3,14.0,42.0,18.0,5.13
2016,7,18,19,15,161.0,10.0,1.25,13.5,21.0,8.54,0.0
2016,7,18,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,19,5,15,167.0,10.0,1.0,11.5,21.5,8.54,0.0
2016,7,19,5,30,334.0,20.0,1.0,12.0,43.0,18.01,5.41
2016,7,19,5,45,444.0,27.5,1.0,12.5,84.5,24.53,15.5
2016,7,19,6,0,554.0,35.0,1.0,13.0,126.0,31.05,21.9
2016,7,19,6,15,617.5,40.0,0.95,13.0,175.0,35.15,25.9
2016,7,19,6,30,681.0,45.0,0.9,13.0,224.0,49.86,29.57
2016,7,19,6,45,722.5,48.5,0.9,13.5,275.5,100.75,52.69
2016,7,19,7,0,764.0,52.0,0.9,14.0,327.0,159.49,94.98
2016,7,19,7,15,793.0,55.0,0.9,14.5,379.0,215.89,141.92
2016,7,19,7,30,822.0,58.0,0.9,15.0,431.0,274.71,193.09
2016,7,19,7,45,842.5,60.5,0.9,15.5,482.0,332.48,243.71
2016,7,19,8,0,863.0,63.0,0.9,16.0,533.0,391.13,293.87
2016,7,19,8,15,879.0,65.0,0.9,16.0,581.0,447.95,341.67
2016,7,19,8,30,895.0,67.0,0.9,16.0,629.0,504.57,387.69
2016,7,19,8,45,906.0,69.0,0.95,16.5,673.5,558.03,429.4
2016,7,19,9,0,917.0,71.0,1.0,17.0,718.0,610.23,468.72
2016,7,19,9,15,926.0,72.5,1.05,17.5,758.5,659.16,504.44
2016,7,19,9,30,935.0,74.0,1.1,18.0,799.0,706.14,537.71
2016,7,19,9,45,933.5,80.5,1.15,18.5,832.0,748.29,566.23
2016,7,19,10,0,932.0,87.0,1.2,19.0,865.0,787.2,590.82
2016,7,19,10,15,938.0,88.0,1.2,19.0,893.5,823.36,613.83
2016,7,19,10,30,944.0,89.0,1.2,19.0,922.0,856.53,634.68
2016,7,19,10,45,947.0,90.5,1.3,19.5,944.0,884.49,652.19
2016,7,19,11,0,950.0,92.0,1.4,20.0,966.0,909.01,667.43
2016,7,19,11,15,952.5,92.5,1.4,20.0,981.0,928.57,679.37
2016,7,19,11,30,955.0,93.0,1.4,20.0,996.0,944.47,689.03
2016,7,19,11,45,956.5,92.5,1.45,20.0,1003.5,954.8,695.95
2016,7,19,12,0,958.0,92.0,1.5,20.0,1011.0,961.36,700.61
2016,7,19,12,15,958.0,92.0,1.55,20.0,1011.0,963.23,702.39
2016,7,19,12,30,958.0,92.0,1.6,20.0,1011.0,961.29,701.87
2016,7,19,12,45,953.0,94.5,1.65,20.0,1002.0,953.4,697.63
2016,7,19,13,0,948.0,97.0,1.7,20.0,993.0,941.8,691.1
2016,7,19,13,15,945.5,96.5,1.7,20.0,978.0,925.94,681.26
2016,7,19,13,30,943.0,96.0,1.7,20.0,963.0,906.44,669.12
2016,7,19,13,45,940.5,94.0,1.7,20.0,941.5,881.97,653.74
2016,7,19,14,0,938.0,92.0,1.7,20.0,920.0,854.04,636.07
2016,7,19,14,15,932.0,91.0,1.7,20.0,891.0,820.98,614.9
2016,7,19,14,30,926.0,90.0,1.7,20.0,862.0,784.95,591.59
2016,7,19,14,45,920.5,87.5,1.7,20.0,827.5,745.06,565.42
2016,7,19,15,0,915.0,85.0,1.7,20.0,793.0,702.54,535.31
2016,7,19,15,15,905.0,83.5,1.65,19.5,752.5,655.69,501.88
2016,7,19,15,30,895.0,82.0,1.6,19.0,712.0,607.03,466.12
2016,7,19,15,45,884.5,79.0,1.6,19.0,667.5,555.11,426.27
2016,7,19,16,0,874.0,76.0,1.6,19.0,623.0,501.93,384.15
2016,7,19,16,15,857.0,73.5,1.6,18.5,574.5,445.4,338.72
2016,7,19,16,30,840.0,71.0,1.6,18.0,526.0,388.81,291.59
2016,7,19,16,45,820.0,67.5,1.6,18.0,475.5,330.58,241.27
2016,7,19,17,0,800.0,64.0,1.6,18.0,425.0,273.21,190.79
2016,7,19,17,15,769.5,60.5,1.55,17.5,373.5,211.98,138.14
2016,7,19,17,30,739.0,57.0,1.5,17.0,322.0,155.9,91.98
2016,7,19,17,45,698.0,52.5,1.5,16.5,270.5,101.09,53.41
2016,7,19,18,0,657.0,48.0,1.5,16.0,219.0,50.86,30.94
2016,7,19,18,15,591.0,42.5,1.4,15.5,170.5,37.17,27.36
2016,7,19,18,30,525.0,37.0,1.3,15.0,122.0,32.76,23.15
2016,7,19,18,45,416.0,28.5,1.25,14.5,81.0,23.33,14.25
2016,7,19,19,0,307.0,20.0,1.2,14.0,40.0,16.52,3.63
2016,7,19,19,15,153.5,10.0,1.15,13.5,20.0,8.54,0.0
2016,7,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,20,5,15,167.5,9.5,0.95,11.5,20.5,8.11,0.0
2016,7,20,5,30,335.0,19.0,1.0,12.0,41.0,17.09,4.13
2016,7,20,5,45,442.5,26.5,1.05,12.5,82.5,23.63,14.67
2016,7,20,6,0,550.0,34.0,1.1,13.0,124.0,30.17,21.09
2016,7,20,6,15,613.5,39.0,1.05,13.5,172.5,34.29,25.06
2016,7,20,6,30,677.0,44.0,1.0,14.0,221.0,49.22,28.76
2016,7,20,6,45,719.5,48.0,1.0,14.5,272.5,100.43,52.26
2016,7,20,7,0,762.0,52.0,1.0,15.0,324.0,156.36,92.15
2016,7,20,7,15,791.0,54.5,1.0,15.5,376.0,215.53,141.34
2016,7,20,7,30,820.0,57.0,1.0,16.0,428.0,273.85,192.03
2016,7,20,7,45,841.5,59.5,1.0,16.5,479.0,331.9,242.78
2016,7,20,8,0,863.0,62.0,1.0,17.0,530.0,390.94,293.16
2016,7,20,8,15,879.0,64.0,1.0,17.5,578.5,447.83,340.32
2016,7,20,8,30,895.0,66.0,1.0,18.0,627.0,504.53,385.56
2016,7,20,8,45,907.5,67.5,1.0,18.5,672.0,558.38,426.98
2016,7,20,9,0,920.0,69.0,1.0,19.0,717.0,611.12,466.02
2016,7,20,9,15,929.5,70.5,1.0,19.0,757.5,660.58,502.27
2016,7,20,9,30,939.0,72.0,1.0,19.0,798.0,708.11,536.12
2016,7,20,9,45,938.5,78.5,1.05,19.5,832.0,751.21,564.94
2016,7,20,10,0,938.0,85.0,1.1,20.0,866.0,791.13,590.0
2016,7,20,10,15,944.0,86.0,1.15,20.0,895.0,827.55,613.63
2016,7,20,10,30,950.0,87.0,1.2,20.0,924.0,860.95,635.18
2016,7,20,10,45,955.5,87.0,1.25,20.5,947.0,889.78,652.45
2016,7,20,11,0,961.0,87.0,1.3,21.0,970.0,915.25,667.5
2016,7,20,11,15,963.5,87.5,1.35,21.0,985.0,935.06,680.21
2016,7,20,11,30,966.0,88.0,1.4,21.0,1000.0,951.17,690.66
2016,7,20,11,45,969.0,87.0,1.45,21.5,1008.0,962.52,696.86
2016,7,20,12,0,972.0,86.0,1.5,22.0,1016.0,970.06,700.75
2016,7,20,12,15,972.0,86.5,1.5,22.0,1016.5,972.45,702.13
2016,7,20,12,30,972.0,87.0,1.5,22.0,1017.0,970.96,701.21
2016,7,20,12,45,969.5,87.5,1.55,22.0,1009.5,963.35,697.25
2016,7,20,13,0,967.0,88.0,1.6,22.0,1002.0,951.91,690.97
2016,7,20,13,15,965.0,87.5,1.6,22.0,987.0,936.18,681.35
2016,7,20,13,30,963.0,87.0,1.6,22.0,972.0,916.72,669.41
2016,7,20,13,45,960.0,86.0,1.65,22.0,950.0,892.29,654.89
2016,7,20,14,0,957.0,85.0,1.7,22.0,928.0,864.36,638.0
2016,7,20,14,15,951.5,84.0,1.7,21.5,899.0,831.09,618.11
2016,7,20,14,30,946.0,83.0,1.7,21.0,870.0,794.75,595.94
2016,7,20,14,45,938.5,81.5,1.7,21.0,835.0,753.62,569.11
2016,7,20,15,0,931.0,80.0,1.7,21.0,800.0,709.95,538.66
2016,7,20,15,15,921.5,78.5,1.7,20.5,759.5,662.69,505.49
2016,7,20,15,30,912.0,77.0,1.7,20.0,719.0,613.53,469.83
2016,7,20,15,45,899.0,75.5,1.7,20.0,673.5,560.83,429.47
2016,7,20,16,0,886.0,74.0,1.7,20.0,628.0,507.06,386.98
2016,7,20,16,15,869.5,71.5,1.7,19.5,579.0,450.05,341.3
2016,7,20,16,30,853.0,69.0,1.7,19.0,530.0,392.91,293.81
2016,7,20,16,45,830.5,66.5,1.7,19.0,479.0,333.99,243.07
2016,7,20,17,0,808.0,64.0,1.7,19.0,428.0,276.17,192.38
2016,7,20,17,15,777.5,60.5,1.65,18.0,375.5,214.42,139.66
2016,7,20,17,30,747.0,57.0,1.6,17.0,323.0,157.76,93.19
2016,7,20,17,45,703.5,52.5,1.6,16.5,271.0,102.16,53.98
2016,7,20,18,0,660.0,48.0,1.6,16.0,219.0,51.45,31.07
2016,7,20,18,15,593.0,42.5,1.55,15.5,170.0,37.22,27.38
2016,7,20,18,30,526.0,37.0,1.5,15.0,121.0,32.8,23.16
2016,7,20,18,45,414.0,28.5,1.45,14.5,80.0,23.36,14.21
2016,7,20,19,0,302.0,20.0,1.4,14.0,39.0,16.54,2.91
2016,7,20,19,15,151.0,10.0,1.35,13.5,19.5,8.54,0.0
2016,7,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,21,5,15,157.0,10.0,1.2,12.0,20.0,8.54,0.0
2016,7,21,5,30,314.0,20.0,1.2,12.0,40.0,16.57,3.0
2016,7,21,5,45,427.0,28.0,1.3,12.5,81.5,25.02,15.78
2016,7,21,6,0,540.0,36.0,1.4,13.0,123.0,31.96,22.63
2016,7,21,6,15,605.0,41.5,1.35,13.5,171.5,36.42,26.93
2016,7,21,6,30,670.0,47.0,1.3,14.0,220.0,51.91,30.92
2016,7,21,6,45,713.0,50.5,1.3,14.5,271.5,102.43,54.14
2016,7,21,7,0,756.0,54.0,1.3,15.0,323.0,157.73,93.65
2016,7,21,7,15,785.0,57.0,1.25,15.0,375.0,217.04,143.34
2016,7,21,7,30,814.0,60.0,1.2,15.0,427.0,275.6,194.75
2016,7,21,7,45,835.5,62.5,1.2,15.5,478.0,333.44,245.63
2016,7,21,8,0,857.0,65.0,1.2,16.0,529.0,392.28,296.17
2016,7,21,8,15,873.0,67.0,1.2,16.5,577.0,448.96,343.52
2016,7,21,8,30,889.0,69.0,1.2,17.0,625.0,505.45,388.95
2016,7,21,8,45,901.5,70.5,1.25,17.5,670.0,559.1,430.9
2016,7,21,9,0,914.0,72.0,1.3,18.0,715.0,611.65,470.59
2016,7,21,9,15,923.5,73.5,1.3,18.0,755.0,660.91,507.17
2016,7,21,9,30,933.0,75.0,1.3,18.0,795.0,708.27,541.37
2016,7,21,9,45,939.5,76.5,1.3,18.5,830.0,751.32,570.02
2016,7,21,10,0,946.0,78.0,1.3,19.0,865.0,791.76,595.13
2016,7,21,10,15,951.5,79.0,1.3,19.0,894.0,828.11,618.31
2016,7,21,10,30,957.0,80.0,1.3,19.0,923.0,861.39,639.28
2016,7,21,10,45,962.0,80.5,1.35,19.5,945.5,890.53,656.85
