Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,0,967.0,81.0,1.4,20.0,968.0,916.25,672.15
2016,7,21,11,15,970.0,81.5,1.45,20.0,983.5,936.66,685.3
2016,7,21,11,30,973.0,82.0,1.5,20.0,999.0,953.35,696.17
2016,7,21,11,45,975.0,81.5,1.55,20.5,1007.0,964.38,702.17
2016,7,21,12,0,977.0,81.0,1.6,21.0,1015.0,971.55,705.83
2016,7,21,12,15,977.5,81.0,1.65,21.0,1015.5,973.94,707.91
2016,7,21,12,30,978.0,81.0,1.7,21.0,1016.0,972.42,707.64
2016,7,21,12,45,969.0,86.5,1.75,21.0,1007.0,963.7,702.86
2016,7,21,13,0,960.0,92.0,1.8,21.0,998.0,951.23,695.79
2016,7,21,13,15,957.5,92.0,1.8,20.5,983.0,935.62,687.47
2016,7,21,13,30,955.0,92.0,1.8,20.0,968.0,916.33,676.77
2016,7,21,13,45,953.5,89.5,1.85,20.0,946.5,891.89,661.96
2016,7,21,14,0,952.0,87.0,1.9,20.0,925.0,863.87,644.72
2016,7,21,14,15,947.0,86.0,1.9,19.5,896.5,831.1,624.86
2016,7,21,14,30,942.0,85.0,1.9,19.0,868.0,795.24,602.7
2016,7,21,14,45,937.5,82.0,1.9,19.0,833.5,754.9,576.05
2016,7,21,15,0,933.0,79.0,1.9,19.0,799.0,711.78,545.72
2016,7,21,15,15,923.5,77.5,1.85,18.5,758.5,664.39,511.7
2016,7,21,15,30,914.0,76.0,1.8,18.0,718.0,615.07,475.26
2016,7,21,15,45,904.5,73.0,1.8,18.0,673.5,562.66,434.76
2016,7,21,16,0,895.0,70.0,1.8,18.0,629.0,508.84,391.83
2016,7,21,16,15,879.0,68.0,1.75,18.0,580.0,452.0,344.98
2016,7,21,16,30,863.0,66.0,1.7,18.0,531.0,394.95,296.51
2016,7,21,16,45,843.5,62.5,1.7,18.0,480.0,335.47,245.01
2016,7,21,17,0,824.0,59.0,1.7,18.0,429.0,276.77,193.22
2016,7,21,17,15,794.5,56.0,1.65,17.5,376.5,217.51,141.84
2016,7,21,17,30,765.0,53.0,1.6,17.0,324.0,157.56,92.24
2016,7,21,17,45,724.0,49.0,1.55,16.5,272.0,101.47,52.49
2016,7,21,18,0,683.0,45.0,1.5,16.0,220.0,49.91,29.18
2016,7,21,18,15,618.0,39.5,1.4,15.5,171.0,34.79,25.23
2016,7,21,18,30,553.0,34.0,1.3,15.0,122.0,30.24,20.9
2016,7,21,18,45,440.5,26.5,1.25,14.5,80.5,23.7,14.44
2016,7,21,19,0,328.0,19.0,1.2,14.0,39.0,17.16,2.31
2016,7,21,19,15,164.0,9.5,1.15,13.5,19.5,8.11,0.0
2016,7,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,5,15,159.5,9.5,0.8,11.5,19.5,8.11,0.0
2016,7,22,5,30,319.0,19.0,0.8,12.0,39.0,17.15,2.29
2016,7,22,5,45,431.0,27.0,0.85,13.0,80.0,24.14,14.94
2016,7,22,6,0,543.0,35.0,0.9,14.0,121.0,31.1,21.78
2016,7,22,6,15,609.0,40.5,0.9,14.5,170.0,35.6,26.1
2016,7,22,6,30,675.0,46.0,0.9,15.0,219.0,51.53,30.19
2016,7,22,6,45,719.0,50.0,0.95,15.5,271.5,102.95,54.02
2016,7,22,7,0,763.0,54.0,1.0,16.0,324.0,159.29,94.17
2016,7,22,7,15,793.0,57.0,1.0,16.5,376.5,219.28,143.88
2016,7,22,7,30,823.0,60.0,1.0,17.0,429.0,278.68,195.22
2016,7,22,7,45,845.0,62.5,1.05,17.5,480.5,337.29,246.31
2016,7,22,8,0,867.0,65.0,1.1,18.0,532.0,396.95,297.13
2016,7,22,8,15,883.5,67.0,1.1,18.5,581.0,454.48,344.63
2016,7,22,8,30,900.0,69.0,1.1,19.0,630.0,511.86,390.22
2016,7,22,8,45,912.0,70.5,1.15,19.5,675.5,565.88,431.96
2016,7,22,9,0,924.0,72.0,1.2,20.0,721.0,618.71,471.39
2016,7,22,9,15,934.0,73.5,1.2,20.0,762.0,668.83,508.11
2016,7,22,9,30,944.0,75.0,1.2,20.0,803.0,717.04,542.45
2016,7,22,9,45,937.5,84.5,1.25,20.5,835.5,759.04,570.4
2016,7,22,10,0,931.0,94.0,1.3,21.0,868.0,797.34,594.34
2016,7,22,10,15,937.0,95.5,1.35,21.0,897.0,834.12,618.21
2016,7,22,10,30,943.0,97.0,1.4,21.0,926.0,867.9,639.97
2016,7,22,10,45,948.5,97.0,1.45,21.5,949.0,896.66,657.14
2016,7,22,11,0,954.0,97.0,1.5,22.0,972.0,922.06,672.1
2016,7,22,11,15,957.0,97.5,1.5,22.0,987.0,942.24,684.33
2016,7,22,11,30,960.0,98.0,1.5,22.0,1002.0,958.75,694.29
2016,7,22,11,45,962.5,97.5,1.55,22.5,1010.5,970.11,700.43
2016,7,22,12,0,965.0,97.0,1.6,23.0,1019.0,977.68,704.29
2016,7,22,12,15,965.0,97.0,1.65,23.0,1018.5,979.6,706.05
2016,7,22,12,30,965.0,97.0,1.7,23.0,1018.0,977.66,705.53
2016,7,22,12,45,964.5,96.0,1.75,23.5,1010.5,970.47,700.42
2016,7,22,13,0,964.0,95.0,1.8,24.0,1003.0,959.43,693.0
2016,7,22,13,15,961.0,94.5,1.8,23.5,987.5,942.84,684.18
2016,7,22,13,30,958.0,94.0,1.8,23.0,972.0,922.56,673.04
2016,7,22,13,45,953.5,93.0,1.8,23.0,949.5,896.93,657.13
2016,7,22,14,0,949.0,92.0,1.8,23.0,927.0,867.89,638.97
2016,7,22,14,15,943.0,91.0,1.8,22.5,897.5,834.38,618.98
2016,7,22,14,30,937.0,90.0,1.8,22.0,868.0,797.86,596.74
2016,7,22,14,45,928.5,89.0,1.85,22.0,832.0,756.7,570.36
2016,7,22,15,0,920.0,88.0,1.9,22.0,796.0,713.09,540.25
2016,7,22,15,15,909.5,86.0,1.85,21.5,755.0,665.05,506.25
2016,7,22,15,30,899.0,84.0,1.8,21.0,714.0,615.21,469.94
2016,7,22,15,45,873.5,86.5,1.8,21.0,665.5,559.94,427.82
2016,7,22,16,0,848.0,89.0,1.8,21.0,617.0,504.77,384.54
2016,7,22,16,15,829.0,86.5,1.75,20.5,568.0,448.1,339.3
2016,7,22,16,30,810.0,84.0,1.7,20.0,519.0,391.28,292.41
2016,7,22,16,45,775.0,83.0,1.7,20.0,466.0,331.18,241.55
2016,7,22,17,0,740.0,82.0,1.7,20.0,413.0,273.7,192.13
2016,7,22,17,15,705.0,77.5,1.65,19.5,361.0,213.23,140.95
2016,7,22,17,30,670.0,73.0,1.6,19.0,309.0,158.68,96.59
2016,7,22,17,45,618.0,67.0,1.55,18.5,257.5,105.09,58.96
2016,7,22,18,0,566.0,61.0,1.5,18.0,206.0,57.51,36.33
2016,7,22,18,15,491.5,53.0,1.4,17.0,158.5,42.2,31.55
2016,7,22,18,30,417.0,45.0,1.3,16.0,111.0,36.48,26.21
2016,7,22,18,45,297.0,33.5,1.25,15.5,71.5,27.44,17.43
2016,7,22,19,0,177.0,22.0,1.2,15.0,32.0,17.17,1.15
2016,7,22,19,15,88.5,11.0,1.15,14.5,16.0,9.39,0.0
2016,7,22,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,5,15,69.5,11.5,0.65,12.5,15.5,9.82,0.0
2016,7,23,5,30,139.0,23.0,0.6,13.0,31.0,17.87,1.31
2016,7,23,5,45,254.0,36.0,0.6,13.5,69.0,27.86,17.99
2016,7,23,6,0,369.0,49.0,0.6,14.0,107.0,39.77,29.36
2016,7,23,6,15,444.5,59.0,0.6,14.5,154.0,46.96,36.15
2016,7,23,6,30,520.0,69.0,0.6,15.0,201.0,63.74,42.23
2016,7,23,6,45,577.0,75.0,0.6,16.0,253.0,109.03,64.31
2016,7,23,7,0,634.0,81.0,0.6,17.0,305.0,161.05,100.72
2016,7,23,7,15,671.5,86.5,0.6,17.5,357.0,215.01,144.36
2016,7,23,7,30,709.0,92.0,0.6,18.0,409.0,272.7,192.73
2016,7,23,7,45,739.0,95.5,0.6,18.5,460.5,329.6,240.68
2016,7,23,8,0,769.0,99.0,0.6,19.0,512.0,390.59,290.68
2016,7,23,8,15,789.5,102.5,0.65,19.5,561.0,446.97,336.13
2016,7,23,8,30,810.0,106.0,0.7,20.0,610.0,503.84,380.43
2016,7,23,8,45,823.0,110.0,0.75,21.0,655.0,557.29,419.97
2016,7,23,9,0,836.0,114.0,0.8,22.0,700.0,609.89,457.39
2016,7,23,9,15,848.0,116.5,0.85,22.5,740.5,659.29,492.22
2016,7,23,9,30,860.0,119.0,0.9,23.0,781.0,702.71,522.1
2016,7,23,9,45,871.0,119.5,0.95,23.5,816.5,745.44,550.74
2016,7,23,10,0,882.0,120.0,1.0,24.0,852.0,786.05,576.59
2016,7,23,10,15,889.0,121.5,1.05,24.5,881.0,822.07,598.4
2016,7,23,10,30,896.0,123.0,1.1,25.0,910.0,855.28,618.23
2016,7,23,10,45,867.5,144.5,1.2,25.5,922.5,873.39,628.99
2016,7,23,11,0,839.0,166.0,1.3,26.0,935.0,898.55,644.42
2016,7,23,11,15,843.0,167.0,1.3,26.0,950.0,918.69,656.43
2016,7,23,11,30,847.0,168.0,1.3,26.0,965.0,935.5,666.42
2016,7,23,11,45,831.0,180.0,1.35,26.5,967.5,940.92,668.79
2016,7,23,12,0,815.0,192.0,1.4,27.0,970.0,942.44,668.92
2016,7,23,12,15,815.5,192.0,1.45,27.0,970.0,944.6,670.91
2016,7,23,12,30,816.0,192.0,1.5,27.0,970.0,943.34,670.82
2016,7,23,12,45,827.0,183.0,1.55,27.0,966.0,940.02,669.57
2016,7,23,13,0,838.0,174.0,1.6,27.0,962.0,932.96,666.05
2016,7,23,13,15,834.5,173.0,1.65,26.5,947.5,916.7,658.08
2016,7,23,13,30,831.0,172.0,1.7,26.0,933.0,897.13,648.03
2016,7,23,13,45,819.5,174.0,1.75,26.0,909.0,870.34,632.0
2016,7,23,14,0,808.0,176.0,1.8,26.0,885.0,840.82,614.11
2016,7,23,14,15,800.0,174.0,1.8,26.0,856.5,807.92,593.0
2016,7,23,14,30,792.0,172.0,1.8,26.0,828.0,772.53,569.47
2016,7,23,14,45,801.0,158.5,1.8,26.0,798.0,736.73,545.63
2016,7,23,15,0,810.0,145.0,1.8,26.0,768.0,697.44,518.82
2016,7,23,15,15,797.0,142.0,1.8,25.5,728.0,650.39,486.55
2016,7,23,15,30,784.0,139.0,1.8,25.0,688.0,602.04,452.4
2016,7,23,15,45,789.5,126.0,1.8,24.5,647.5,553.68,417.24
2016,7,23,16,0,795.0,113.0,1.8,24.0,607.0,502.7,378.71
2016,7,23,16,15,774.0,109.5,1.75,23.5,558.5,446.32,334.53
2016,7,23,16,30,753.0,106.0,1.7,23.0,510.0,388.62,287.96
2016,7,23,16,45,738.5,97.5,1.7,22.5,461.0,330.96,240.02
2016,7,23,17,0,724.0,89.0,1.7,22.0,412.0,273.83,191.37
2016,7,23,17,15,687.5,84.0,1.6,21.0,359.5,215.92,143.0
2016,7,23,17,30,651.0,79.0,1.5,20.0,307.0,161.58,99.36
2016,7,23,17,45,606.0,71.5,1.45,19.5,256.5,108.32,61.74
2016,7,23,18,0,561.0,64.0,1.4,19.0,206.0,60.3,38.29
2016,7,23,18,15,484.0,55.0,1.3,18.0,158.0,43.88,32.86
2016,7,23,18,30,407.0,46.0,1.2,17.0,110.0,37.38,26.83
2016,7,23,18,45,283.5,34.0,1.1,16.5,70.5,27.92,17.65
2016,7,23,19,0,160.0,22.0,1.0,16.0,31.0,17.15,0.0
2016,7,23,19,15,80.0,11.0,0.95,15.5,15.5,9.39,0.0
2016,7,23,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,5,15,47.5,11.0,0.65,12.5,14.0,9.39,0.0
2016,7,24,5,30,95.0,22.0,0.6,13.0,28.0,17.33,0.0
2016,7,24,5,45,202.0,38.0,0.6,13.5,65.0,29.22,19.02
2016,7,24,6,0,309.0,54.0,0.6,14.0,102.0,41.22,30.59
2016,7,24,6,15,386.5,65.5,0.6,14.5,148.5,49.59,38.45
2016,7,24,6,30,464.0,77.0,0.6,15.0,195.0,66.99,45.47
2016,7,24,6,45,531.0,83.0,0.65,15.5,247.0,112.23,68.82
2016,7,24,7,0,598.0,89.0,0.7,16.0,299.0,163.06,104.4
2016,7,24,7,15,637.5,95.0,0.7,16.5,351.0,215.87,147.15
2016,7,24,7,30,677.0,101.0,0.7,17.0,403.0,272.72,194.83
2016,7,24,7,45,713.0,103.5,0.75,17.5,455.5,329.08,242.41
2016,7,24,8,0,749.0,106.0,0.8,18.0,508.0,388.3,291.41
2016,7,24,8,15,770.5,110.0,0.8,18.5,557.0,446.5,338.21
2016,7,24,8,30,792.0,114.0,0.8,19.0,606.0,503.47,382.45
2016,7,24,8,45,804.5,119.0,0.85,20.0,650.5,556.81,422.06
2016,7,24,9,0,817.0,124.0,0.9,21.0,695.0,609.28,459.56
2016,7,24,9,15,830.0,126.5,0.9,21.5,736.0,658.61,494.02
2016,7,24,9,30,843.0,129.0,0.9,22.0,777.0,706.56,526.42
2016,7,24,9,45,828.0,145.0,0.9,22.5,806.0,745.37,551.21
2016,7,24,10,0,813.0,161.0,0.9,23.0,835.0,780.08,572.64
2016,7,24,10,15,821.5,163.0,0.9,23.0,864.5,816.55,596.26
2016,7,24,10,30,830.0,165.0,0.9,23.0,894.0,850.48,617.06
2016,7,24,10,45,802.5,188.0,0.95,23.5,906.5,870.37,628.33
2016,7,24,11,0,775.0,211.0,1.0,24.0,919.0,893.21,641.66
2016,7,24,11,15,779.0,212.0,1.05,24.0,934.5,912.84,654.14
2016,7,24,11,30,783.0,213.0,1.1,24.0,950.0,920.33,659.07
2016,7,24,11,45,761.0,229.5,1.15,24.5,950.0,933.47,666.51
2016,7,24,12,0,739.0,246.0,1.2,25.0,950.0,933.74,665.57
2016,7,24,12,15,739.0,246.0,1.2,25.0,950.0,935.4,666.58
2016,7,24,12,30,739.0,246.0,1.2,25.0,950.0,933.74,665.54
2016,7,24,12,45,757.5,231.5,1.25,25.5,948.5,932.15,664.47
2016,7,24,13,0,776.0,217.0,1.3,26.0,947.0,926.77,660.81
2016,7,24,13,15,771.5,216.0,1.3,25.5,931.5,909.97,651.89
2016,7,24,13,30,767.0,215.0,1.3,25.0,916.0,890.02,641.07
2016,7,24,13,45,739.5,225.0,1.35,25.0,888.0,857.83,620.83
2016,7,24,14,0,712.0,235.0,1.4,25.0,860.0,823.64,599.1
2016,7,24,14,15,702.0,231.5,1.4,24.5,830.5,789.61,578.2
2016,7,24,14,30,692.0,228.0,1.4,24.0,801.0,753.51,555.47
2016,7,24,14,45,690.5,217.5,1.45,24.0,769.0,715.46,530.56
2016,7,24,15,0,689.0,207.0,1.5,24.0,737.0,675.16,503.46
2016,7,24,15,15,672.5,202.0,1.45,23.5,696.0,628.05,470.91
2016,7,24,15,30,656.0,197.0,1.4,23.0,655.0,580.3,437.1
2016,7,24,15,45,666.0,178.0,1.4,23.0,617.0,534.45,403.39
2016,7,24,16,0,676.0,159.0,1.4,23.0,579.0,485.89,366.47
2016,7,24,16,15,651.0,153.0,1.35,22.5,530.0,430.77,323.93
2016,7,24,16,30,626.0,147.0,1.3,22.0,481.0,376.93,281.14
2016,7,24,16,45,625.5,130.0,1.3,21.5,436.0,323.34,237.03
2016,7,24,17,0,625.0,113.0,1.3,21.0,391.0,268.89,190.98
2016,7,24,17,15,584.0,105.5,1.25,20.0,339.5,213.42,145.46
2016,7,24,17,30,543.0,98.0,1.2,19.0,288.0,162.29,104.92
2016,7,24,17,45,511.0,85.0,1.15,18.5,240.0,111.97,68.49
2016,7,24,18,0,479.0,72.0,1.1,18.0,192.0,65.46,43.53
2016,7,24,18,15,403.0,61.0,1.0,17.5,146.0,48.57,37.01
2016,7,24,18,30,327.0,50.0,0.9,17.0,100.0,38.35,27.65
2016,7,24,18,45,226.5,35.0,0.85,16.5,63.5,27.04,16.82
2016,7,24,19,0,126.0,20.0,0.8,16.0,27.0,15.56,0.0
2016,7,24,19,15,63.0,10.0,0.8,15.5,13.5,8.54,0.0
2016,7,24,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,5,15,59.0,9.5,0.6,11.5,13.0,8.11,0.0
2016,7,25,5,30,118.0,19.0,0.6,12.0,26.0,14.78,0.0
2016,7,25,5,45,220.0,34.5,0.6,12.5,62.5,26.65,16.83
2016,7,25,6,0,322.0,50.0,0.6,13.0,99.0,38.33,28.17
2016,7,25,6,15,397.0,62.0,0.55,13.5,145.5,47.14,36.43
2016,7,25,6,30,472.0,74.0,0.5,14.0,192.0,67.62,45.89
2016,7,25,6,45,267.0,104.0,0.5,14.5,173.5,103.93,72.32
2016,7,25,7,0,62.0,134.0,0.5,15.0,155.0,115.75,89.44
2016,7,25,7,15,360.0,119.5,0.5,15.5,276.0,175.97,126.6
2016,7,25,7,30,658.0,105.0,0.5,16.0,397.0,271.89,195.42
2016,7,25,7,45,684.5,111.5,0.55,17.0,447.5,327.69,241.9
2016,7,25,8,0,711.0,118.0,0.6,18.0,498.0,385.43,289.02
2016,7,25,8,15,733.5,123.0,0.6,18.5,547.0,441.7,333.89
2016,7,25,8,30,756.0,128.0,0.6,19.0,596.0,498.81,377.78
2016,7,25,8,45,768.0,134.0,0.65,19.5,640.0,551.67,417.48
2016,7,25,9,0,780.0,140.0,0.7,20.0,684.0,603.31,455.02
2016,7,25,9,15,794.0,143.5,0.75,20.5,725.5,652.71,489.9
2016,7,25,9,30,808.0,147.0,0.8,21.0,767.0,700.92,522.99
2016,7,25,9,45,843.0,136.5,0.85,21.5,809.5,749.78,556.12
2016,7,25,10,0,878.0,126.0,0.9,22.0,852.0,791.56,583.38
2016,7,25,10,15,885.0,127.5,0.95,22.0,881.5,827.57,606.41
2016,7,25,10,30,892.0,129.0,1.0,22.0,911.0,860.77,627.55
2016,7,25,10,45,877.5,142.5,1.05,22.5,927.5,883.49,640.67
2016,7,25,11,0,863.0,156.0,1.1,23.0,944.0,913.53,658.56
2016,7,25,11,15,867.0,157.0,1.1,23.0,959.5,921.75,662.92
2016,7,25,11,30,871.0,158.0,1.1,23.0,975.0,938.32,672.93
2016,7,25,11,45,856.0,169.0,1.15,23.5,977.5,957.16,683.83
2016,7,25,12,0,841.0,180.0,1.2,24.0,980.0,959.0,684.08
2016,7,25,12,15,841.0,180.0,1.2,24.0,980.5,960.77,685.11
2016,7,25,12,30,841.0,180.0,1.2,24.0,981.0,958.99,684.03
2016,7,25,12,45,851.5,171.5,1.25,24.0,976.5,955.38,682.74
2016,7,25,13,0,862.0,163.0,1.3,24.0,972.0,947.94,679.15
2016,7,25,13,15,858.5,162.0,1.3,24.0,957.0,931.3,669.07
2016,7,25,13,30,855.0,161.0,1.3,24.0,942.0,911.25,656.98
2016,7,25,13,45,837.0,166.5,1.35,24.0,915.5,881.66,639.48
2016,7,25,14,0,819.0,172.0,1.4,24.0,889.0,849.51,620.23
2016,7,25,14,15,810.5,170.0,1.35,23.5,860.0,815.8,599.64
2016,7,25,14,30,802.0,168.0,1.3,23.0,831.0,779.59,576.3
2016,7,25,14,45,797.5,161.5,1.3,23.0,797.0,739.91,549.76
2016,7,25,15,0,793.0,155.0,1.3,23.0,763.0,697.84,521.0
2016,7,25,15,15,778.5,151.5,1.25,22.5,722.0,649.9,487.86
2016,7,25,15,30,764.0,148.0,1.2,22.0,681.0,601.54,453.51
2016,7,25,15,45,765.5,136.0,1.2,22.0,639.5,551.98,416.92
2016,7,25,16,0,767.0,124.0,1.2,22.0,598.0,500.38,377.53
2016,7,25,16,15,744.5,119.5,1.15,21.5,549.0,443.17,333.07
2016,7,25,16,30,722.0,115.0,1.1,21.0,500.0,386.78,287.79
2016,7,25,16,45,716.0,103.0,1.1,21.0,452.5,330.3,240.46
2016,7,25,17,0,710.0,91.0,1.1,21.0,405.0,273.47,191.69
2016,7,25,17,15,672.0,85.5,1.05,20.0,352.5,215.42,143.47
2016,7,25,17,30,634.0,80.0,1.0,19.0,300.0,161.18,99.97
2016,7,25,17,45,597.5,70.5,0.95,18.5,250.5,107.83,61.65
2016,7,25,18,0,561.0,61.0,0.9,18.0,201.0,58.74,36.64
2016,7,25,18,15,484.0,52.5,0.8,17.5,153.0,41.93,31.2
2016,7,25,18,30,407.0,44.0,0.7,17.0,105.0,35.78,25.41
2016,7,25,18,45,293.0,31.5,0.65,16.5,67.0,25.86,15.72
2016,7,25,19,0,179.0,19.0,0.6,16.0,29.0,15.68,0.0
2016,7,25,19,15,89.5,9.5,0.6,15.5,14.5,8.11,0.0
2016,7,25,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,26,5,15,60.0,9.5,0.55,13.5,12.5,8.11,0.0
2016,7,26,5,30,120.0,19.0,0.5,14.0,25.0,14.79,0.0
2016,7,26,5,45,221.5,34.0,0.45,14.5,61.5,26.29,16.25
2016,7,26,6,0,323.0,49.0,0.4,15.0,98.0,37.61,27.28
2016,7,26,6,15,398.0,60.5,0.35,15.5,144.0,46.07,35.18
2016,7,26,6,30,473.0,72.0,0.3,16.0,190.0,66.43,44.27
2016,7,26,6,45,525.5,81.0,0.3,17.0,240.0,111.17,67.49
2016,7,26,7,0,578.0,90.0,0.3,18.0,290.0,162.22,103.51
2016,7,26,7,15,617.0,96.5,0.3,18.5,341.5,214.33,145.15
2016,7,26,7,30,656.0,103.0,0.3,19.0,393.0,270.48,191.47
2016,7,26,7,45,681.5,110.0,0.3,20.0,443.0,326.34,237.36
2016,7,26,8,0,707.0,117.0,0.3,21.0,493.0,384.05,283.34
2016,7,26,8,15,729.5,121.5,0.3,21.5,541.5,439.72,326.85
2016,7,26,8,30,752.0,126.0,0.3,22.0,590.0,496.23,369.39
2016,7,26,8,45,765.0,131.5,0.35,23.0,634.5,549.23,407.58
2016,7,26,9,0,778.0,137.0,0.4,24.0,679.0,600.77,443.36
2016,7,26,9,15,791.5,140.5,0.45,24.5,719.5,649.82,477.13
2016,7,26,9,30,805.0,144.0,0.5,25.0,760.0,697.64,509.14
2016,7,26,9,45,826.5,140.0,0.55,25.5,798.5,742.76,538.78
2016,7,26,10,0,848.0,136.0,0.6,26.0,837.0,786.55,566.86
2016,7,26,10,15,855.5,138.0,0.65,26.5,866.0,815.28,583.54
2016,7,26,10,30,863.0,140.0,0.7,27.0,895.0,848.52,603.16
2016,7,26,10,45,858.0,147.5,0.8,27.5,914.0,873.13,618.02
2016,7,26,11,0,853.0,155.0,0.9,28.0,933.0,905.74,637.92
2016,7,26,11,15,856.5,156.0,0.9,28.0,948.5,925.77,649.42
2016,7,26,11,30,860.0,157.0,0.9,28.0,964.0,929.42,651.04
2016,7,26,11,45,852.5,163.5,0.95,28.5,968.5,950.72,663.38
2016,7,26,12,0,845.0,170.0,1.0,29.0,973.0,955.31,665.31
2016,7,26,12,15,845.0,170.0,1.05,29.0,973.0,957.09,667.14
2016,7,26,12,30,845.0,170.0,1.1,29.0,973.0,955.3,666.92
2016,7,26,12,45,852.0,163.5,1.15,29.0,967.5,950.24,664.81
2016,7,26,13,0,859.0,157.0,1.2,29.0,962.0,928.47,652.47
2016,7,26,13,15,855.0,156.0,1.2,29.0,946.5,924.38,650.56
2016,7,26,13,30,851.0,155.0,1.2,29.0,931.0,903.92,638.33
2016,7,26,13,45,841.5,155.5,1.2,29.0,907.5,876.96,622.19
2016,7,26,14,0,832.0,156.0,1.2,29.0,884.0,847.1,604.23
2016,7,26,14,15,824.0,154.0,1.2,28.5,854.5,813.41,584.88
2016,7,26,14,30,816.0,152.0,1.2,28.0,825.0,777.14,563.08
2016,7,26,14,45,808.0,147.5,1.2,28.0,790.0,736.2,536.2
2016,7,26,15,0,800.0,143.0,1.2,28.0,755.0,693.11,507.31
2016,7,26,15,15,786.0,140.0,1.2,27.5,714.0,645.63,475.59
2016,7,26,15,30,772.0,137.0,1.2,27.0,673.0,596.98,442.05
2016,7,26,15,45,758.5,131.0,1.2,27.0,629.0,544.78,404.13
2016,7,26,16,0,745.0,125.0,1.2,27.0,585.0,491.59,364.29
2016,7,26,16,15,722.0,120.0,1.2,26.5,536.0,434.77,321.21
2016,7,26,16,30,699.0,115.0,1.2,26.0,487.0,378.88,277.32
2016,7,26,16,45,673.0,108.5,1.2,25.5,437.0,321.92,231.35
2016,7,26,17,0,647.0,102.0,1.2,25.0,387.0,266.86,185.89
2016,7,26,17,15,607.5,95.0,1.15,24.5,335.5,210.73,139.97
2016,7,26,17,30,568.0,88.0,1.1,24.0,284.0,158.72,98.93
2016,7,26,17,45,514.5,79.0,1.05,23.5,234.0,108.22,63.79
2016,7,26,18,0,461.0,70.0,1.0,23.0,184.0,64.17,41.39
2016,7,26,18,15,387.0,58.5,0.9,22.0,138.5,44.57,32.83
2016,7,26,18,30,313.0,47.0,0.8,21.0,93.0,36.1,25.18
2016,7,26,18,45,209.0,32.0,0.75,20.0,57.5,24.75,14.39
2016,7,26,19,0,105.0,17.0,0.7,19.0,22.0,13.23,0.0
2016,7,26,19,15,52.5,8.5,0.65,18.5,11.0,7.26,0.0
2016,7,26,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,5,15,28.5,7.0,0.4,14.5,8.5,5.97,0.0
2016,7,27,5,30,57.0,14.0,0.4,15.0,17.0,11.29,0.0
2016,7,27,5,45,133.0,32.5,0.45,15.5,49.5,25.47,15.35
2016,7,27,6,0,209.0,51.0,0.5,16.0,82.0,38.62,27.98
2016,7,27,6,15,273.0,67.5,0.5,16.5,124.5,50.45,38.83
2016,7,27,6,30,337.0,84.0,0.5,17.0,167.0,70.03,48.78
2016,7,27,6,45,395.0,95.5,0.5,18.0,214.5,109.17,70.58
2016,7,27,7,0,453.0,107.0,0.5,19.0,262.0,155.24,103.08
2016,7,27,7,15,492.5,116.5,0.5,19.5,311.0,202.57,140.57
2016,7,27,7,30,532.0,126.0,0.5,20.0,360.0,254.1,182.61
2016,7,27,7,45,569.0,131.5,0.5,21.0,409.5,308.9,226.76
2016,7,27,8,0,606.0,137.0,0.5,22.0,459.0,363.66,269.92
2016,7,27,8,15,630.0,143.5,0.55,22.5,506.0,416.54,311.43
2016,7,27,8,30,654.0,150.0,0.6,23.0,553.0,470.66,352.6
2016,7,27,8,45,672.0,155.0,0.65,23.5,596.5,521.08,389.91
2016,7,27,9,0,690.0,160.0,0.7,24.0,640.0,571.51,426.1
2016,7,27,9,15,705.0,164.5,0.75,24.5,679.5,619.27,459.41
2016,7,27,9,30,720.0,169.0,0.8,25.0,719.0,666.18,491.25
2016,7,27,9,45,728.5,174.0,0.9,25.5,752.5,707.76,519.27
2016,7,27,10,0,737.0,179.0,1.0,26.0,786.0,747.48,545.55
2016,7,27,10,15,746.0,181.5,1.05,26.0,814.5,783.16,569.29
2016,7,27,10,30,755.0,184.0,1.1,26.0,843.0,811.28,588.0
2016,7,27,10,45,758.0,188.0,1.15,26.5,864.0,837.89,603.77
2016,7,27,11,0,761.0,192.0,1.2,27.0,885.0,861.6,617.59
2016,7,27,11,15,765.0,193.5,1.2,27.0,900.0,880.97,629.19
2016,7,27,11,30,769.0,195.0,1.2,27.0,915.0,897.27,638.93
2016,7,27,11,45,768.5,197.5,1.25,27.0,922.0,907.22,645.47
2016,7,27,12,0,768.0,200.0,1.3,27.0,929.0,913.89,650.12
2016,7,27,12,15,768.0,200.0,1.3,27.0,929.0,915.52,651.01
2016,7,27,12,30,768.0,200.0,1.3,27.0,929.0,913.87,650.01
2016,7,27,12,45,768.5,198.0,1.3,27.0,922.5,907.62,646.24
2016,7,27,13,0,769.0,196.0,1.3,27.0,916.0,898.1,640.55
2016,7,27,13,15,764.5,194.5,1.3,27.0,901.0,881.32,630.36
2016,7,27,13,30,760.0,193.0,1.3,27.0,886.0,861.5,618.35
2016,7,27,13,45,757.5,189.0,1.3,27.0,865.0,838.21,604.14
2016,7,27,14,0,755.0,185.0,1.3,27.0,844.0,812.0,587.98
2016,7,27,14,15,746.0,182.5,1.3,26.5,815.0,783.92,570.87
2016,7,27,14,30,737.0,180.0,1.3,26.0,786.0,748.2,548.5
2016,7,27,14,45,736.5,170.5,1.3,26.0,754.5,710.0,523.19
2016,7,27,15,0,736.0,161.0,1.3,26.0,723.0,669.36,495.67
2016,7,27,15,15,721.0,157.5,1.25,25.5,683.0,622.74,463.66
2016,7,27,15,30,706.0,154.0,1.2,25.0,643.0,575.22,430.18
2016,7,27,15,45,704.5,142.0,1.2,25.0,602.5,526.67,394.64
2016,7,27,16,0,703.0,130.0,1.2,25.0,562.0,476.52,356.72
2016,7,27,16,15,679.5,125.0,1.15,24.5,514.5,421.56,314.45
2016,7,27,16,30,656.0,120.0,1.1,24.0,467.0,367.67,271.69
2016,7,27,16,45,644.0,109.0,1.1,23.5,421.0,313.67,227.54
2016,7,27,17,0,632.0,98.0,1.1,23.0,375.0,260.09,182.6
2016,7,27,17,15,593.5,91.5,1.05,22.5,325.0,205.45,137.47
2016,7,27,17,30,555.0,85.0,1.0,22.0,275.0,154.81,97.13
2016,7,27,17,45,517.5,74.0,0.95,21.5,228.0,104.78,61.31
2016,7,27,18,0,480.0,63.0,0.9,21.0,181.0,59.2,37.21
2016,7,27,18,15,406.0,53.0,0.8,20.0,136.5,42.05,30.92
2016,7,27,18,30,332.0,43.0,0.7,19.0,92.0,34.75,24.22
2016,7,27,18,45,231.5,29.5,0.65,18.5,57.5,24.05,13.78
2016,7,27,19,0,131.0,16.0,0.6,18.0,23.0,12.5,0.0
2016,7,27,19,15,65.5,8.0,0.55,17.5,11.5,6.83,0.0
2016,7,27,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,11.5,0.4,13.0,11.5,9.82,0.0
2016,7,28,5,30,0.0,23.0,0.4,13.0,23.0,18.04,0.0
2016,7,28,5,45,176.0,33.0,0.4,13.5,58.5,25.42,15.3
2016,7,28,6,0,352.0,43.0,0.4,14.0,94.0,34.84,24.9
2016,7,28,6,15,426.5,52.5,0.4,14.5,139.0,41.75,31.48
2016,7,28,6,30,501.0,62.0,0.4,15.0,184.0,59.87,38.02
2016,7,28,6,45,551.0,69.0,0.4,16.0,233.0,104.63,61.18
2016,7,28,7,0,601.0,76.0,0.4,17.0,282.0,155.28,97.41
2016,7,28,7,15,637.5,81.5,0.4,17.5,332.5,207.42,139.81
2016,7,28,7,30,674.0,87.0,0.4,18.0,383.0,263.23,186.66
2016,7,28,7,45,701.0,91.5,0.45,18.5,432.0,318.37,233.3
2016,7,28,8,0,728.0,96.0,0.5,19.0,481.0,377.23,281.78
2016,7,28,8,15,748.5,100.0,0.5,19.5,528.5,432.22,325.74
2016,7,28,8,30,769.0,104.0,0.5,20.0,576.0,487.81,368.52
2016,7,28,8,45,782.5,108.0,0.55,21.0,619.5,539.83,406.87
2016,7,28,9,0,796.0,112.0,0.6,22.0,663.0,591.15,443.27
2016,7,28,9,15,808.0,114.5,0.65,22.5,702.5,639.08,476.97
2016,7,28,9,30,820.0,117.0,0.7,23.0,742.0,685.61,508.78
2016,7,28,9,45,828.5,119.0,0.75,23.5,776.0,722.0,533.12
2016,7,28,10,0,837.0,121.0,0.8,24.0,810.0,760.84,557.77
2016,7,28,10,15,844.0,122.5,0.85,24.0,838.5,795.64,580.02
2016,7,28,10,30,851.0,124.0,0.9,24.0,867.0,827.78,600.48
2016,7,28,10,45,842.0,134.5,0.95,24.5,884.5,851.63,614.37
2016,7,28,11,0,833.0,145.0,1.0,25.0,902.0,871.62,625.85
2016,7,28,11,15,836.0,145.5,1.05,25.0,916.5,889.75,637.44
2016,7,28,11,30,839.0,146.0,1.1,25.0,931.0,904.63,647.06
2016,7,28,11,45,828.0,155.0,1.15,25.0,934.5,924.11,659.69
2016,7,28,12,0,817.0,164.0,1.2,25.0,938.0,927.77,662.37
2016,7,28,12,15,816.5,164.0,1.2,25.0,938.0,929.01,663.06
2016,7,28,12,30,816.0,164.0,1.2,25.0,938.0,926.81,661.71
2016,7,28,12,45,814.0,163.5,1.25,25.0,930.0,919.31,657.91
2016,7,28,13,0,812.0,163.0,1.3,25.0,922.0,908.42,652.07
2016,7,28,13,15,808.0,162.0,1.3,25.0,907.0,891.94,642.05
2016,7,28,13,30,804.0,161.0,1.3,25.0,892.0,872.24,630.06
2016,7,28,13,45,793.0,162.5,1.3,25.0,868.5,845.83,613.77
2016,7,28,14,0,782.0,164.0,1.3,25.0,845.0,816.76,595.75
2016,7,28,14,15,773.5,161.5,1.25,24.5,816.5,783.54,575.45
2016,7,28,14,30,765.0,159.0,1.2,24.0,788.0,747.94,552.48
2016,7,28,14,45,759.5,153.5,1.2,24.0,755.0,709.6,526.78
2016,7,28,15,0,754.0,148.0,1.2,24.0,722.0,669.07,499.04
2016,7,28,15,15,740.0,144.5,1.15,23.5,682.5,622.92,467.11
2016,7,28,15,30,726.0,141.0,1.1,23.0,643.0,576.3,434.0
2016,7,28,15,45,721.5,131.0,1.1,23.0,602.0,526.96,397.61
2016,7,28,16,0,717.0,121.0,1.1,23.0,561.0,476.26,359.02
2016,7,28,16,15,694.5,116.5,1.05,22.5,513.5,421.48,316.52
2016,7,28,16,30,672.0,112.0,1.0,22.0,466.0,367.62,273.39
2016,7,28,16,45,657.5,102.0,1.0,22.0,419.5,312.74,227.79
2016,7,28,17,0,643.0,92.0,1.0,22.0,373.0,258.55,181.75
2016,7,28,17,15,605.0,86.0,0.95,21.5,323.0,203.78,136.22
2016,7,28,17,30,567.0,80.0,0.9,21.0,273.0,152.92,95.44
2016,7,28,17,45,524.5,71.0,0.85,20.5,225.5,103.33,60.03
2016,7,28,18,0,482.0,62.0,0.8,20.0,178.0,58.79,36.84
2016,7,28,18,15,407.5,52.0,0.75,19.0,134.0,41.3,30.39
2016,7,28,18,30,333.0,42.0,0.7,18.0,90.0,33.97,23.62
2016,7,28,18,45,229.0,28.5,0.7,17.5,55.5,23.23,13.0
2016,7,28,19,0,125.0,15.0,0.7,17.0,21.0,11.73,0.0
2016,7,28,19,15,62.5,7.5,0.65,16.5,10.5,6.4,0.0
2016,7,28,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,5,15,37.5,7.0,0.4,13.5,8.5,5.97,0.0
2016,7,29,5,30,75.0,14.0,0.4,14.0,17.0,10.89,0.0
2016,7,29,5,45,165.0,30.5,0.4,14.5,50.0,23.51,13.49
2016,7,29,6,0,255.0,47.0,0.4,15.0,83.0,35.89,25.67
2016,7,29,6,15,325.0,60.0,0.4,15.5,126.0,45.35,34.49
2016,7,29,6,30,395.0,73.0,0.4,16.0,169.0,64.36,42.99
2016,7,29,6,45,455.0,81.5,0.45,16.5,217.5,104.88,64.94
2016,7,29,7,0,515.0,90.0,0.5,17.0,266.0,154.86,100.92
2016,7,29,7,15,554.0,98.0,0.5,17.5,315.0,204.7,141.14
2016,7,29,7,30,593.0,106.0,0.5,18.0,364.0,258.69,186.0
2016,7,29,7,45,631.0,109.5,0.55,18.5,414.5,312.24,230.65
2016,7,29,8,0,669.0,113.0,0.6,19.0,465.0,369.08,277.12
2016,7,29,8,15,691.5,117.5,0.6,19.5,512.0,422.86,320.02
2016,7,29,8,30,714.0,122.0,0.6,20.0,559.0,477.57,362.12
2016,7,29,8,45,737.5,123.0,0.65,21.0,604.5,530.47,401.12
2016,7,29,9,0,761.0,124.0,0.7,22.0,650.0,582.98,438.5
2016,7,29,9,15,774.5,127.0,0.75,22.5,690.0,630.92,472.28
2016,7,29,9,30,788.0,130.0,0.8,23.0,730.0,677.68,504.34
2016,7,29,9,45,804.0,129.0,0.85,23.5,766.0,720.99,533.38
2016,7,29,10,0,820.0,128.0,0.9,24.0,802.0,762.72,560.42
2016,7,29,10,15,828.0,130.0,0.9,24.0,830.5,791.45,578.01
2016,7,29,10,30,836.0,132.0,0.9,24.0,859.0,824.44,598.41
2016,7,29,10,45,836.5,136.0,0.95,24.5,879.5,850.1,613.48
2016,7,29,11,0,837.0,140.0,1.0,25.0,900.0,872.52,626.49
2016,7,29,11,15,840.5,141.0,1.05,25.0,915.5,891.65,638.68
2016,7,29,11,30,844.0,142.0,1.1,25.0,931.0,907.52,648.91
2016,7,29,11,45,841.5,145.5,1.15,25.5,937.0,916.79,653.81
2016,7,29,12,0,839.0,149.0,1.2,26.0,943.0,922.61,656.68
2016,7,29,12,15,839.0,149.0,1.2,26.0,943.5,924.26,657.6
2016,7,29,12,30,839.0,149.0,1.2,26.0,944.0,922.55,656.55
2016,7,29,12,45,841.0,146.5,1.3,26.0,937.5,917.09,654.76
2016,7,29,13,0,843.0,144.0,1.4,26.0,931.0,908.2,650.84
2016,7,29,13,15,840.0,143.0,1.4,25.5,916.5,892.73,642.69
2016,7,29,13,30,837.0,142.0,1.4,25.0,902.0,874.0,632.53
2016,7,29,13,45,829.5,142.0,1.4,25.0,879.5,849.12,617.17
2016,7,29,14,0,822.0,142.0,1.4,25.0,857.0,830.68,606.07
2016,7,29,14,15,814.0,140.0,1.4,24.5,828.5,797.14,586.07
2016,7,29,14,30,806.0,138.0,1.4,24.0,800.0,761.08,564.21
2016,7,29,14,45,798.0,134.5,1.4,24.0,765.5,721.26,537.33
2016,7,29,15,0,790.0,131.0,1.4,24.0,731.0,679.34,508.43
2016,7,29,15,15,776.5,128.0,1.3,23.5,691.5,632.44,475.49
2016,7,29,15,30,763.0,125.0,1.2,23.0,652.0,584.36,440.88
2016,7,29,15,45,747.5,121.0,1.2,23.0,608.0,533.34,403.03
2016,7,29,16,0,732.0,117.0,1.2,23.0,564.0,481.08,363.12
2016,7,29,16,15,710.0,112.5,1.15,22.5,516.5,425.67,320.06
2016,7,29,16,30,688.0,108.0,1.1,22.0,469.0,371.11,276.26
2016,7,29,16,45,658.5,102.5,1.1,22.0,419.5,314.31,229.32
2016,7,29,17,0,629.0,97.0,1.1,22.0,370.0,259.83,183.42
2016,7,29,17,15,590.5,90.5,1.05,21.0,320.0,205.2,138.34
2016,7,29,17,30,552.0,84.0,1.0,20.0,270.0,154.57,97.87
2016,7,29,17,45,497.5,75.5,0.95,19.5,221.5,105.15,62.77
2016,7,29,18,0,443.0,67.0,0.9,19.0,173.0,62.31,40.33
2016,7,29,18,15,369.0,55.5,0.85,18.5,129.0,42.35,31.34
2016,7,29,18,30,295.0,44.0,0.8,18.0,85.0,33.84,23.47
2016,7,29,18,45,194.0,29.0,0.75,17.5,51.5,22.47,12.17
2016,7,29,19,0,93.0,14.0,0.7,17.0,18.0,10.92,0.0
2016,7,29,19,15,46.5,7.0,0.65,16.5,9.0,5.97,0.0
2016,7,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,51.5,7.5,0.5,13.0,9.5,6.4,0.0
2016,7,30,5,30,103.0,15.0,0.5,13.0,19.0,11.7,0.0
2016,7,30,5,45,209.5,29.0,0.5,13.5,53.5,22.51,12.54
2016,7,30,6,0,316.0,43.0,0.5,14.0,88.0,34.85,24.83
2016,7,30,6,15,391.5,54.0,0.5,14.5,132.5,42.98,32.51
2016,7,30,6,30,467.0,65.0,0.5,15.0,177.0,62.57,40.28
2016,7,30,6,45,520.0,73.0,0.55,16.0,226.0,106.52,63.8
2016,7,30,7,0,573.0,81.0,0.6,17.0,275.0,156.83,100.07
2016,7,30,7,15,611.5,87.5,0.6,17.5,325.5,208.83,142.43
2016,7,30,7,30,650.0,94.0,0.6,18.0,376.0,264.81,189.4
2016,7,30,7,45,677.0,99.5,0.65,18.5,425.5,319.75,235.89
2016,7,30,8,0,704.0,105.0,0.7,19.0,475.0,376.68,282.96
2016,7,30,8,15,726.5,109.5,0.75,19.5,523.5,432.39,327.8
2016,7,30,8,30,749.0,114.0,0.8,20.0,572.0,489.78,372.41
2016,7,30,8,45,763.5,118.5,0.85,20.5,616.0,542.04,411.86
2016,7,30,9,0,778.0,123.0,0.9,21.0,660.0,593.74,449.64
2016,7,30,9,15,791.5,126.0,0.95,21.5,700.5,642.52,484.26
2016,7,30,9,30,805.0,129.0,1.0,22.0,741.0,690.08,517.06
2016,7,30,9,45,837.5,119.5,1.05,22.5,782.0,732.33,546.02
2016,7,30,10,0,870.0,110.0,1.1,23.0,823.0,779.34,576.1
2016,7,30,10,15,877.0,111.5,1.15,23.0,852.5,815.33,599.17
2016,7,30,10,30,884.0,113.0,1.2,23.0,882.0,848.54,620.43
2016,7,30,10,45,873.5,124.0,1.3,23.0,899.5,872.66,636.4
2016,7,30,11,0,863.0,135.0,1.4,23.0,917.0,892.7,649.86
2016,7,30,11,15,866.5,136.0,1.4,23.0,932.5,912.33,661.82
2016,7,30,11,30,870.0,137.0,1.4,23.0,948.0,928.6,671.66
2016,7,30,11,45,852.5,150.0,1.45,23.0,950.0,932.79,674.58
2016,7,30,12,0,835.0,163.0,1.5,23.0,952.0,947.37,684.39
2016,7,30,12,15,835.0,163.0,1.5,23.0,952.5,949.1,685.26
2016,7,30,12,30,835.0,163.0,1.5,23.0,953.0,947.28,684.14
2016,7,30,12,45,831.5,163.5,1.5,23.0,945.0,939.19,679.15
2016,7,30,13,0,828.0,164.0,1.5,23.0,937.0,927.64,672.11
2016,7,30,13,15,824.5,163.0,1.45,22.5,922.0,911.29,662.71
2016,7,30,13,30,821.0,162.0,1.4,22.0,907.0,891.63,651.24
2016,7,30,13,45,811.0,163.5,1.4,22.0,883.5,865.57,635.03
2016,7,30,14,0,801.0,165.0,1.4,22.0,860.0,836.72,617.01
2016,7,30,14,15,793.0,162.5,1.3,22.0,831.5,803.19,594.63
2016,7,30,14,30,785.0,160.0,1.2,22.0,803.0,767.18,569.8
2016,7,30,14,45,778.5,155.0,1.2,22.0,769.5,727.68,543.27
2016,7,30,15,0,772.0,150.0,1.2,22.0,736.0,686.02,514.67
2016,7,30,15,15,758.0,146.5,1.15,21.5,696.0,638.9,482.0
2016,7,30,15,30,744.0,143.0,1.1,21.0,656.0,591.42,448.17
2016,7,30,15,45,737.0,134.5,1.1,21.0,613.5,541.05,410.88
2016,7,30,16,0,730.0,126.0,1.1,21.0,571.0,489.51,371.5
2016,7,30,16,15,707.0,121.5,1.05,20.5,523.0,433.55,327.94
2016,7,30,16,30,684.0,117.0,1.0,20.0,475.0,378.54,283.72
2016,7,30,16,45,665.0,108.0,0.95,20.0,426.5,322.13,236.62
2016,7,30,17,0,646.0,99.0,0.9,20.0,378.0,266.9,189.56
2016,7,30,17,15,607.0,92.5,0.85,19.5,327.0,211.01,142.96
2016,7,30,17,30,568.0,86.0,0.8,19.0,276.0,159.18,101.19
2016,7,30,17,45,520.5,76.5,0.8,18.5,227.5,108.44,64.76
2016,7,30,18,0,473.0,67.0,0.8,18.0,179.0,63.42,40.86
2016,7,30,18,15,395.5,55.5,0.75,17.5,133.5,44.4,33.24
2016,7,30,18,30,318.0,44.0,0.7,17.0,88.0,33.95,23.62
2016,7,30,18,45,211.5,29.5,0.7,16.5,53.5,22.9,12.31
2016,7,30,19,0,105.0,15.0,0.7,16.0,19.0,12.8,0.0
2016,7,30,19,15,52.5,7.5,0.65,15.5,9.5,6.4,0.0
2016,7,30,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,5,15,30.0,6.0,0.65,12.5,7.5,5.12,0.0
2016,7,31,5,30,60.0,12.0,0.6,13.0,15.0,10.24,0.0
2016,7,31,5,45,147.5,30.0,0.55,13.5,47.5,23.11,12.78
2016,7,31,6,0,235.0,48.0,0.5,14.0,80.0,36.59,26.29
2016,7,31,6,15,305.0,63.0,0.5,14.5,123.5,47.48,36.45
2016,7,31,6,30,375.0,78.0,0.5,15.0,167.0,68.41,46.44
2016,7,31,6,45,430.0,89.0,0.5,15.5,215.0,109.54,69.91
2016,7,31,7,0,485.0,100.0,0.5,16.0,263.0,157.23,104.6
2016,7,31,7,15,525.5,109.0,0.55,16.5,312.5,206.57,144.54
