Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,30,566.0,118.0,0.6,17.0,362.0,263.54,191.83
2016,7,31,7,45,595.0,126.0,0.65,17.5,411.0,316.8,236.39
2016,7,31,8,0,624.0,134.0,0.7,18.0,460.0,372.48,281.99
2016,7,31,8,15,648.0,140.0,0.75,18.5,507.5,426.25,325.01
2016,7,31,8,30,672.0,146.0,0.8,19.0,555.0,481.22,367.62
2016,7,31,8,45,683.5,154.0,0.85,19.5,597.5,532.0,405.83
2016,7,31,9,0,695.0,162.0,0.9,20.0,640.0,582.15,442.4
2016,7,31,9,15,710.0,166.0,0.95,20.5,680.0,630.01,476.35
2016,7,31,9,30,725.0,170.0,1.0,21.0,720.0,676.98,508.8
2016,7,31,9,45,707.0,189.5,1.05,21.5,746.5,713.22,532.53
2016,7,31,10,0,689.0,209.0,1.1,22.0,773.0,745.58,553.14
2016,7,31,10,15,698.5,212.5,1.15,22.0,801.5,781.45,577.43
2016,7,31,10,30,708.0,216.0,1.2,22.0,830.0,815.22,600.0
2016,7,31,10,45,704.5,225.0,1.3,22.5,849.0,840.7,616.08
2016,7,31,11,0,701.0,234.0,1.4,23.0,868.0,863.1,630.07
2016,7,31,11,15,705.5,235.5,1.4,23.0,883.5,882.61,642.36
2016,7,31,11,30,710.0,237.0,1.4,23.0,899.0,899.17,652.72
2016,7,31,11,45,699.5,246.5,1.45,23.0,903.0,906.34,657.33
2016,7,31,12,0,689.0,256.0,1.5,23.0,907.0,910.12,659.9
2016,7,31,12,15,689.0,256.5,1.5,23.0,907.0,912.11,661.1
2016,7,31,12,30,689.0,257.0,1.5,23.0,907.0,910.94,660.33
2016,7,31,12,45,769.0,203.5,1.5,23.0,924.0,920.48,667.62
2016,7,31,13,0,849.0,150.0,1.5,23.0,941.0,922.69,669.2
2016,7,31,13,15,845.0,149.5,1.45,22.5,925.5,906.6,659.79
2016,7,31,13,30,841.0,149.0,1.4,22.0,910.0,898.6,655.87
2016,7,31,13,45,815.5,159.0,1.4,22.0,882.0,866.95,635.91
2016,7,31,14,0,790.0,169.0,1.4,22.0,854.0,833.0,614.58
2016,7,31,14,15,781.0,167.0,1.35,21.5,825.0,799.36,593.89
2016,7,31,14,30,772.0,165.0,1.3,21.0,796.0,763.35,570.45
2016,7,31,14,45,751.5,166.5,1.3,21.0,758.5,723.03,542.81
2016,7,31,15,0,731.0,168.0,1.3,21.0,721.0,678.13,511.56
2016,7,31,15,15,716.0,164.0,1.25,20.5,681.0,630.84,478.63
2016,7,31,15,30,701.0,160.0,1.2,20.0,641.0,582.68,444.17
2016,7,31,15,45,686.5,153.0,1.2,20.0,597.5,531.45,406.06
2016,7,31,16,0,672.0,146.0,1.2,20.0,554.0,479.87,366.54
2016,7,31,16,15,647.5,140.0,1.15,19.5,506.0,424.66,323.53
2016,7,31,16,30,623.0,134.0,1.1,19.0,458.0,370.7,280.19
2016,7,31,16,45,604.5,123.0,1.1,19.0,410.5,315.98,234.64
2016,7,31,17,0,586.0,112.0,1.1,19.0,363.0,262.49,189.16
2016,7,31,17,15,545.0,103.5,1.05,18.5,313.0,207.84,143.7
2016,7,31,17,30,504.0,95.0,1.0,18.0,263.0,154.86,100.99
2016,7,31,17,45,462.0,83.0,0.95,17.5,216.0,106.59,65.76
2016,7,31,18,0,420.0,71.0,0.9,17.0,169.0,63.35,41.63
2016,7,31,18,15,343.5,58.0,0.8,16.5,125.0,44.07,33.07
2016,7,31,18,30,267.0,45.0,0.7,16.0,81.0,34.51,24.16
2016,7,31,18,45,176.5,29.0,0.65,15.5,48.5,22.44,11.68
2016,7,31,19,0,86.0,13.0,0.6,15.0,16.0,11.1,0.0
2016,7,31,19,15,43.0,6.5,0.55,14.5,8.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,1,5,15,78.0,7.0,0.45,13.0,9.5,5.97,0.0
2016,8,1,5,30,156.0,14.0,0.4,13.0,19.0,11.95,0.0
2016,8,1,5,45,282.5,24.5,0.4,13.5,55.0,20.02,10.1
2016,8,1,6,0,409.0,35.0,0.4,14.0,91.0,28.43,19.18
2016,8,1,6,15,485.5,42.5,0.4,14.5,137.0,34.02,24.59
2016,8,1,6,30,562.0,50.0,0.4,15.0,183.0,54.28,31.08
2016,8,1,6,45,613.0,55.5,0.45,15.5,233.0,101.94,56.16
2016,8,1,7,0,664.0,61.0,0.5,16.0,283.0,158.17,97.57
2016,8,1,7,15,699.0,65.0,0.5,16.5,334.0,212.39,142.53
2016,8,1,7,30,734.0,69.0,0.5,17.0,385.0,270.02,191.77
2016,8,1,7,45,377.5,128.5,0.5,17.5,292.0,243.39,183.78
2016,8,1,8,0,21.0,188.0,0.5,18.0,199.0,163.87,127.9
2016,8,1,8,15,166.5,219.5,0.55,18.5,319.5,265.63,206.89
2016,8,1,8,30,312.0,251.0,0.6,19.0,440.0,382.63,294.89
2016,8,1,8,45,329.0,268.5,0.65,19.5,481.5,426.44,326.68
2016,8,1,9,0,346.0,286.0,0.7,20.0,523.0,471.2,359.06
2016,8,1,9,15,610.5,188.0,0.75,20.5,638.0,587.2,444.86
2016,8,1,9,30,875.0,90.0,0.8,21.0,753.0,700.23,526.12
2016,8,1,9,45,877.5,95.5,0.85,21.5,786.0,742.59,553.02
2016,8,1,10,0,880.0,101.0,0.9,22.0,819.0,782.16,577.58
2016,8,1,10,15,887.0,102.0,0.95,22.0,848.0,818.1,600.65
2016,8,1,10,30,894.0,103.0,1.0,22.0,877.0,851.23,621.8
2016,8,1,10,45,899.5,104.0,1.05,22.5,900.0,880.08,638.92
2016,8,1,11,0,905.0,105.0,1.1,23.0,923.0,905.71,653.94
2016,8,1,11,15,908.0,105.5,1.15,23.0,938.0,925.27,666.37
2016,8,1,11,30,911.0,106.0,1.2,23.0,953.0,941.29,676.7
2016,8,1,11,45,913.5,106.0,1.25,23.5,961.0,952.77,682.96
2016,8,1,12,0,916.0,106.0,1.3,24.0,969.0,960.59,687.03
2016,8,1,12,15,916.5,106.0,1.3,24.0,969.5,962.83,688.3
2016,8,1,12,30,917.0,106.0,1.3,24.0,970.0,961.35,687.39
2016,8,1,12,45,915.5,105.5,1.35,24.0,962.0,953.81,683.59
2016,8,1,13,0,914.0,105.0,1.4,24.0,954.0,942.59,677.59
2016,8,1,13,15,911.0,104.5,1.4,23.5,939.0,926.36,669.07
2016,8,1,13,30,908.0,104.0,1.4,23.0,924.0,906.58,658.33
2016,8,1,13,45,906.0,101.5,1.4,23.0,903.0,882.29,643.43
2016,8,1,14,0,904.0,99.0,1.4,23.0,882.0,854.58,626.31
2016,8,1,14,15,898.0,98.0,1.4,22.5,853.0,821.81,606.97
2016,8,1,14,30,892.0,97.0,1.4,22.0,824.0,786.14,585.5
2016,8,1,14,45,886.5,94.0,1.4,22.0,789.5,746.19,559.76
2016,8,1,15,0,881.0,91.0,1.4,22.0,755.0,703.66,530.91
2016,8,1,15,15,870.0,89.0,1.4,21.5,714.5,656.17,498.12
2016,8,1,15,30,859.0,87.0,1.4,21.0,674.0,607.02,463.08
2016,8,1,15,45,844.0,85.0,1.4,21.0,629.0,554.25,423.34
2016,8,1,16,0,829.0,83.0,1.4,21.0,584.0,500.73,381.74
2016,8,1,16,15,810.0,80.0,1.35,20.5,536.0,444.01,336.82
2016,8,1,16,30,791.0,77.0,1.3,20.0,488.0,386.94,290.06
2016,8,1,16,45,764.0,74.0,1.3,19.5,437.0,327.8,240.49
2016,8,1,17,0,737.0,71.0,1.3,19.0,386.0,270.49,191.24
2016,8,1,17,15,701.5,66.5,1.25,18.5,334.5,212.13,141.3
2016,8,1,17,30,666.0,62.0,1.2,18.0,283.0,157.26,95.99
2016,8,1,17,45,615.0,56.5,1.2,17.5,232.5,100.94,55.06
2016,8,1,18,0,564.0,51.0,1.2,17.0,182.0,53.24,30.87
2016,8,1,18,15,485.0,43.0,1.15,16.0,135.5,34.51,24.74
2016,8,1,18,30,406.0,35.0,1.1,15.0,89.0,28.51,19.03
2016,8,1,18,45,278.5,24.0,1.05,14.5,53.5,19.66,9.22
2016,8,1,19,0,151.0,13.0,1.0,14.0,18.0,11.1,0.0
2016,8,1,19,15,75.5,6.5,0.95,14.0,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,5,15,68.5,7.0,0.7,11.5,9.5,0.0,0.0
2016,8,2,5,30,137.0,14.0,0.7,12.0,19.0,11.95,0.0
2016,8,2,5,45,269.5,25.5,0.7,12.5,55.0,20.93,10.55
2016,8,2,6,0,402.0,37.0,0.7,13.0,91.0,30.18,20.72
2016,8,2,6,15,483.0,45.0,0.65,13.5,138.0,36.12,26.51
2016,8,2,6,30,564.0,53.0,0.6,14.0,185.0,57.5,33.54
2016,8,2,6,45,621.5,58.5,0.6,14.5,237.0,106.08,59.41
2016,8,2,7,0,679.0,64.0,0.6,15.0,289.0,164.13,102.28
2016,8,2,7,15,363.5,115.0,0.6,15.5,238.0,178.02,128.52
2016,8,2,7,30,48.0,166.0,0.6,16.0,187.0,150.21,117.93
2016,8,2,7,45,135.0,192.0,0.6,16.5,260.5,208.52,162.86
2016,8,2,8,0,222.0,218.0,0.6,17.0,334.0,274.88,213.81
2016,8,2,8,15,537.0,151.0,0.6,17.5,467.0,388.62,299.24
2016,8,2,8,30,852.0,84.0,0.6,18.0,600.0,516.85,394.62
2016,8,2,8,45,868.0,86.0,0.65,18.5,646.5,572.12,435.66
2016,8,2,9,0,884.0,88.0,0.7,19.0,693.0,626.66,475.51
2016,8,2,9,15,896.0,90.0,0.75,19.5,735.0,677.59,511.54
2016,8,2,9,30,908.0,92.0,0.8,20.0,777.0,726.85,545.37
2016,8,2,9,45,910.0,97.5,0.85,20.5,811.5,770.21,573.44
2016,8,2,10,0,912.0,103.0,0.9,21.0,846.0,810.63,598.39
2016,8,2,10,15,919.0,104.0,0.95,21.0,876.0,847.68,622.06
2016,8,2,10,30,926.0,105.0,1.0,21.0,906.0,881.8,643.73
2016,8,2,10,45,925.0,110.0,1.05,21.5,927.5,909.73,660.12
2016,8,2,11,0,924.0,115.0,1.1,22.0,949.0,933.98,674.17
2016,8,2,11,15,927.5,115.5,1.1,22.0,964.5,954.35,686.26
2016,8,2,11,30,931.0,116.0,1.1,22.0,980.0,971.1,696.15
2016,8,2,11,45,928.5,119.0,1.15,22.5,986.5,980.97,701.36
2016,8,2,12,0,926.0,122.0,1.2,23.0,993.0,987.0,704.34
2016,8,2,12,15,925.5,122.0,1.2,23.0,993.0,988.31,705.03
2016,8,2,12,30,925.0,122.0,1.2,23.0,993.0,985.86,703.54
2016,8,2,12,45,922.5,122.0,1.25,23.0,984.5,977.79,699.54
2016,8,2,13,0,920.0,122.0,1.3,23.0,976.0,966.02,693.32
2016,8,2,13,15,916.5,121.5,1.3,23.0,960.0,949.22,683.24
2016,8,2,13,30,913.0,121.0,1.3,23.0,944.0,928.86,671.0
2016,8,2,13,45,905.0,121.5,1.3,23.0,920.0,902.1,654.69
2016,8,2,14,0,897.0,122.0,1.3,23.0,896.0,872.2,636.36
2016,8,2,14,15,889.5,120.0,1.3,22.5,866.0,837.43,615.96
2016,8,2,14,30,882.0,118.0,1.3,22.0,836.0,799.85,593.46
2016,8,2,14,45,876.5,113.5,1.3,22.0,800.5,758.81,567.23
2016,8,2,15,0,871.0,109.0,1.3,22.0,765.0,715.2,537.39
2016,8,2,15,15,858.5,107.0,1.3,21.5,723.0,667.02,504.41
2016,8,2,15,30,846.0,105.0,1.3,21.0,681.0,620.15,471.23
2016,8,2,15,45,831.5,101.0,1.3,21.0,635.5,565.4,430.44
2016,8,2,16,0,817.0,97.0,1.3,21.0,590.0,509.91,387.82
2016,8,2,16,15,795.5,93.5,1.25,20.5,540.0,451.33,341.88
2016,8,2,16,30,774.0,90.0,1.2,20.0,490.0,393.35,294.81
2016,8,2,16,45,745.0,86.0,1.2,20.0,438.0,333.32,244.5
2016,8,2,17,0,716.0,82.0,1.2,20.0,386.0,273.1,193.1
2016,8,2,17,15,676.5,77.0,1.15,19.0,333.0,214.14,143.56
2016,8,2,17,30,637.0,72.0,1.1,18.0,280.0,159.19,98.79
2016,8,2,17,45,579.5,65.0,1.1,17.5,229.0,105.24,59.96
2016,8,2,18,0,522.0,58.0,1.1,17.0,178.0,58.15,35.5
2016,8,2,18,15,437.0,48.5,1.05,16.5,131.5,38.93,28.52
2016,8,2,18,30,352.0,39.0,1.0,16.0,85.0,31.87,21.76
2016,8,2,18,45,218.5,26.0,0.95,15.5,50.0,21.38,9.96
2016,8,2,19,0,85.0,13.0,0.9,15.0,15.0,11.1,0.0
2016,8,2,19,15,42.5,6.5,0.9,14.5,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,5,15,36.5,6.5,0.85,12.5,7.5,0.0,0.0
2016,8,3,5,30,73.0,13.0,0.8,13.0,15.0,11.1,0.0
2016,8,3,5,45,198.5,28.0,0.8,13.5,50.0,21.75,10.76
2016,8,3,6,0,324.0,43.0,0.8,14.0,85.0,35.25,24.95
2016,8,3,6,15,409.0,53.5,0.75,14.5,131.5,42.98,32.4
2016,8,3,6,30,494.0,64.0,0.7,15.0,178.0,65.19,40.8
2016,8,3,6,45,554.5,71.0,0.65,15.5,229.5,111.14,65.98
2016,8,3,7,0,615.0,78.0,0.6,16.0,281.0,164.39,104.91
2016,8,3,7,15,655.5,84.0,0.6,16.5,333.5,219.38,150.17
2016,8,3,7,30,696.0,90.0,0.6,17.0,386.0,278.55,200.13
2016,8,3,7,45,725.0,95.0,0.65,17.5,438.0,336.78,249.53
2016,8,3,8,0,754.0,100.0,0.7,18.0,490.0,398.71,300.63
2016,8,3,8,15,776.5,103.5,0.7,18.5,540.0,456.21,346.63
2016,8,3,8,30,799.0,107.0,0.7,19.0,590.0,514.43,391.47
2016,8,3,8,45,813.0,111.5,0.75,19.5,635.5,569.26,432.62
2016,8,3,9,0,827.0,116.0,0.8,20.0,681.0,623.34,471.85
2016,8,3,9,15,840.5,118.5,0.8,20.0,722.5,674.15,508.01
2016,8,3,9,30,854.0,121.0,0.8,20.0,764.0,723.57,542.2
2016,8,3,9,45,866.5,122.0,0.85,20.5,801.0,763.13,568.72
2016,8,3,10,0,879.0,123.0,0.9,21.0,838.0,805.87,595.38
2016,8,3,10,15,886.5,124.5,0.95,21.5,868.0,842.76,617.78
2016,8,3,10,30,894.0,126.0,1.0,22.0,898.0,876.84,638.2
2016,8,3,10,45,873.5,143.0,1.05,22.5,913.5,897.87,650.13
2016,8,3,11,0,853.0,160.0,1.1,23.0,929.0,926.53,667.07
2016,8,3,11,15,857.0,161.0,1.1,23.0,944.5,947.21,679.28
2016,8,3,11,30,861.0,162.0,1.1,23.0,960.0,964.45,689.46
2016,8,3,11,45,844.5,174.0,1.15,23.0,962.0,969.61,693.04
2016,8,3,12,0,828.0,186.0,1.2,23.0,964.0,970.72,694.35
2016,8,3,12,15,828.0,186.0,1.2,23.0,964.0,972.38,695.33
2016,8,3,12,30,828.0,186.0,1.2,23.0,964.0,970.48,694.18
2016,8,3,12,45,834.5,180.0,1.25,23.0,958.5,965.48,692.05
2016,8,3,13,0,841.0,174.0,1.3,23.0,953.0,956.77,687.69
2016,8,3,13,15,837.0,173.0,1.3,22.5,937.5,939.55,678.58
2016,8,3,13,30,833.0,172.0,1.3,22.0,922.0,918.98,667.41
2016,8,3,13,45,820.0,174.0,1.35,22.0,897.0,890.18,650.36
2016,8,3,14,0,807.0,176.0,1.4,22.0,872.0,858.68,631.46
2016,8,3,14,15,798.0,173.5,1.4,21.5,842.0,823.81,610.72
2016,8,3,14,30,789.0,171.0,1.4,21.0,812.0,786.49,587.21
2016,8,3,14,45,792.5,160.5,1.4,21.0,779.5,748.84,562.07
2016,8,3,15,0,796.0,150.0,1.4,21.0,747.0,708.17,534.23
2016,8,3,15,15,781.0,146.5,1.4,20.5,705.5,658.99,500.43
2016,8,3,15,30,766.0,143.0,1.4,20.0,664.0,609.65,465.51
2016,8,3,15,45,774.0,128.0,1.4,20.0,623.5,560.01,428.58
2016,8,3,16,0,782.0,113.0,1.4,20.0,583.0,508.4,388.79
2016,8,3,16,15,758.5,109.0,1.35,19.5,533.0,450.06,342.97
2016,8,3,16,30,735.0,105.0,1.3,19.0,483.0,391.11,295.19
2016,8,3,16,45,728.5,93.5,1.3,18.5,434.5,333.41,246.69
2016,8,3,17,0,722.0,82.0,1.3,18.0,386.0,275.41,196.49
2016,8,3,17,15,682.5,76.5,1.25,17.5,333.0,215.55,145.45
2016,8,3,17,30,643.0,71.0,1.2,17.0,280.0,159.71,99.4
2016,8,3,17,45,601.5,62.5,1.15,16.5,230.0,105.48,59.49
2016,8,3,18,0,560.0,54.0,1.1,16.0,180.0,56.14,33.26
2016,8,3,18,15,475.0,45.0,1.05,15.5,133.0,36.26,26.28
2016,8,3,18,30,390.0,36.0,1.0,15.0,86.0,29.47,19.73
2016,8,3,18,45,254.0,24.0,0.95,14.5,50.5,19.75,8.24
2016,8,3,19,0,118.0,12.0,0.9,14.0,15.0,10.24,0.0
2016,8,3,19,15,59.0,6.0,0.9,13.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,5,15,57.5,6.5,1.1,12.0,8.0,0.0,0.0
2016,8,4,5,30,115.0,13.0,1.1,12.0,16.0,11.1,0.0
2016,8,4,5,45,252.5,25.0,1.15,12.5,51.5,20.57,9.5
2016,8,4,6,0,390.0,37.0,1.2,13.0,87.0,30.26,20.67
2016,8,4,6,15,473.0,45.5,1.15,13.5,134.0,36.59,26.86
2016,8,4,6,30,556.0,54.0,1.1,14.0,181.0,59.64,34.73
2016,8,4,6,45,614.0,59.5,1.1,14.5,233.0,108.04,61.14
2016,8,4,7,0,672.0,65.0,1.1,15.0,285.0,163.27,102.17
2016,8,4,7,15,419.0,119.0,1.05,15.0,264.0,195.0,141.0
2016,8,4,7,30,166.0,173.0,1.0,15.0,243.0,191.74,148.95
2016,8,4,7,45,483.0,126.5,0.95,15.5,368.0,280.09,213.74
2016,8,4,8,0,800.0,80.0,0.9,16.0,493.0,399.84,304.86
2016,8,4,8,15,819.5,83.0,0.9,16.5,542.0,457.92,351.83
2016,8,4,8,30,839.0,86.0,0.9,17.0,591.0,515.37,396.99
2016,8,4,8,45,851.0,89.5,0.9,17.5,636.0,569.33,437.89
2016,8,4,9,0,863.0,93.0,0.9,18.0,681.0,622.22,476.47
2016,8,4,9,15,874.5,95.0,0.9,18.0,722.0,672.01,512.48
2016,8,4,9,30,886.0,97.0,0.9,18.0,763.0,720.14,546.32
2016,8,4,9,45,887.5,102.5,0.95,18.5,796.5,762.33,574.0
2016,8,4,10,0,889.0,108.0,1.0,19.0,830.0,801.59,598.55
2016,8,4,10,15,896.0,109.5,1.05,19.0,859.5,838.44,622.41
2016,8,4,10,30,903.0,111.0,1.1,19.0,889.0,872.43,644.28
2016,8,4,10,45,897.5,118.0,1.15,19.5,908.5,897.76,659.22
2016,8,4,11,0,892.0,125.0,1.2,20.0,928.0,919.25,671.73
2016,8,4,11,15,895.0,126.0,1.2,20.0,943.0,939.07,683.72
2016,8,4,11,30,898.0,127.0,1.2,20.0,958.0,955.37,693.5
2016,8,4,11,45,892.5,131.5,1.3,20.0,963.0,963.43,699.77
2016,8,4,12,0,887.0,136.0,1.4,20.0,968.0,967.72,703.81
2016,8,4,12,15,887.0,136.0,1.45,19.5,968.0,969.38,706.87
2016,8,4,12,30,887.0,136.0,1.5,19.0,968.0,967.42,707.73
2016,8,4,12,45,878.5,139.5,1.55,19.0,958.0,957.13,701.99
2016,8,4,13,0,870.0,143.0,1.6,19.0,948.0,943.38,694.15
2016,8,4,13,15,866.5,142.5,1.6,18.5,932.5,927.21,685.44
2016,8,4,13,30,863.0,142.0,1.6,18.0,917.0,907.66,674.54
2016,8,4,13,45,859.0,139.5,1.6,18.0,894.5,882.58,658.71
2016,8,4,14,0,855.0,137.0,1.6,18.0,872.0,854.33,640.78
2016,8,4,14,15,847.0,135.0,1.55,18.0,842.5,828.6,623.97
2016,8,4,14,30,839.0,133.0,1.5,18.0,813.0,791.0,598.99
2016,8,4,14,45,842.5,124.0,1.5,18.0,780.5,752.6,573.47
2016,8,4,15,0,846.0,115.0,1.5,18.0,748.0,706.2,541.25
2016,8,4,15,15,833.5,112.5,1.5,17.5,707.0,662.43,510.58
2016,8,4,15,30,821.0,110.0,1.5,17.0,666.0,612.37,474.44
2016,8,4,15,45,820.5,100.5,1.5,17.0,624.0,561.1,435.5
2016,8,4,16,0,820.0,91.0,1.5,17.0,582.0,507.75,393.61
2016,8,4,16,15,800.0,88.0,1.5,16.5,533.0,450.01,347.51
2016,8,4,16,30,780.0,85.0,1.5,16.0,484.0,392.7,300.04
2016,8,4,16,45,763.0,78.5,1.5,16.0,434.0,333.87,249.27
2016,8,4,17,0,746.0,72.0,1.5,16.0,384.0,275.79,197.98
2016,8,4,17,15,709.0,67.5,1.5,15.5,331.5,216.24,146.38
2016,8,4,17,30,672.0,63.0,1.5,15.0,279.0,160.39,99.6
2016,8,4,17,45,624.0,56.0,1.5,14.5,228.5,102.4,56.49
2016,8,4,18,0,576.0,49.0,1.5,14.0,178.0,52.74,30.3
2016,8,4,18,15,492.0,41.0,1.45,13.5,131.0,33.08,23.67
2016,8,4,18,30,408.0,33.0,1.4,13.0,84.0,27.01,17.71
2016,8,4,18,45,266.5,22.0,1.4,13.0,49.0,18.08,6.44
2016,8,4,19,0,125.0,11.0,1.4,13.0,14.0,9.39,0.0
2016,8,4,19,15,62.5,5.5,1.35,12.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,5,15,51.5,6.0,1.05,13.0,7.5,0.0,0.0
2016,8,5,5,30,103.0,12.0,1.1,13.0,15.0,10.24,0.0
2016,8,5,5,45,239.5,24.5,1.2,13.0,50.0,20.16,8.69
2016,8,5,6,0,376.0,37.0,1.3,13.0,85.0,30.28,20.62
2016,8,5,6,15,461.5,46.0,1.25,13.5,132.0,37.02,27.2
2016,8,5,6,30,547.0,55.0,1.2,14.0,179.0,61.0,35.66
2016,8,5,6,45,312.0,90.0,1.2,14.5,164.5,102.32,68.63
2016,8,5,7,0,77.0,125.0,1.2,15.0,150.0,112.95,86.72
2016,8,5,7,15,63.0,144.5,1.15,15.0,167.5,132.06,103.36
2016,8,5,7,30,49.0,164.0,1.1,15.0,185.0,149.54,118.36
2016,8,5,7,45,116.0,191.5,1.05,15.5,249.0,203.0,160.13
2016,8,5,8,0,183.0,219.0,1.0,16.0,313.0,262.09,206.17
2016,8,5,8,15,131.5,239.0,0.95,16.5,310.5,268.51,211.31
2016,8,5,8,30,80.0,259.0,0.9,17.0,308.0,263.17,206.63
2016,8,5,8,45,56.0,262.0,0.9,17.5,297.0,257.92,201.84
2016,8,5,9,0,32.0,265.0,0.9,18.0,286.0,249.92,194.67
2016,8,5,9,15,31.5,279.5,0.9,18.0,302.0,265.12,206.01
2016,8,5,9,30,31.0,294.0,0.9,18.0,318.0,280.24,217.09
2016,8,5,9,45,41.5,323.5,0.9,18.5,356.5,317.11,244.31
2016,8,5,10,0,52.0,353.0,0.9,19.0,395.0,354.98,271.67
2016,8,5,10,15,150.0,383.5,0.9,19.5,511.5,477.44,362.12
2016,8,5,10,30,248.0,414.0,0.9,20.0,628.0,606.67,452.76
2016,8,5,10,45,582.0,266.5,0.95,20.5,784.5,782.28,578.13
2016,8,5,11,0,916.0,119.0,1.0,21.0,941.0,937.09,678.97
2016,8,5,11,15,919.0,119.5,1.0,21.0,956.5,956.89,688.86
2016,8,5,11,30,922.0,120.0,1.0,21.0,972.0,973.08,698.39
2016,8,5,11,45,923.5,120.5,1.05,21.5,979.5,984.2,704.43
2016,8,5,12,0,925.0,121.0,1.1,22.0,987.0,991.57,708.27
2016,8,5,12,15,925.0,121.0,1.1,22.0,986.5,993.28,709.19
2016,8,5,12,30,925.0,121.0,1.1,22.0,986.0,991.2,707.93
2016,8,5,12,45,923.5,120.5,1.15,22.0,978.0,983.47,704.2
2016,8,5,13,0,922.0,120.0,1.2,22.0,970.0,971.98,698.24
2016,8,5,13,15,918.5,119.0,1.2,22.0,954.0,954.51,687.75
2016,8,5,13,30,915.0,118.0,1.2,22.0,938.0,933.45,675.1
2016,8,5,13,45,908.5,117.5,1.25,22.0,914.5,906.78,659.65
2016,8,5,14,0,902.0,117.0,1.3,22.0,891.0,876.89,642.02
2016,8,5,14,15,894.5,115.5,1.3,21.5,860.5,842.18,621.62
2016,8,5,14,30,887.0,114.0,1.3,21.0,830.0,804.65,599.12
2016,8,5,14,45,876.5,112.5,1.3,21.0,793.5,762.28,571.93
2016,8,5,15,0,866.0,111.0,1.3,21.0,757.0,717.73,541.5
2016,8,5,15,15,853.0,108.5,1.3,20.5,715.0,668.68,507.87
2016,8,5,15,30,840.0,106.0,1.3,20.0,673.0,621.2,474.19
2016,8,5,15,45,821.0,103.5,1.35,20.0,626.0,565.37,432.82
2016,8,5,16,0,802.0,101.0,1.4,20.0,579.0,509.25,389.82
2016,8,5,16,15,779.5,97.5,1.4,19.5,529.0,450.66,343.9
2016,8,5,16,30,757.0,94.0,1.4,19.0,479.0,392.83,296.87
2016,8,5,16,45,722.5,90.5,1.4,18.5,426.0,330.13,244.8
2016,8,5,17,0,688.0,87.0,1.4,18.0,373.0,271.77,195.03
2016,8,5,17,15,646.0,81.0,1.4,17.5,320.5,212.7,144.86
2016,8,5,17,30,604.0,75.0,1.4,17.0,268.0,158.04,99.86
2016,8,5,17,45,537.0,68.0,1.4,16.5,216.5,104.97,61.57
2016,8,5,18,0,470.0,61.0,1.4,16.0,165.0,60.06,37.77
2016,8,5,18,15,381.0,50.0,1.35,15.5,119.5,40.24,29.68
2016,8,5,18,30,292.0,39.0,1.3,15.0,74.0,30.2,20.18
2016,8,5,18,45,165.5,24.0,1.3,14.5,42.0,18.66,5.85
2016,8,5,19,0,39.0,9.0,1.3,14.0,10.0,7.68,0.0
2016,8,5,19,15,19.5,4.5,1.25,13.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,28.0,5.5,0.95,12.0,6.0,0.0,0.0
2016,8,6,5,30,56.0,11.0,1.0,12.0,12.0,9.39,0.0
2016,8,6,5,45,183.5,25.5,1.05,12.5,45.5,19.83,7.93
2016,8,6,6,0,311.0,40.0,1.1,13.0,79.0,32.79,22.74
2016,8,6,6,15,398.5,50.5,1.1,13.0,124.5,40.6,30.41
2016,8,6,6,30,486.0,61.0,1.1,13.0,170.0,64.75,39.86
2016,8,6,6,45,300.5,93.0,1.1,13.5,166.5,104.14,70.82
2016,8,6,7,0,115.0,125.0,1.1,14.0,163.0,120.14,91.38
2016,8,6,7,15,67.0,137.5,1.05,14.5,160.5,127.71,99.77
2016,8,6,7,30,19.0,150.0,1.0,15.0,158.0,128.56,101.97
2016,8,6,7,45,388.0,121.5,1.0,15.5,319.5,245.29,188.82
2016,8,6,8,0,757.0,93.0,1.0,16.0,481.0,397.94,305.01
2016,8,6,8,15,421.0,176.5,1.0,16.0,396.0,358.86,280.1
2016,8,6,8,30,85.0,260.0,1.0,16.0,311.0,267.04,210.2
2016,8,6,8,45,145.5,285.0,1.0,16.5,380.0,335.89,263.71
2016,8,6,9,0,206.0,310.0,1.0,17.0,449.0,404.63,315.18
2016,8,6,9,15,535.5,209.0,1.05,17.5,602.0,560.22,433.48
2016,8,6,9,30,865.0,108.0,1.1,18.0,755.0,719.8,549.62
2016,8,6,9,45,867.5,114.0,1.15,18.5,789.0,762.4,576.65
2016,8,6,10,0,870.0,120.0,1.2,19.0,823.0,802.19,601.68
2016,8,6,10,15,877.5,121.5,1.2,19.0,852.5,838.9,624.91
2016,8,6,10,30,885.0,123.0,1.2,19.0,882.0,872.82,646.12
2016,8,6,10,45,890.5,123.5,1.25,19.0,905.0,901.11,664.26
2016,8,6,11,0,896.0,124.0,1.3,19.0,928.0,926.17,680.37
2016,8,6,11,15,900.0,125.0,1.3,19.0,943.5,946.99,693.02
2016,8,6,11,30,904.0,126.0,1.3,19.0,959.0,964.29,703.5
2016,8,6,11,45,906.5,126.0,1.35,19.5,967.0,975.68,709.74
2016,8,6,12,0,909.0,126.0,1.4,20.0,975.0,983.4,713.79
2016,8,6,12,15,909.0,126.0,1.4,20.0,975.0,985.05,714.7
2016,8,6,12,30,909.0,126.0,1.4,20.0,975.0,982.97,713.42
2016,8,6,12,45,903.5,128.5,1.45,20.0,966.0,974.36,708.89
2016,8,6,13,0,898.0,131.0,1.5,20.0,957.0,962.14,702.18
2016,8,6,13,15,895.0,130.0,1.5,19.5,942.0,945.42,693.26
2016,8,6,13,30,892.0,129.0,1.5,19.0,927.0,925.19,682.11
2016,8,6,13,45,891.5,125.5,1.5,19.0,905.5,901.37,667.34
2016,8,6,14,0,891.0,122.0,1.5,19.0,884.0,874.07,650.29
2016,8,6,14,15,884.5,120.5,1.5,19.0,854.5,840.42,628.94
2016,8,6,14,30,878.0,119.0,1.5,19.0,825.0,803.9,605.56
2016,8,6,14,45,873.5,114.5,1.5,19.0,790.5,763.39,579.23
2016,8,6,15,0,869.0,110.0,1.5,19.0,756.0,720.24,549.44
2016,8,6,15,15,856.5,107.5,1.5,18.5,714.5,671.28,515.41
2016,8,6,15,30,844.0,105.0,1.5,18.0,673.0,623.86,481.32
2016,8,6,15,45,834.0,100.0,1.55,17.5,628.0,570.32,441.96
2016,8,6,16,0,824.0,95.0,1.6,17.0,583.0,515.62,400.11
2016,8,6,16,15,803.0,91.5,1.6,16.5,533.5,456.48,352.98
2016,8,6,16,30,782.0,88.0,1.6,16.0,484.0,397.88,304.53
2016,8,6,16,45,759.5,82.5,1.65,16.0,432.5,337.78,252.94
2016,8,6,17,0,737.0,77.0,1.7,16.0,381.0,279.07,201.31
2016,8,6,17,15,697.5,72.0,1.7,15.5,328.0,216.37,147.2
2016,8,6,17,30,658.0,67.0,1.7,15.0,275.0,159.84,99.85
2016,8,6,17,45,603.5,60.0,1.75,14.5,223.5,104.54,59.04
2016,8,6,18,0,549.0,53.0,1.8,14.0,172.0,55.75,33.08
2016,8,6,18,15,458.0,44.0,1.75,13.5,125.0,35.58,25.79
2016,8,6,18,30,367.0,35.0,1.7,13.0,78.0,28.78,19.04
2016,8,6,18,45,183.5,17.5,1.65,13.0,39.0,14.1,2.18
2016,8,6,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,15,51.0,5.5,1.35,12.0,6.5,0.0,0.0
2016,8,7,5,30,102.0,11.0,1.4,12.0,13.0,9.39,0.0
2016,8,7,5,45,252.0,23.0,1.5,12.5,48.5,18.97,6.68
2016,8,7,6,0,402.0,35.0,1.6,13.0,84.0,28.76,19.18
2016,8,7,6,15,490.0,43.0,1.6,13.0,131.5,34.76,25.21
2016,8,7,6,30,578.0,51.0,1.6,13.0,179.0,60.56,33.97
2016,8,7,6,45,637.0,56.0,1.65,13.5,232.0,110.39,62.04
2016,8,7,7,0,696.0,61.0,1.7,14.0,285.0,169.66,107.14
2016,8,7,7,15,733.0,65.5,1.65,14.5,338.5,227.44,156.47
2016,8,7,7,30,770.0,70.0,1.6,15.0,392.0,288.88,210.22
2016,8,7,7,45,800.5,72.0,1.6,15.5,445.0,349.03,262.84
2016,8,7,8,0,831.0,74.0,1.6,16.0,498.0,411.32,315.86
2016,8,7,8,15,850.5,77.0,1.5,16.0,548.5,471.06,365.61
2016,8,7,8,30,870.0,80.0,1.4,16.0,599.0,530.67,413.35
2016,8,7,8,45,886.5,81.0,1.35,16.5,646.0,586.55,455.99
2016,8,7,9,0,903.0,82.0,1.3,17.0,693.0,641.69,496.38
2016,8,7,9,15,914.5,84.0,1.3,17.5,735.0,693.47,533.25
2016,8,7,9,30,926.0,86.0,1.3,18.0,777.0,743.49,567.68
2016,8,7,9,45,927.5,91.0,1.3,18.5,811.5,786.99,594.98
2016,8,7,10,0,929.0,96.0,1.3,19.0,846.0,827.42,619.69
2016,8,7,10,15,935.5,97.0,1.3,19.0,876.0,864.82,643.24
2016,8,7,10,30,942.0,98.0,1.3,19.0,906.0,899.17,664.61
2016,8,7,10,45,948.5,98.0,1.3,19.5,929.0,929.33,681.84
2016,8,7,11,0,955.0,98.0,1.3,20.0,952.0,956.1,696.79
2016,8,7,11,15,958.0,98.5,1.3,20.0,967.5,976.64,709.05
2016,8,7,11,30,961.0,99.0,1.3,20.0,983.0,993.4,719.04
2016,8,7,11,45,963.5,98.5,1.35,20.5,991.0,1004.87,725.24
2016,8,7,12,0,966.0,98.0,1.4,21.0,999.0,1012.43,729.12
2016,8,7,12,15,966.0,98.0,1.4,21.0,999.0,1014.16,730.06
2016,8,7,12,30,966.0,98.0,1.4,21.0,999.0,1011.9,728.69
2016,8,7,12,45,961.0,100.5,1.45,21.0,990.0,1003.44,724.37
2016,8,7,13,0,956.0,103.0,1.5,21.0,981.0,991.12,717.73
2016,8,7,13,15,953.0,102.0,1.5,21.0,965.5,973.43,707.03
2016,8,7,13,30,950.0,101.0,1.5,21.0,950.0,952.0,694.02
2016,8,7,13,45,950.5,97.5,1.55,21.0,928.0,927.51,679.76
2016,8,7,14,0,951.0,94.0,1.6,21.0,906.0,899.29,662.99
2016,8,7,14,15,945.0,93.0,1.6,20.5,876.0,864.62,642.48
2016,8,7,14,30,939.0,92.0,1.6,20.0,846.0,826.87,619.71
2016,8,7,14,45,933.5,89.0,1.65,20.0,810.0,784.63,592.93
2016,8,7,15,0,928.0,86.0,1.7,20.0,774.0,739.66,563.46
2016,8,7,15,15,917.0,84.0,1.7,19.5,732.0,689.55,528.68
2016,8,7,15,30,906.0,82.0,1.7,19.0,690.0,637.65,491.46
2016,8,7,15,45,893.0,79.5,1.7,19.0,643.0,582.62,449.74
2016,8,7,16,0,880.0,77.0,1.7,19.0,596.0,526.53,405.81
2016,8,7,16,15,860.5,74.5,1.65,18.5,545.5,466.74,358.06
2016,8,7,16,30,841.0,72.0,1.6,18.0,495.0,407.17,308.74
2016,8,7,16,45,814.5,68.5,1.6,18.0,442.0,343.81,254.59
2016,8,7,17,0,788.0,65.0,1.6,18.0,389.0,282.64,201.05
2016,8,7,17,15,750.5,61.0,1.55,17.0,335.0,220.68,147.74
2016,8,7,17,30,713.0,57.0,1.5,16.0,281.0,162.43,99.13
2016,8,7,17,45,655.0,52.0,1.5,15.5,228.0,105.43,57.44
2016,8,7,18,0,597.0,47.0,1.5,15.0,175.0,55.38,31.79
2016,8,7,18,15,506.5,39.0,1.4,14.5,127.0,31.69,22.23
2016,8,7,18,30,416.0,31.0,1.3,14.0,79.0,25.52,16.08
2016,8,7,18,45,208.0,15.5,1.25,13.5,39.5,12.48,0.22
2016,8,7,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,57.0,5.0,0.9,12.5,6.0,0.0,0.0
2016,8,8,5,30,114.0,10.0,0.9,13.0,12.0,8.54,0.0
2016,8,8,5,45,266.5,20.5,0.95,13.5,46.5,16.83,4.57
2016,8,8,6,0,419.0,31.0,1.0,14.0,81.0,25.41,16.18
2016,8,8,6,15,504.5,38.5,0.95,14.0,128.5,31.15,21.92
2016,8,8,6,30,590.0,46.0,0.9,14.0,176.0,60.72,33.28
2016,8,8,6,45,641.5,52.0,0.85,14.5,227.0,111.15,62.04
2016,8,8,7,0,693.0,58.0,0.8,15.0,278.0,167.69,104.95
2016,8,8,7,15,729.5,62.0,0.75,15.5,331.0,224.79,153.25
2016,8,8,7,30,766.0,66.0,0.7,16.0,384.0,285.48,205.61
2016,8,8,7,45,793.0,69.0,0.7,16.5,436.0,345.17,256.99
2016,8,8,8,0,820.0,72.0,0.7,17.0,488.0,406.97,308.52
2016,8,8,8,15,839.0,74.5,0.7,17.5,538.0,465.11,355.55
2016,8,8,8,30,858.0,77.0,0.7,18.0,588.0,523.42,400.84
2016,8,8,8,45,873.0,79.5,0.75,18.5,634.0,579.35,443.08
2016,8,8,9,0,888.0,82.0,0.8,19.0,680.0,634.44,483.24
2016,8,8,9,15,899.0,83.5,0.85,19.0,721.5,684.77,519.79
2016,8,8,9,30,910.0,85.0,0.9,19.0,763.0,733.32,554.22
2016,8,8,9,45,910.0,91.0,0.95,19.5,796.5,776.08,581.21
2016,8,8,10,0,910.0,97.0,1.0,20.0,830.0,815.71,605.76
2016,8,8,10,15,917.0,98.5,1.05,20.0,860.0,853.4,629.98
2016,8,8,10,30,924.0,100.0,1.1,20.0,890.0,888.14,652.15
2016,8,8,10,45,931.5,99.5,1.15,20.5,913.5,918.23,669.99
2016,8,8,11,0,939.0,99.0,1.2,21.0,937.0,945.04,685.69
2016,8,8,11,15,942.0,99.5,1.2,21.0,952.5,965.28,697.72
2016,8,8,11,30,945.0,100.0,1.2,21.0,968.0,981.81,707.51
2016,8,8,11,45,947.5,100.0,1.3,21.0,976.0,993.6,716.13
2016,8,8,12,0,950.0,100.0,1.4,21.0,984.0,1001.52,722.46
2016,8,8,12,15,950.5,100.0,1.45,21.0,984.0,1003.66,724.45
2016,8,8,12,30,951.0,100.0,1.5,21.0,984.0,1001.87,724.14
2016,8,8,12,45,950.0,99.5,1.55,21.0,976.5,994.26,720.27
2016,8,8,13,0,949.0,99.0,1.6,21.0,969.0,982.77,714.06
2016,8,8,13,15,946.5,98.0,1.65,21.0,953.5,965.56,704.27
2016,8,8,13,30,944.0,97.0,1.7,21.0,938.0,944.62,692.11
2016,8,8,13,45,940.5,96.0,1.75,21.0,915.5,919.16,676.99
2016,8,8,14,0,937.0,95.0,1.8,21.0,893.0,890.21,659.51
2016,8,8,14,15,931.0,93.5,1.8,20.5,863.0,855.39,638.68
2016,8,8,14,30,925.0,92.0,1.8,20.0,833.0,817.53,615.6
2016,8,8,14,45,917.5,90.0,1.85,20.0,797.0,775.22,588.45
2016,8,8,15,0,910.0,88.0,1.9,20.0,761.0,730.39,558.71
2016,8,8,15,15,898.5,86.5,1.9,19.5,719.0,681.12,524.25
2016,8,8,15,30,887.0,85.0,1.9,19.0,677.0,630.16,487.44
2016,8,8,15,45,873.5,82.0,1.9,19.0,630.5,575.18,445.54
2016,8,8,16,0,860.0,79.0,1.9,19.0,584.0,519.25,401.54
2016,8,8,16,15,840.0,76.0,1.85,18.5,534.0,459.71,353.84
2016,8,8,16,30,820.0,73.0,1.8,18.0,484.0,400.13,304.39
2016,8,8,16,45,795.5,69.0,1.8,17.5,431.5,338.52,251.92
2016,8,8,17,0,771.0,65.0,1.8,17.0,379.0,278.47,199.39
2016,8,8,17,15,733.0,61.0,1.75,16.5,326.0,217.33,146.21
2016,8,8,17,30,695.0,57.0,1.7,16.0,273.0,159.99,98.0
2016,8,8,17,45,642.0,51.0,1.7,15.5,221.0,103.6,56.41
2016,8,8,18,0,589.0,45.0,1.7,15.0,169.0,53.55,30.29
2016,8,8,18,15,498.0,37.5,1.65,14.5,122.0,30.46,21.12
2016,8,8,18,30,407.0,30.0,1.6,14.0,75.0,24.7,15.25
2016,8,8,18,45,203.5,15.0,1.55,14.0,37.5,12.09,0.0
2016,8,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,209.0,15.5,1.25,13.5,40.0,12.44,1.28
2016,8,9,6,0,418.0,31.0,1.3,14.0,80.0,25.45,16.14
2016,8,9,6,15,505.0,38.5,1.25,14.0,127.0,31.2,21.92
2016,8,9,6,30,592.0,46.0,1.2,14.0,174.0,61.78,33.67
2016,8,9,6,45,642.0,52.0,1.2,14.5,225.5,112.32,62.9
2016,8,9,7,0,692.0,58.0,1.2,15.0,277.0,168.78,106.13
2016,8,9,7,15,346.0,93.5,1.15,15.0,203.0,161.78,117.13
2016,8,9,7,30,0.0,129.0,1.1,15.0,129.0,106.37,84.14
2016,8,9,7,45,1.0,142.0,1.05,15.5,142.5,117.96,93.36
2016,8,9,8,0,2.0,155.0,1.0,16.0,156.0,129.68,102.41
2016,8,9,8,15,11.0,184.0,0.95,16.5,191.0,158.71,125.31
2016,8,9,8,30,20.0,213.0,0.9,17.0,226.0,189.0,148.82
2016,8,9,8,45,135.5,256.5,0.85,17.5,347.5,307.16,241.16
2016,8,9,9,0,251.0,300.0,0.8,18.0,469.0,434.48,336.25
2016,8,9,9,15,253.0,318.5,0.8,18.5,498.0,467.27,358.39
2016,8,9,9,30,255.0,337.0,0.8,19.0,527.0,499.54,380.46
2016,8,9,9,45,255.5,354.0,0.8,19.5,552.0,528.71,399.87
2016,8,9,10,0,256.0,371.0,0.8,20.0,577.0,557.08,418.37
2016,8,9,10,15,294.0,374.5,0.8,20.0,619.0,602.6,450.24
2016,8,9,10,30,332.0,378.0,0.8,20.0,661.0,649.25,482.25
2016,8,9,10,45,319.5,399.0,0.85,20.5,677.5,669.0,493.91
2016,8,9,11,0,307.0,420.0,0.9,21.0,694.0,686.81,504.45
2016,8,9,11,15,318.5,417.0,0.9,21.0,705.5,701.77,514.39
2016,8,9,11,30,330.0,414.0,0.9,21.0,717.0,715.44,523.49
2016,8,9,11,45,632.5,261.5,0.95,21.5,847.5,875.78,636.02
2016,8,9,12,0,935.0,109.0,1.0,22.0,978.0,998.31,712.4
2016,8,9,12,15,935.0,109.0,1.05,22.0,977.5,999.91,712.56
2016,8,9,12,30,935.0,109.0,1.1,22.0,977.0,997.65,712.12
2016,8,9,12,45,913.5,121.0,1.15,22.5,963.0,982.84,702.64
2016,8,9,13,0,892.0,133.0,1.2,23.0,949.0,964.42,691.08
2016,8,9,13,15,888.5,132.0,1.2,23.0,933.0,947.13,680.83
2016,8,9,13,30,885.0,131.0,1.2,23.0,917.0,926.36,668.38
2016,8,9,13,45,880.0,129.5,1.2,23.0,894.0,900.42,652.67
2016,8,9,14,0,875.0,128.0,1.2,23.0,871.0,871.27,634.9
2016,8,9,14,15,867.5,126.0,1.2,22.5,841.0,836.55,614.61
2016,8,9,14,30,860.0,124.0,1.2,22.0,811.0,799.09,592.29
2016,8,9,14,45,854.0,120.0,1.2,22.0,775.5,758.33,566.35
2016,8,9,15,0,848.0,116.0,1.2,22.0,740.0,720.29,540.45
2016,8,9,15,15,834.5,113.0,1.15,22.0,698.0,669.91,504.76
2016,8,9,15,30,821.0,110.0,1.1,22.0,656.0,618.2,467.35
2016,8,9,15,45,812.0,103.5,1.1,22.0,611.5,564.57,427.95
2016,8,9,16,0,803.0,97.0,1.1,22.0,567.0,509.75,386.29
2016,8,9,16,15,780.5,93.5,1.1,21.5,517.0,450.72,340.69
2016,8,9,16,30,758.0,90.0,1.1,21.0,467.0,392.45,293.96
2016,8,9,16,45,736.0,83.5,1.1,20.5,416.0,332.66,244.43
2016,8,9,17,0,714.0,77.0,1.1,20.0,365.0,274.26,194.66
2016,8,9,17,15,672.5,71.5,1.05,19.5,312.5,211.88,141.99
2016,8,9,17,30,631.0,66.0,1.0,19.0,260.0,155.88,96.03
2016,8,9,17,45,573.0,59.0,0.95,18.5,209.0,101.71,56.75
2016,8,9,18,0,515.0,52.0,0.9,18.0,158.0,54.53,31.84
2016,8,9,18,15,420.0,42.0,0.85,17.0,112.5,33.97,23.9
2016,8,9,18,30,325.0,32.0,0.8,16.0,67.0,26.29,16.3
2016,8,9,18,45,162.5,16.0,0.75,15.5,33.5,12.94,0.0
2016,8,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,45,136.5,18.0,0.85,13.5,34.0,14.02,1.32
2016,8,10,6,0,273.0,36.0,0.9,14.0,68.0,27.9,18.17
2016,8,10,6,15,361.0,48.0,0.85,14.0,112.5,38.6,28.42
2016,8,10,6,30,449.0,60.0,0.8,14.0,157.0,65.96,40.09
2016,8,10,6,45,224.5,71.5,0.75,14.5,120.0,81.86,54.69
2016,8,10,7,0,0.0,83.0,0.7,15.0,83.0,68.19,52.58
2016,8,10,7,15,0.0,100.0,0.65,15.5,100.0,82.35,64.31
2016,8,10,7,30,0.0,117.0,0.6,16.0,117.0,96.64,75.85
2016,8,10,7,45,2.5,139.0,0.6,16.5,140.5,116.06,91.33
2016,8,10,8,0,5.0,161.0,0.6,17.0,164.0,135.98,106.95
2016,8,10,8,15,5.5,172.0,0.6,17.5,175.5,146.15,114.53
2016,8,10,8,30,6.0,183.0,0.6,18.0,187.0,156.37,122.08
