Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,45,88.5,245.5,0.65,18.5,305.0,263.84,206.4
2016,8,10,9,0,171.0,308.0,0.7,19.0,423.0,384.77,297.28
2016,8,10,9,15,103.0,302.5,0.7,19.5,373.5,335.45,257.99
2016,8,10,9,30,35.0,297.0,0.7,20.0,324.0,287.71,220.39
2016,8,10,9,45,26.0,285.5,0.75,20.5,306.0,272.75,208.61
2016,8,10,10,0,17.0,274.0,0.8,21.0,288.0,247.24,188.62
2016,8,10,10,15,19.0,290.0,0.8,21.0,306.0,263.87,201.08
2016,8,10,10,30,21.0,306.0,0.8,21.0,324.0,280.63,213.34
2016,8,10,10,45,43.5,358.5,0.85,21.5,397.0,362.62,273.81
2016,8,10,11,0,66.0,411.0,0.9,22.0,470.0,434.56,324.99
2016,8,10,11,15,192.5,421.0,0.95,22.0,596.5,577.15,428.17
2016,8,10,11,30,319.0,431.0,1.0,22.0,723.0,723.03,528.62
2016,8,10,11,45,623.0,273.0,1.1,22.5,849.0,879.39,637.7
2016,8,10,12,0,927.0,115.0,1.2,23.0,975.0,998.72,713.51
2016,8,10,12,15,927.5,115.0,1.2,23.0,974.5,1000.75,713.12
2016,8,10,12,30,928.0,115.0,1.2,23.0,974.0,998.93,712.03
2016,8,10,12,45,926.5,114.5,1.3,23.0,966.0,990.9,708.93
2016,8,10,13,0,925.0,114.0,1.4,23.0,958.0,979.09,703.5
2016,8,10,13,15,921.5,113.5,1.4,23.0,942.0,961.69,693.05
2016,8,10,13,30,918.0,113.0,1.4,23.0,926.0,940.68,680.42
2016,8,10,13,45,913.5,111.5,1.45,23.0,903.0,914.31,665.07
2016,8,10,14,0,909.0,110.0,1.5,23.0,880.0,884.59,647.48
2016,8,10,14,15,901.5,108.5,1.5,22.5,849.5,849.21,626.64
2016,8,10,14,30,894.0,107.0,1.5,22.0,819.0,810.99,603.68
2016,8,10,14,45,885.5,104.5,1.5,22.0,782.5,768.41,576.34
2016,8,10,15,0,877.0,102.0,1.5,22.0,746.0,723.47,546.23
2016,8,10,15,15,864.0,99.5,1.45,21.5,703.5,673.44,511.51
2016,8,10,15,30,851.0,97.0,1.4,21.0,661.0,621.94,474.71
2016,8,10,15,45,835.5,94.0,1.4,21.0,614.5,569.48,435.44
2016,8,10,16,0,820.0,91.0,1.4,21.0,568.0,513.48,392.32
2016,8,10,16,15,798.0,87.5,1.3,20.5,518.0,453.71,345.2
2016,8,10,16,30,776.0,84.0,1.2,20.0,468.0,394.62,297.01
2016,8,10,16,45,747.5,79.5,1.2,19.5,416.0,333.4,246.08
2016,8,10,17,0,719.0,75.0,1.2,19.0,364.0,274.29,195.55
2016,8,10,17,15,677.5,69.5,1.1,18.5,311.0,211.58,142.22
2016,8,10,17,30,636.0,64.0,1.0,18.0,258.0,155.22,95.66
2016,8,10,17,45,576.5,57.0,0.95,17.5,207.0,100.55,55.86
2016,8,10,18,0,517.0,50.0,0.9,17.0,156.0,53.07,30.67
2016,8,10,18,15,421.0,40.5,0.8,16.5,110.0,32.79,22.88
2016,8,10,18,30,325.0,31.0,0.7,16.0,64.0,25.5,15.47
2016,8,10,18,45,162.5,15.5,0.65,15.5,32.0,12.56,0.0
2016,8,10,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,5,45,108.5,18.0,0.7,12.5,30.0,13.98,0.3
2016,8,11,6,0,217.0,36.0,0.7,13.0,60.0,27.73,18.03
2016,8,11,6,15,299.0,51.0,0.65,13.5,103.5,38.9,28.73
2016,8,11,6,30,381.0,66.0,0.6,14.0,147.0,66.69,41.99
2016,8,11,6,45,436.5,78.0,0.6,14.5,195.0,110.14,69.39
2016,8,11,7,0,492.0,90.0,0.6,15.0,243.0,160.37,107.73
2016,8,11,7,15,536.5,99.0,0.6,15.5,294.5,215.32,153.12
2016,8,11,7,30,581.0,108.0,0.6,16.0,346.0,272.29,200.89
2016,8,11,7,45,432.5,154.0,0.6,16.5,344.5,294.14,224.63
2016,8,11,8,0,284.0,200.0,0.6,17.0,343.0,296.19,230.02
2016,8,11,8,15,187.5,228.0,0.6,17.5,326.5,288.85,225.51
2016,8,11,8,30,91.0,256.0,0.6,18.0,310.0,269.08,209.96
2016,8,11,8,45,168.0,277.5,0.65,18.5,386.5,345.83,268.68
2016,8,11,9,0,245.0,299.0,0.7,19.0,463.0,432.1,332.48
2016,8,11,9,15,504.5,227.0,0.7,19.5,591.0,564.12,430.03
2016,8,11,9,30,764.0,155.0,0.7,20.0,719.0,711.16,533.65
2016,8,11,9,45,809.0,141.0,0.75,20.5,764.5,761.45,566.43
2016,8,11,10,0,854.0,127.0,0.8,21.0,810.0,806.8,595.02
2016,8,11,10,15,862.0,129.0,0.85,21.0,840.0,844.03,618.7
2016,8,11,10,30,870.0,131.0,0.9,21.0,870.0,878.52,640.58
2016,8,11,10,45,875.0,132.5,0.95,21.5,893.0,907.0,657.3
2016,8,11,11,0,880.0,134.0,1.0,22.0,916.0,932.26,671.97
2016,8,11,11,15,884.0,135.0,1.05,22.0,931.5,952.79,684.98
2016,8,11,11,30,888.0,136.0,1.1,22.0,947.0,969.84,695.92
2016,8,11,11,45,888.0,137.5,1.15,22.5,954.0,980.03,701.34
2016,8,11,12,0,888.0,139.0,1.2,23.0,961.0,986.53,704.62
2016,8,11,12,15,888.0,139.0,1.2,23.0,961.0,987.98,705.39
2016,8,11,12,30,888.0,139.0,1.2,23.0,961.0,985.74,704.05
2016,8,11,12,45,891.0,136.0,1.25,23.0,954.5,979.87,701.43
2016,8,11,13,0,894.0,133.0,1.3,23.0,948.0,970.25,696.57
2016,8,11,13,15,890.5,132.0,1.3,23.0,931.5,952.78,686.06
2016,8,11,13,30,887.0,131.0,1.3,23.0,915.0,931.81,673.47
2016,8,11,13,45,881.5,129.5,1.35,23.0,892.0,905.22,658.02
2016,8,11,14,0,876.0,128.0,1.4,23.0,869.0,875.43,640.42
2016,8,11,14,15,868.0,126.5,1.4,23.0,838.5,840.55,618.71
2016,8,11,14,30,860.0,125.0,1.4,23.0,808.0,802.95,595.07
2016,8,11,14,45,849.5,122.5,1.4,23.0,771.0,766.43,571.95
2016,8,11,15,0,839.0,120.0,1.4,23.0,734.0,720.52,540.56
2016,8,11,15,15,825.0,117.0,1.35,22.5,692.0,669.97,505.79
2016,8,11,15,30,811.0,114.0,1.3,22.0,650.0,618.14,469.12
2016,8,11,15,45,794.0,110.0,1.3,22.0,603.5,562.69,428.16
2016,8,11,16,0,777.0,106.0,1.3,22.0,557.0,506.86,385.6
2016,8,11,16,15,753.0,102.0,1.25,21.5,506.5,447.78,339.64
2016,8,11,16,30,729.0,98.0,1.2,21.0,456.0,388.4,291.91
2016,8,11,16,45,698.5,92.0,1.15,20.5,404.0,327.24,241.43
2016,8,11,17,0,668.0,86.0,1.1,20.0,352.0,268.55,191.76
2016,8,11,17,15,624.0,79.5,1.05,19.5,299.5,209.25,141.86
2016,8,11,17,30,580.0,73.0,1.0,19.0,247.0,154.69,97.3
2016,8,11,17,45,517.5,64.5,1.0,18.5,197.0,101.78,58.95
2016,8,11,18,0,455.0,56.0,1.0,18.0,147.0,56.58,34.41
2016,8,11,18,15,360.5,44.0,0.9,17.0,102.5,35.66,25.25
2016,8,11,18,30,266.0,32.0,0.8,16.0,58.0,26.34,15.92
2016,8,11,18,45,133.0,16.0,0.75,15.5,29.0,12.51,0.0
2016,8,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,12,5,45,162.0,16.5,0.65,12.5,34.0,13.32,0.0
2016,8,12,6,0,324.0,33.0,0.6,13.0,68.0,27.08,17.39
2016,8,12,6,15,416.0,43.0,0.55,13.5,113.5,34.72,25.02
2016,8,12,6,30,508.0,53.0,0.5,14.0,159.0,64.4,36.59
2016,8,12,6,45,569.5,60.0,0.5,14.5,210.5,112.53,65.63
2016,8,12,7,0,631.0,67.0,0.5,15.0,262.0,168.09,108.03
2016,8,12,7,15,390.0,116.0,0.5,15.5,244.0,193.57,140.92
2016,8,12,7,30,149.0,165.0,0.5,16.0,226.0,184.53,143.04
2016,8,12,7,45,461.5,125.0,0.5,17.0,349.0,280.5,213.67
2016,8,12,8,0,774.0,85.0,0.5,18.0,472.0,407.41,308.75
2016,8,12,8,15,796.0,88.5,0.5,18.5,522.0,466.48,354.95
2016,8,12,8,30,818.0,92.0,0.5,19.0,572.0,526.18,400.38
2016,8,12,8,45,834.5,94.5,0.55,19.5,618.5,582.04,441.84
2016,8,12,9,0,851.0,97.0,0.6,20.0,665.0,634.14,479.34
2016,8,12,9,15,863.5,99.5,0.65,20.5,706.5,685.04,514.79
2016,8,12,9,30,876.0,102.0,0.7,21.0,748.0,734.36,548.13
2016,8,12,9,45,878.0,107.5,0.75,21.5,781.5,776.81,574.73
2016,8,12,10,0,880.0,113.0,0.8,22.0,815.0,816.37,598.89
2016,8,12,10,15,887.0,114.5,0.85,22.0,844.5,853.18,622.21
2016,8,12,10,30,894.0,116.0,0.9,22.0,874.0,887.11,643.6
2016,8,12,10,45,898.5,117.5,0.95,22.5,896.5,915.79,660.33
2016,8,12,11,0,903.0,119.0,1.0,23.0,919.0,941.14,674.94
2016,8,12,11,15,906.5,119.5,1.05,23.0,934.0,961.15,687.55
2016,8,12,11,30,910.0,120.0,1.1,23.0,949.0,977.59,698.05
2016,8,12,11,45,911.0,120.5,1.15,23.5,956.0,987.99,703.57
2016,8,12,12,0,912.0,121.0,1.2,24.0,963.0,994.64,706.91
2016,8,12,12,15,911.5,121.0,1.2,24.0,962.5,995.6,707.38
2016,8,12,12,30,911.0,121.0,1.2,24.0,962.0,992.78,705.68
2016,8,12,12,45,912.0,119.0,1.3,24.0,954.5,985.67,703.15
2016,8,12,13,0,913.0,117.0,1.4,24.0,947.0,974.77,698.29
2016,8,12,13,15,909.5,116.0,1.4,24.0,931.0,956.93,687.57
2016,8,12,13,30,906.0,115.0,1.4,24.0,915.0,935.5,674.71
2016,8,12,13,45,901.0,114.0,1.4,24.0,891.5,909.28,658.82
2016,8,12,14,0,896.0,113.0,1.4,24.0,868.0,879.77,640.81
2016,8,12,14,15,888.5,111.5,1.4,23.5,837.5,844.6,620.23
2016,8,12,14,30,881.0,110.0,1.4,23.0,807.0,806.61,597.57
2016,8,12,14,45,871.5,108.0,1.4,23.0,770.5,764.05,570.4
2016,8,12,15,0,862.0,106.0,1.4,23.0,734.0,719.25,540.5
2016,8,12,15,15,849.0,103.5,1.35,23.0,692.0,669.65,505.31
2016,8,12,15,30,836.0,101.0,1.3,23.0,650.0,621.8,470.41
2016,8,12,15,45,819.5,98.0,1.3,23.0,604.0,566.36,429.51
2016,8,12,16,0,803.0,95.0,1.3,23.0,558.0,510.43,386.93
2016,8,12,16,15,780.5,91.0,1.25,22.5,507.5,450.61,340.49
2016,8,12,16,30,758.0,87.0,1.2,22.0,457.0,391.59,292.99
2016,8,12,16,45,727.5,82.5,1.15,21.5,405.0,330.5,242.52
2016,8,12,17,0,697.0,78.0,1.1,21.0,353.0,269.83,191.24
2016,8,12,17,15,653.5,72.5,1.05,20.5,300.5,209.79,140.67
2016,8,12,17,30,610.0,67.0,1.0,20.0,248.0,154.38,95.37
2016,8,12,17,45,547.0,59.0,0.95,19.5,197.5,99.95,56.02
2016,8,12,18,0,484.0,51.0,0.9,19.0,147.0,53.25,31.01
2016,8,12,18,15,385.0,40.5,0.8,18.0,102.0,32.84,22.66
2016,8,12,18,30,286.0,30.0,0.7,17.0,57.0,24.72,14.25
2016,8,12,18,45,143.0,15.0,0.65,16.5,28.5,12.23,0.0
2016,8,12,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,5,45,154.0,16.0,0.45,13.5,32.5,12.92,0.0
2016,8,13,6,0,308.0,32.0,0.4,14.0,65.0,26.22,16.48
2016,8,13,6,15,401.0,42.0,0.4,14.5,110.0,33.86,24.15
2016,8,13,6,30,494.0,52.0,0.4,15.0,155.0,63.96,36.02
2016,8,13,6,45,557.0,59.0,0.4,15.5,205.5,111.51,64.91
2016,8,13,7,0,620.0,66.0,0.4,16.0,256.0,166.68,106.92
2016,8,13,7,15,661.5,71.5,0.4,16.5,308.5,222.82,153.96
2016,8,13,7,30,703.0,77.0,0.4,17.0,361.0,283.27,205.27
2016,8,13,7,45,734.5,80.5,0.45,18.0,413.0,343.84,255.96
2016,8,13,8,0,766.0,84.0,0.5,19.0,465.0,404.96,305.54
2016,8,13,8,15,788.5,87.0,0.5,19.5,514.5,463.41,351.73
2016,8,13,8,30,811.0,90.0,0.5,20.0,564.0,522.55,396.6
2016,8,13,8,45,829.0,92.0,0.55,21.0,610.5,578.47,437.13
2016,8,13,9,0,847.0,94.0,0.6,22.0,657.0,630.83,473.73
2016,8,13,9,15,860.0,96.5,0.65,22.5,698.5,681.92,509.04
2016,8,13,9,30,873.0,99.0,0.7,23.0,740.0,731.49,542.3
2016,8,13,9,45,886.5,98.5,0.75,23.5,777.0,776.71,570.38
2016,8,13,10,0,900.0,98.0,0.8,24.0,814.0,819.9,596.66
2016,8,13,10,15,907.0,99.0,0.85,24.0,844.0,856.89,619.85
2016,8,13,10,30,914.0,100.0,0.9,24.0,874.0,890.94,641.12
2016,8,13,10,45,919.0,101.0,0.95,24.5,896.5,920.11,657.98
2016,8,13,11,0,924.0,102.0,1.0,25.0,919.0,945.89,672.71
2016,8,13,11,15,927.5,103.0,1.05,25.0,934.5,966.78,685.74
2016,8,13,11,30,931.0,104.0,1.1,25.0,950.0,983.99,696.62
2016,8,13,11,45,932.0,104.5,1.2,25.5,957.5,994.59,703.05
2016,8,13,12,0,933.0,105.0,1.3,26.0,965.0,1001.34,707.21
2016,8,13,12,15,933.0,105.0,1.35,26.0,964.5,1002.76,708.78
2016,8,13,12,30,933.0,105.0,1.4,26.0,964.0,1000.3,708.11
2016,8,13,12,45,919.5,112.0,1.45,26.0,952.5,988.04,701.48
2016,8,13,13,0,906.0,119.0,1.5,26.0,941.0,972.13,692.73
2016,8,13,13,15,903.0,118.0,1.5,26.0,924.5,954.77,682.42
2016,8,13,13,30,900.0,117.0,1.5,26.0,908.0,933.83,669.9
2016,8,13,13,45,894.0,116.0,1.55,26.0,884.5,906.78,654.16
2016,8,13,14,0,888.0,115.0,1.6,26.0,861.0,876.52,636.29
2016,8,13,14,15,880.5,113.5,1.6,25.5,831.0,841.49,615.8
2016,8,13,14,30,873.0,112.0,1.6,25.0,801.0,803.68,593.25
2016,8,13,14,45,862.5,110.5,1.6,25.0,764.0,761.04,566.03
2016,8,13,15,0,852.0,109.0,1.6,25.0,727.0,716.27,536.09
2016,8,13,15,15,838.0,106.5,1.6,24.5,685.0,670.52,504.92
2016,8,13,15,30,824.0,104.0,1.6,24.0,643.0,618.45,468.38
2016,8,13,15,45,806.0,101.0,1.6,24.0,596.0,562.62,427.07
2016,8,13,16,0,788.0,98.0,1.6,24.0,549.0,506.49,384.21
2016,8,13,16,15,764.5,94.0,1.55,23.5,499.0,446.9,337.87
2016,8,13,16,30,741.0,90.0,1.5,23.0,449.0,388.24,290.63
2016,8,13,16,45,709.0,85.0,1.5,23.0,397.0,325.41,238.51
2016,8,13,17,0,677.0,80.0,1.5,23.0,345.0,266.5,188.44
2016,8,13,17,15,632.0,74.0,1.4,22.0,293.0,206.79,138.63
2016,8,13,17,30,587.0,68.0,1.3,21.0,241.0,151.94,94.15
2016,8,13,17,45,522.5,60.0,1.2,20.5,190.5,98.74,55.77
2016,8,13,18,0,458.0,52.0,1.1,20.0,140.0,53.5,31.47
2016,8,13,18,15,357.5,41.0,1.0,19.0,96.5,33.27,22.86
2016,8,13,18,30,257.0,30.0,0.9,18.0,53.0,24.76,13.85
2016,8,13,18,45,128.5,15.0,0.8,17.5,26.5,12.8,0.0
2016,8,13,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,14,5,45,130.0,16.5,0.35,13.5,30.0,12.88,0.0
2016,8,14,6,0,260.0,33.0,0.3,14.0,60.0,27.05,17.06
2016,8,14,6,15,352.0,45.5,0.3,14.5,104.0,36.74,26.64
2016,8,14,6,30,444.0,58.0,0.3,15.0,148.0,67.82,40.18
2016,8,14,6,45,504.0,67.0,0.35,15.5,198.0,113.78,68.92
2016,8,14,7,0,564.0,76.0,0.4,16.0,248.0,167.13,109.75
2016,8,14,7,15,607.5,82.5,0.4,16.5,300.0,221.46,155.0
2016,8,14,7,30,651.0,89.0,0.4,17.0,352.0,280.45,204.7
2016,8,14,7,45,681.5,95.0,0.45,18.0,403.0,338.65,253.2
2016,8,14,8,0,712.0,101.0,0.5,19.0,454.0,399.29,302.09
2016,8,14,8,15,736.5,105.5,0.5,19.5,503.5,457.76,347.97
2016,8,14,8,30,761.0,110.0,0.5,20.0,553.0,517.54,393.05
2016,8,14,8,45,778.5,114.0,0.55,20.5,599.0,572.83,433.76
2016,8,14,9,0,796.0,118.0,0.6,21.0,645.0,627.77,472.88
2016,8,14,9,15,810.5,121.0,0.65,21.5,686.5,679.04,508.29
2016,8,14,9,30,825.0,124.0,0.7,22.0,728.0,729.07,541.88
2016,8,14,9,45,838.0,125.0,0.75,22.5,765.0,774.45,571.18
2016,8,14,10,0,851.0,126.0,0.8,23.0,802.0,810.14,592.69
2016,8,14,10,15,859.0,127.5,0.85,23.5,831.5,846.88,614.79
2016,8,14,10,30,867.0,129.0,0.9,24.0,861.0,880.87,634.91
2016,8,14,10,45,874.5,129.5,0.95,24.5,884.5,910.57,652.17
2016,8,14,11,0,882.0,130.0,1.0,25.0,908.0,937.15,667.45
2016,8,14,11,15,885.5,131.0,1.05,25.0,923.5,957.24,680.0
2016,8,14,11,30,889.0,132.0,1.1,25.0,939.0,973.81,690.51
2016,8,14,11,45,891.0,132.0,1.15,25.0,946.5,984.42,697.47
2016,8,14,12,0,893.0,132.0,1.2,25.0,954.0,991.36,702.33
2016,8,14,12,15,893.0,132.0,1.2,25.0,953.5,992.67,703.01
2016,8,14,12,30,893.0,132.0,1.2,25.0,953.0,990.26,701.58
2016,8,14,12,45,882.0,137.5,1.25,25.5,942.0,978.87,694.21
2016,8,14,13,0,871.0,143.0,1.3,26.0,931.0,963.96,684.82
2016,8,14,13,15,867.0,142.0,1.3,26.0,914.5,946.15,674.27
2016,8,14,13,30,863.0,141.0,1.3,26.0,898.0,924.93,661.65
2016,8,14,13,45,855.0,140.5,1.35,26.0,873.5,897.35,645.71
2016,8,14,14,0,847.0,140.0,1.4,26.0,849.0,876.72,634.19
2016,8,14,14,15,838.5,138.0,1.4,25.5,818.5,840.66,613.08
2016,8,14,14,30,830.0,136.0,1.4,25.0,788.0,801.98,590.12
2016,8,14,14,45,818.5,133.5,1.4,25.0,751.0,758.17,561.93
2016,8,14,15,0,807.0,131.0,1.4,25.0,714.0,712.43,530.95
2016,8,14,15,15,791.5,127.5,1.4,24.5,672.0,661.4,496.52
2016,8,14,15,30,776.0,124.0,1.4,24.0,630.0,609.34,460.28
2016,8,14,15,45,759.5,119.0,1.4,23.5,584.0,554.55,420.85
2016,8,14,16,0,743.0,114.0,1.4,23.0,538.0,499.23,379.57
2016,8,14,16,15,717.0,109.5,1.35,22.5,488.0,439.8,333.54
2016,8,14,16,30,691.0,105.0,1.3,22.0,438.0,381.71,286.97
2016,8,14,16,45,661.5,97.5,1.3,21.5,387.0,321.33,237.43
2016,8,14,17,0,632.0,90.0,1.3,21.0,336.0,263.41,188.63
2016,8,14,17,15,585.0,83.0,1.25,20.5,284.0,204.88,139.64
2016,8,14,17,30,538.0,76.0,1.2,20.0,232.0,151.57,96.31
2016,8,14,17,45,477.5,65.5,1.15,19.5,183.0,99.54,58.4
2016,8,14,18,0,417.0,55.0,1.1,19.0,134.0,55.08,33.54
2016,8,14,18,15,318.0,42.5,1.0,18.0,91.5,34.56,24.0
2016,8,14,18,30,219.0,30.0,0.9,17.0,49.0,23.31,12.34
2016,8,14,18,45,109.5,15.0,0.85,16.5,24.5,12.8,0.0
2016,8,14,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,45,183.5,15.0,0.8,12.5,33.5,12.18,0.0
2016,8,15,6,0,367.0,30.0,0.8,13.0,67.0,24.77,15.05
2016,8,15,6,15,465.0,38.5,0.75,13.5,114.0,31.3,21.92
2016,8,15,6,30,563.0,47.0,0.7,14.0,161.0,65.16,34.49
2016,8,15,6,45,624.5,53.0,0.7,14.5,213.5,116.31,66.11
2016,8,15,7,0,686.0,59.0,0.7,15.0,266.0,177.02,113.37
2016,8,15,7,15,726.0,63.5,0.65,15.5,320.0,235.89,163.49
2016,8,15,7,30,766.0,68.0,0.6,16.0,374.0,298.8,217.56
2016,8,15,7,45,519.5,133.0,0.6,16.5,353.5,312.25,237.74
2016,8,15,8,0,273.0,198.0,0.6,17.0,333.0,293.89,228.73
2016,8,15,8,15,182.0,225.5,0.6,17.5,319.5,287.16,224.61
2016,8,15,8,30,91.0,253.0,0.6,18.0,306.0,268.58,209.82
2016,8,15,8,45,290.5,239.0,0.6,18.5,427.0,393.51,305.87
2016,8,15,9,0,490.0,225.0,0.6,19.0,548.0,533.16,408.17
2016,8,15,9,15,704.5,157.0,0.65,19.5,654.5,646.05,489.24
2016,8,15,9,30,919.0,89.0,0.7,20.0,761.0,759.18,567.99
2016,8,15,9,45,915.5,97.0,0.75,20.5,794.0,801.81,593.42
2016,8,15,10,0,912.0,105.0,0.8,21.0,827.0,840.94,617.16
2016,8,15,10,15,919.0,106.5,0.85,21.0,857.5,878.87,641.13
2016,8,15,10,30,926.0,108.0,0.9,21.0,888.0,913.8,663.05
2016,8,15,10,45,930.0,109.5,0.95,21.5,910.5,942.88,679.93
2016,8,15,11,0,934.0,111.0,1.0,22.0,933.0,968.47,694.61
2016,8,15,11,15,937.0,111.5,1.05,22.0,948.0,988.55,707.22
2016,8,15,11,30,940.0,112.0,1.1,22.0,963.0,1004.88,717.65
2016,8,15,11,45,940.0,113.5,1.2,22.5,970.0,1015.52,724.19
2016,8,15,12,0,940.0,115.0,1.3,23.0,977.0,1022.24,728.42
2016,8,15,12,15,940.0,115.0,1.3,22.5,976.5,1023.57,730.53
2016,8,15,12,30,940.0,115.0,1.3,22.0,976.0,1020.97,730.38
2016,8,15,12,45,931.0,119.0,1.35,22.0,965.0,1009.79,724.47
2016,8,15,13,0,922.0,123.0,1.4,22.0,954.0,994.86,716.37
2016,8,15,13,15,918.0,122.0,1.4,22.0,937.5,976.17,705.17
2016,8,15,13,30,914.0,121.0,1.4,22.0,921.0,953.87,691.75
2016,8,15,13,45,911.0,118.5,1.45,22.0,897.5,927.51,676.47
2016,8,15,14,0,908.0,116.0,1.5,22.0,874.0,897.7,658.87
2016,8,15,14,15,900.0,114.5,1.45,21.5,842.5,861.43,636.87
2016,8,15,14,30,892.0,113.0,1.4,21.0,811.0,822.35,612.85
2016,8,15,14,45,886.0,109.0,1.35,21.0,775.0,779.73,585.06
2016,8,15,15,0,880.0,105.0,1.3,21.0,739.0,734.55,554.63
2016,8,15,15,15,866.5,102.5,1.25,20.5,695.5,683.5,519.37
2016,8,15,15,30,853.0,100.0,1.2,20.0,652.0,634.3,484.31
2016,8,15,15,45,840.0,95.0,1.15,20.0,605.5,577.68,442.01
2016,8,15,16,0,827.0,90.0,1.1,20.0,559.0,520.21,397.78
2016,8,15,16,15,804.0,86.5,1.05,19.5,508.0,459.05,350.0
2016,8,15,16,30,781.0,83.0,1.0,19.0,457.0,398.7,301.09
2016,8,15,16,45,754.5,77.5,0.95,19.0,404.5,336.41,248.61
2016,8,15,17,0,728.0,72.0,0.9,19.0,352.0,276.03,196.51
2016,8,15,17,15,684.0,67.0,0.85,18.5,298.5,212.43,142.59
2016,8,15,17,30,640.0,62.0,0.8,18.0,245.0,155.32,95.47
2016,8,15,17,45,578.0,54.5,0.75,17.5,193.5,99.36,54.65
2016,8,15,18,0,516.0,47.0,0.7,17.0,142.0,51.0,28.82
2016,8,15,18,15,408.0,37.0,0.65,16.0,97.0,30.22,20.43
2016,8,15,18,30,300.0,27.0,0.6,15.0,52.0,22.4,11.23
2016,8,15,18,45,150.0,13.5,0.6,14.5,26.0,11.52,0.0
2016,8,15,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,5,45,161.0,15.0,0.75,12.5,31.0,12.19,0.0
2016,8,16,6,0,322.0,30.0,0.7,13.0,62.0,24.7,14.85
2016,8,16,6,15,421.5,40.0,0.65,13.5,108.0,32.45,22.89
2016,8,16,6,30,521.0,50.0,0.6,14.0,154.0,66.82,36.62
2016,8,16,6,45,377.5,81.5,0.55,14.5,169.0,111.22,72.37
2016,8,16,7,0,234.0,113.0,0.5,15.0,184.0,137.2,99.95
2016,8,16,7,15,256.0,131.5,0.5,15.5,222.0,175.58,131.76
2016,8,16,7,30,278.0,150.0,0.5,16.0,260.0,216.59,165.75
2016,8,16,7,45,533.5,117.0,0.5,16.5,366.0,308.66,235.27
2016,8,16,8,0,789.0,84.0,0.5,17.0,472.0,420.24,320.24
2016,8,16,8,15,811.5,87.5,0.5,17.5,523.0,480.76,367.64
2016,8,16,8,30,834.0,91.0,0.5,18.0,574.0,541.92,414.04
2016,8,16,8,45,850.5,94.0,0.55,18.5,621.0,599.39,456.52
2016,8,16,9,0,867.0,97.0,0.6,19.0,668.0,652.77,494.77
2016,8,16,9,15,880.0,99.5,0.6,19.5,710.5,704.96,530.29
2016,8,16,9,30,893.0,102.0,0.6,20.0,753.0,755.56,563.34
2016,8,16,9,45,894.0,108.0,0.65,20.5,787.0,798.53,589.78
2016,8,16,10,0,895.0,114.0,0.7,21.0,821.0,838.45,613.99
2016,8,16,10,15,903.0,115.5,0.75,21.5,851.5,876.67,636.86
2016,8,16,10,30,911.0,117.0,0.8,22.0,882.0,912.0,657.69
2016,8,16,10,45,916.0,118.0,0.9,22.5,905.0,941.09,675.39
2016,8,16,11,0,921.0,119.0,1.0,23.0,928.0,966.78,690.98
2016,8,16,11,15,924.5,120.0,1.05,23.0,943.5,987.55,703.98
2016,8,16,11,30,928.0,121.0,1.1,23.0,959.0,1004.63,714.82
2016,8,16,11,45,929.5,121.5,1.15,23.5,966.5,1015.56,720.61
2016,8,16,12,0,931.0,122.0,1.2,24.0,974.0,1022.63,724.17
2016,8,16,12,15,931.0,121.5,1.2,24.0,973.0,1023.41,724.52
2016,8,16,12,30,931.0,121.0,1.2,24.0,972.0,1020.3,722.67
2016,8,16,12,45,917.5,127.5,1.25,24.0,959.5,1007.17,715.68
2016,8,16,13,0,904.0,134.0,1.3,24.0,947.0,990.4,706.58
2016,8,16,13,15,900.0,133.5,1.3,24.0,930.5,972.38,695.94
2016,8,16,13,30,896.0,133.0,1.3,24.0,914.0,950.81,683.13
2016,8,16,13,45,891.5,130.5,1.3,24.0,890.0,923.47,666.69
2016,8,16,14,0,887.0,128.0,1.3,24.0,866.0,892.84,648.14
2016,8,16,14,15,878.5,126.0,1.25,24.0,835.0,856.22,624.97
2016,8,16,14,30,870.0,124.0,1.2,24.0,804.0,816.88,599.94
2016,8,16,14,45,860.5,121.0,1.2,24.0,766.5,779.89,576.92
2016,8,16,15,0,851.0,118.0,1.2,24.0,729.0,733.21,545.84
2016,8,16,15,15,836.0,115.5,1.2,23.5,685.5,681.4,511.14
2016,8,16,15,30,821.0,113.0,1.2,23.0,642.0,628.39,474.45
2016,8,16,15,45,803.5,109.0,1.2,23.0,594.5,571.6,432.93
2016,8,16,16,0,786.0,105.0,1.2,23.0,547.0,514.47,389.78
2016,8,16,16,15,760.5,100.5,1.15,22.5,496.0,453.19,342.53
2016,8,16,16,30,735.0,96.0,1.1,22.0,445.0,392.0,293.71
2016,8,16,16,45,702.0,90.5,1.1,21.5,392.0,329.61,242.65
2016,8,16,17,0,669.0,85.0,1.1,21.0,339.0,270.0,192.5
2016,8,16,17,15,621.5,78.0,1.1,20.0,286.0,208.97,141.71
2016,8,16,17,30,574.0,71.0,1.1,19.0,233.0,153.2,96.4
2016,8,16,17,45,506.0,61.5,1.1,18.5,182.5,98.97,56.98
2016,8,16,18,0,438.0,52.0,1.1,18.0,132.0,53.25,31.8
2016,8,16,18,15,332.0,39.5,1.05,17.0,88.5,32.24,21.96
2016,8,16,18,30,226.0,27.0,1.0,16.0,45.0,22.35,10.39
2016,8,16,18,45,113.0,13.5,0.95,15.5,22.5,11.52,0.0
2016,8,16,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,45,109.5,16.0,0.75,13.5,26.5,12.48,0.0
2016,8,17,6,0,219.0,32.0,0.7,14.0,53.0,24.79,14.66
2016,8,17,6,15,313.0,45.5,0.7,14.5,96.0,35.0,24.97
2016,8,17,6,30,407.0,59.0,0.7,15.0,139.0,69.88,41.87
2016,8,17,6,45,258.5,88.5,0.7,15.5,145.0,102.93,70.26
2016,8,17,7,0,110.0,118.0,0.7,16.0,151.0,118.01,89.17
2016,8,17,7,15,125.5,139.5,0.65,16.5,183.5,148.84,114.41
2016,8,17,7,30,141.0,161.0,0.6,17.0,216.0,181.71,141.14
2016,8,17,7,45,415.0,133.5,0.6,17.5,330.0,277.63,213.01
2016,8,17,8,0,689.0,106.0,0.6,18.0,444.0,399.91,305.78
2016,8,17,8,15,714.5,111.0,0.6,18.5,493.5,458.4,351.26
2016,8,17,8,30,740.0,116.0,0.6,19.0,543.0,518.11,396.44
2016,8,17,8,45,757.5,120.5,0.65,19.5,588.5,572.98,436.98
2016,8,17,9,0,775.0,125.0,0.7,20.0,634.0,627.63,476.06
2016,8,17,9,15,790.0,128.5,0.75,20.5,675.5,678.99,511.68
2016,8,17,9,30,805.0,132.0,0.8,21.0,717.0,729.19,545.54
2016,8,17,9,45,809.0,138.0,0.85,21.5,751.0,771.96,573.36
2016,8,17,10,0,813.0,144.0,0.9,22.0,785.0,812.2,598.08
2016,8,17,10,15,822.0,146.5,0.95,22.0,815.0,850.49,622.46
2016,8,17,10,30,831.0,149.0,1.0,22.0,845.0,886.18,645.03
2016,8,17,10,45,835.0,151.5,1.05,22.5,867.0,914.61,661.63
2016,8,17,11,0,839.0,154.0,1.1,23.0,889.0,939.83,676.2
2016,8,17,11,15,843.0,155.0,1.1,23.0,904.0,960.21,688.21
2016,8,17,11,30,847.0,156.0,1.1,23.0,919.0,977.13,698.16
2016,8,17,11,45,846.5,158.0,1.15,23.5,926.0,987.18,703.46
2016,8,17,12,0,846.0,160.0,1.2,24.0,933.0,993.54,706.63
2016,8,17,12,15,846.0,160.5,1.2,24.0,932.5,995.19,707.53
2016,8,17,12,30,846.0,161.0,1.2,24.0,932.0,993.12,706.3
2016,8,17,12,45,859.0,151.0,1.25,24.0,928.0,975.52,696.4
2016,8,17,13,0,872.0,141.0,1.3,24.0,924.0,968.82,693.54
2016,8,17,13,15,868.0,140.0,1.3,24.0,907.0,950.74,682.66
2016,8,17,13,30,864.0,139.0,1.3,24.0,890.0,929.23,669.78
2016,8,17,13,45,859.5,136.5,1.3,24.0,866.5,902.56,653.64
2016,8,17,14,0,855.0,134.0,1.3,24.0,843.0,872.7,635.46
2016,8,17,14,15,846.0,132.0,1.3,23.5,812.0,845.35,620.05
2016,8,17,14,30,837.0,130.0,1.3,23.0,781.0,805.74,596.32
2016,8,17,14,45,827.5,127.0,1.3,23.0,744.5,762.38,568.73
2016,8,17,15,0,818.0,124.0,1.3,23.0,708.0,716.92,537.87
2016,8,17,15,15,802.5,120.5,1.25,22.5,665.0,665.11,502.34
2016,8,17,15,30,787.0,117.0,1.2,22.0,622.0,612.25,465.05
2016,8,17,15,45,770.0,112.5,1.2,22.0,575.5,556.83,424.26
2016,8,17,16,0,753.0,108.0,1.2,22.0,529.0,501.12,381.89
2016,8,17,16,15,726.5,103.5,1.15,21.5,479.0,440.43,334.87
2016,8,17,16,30,700.0,99.0,1.1,21.0,429.0,381.39,287.49
2016,8,17,16,45,668.0,92.5,1.05,20.5,377.5,320.33,237.19
2016,8,17,17,0,636.0,86.0,1.0,20.0,326.0,262.02,187.91
2016,8,17,17,15,587.0,79.0,0.95,19.5,273.5,202.61,138.12
2016,8,17,17,30,538.0,72.0,0.9,19.0,221.0,148.69,94.2
2016,8,17,17,45,470.0,62.0,0.85,18.5,172.0,96.25,56.1
2016,8,17,18,0,402.0,52.0,0.8,18.0,123.0,52.37,31.63
2016,8,17,18,15,297.0,39.0,0.7,17.0,81.5,31.81,21.5
2016,8,17,18,30,192.0,26.0,0.6,16.0,40.0,20.23,7.99
2016,8,17,18,45,96.0,13.0,0.55,15.5,20.0,11.1,0.0
2016,8,17,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,5,45,75.5,16.0,0.65,12.5,23.0,12.44,0.0
2016,8,18,6,0,151.0,32.0,0.6,13.0,46.0,24.62,14.39
2016,8,18,6,15,234.5,49.0,0.6,13.5,87.0,37.28,27.04
2016,8,18,6,30,318.0,66.0,0.6,14.0,128.0,69.36,43.89
2016,8,18,6,45,374.5,80.0,0.6,14.5,174.5,111.64,72.7
2016,8,18,7,0,431.0,94.0,0.6,15.0,221.0,160.98,111.28
2016,8,18,7,15,478.0,104.5,0.6,15.5,271.0,211.88,153.54
2016,8,18,7,30,525.0,115.0,0.6,16.0,321.0,268.06,200.54
2016,8,18,7,45,554.5,125.0,0.6,16.5,370.0,326.5,249.07
2016,8,18,8,0,584.0,135.0,0.6,17.0,419.0,383.79,295.37
2016,8,18,8,15,611.5,142.0,0.6,17.5,467.5,439.7,339.19
2016,8,18,8,30,639.0,149.0,0.6,18.0,516.0,497.27,382.72
2016,8,18,8,45,654.5,157.0,0.65,19.0,559.5,550.04,420.89
2016,8,18,9,0,670.0,165.0,0.7,20.0,603.0,602.61,457.59
2016,8,18,9,15,686.5,169.5,0.75,20.0,643.5,652.07,492.86
2016,8,18,9,30,703.0,174.0,0.8,20.0,684.0,700.8,526.88
2016,8,18,9,45,682.0,196.0,0.85,20.5,710.5,736.45,549.56
2016,8,18,10,0,661.0,218.0,0.9,21.0,737.0,767.88,569.03
2016,8,18,10,15,671.0,221.5,0.95,21.0,766.0,804.04,593.21
2016,8,18,10,30,681.0,225.0,1.0,21.0,795.0,838.13,615.7
2016,8,18,10,45,690.5,226.5,1.1,21.5,817.5,867.58,634.58
2016,8,18,11,0,700.0,228.0,1.2,22.0,840.0,894.51,651.71
2016,8,18,11,15,704.5,230.0,1.2,22.0,854.5,914.54,664.02
2016,8,18,11,30,709.0,232.0,1.2,22.0,869.0,931.53,674.32
2016,8,18,11,45,707.0,235.0,1.3,22.5,875.0,940.12,679.56
2016,8,18,12,0,705.0,238.0,1.4,23.0,881.0,945.39,682.83
2016,8,18,12,15,705.0,238.0,1.4,22.5,880.0,946.36,684.68
2016,8,18,12,30,705.0,238.0,1.4,22.0,879.0,944.02,684.57
2016,8,18,12,45,695.0,241.5,1.4,22.0,868.5,932.19,676.97
2016,8,18,13,0,685.0,245.0,1.4,22.0,858.0,917.25,667.46
2016,8,18,13,15,679.5,243.0,1.4,22.0,842.0,898.36,655.62
2016,8,18,13,30,674.0,241.0,1.4,22.0,826.0,876.59,641.92
2016,8,18,13,45,669.5,236.5,1.4,22.0,803.5,850.63,625.48
2016,8,18,14,0,665.0,232.0,1.4,22.0,781.0,822.05,607.19
2016,8,18,14,15,654.5,227.5,1.35,21.5,751.5,786.05,584.24
2016,8,18,14,30,644.0,223.0,1.3,21.0,722.0,748.14,559.69
2016,8,18,14,45,630.5,217.5,1.3,21.0,686.0,705.39,530.82
2016,8,18,15,0,617.0,212.0,1.3,21.0,650.0,661.43,500.59
2016,8,18,15,15,598.5,205.0,1.25,20.5,609.5,611.88,466.22
2016,8,18,15,30,580.0,198.0,1.2,20.0,569.0,557.77,427.81
2016,8,18,15,45,555.5,190.0,1.2,20.0,523.5,504.1,388.12
2016,8,18,16,0,531.0,182.0,1.2,20.0,478.0,451.49,348.14
2016,8,18,16,15,501.5,171.5,1.15,19.5,430.0,395.73,305.13
2016,8,18,16,30,472.0,161.0,1.1,19.0,382.0,342.25,262.69
2016,8,18,16,45,430.5,149.0,1.05,19.0,332.0,285.96,216.83
2016,8,18,17,0,389.0,137.0,1.0,19.0,282.0,233.98,173.92
2016,8,18,17,15,344.0,120.0,0.95,18.5,233.5,181.72,131.24
2016,8,18,17,30,299.0,103.0,0.9,18.0,185.0,133.07,92.24
2016,8,18,17,45,239.0,82.5,0.85,17.5,139.0,88.77,59.27
2016,8,18,18,0,179.0,62.0,0.8,17.0,93.0,52.46,35.34
2016,8,18,18,15,120.5,40.0,0.75,16.5,58.0,31.01,20.76
2016,8,18,18,30,62.0,18.0,0.7,16.0,23.0,14.43,3.22
2016,8,18,18,45,31.0,9.0,0.65,15.5,11.5,7.68,0.0
2016,8,18,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,37.0,12.0,0.85,13.5,15.5,10.24,0.0
2016,8,19,6,0,74.0,24.0,0.8,14.0,31.0,19.06,9.62
2016,8,19,6,15,126.5,47.0,0.8,14.0,68.0,36.17,25.96
2016,8,19,6,30,179.0,70.0,0.8,14.0,105.0,65.4,44.48
2016,8,19,6,45,123.0,93.0,0.8,14.5,120.5,90.81,66.22
2016,8,19,7,0,67.0,116.0,0.8,15.0,136.0,107.72,82.88
2016,8,19,7,15,90.5,137.0,0.75,15.5,169.5,136.64,106.23
2016,8,19,7,30,114.0,158.0,0.7,16.0,203.0,172.1,134.88
2016,8,19,7,45,94.0,179.0,0.65,16.5,219.5,187.45,147.76
2016,8,19,8,0,74.0,200.0,0.6,17.0,236.0,203.96,160.94
2016,8,19,8,15,127.0,226.5,0.6,17.5,296.0,264.75,208.22
2016,8,19,8,30,180.0,253.0,0.6,18.0,356.0,326.1,254.82
2016,8,19,8,45,150.5,275.0,0.65,18.5,366.0,340.19,264.45
2016,8,19,9,0,121.0,297.0,0.7,19.0,376.0,351.07,271.54
2016,8,19,9,15,241.5,301.0,0.7,19.5,471.5,455.47,349.54
2016,8,19,9,30,362.0,305.0,0.7,20.0,567.0,560.32,424.55
2016,8,19,9,45,373.0,318.5,0.7,20.5,600.5,598.69,449.25
2016,8,19,10,0,384.0,332.0,0.7,21.0,634.0,636.63,473.82
2016,8,19,10,15,484.0,305.0,0.75,21.0,699.5,723.3,534.27
2016,8,19,10,30,584.0,278.0,0.8,21.0,765.0,801.78,587.65
2016,8,19,10,45,590.0,283.0,0.85,21.5,786.0,829.23,603.86
2016,8,19,11,0,596.0,288.0,0.9,22.0,807.0,856.48,620.38
2016,8,19,11,15,601.0,290.5,0.95,22.0,821.5,875.85,633.03
2016,8,19,11,30,606.0,293.0,1.0,22.0,836.0,892.51,644.06
2016,8,19,11,45,609.5,293.5,1.05,22.5,843.5,903.14,650.07
2016,8,19,12,0,613.0,294.0,1.1,23.0,851.0,910.83,654.32
2016,8,19,12,15,613.0,293.5,1.15,23.0,850.0,911.22,655.24
2016,8,19,12,30,613.0,293.0,1.2,23.0,849.0,908.58,654.38
2016,8,19,12,45,607.0,293.5,1.25,23.0,839.5,898.07,648.44
2016,8,19,13,0,601.0,294.0,1.3,23.0,830.0,884.69,640.74
2016,8,19,13,15,595.5,291.0,1.3,23.0,814.0,865.94,628.99
2016,8,19,13,30,590.0,288.0,1.3,23.0,798.0,842.63,614.34
2016,8,19,13,45,589.5,279.0,1.35,23.0,777.0,817.5,599.21
2016,8,19,14,0,589.0,270.0,1.4,23.0,756.0,789.91,582.23
2016,8,19,14,15,578.0,264.5,1.4,22.5,726.0,754.62,560.18
2016,8,19,14,30,567.0,259.0,1.4,22.0,696.0,717.78,536.72
2016,8,19,14,45,558.5,248.5,1.4,22.0,662.0,676.79,509.07
2016,8,19,15,0,550.0,238.0,1.4,22.0,628.0,634.55,480.03
2016,8,19,15,15,531.5,229.5,1.4,21.5,587.5,586.44,446.93
2016,8,19,15,30,513.0,221.0,1.4,21.0,547.0,538.39,413.01
2016,8,19,15,45,492.0,209.5,1.4,21.0,503.0,486.56,374.63
2016,8,19,16,0,471.0,198.0,1.4,21.0,459.0,435.66,335.98
2016,8,19,16,15,442.0,185.0,1.3,20.5,411.5,380.96,293.76
2016,8,19,16,30,413.0,172.0,1.2,20.0,364.0,328.65,252.38
2016,8,19,16,45,376.0,157.0,1.2,19.5,315.5,269.84,205.36
2016,8,19,17,0,339.0,142.0,1.2,19.0,267.0,220.75,165.24
2016,8,19,17,15,297.0,122.5,1.15,18.5,219.5,170.98,124.56
2016,8,19,17,30,255.0,103.0,1.1,18.0,172.0,126.4,88.77
2016,8,19,17,45,203.0,80.5,1.1,17.5,128.0,84.03,56.77
2016,8,19,18,0,151.0,58.0,1.1,17.0,84.0,48.82,32.74
2016,8,19,18,15,100.0,36.0,1.05,16.5,51.0,28.06,18.13
2016,8,19,18,30,49.0,14.0,1.0,16.0,18.0,11.35,0.38
2016,8,19,18,45,24.5,7.0,0.95,15.5,9.0,5.97,0.0
2016,8,19,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,37.0,11.5,0.6,13.5,15.0,9.82,0.0
2016,8,20,6,0,74.0,23.0,0.5,14.0,30.0,18.3,8.82
