Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,15,128.0,46.0,0.5,14.0,66.5,35.45,25.31
2016,8,20,6,30,182.0,69.0,0.5,14.0,103.0,65.35,44.19
2016,8,20,6,45,233.5,90.0,0.5,14.5,148.5,103.26,71.73
2016,8,20,7,0,285.0,111.0,0.5,15.0,194.0,148.03,106.9
2016,8,20,7,15,195.5,134.0,0.45,15.5,196.5,166.11,126.41
2016,8,20,7,30,106.0,157.0,0.4,16.0,199.0,169.35,132.44
2016,8,20,7,45,105.0,180.5,0.4,16.5,226.5,197.82,155.61
2016,8,20,8,0,104.0,204.0,0.4,17.0,254.0,220.81,173.71
2016,8,20,8,15,114.5,228.0,0.45,17.5,288.5,260.76,204.66
2016,8,20,8,30,125.0,252.0,0.5,18.0,323.0,296.4,231.59
2016,8,20,8,45,164.5,273.5,0.55,18.5,375.5,347.99,270.39
2016,8,20,9,0,204.0,295.0,0.6,19.0,428.0,403.35,311.17
2016,8,20,9,15,394.5,260.0,0.6,19.5,537.5,534.25,407.65
2016,8,20,9,30,585.0,225.0,0.6,20.0,647.0,661.61,497.23
2016,8,20,9,45,629.5,215.0,0.65,20.5,689.5,717.98,534.24
2016,8,20,10,0,674.0,205.0,0.7,21.0,732.0,770.53,568.92
2016,8,20,10,15,684.0,208.5,0.75,21.0,760.5,807.06,592.91
2016,8,20,10,30,694.0,212.0,0.8,21.0,789.0,841.47,615.47
2016,8,20,10,45,708.5,210.0,0.9,21.5,812.5,872.25,635.28
2016,8,20,11,0,723.0,208.0,1.0,22.0,836.0,900.6,652.91
2016,8,20,11,15,727.5,209.5,1.05,22.0,850.5,920.41,665.53
2016,8,20,11,30,732.0,211.0,1.1,22.0,865.0,937.12,676.35
2016,8,20,11,45,742.0,206.5,1.15,22.5,874.0,949.86,683.47
2016,8,20,12,0,752.0,202.0,1.2,23.0,883.0,959.29,688.62
2016,8,20,12,15,752.0,202.0,1.2,23.0,882.5,960.2,689.04
2016,8,20,12,30,752.0,202.0,1.2,23.0,882.0,957.63,687.5
2016,8,20,12,45,749.0,201.5,1.3,23.0,873.0,948.24,683.37
2016,8,20,13,0,746.0,201.0,1.4,23.0,864.0,935.49,677.16
2016,8,20,13,15,741.0,199.5,1.4,22.5,848.0,916.6,666.91
2016,8,20,13,30,736.0,198.0,1.4,22.0,832.0,894.63,654.72
2016,8,20,13,45,736.0,191.5,1.45,22.0,810.5,869.16,639.62
2016,8,20,14,0,736.0,185.0,1.5,22.0,789.0,840.65,622.43
2016,8,20,14,15,726.0,182.0,1.5,22.0,759.0,804.41,599.08
2016,8,20,14,30,716.0,179.0,1.5,22.0,729.0,766.02,573.62
2016,8,20,14,45,706.0,173.5,1.5,22.0,694.0,723.26,544.79
2016,8,20,15,0,696.0,168.0,1.5,22.0,659.0,678.84,514.21
2016,8,20,15,15,679.0,163.0,1.45,21.5,617.5,628.8,479.46
2016,8,20,15,30,662.0,158.0,1.4,21.0,576.0,578.21,443.39
2016,8,20,15,45,641.0,151.5,1.4,20.5,531.0,523.69,403.67
2016,8,20,16,0,620.0,145.0,1.4,20.0,486.0,469.65,362.97
2016,8,20,16,15,591.0,137.5,1.3,19.5,437.5,411.82,317.7
2016,8,20,16,30,562.0,130.0,1.2,19.0,389.0,355.99,272.69
2016,8,20,16,45,524.5,120.5,1.2,19.0,339.0,293.9,221.62
2016,8,20,17,0,487.0,111.0,1.2,19.0,289.0,239.83,176.04
2016,8,20,17,15,437.0,99.0,1.15,18.0,239.5,184.86,130.65
2016,8,20,17,30,387.0,87.0,1.1,17.0,190.0,135.76,91.01
2016,8,20,17,45,320.5,72.0,1.05,16.5,144.0,88.83,56.29
2016,8,20,18,0,254.0,57.0,1.0,16.0,98.0,50.38,32.53
2016,8,20,18,15,173.0,38.0,0.95,15.5,61.5,29.09,18.95
2016,8,20,18,30,92.0,19.0,0.9,15.0,25.0,14.72,0.5
2016,8,20,18,45,46.0,9.5,0.9,15.0,12.5,8.11,0.0
2016,8,20,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,5,45,48.5,13.0,0.8,13.5,17.0,11.1,0.0
2016,8,21,6,0,97.0,26.0,0.8,14.0,34.0,20.54,10.28
2016,8,21,6,15,164.0,46.5,0.8,14.0,72.5,35.91,25.63
2016,8,21,6,30,231.0,67.0,0.8,14.0,111.0,67.28,44.09
2016,8,21,6,45,288.5,84.5,0.85,14.5,156.5,107.78,73.1
2016,8,21,7,0,346.0,102.0,0.9,15.0,202.0,155.35,110.63
2016,8,21,7,15,296.0,125.0,0.85,15.5,223.0,184.42,138.3
2016,8,21,7,30,246.0,148.0,0.8,16.0,244.0,209.71,162.05
2016,8,21,7,45,252.0,171.0,0.75,16.5,281.0,249.71,195.12
2016,8,21,8,0,258.0,194.0,0.7,17.0,318.0,290.3,227.58
2016,8,21,8,15,413.5,181.5,0.7,17.5,405.0,379.74,296.42
2016,8,21,8,30,569.0,169.0,0.7,18.0,492.0,478.51,370.69
2016,8,21,8,45,594.0,175.0,0.7,18.5,537.0,536.61,412.72
2016,8,21,9,0,619.0,181.0,0.7,19.0,582.0,590.85,451.09
2016,8,21,9,15,636.5,186.5,0.7,19.0,622.5,639.95,485.61
2016,8,21,9,30,654.0,192.0,0.7,19.0,663.0,688.53,518.96
2016,8,21,9,45,658.5,201.5,0.75,19.5,695.5,730.01,546.17
2016,8,21,10,0,663.0,211.0,0.8,20.0,728.0,769.47,571.54
2016,8,21,10,15,673.5,214.5,0.85,20.5,757.0,806.13,594.82
2016,8,21,10,30,684.0,218.0,0.9,21.0,786.0,840.72,616.43
2016,8,21,10,45,694.5,219.0,0.95,21.5,809.0,870.64,634.81
2016,8,21,11,0,705.0,220.0,1.0,22.0,832.0,898.03,651.37
2016,8,21,11,15,710.0,222.0,1.05,22.0,846.5,918.52,664.44
2016,8,21,11,30,715.0,224.0,1.1,22.0,861.0,935.97,675.73
2016,8,21,11,45,720.5,222.5,1.15,22.0,869.0,947.28,683.25
2016,8,21,12,0,726.0,221.0,1.2,22.0,877.0,955.32,688.88
2016,8,21,12,15,725.5,221.0,1.2,22.0,876.0,955.66,688.96
2016,8,21,12,30,725.0,221.0,1.2,22.0,875.0,952.61,687.11
2016,8,21,12,45,740.0,209.5,1.3,22.0,871.5,949.6,687.03
2016,8,21,13,0,755.0,198.0,1.4,22.0,868.0,942.81,684.56
2016,8,21,13,15,750.0,196.5,1.4,21.5,851.0,923.71,674.09
2016,8,21,13,30,745.0,195.0,1.4,21.0,834.0,901.49,661.73
2016,8,21,13,45,739.0,191.5,1.45,21.0,810.5,873.39,644.9
2016,8,21,14,0,733.0,188.0,1.5,21.0,787.0,842.54,626.14
2016,8,21,14,15,722.0,185.0,1.5,20.5,756.5,805.43,603.21
2016,8,21,14,30,711.0,182.0,1.5,20.0,726.0,766.26,578.18
2016,8,21,14,45,698.0,177.0,1.5,20.0,689.5,721.79,547.92
2016,8,21,15,0,685.0,172.0,1.5,20.0,653.0,675.91,516.07
2016,8,21,15,15,667.0,167.0,1.45,19.5,611.5,625.54,480.8
2016,8,21,15,30,649.0,162.0,1.4,19.0,570.0,574.75,444.3
2016,8,21,15,45,626.5,155.5,1.4,19.0,524.5,519.89,403.25
2016,8,21,16,0,604.0,149.0,1.4,19.0,479.0,465.69,361.53
2016,8,21,16,15,574.0,141.0,1.35,18.5,430.0,407.69,316.17
2016,8,21,16,30,544.0,133.0,1.3,18.0,381.0,347.61,267.9
2016,8,21,16,45,505.5,123.0,1.3,17.5,331.5,290.0,220.51
2016,8,21,17,0,467.0,113.0,1.3,17.0,282.0,236.24,175.3
2016,8,21,17,15,417.0,100.5,1.3,16.5,233.0,181.99,129.96
2016,8,21,17,30,367.0,88.0,1.3,16.0,184.0,133.63,90.54
2016,8,21,17,45,301.0,72.0,1.35,15.5,139.0,87.15,55.88
2016,8,21,18,0,235.0,56.0,1.4,15.0,94.0,49.14,31.9
2016,8,21,18,15,156.5,36.5,1.35,14.5,58.0,27.94,17.88
2016,8,21,18,30,78.0,17.0,1.3,14.0,22.0,13.17,0.0
2016,8,21,18,45,39.0,8.5,1.3,14.0,11.0,7.26,0.0
2016,8,21,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,12.5,1.1,13.0,12.5,10.67,0.0
2016,8,22,6,0,0.0,25.0,1.1,13.0,25.0,20.36,9.85
2016,8,22,6,15,29.5,46.5,1.1,13.5,52.0,36.6,26.22
2016,8,22,6,30,59.0,68.0,1.1,14.0,79.0,57.88,41.55
2016,8,22,6,45,81.5,91.0,1.1,14.5,111.5,85.34,63.38
2016,8,22,7,0,104.0,114.0,1.1,15.0,144.0,115.97,88.3
2016,8,22,7,15,127.0,134.5,1.0,15.5,178.5,147.8,114.4
2016,8,22,7,30,150.0,155.0,0.9,16.0,213.0,182.58,142.83
2016,8,22,7,45,345.5,148.0,0.85,16.5,306.5,265.35,206.63
2016,8,22,8,0,541.0,141.0,0.8,17.0,400.0,373.12,289.94
2016,8,22,8,15,414.0,188.0,0.8,17.0,399.0,387.27,302.56
2016,8,22,8,30,287.0,235.0,0.8,17.0,398.0,378.64,296.54
2016,8,22,8,45,467.0,201.0,0.8,17.5,491.5,481.86,375.24
2016,8,22,9,0,647.0,167.0,0.8,18.0,585.0,598.01,460.11
2016,8,22,9,15,664.0,172.0,0.8,18.5,625.0,647.49,493.52
2016,8,22,9,30,681.0,177.0,0.8,19.0,665.0,696.33,526.22
2016,8,22,9,45,669.5,194.0,0.85,19.5,694.0,733.63,550.28
2016,8,22,10,0,658.0,211.0,0.9,20.0,723.0,767.58,571.69
2016,8,22,10,15,668.5,214.5,0.95,20.0,751.0,804.09,596.15
2016,8,22,10,30,679.0,218.0,1.0,20.0,779.0,838.56,618.96
2016,8,22,10,45,689.0,219.0,1.05,20.5,801.5,867.89,637.09
2016,8,22,11,0,699.0,220.0,1.1,21.0,824.0,894.7,653.42
2016,8,22,11,15,703.5,221.5,1.15,21.0,838.5,914.1,665.89
2016,8,22,11,30,708.0,223.0,1.2,21.0,853.0,930.46,676.56
2016,8,22,11,45,714.0,221.5,1.25,21.5,860.5,942.15,683.06
2016,8,22,12,0,720.0,220.0,1.3,22.0,868.0,950.58,687.61
2016,8,22,12,15,719.5,219.5,1.3,22.0,867.0,950.36,687.34
2016,8,22,12,30,719.0,219.0,1.3,22.0,866.0,946.77,685.14
2016,8,22,12,45,692.5,232.5,1.35,22.0,850.5,928.62,674.52
2016,8,22,13,0,666.0,246.0,1.4,22.0,835.0,907.39,661.31
2016,8,22,13,15,661.0,244.0,1.4,21.5,819.0,888.92,651.06
2016,8,22,13,30,656.0,242.0,1.4,21.0,803.0,867.62,638.82
2016,8,22,13,45,653.5,235.5,1.45,21.0,781.5,841.62,622.94
2016,8,22,14,0,651.0,229.0,1.5,21.0,760.0,812.97,605.09
2016,8,22,14,15,640.0,224.5,1.5,20.5,730.0,776.6,582.21
2016,8,22,14,30,629.0,220.0,1.5,20.0,700.0,738.42,557.7
2016,8,22,14,45,619.5,212.5,1.5,20.0,665.5,697.04,529.51
2016,8,22,15,0,610.0,205.0,1.5,20.0,631.0,654.22,499.77
2016,8,22,15,15,591.0,198.0,1.45,19.5,590.0,604.28,464.74
2016,8,22,15,30,572.0,191.0,1.4,19.0,549.0,549.59,425.48
2016,8,22,15,45,551.5,181.5,1.4,19.0,505.0,496.91,386.09
2016,8,22,16,0,531.0,172.0,1.4,19.0,461.0,444.95,346.13
2016,8,22,16,15,501.5,162.0,1.35,18.5,413.5,389.41,302.78
2016,8,22,16,30,472.0,152.0,1.3,18.0,366.0,336.17,260.02
2016,8,22,16,45,436.0,139.0,1.3,17.5,317.5,280.69,214.66
2016,8,22,17,0,400.0,126.0,1.3,17.0,269.0,228.94,171.49
2016,8,22,17,15,352.0,110.5,1.25,16.5,221.0,176.47,127.96
2016,8,22,17,30,304.0,95.0,1.2,16.0,173.0,129.81,90.1
2016,8,22,17,45,247.0,75.5,1.15,16.0,129.5,84.23,55.43
2016,8,22,18,0,190.0,56.0,1.1,16.0,86.0,48.18,31.62
2016,8,22,18,15,122.0,35.0,1.0,15.5,51.5,27.27,17.02
2016,8,22,18,30,54.0,14.0,0.9,15.0,17.0,11.3,0.0
2016,8,22,18,45,27.0,7.0,0.85,14.5,8.5,5.97,0.0
2016,8,22,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,45,62.0,13.5,0.8,13.5,18.0,11.52,0.0
2016,8,23,6,0,124.0,27.0,0.8,14.0,36.0,20.82,9.74
2016,8,23,6,15,207.0,44.5,0.75,14.5,75.5,33.93,23.76
2016,8,23,6,30,290.0,62.0,0.7,15.0,115.0,68.86,42.9
2016,8,23,6,45,354.0,76.0,0.7,15.5,161.5,111.03,72.51
2016,8,23,7,0,418.0,90.0,0.7,16.0,208.0,161.26,112.07
2016,8,23,7,15,312.5,120.0,0.65,16.5,218.5,186.32,138.77
2016,8,23,7,30,207.0,150.0,0.6,17.0,229.0,201.01,155.34
2016,8,23,7,45,182.0,175.5,0.6,17.5,252.5,224.32,175.34
2016,8,23,8,0,157.0,201.0,0.6,18.0,276.0,248.71,195.11
2016,8,23,8,15,401.0,170.5,0.6,18.0,390.0,366.65,286.34
2016,8,23,8,30,645.0,140.0,0.6,18.0,504.0,502.02,388.2
2016,8,23,8,45,667.5,145.0,0.65,18.5,549.0,556.7,427.69
2016,8,23,9,0,690.0,150.0,0.7,19.0,594.0,611.79,467.08
2016,8,23,9,15,707.0,154.0,0.7,19.5,634.5,662.15,501.45
2016,8,23,9,30,724.0,158.0,0.7,20.0,675.0,711.73,534.29
2016,8,23,9,45,709.0,176.0,0.75,20.5,703.5,749.2,558.13
2016,8,23,10,0,694.0,194.0,0.8,21.0,732.0,782.9,579.07
2016,8,23,10,15,704.5,197.0,0.8,21.0,761.0,819.98,602.9
2016,8,23,10,30,715.0,200.0,0.8,21.0,790.0,854.9,624.84
2016,8,23,10,45,725.0,200.5,0.85,21.5,812.5,884.5,642.39
2016,8,23,11,0,735.0,201.0,0.9,22.0,835.0,911.44,658.23
2016,8,23,11,15,739.5,202.5,0.95,22.0,850.0,931.36,670.89
2016,8,23,11,30,744.0,204.0,1.0,22.0,865.0,948.11,681.71
2016,8,23,11,45,749.0,203.5,1.05,22.5,872.5,960.03,688.3
2016,8,23,12,0,754.0,203.0,1.1,23.0,880.0,968.57,692.9
2016,8,23,12,15,754.0,202.5,1.1,23.0,879.0,968.78,692.9
2016,8,23,12,30,754.0,202.0,1.1,23.0,878.0,965.51,690.94
2016,8,23,12,45,768.5,191.5,1.15,23.0,874.0,953.62,684.57
2016,8,23,13,0,783.0,181.0,1.2,23.0,870.0,947.85,682.23
2016,8,23,13,15,778.0,179.5,1.2,23.0,853.5,928.55,670.5
2016,8,23,13,30,773.0,178.0,1.2,23.0,837.0,906.07,656.93
2016,8,23,13,45,768.0,174.5,1.25,23.0,814.0,878.65,640.91
2016,8,23,14,0,763.0,171.0,1.3,23.0,791.0,848.33,622.9
2016,8,23,14,15,753.0,168.0,1.3,23.0,760.0,816.84,603.35
2016,8,23,14,30,743.0,165.0,1.3,23.0,729.0,777.32,577.87
2016,8,23,14,45,732.0,160.5,1.35,23.0,693.0,733.53,549.19
2016,8,23,15,0,721.0,156.0,1.4,23.0,657.0,688.08,518.65
2016,8,23,15,15,703.5,151.5,1.4,22.5,615.0,636.87,483.72
2016,8,23,15,30,686.0,147.0,1.4,22.0,573.0,585.09,447.33
2016,8,23,15,45,666.0,140.5,1.4,21.5,527.0,529.72,407.15
2016,8,23,16,0,646.0,134.0,1.4,21.0,481.0,474.7,365.82
2016,8,23,16,15,616.5,127.0,1.35,20.5,432.0,415.48,319.72
2016,8,23,16,30,587.0,120.0,1.3,20.0,383.0,358.3,273.75
2016,8,23,16,45,550.5,110.5,1.3,19.5,333.0,298.84,224.95
2016,8,23,17,0,514.0,101.0,1.3,19.0,283.0,239.38,175.14
2016,8,23,17,15,462.0,90.5,1.25,18.5,233.5,183.57,128.49
2016,8,23,17,30,410.0,80.0,1.2,18.0,184.0,133.83,88.04
2016,8,23,17,45,341.5,65.5,1.2,17.5,138.0,85.66,52.52
2016,8,23,18,0,273.0,51.0,1.2,17.0,92.0,46.23,28.6
2016,8,23,18,15,179.5,33.5,1.15,16.5,56.0,25.8,15.46
2016,8,23,18,30,86.0,16.0,1.1,16.0,20.0,12.44,0.0
2016,8,23,18,45,43.0,8.0,1.1,15.5,10.0,6.83,0.0
2016,8,23,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,5,45,84.0,13.0,0.85,13.5,19.5,11.1,0.0
2016,8,24,6,0,168.0,26.0,0.8,14.0,39.0,20.17,8.78
2016,8,24,6,15,262.5,41.5,0.75,14.0,80.0,31.92,22.02
2016,8,24,6,30,357.0,57.0,0.7,14.0,121.0,70.11,41.65
2016,8,24,6,45,184.0,77.5,0.7,14.5,111.0,89.78,62.47
2016,8,24,7,0,11.0,98.0,0.7,15.0,101.0,82.69,64.29
2016,8,24,7,15,18.0,118.5,0.65,15.5,124.5,102.71,80.77
2016,8,24,7,30,25.0,139.0,0.6,16.0,148.0,126.47,100.03
2016,8,24,7,45,58.5,168.5,0.6,16.5,195.0,167.29,132.46
2016,8,24,8,0,92.0,198.0,0.6,17.0,242.0,212.51,168.04
2016,8,24,8,15,129.0,222.5,0.6,17.5,291.5,265.92,209.48
2016,8,24,8,30,166.0,247.0,0.6,18.0,341.0,317.59,248.73
2016,8,24,8,45,290.0,246.0,0.65,18.5,426.0,410.79,319.48
2016,8,24,9,0,414.0,245.0,0.7,19.0,511.0,517.66,397.94
2016,8,24,9,15,597.5,192.0,0.7,19.5,603.0,624.08,474.54
2016,8,24,9,30,781.0,139.0,0.7,20.0,695.0,734.4,551.35
2016,8,24,9,45,803.5,136.5,0.75,20.5,733.5,782.5,581.63
2016,8,24,10,0,826.0,134.0,0.8,21.0,772.0,829.31,610.53
2016,8,24,10,15,834.0,135.5,0.85,21.0,801.0,866.19,633.81
2016,8,24,10,30,842.0,137.0,0.9,21.0,830.0,900.33,655.33
2016,8,24,10,45,847.0,139.0,0.95,21.5,852.0,929.32,672.25
2016,8,24,11,0,852.0,141.0,1.0,22.0,874.0,955.06,687.11
2016,8,24,11,15,856.0,142.0,1.0,22.0,888.5,962.69,691.05
2016,8,24,11,30,860.0,143.0,1.0,22.0,903.0,979.04,700.8
2016,8,24,11,45,860.5,144.0,1.05,22.0,909.5,988.45,707.12
2016,8,24,12,0,861.0,145.0,1.1,22.0,916.0,994.23,711.37
2016,8,24,12,15,860.5,145.0,1.15,22.0,915.0,994.43,712.3
2016,8,24,12,30,860.0,145.0,1.2,22.0,914.0,990.98,711.11
2016,8,24,12,45,848.5,150.0,1.25,22.5,902.0,991.91,711.47
2016,8,24,13,0,837.0,155.0,1.3,23.0,890.0,975.51,700.95
2016,8,24,13,15,832.5,154.0,1.3,22.5,873.0,956.28,690.79
2016,8,24,13,30,828.0,153.0,1.3,22.0,856.0,933.66,678.49
2016,8,24,13,45,821.0,151.0,1.35,22.0,831.5,904.55,661.41
2016,8,24,14,0,814.0,149.0,1.4,22.0,807.0,872.46,642.3
2016,8,24,14,15,804.5,146.5,1.4,21.5,776.0,834.99,620.01
2016,8,24,14,30,795.0,144.0,1.4,21.0,745.0,795.08,595.82
2016,8,24,14,45,782.5,141.0,1.4,21.0,707.5,750.21,566.34
2016,8,24,15,0,770.0,138.0,1.4,21.0,670.0,703.6,534.31
2016,8,24,15,15,753.5,134.0,1.4,20.5,627.5,653.89,500.2
2016,8,24,15,30,737.0,130.0,1.4,20.0,585.0,600.93,462.74
2016,8,24,15,45,715.5,125.0,1.45,20.0,538.5,543.65,420.34
2016,8,24,16,0,694.0,120.0,1.5,20.0,492.0,486.73,376.77
2016,8,24,16,15,665.0,114.5,1.45,19.5,442.0,426.57,329.55
2016,8,24,16,30,636.0,109.0,1.4,19.0,392.0,368.26,282.22
2016,8,24,16,45,598.5,101.0,1.4,19.0,340.5,306.94,230.98
2016,8,24,17,0,561.0,93.0,1.4,19.0,289.0,249.23,181.71
2016,8,24,17,15,507.5,83.5,1.4,18.0,238.0,190.65,132.81
2016,8,24,17,30,454.0,74.0,1.4,17.0,187.0,138.38,90.22
2016,8,24,17,45,379.0,61.5,1.4,16.5,140.0,85.79,51.34
2016,8,24,18,0,304.0,49.0,1.4,16.0,93.0,45.41,27.56
2016,8,24,18,15,200.0,32.0,1.35,15.5,56.5,24.74,14.34
2016,8,24,18,30,96.0,15.0,1.3,15.0,20.0,11.69,0.0
2016,8,24,18,45,48.0,7.5,1.3,14.5,10.0,6.4,0.0
2016,8,24,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,45,102.5,12.5,1.05,13.5,20.0,10.67,0.0
2016,8,25,6,0,205.0,25.0,1.1,14.0,40.0,20.59,8.48
2016,8,25,6,15,308.5,37.5,1.05,14.0,81.5,30.49,20.71
2016,8,25,6,30,412.0,50.0,1.0,14.0,123.0,71.03,40.25
2016,8,25,6,45,485.0,58.5,1.0,14.5,172.5,117.95,72.74
2016,8,25,7,0,558.0,67.0,1.0,15.0,222.0,173.98,117.53
2016,8,25,7,15,302.0,106.0,0.95,15.5,192.0,177.42,132.88
2016,8,25,7,30,46.0,145.0,0.9,16.0,162.0,138.65,109.48
2016,8,25,7,45,92.5,172.0,0.85,16.5,213.5,183.75,145.53
2016,8,25,8,0,139.0,199.0,0.8,17.0,265.0,240.6,190.37
2016,8,25,8,15,194.0,218.5,0.8,17.0,321.0,295.38,233.34
2016,8,25,8,30,249.0,238.0,0.8,17.0,377.0,364.27,286.49
2016,8,25,8,45,367.5,228.0,0.8,17.5,453.0,441.98,345.36
2016,8,25,9,0,486.0,218.0,0.8,18.0,529.0,541.55,418.46
2016,8,25,9,15,664.0,162.5,0.8,18.5,617.0,644.79,493.03
2016,8,25,9,30,842.0,107.0,0.8,19.0,705.0,744.0,562.05
2016,8,25,9,45,854.0,108.5,0.85,19.5,741.5,789.18,589.76
2016,8,25,10,0,866.0,110.0,0.9,20.0,778.0,832.25,616.36
2016,8,25,10,15,874.5,111.5,0.9,20.0,807.5,869.97,639.57
2016,8,25,10,30,883.0,113.0,0.9,20.0,837.0,904.89,660.81
2016,8,25,10,45,887.5,115.0,0.95,20.5,859.5,933.66,677.62
2016,8,25,11,0,892.0,117.0,1.0,21.0,882.0,959.08,692.32
2016,8,25,11,15,896.0,117.5,1.05,21.0,897.0,979.04,704.96
2016,8,25,11,30,900.0,118.0,1.1,21.0,912.0,995.4,715.48
2016,8,25,11,45,900.5,119.5,1.15,21.0,918.5,1005.65,722.32
2016,8,25,12,0,901.0,121.0,1.2,21.0,925.0,1012.1,726.98
2016,8,25,12,15,901.0,121.0,1.2,21.0,924.0,1012.75,727.28
2016,8,25,12,30,901.0,121.0,1.2,21.0,923.0,1009.57,725.38
2016,8,25,12,45,889.5,126.0,1.2,21.5,911.5,996.38,716.01
2016,8,25,13,0,878.0,131.0,1.2,22.0,900.0,979.62,704.64
2016,8,25,13,15,874.0,130.0,1.2,21.5,883.0,960.69,694.7
2016,8,25,13,30,870.0,129.0,1.2,21.0,866.0,938.28,682.56
2016,8,25,13,45,864.0,127.5,1.25,21.0,841.5,910.25,666.27
2016,8,25,14,0,858.0,126.0,1.3,21.0,817.0,879.09,647.84
2016,8,25,14,15,849.5,124.0,1.3,20.5,785.5,851.05,631.87
2016,8,25,14,30,841.0,122.0,1.3,20.0,754.0,810.89,607.57
2016,8,25,14,45,831.0,118.5,1.3,20.0,717.0,765.64,578.44
2016,8,25,15,0,821.0,115.0,1.3,20.0,680.0,718.35,546.6
2016,8,25,15,15,805.5,112.0,1.3,19.5,637.0,666.07,510.77
2016,8,25,15,30,790.0,109.0,1.3,19.0,594.0,612.75,473.03
2016,8,25,15,45,772.5,104.5,1.3,19.0,547.0,556.08,430.69
2016,8,25,16,0,755.0,100.0,1.3,19.0,500.0,499.21,386.77
2016,8,25,16,15,728.0,95.5,1.25,18.5,449.5,437.64,338.27
2016,8,25,16,30,701.0,91.0,1.2,18.0,399.0,377.67,289.3
2016,8,25,16,45,667.5,84.0,1.2,18.0,347.5,314.95,236.4
2016,8,25,17,0,634.0,77.0,1.2,18.0,296.0,255.24,184.8
2016,8,25,17,15,581.5,70.0,1.2,17.0,244.0,194.73,133.62
2016,8,25,17,30,529.0,63.0,1.2,16.0,192.0,140.24,88.72
2016,8,25,17,45,453.5,52.5,1.2,15.5,144.0,86.96,49.54
2016,8,25,18,0,378.0,42.0,1.2,15.0,96.0,43.33,24.87
2016,8,25,18,15,255.0,28.5,1.15,14.5,58.0,23.43,12.95
2016,8,25,18,30,132.0,15.0,1.1,14.0,20.0,12.8,0.0
2016,8,25,18,45,66.0,7.5,1.05,14.0,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,115.5,12.0,0.85,13.5,20.5,10.24,0.0
2016,8,26,6,0,231.0,24.0,0.9,14.0,41.0,19.82,7.28
2016,8,26,6,15,341.5,36.0,0.9,14.0,84.0,29.62,19.9
2016,8,26,6,30,452.0,48.0,0.9,14.0,127.0,73.2,40.37
2016,8,26,6,45,521.0,56.0,0.9,14.5,177.0,121.91,74.37
2016,8,26,7,0,590.0,64.0,0.9,15.0,227.0,179.16,120.53
2016,8,26,7,15,295.0,84.5,0.9,15.5,166.0,157.67,117.01
2016,8,26,7,30,0.0,105.0,0.9,16.0,105.0,87.36,68.16
2016,8,26,7,45,0.0,120.5,0.9,16.5,120.5,100.61,78.97
2016,8,26,8,0,0.0,136.0,0.9,17.0,136.0,113.95,89.47
2016,8,26,8,15,0.0,148.0,0.9,17.5,148.0,124.35,97.42
2016,8,26,8,30,0.0,160.0,0.9,18.0,160.0,134.8,105.31
2016,8,26,8,45,1.5,167.5,0.9,18.5,168.5,142.29,110.77
2016,8,26,9,0,3.0,175.0,0.9,19.0,177.0,149.94,116.34
2016,8,26,9,15,6.0,193.5,0.95,19.0,197.5,168.48,130.79
2016,8,26,9,30,9.0,212.0,1.0,19.0,218.0,187.39,145.4
2016,8,26,9,45,9.5,217.5,1.05,19.5,224.5,193.11,149.28
2016,8,26,10,0,10.0,223.0,1.1,20.0,231.0,198.86,153.23
2016,8,26,10,15,15.0,258.5,1.1,20.0,271.0,235.36,181.24
2016,8,26,10,30,20.0,294.0,1.1,20.0,311.0,272.52,209.26
2016,8,26,10,45,19.5,298.0,1.15,20.5,315.0,276.35,211.4
2016,8,26,11,0,19.0,302.0,1.2,21.0,319.0,280.07,213.65
2016,8,26,11,15,64.0,366.5,1.2,21.0,423.0,401.56,304.89
2016,8,26,11,30,109.0,431.0,1.2,21.0,527.0,510.72,383.4
2016,8,26,11,45,77.5,410.5,1.25,21.0,479.5,460.67,346.11
2016,8,26,12,0,46.0,390.0,1.3,21.0,432.0,409.85,308.94
2016,8,26,12,15,235.5,379.5,1.3,21.0,589.5,620.82,465.12
2016,8,26,12,30,425.0,369.0,1.3,21.0,747.0,809.39,595.25
2016,8,26,12,45,464.5,354.0,1.35,21.5,763.0,829.09,606.74
2016,8,26,13,0,504.0,339.0,1.4,22.0,779.0,845.54,617.97
2016,8,26,13,15,483.5,334.5,1.4,21.5,750.0,812.04,596.86
2016,8,26,13,30,463.0,330.0,1.4,21.0,721.0,776.95,574.97
2016,8,26,13,45,650.5,234.0,1.4,21.0,766.0,843.27,624.99
2016,8,26,14,0,838.0,138.0,1.4,21.0,811.0,884.92,653.96
2016,8,26,14,15,828.5,136.0,1.4,20.5,779.0,847.02,630.53
2016,8,26,14,30,819.0,134.0,1.4,20.0,747.0,806.61,606.04
2016,8,26,14,45,810.0,129.5,1.4,20.0,710.0,761.81,577.07
2016,8,26,15,0,801.0,125.0,1.4,20.0,673.0,714.94,545.01
2016,8,26,15,15,784.5,121.5,1.35,19.5,629.5,662.2,508.32
2016,8,26,15,30,768.0,118.0,1.3,19.0,586.0,608.58,469.95
2016,8,26,15,45,750.5,112.5,1.3,19.0,539.5,552.5,428.07
2016,8,26,16,0,733.0,107.0,1.3,19.0,493.0,495.26,383.95
2016,8,26,16,15,704.0,101.5,1.25,18.5,442.0,432.91,334.94
2016,8,26,16,30,675.0,96.0,1.2,18.0,391.0,372.38,285.66
2016,8,26,16,45,639.0,89.0,1.2,18.0,339.5,310.19,233.34
2016,8,26,17,0,603.0,82.0,1.2,18.0,288.0,251.36,182.68
2016,8,26,17,15,548.0,74.0,1.1,17.5,236.0,191.19,131.71
2016,8,26,17,30,493.0,66.0,1.0,17.0,184.0,137.44,87.54
2016,8,26,17,45,414.0,54.5,0.95,16.5,136.5,85.24,49.4
2016,8,26,18,0,335.0,43.0,0.9,16.0,89.0,43.21,25.27
2016,8,26,18,15,216.5,28.0,0.85,15.5,52.5,21.78,11.08
2016,8,26,18,30,98.0,13.0,0.8,15.0,16.0,11.1,0.0
2016,8,26,18,45,49.0,6.5,0.8,14.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,75.5,12.0,0.95,13.5,17.0,10.24,0.0
2016,8,27,6,0,151.0,24.0,1.0,14.0,34.0,18.63,5.73
2016,8,27,6,15,248.5,40.0,1.0,14.0,74.5,31.71,21.62
2016,8,27,6,30,346.0,56.0,1.0,14.0,115.0,71.61,42.48
2016,8,27,6,45,417.5,67.5,1.0,14.5,164.0,116.89,74.73
2016,8,27,7,0,489.0,79.0,1.0,15.0,213.0,174.08,120.67
2016,8,27,7,15,248.5,103.5,0.95,15.0,172.0,159.28,120.21
2016,8,27,7,30,8.0,128.0,0.9,15.0,131.0,109.44,86.68
2016,8,27,7,45,11.5,146.0,0.9,15.5,151.0,126.9,100.86
2016,8,27,8,0,15.0,164.0,0.9,16.0,171.0,144.86,115.06
2016,8,27,8,15,19.5,185.0,0.85,16.5,195.0,166.42,131.92
2016,8,27,8,30,24.0,206.0,0.8,17.0,219.0,188.58,148.97
2016,8,27,8,45,56.5,244.0,0.8,17.5,278.5,252.09,198.6
2016,8,27,9,0,89.0,282.0,0.8,18.0,338.0,312.75,244.64
2016,8,27,9,15,151.5,305.0,0.8,18.0,408.5,394.79,306.74
2016,8,27,9,30,214.0,328.0,0.8,18.0,479.0,471.97,363.62
2016,8,27,9,45,249.0,340.0,0.85,18.5,524.0,534.69,407.84
2016,8,27,10,0,284.0,352.0,0.9,19.0,569.0,586.87,443.98
2016,8,27,10,15,556.5,248.5,0.9,19.0,695.0,746.2,559.62
2016,8,27,10,30,829.0,145.0,0.9,19.0,821.0,903.98,664.67
2016,8,27,10,45,837.0,145.0,0.95,19.5,843.0,933.32,680.19
2016,8,27,11,0,845.0,145.0,1.0,20.0,865.0,959.54,695.45
2016,8,27,11,15,848.5,146.0,1.05,20.0,879.5,979.21,707.94
2016,8,27,11,30,852.0,147.0,1.1,20.0,894.0,995.33,718.37
2016,8,27,11,45,855.0,146.5,1.15,20.5,901.0,1005.77,723.98
2016,8,27,12,0,858.0,146.0,1.2,21.0,908.0,998.4,718.59
2016,8,27,12,15,857.5,146.0,1.2,21.0,906.5,998.39,718.67
2016,8,27,12,30,857.0,146.0,1.2,21.0,905.0,994.72,716.47
2016,8,27,12,45,858.0,143.5,1.25,21.0,896.5,986.46,712.41
2016,8,27,13,0,859.0,141.0,1.3,21.0,888.0,974.55,706.15
2016,8,27,13,15,855.0,139.5,1.3,20.5,870.5,955.25,695.8
2016,8,27,13,30,851.0,138.0,1.3,20.0,853.0,944.23,690.9
2016,8,27,13,45,849.5,134.0,1.35,20.0,830.0,917.15,674.96
2016,8,27,14,0,848.0,130.0,1.4,20.0,807.0,886.72,656.89
2016,8,27,14,15,838.5,128.0,1.35,19.5,775.5,848.44,633.36
2016,8,27,14,30,829.0,126.0,1.3,19.0,744.0,807.63,607.96
2016,8,27,14,45,821.5,121.0,1.3,19.0,707.0,762.98,579.11
2016,8,27,15,0,814.0,116.0,1.3,19.0,670.0,716.13,547.43
2016,8,27,15,15,798.0,113.0,1.3,18.5,627.0,663.6,511.26
2016,8,27,15,30,782.0,110.0,1.3,18.0,584.0,610.11,473.22
2016,8,27,15,45,765.0,105.0,1.3,18.0,537.0,553.42,430.7
2016,8,27,16,0,748.0,100.0,1.3,18.0,490.0,496.51,386.57
2016,8,27,16,15,720.0,95.0,1.25,17.5,439.5,434.3,337.36
2016,8,27,16,30,692.0,90.0,1.2,17.0,389.0,373.75,287.72
2016,8,27,16,45,656.0,83.5,1.2,17.0,337.5,311.03,234.62
2016,8,27,17,0,620.0,77.0,1.2,17.0,286.0,251.64,183.13
2016,8,27,17,15,565.5,69.5,1.15,16.5,234.5,190.99,131.41
2016,8,27,17,30,511.0,62.0,1.1,16.0,183.0,136.67,86.45
2016,8,27,17,45,431.0,51.0,1.05,15.5,135.0,83.66,47.6
2016,8,27,18,0,351.0,40.0,1.0,15.0,87.0,40.93,23.26
2016,8,27,18,15,227.0,26.0,0.95,14.5,51.0,21.38,10.13
2016,8,27,18,30,103.0,12.0,0.9,14.0,15.0,10.24,0.0
2016,8,27,18,45,51.5,6.0,0.9,14.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,5,45,94.0,11.0,0.85,12.5,17.5,9.39,0.0
2016,8,28,6,0,188.0,22.0,0.8,13.0,35.0,18.07,4.52
2016,8,28,6,15,295.0,36.0,0.75,13.5,76.5,31.23,21.19
2016,8,28,6,30,402.0,50.0,0.7,14.0,118.0,73.84,42.08
2016,8,28,6,45,201.0,70.5,0.7,14.5,104.5,88.94,60.89
2016,8,28,7,0,0.0,91.0,0.7,15.0,91.0,75.14,58.39
2016,8,28,7,15,6.5,110.5,0.65,15.0,113.0,93.55,73.71
2016,8,28,7,30,13.0,130.0,0.6,15.0,135.0,112.91,89.57
2016,8,28,7,45,62.5,162.5,0.55,15.5,191.0,165.2,131.44
2016,8,28,8,0,112.0,195.0,0.5,16.0,247.0,227.25,180.44
2016,8,28,8,15,187.0,213.5,0.5,16.5,312.0,290.09,229.23
2016,8,28,8,30,262.0,232.0,0.5,17.0,377.0,369.59,289.75
2016,8,28,8,45,542.0,168.5,0.55,17.5,501.0,507.15,394.09
2016,8,28,9,0,822.0,105.0,0.6,18.0,625.0,663.46,507.44
2016,8,28,9,15,836.5,107.5,0.65,18.5,666.5,715.96,542.19
2016,8,28,9,30,851.0,110.0,0.7,19.0,708.0,767.06,575.59
2016,8,28,9,45,860.5,113.0,0.75,19.5,744.0,805.79,599.3
2016,8,28,10,0,870.0,116.0,0.8,20.0,780.0,848.55,625.54
2016,8,28,10,15,878.0,117.5,0.85,20.5,809.5,885.96,647.94
2016,8,28,10,30,886.0,119.0,0.9,21.0,839.0,920.5,668.36
2016,8,28,10,45,892.0,120.0,0.95,21.5,861.5,949.65,685.25
2016,8,28,11,0,898.0,121.0,1.0,22.0,884.0,975.47,700.06
2016,8,28,11,15,901.5,121.5,1.05,22.0,898.5,994.93,712.28
2016,8,28,11,30,905.0,122.0,1.1,22.0,913.0,1010.73,722.4
2016,8,28,11,45,906.5,122.5,1.15,22.0,919.5,1020.83,729.12
2016,8,28,12,0,908.0,123.0,1.2,22.0,926.0,1027.1,733.65
2016,8,28,12,15,907.5,122.5,1.2,22.0,924.5,1026.53,733.2
2016,8,28,12,30,907.0,122.0,1.2,22.0,923.0,1022.1,730.57
2016,8,28,12,45,918.5,113.5,1.3,22.0,917.0,1017.42,729.74
2016,8,28,13,0,930.0,105.0,1.4,22.0,911.0,1008.5,726.26
2016,8,28,13,15,926.0,104.5,1.4,22.0,893.5,988.91,714.5
2016,8,28,13,30,922.0,104.0,1.4,22.0,876.0,965.64,700.58
2016,8,28,13,45,916.5,103.0,1.4,22.0,851.0,936.96,683.22
2016,8,28,14,0,911.0,102.0,1.4,22.0,826.0,904.94,663.7
2016,8,28,14,15,902.5,100.5,1.35,21.5,794.0,866.73,640.59
2016,8,28,14,30,894.0,99.0,1.3,21.0,762.0,825.74,615.45
2016,8,28,14,45,882.5,97.0,1.3,21.0,723.5,779.4,585.86
2016,8,28,15,0,871.0,95.0,1.3,21.0,685.0,730.98,554.47
2016,8,28,15,15,856.5,92.5,1.25,20.5,641.0,678.23,518.19
2016,8,28,15,30,842.0,90.0,1.2,20.0,597.0,627.78,482.18
2016,8,28,15,45,822.0,87.0,1.15,20.0,548.5,568.4,437.73
2016,8,28,16,0,802.0,84.0,1.1,20.0,500.0,508.96,391.88
2016,8,28,16,15,775.5,80.5,1.05,19.5,448.5,446.3,342.75
2016,8,28,16,30,749.0,77.0,1.0,19.0,397.0,384.98,292.82
2016,8,28,16,45,710.5,72.5,1.0,18.5,344.0,320.29,238.93
2016,8,28,17,0,672.0,68.0,1.0,18.0,291.0,257.81,185.47
2016,8,28,17,15,618.0,61.5,0.95,17.5,238.0,195.04,131.95
2016,8,28,17,30,564.0,55.0,0.9,17.0,185.0,138.45,85.13
2016,8,28,17,45,477.5,46.0,0.9,16.5,136.0,83.29,45.23
2016,8,28,18,0,391.0,37.0,0.9,16.0,87.0,39.15,21.13
2016,8,28,18,15,252.0,24.0,0.85,15.5,50.5,19.77,8.01
2016,8,28,18,30,113.0,11.0,0.8,15.0,14.0,9.39,0.0
2016,8,28,18,45,56.5,5.5,0.8,14.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,45,107.0,11.0,1.3,11.5,18.0,9.39,0.0
2016,8,29,6,0,214.0,22.0,1.4,12.0,36.0,18.19,3.49
2016,8,29,6,15,330.0,34.0,1.4,12.5,78.0,30.75,20.76
2016,8,29,6,30,446.0,46.0,1.4,13.0,120.0,74.83,41.17
2016,8,29,6,45,517.5,54.0,1.45,13.5,170.0,124.05,76.56
2016,8,29,7,0,589.0,62.0,1.5,14.0,220.0,182.15,124.21
2016,8,29,7,15,636.5,68.0,1.45,14.0,272.5,240.51,175.5
2016,8,29,7,30,684.0,74.0,1.4,14.0,325.0,303.98,231.24
2016,8,29,7,45,718.0,78.5,1.4,14.5,377.5,366.29,284.97
2016,8,29,8,0,752.0,83.0,1.4,15.0,430.0,430.26,338.32
2016,8,29,8,15,776.0,86.5,1.4,15.5,479.5,490.52,387.0
2016,8,29,8,30,800.0,90.0,1.4,16.0,529.0,551.59,434.44
2016,8,29,8,45,820.5,92.0,1.4,16.5,576.0,609.46,477.79
2016,8,29,9,0,841.0,94.0,1.4,17.0,623.0,667.08,519.41
2016,8,29,9,15,854.5,96.0,1.3,17.5,664.5,714.07,551.3
2016,8,29,9,30,868.0,98.0,1.2,18.0,706.0,763.82,582.29
2016,8,29,9,45,890.0,93.5,1.2,18.5,745.0,811.82,612.18
2016,8,29,10,0,912.0,89.0,1.2,19.0,784.0,858.25,640.47
2016,8,29,10,15,919.0,90.5,1.2,19.0,813.0,896.14,663.92
2016,8,29,10,30,926.0,92.0,1.2,19.0,842.0,930.96,685.27
2016,8,29,10,45,932.5,92.0,1.2,19.5,864.5,960.49,701.77
2016,8,29,11,0,939.0,92.0,1.2,20.0,887.0,986.56,716.01
2016,8,29,11,15,942.0,92.5,1.2,20.0,901.5,1006.2,727.55
2016,8,29,11,30,945.0,93.0,1.2,20.0,916.0,1021.99,736.82
2016,8,29,11,45,731.5,217.0,1.25,20.5,857.0,969.23,702.48
2016,8,29,12,0,518.0,341.0,1.3,21.0,798.0,880.53,640.4
2016,8,29,12,15,733.5,216.5,1.35,21.0,862.5,974.76,707.96
2016,8,29,12,30,949.0,92.0,1.4,21.0,927.0,1034.35,745.38
2016,8,29,12,45,707.5,216.5,1.45,21.5,835.0,939.75,684.12
2016,8,29,13,0,466.0,341.0,1.5,22.0,743.0,815.5,597.74
2016,8,29,13,15,692.0,221.5,1.55,21.5,805.0,907.47,667.94
2016,8,29,13,30,918.0,102.0,1.6,21.0,867.0,961.33,704.52
2016,8,29,13,45,913.5,100.0,1.65,21.0,842.5,932.51,686.56
2016,8,29,14,0,909.0,98.0,1.7,21.0,818.0,900.3,667.22
2016,8,29,14,15,901.0,97.0,1.75,20.5,786.0,862.98,645.52
2016,8,29,14,30,893.0,96.0,1.8,20.0,754.0,822.86,621.58
2016,8,29,14,45,883.5,93.0,1.85,20.0,716.5,776.94,592.07
2016,8,29,15,0,874.0,90.0,1.9,20.0,679.0,728.79,560.52
2016,8,29,15,15,859.5,88.0,1.9,19.5,635.0,676.33,524.27
2016,8,29,15,30,845.0,86.0,1.9,19.0,591.0,622.6,485.52
2016,8,29,15,45,828.5,82.5,1.9,19.0,543.5,567.94,443.81
2016,8,29,16,0,812.0,79.0,1.9,19.0,496.0,509.41,397.84
2016,8,29,16,15,786.0,75.5,1.9,18.5,445.0,446.4,347.54
2016,8,29,16,30,760.0,72.0,1.9,18.0,394.0,384.67,296.33
2016,8,29,16,45,725.0,67.0,1.9,17.5,341.0,320.02,241.23
2016,8,29,17,0,690.0,62.0,1.9,17.0,288.0,258.45,187.3
2016,8,29,17,15,636.0,56.5,1.85,16.5,235.5,194.28,131.72
2016,8,29,17,30,582.0,51.0,1.8,16.0,183.0,137.52,84.13
2016,8,29,17,45,495.0,43.0,1.8,15.5,134.0,82.1,43.77
2016,8,29,18,0,408.0,35.0,1.8,15.0,85.0,37.71,19.79
2016,8,29,18,15,204.0,24.0,1.75,14.5,49.0,19.8,6.81
2016,8,29,18,30,0.0,13.0,1.7,14.0,13.0,11.1,0.0
2016,8,29,18,45,0.0,6.5,1.65,14.0,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
