Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,45,134.0,10.0,1.1,13.5,18.0,8.54,0.0
2016,8,30,6,0,268.0,20.0,1.1,14.0,36.0,16.55,1.35
2016,8,30,6,15,387.0,29.5,1.1,14.5,79.0,28.52,14.87
2016,8,30,6,30,506.0,39.0,1.1,15.0,122.0,74.57,38.1
2016,8,30,6,45,576.5,45.0,1.15,15.5,173.0,127.33,76.01
2016,8,30,7,0,647.0,51.0,1.2,16.0,224.0,186.98,124.92
2016,8,30,7,15,692.0,56.0,1.2,16.5,277.0,247.1,177.43
2016,8,30,7,30,737.0,61.0,1.2,17.0,330.0,311.93,233.73
2016,8,30,7,45,769.5,64.0,1.2,17.5,382.5,374.18,287.04
2016,8,30,8,0,802.0,67.0,1.2,18.0,435.0,438.85,340.4
2016,8,30,8,15,824.0,70.0,1.2,18.5,485.5,498.51,388.07
2016,8,30,8,30,846.0,73.0,1.2,19.0,536.0,559.75,434.97
2016,8,30,8,45,864.0,74.5,1.25,19.5,582.5,617.1,477.65
2016,8,30,9,0,882.0,76.0,1.3,20.0,629.0,673.85,518.46
2016,8,30,9,15,894.0,78.0,1.3,20.0,670.5,725.91,554.64
2016,8,30,9,30,906.0,80.0,1.3,20.0,712.0,776.2,587.47
2016,8,30,9,45,917.5,80.0,1.35,20.5,748.5,821.91,616.14
2016,8,30,10,0,929.0,80.0,1.4,21.0,785.0,865.25,642.87
2016,8,30,10,15,935.5,81.0,1.4,21.0,814.0,902.71,666.04
2016,8,30,10,30,942.0,82.0,1.4,21.0,843.0,937.01,687.02
2016,8,30,10,45,948.0,82.0,1.45,21.5,865.0,966.42,704.17
2016,8,30,11,0,954.0,82.0,1.5,22.0,887.0,992.3,719.06
2016,8,30,11,15,956.5,82.5,1.55,22.0,901.0,1011.66,731.24
2016,8,30,11,30,959.0,83.0,1.6,22.0,915.0,1027.11,741.12
2016,8,30,11,45,961.0,82.5,1.65,22.0,921.5,1036.99,747.65
2016,8,30,12,0,963.0,82.0,1.7,22.0,928.0,1042.82,751.8
2016,8,30,12,15,962.0,82.0,1.7,22.0,926.0,1042.11,751.28
2016,8,30,12,30,961.0,82.0,1.7,22.0,924.0,1037.29,748.38
2016,8,30,12,45,958.0,82.5,1.75,22.0,914.0,1026.98,742.91
2016,8,30,13,0,955.0,83.0,1.8,22.0,904.0,1012.68,735.03
2016,8,30,13,15,951.0,82.5,1.8,22.0,886.0,992.46,722.77
2016,8,30,13,30,947.0,82.0,1.8,22.0,868.0,968.46,708.19
2016,8,30,13,45,942.0,81.0,1.85,22.0,843.0,939.39,690.95
2016,8,30,14,0,937.0,80.0,1.9,22.0,818.0,906.87,671.34
2016,8,30,14,15,929.0,78.5,1.85,22.0,786.0,868.01,646.32
2016,8,30,14,30,921.0,77.0,1.8,22.0,754.0,826.27,619.26
2016,8,30,14,45,911.0,76.0,1.8,22.0,715.5,780.87,589.94
2016,8,30,15,0,901.0,75.0,1.8,22.0,677.0,733.21,558.69
2016,8,30,15,15,887.5,73.0,1.8,21.5,633.5,680.12,523.0
2016,8,30,15,30,874.0,71.0,1.8,21.0,590.0,625.62,484.07
2016,8,30,15,45,855.5,68.5,1.8,20.5,542.0,566.63,440.38
2016,8,30,16,0,837.0,66.0,1.8,20.0,494.0,507.36,394.78
2016,8,30,16,15,812.5,63.5,1.75,19.5,442.5,445.36,345.12
2016,8,30,16,30,788.0,61.0,1.7,19.0,391.0,384.93,294.8
2016,8,30,16,45,753.0,57.5,1.65,19.0,338.5,320.19,239.13
2016,8,30,17,0,718.0,54.0,1.6,19.0,286.0,258.48,184.8
2016,8,30,17,15,666.5,49.0,1.55,18.5,233.5,195.1,130.01
2016,8,30,17,30,615.0,44.0,1.5,18.0,181.0,137.52,81.91
2016,8,30,17,45,529.5,37.0,1.45,17.5,132.0,81.28,41.36
2016,8,30,18,0,444.0,30.0,1.4,17.0,83.0,35.95,17.7
2016,8,30,18,15,222.0,15.0,1.35,16.5,41.5,12.05,0.8
2016,8,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,5,45,141.0,9.5,1.25,13.5,17.5,8.11,0.0
2016,8,31,6,0,282.0,19.0,1.3,14.0,35.0,15.74,0.0
2016,8,31,6,15,405.0,28.0,1.3,14.0,78.5,28.61,14.1
2016,8,31,6,30,528.0,37.0,1.3,14.0,122.0,77.64,39.68
2016,8,31,6,45,597.5,43.0,1.35,14.5,173.5,130.07,77.67
2016,8,31,7,0,667.0,49.0,1.4,15.0,225.0,191.03,128.19
2016,8,31,7,15,712.0,53.5,1.35,15.5,279.0,252.02,181.87
2016,8,31,7,30,757.0,58.0,1.3,16.0,333.0,317.68,239.23
2016,8,31,7,45,787.5,61.5,1.3,16.5,386.0,380.9,293.7
2016,8,31,8,0,818.0,65.0,1.3,17.0,439.0,445.17,347.1
2016,8,31,8,15,840.0,67.5,1.3,17.0,489.5,506.36,396.91
2016,8,31,8,30,862.0,70.0,1.3,17.0,540.0,567.98,445.25
2016,8,31,8,45,878.0,72.5,1.3,17.5,586.5,626.0,488.35
2016,8,31,9,0,894.0,75.0,1.3,18.0,633.0,683.18,529.24
2016,8,31,9,15,906.0,77.0,1.3,18.0,675.0,735.81,565.78
2016,8,31,9,30,918.0,79.0,1.3,18.0,717.0,786.62,599.09
2016,8,31,9,45,920.5,83.5,1.35,18.5,751.5,830.41,626.57
2016,8,31,10,0,923.0,88.0,1.4,19.0,786.0,871.11,651.7
2016,8,31,10,15,929.5,89.5,1.45,19.0,815.0,908.89,675.91
2016,8,31,10,30,936.0,91.0,1.5,19.0,844.0,943.5,697.97
2016,8,31,10,45,941.5,91.0,1.55,19.5,866.0,972.28,714.85
2016,8,31,11,0,947.0,91.0,1.6,20.0,888.0,997.51,729.45
2016,8,31,11,15,949.5,91.5,1.6,20.0,902.5,1016.69,740.88
2016,8,31,11,30,952.0,92.0,1.6,20.0,917.0,1031.97,749.96
2016,8,31,11,45,953.5,92.0,1.6,20.0,923.0,1041.77,755.71
2016,8,31,12,0,955.0,92.0,1.6,20.0,929.0,1047.52,759.08
2016,8,31,12,15,954.5,92.0,1.6,20.0,927.0,1047.22,758.81
2016,8,31,12,30,954.0,92.0,1.6,20.0,925.0,1042.83,756.17
2016,8,31,12,45,948.5,94.0,1.65,20.0,914.0,1031.62,750.15
2016,8,31,13,0,943.0,96.0,1.7,20.0,903.0,1016.5,741.78
2016,8,31,13,15,939.0,95.0,1.7,20.0,885.0,995.84,729.23
2016,8,31,13,30,935.0,94.0,1.7,20.0,867.0,971.46,714.37
2016,8,31,13,45,930.5,92.0,1.75,20.0,842.0,941.97,696.84
2016,8,31,14,0,926.0,90.0,1.8,20.0,817.0,909.05,676.94
2016,8,31,14,15,917.5,88.5,1.8,19.5,784.5,870.02,653.47
2016,8,31,14,30,909.0,87.0,1.8,19.0,752.0,828.17,627.81
2016,8,31,14,45,900.0,84.5,1.8,19.0,713.5,782.29,597.85
2016,8,31,15,0,891.0,82.0,1.8,19.0,675.0,734.1,565.88
2016,8,31,15,15,876.5,80.0,1.8,18.5,630.5,680.67,529.31
2016,8,31,15,30,862.0,78.0,1.8,18.0,586.0,625.95,489.79
2016,8,31,15,45,845.5,74.5,1.8,18.0,538.0,567.55,445.26
2016,8,31,16,0,829.0,71.0,1.8,18.0,490.0,508.68,398.84
2016,8,31,16,15,803.0,68.0,1.75,17.5,438.5,447.03,349.11
2016,8,31,16,30,777.0,65.0,1.7,17.0,387.0,384.77,297.1
2016,8,31,16,45,742.0,60.5,1.7,17.0,334.0,319.54,240.78
2016,8,31,17,0,707.0,56.0,1.7,17.0,281.0,257.38,185.77
2016,8,31,17,15,652.5,51.0,1.6,16.5,228.5,193.95,130.61
2016,8,31,17,30,598.0,46.0,1.5,16.0,176.0,136.73,82.59
2016,8,31,17,45,507.0,38.5,1.45,16.0,127.0,78.96,40.52
2016,8,31,18,0,416.0,31.0,1.4,16.0,78.0,34.2,16.7
2016,8,31,18,15,208.0,15.5,1.3,15.5,39.0,12.51,0.0
2016,8,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,45,144.5,9.0,1.1,13.5,17.0,7.68,0.0
2016,9,1,6,0,289.0,18.0,1.1,14.0,34.0,14.91,0.0
2016,9,1,6,15,414.0,27.5,1.1,14.0,78.0,31.31,15.43
2016,9,1,6,30,539.0,37.0,1.1,14.0,122.0,79.99,40.89
2016,9,1,6,45,609.0,43.0,1.1,14.5,174.0,133.4,79.86
2016,9,1,7,0,679.0,49.0,1.1,15.0,226.0,195.4,131.31
2016,9,1,7,15,723.5,53.5,1.05,15.5,280.5,257.16,185.57
2016,9,1,7,30,768.0,58.0,1.0,16.0,335.0,323.51,243.25
2016,9,1,7,45,798.5,61.5,1.0,16.5,388.5,387.49,297.98
2016,9,1,8,0,829.0,65.0,1.0,17.0,442.0,452.42,351.46
2016,9,1,8,15,851.0,68.0,1.0,17.0,493.0,514.81,401.69
2016,9,1,8,30,873.0,71.0,1.0,17.0,544.0,577.62,450.35
2016,9,1,8,45,888.5,73.5,1.0,17.5,591.0,635.94,493.1
2016,9,1,9,0,904.0,76.0,1.0,18.0,638.0,693.34,533.57
2016,9,1,9,15,916.5,77.5,1.0,18.0,680.5,746.28,569.66
2016,9,1,9,30,929.0,79.0,1.0,18.0,723.0,797.4,602.66
2016,9,1,9,45,934.0,82.5,1.05,18.5,758.0,842.55,630.69
2016,9,1,10,0,939.0,86.0,1.1,19.0,793.0,884.76,656.48
2016,9,1,10,15,945.5,87.0,1.15,19.0,822.5,922.5,680.36
2016,9,1,10,30,952.0,88.0,1.2,19.0,852.0,957.02,702.11
2016,9,1,10,45,955.5,89.5,1.25,19.5,874.0,985.9,718.86
2016,9,1,11,0,959.0,91.0,1.3,20.0,896.0,1011.07,733.28
2016,9,1,11,15,962.0,91.5,1.35,20.0,910.5,1030.88,745.77
2016,9,1,11,30,965.0,92.0,1.4,20.0,925.0,1046.74,755.95
2016,9,1,11,45,963.5,94.0,1.45,20.0,930.5,1055.74,761.97
2016,9,1,12,0,962.0,96.0,1.5,20.0,936.0,1060.6,765.62
2016,9,1,12,15,961.5,96.0,1.55,20.0,933.5,1060.21,766.15
2016,9,1,12,30,961.0,96.0,1.6,20.0,931.0,1055.7,764.27
2016,9,1,12,45,956.5,96.5,1.7,20.0,920.5,1043.71,758.58
2016,9,1,13,0,952.0,97.0,1.8,20.0,910.0,1027.77,750.43
2016,9,1,13,15,948.0,96.5,1.8,19.5,891.5,1007.38,739.48
2016,9,1,13,30,944.0,96.0,1.8,19.0,873.0,983.22,726.11
2016,9,1,13,45,938.0,95.0,1.85,19.0,847.5,953.1,708.09
2016,9,1,14,0,932.0,94.0,1.9,19.0,822.0,919.59,687.73
2016,9,1,14,15,924.0,92.5,1.8,18.5,789.0,880.66,663.19
2016,9,1,14,30,916.0,91.0,1.7,18.0,756.0,838.86,636.53
2016,9,1,14,45,905.5,89.0,1.65,18.0,717.0,791.97,605.46
2016,9,1,15,0,895.0,87.0,1.6,18.0,678.0,742.87,572.54
2016,9,1,15,15,880.0,85.0,1.55,18.0,633.5,688.78,534.16
2016,9,1,15,30,865.0,83.0,1.5,18.0,589.0,633.44,493.21
2016,9,1,15,45,844.5,80.0,1.5,18.0,539.5,575.76,449.56
2016,9,1,16,0,824.0,77.0,1.5,18.0,490.0,514.55,401.83
2016,9,1,16,15,796.5,73.5,1.5,17.5,438.0,449.92,350.48
2016,9,1,16,30,769.0,70.0,1.5,17.0,386.0,386.74,298.22
2016,9,1,16,45,728.0,66.0,1.55,16.5,331.5,320.28,241.84
2016,9,1,17,0,687.0,62.0,1.6,16.0,277.0,257.61,187.13
2016,9,1,17,15,628.5,56.0,1.55,15.5,224.0,192.18,130.52
2016,9,1,17,30,570.0,50.0,1.5,15.0,171.0,134.65,82.34
2016,9,1,17,45,467.0,41.5,1.5,14.5,122.0,78.14,41.61
2016,9,1,18,0,364.0,33.0,1.5,14.0,73.0,34.85,17.96
2016,9,1,18,15,182.0,16.5,1.45,13.5,36.5,13.4,0.0
2016,9,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,91.5,9.5,1.05,13.5,14.5,8.11,0.0
2016,9,2,6,0,183.0,19.0,1.1,14.0,29.0,15.69,0.0
2016,9,2,6,15,309.0,30.5,1.05,14.0,69.5,31.32,15.88
2016,9,2,6,30,435.0,42.0,1.0,14.0,110.0,75.6,40.94
2016,9,2,6,45,507.5,50.5,1.0,14.5,159.5,125.46,77.71
2016,9,2,7,0,580.0,59.0,1.0,15.0,209.0,184.35,126.26
2016,9,2,7,15,629.0,65.0,0.95,15.5,261.0,243.06,177.26
2016,9,2,7,30,678.0,71.0,0.9,16.0,313.0,307.08,232.33
2016,9,2,7,45,712.0,75.0,0.9,16.5,364.5,368.72,284.61
2016,9,2,8,0,746.0,79.0,0.9,17.0,416.0,432.2,336.53
2016,9,2,8,15,770.5,83.0,0.9,17.5,465.5,493.1,384.59
2016,9,2,8,30,795.0,87.0,0.9,18.0,515.0,554.89,431.39
2016,9,2,8,45,812.5,90.0,0.9,18.5,561.0,611.82,472.88
2016,9,2,9,0,830.0,93.0,0.9,19.0,607.0,668.22,512.49
2016,9,2,9,15,843.5,95.0,0.95,19.0,648.0,714.49,545.34
2016,9,2,9,30,857.0,97.0,1.0,19.0,689.0,763.8,578.05
2016,9,2,9,45,874.0,95.5,1.05,19.5,726.0,810.49,607.4
2016,9,2,10,0,891.0,94.0,1.1,20.0,763.0,855.31,635.11
2016,9,2,10,15,898.0,95.0,1.15,20.0,791.5,891.89,658.33
2016,9,2,10,30,905.0,96.0,1.2,20.0,820.0,925.45,679.59
2016,9,2,10,45,909.0,97.5,1.25,20.5,841.5,953.55,695.98
2016,9,2,11,0,913.0,99.0,1.3,21.0,863.0,978.14,710.16
2016,9,2,11,15,916.0,99.5,1.35,21.0,877.0,997.1,722.17
2016,9,2,11,30,919.0,100.0,1.4,21.0,891.0,1012.31,731.97
2016,9,2,11,45,920.5,100.5,1.45,21.5,897.0,1022.19,737.16
2016,9,2,12,0,922.0,101.0,1.5,22.0,903.0,1028.17,740.04
2016,9,2,12,15,922.0,101.0,1.5,22.0,901.0,1028.18,739.98
2016,9,2,12,30,922.0,101.0,1.5,22.0,899.0,1024.24,737.63
2016,9,2,12,45,910.0,106.0,1.55,22.0,886.5,1009.84,729.64
2016,9,2,13,0,898.0,111.0,1.6,22.0,874.0,991.77,719.48
2016,9,2,13,15,894.0,110.0,1.6,21.5,856.5,971.68,708.72
2016,9,2,13,30,890.0,109.0,1.6,21.0,839.0,948.03,695.68
2016,9,2,13,45,886.5,106.5,1.6,21.0,814.5,919.86,678.36
2016,9,2,14,0,883.0,104.0,1.6,21.0,790.0,888.35,658.84
2016,9,2,14,15,874.0,102.5,1.6,21.0,758.0,850.07,634.71
2016,9,2,14,30,865.0,101.0,1.6,21.0,726.0,809.16,608.63
2016,9,2,14,45,854.5,98.5,1.6,21.0,688.0,763.66,579.13
2016,9,2,15,0,844.0,96.0,1.6,21.0,650.0,716.11,547.83
2016,9,2,15,15,828.5,93.5,1.6,20.5,606.5,668.0,514.67
2016,9,2,15,30,813.0,91.0,1.6,20.0,563.0,613.44,475.71
2016,9,2,15,45,792.5,87.5,1.65,19.5,515.5,554.25,432.23
2016,9,2,16,0,772.0,84.0,1.7,19.0,468.0,495.16,387.05
2016,9,2,16,15,743.5,80.0,1.65,18.5,417.0,432.32,336.84
2016,9,2,16,30,715.0,76.0,1.6,18.0,366.0,371.17,286.15
2016,9,2,16,45,675.0,71.0,1.6,17.5,314.0,306.34,231.23
2016,9,2,17,0,635.0,66.0,1.6,17.0,262.0,245.95,178.65
2016,9,2,17,15,574.0,59.0,1.55,16.5,210.5,183.31,124.86
2016,9,2,17,30,513.0,52.0,1.5,16.0,159.0,127.87,78.86
2016,9,2,17,45,414.5,42.5,1.5,15.5,112.5,74.51,40.41
2016,9,2,18,0,316.0,33.0,1.5,15.0,66.0,33.86,17.53
2016,9,2,18,15,158.0,16.5,1.45,14.5,33.0,13.46,0.0
2016,9,2,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,1.55,13.0,13.0,11.1,0.0
2016,9,3,6,0,0.0,26.0,1.6,13.0,26.0,20.09,0.0
2016,9,3,6,15,186.0,37.0,1.6,13.0,65.5,33.58,18.76
2016,9,3,6,30,372.0,48.0,1.6,13.0,105.0,76.8,44.31
2016,9,3,6,45,443.0,59.5,1.65,13.5,153.5,125.32,80.82
2016,9,3,7,0,514.0,71.0,1.7,14.0,202.0,182.85,128.55
2016,9,3,7,15,568.0,78.5,1.65,14.0,254.5,240.64,179.08
2016,9,3,7,30,622.0,86.0,1.6,14.0,307.0,304.46,234.68
2016,9,3,7,45,662.5,91.0,1.6,14.5,359.5,366.11,287.47
2016,9,3,8,0,703.0,96.0,1.6,15.0,412.0,431.31,341.48
2016,9,3,8,15,730.5,100.0,1.55,15.5,461.5,491.94,390.01
2016,9,3,8,30,758.0,104.0,1.5,16.0,511.0,553.13,437.11
2016,9,3,8,45,785.0,105.0,1.5,16.5,559.0,612.36,481.34
2016,9,3,9,0,812.0,106.0,1.5,17.0,607.0,671.98,524.35
2016,9,3,9,15,826.5,108.5,1.5,17.0,648.5,724.17,561.63
2016,9,3,9,30,841.0,111.0,1.5,17.0,690.0,774.95,595.85
2016,9,3,9,45,872.0,103.5,1.5,17.5,730.5,819.44,623.65
2016,9,3,10,0,903.0,96.0,1.5,18.0,771.0,869.8,654.99
2016,9,3,10,15,910.0,97.0,1.5,18.0,800.0,906.74,678.07
2016,9,3,10,30,917.0,98.0,1.5,18.0,829.0,940.61,699.08
2016,9,3,10,45,924.0,98.0,1.55,18.0,851.5,970.18,717.93
2016,9,3,11,0,931.0,98.0,1.6,18.0,874.0,996.31,734.61
2016,9,3,11,15,933.5,98.5,1.65,18.0,887.5,1015.03,746.58
2016,9,3,11,30,936.0,99.0,1.7,18.0,901.0,1029.9,756.26
2016,9,3,11,45,937.0,99.5,1.75,18.5,907.0,1039.36,761.19
2016,9,3,12,0,938.0,100.0,1.8,19.0,913.0,1044.83,763.73
2016,9,3,12,15,937.0,100.0,1.85,18.5,910.5,1043.76,765.15
2016,9,3,12,30,936.0,100.0,1.9,18.0,908.0,1038.67,764.18
2016,9,3,12,45,925.0,104.5,1.95,18.0,895.0,1024.52,756.05
2016,9,3,13,0,914.0,109.0,2.0,18.0,882.0,1006.63,745.63
2016,9,3,13,15,909.5,108.0,2.0,18.0,864.0,985.68,732.65
2016,9,3,13,30,905.0,107.0,2.0,18.0,846.0,961.13,717.36
2016,9,3,13,45,901.5,104.5,2.0,18.0,821.0,932.46,699.36
2016,9,3,14,0,898.0,102.0,2.0,18.0,796.0,900.41,679.07
2016,9,3,14,15,889.5,100.5,2.0,17.5,764.0,861.95,655.55
2016,9,3,14,30,881.0,99.0,2.0,17.0,732.0,820.76,629.9
2016,9,3,14,45,617.5,184.5,2.0,17.0,617.0,680.42,529.19
2016,9,3,15,0,354.0,270.0,2.0,17.0,502.0,525.51,412.26
2016,9,3,15,15,593.5,179.0,1.95,16.5,535.0,597.33,471.19
2016,9,3,15,30,833.0,88.0,1.9,16.0,568.0,623.22,492.86
2016,9,3,15,45,813.5,84.5,1.9,16.0,520.0,563.49,446.28
2016,9,3,16,0,794.0,81.0,1.9,16.0,472.0,503.72,398.82
2016,9,3,16,15,766.0,77.5,1.9,15.5,421.0,440.32,347.55
2016,9,3,16,30,738.0,74.0,1.9,15.0,370.0,378.5,295.59
2016,9,3,16,45,690.5,70.5,1.95,15.0,316.0,311.19,237.49
2016,9,3,17,0,643.0,67.0,2.0,15.0,262.0,249.15,182.69
2016,9,3,17,15,580.0,60.0,2.0,14.5,210.0,185.5,127.53
2016,9,3,17,30,517.0,53.0,2.0,14.0,158.0,129.32,80.51
2016,9,3,17,45,395.5,44.0,2.0,14.0,110.0,74.19,41.08
2016,9,3,18,0,274.0,35.0,2.0,14.0,62.0,34.86,18.64
2016,9,3,18,15,137.0,17.5,1.95,13.5,31.0,13.67,0.0
2016,9,3,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,9.0,1.95,13.0,10.5,7.68,0.0
2016,9,4,6,0,59.0,18.0,2.0,13.0,21.0,14.25,0.0
2016,9,4,6,15,161.5,37.5,1.95,13.0,59.0,34.09,19.07
2016,9,4,6,30,264.0,57.0,1.9,13.0,97.0,73.86,45.9
2016,9,4,6,45,339.5,72.0,1.9,13.5,144.5,119.14,80.24
2016,9,4,7,0,415.0,87.0,1.9,14.0,192.0,174.06,125.31
2016,9,4,7,15,472.0,97.5,1.8,14.0,243.5,229.11,172.84
2016,9,4,7,30,529.0,108.0,1.7,14.0,295.0,290.73,225.9
2016,9,4,7,45,580.5,113.5,1.65,14.5,348.0,356.1,280.86
2016,9,4,8,0,632.0,119.0,1.6,15.0,401.0,422.69,335.29
2016,9,4,8,15,662.5,125.0,1.55,15.5,451.0,483.35,383.48
2016,9,4,8,30,693.0,131.0,1.5,16.0,501.0,545.8,431.26
2016,9,4,8,45,729.5,130.0,1.45,16.5,550.0,606.49,476.14
2016,9,4,9,0,766.0,129.0,1.4,17.0,599.0,668.52,520.41
2016,9,4,9,15,782.5,132.5,1.4,17.0,641.0,718.85,556.21
2016,9,4,9,30,799.0,136.0,1.4,17.0,683.0,770.54,591.91
2016,9,4,9,45,850.0,118.5,1.4,17.5,728.0,827.21,627.98
2016,9,4,10,0,901.0,101.0,1.4,18.0,773.0,875.64,657.68
2016,9,4,10,15,909.0,102.5,1.45,18.0,802.5,913.89,682.19
2016,9,4,10,30,917.0,104.0,1.5,18.0,832.0,949.13,704.71
2016,9,4,10,45,923.5,104.5,1.55,18.5,854.5,978.71,722.15
2016,9,4,11,0,930.0,105.0,1.6,19.0,877.0,1004.84,737.35
2016,9,4,11,15,933.5,105.5,1.6,19.0,891.5,1024.45,749.07
2016,9,4,11,30,937.0,106.0,1.6,19.0,906.0,1040.23,758.48
2016,9,4,11,45,939.5,105.5,1.65,19.0,912.5,1050.06,765.05
2016,9,4,12,0,942.0,105.0,1.7,19.0,919.0,1055.89,769.28
2016,9,4,12,15,941.5,105.0,1.75,19.0,916.5,1055.23,769.56
2016,9,4,12,30,941.0,105.0,1.8,19.0,914.0,1050.52,767.46
2016,9,4,12,45,944.5,101.0,1.85,19.0,905.5,1041.5,762.76
2016,9,4,13,0,948.0,97.0,1.9,19.0,897.0,1028.37,755.55
2016,9,4,13,15,944.5,96.5,1.9,19.0,878.5,1008.2,743.21
2016,9,4,13,30,941.0,96.0,1.9,19.0,860.0,984.26,728.54
2016,9,4,13,45,934.0,95.0,1.9,19.0,834.0,952.96,709.07
2016,9,4,14,0,927.0,94.0,1.9,19.0,808.0,918.36,687.39
2016,9,4,14,15,918.5,92.5,1.9,18.5,775.0,878.84,663.54
2016,9,4,14,30,910.0,91.0,1.9,18.0,742.0,836.5,637.47
2016,9,4,14,45,896.5,90.0,1.9,18.0,702.0,788.27,605.75
2016,9,4,15,0,883.0,89.0,1.9,18.0,662.0,738.12,572.27
2016,9,4,15,15,867.5,87.0,1.85,17.5,617.0,683.93,534.47
2016,9,4,15,30,852.0,85.0,1.8,17.0,572.0,632.31,496.67
2016,9,4,15,45,828.5,82.5,1.8,17.0,522.5,570.29,449.33
2016,9,4,16,0,805.0,80.0,1.8,17.0,473.0,508.6,400.7
2016,9,4,16,15,776.0,76.5,1.75,16.5,421.0,444.05,348.68
2016,9,4,16,30,747.0,73.0,1.7,16.0,369.0,381.18,296.07
2016,9,4,16,45,701.5,68.5,1.7,16.0,315.0,313.75,238.05
2016,9,4,17,0,656.0,64.0,1.7,16.0,261.0,249.86,181.89
2016,9,4,17,15,591.5,57.5,1.65,15.5,208.0,185.57,126.43
2016,9,4,17,30,527.0,51.0,1.6,15.0,155.0,128.91,79.26
2016,9,4,17,45,413.0,41.5,1.55,14.5,107.5,73.37,39.55
2016,9,4,18,0,299.0,32.0,1.5,14.0,60.0,32.6,16.26
2016,9,4,18,15,149.5,16.0,1.45,13.5,30.0,13.66,0.0
2016,9,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,45,67.0,8.5,0.7,11.5,11.5,7.26,0.0
2016,9,5,6,0,134.0,17.0,0.7,12.0,23.0,13.28,0.0
2016,9,5,6,15,262.5,30.5,0.7,12.5,62.5,33.14,16.37
2016,9,5,6,30,391.0,44.0,0.7,13.0,102.0,77.37,43.58
2016,9,5,6,45,471.0,53.5,0.7,13.5,151.5,127.1,80.89
2016,9,5,7,0,551.0,63.0,0.7,14.0,201.0,186.92,130.21
2016,9,5,7,15,400.5,97.0,0.65,14.5,210.0,209.9,158.01
2016,9,5,7,30,250.0,131.0,0.6,15.0,219.0,210.94,165.02
2016,9,5,7,45,194.5,159.0,0.55,15.5,233.5,225.43,178.66
2016,9,5,8,0,139.0,187.0,0.5,16.0,248.0,238.43,189.51
2016,9,5,8,15,462.0,140.0,0.5,16.5,379.0,389.35,307.59
2016,9,5,8,30,785.0,93.0,0.5,17.0,510.0,562.18,436.58
2016,9,5,8,45,807.0,95.0,0.55,17.5,557.0,620.58,477.69
2016,9,5,9,0,829.0,97.0,0.6,18.0,604.0,678.85,518.69
2016,9,5,9,15,843.5,99.5,0.6,18.5,645.5,731.75,553.79
2016,9,5,9,30,858.0,102.0,0.6,19.0,687.0,776.61,581.04
2016,9,5,9,45,880.5,98.0,0.65,19.5,726.0,825.22,611.2
2016,9,5,10,0,903.0,94.0,0.7,20.0,765.0,872.29,639.84
2016,9,5,10,15,910.5,95.5,0.75,20.5,794.0,910.13,662.19
2016,9,5,10,30,918.0,97.0,0.8,21.0,823.0,944.91,682.54
2016,9,5,10,45,923.0,97.5,0.85,21.5,844.5,973.06,698.62
2016,9,5,11,0,928.0,98.0,0.9,22.0,866.0,997.68,712.56
2016,9,5,11,15,931.0,99.0,0.95,22.0,880.0,1017.23,724.79
2016,9,5,11,30,934.0,100.0,1.0,22.0,894.0,1032.95,734.83
2016,9,5,11,45,935.0,100.0,1.05,22.0,899.5,1041.71,740.74
2016,9,5,12,0,936.0,100.0,1.1,22.0,905.0,1046.47,744.42
2016,9,5,12,15,935.5,100.0,1.15,22.0,903.0,1045.71,744.88
2016,9,5,12,30,935.0,100.0,1.2,22.0,901.0,1040.93,743.04
2016,9,5,12,45,924.5,104.5,1.25,22.5,888.5,1027.09,734.29
2016,9,5,13,0,914.0,109.0,1.3,23.0,876.0,1009.49,723.39
2016,9,5,13,15,910.0,108.0,1.3,22.5,858.0,988.8,712.55
2016,9,5,13,30,906.0,107.0,1.3,22.0,840.0,964.49,699.43
2016,9,5,13,45,898.5,106.5,1.35,22.0,814.0,934.03,681.79
2016,9,5,14,0,891.0,106.0,1.4,22.0,788.0,900.42,661.98
2016,9,5,14,15,882.0,104.5,1.4,22.0,755.0,861.54,637.86
2016,9,5,14,30,873.0,103.0,1.4,22.0,722.0,820.01,611.78
2016,9,5,14,45,858.5,101.5,1.45,22.0,683.0,771.83,581.42
2016,9,5,15,0,844.0,100.0,1.5,22.0,644.0,727.62,553.22
2016,9,5,15,15,827.5,97.0,1.5,21.5,599.5,672.57,515.49
2016,9,5,15,30,811.0,94.0,1.5,21.0,555.0,616.58,475.88
2016,9,5,15,45,787.5,91.0,1.55,21.0,506.0,555.96,430.85
2016,9,5,16,0,764.0,88.0,1.6,21.0,457.0,495.77,384.5
2016,9,5,16,15,733.5,83.5,1.55,20.5,405.5,431.65,333.8
2016,9,5,16,30,703.0,79.0,1.5,20.0,354.0,369.16,282.54
2016,9,5,16,45,660.0,73.0,1.45,19.5,301.5,303.42,227.33
2016,9,5,17,0,617.0,67.0,1.4,19.0,249.0,241.95,174.37
2016,9,5,17,15,552.0,59.5,1.25,18.0,197.5,178.99,121.12
2016,9,5,17,30,487.0,52.0,1.1,17.0,146.0,123.8,75.99
2016,9,5,17,45,381.0,41.0,1.0,16.5,100.0,70.18,37.73
2016,9,5,18,0,275.0,30.0,0.9,16.0,54.0,30.34,14.19
2016,9,5,18,15,137.5,15.0,0.85,15.5,27.0,12.8,0.0
2016,9,5,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,6,5,45,77.5,8.0,0.75,12.5,11.0,6.83,0.0
2016,9,6,6,0,155.0,16.0,0.7,13.0,22.0,13.19,0.0
2016,9,6,6,15,288.5,28.0,0.6,13.5,62.0,32.56,14.83
2016,9,6,6,30,422.0,40.0,0.5,14.0,102.0,77.94,42.4
2016,9,6,6,45,504.5,48.0,0.4,14.5,151.5,128.85,80.46
2016,9,6,7,0,587.0,56.0,0.3,15.0,201.0,190.08,130.63
2016,9,6,7,15,638.0,61.5,0.25,15.5,254.0,249.82,182.01
2016,9,6,7,30,689.0,67.0,0.2,16.0,307.0,315.77,237.7
2016,9,6,7,45,726.5,71.0,0.2,17.0,359.5,378.99,289.56
2016,9,6,8,0,764.0,75.0,0.2,18.0,412.0,445.27,341.58
2016,9,6,8,15,789.0,78.5,0.2,18.5,462.5,507.13,388.82
2016,9,6,8,30,814.0,82.0,0.2,19.0,513.0,569.87,434.72
2016,9,6,8,45,834.0,84.0,0.25,20.0,559.5,628.36,475.49
2016,9,6,9,0,854.0,86.0,0.3,21.0,606.0,681.88,511.47
2016,9,6,9,15,867.5,88.5,0.35,21.5,647.5,734.34,545.54
2016,9,6,9,30,881.0,91.0,0.4,22.0,689.0,785.19,576.89
2016,9,6,9,45,886.0,95.0,0.5,23.0,723.5,828.82,602.8
2016,9,6,10,0,891.0,99.0,0.6,24.0,758.0,869.65,626.67
2016,9,6,10,15,899.0,100.5,0.65,24.0,787.5,907.5,649.96
2016,9,6,10,30,907.0,102.0,0.7,24.0,817.0,942.37,671.32
2016,9,6,10,45,913.5,102.5,0.8,24.5,839.0,971.6,688.85
2016,9,6,11,0,920.0,103.0,0.9,25.0,861.0,997.4,704.31
2016,9,6,11,15,923.5,103.5,0.95,25.0,875.0,1016.71,716.24
2016,9,6,11,30,927.0,104.0,1.0,25.0,889.0,1032.22,726.04
2016,9,6,11,45,929.0,103.5,1.05,25.5,895.0,1041.3,730.67
2016,9,6,12,0,931.0,103.0,1.1,26.0,901.0,1046.42,733.08
2016,9,6,12,15,931.0,103.0,1.1,26.0,899.0,1046.08,732.81
2016,9,6,12,30,931.0,103.0,1.1,26.0,897.0,1041.72,730.32
2016,9,6,12,45,923.0,106.0,1.15,26.0,885.0,1028.66,723.66
2016,9,6,13,0,915.0,109.0,1.2,26.0,873.0,1011.83,714.84
2016,9,6,13,15,910.5,108.0,1.2,25.5,854.5,990.54,703.83
2016,9,6,13,30,906.0,107.0,1.2,25.0,836.0,965.64,690.61
2016,9,6,13,45,901.0,105.0,1.25,25.0,810.5,935.78,673.68
2016,9,6,14,0,896.0,103.0,1.3,25.0,785.0,902.62,654.52
2016,9,6,14,15,887.0,101.0,1.3,24.5,752.5,862.95,631.5
2016,9,6,14,30,878.0,99.0,1.3,24.0,720.0,820.61,606.44
2016,9,6,14,45,867.5,96.5,1.35,24.0,681.0,774.16,577.64
2016,9,6,15,0,857.0,94.0,1.4,24.0,642.0,725.64,546.9
2016,9,6,15,15,840.5,91.5,1.4,23.5,597.5,675.96,513.51
2016,9,6,15,30,824.0,89.0,1.4,23.0,553.0,619.82,474.16
2016,9,6,15,45,804.0,85.0,1.4,23.0,504.5,559.46,429.51
2016,9,6,16,0,784.0,81.0,1.4,23.0,456.0,499.17,383.34
2016,9,6,16,15,754.0,77.0,1.3,22.5,404.5,434.67,332.63
2016,9,6,16,30,724.0,73.0,1.2,22.0,353.0,372.04,281.56
2016,9,6,16,45,684.0,67.0,1.2,22.0,300.5,305.64,225.92
2016,9,6,17,0,644.0,61.0,1.2,22.0,248.0,243.58,172.57
2016,9,6,17,15,578.5,54.0,1.1,21.0,196.0,179.38,118.82
2016,9,6,17,30,513.0,47.0,1.0,20.0,144.0,122.98,73.18
2016,9,6,17,45,409.0,36.5,0.9,19.0,98.0,68.38,34.73
2016,9,6,18,0,305.0,26.0,0.8,18.0,52.0,27.16,10.83
2016,9,6,18,15,152.5,13.0,0.75,17.5,26.0,11.1,0.0
2016,9,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,5,45,69.5,7.0,0.85,14.5,10.0,0.0,0.0
2016,9,7,6,0,139.0,14.0,0.8,15.0,20.0,11.95,0.0
2016,9,7,6,15,268.5,27.5,0.75,15.5,59.0,32.48,14.36
2016,9,7,6,30,398.0,41.0,0.7,16.0,98.0,77.85,42.72
2016,9,7,6,45,471.0,51.5,0.65,17.0,147.0,128.22,80.69
2016,9,7,7,0,544.0,62.0,0.6,18.0,196.0,187.81,129.4
2016,9,7,7,15,597.5,69.5,0.55,18.5,248.5,247.8,180.44
2016,9,7,7,30,651.0,77.0,0.5,19.0,301.0,313.73,235.61
2016,9,7,7,45,681.5,84.0,0.45,20.0,352.0,375.26,285.59
2016,9,7,8,0,712.0,91.0,0.4,21.0,403.0,439.19,335.1
2016,9,7,8,15,739.5,95.5,0.35,22.0,453.5,501.02,380.72
2016,9,7,8,30,767.0,100.0,0.3,23.0,504.0,563.31,424.44
2016,9,7,8,45,781.0,105.5,0.25,24.0,549.0,619.46,461.76
2016,9,7,9,0,795.0,111.0,0.2,25.0,594.0,674.79,496.82
2016,9,7,9,15,810.5,114.5,0.25,25.5,635.5,728.06,531.47
2016,9,7,9,30,826.0,118.0,0.3,26.0,677.0,780.04,563.25
2016,9,7,9,45,856.5,111.5,0.4,26.5,717.5,832.07,595.13
2016,9,7,10,0,887.0,105.0,0.5,27.0,758.0,874.75,620.78
2016,9,7,10,15,894.5,106.5,0.6,27.0,787.0,912.01,644.27
2016,9,7,10,30,902.0,108.0,0.7,27.0,816.0,946.25,665.95
2016,9,7,10,45,905.0,110.0,0.8,27.5,837.0,973.61,682.1
2016,9,7,11,0,908.0,112.0,0.9,28.0,858.0,997.39,696.16
2016,9,7,11,15,911.5,112.5,0.95,28.0,871.5,1016.43,707.82
2016,9,7,11,30,915.0,113.0,1.0,28.0,885.0,1031.72,717.37
2016,9,7,11,45,912.5,115.0,1.05,28.0,890.0,1038.76,722.13
2016,9,7,12,0,910.0,117.0,1.1,28.0,895.0,1041.84,724.74
2016,9,7,12,15,909.5,117.0,1.15,28.0,892.0,1040.91,725.1
2016,9,7,12,30,909.0,117.0,1.2,28.0,889.0,1036.06,723.25
2016,9,7,12,45,891.0,125.0,1.25,28.0,874.0,1018.29,713.68
2016,9,7,13,0,873.0,133.0,1.3,28.0,859.0,996.98,702.1
2016,9,7,13,15,867.5,132.0,1.3,28.0,840.5,975.36,689.56
2016,9,7,13,30,862.0,131.0,1.3,28.0,822.0,961.9,682.13
2016,9,7,13,45,851.5,131.0,1.35,28.0,794.5,929.45,663.49
2016,9,7,14,0,841.0,131.0,1.4,28.0,767.0,894.09,643.02
2016,9,7,14,15,830.0,128.5,1.4,27.5,734.0,853.03,619.24
2016,9,7,14,30,819.0,126.0,1.4,27.0,701.0,809.6,593.57
2016,9,7,14,45,801.0,124.5,1.4,27.0,661.0,759.69,562.03
2016,9,7,15,0,783.0,123.0,1.4,27.0,621.0,708.47,528.11
2016,9,7,15,15,763.5,119.0,1.4,26.5,576.0,654.87,492.14
2016,9,7,15,30,744.0,115.0,1.4,26.0,531.0,598.36,452.97
2016,9,7,15,45,714.0,111.5,1.4,25.5,482.0,536.24,408.34
2016,9,7,16,0,684.0,108.0,1.4,25.0,433.0,475.44,363.05
2016,9,7,16,15,649.0,102.0,1.3,24.5,381.5,411.58,313.5
2016,9,7,16,30,614.0,96.0,1.2,24.0,330.0,350.42,264.43
2016,9,7,16,45,560.5,88.5,1.2,23.5,277.5,284.65,210.96
2016,9,7,17,0,507.0,81.0,1.2,23.0,225.0,224.61,161.03
2016,9,7,17,15,437.5,70.0,1.1,22.0,175.5,161.35,109.28
2016,9,7,17,30,368.0,59.0,1.0,21.0,126.0,110.05,68.57
2016,9,7,17,45,265.0,43.5,0.9,20.0,83.5,60.92,33.79
2016,9,7,18,0,162.0,28.0,0.8,19.0,41.0,25.09,9.79
2016,9,7,18,15,81.0,14.0,0.7,18.5,20.5,11.95,0.0
2016,9,7,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,45,40.0,6.5,0.7,13.5,8.0,0.0,0.0
2016,9,8,6,0,80.0,13.0,0.7,14.0,16.0,11.1,0.0
2016,9,8,6,15,194.0,29.5,0.65,14.5,52.5,31.4,14.42
2016,9,8,6,30,308.0,46.0,0.6,15.0,89.0,72.78,42.18
2016,9,8,6,45,394.5,57.5,0.6,15.5,137.5,122.6,79.85
2016,9,8,7,0,481.0,69.0,0.6,16.0,186.0,181.56,127.83
2016,9,8,7,15,536.0,77.5,0.6,16.0,237.0,239.25,177.41
2016,9,8,7,30,591.0,86.0,0.6,16.0,288.0,303.17,231.79
2016,9,8,7,45,633.5,91.5,0.6,16.5,340.0,364.84,282.99
2016,9,8,8,0,676.0,97.0,0.6,17.0,392.0,430.35,335.42
2016,9,8,8,15,515.5,149.0,0.6,17.5,389.5,431.4,337.33
2016,9,8,8,30,355.0,201.0,0.6,18.0,387.0,408.04,319.27
2016,9,8,8,45,264.0,237.0,0.6,18.5,382.5,405.8,316.28
2016,9,8,9,0,173.0,273.0,0.6,19.0,378.0,382.11,296.37
2016,9,8,9,15,107.0,275.0,0.6,19.5,341.5,332.23,257.24
2016,9,8,9,30,41.0,277.0,0.6,20.0,305.0,287.71,221.55
2016,9,8,9,45,108.5,313.5,0.65,20.5,392.0,381.15,292.56
2016,9,8,10,0,176.0,350.0,0.7,21.0,479.0,495.43,375.0
2016,9,8,10,15,508.0,241.5,0.75,21.0,634.5,719.21,537.44
2016,9,8,10,30,840.0,133.0,0.8,21.0,790.0,928.49,675.28
2016,9,8,10,45,845.5,134.5,0.85,21.5,811.0,956.81,689.02
2016,9,8,11,0,851.0,136.0,0.9,22.0,832.0,981.81,703.29
2016,9,8,11,15,854.5,137.0,0.95,22.0,845.5,1000.89,715.27
2016,9,8,11,30,858.0,138.0,1.0,22.0,859.0,1016.32,725.18
2016,9,8,11,45,857.5,139.5,1.05,22.0,864.0,1024.59,730.82
2016,9,8,12,0,857.0,141.0,1.1,22.0,869.0,1029.02,734.3
2016,9,8,12,15,856.5,140.5,1.1,22.0,867.0,1027.48,733.31
2016,9,8,12,30,856.0,140.0,1.1,22.0,865.0,1022.1,730.15
2016,9,8,12,45,870.5,130.0,1.15,22.5,859.0,1004.6,719.16
2016,9,8,13,0,885.0,120.0,1.2,23.0,853.0,996.76,714.44
2016,9,8,13,15,880.5,119.0,1.2,23.0,834.5,975.78,701.92
2016,9,8,13,30,876.0,118.0,1.2,23.0,816.0,951.31,687.4
2016,9,8,13,45,869.5,116.0,1.25,23.0,790.0,920.65,669.71
2016,9,8,14,0,863.0,114.0,1.3,23.0,764.0,886.88,649.9
2016,9,8,14,15,853.0,112.0,1.3,22.5,731.0,847.25,626.56
2016,9,8,14,30,843.0,110.0,1.3,22.0,698.0,812.83,606.44
2016,9,8,14,45,829.5,107.5,1.3,22.0,659.0,764.43,575.35
2016,9,8,15,0,816.0,105.0,1.3,22.0,620.0,714.31,542.42
2016,9,8,15,15,798.0,102.0,1.3,21.5,576.0,659.21,504.8
2016,9,8,15,30,780.0,99.0,1.3,21.0,532.0,603.41,465.41
2016,9,8,15,45,755.0,95.0,1.3,21.0,483.0,542.2,419.81
2016,9,8,16,0,730.0,91.0,1.3,21.0,434.0,482.12,373.5
2016,9,8,16,15,697.0,86.0,1.3,20.5,383.0,417.79,323.03
2016,9,8,16,30,664.0,81.0,1.3,20.0,332.0,355.85,272.51
2016,9,8,16,45,615.0,75.0,1.3,19.5,279.5,290.25,217.75
2016,9,8,17,0,566.0,69.0,1.3,19.0,227.0,229.73,165.95
2016,9,8,17,15,496.5,60.0,1.25,18.5,177.0,167.53,113.52
2016,9,8,17,30,427.0,51.0,1.2,18.0,127.0,113.83,69.87
2016,9,8,17,45,317.0,38.0,1.2,17.5,84.0,62.1,33.06
2016,9,8,18,0,207.0,25.0,1.2,17.0,41.0,24.49,7.92
2016,9,8,18,15,103.5,12.5,1.2,16.5,20.5,10.67,0.0
2016,9,8,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,5,45,60.5,6.5,0.65,12.5,8.5,0.0,0.0
2016,9,9,6,0,121.0,13.0,0.6,13.0,17.0,11.1,0.0
2016,9,9,6,15,251.5,26.5,0.55,13.5,54.5,32.83,13.84
2016,9,9,6,30,382.0,40.0,0.5,14.0,92.0,77.9,43.35
2016,9,9,6,45,466.5,49.0,0.5,14.5,141.0,128.16,81.6
2016,9,9,7,0,551.0,58.0,0.5,15.0,190.0,189.07,131.88
