Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,15,603.5,64.5,0.5,15.5,241.5,248.44,183.25
2016,9,9,7,30,656.0,71.0,0.5,16.0,293.0,313.59,238.71
2016,9,9,7,45,695.5,75.0,0.5,16.5,345.0,376.17,290.9
2016,9,9,8,0,735.0,79.0,0.5,17.0,397.0,442.17,343.78
2016,9,9,8,15,761.5,82.5,0.5,17.5,447.0,503.43,391.12
2016,9,9,8,30,788.0,86.0,0.5,18.0,497.0,565.76,437.33
2016,9,9,8,45,809.5,88.0,0.5,18.5,543.5,624.01,478.83
2016,9,9,9,0,831.0,90.0,0.5,19.0,590.0,682.07,518.67
2016,9,9,9,15,845.5,92.5,0.55,19.5,631.0,729.23,549.63
2016,9,9,9,30,860.0,95.0,0.6,20.0,672.0,779.9,581.52
2016,9,9,9,45,870.0,97.0,0.65,20.5,707.5,824.59,608.88
2016,9,9,10,0,880.0,99.0,0.7,21.0,743.0,866.89,634.4
2016,9,9,10,15,888.0,100.5,0.7,21.5,772.0,904.27,655.55
2016,9,9,10,30,896.0,102.0,0.7,22.0,801.0,938.69,674.62
2016,9,9,10,45,903.0,102.5,0.75,22.5,822.5,967.95,691.33
2016,9,9,11,0,910.0,103.0,0.8,23.0,844.0,993.84,705.98
2016,9,9,11,15,913.5,103.5,0.85,23.0,858.0,1012.76,717.77
2016,9,9,11,30,917.0,104.0,0.9,23.0,872.0,1027.92,727.46
2016,9,9,11,45,919.5,103.5,0.95,23.5,878.0,1037.17,732.28
2016,9,9,12,0,922.0,103.0,1.0,24.0,884.0,1042.49,734.89
2016,9,9,12,15,921.5,103.0,1.0,24.0,881.5,1041.37,734.15
2016,9,9,12,30,921.0,103.0,1.0,24.0,879.0,1036.27,731.22
2016,9,9,12,45,912.5,106.0,1.05,24.5,866.5,1022.52,722.75
2016,9,9,13,0,904.0,109.0,1.1,25.0,854.0,1005.04,712.17
2016,9,9,13,15,899.5,108.5,1.1,25.0,835.5,984.14,700.03
2016,9,9,13,30,895.0,108.0,1.1,25.0,817.0,959.69,685.75
2016,9,9,13,45,888.5,106.0,1.15,25.0,791.0,928.42,668.0
2016,9,9,14,0,882.0,104.0,1.2,25.0,765.0,893.99,648.11
2016,9,9,14,15,872.0,102.5,1.2,24.5,732.0,854.14,625.01
2016,9,9,14,30,862.0,101.0,1.2,24.0,699.0,811.76,599.93
2016,9,9,14,45,848.5,98.5,1.25,24.0,659.5,763.36,569.85
2016,9,9,15,0,835.0,96.0,1.3,24.0,620.0,718.9,541.92
2016,9,9,15,15,817.5,93.5,1.3,23.5,575.5,663.78,504.61
2016,9,9,15,30,800.0,91.0,1.3,23.0,531.0,607.87,465.43
2016,9,9,15,45,775.0,87.5,1.3,22.5,482.0,546.15,420.57
2016,9,9,16,0,750.0,84.0,1.3,22.0,433.0,485.1,374.46
2016,9,9,16,15,717.0,79.5,1.3,21.5,381.5,420.4,323.79
2016,9,9,16,30,684.0,75.0,1.3,21.0,330.0,357.83,272.82
2016,9,9,16,45,634.5,69.5,1.3,20.5,277.5,291.43,217.44
2016,9,9,17,0,585.0,64.0,1.3,20.0,225.0,230.14,165.01
2016,9,9,17,15,513.5,56.0,1.25,19.0,174.5,167.33,112.38
2016,9,9,17,30,442.0,48.0,1.2,18.0,124.0,113.22,68.61
2016,9,9,17,45,324.0,36.0,1.2,17.5,81.0,60.83,31.62
2016,9,9,18,0,206.0,24.0,1.2,17.0,38.0,23.53,5.65
2016,9,9,18,15,103.0,12.0,1.15,16.5,19.0,10.24,0.0
2016,9,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,45,26.0,5.5,0.7,12.5,6.5,0.0,0.0
2016,9,10,6,0,52.0,11.0,0.7,13.0,13.0,9.39,0.0
2016,9,10,6,15,163.5,28.0,0.7,13.5,47.5,30.36,13.15
2016,9,10,6,30,275.0,45.0,0.7,14.0,82.0,70.68,41.63
2016,9,10,6,45,357.0,57.5,0.7,14.5,128.5,116.51,76.78
2016,9,10,7,0,439.0,70.0,0.7,15.0,175.0,175.75,125.48
2016,9,10,7,15,496.5,79.5,0.7,15.0,225.0,232.8,174.6
2016,9,10,7,30,554.0,89.0,0.7,15.0,275.0,296.46,228.87
2016,9,10,7,45,593.5,96.0,0.7,15.5,325.5,356.4,278.92
2016,9,10,8,0,633.0,103.0,0.7,16.0,376.0,419.91,330.08
2016,9,10,8,15,663.0,108.5,0.7,16.5,424.5,480.05,376.87
2016,9,10,8,30,693.0,114.0,0.7,17.0,473.0,541.9,423.18
2016,9,10,8,45,714.0,118.5,0.75,17.5,518.0,598.28,464.33
2016,9,10,9,0,735.0,123.0,0.8,18.0,563.0,654.71,504.26
2016,9,10,9,15,752.0,126.5,0.8,18.5,603.5,706.84,539.41
2016,9,10,9,30,769.0,130.0,0.8,19.0,644.0,754.65,570.09
2016,9,10,9,45,780.5,133.0,0.85,19.5,678.5,799.07,597.89
2016,9,10,10,0,792.0,136.0,0.9,20.0,713.0,841.46,623.99
2016,9,10,10,15,801.0,138.0,0.95,20.0,741.0,878.32,647.42
2016,9,10,10,30,810.0,140.0,1.0,20.0,769.0,912.51,669.09
2016,9,10,10,45,815.5,142.0,1.05,20.5,790.0,940.55,685.46
2016,9,10,11,0,821.0,144.0,1.1,21.0,811.0,965.38,699.83
2016,9,10,11,15,825.0,145.0,1.1,21.0,824.0,984.34,710.98
2016,9,10,11,30,829.0,146.0,1.1,21.0,837.0,999.78,720.06
2016,9,10,11,45,829.5,147.0,1.15,21.5,842.0,1008.12,724.37
2016,9,10,12,0,830.0,148.0,1.2,22.0,847.0,1012.75,726.55
2016,9,10,12,15,829.0,147.5,1.2,22.0,844.5,1010.54,725.14
2016,9,10,12,30,828.0,147.0,1.2,22.0,842.0,1004.61,721.62
2016,9,10,12,45,828.5,144.5,1.25,22.0,832.0,994.36,716.43
2016,9,10,13,0,829.0,142.0,1.3,22.0,822.0,980.42,709.02
2016,9,10,13,15,823.5,140.5,1.3,21.5,803.5,958.17,696.94
2016,9,10,13,30,818.0,139.0,1.3,21.0,785.0,932.61,682.79
2016,9,10,13,45,810.0,137.0,1.3,21.0,759.0,901.09,663.45
2016,9,10,14,0,802.0,135.0,1.3,21.0,733.0,866.7,642.18
2016,9,10,14,15,790.5,132.5,1.3,21.0,700.0,826.19,616.68
2016,9,10,14,30,779.0,130.0,1.3,21.0,667.0,783.47,589.48
2016,9,10,14,45,764.0,127.0,1.3,21.0,628.5,735.61,558.4
2016,9,10,15,0,749.0,124.0,1.3,21.0,590.0,689.11,526.54
2016,9,10,15,15,729.0,120.0,1.25,20.5,546.0,634.03,488.13
2016,9,10,15,30,709.0,116.0,1.2,20.0,502.0,578.66,448.43
2016,9,10,15,45,682.5,111.0,1.2,20.0,454.5,518.6,403.51
2016,9,10,16,0,656.0,106.0,1.2,20.0,407.0,459.63,357.96
2016,9,10,16,15,619.5,99.5,1.15,19.5,357.0,396.04,307.81
2016,9,10,16,30,583.0,93.0,1.1,19.0,307.0,335.42,258.34
2016,9,10,16,45,532.0,84.5,1.05,18.5,256.5,271.37,205.01
2016,9,10,17,0,481.0,76.0,1.0,18.0,206.0,212.84,155.21
2016,9,10,17,15,409.0,65.0,0.95,17.5,158.0,150.82,103.45
2016,9,10,17,30,337.0,54.0,0.9,17.0,110.0,101.12,63.37
2016,9,10,17,45,233.0,38.0,0.85,16.5,70.5,53.66,29.12
2016,9,10,18,0,129.0,22.0,0.8,16.0,31.0,19.53,1.89
2016,9,10,18,15,64.5,11.0,0.75,15.5,15.5,9.39,0.0
2016,9,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,5,45,20.5,5.0,0.85,12.5,5.5,0.0,0.0
2016,9,11,6,0,41.0,10.0,0.9,13.0,11.0,8.54,0.0
2016,9,11,6,15,139.5,28.0,0.9,13.5,44.5,29.97,12.7
2016,9,11,6,30,238.0,46.0,0.9,14.0,78.0,68.65,41.33
2016,9,11,6,45,319.5,60.0,0.9,14.5,123.5,113.6,76.02
2016,9,11,7,0,401.0,74.0,0.9,15.0,169.0,169.02,121.6
2016,9,11,7,15,200.5,82.0,0.85,15.0,129.5,139.08,106.34
2016,9,11,7,30,0.0,90.0,0.8,15.0,90.0,75.42,58.55
2016,9,11,7,45,10.0,122.5,0.8,15.5,127.0,108.01,85.61
2016,9,11,8,0,20.0,155.0,0.8,16.0,164.0,142.27,113.39
2016,9,11,8,15,44.5,185.5,0.8,16.5,208.0,191.5,152.85
2016,9,11,8,30,69.0,216.0,0.8,17.0,252.0,238.0,189.29
2016,9,11,8,45,45.0,217.5,0.8,17.5,242.0,227.43,179.68
2016,9,11,9,0,21.0,219.0,0.8,18.0,232.0,204.31,160.32
2016,9,11,9,15,29.5,244.5,0.8,18.5,264.0,246.77,193.03
2016,9,11,9,30,38.0,270.0,0.8,19.0,296.0,280.12,217.81
2016,9,11,9,45,148.0,302.5,0.85,19.5,409.5,419.91,324.54
2016,9,11,10,0,258.0,335.0,0.9,20.0,523.0,569.95,432.76
2016,9,11,10,15,229.0,354.0,0.9,20.0,525.5,557.03,420.99
2016,9,11,10,30,200.0,373.0,0.9,20.0,528.0,557.58,420.11
2016,9,11,10,45,376.5,329.0,0.95,20.5,630.0,702.5,524.29
2016,9,11,11,0,553.0,285.0,1.0,21.0,732.0,854.92,627.12
2016,9,11,11,15,696.5,211.5,1.0,21.0,784.0,937.66,681.23
2016,9,11,11,30,840.0,138.0,1.0,21.0,836.0,1003.93,721.56
2016,9,11,11,45,843.5,137.5,1.05,21.0,842.0,1013.65,727.41
2016,9,11,12,0,847.0,137.0,1.1,21.0,848.0,1019.64,731.86
2016,9,11,12,15,846.0,136.5,1.15,21.0,845.0,1017.32,731.31
2016,9,11,12,30,845.0,136.0,1.2,21.0,842.0,1011.22,728.6
2016,9,11,12,45,853.0,129.5,1.25,21.0,834.0,990.81,717.0
2016,9,11,13,0,861.0,123.0,1.3,21.0,826.0,980.16,711.78
2016,9,11,13,15,856.0,122.0,1.3,21.0,807.5,958.82,698.85
2016,9,11,13,30,851.0,121.0,1.3,21.0,789.0,934.11,683.92
2016,9,11,13,45,844.5,119.0,1.35,21.0,763.5,914.09,672.81
2016,9,11,14,0,838.0,117.0,1.4,21.0,738.0,880.01,652.33
2016,9,11,14,15,827.5,114.5,1.4,20.5,705.0,839.14,627.82
2016,9,11,14,30,817.0,112.0,1.4,20.0,672.0,795.91,601.39
2016,9,11,14,45,802.5,109.5,1.45,19.5,633.0,747.49,571.42
2016,9,11,15,0,788.0,107.0,1.5,19.0,594.0,697.53,539.19
2016,9,11,15,15,769.0,104.0,1.45,18.5,550.0,642.77,500.54
2016,9,11,15,30,750.0,101.0,1.4,18.0,506.0,587.51,460.35
2016,9,11,15,45,722.5,97.0,1.4,18.0,458.0,527.15,414.52
2016,9,11,16,0,695.0,93.0,1.4,18.0,410.0,466.68,367.13
2016,9,11,16,15,660.0,87.5,1.35,17.5,359.5,402.71,315.93
2016,9,11,16,30,625.0,82.0,1.3,17.0,309.0,341.46,265.12
2016,9,11,16,45,571.5,75.5,1.3,16.5,258.0,276.09,209.94
2016,9,11,17,0,518.0,69.0,1.3,16.0,207.0,216.45,158.44
2016,9,11,17,15,444.5,59.0,1.25,15.5,158.5,155.5,106.73
2016,9,11,17,30,371.0,49.0,1.2,15.0,110.0,103.66,64.41
2016,9,11,17,45,256.0,35.0,1.2,14.5,69.5,52.9,27.67
2016,9,11,18,0,141.0,21.0,1.2,14.0,29.0,18.82,0.0
2016,9,11,18,15,70.5,10.5,1.15,13.5,14.5,8.96,0.0
2016,9,11,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,5,45,45.0,6.0,1.1,12.0,7.0,0.0,0.0
2016,9,12,6,0,90.0,12.0,1.1,12.0,14.0,10.24,0.0
2016,9,12,6,15,238.0,25.5,1.15,12.5,51.5,33.8,12.55
2016,9,12,6,30,386.0,39.0,1.2,13.0,89.0,81.19,45.46
2016,9,12,6,45,481.0,47.0,1.25,13.5,139.0,133.28,85.75
2016,9,12,7,0,576.0,55.0,1.3,14.0,189.0,197.31,139.33
2016,9,12,7,15,288.0,71.0,1.25,14.0,138.0,161.32,123.11
2016,9,12,7,30,0.0,87.0,1.2,14.0,87.0,72.86,56.63
2016,9,12,7,45,15.5,124.0,1.2,14.5,130.5,111.84,89.21
2016,9,12,8,0,31.0,161.0,1.2,15.0,174.0,159.52,128.23
2016,9,12,8,15,62.5,190.5,1.2,15.5,221.0,206.6,166.1
2016,9,12,8,30,94.0,220.0,1.2,16.0,268.0,257.47,206.36
2016,9,12,8,45,195.5,235.5,1.2,16.5,347.5,354.0,282.43
2016,9,12,9,0,297.0,251.0,1.2,17.0,427.0,462.92,365.16
2016,9,12,9,15,585.0,173.0,1.2,17.0,550.0,634.7,495.29
2016,9,12,9,30,873.0,95.0,1.2,17.0,673.0,796.65,609.67
2016,9,12,9,45,884.0,96.5,1.25,17.5,708.5,842.06,636.84
2016,9,12,10,0,895.0,98.0,1.3,18.0,744.0,885.08,663.45
2016,9,12,10,15,902.5,99.5,1.3,18.0,772.5,922.36,686.53
2016,9,12,10,30,910.0,101.0,1.3,18.0,801.0,956.58,707.5
2016,9,12,10,45,913.5,103.0,1.3,18.0,822.0,984.3,724.19
2016,9,12,11,0,917.0,105.0,1.3,18.0,843.0,1008.43,738.63
2016,9,12,11,15,920.5,105.5,1.3,18.0,856.5,1027.24,749.76
2016,9,12,11,30,924.0,106.0,1.3,18.0,870.0,1042.25,758.62
2016,9,12,11,45,923.0,107.5,1.35,18.5,875.0,1049.93,762.48
2016,9,12,12,0,922.0,109.0,1.4,19.0,880.0,1053.6,764.04
2016,9,12,12,15,922.0,108.5,1.4,18.5,877.0,1052.16,764.56
2016,9,12,12,30,922.0,108.0,1.4,18.0,874.0,1046.73,762.76
2016,9,12,12,45,926.0,104.0,1.45,18.0,865.0,1037.55,758.19
2016,9,12,13,0,930.0,100.0,1.5,18.0,856.0,1024.3,751.15
2016,9,12,13,15,926.0,99.5,1.5,18.0,837.5,1003.1,738.3
2016,9,12,13,30,922.0,99.0,1.5,18.0,819.0,978.23,723.21
2016,9,12,13,45,918.0,97.0,1.55,18.0,793.5,948.19,705.49
2016,9,12,14,0,914.0,95.0,1.6,18.0,768.0,914.74,685.4
2016,9,12,14,15,906.0,93.0,1.6,17.5,735.0,874.67,661.3
2016,9,12,14,30,898.0,91.0,1.6,17.0,702.0,831.82,635.01
2016,9,12,14,45,888.0,88.5,1.65,17.0,663.0,784.35,604.46
2016,9,12,15,0,878.0,86.0,1.7,17.0,624.0,734.73,571.85
2016,9,12,15,15,862.5,83.5,1.7,16.5,579.5,679.51,533.84
2016,9,12,15,30,847.0,81.0,1.7,16.0,535.0,627.15,495.68
2016,9,12,15,45,827.5,77.5,1.7,16.0,486.0,565.98,448.73
2016,9,12,16,0,808.0,74.0,1.7,16.0,437.0,504.8,400.14
2016,9,12,16,15,776.5,70.0,1.7,15.5,384.5,437.93,346.02
2016,9,12,16,30,745.0,66.0,1.7,15.0,332.0,373.11,291.4
2016,9,12,16,45,699.0,61.0,1.7,14.5,278.5,304.84,232.37
2016,9,12,17,0,653.0,56.0,1.7,14.0,225.0,240.69,175.44
2016,9,12,17,15,578.0,48.5,1.65,13.5,173.0,173.43,117.05
2016,9,12,17,30,503.0,41.0,1.6,13.0,121.0,115.3,68.66
2016,9,12,17,45,367.5,30.5,1.6,12.5,76.5,59.15,28.56
2016,9,12,18,0,232.0,20.0,1.6,12.0,32.0,20.15,0.0
2016,9,12,18,15,116.0,10.0,1.55,12.0,16.0,8.54,0.0
2016,9,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,1.5,1.15,13.0,1.5,1.23,0.0
2016,9,13,6,30,0.0,3.0,1.2,13.0,3.0,2.46,0.0
2016,9,13,6,45,0.0,5.5,1.25,13.5,5.5,4.51,0.0
2016,9,13,7,0,0.0,8.0,1.3,14.0,8.0,6.57,0.0
2016,9,13,7,15,0.0,10.5,1.3,14.0,10.5,8.63,1.81
2016,9,13,7,30,0.0,13.0,1.3,14.0,13.0,10.7,3.59
2016,9,13,7,45,0.0,29.0,1.3,14.5,29.0,23.93,14.94
2016,9,13,8,0,0.0,45.0,1.3,15.0,45.0,37.21,26.16
2016,9,13,8,15,0.0,52.5,1.25,15.0,52.5,43.47,31.35
2016,9,13,8,30,0.0,60.0,1.2,15.0,60.0,49.74,36.52
2016,9,13,8,45,0.0,76.0,1.2,15.5,76.0,63.11,47.49
2016,9,13,9,0,0.0,92.0,1.2,16.0,92.0,76.54,58.35
2016,9,13,9,15,0.0,74.0,1.15,16.0,74.0,61.5,45.74
2016,9,13,9,30,0.0,56.0,1.1,16.0,56.0,46.51,33.22
2016,9,13,9,45,0.0,81.0,1.05,16.5,81.0,67.43,50.33
2016,9,13,10,0,0.0,106.0,1.0,17.0,106.0,88.67,67.42
2016,9,13,10,15,0.0,111.5,1.0,17.0,111.5,93.47,71.15
2016,9,13,10,30,0.0,117.0,1.0,17.0,117.0,98.28,74.93
2016,9,13,10,45,46.5,249.5,1.0,17.5,287.0,275.58,215.94
2016,9,13,11,0,93.0,382.0,1.0,18.0,457.0,457.36,350.83
2016,9,13,11,15,294.0,347.5,1.0,18.0,589.0,659.6,498.76
2016,9,13,11,30,495.0,313.0,1.0,18.0,721.0,846.84,627.56
2016,9,13,11,45,249.5,241.5,1.05,18.0,447.0,509.58,390.13
2016,9,13,12,0,4.0,170.0,1.1,18.0,173.0,149.09,113.77
2016,9,13,12,15,4.0,169.0,1.1,18.0,172.5,148.19,114.13
2016,9,13,12,30,4.0,168.0,1.1,18.0,172.0,147.27,113.43
2016,9,13,12,45,220.0,247.0,1.1,18.5,425.5,482.42,375.28
2016,9,13,13,0,436.0,326.0,1.1,19.0,679.0,790.64,590.34
2016,9,13,13,15,431.5,321.0,1.1,19.0,663.0,771.62,574.17
2016,9,13,13,30,427.0,316.0,1.1,19.0,647.0,750.64,560.63
2016,9,13,13,45,477.0,287.0,1.1,19.0,645.5,753.88,565.06
2016,9,13,14,0,527.0,258.0,1.1,19.0,644.0,752.02,565.71
2016,9,13,14,15,535.5,237.5,1.1,19.0,614.5,718.19,543.61
2016,9,13,14,30,544.0,217.0,1.1,19.0,585.0,681.7,519.67
2016,9,13,14,45,641.0,177.5,1.15,19.0,586.0,697.97,534.11
2016,9,13,15,0,738.0,138.0,1.2,19.0,587.0,697.26,535.77
2016,9,13,15,15,716.0,133.0,1.15,18.5,542.0,639.85,495.14
2016,9,13,15,30,694.0,128.0,1.1,18.0,497.0,582.41,453.86
2016,9,13,15,45,662.5,123.0,1.1,18.0,448.0,519.85,406.96
2016,9,13,16,0,631.0,118.0,1.1,18.0,399.0,458.93,359.81
2016,9,13,16,15,590.5,110.5,1.05,17.5,348.0,393.56,308.14
2016,9,13,16,30,550.0,103.0,1.0,17.0,297.0,331.7,257.56
2016,9,13,16,45,493.5,93.0,1.0,17.0,246.0,262.66,199.9
2016,9,13,17,0,437.0,83.0,1.0,17.0,195.0,204.13,149.91
2016,9,13,17,15,359.0,69.5,0.95,16.5,147.0,144.6,100.39
2016,9,13,17,30,281.0,56.0,0.9,16.0,99.0,94.92,60.56
2016,9,13,17,45,177.5,37.0,0.85,15.5,60.5,48.58,26.16
2016,9,13,18,0,74.0,18.0,0.8,15.0,22.0,15.49,0.0
2016,9,13,18,15,37.0,9.0,0.75,14.5,11.0,7.68,0.0
2016,9,13,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,14,5,45,15.5,4.0,0.5,12.5,4.0,0.0,0.0
2016,9,14,6,0,31.0,8.0,0.5,13.0,8.0,6.83,0.0
2016,9,14,6,15,132.0,26.5,0.45,13.5,41.0,29.89,10.25
2016,9,14,6,30,233.0,45.0,0.4,14.0,74.0,70.05,42.21
2016,9,14,6,45,321.0,59.5,0.35,14.5,120.5,116.93,78.56
2016,9,14,7,0,409.0,74.0,0.3,15.0,167.0,175.15,126.11
2016,9,14,7,15,468.0,85.0,0.3,15.5,217.0,232.19,174.47
2016,9,14,7,30,527.0,96.0,0.3,16.0,267.0,300.02,230.83
2016,9,14,7,45,575.5,102.5,0.3,16.5,318.5,362.36,281.62
2016,9,14,8,0,624.0,109.0,0.3,17.0,370.0,429.29,334.23
2016,9,14,8,15,654.5,115.0,0.3,17.5,419.0,490.1,380.39
2016,9,14,8,30,685.0,121.0,0.3,18.0,468.0,552.65,426.08
2016,9,14,8,45,715.0,123.0,0.35,18.5,515.0,612.16,468.57
2016,9,14,9,0,745.0,125.0,0.4,19.0,562.0,672.47,510.32
2016,9,14,9,15,762.0,128.5,0.4,19.0,603.0,725.11,545.76
2016,9,14,9,30,779.0,132.0,0.4,19.0,644.0,772.88,576.37
2016,9,14,9,45,836.5,113.0,0.4,19.5,689.0,832.71,612.77
2016,9,14,10,0,894.0,94.0,0.4,20.0,734.0,884.05,642.65
2016,9,14,10,15,902.0,95.5,0.4,20.5,762.5,921.64,663.38
2016,9,14,10,30,910.0,97.0,0.4,21.0,791.0,956.19,682.16
2016,9,14,10,45,916.5,97.5,0.45,21.5,812.5,985.0,698.38
2016,9,14,11,0,923.0,98.0,0.5,22.0,834.0,1010.33,712.55
2016,9,14,11,15,926.0,98.5,0.55,22.0,847.5,1028.59,723.89
2016,9,14,11,30,929.0,99.0,0.6,22.0,861.0,1043.0,733.13
2016,9,14,11,45,931.0,98.5,0.65,22.5,866.5,1051.39,737.51
2016,9,14,12,0,933.0,98.0,0.7,23.0,872.0,1055.78,739.69
2016,9,14,12,15,932.5,98.0,0.75,23.0,869.0,1054.16,739.87
2016,9,14,12,30,932.0,98.0,0.8,23.0,866.0,1048.51,737.81
2016,9,14,12,45,924.0,100.5,0.9,23.0,853.0,1034.15,731.67
2016,9,14,13,0,916.0,103.0,1.0,23.0,840.0,1016.01,723.25
2016,9,14,13,15,911.5,102.0,1.05,23.0,821.0,993.84,711.32
2016,9,14,13,30,907.0,101.0,1.1,23.0,802.0,968.07,697.11
2016,9,14,13,45,900.5,99.5,1.15,23.0,775.5,936.49,679.13
2016,9,14,14,0,894.0,98.0,1.2,23.0,749.0,901.71,658.95
2016,9,14,14,15,884.0,96.5,1.2,22.5,715.0,860.96,635.16
2016,9,14,14,30,874.0,95.0,1.2,22.0,681.0,817.66,609.35
2016,9,14,14,45,860.5,92.5,1.25,22.0,641.5,768.3,578.47
2016,9,14,15,0,847.0,90.0,1.3,22.0,602.0,722.85,549.71
2016,9,14,15,15,829.0,87.5,1.3,21.5,557.0,666.46,511.49
2016,9,14,15,30,811.0,85.0,1.3,21.0,512.0,609.33,471.08
2016,9,14,15,45,786.5,81.5,1.3,21.0,462.5,547.02,424.51
2016,9,14,16,0,762.0,78.0,1.3,21.0,413.0,485.33,376.76
2016,9,14,16,15,727.5,73.5,1.3,20.5,361.5,419.04,324.42
2016,9,14,16,30,693.0,69.0,1.3,20.0,310.0,355.24,271.98
2016,9,14,16,45,643.0,63.0,1.35,19.5,257.5,287.57,215.06
2016,9,14,17,0,593.0,57.0,1.4,19.0,205.0,225.14,161.1
2016,9,14,17,15,514.0,49.0,1.3,18.5,155.0,160.37,106.33
2016,9,14,17,30,435.0,41.0,1.2,18.0,105.0,105.33,61.76
2016,9,14,17,45,301.0,28.5,1.2,17.5,64.0,52.05,23.77
2016,9,14,18,0,167.0,16.0,1.2,17.0,23.0,15.51,0.0
2016,9,14,18,15,83.5,8.0,1.15,16.5,11.5,6.83,0.0
2016,9,14,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,15,6,15,207.0,17.0,0.6,13.5,42.0,26.76,5.74
2016,9,15,6,30,414.0,34.0,0.5,14.0,84.0,83.7,45.52
2016,9,15,6,45,504.5,42.0,0.45,14.5,133.5,137.37,87.61
2016,9,15,7,0,595.0,50.0,0.4,15.0,183.0,202.42,141.93
2016,9,15,7,15,649.5,55.5,0.4,15.5,235.5,265.13,196.47
2016,9,15,7,30,704.0,61.0,0.4,16.0,288.0,333.37,254.53
2016,9,15,7,45,742.0,65.0,0.45,16.5,341.0,398.43,308.84
2016,9,15,8,0,780.0,69.0,0.5,17.0,394.0,466.53,363.46
2016,9,15,8,15,805.5,72.0,0.5,17.5,444.0,529.36,411.66
2016,9,15,8,30,831.0,75.0,0.5,18.0,494.0,593.02,458.44
2016,9,15,8,45,850.5,77.5,0.55,18.5,540.5,648.32,498.17
2016,9,15,9,0,870.0,80.0,0.6,19.0,587.0,706.75,538.54
2016,9,15,9,15,883.5,82.0,0.65,19.5,628.5,759.3,571.92
2016,9,15,9,30,897.0,84.0,0.7,20.0,670.0,810.13,603.61
2016,9,15,9,45,909.0,84.5,0.75,20.5,705.5,856.06,631.58
2016,9,15,10,0,921.0,85.0,0.8,21.0,741.0,899.59,657.66
2016,9,15,10,15,928.0,86.5,0.85,21.0,770.0,937.08,680.92
2016,9,15,10,30,935.0,88.0,0.9,21.0,799.0,971.37,702.13
2016,9,15,10,45,940.0,88.5,0.95,21.5,820.0,999.28,717.98
2016,9,15,11,0,945.0,89.0,1.0,22.0,841.0,1023.55,731.61
2016,9,15,11,15,948.0,89.5,1.05,22.0,854.0,1042.07,743.19
2016,9,15,11,30,951.0,90.0,1.1,22.0,867.0,1056.65,752.53
2016,9,15,11,45,952.5,90.5,1.15,22.5,872.0,1065.7,757.19
2016,9,15,12,0,954.0,91.0,1.2,23.0,877.0,1070.66,759.53
2016,9,15,12,15,953.5,91.0,1.2,23.0,874.0,1068.92,758.44
2016,9,15,12,30,953.0,91.0,1.2,23.0,871.0,1063.05,755.05
2016,9,15,12,45,941.5,95.5,1.25,23.0,857.5,1047.15,746.62
2016,9,15,13,0,930.0,100.0,1.3,23.0,844.0,1027.45,735.98
2016,9,15,13,15,925.5,99.0,1.35,23.0,824.5,1004.92,723.6
2016,9,15,13,30,921.0,98.0,1.4,23.0,805.0,978.73,708.88
2016,9,15,13,45,913.0,97.0,1.45,23.0,778.0,945.85,689.8
2016,9,15,14,0,905.0,96.0,1.5,23.0,751.0,909.82,668.54
2016,9,15,14,15,895.5,94.5,1.5,22.5,717.5,869.02,644.53
2016,9,15,14,30,886.0,93.0,1.5,22.0,684.0,825.61,618.43
2016,9,15,14,45,871.5,91.0,1.5,22.0,643.5,775.43,586.16
2016,9,15,15,0,857.0,89.0,1.5,22.0,603.0,723.56,552.24
2016,9,15,15,15,839.0,86.5,1.5,21.5,557.5,672.29,517.54
2016,9,15,15,30,821.0,84.0,1.5,21.0,512.0,614.6,476.48
2016,9,15,15,45,794.0,81.0,1.55,21.0,462.0,550.8,428.85
2016,9,15,16,0,767.0,78.0,1.6,21.0,412.0,487.88,380.1
2016,9,15,16,15,731.5,73.5,1.55,20.5,359.5,420.78,326.64
2016,9,15,16,30,696.0,69.0,1.5,20.0,307.0,356.38,273.33
2016,9,15,16,45,642.0,63.5,1.5,19.5,254.0,287.66,215.34
2016,9,15,17,0,588.0,58.0,1.5,19.0,201.0,224.66,160.84
2016,9,15,17,15,504.5,49.5,1.45,18.0,150.5,158.77,105.51
2016,9,15,17,30,421.0,41.0,1.4,17.0,100.0,103.23,60.75
2016,9,15,17,45,279.5,28.0,1.35,16.5,60.0,49.93,22.23
2016,9,15,18,0,138.0,15.0,1.3,16.0,20.0,14.28,0.0
2016,9,15,18,15,69.0,7.5,1.25,15.5,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,6,15,203.0,16.5,0.65,12.5,40.5,26.74,4.71
2016,9,16,6,30,406.0,33.0,0.5,13.0,81.0,83.18,45.4
2016,9,16,6,45,498.5,41.5,0.4,13.5,130.5,137.38,88.21
2016,9,16,7,0,591.0,50.0,0.3,14.0,180.0,203.24,143.28
2016,9,16,7,15,646.5,55.5,0.25,14.5,232.5,266.06,197.82
2016,9,16,7,30,702.0,61.0,0.2,15.0,285.0,334.63,255.84
2016,9,16,7,45,740.5,65.0,0.15,15.5,338.0,399.87,309.52
2016,9,16,8,0,779.0,69.0,0.1,16.0,391.0,468.2,363.21
2016,9,16,8,15,805.0,72.0,0.05,16.5,441.5,531.28,410.74
2016,9,16,8,30,831.0,75.0,0.0,17.0,492.0,595.24,456.93
2016,9,16,8,45,850.5,77.5,0.0,18.0,538.5,650.48,494.49
2016,9,16,9,0,870.0,80.0,0.0,19.0,585.0,708.9,532.32
2016,9,16,9,15,884.0,82.0,0.05,19.5,626.5,761.8,564.68
2016,9,16,9,30,898.0,84.0,0.1,20.0,668.0,813.01,595.54
2016,9,16,9,45,908.0,85.5,0.15,21.0,703.5,858.38,621.03
2016,9,16,10,0,918.0,87.0,0.2,22.0,739.0,901.2,644.59
2016,9,16,10,15,925.5,88.5,0.25,22.5,767.5,938.98,666.01
2016,9,16,10,30,933.0,90.0,0.3,23.0,796.0,973.61,685.45
2016,9,16,10,45,938.5,90.5,0.4,23.5,817.0,1001.87,702.14
2016,9,16,11,0,944.0,91.0,0.5,24.0,838.0,1026.52,716.85
2016,9,16,11,15,947.0,91.5,0.55,24.0,851.0,1044.94,728.18
2016,9,16,11,30,950.0,92.0,0.6,24.0,864.0,1059.42,737.37
2016,9,16,11,45,950.5,92.5,0.7,24.5,869.0,1067.37,742.63
2016,9,16,12,0,951.0,93.0,0.8,25.0,874.0,1071.21,745.61
2016,9,16,12,15,950.5,93.0,0.85,25.0,870.5,1069.37,745.65
2016,9,16,12,30,950.0,93.0,0.9,25.0,867.0,1063.42,743.42
2016,9,16,12,45,944.0,94.0,0.95,25.0,854.5,1049.04,736.24
2016,9,16,13,0,938.0,95.0,1.0,25.0,842.0,1030.77,726.85
2016,9,16,13,15,933.0,94.0,1.05,24.5,822.5,1007.5,715.82
2016,9,16,13,30,928.0,93.0,1.1,24.0,803.0,980.58,702.45
2016,9,16,13,45,919.5,92.5,1.15,24.0,775.0,947.51,683.73
2016,9,16,14,0,911.0,92.0,1.2,24.0,747.0,911.3,662.84
2016,9,16,14,15,901.0,90.5,1.15,24.0,713.0,869.78,636.81
2016,9,16,14,30,891.0,89.0,1.1,24.0,679.0,825.68,608.94
2016,9,16,14,45,875.5,87.5,1.1,24.0,638.0,775.0,577.06
2016,9,16,15,0,860.0,86.0,1.1,24.0,597.0,722.7,543.59
2016,9,16,15,15,841.5,83.5,1.1,23.5,551.5,670.84,509.32
2016,9,16,15,30,823.0,81.0,1.1,23.0,506.0,612.68,468.71
2016,9,16,15,45,796.5,78.0,1.1,23.0,456.0,549.05,421.77
2016,9,16,16,0,770.0,75.0,1.1,23.0,406.0,486.25,373.74
2016,9,16,16,15,734.5,70.5,1.05,22.5,354.0,418.99,321.0
2016,9,16,16,30,699.0,66.0,1.0,22.0,302.0,354.36,268.3
2016,9,16,16,45,645.0,60.5,0.95,21.5,249.0,285.53,210.91
2016,9,16,17,0,591.0,55.0,0.9,21.0,196.0,222.42,156.97
2016,9,16,17,15,507.5,46.5,0.85,20.0,146.0,156.42,102.22
2016,9,16,17,30,424.0,38.0,0.8,19.0,96.0,100.8,57.88
2016,9,16,17,45,280.0,25.5,0.75,18.0,56.5,47.34,19.16
2016,9,16,18,0,136.0,13.0,0.7,17.0,17.0,12.51,0.0
2016,9,16,18,15,68.0,6.5,0.65,16.5,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,17,6,15,184.5,17.0,0.6,13.0,38.0,26.82,3.7
2016,9,17,6,30,369.0,34.0,0.5,13.0,76.0,80.96,44.93
2016,9,17,6,45,464.0,43.0,0.45,13.5,124.5,133.98,86.91
2016,9,17,7,0,559.0,52.0,0.4,14.0,173.0,199.01,141.27
2016,9,17,7,15,616.0,58.0,0.35,14.5,225.0,260.75,194.91
2016,9,17,7,30,673.0,64.0,0.3,15.0,277.0,328.76,252.52
2016,9,17,7,45,714.0,68.0,0.25,16.0,329.5,393.48,305.26
2016,9,17,8,0,755.0,72.0,0.2,17.0,382.0,461.63,358.12
2016,9,17,8,15,781.5,75.5,0.15,18.0,431.5,524.27,404.39
2016,9,17,8,30,808.0,79.0,0.1,19.0,481.0,587.89,449.12
2016,9,17,8,45,828.5,81.0,0.1,20.0,527.0,646.52,488.75
2016,9,17,9,0,849.0,83.0,0.1,21.0,573.0,699.46,522.82
2016,9,17,9,15,863.0,85.0,0.15,21.5,614.0,751.38,554.91
2016,9,17,9,30,877.0,87.0,0.2,22.0,655.0,801.68,585.38
2016,9,17,9,45,890.5,87.5,0.25,23.0,690.5,848.01,611.67
2016,9,17,10,0,904.0,88.0,0.3,24.0,726.0,892.1,636.13
2016,9,17,10,15,911.0,89.0,0.35,24.5,754.0,928.37,656.68
2016,9,17,10,30,918.0,90.0,0.4,25.0,782.0,961.51,675.28
2016,9,17,10,45,923.5,91.0,0.5,25.5,802.5,989.89,692.1
2016,9,17,11,0,929.0,92.0,0.6,26.0,823.0,1014.71,706.89
2016,9,17,11,15,931.5,92.5,0.65,26.0,836.0,1032.32,717.7
2016,9,17,11,30,934.0,93.0,0.7,26.0,849.0,1046.04,726.41
2016,9,17,11,45,935.5,93.0,0.75,26.0,853.5,1054.22,732.01
2016,9,17,12,0,937.0,93.0,0.8,26.0,858.0,1058.38,735.42
2016,9,17,12,15,936.0,92.5,0.85,26.0,854.5,1055.41,734.75
2016,9,17,12,30,935.0,92.0,0.9,26.0,851.0,1048.39,731.87
2016,9,17,12,45,927.0,94.5,0.95,26.0,838.0,1033.73,724.51
2016,9,17,13,0,919.0,97.0,1.0,26.0,825.0,1015.3,714.98
2016,9,17,13,15,914.0,96.0,1.0,26.0,805.5,992.28,701.73
2016,9,17,13,30,909.0,95.0,1.0,26.0,786.0,965.69,686.34
2016,9,17,13,45,902.0,93.5,1.05,26.0,759.0,933.29,668.18
2016,9,17,14,0,895.0,92.0,1.1,26.0,732.0,897.74,647.87
2016,9,17,14,15,885.0,90.5,1.1,25.5,698.0,856.69,624.25
2016,9,17,14,30,875.0,89.0,1.1,25.0,664.0,813.1,598.64
2016,9,17,14,45,861.5,86.5,1.1,25.0,624.0,763.44,567.41
2016,9,17,15,0,848.0,84.0,1.1,25.0,584.0,712.06,534.54
2016,9,17,15,15,829.0,81.5,1.1,24.5,539.0,660.35,500.38
2016,9,17,15,30,810.0,79.0,1.1,24.0,494.0,602.48,459.98
2016,9,17,15,45,784.0,76.0,1.1,24.0,444.5,539.8,413.75
2016,9,17,16,0,758.0,73.0,1.1,24.0,395.0,477.94,366.46
2016,9,17,16,15,722.0,68.5,1.05,23.5,343.5,411.13,314.14
2016,9,17,16,30,686.0,64.0,1.0,23.0,292.0,347.07,261.96
2016,9,17,16,45,631.5,58.5,1.0,22.5,240.0,278.89,205.33
2016,9,17,17,0,577.0,53.0,1.0,22.0,188.0,216.55,152.18
2016,9,17,17,15,492.0,45.0,0.9,21.0,139.0,151.69,98.52
2016,9,17,17,30,407.0,37.0,0.8,20.0,90.0,97.39,55.41
2016,9,17,17,45,260.0,24.5,0.7,19.0,52.5,44.57,16.38
2016,9,17,18,0,113.0,12.0,0.6,18.0,15.0,11.38,0.0
2016,9,17,18,15,56.5,6.0,0.55,17.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,186.0,16.5,0.7,15.5,37.0,27.03,2.01
2016,9,18,6,30,372.0,33.0,0.6,16.0,74.0,81.63,44.54
2016,9,18,6,45,463.0,42.0,0.55,17.0,122.0,134.3,86.08
2016,9,18,7,0,554.0,51.0,0.5,18.0,170.0,198.48,139.13
2016,9,18,7,15,612.0,57.5,0.5,18.5,222.0,260.83,192.74
2016,9,18,7,30,670.0,64.0,0.5,19.0,274.0,329.61,250.54
2016,9,18,7,45,707.5,69.0,0.5,20.0,326.0,393.64,302.6
2016,9,18,8,0,745.0,74.0,0.5,21.0,378.0,460.82,354.72
2016,9,18,8,15,772.5,77.5,0.45,22.0,428.0,523.52,400.78
2016,9,18,8,30,800.0,81.0,0.4,23.0,478.0,587.32,445.29
2016,9,18,8,45,819.5,84.5,0.35,24.0,524.0,646.58,484.42
2016,9,18,9,0,839.0,88.0,0.3,25.0,570.0,705.39,521.42
2016,9,18,9,15,854.0,90.0,0.25,25.5,611.0,752.06,548.31
2016,9,18,9,30,869.0,92.0,0.2,26.0,652.0,802.76,577.19
2016,9,18,9,45,885.0,91.5,0.15,27.0,688.5,849.76,601.78
2016,9,18,10,0,901.0,91.0,0.1,28.0,725.0,894.7,624.53
2016,9,18,10,15,908.5,92.5,0.15,28.5,753.0,931.83,644.81
2016,9,18,10,30,916.0,94.0,0.2,29.0,781.0,965.85,663.26
2016,9,18,10,45,921.0,95.5,0.25,29.5,801.5,994.18,678.37
2016,9,18,11,0,926.0,97.0,0.3,30.0,822.0,1018.94,691.49
2016,9,18,11,15,929.0,97.5,0.4,30.0,835.0,1036.92,703.36
2016,9,18,11,30,932.0,98.0,0.5,30.0,848.0,1051.01,713.3
2016,9,18,11,45,932.0,98.5,0.6,30.0,852.5,1058.14,719.4
2016,9,18,12,0,932.0,99.0,0.7,30.0,857.0,1061.23,723.37
2016,9,18,12,15,931.0,99.0,0.75,30.0,853.5,1058.71,723.06
2016,9,18,12,30,930.0,99.0,0.8,30.0,850.0,1052.18,720.57
2016,9,18,12,45,914.0,105.0,0.85,30.0,834.0,1033.3,710.92
2016,9,18,13,0,898.0,111.0,0.9,30.0,818.0,1010.83,699.28
2016,9,18,13,15,892.5,110.0,0.9,30.0,798.5,987.63,686.23
2016,9,18,13,30,887.0,109.0,0.9,30.0,779.0,960.94,671.09
2016,9,18,13,45,880.0,107.0,0.95,30.0,752.0,928.5,653.28
2016,9,18,14,0,873.0,105.0,1.0,30.0,725.0,892.97,633.41
2016,9,18,14,15,862.0,103.0,1.0,29.5,691.0,851.18,609.77
2016,9,18,14,30,851.0,101.0,1.0,29.0,657.0,814.61,589.2
2016,9,18,14,45,837.0,98.0,1.05,29.0,617.0,764.1,558.57
2016,9,18,15,0,823.0,95.0,1.1,29.0,577.0,711.97,526.32
2016,9,18,15,15,803.0,92.0,1.1,28.5,531.5,654.46,488.31
2016,9,18,15,30,783.0,89.0,1.1,28.0,486.0,596.51,448.54
2016,9,18,15,45,756.5,85.0,1.1,28.0,436.5,533.7,402.94
2016,9,18,16,0,730.0,81.0,1.1,28.0,387.0,471.82,356.4
2016,9,18,16,15,691.5,76.0,1.05,27.0,335.5,405.34,305.78
2016,9,18,16,30,653.0,71.0,1.0,26.0,284.0,341.3,254.95
2016,9,18,16,45,593.0,64.5,0.95,25.5,231.5,272.1,198.34
2016,9,18,17,0,533.0,58.0,0.9,25.0,179.0,209.49,145.96
2016,9,18,17,15,445.0,48.0,0.85,23.5,131.0,144.81,93.7
2016,9,18,17,30,357.0,38.0,0.8,22.0,83.0,91.21,51.91
2016,9,18,17,45,213.0,23.5,0.8,21.0,46.5,39.81,12.66
2016,9,18,18,0,69.0,9.0,0.8,20.0,10.0,8.35,0.0
2016,9,18,18,15,34.5,4.5,0.8,19.5,5.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,19,6,15,122.0,18.0,0.75,19.5,31.5,24.23,0.0
2016,9,19,6,30,244.0,36.0,0.6,20.0,63.0,67.97,38.08
2016,9,19,6,45,332.0,50.0,0.5,20.5,108.0,116.04,75.55
2016,9,19,7,0,420.0,64.0,0.4,21.0,153.0,178.26,125.91
2016,9,19,7,15,481.0,74.0,0.35,21.5,203.0,237.05,174.93
2016,9,19,7,30,542.0,84.0,0.3,22.0,253.0,302.86,228.62
