Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,7,45,582.5,92.0,0.3,22.5,302.5,364.31,277.87
2016,9,19,8,0,623.0,100.0,0.3,23.0,352.0,429.46,328.07
2016,9,19,8,15,654.0,106.0,0.35,23.5,401.0,490.6,373.88
2016,9,19,8,30,685.0,112.0,0.4,24.0,450.0,553.53,419.35
2016,9,19,8,45,706.5,117.5,0.5,25.0,494.5,611.07,459.17
2016,9,19,9,0,728.0,123.0,0.6,26.0,539.0,668.69,497.78
2016,9,19,9,15,746.0,126.5,0.65,26.0,579.0,721.25,533.27
2016,9,19,9,30,764.0,130.0,0.7,26.0,619.0,772.86,566.48
2016,9,19,9,45,797.5,124.0,0.75,26.5,659.0,821.87,596.18
2016,9,19,10,0,831.0,118.0,0.8,27.0,699.0,874.07,627.45
2016,9,19,10,15,839.5,119.5,0.85,27.0,726.5,910.64,649.66
2016,9,19,10,30,848.0,121.0,0.9,27.0,754.0,944.34,670.21
2016,9,19,10,45,856.0,121.5,0.95,27.5,775.5,973.38,686.52
2016,9,19,11,0,864.0,122.0,1.0,28.0,797.0,986.97,693.39
2016,9,19,11,15,868.0,123.0,1.0,28.0,809.5,1005.44,703.98
2016,9,19,11,30,872.0,124.0,1.0,28.0,822.0,1020.3,712.38
2016,9,19,11,45,872.5,124.5,1.05,28.5,826.5,1027.42,715.81
2016,9,19,12,0,873.0,125.0,1.1,29.0,831.0,1030.74,717.16
2016,9,19,12,15,872.0,124.5,1.1,29.0,827.5,1027.71,715.34
2016,9,19,12,30,871.0,124.0,1.1,29.0,824.0,1020.89,711.46
2016,9,19,12,45,868.0,123.5,1.15,29.0,812.5,1008.33,705.17
2016,9,19,13,0,865.0,123.0,1.2,29.0,801.0,992.12,696.78
2016,9,19,13,15,859.5,122.0,1.2,28.5,781.5,981.25,692.3
2016,9,19,13,30,854.0,121.0,1.2,28.0,762.0,954.62,678.03
2016,9,19,13,45,847.5,118.0,1.2,28.0,735.0,921.61,658.54
2016,9,19,14,0,841.0,115.0,1.2,28.0,708.0,885.57,637.07
2016,9,19,14,15,829.0,113.0,1.2,27.5,674.0,843.13,612.52
2016,9,19,14,30,817.0,111.0,1.2,27.0,640.0,798.44,586.16
2016,9,19,14,45,799.0,108.5,1.2,27.0,599.5,746.64,553.44
2016,9,19,15,0,781.0,106.0,1.2,27.0,559.0,693.65,518.94
2016,9,19,15,15,759.0,102.5,1.2,26.5,514.0,636.06,480.15
2016,9,19,15,30,737.0,99.0,1.2,26.0,469.0,580.08,441.11
2016,9,19,15,45,699.0,96.5,1.2,26.0,418.5,514.35,392.75
2016,9,19,16,0,661.0,94.0,1.2,26.0,368.0,450.91,344.52
2016,9,19,16,15,619.5,87.5,1.15,25.0,317.5,384.51,293.52
2016,9,19,16,30,578.0,81.0,1.1,24.0,267.0,321.76,243.35
2016,9,19,16,45,505.5,73.5,1.1,23.5,215.0,251.76,186.21
2016,9,19,17,0,433.0,66.0,1.1,23.0,163.0,190.0,134.92
2016,9,19,17,15,346.5,53.0,1.0,22.0,117.5,126.95,83.77
2016,9,19,17,30,260.0,40.0,0.9,21.0,72.0,77.89,45.4
2016,9,19,17,45,130.0,20.0,0.8,20.5,36.0,29.11,6.43
2016,9,19,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,6,15,81.0,19.5,0.7,14.5,28.5,22.61,0.0
2016,9,20,6,30,162.0,39.0,0.7,15.0,57.0,61.3,36.76
2016,9,20,6,45,266.0,54.0,0.7,15.5,102.0,108.34,73.51
2016,9,20,7,0,370.0,69.0,0.7,16.0,147.0,168.88,122.81
2016,9,20,7,15,432.0,80.5,0.7,16.5,195.5,225.66,171.26
2016,9,20,7,30,494.0,92.0,0.7,17.0,244.0,289.76,225.06
2016,9,20,7,45,562.0,94.0,0.75,17.5,297.0,358.93,281.72
2016,9,20,8,0,630.0,96.0,0.8,18.0,350.0,430.8,338.92
2016,9,20,8,15,547.0,129.0,0.8,18.5,369.5,449.85,353.91
2016,9,20,8,30,464.0,162.0,0.8,19.0,389.0,464.32,364.15
2016,9,20,8,45,459.0,182.0,0.85,19.5,424.5,507.57,395.72
2016,9,20,9,0,454.0,202.0,0.9,20.0,460.0,549.09,424.81
2016,9,20,9,15,266.5,243.0,0.9,20.5,397.0,457.61,353.71
2016,9,20,9,30,79.0,284.0,0.9,21.0,334.0,333.02,256.64
2016,9,20,9,45,458.5,196.5,0.95,21.5,513.0,612.08,469.09
2016,9,20,10,0,838.0,109.0,1.0,22.0,692.0,872.12,644.71
2016,9,20,10,15,846.5,111.0,1.0,22.0,720.0,909.33,664.34
2016,9,20,10,30,855.0,113.0,1.0,22.0,748.0,932.98,678.09
2016,9,20,10,45,863.5,112.5,1.05,22.5,769.0,960.93,694.32
2016,9,20,11,0,872.0,112.0,1.1,23.0,790.0,985.68,708.43
2016,9,20,11,15,875.5,113.0,1.15,23.0,802.5,1003.69,719.77
2016,9,20,11,30,879.0,114.0,1.2,23.0,815.0,1018.06,729.03
2016,9,20,11,45,881.5,113.5,1.25,23.0,819.5,1026.08,734.5
2016,9,20,12,0,884.0,113.0,1.3,23.0,824.0,1030.3,737.83
2016,9,20,12,15,883.0,112.5,1.35,23.0,820.5,1027.14,736.73
2016,9,20,12,30,882.0,112.0,1.4,23.0,817.0,1020.16,733.45
2016,9,20,12,45,880.0,111.0,1.45,23.0,805.5,1007.85,726.96
2016,9,20,13,0,878.0,110.0,1.5,23.0,794.0,991.83,718.24
2016,9,20,13,15,873.0,109.0,1.5,23.0,774.5,969.29,704.7
2016,9,20,13,30,868.0,108.0,1.5,23.0,755.0,943.34,689.06
2016,9,20,13,45,860.5,106.0,1.55,23.0,728.5,910.76,669.78
2016,9,20,14,0,853.0,104.0,1.6,23.0,702.0,875.22,648.41
2016,9,20,14,15,841.5,102.0,1.6,22.5,668.5,841.92,628.99
2016,9,20,14,30,830.0,100.0,1.6,22.0,635.0,797.19,601.52
2016,9,20,14,45,815.0,98.0,1.65,22.0,595.0,747.75,569.75
2016,9,20,15,0,800.0,96.0,1.7,22.0,555.0,696.82,536.3
2016,9,20,15,15,779.5,92.5,1.7,21.5,510.5,639.4,496.22
2016,9,20,15,30,759.0,89.0,1.7,21.0,466.0,581.66,454.56
2016,9,20,15,45,730.5,85.0,1.7,21.0,417.5,518.89,406.79
2016,9,20,16,0,702.0,81.0,1.7,21.0,369.0,458.22,359.0
2016,9,20,16,15,662.5,76.0,1.65,20.5,318.5,392.14,305.92
2016,9,20,16,30,623.0,71.0,1.6,20.0,268.0,329.39,253.63
2016,9,20,16,45,562.0,64.0,1.6,19.5,217.0,261.18,195.98
2016,9,20,17,0,501.0,57.0,1.6,19.0,166.0,199.75,142.99
2016,9,20,17,15,409.0,47.0,1.5,18.0,119.5,136.36,90.25
2016,9,20,17,30,317.0,37.0,1.4,17.0,73.0,84.6,48.78
2016,9,20,17,45,158.5,18.5,1.35,16.5,36.5,30.67,3.72
2016,9,20,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,21,6,15,7.0,17.0,1.15,13.0,18.0,14.8,0.0
2016,9,21,6,30,14.0,34.0,1.2,13.0,36.0,31.48,19.12
2016,9,21,6,45,36.0,55.5,1.25,13.5,62.5,56.21,40.21
2016,9,21,7,0,58.0,77.0,1.3,14.0,89.0,84.0,63.82
2016,9,21,7,15,69.5,99.0,1.35,14.0,117.5,111.86,88.02
2016,9,21,7,30,81.0,121.0,1.4,14.0,146.0,141.28,113.3
2016,9,21,7,45,92.0,142.5,1.45,14.5,176.0,171.49,138.61
2016,9,21,8,0,103.0,164.0,1.5,15.0,206.0,211.33,171.27
2016,9,21,8,15,229.5,174.0,1.55,15.0,281.5,308.17,250.33
2016,9,21,8,30,356.0,184.0,1.6,15.0,357.0,409.79,331.49
2016,9,21,8,45,590.0,136.0,1.65,15.5,455.5,556.42,445.66
2016,9,21,9,0,824.0,88.0,1.7,16.0,554.0,700.85,553.77
2016,9,21,9,15,839.5,90.5,1.75,16.0,594.5,754.0,589.48
2016,9,21,9,30,855.0,93.0,1.8,16.0,635.0,798.41,619.41
2016,9,21,9,45,871.5,92.5,1.85,16.5,671.0,845.16,649.53
2016,9,21,10,0,888.0,92.0,1.9,17.0,707.0,889.92,677.84
2016,9,21,10,15,896.0,93.5,1.9,17.0,735.0,926.89,701.31
2016,9,21,10,30,904.0,95.0,1.9,17.0,763.0,960.83,722.68
2016,9,21,10,45,911.0,95.0,1.95,17.0,784.0,988.91,740.73
2016,9,21,11,0,918.0,95.0,2.0,17.0,805.0,1013.53,756.59
2016,9,21,11,15,921.5,96.0,2.0,17.0,818.0,1032.18,767.99
2016,9,21,11,30,925.0,97.0,2.0,17.0,831.0,1046.99,777.04
2016,9,21,11,45,926.5,97.0,2.0,17.0,836.0,1054.75,781.67
2016,9,21,12,0,928.0,97.0,2.0,17.0,841.0,1058.51,783.93
2016,9,21,12,15,928.5,97.0,2.0,17.0,838.5,1057.23,783.13
2016,9,21,12,30,929.0,97.0,2.0,17.0,836.0,1051.93,779.93
2016,9,21,12,45,927.0,96.5,2.05,17.0,825.0,1039.57,773.0
2016,9,21,13,0,925.0,96.0,2.1,17.0,814.0,1023.31,763.66
2016,9,21,13,15,922.0,95.5,2.15,17.0,795.5,1002.27,751.25
2016,9,21,13,30,919.0,95.0,2.2,17.0,777.0,977.54,736.44
2016,9,21,13,45,914.5,93.5,2.25,17.0,751.0,946.77,717.53
2016,9,21,14,0,910.0,92.0,2.3,17.0,725.0,912.66,696.27
2016,9,21,14,15,902.0,90.0,2.35,16.5,692.0,871.88,671.47
2016,9,21,14,30,894.0,88.0,2.4,16.0,659.0,828.37,644.38
2016,9,21,14,45,882.0,86.0,2.45,16.0,619.5,779.31,611.65
2016,9,21,15,0,870.0,84.0,2.5,16.0,580.0,728.34,577.01
2016,9,21,15,15,852.0,81.5,2.45,16.0,534.5,676.12,538.8
2016,9,21,15,30,834.0,79.0,2.4,16.0,489.0,617.45,493.93
2016,9,21,15,45,811.0,75.0,2.4,16.0,439.5,553.87,444.2
2016,9,21,16,0,788.0,71.0,2.4,16.0,390.0,490.78,393.09
2016,9,21,16,15,750.0,67.0,2.35,15.5,337.0,421.71,336.01
2016,9,21,16,30,712.0,63.0,2.3,15.0,284.0,355.55,279.2
2016,9,21,16,45,654.0,57.0,2.25,15.0,231.0,284.39,216.59
2016,9,21,17,0,596.0,51.0,2.2,15.0,178.0,219.19,158.16
2016,9,21,17,15,496.5,42.5,2.1,14.5,128.0,149.8,98.91
2016,9,21,17,30,397.0,34.0,2.0,14.0,78.0,92.89,52.17
2016,9,21,17,45,198.5,17.0,1.95,13.5,39.0,31.97,0.0
2016,9,21,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,6,15,139.0,18.0,2.35,13.0,32.0,26.59,0.0
2016,9,22,6,30,278.0,36.0,2.4,13.0,64.0,75.47,42.85
2016,9,22,6,45,375.5,48.0,2.45,13.0,110.0,128.31,86.4
2016,9,22,7,0,473.0,60.0,2.5,13.0,156.0,192.5,141.23
2016,9,22,7,15,539.5,68.0,2.5,13.0,207.5,254.91,196.85
2016,9,22,7,30,606.0,76.0,2.5,13.0,259.0,324.83,258.39
2016,9,22,7,45,655.0,80.5,2.5,13.5,311.5,390.48,314.99
2016,9,22,8,0,704.0,85.0,2.5,14.0,364.0,460.53,373.32
2016,9,22,8,15,735.0,89.0,2.4,14.5,414.0,523.93,424.19
2016,9,22,8,30,766.0,93.0,2.3,15.0,464.0,587.29,473.09
2016,9,22,8,45,795.5,94.0,2.25,15.5,511.5,649.03,519.18
2016,9,22,9,0,825.0,95.0,2.2,16.0,559.0,711.23,564.0
2016,9,22,9,15,841.0,97.5,2.2,16.0,600.0,764.87,600.84
2016,9,22,9,30,857.0,100.0,2.2,16.0,641.0,817.07,636.08
2016,9,22,9,45,878.5,97.5,2.2,16.5,678.0,858.32,661.93
2016,9,22,10,0,900.0,95.0,2.2,17.0,715.0,905.5,691.57
2016,9,22,10,15,908.0,96.5,2.2,17.0,743.0,942.8,715.34
2016,9,22,10,30,916.0,98.0,2.2,17.0,771.0,977.0,736.97
2016,9,22,10,45,923.0,98.0,2.2,17.5,792.0,1005.29,753.19
2016,9,22,11,0,930.0,98.0,2.2,18.0,813.0,1030.07,767.08
2016,9,22,11,15,933.0,98.5,2.2,18.0,825.5,1047.76,777.83
2016,9,22,11,30,936.0,99.0,2.2,18.0,838.0,1061.56,786.21
2016,9,22,11,45,937.5,98.5,2.25,18.0,842.5,1068.74,791.12
2016,9,22,12,0,939.0,98.0,2.3,18.0,847.0,1071.88,793.62
2016,9,22,12,15,938.0,98.0,2.3,18.0,843.0,1068.96,791.77
2016,9,22,12,30,937.0,98.0,2.3,18.0,839.0,1062.0,787.5
2016,9,22,12,45,931.5,98.5,2.3,18.0,826.0,1047.09,778.24
2016,9,22,13,0,926.0,99.0,2.3,18.0,813.0,1028.34,766.64
2016,9,22,13,15,920.5,98.0,2.25,18.0,792.5,1004.22,751.04
2016,9,22,13,30,915.0,97.0,2.2,18.0,772.0,976.53,733.19
2016,9,22,13,45,905.0,97.0,2.2,18.0,743.5,942.43,711.61
2016,9,22,14,0,895.0,97.0,2.2,18.0,715.0,905.34,687.95
2016,9,22,14,15,883.5,95.0,2.15,18.0,680.5,862.03,659.39
2016,9,22,14,30,872.0,93.0,2.1,18.0,646.0,816.32,628.98
2016,9,22,14,45,853.5,92.0,2.1,18.0,604.5,770.9,598.86
2016,9,22,15,0,835.0,91.0,2.1,18.0,563.0,716.77,562.05
2016,9,22,15,15,814.0,88.0,2.1,17.5,517.0,657.81,520.28
2016,9,22,15,30,793.0,85.0,2.1,17.0,471.0,598.49,476.53
2016,9,22,15,45,759.5,82.5,2.1,17.0,420.5,532.6,425.3
2016,9,22,16,0,726.0,80.0,2.1,17.0,370.0,469.36,374.42
2016,9,22,16,15,684.0,74.5,2.05,16.5,318.0,400.2,317.75
2016,9,22,16,30,642.0,69.0,2.0,16.0,266.0,334.64,262.03
2016,9,22,16,45,577.0,62.5,2.0,16.0,214.0,264.47,201.12
2016,9,22,17,0,512.0,56.0,2.0,16.0,162.0,201.52,145.6
2016,9,22,17,15,409.5,45.5,1.9,15.5,114.5,134.9,89.56
2016,9,22,17,30,307.0,35.0,1.8,15.0,67.0,81.29,45.92
2016,9,22,17,45,153.5,17.5,1.75,14.5,33.5,28.94,0.0
2016,9,22,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,6,15,173.5,14.5,1.0,11.5,31.5,27.09,0.0
2016,9,23,6,30,347.0,29.0,0.9,12.0,63.0,80.71,43.88
2016,9,23,6,45,450.0,38.0,0.85,12.5,110.5,135.1,88.92
2016,9,23,7,0,553.0,47.0,0.8,13.0,158.0,202.6,146.2
2016,9,23,7,15,613.0,53.0,0.8,13.5,209.0,265.54,201.88
2016,9,23,7,30,673.0,59.0,0.8,14.0,260.0,334.85,261.73
2016,9,23,7,45,715.0,59.5,0.8,15.0,308.5,396.66,313.57
2016,9,23,8,0,757.0,60.0,0.8,16.0,357.0,461.71,365.72
2016,9,23,8,15,605.0,110.0,0.85,16.5,367.5,474.43,376.13
2016,9,23,8,30,453.0,160.0,0.9,17.0,378.0,460.1,364.57
2016,9,23,8,45,653.0,118.0,0.95,17.5,465.5,583.43,458.65
2016,9,23,9,0,853.0,76.0,1.0,18.0,553.0,706.42,547.22
2016,9,23,9,15,866.5,78.0,1.05,18.5,592.5,757.91,579.74
2016,9,23,9,30,880.0,80.0,1.1,19.0,632.0,807.7,611.35
2016,9,23,9,45,892.5,80.5,1.15,19.5,666.5,852.97,639.42
2016,9,23,10,0,905.0,81.0,1.2,20.0,701.0,895.9,665.62
2016,9,23,10,15,911.5,82.0,1.2,20.0,728.0,931.34,687.17
2016,9,23,10,30,918.0,83.0,1.2,20.0,755.0,963.59,706.62
2016,9,23,10,45,922.0,84.0,1.3,20.5,774.5,990.06,722.67
2016,9,23,11,0,926.0,85.0,1.4,21.0,794.0,1012.92,736.47
2016,9,23,11,15,928.5,85.5,1.4,21.0,806.0,1029.96,746.43
2016,9,23,11,30,931.0,86.0,1.4,21.0,818.0,1043.11,754.12
2016,9,23,11,45,931.0,86.5,1.45,21.5,821.5,1049.76,757.31
2016,9,23,12,0,931.0,87.0,1.5,22.0,825.0,1052.39,758.19
2016,9,23,12,15,929.5,86.5,1.55,22.0,820.5,1048.33,756.5
2016,9,23,12,30,928.0,86.0,1.6,22.0,816.0,1040.25,752.49
2016,9,23,12,45,921.0,87.5,1.65,22.0,802.5,1025.01,744.08
2016,9,23,13,0,914.0,89.0,1.7,22.0,789.0,1006.02,733.41
2016,9,23,13,15,908.0,88.5,1.7,21.5,768.5,982.13,720.33
2016,9,23,13,30,902.0,88.0,1.7,21.0,748.0,954.74,704.99
2016,9,23,13,45,892.0,87.5,1.75,21.0,720.0,920.37,684.29
2016,9,23,14,0,882.0,87.0,1.8,21.0,692.0,883.09,661.49
2016,9,23,14,15,870.5,85.5,1.8,20.5,658.0,840.73,635.69
2016,9,23,14,30,859.0,84.0,1.8,20.0,624.0,796.03,607.92
2016,9,23,14,45,843.5,82.0,1.85,20.0,584.0,745.64,574.97
2016,9,23,15,0,828.0,80.0,1.9,20.0,544.0,693.79,540.38
2016,9,23,15,15,808.0,77.5,1.85,19.5,499.0,642.13,504.14
2016,9,23,15,30,788.0,75.0,1.8,19.0,454.0,584.43,461.56
2016,9,23,15,45,763.0,71.0,1.8,19.0,406.0,522.16,413.53
2016,9,23,16,0,738.0,67.0,1.8,19.0,358.0,460.73,364.45
2016,9,23,16,15,699.0,62.5,1.75,18.5,307.5,393.64,309.7
2016,9,23,16,30,660.0,58.0,1.7,18.0,257.0,329.73,255.53
2016,9,23,16,45,600.0,52.5,1.65,17.5,206.5,261.71,196.85
2016,9,23,17,0,540.0,47.0,1.6,17.0,156.0,200.05,142.6
2016,9,23,17,15,441.5,38.0,1.55,16.5,109.5,134.18,87.06
2016,9,23,17,30,343.0,29.0,1.5,16.0,63.0,80.82,43.11
2016,9,23,17,45,171.5,14.5,1.5,15.5,31.5,27.25,0.0
2016,9,23,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,6,15,194.0,13.0,0.6,12.5,31.5,27.66,0.0
2016,9,24,6,30,388.0,26.0,0.6,13.0,63.0,84.65,44.58
2016,9,24,6,45,488.5,33.5,0.65,14.0,110.5,139.64,90.48
2016,9,24,7,0,589.0,41.0,0.7,15.0,158.0,207.54,147.96
2016,9,24,7,15,647.5,46.5,0.65,15.5,209.5,271.72,204.4
2016,9,24,7,30,706.0,52.0,0.6,16.0,261.0,342.25,264.65
2016,9,24,7,45,744.5,55.5,0.6,16.5,313.0,407.49,319.14
2016,9,24,8,0,783.0,59.0,0.6,17.0,365.0,475.77,373.67
2016,9,24,8,15,809.5,62.0,0.65,17.5,414.5,535.95,420.42
2016,9,24,8,30,836.0,65.0,0.7,18.0,464.0,599.76,467.98
2016,9,24,8,45,855.5,67.0,0.75,19.0,509.5,658.24,509.02
2016,9,24,9,0,875.0,69.0,0.8,20.0,555.0,716.15,546.7
2016,9,24,9,15,889.0,71.0,0.85,20.5,596.0,768.95,580.31
2016,9,24,9,30,903.0,73.0,0.9,21.0,637.0,820.04,612.18
2016,9,24,9,45,916.0,73.0,0.95,22.0,672.0,865.95,638.91
2016,9,24,10,0,929.0,73.0,1.0,23.0,707.0,909.47,663.66
2016,9,24,10,15,936.0,74.0,1.0,23.5,734.5,946.03,684.05
2016,9,24,10,30,943.0,75.0,1.0,24.0,762.0,979.34,702.24
2016,9,24,10,45,948.5,76.0,1.05,24.5,782.5,1007.76,718.22
2016,9,24,11,0,954.0,77.0,1.1,25.0,803.0,1032.52,731.98
2016,9,24,11,15,956.5,77.5,1.1,25.0,815.5,1049.89,741.75
2016,9,24,11,30,959.0,78.0,1.1,25.0,828.0,1063.25,749.28
2016,9,24,11,45,960.0,78.0,1.1,25.5,832.0,1070.44,751.76
2016,9,24,12,0,961.0,78.0,1.1,26.0,836.0,1073.48,751.96
2016,9,24,12,15,960.0,78.0,1.1,26.0,832.0,1070.33,750.09
2016,9,24,12,30,959.0,78.0,1.1,26.0,828.0,1063.04,745.96
2016,9,24,12,45,949.5,81.5,1.15,26.5,814.5,1047.23,736.36
2016,9,24,13,0,940.0,85.0,1.2,27.0,801.0,1027.59,724.61
2016,9,24,13,15,935.0,84.0,1.2,27.0,780.5,1003.49,710.72
2016,9,24,13,30,930.0,83.0,1.2,27.0,760.0,975.76,694.64
2016,9,24,13,45,921.0,82.5,1.25,27.0,732.0,941.47,675.22
2016,9,24,14,0,912.0,82.0,1.3,27.0,704.0,904.09,653.68
2016,9,24,14,15,901.5,80.5,1.3,26.5,669.5,861.46,629.02
2016,9,24,14,30,891.0,79.0,1.3,26.0,635.0,816.32,602.35
2016,9,24,14,45,875.5,77.5,1.35,26.0,594.0,765.09,570.51
2016,9,24,15,0,860.0,76.0,1.4,26.0,553.0,712.32,536.97
2016,9,24,15,15,840.0,73.5,1.4,25.5,507.5,654.16,498.41
2016,9,24,15,30,820.0,71.0,1.4,25.0,462.0,599.68,459.89
2016,9,24,15,45,791.5,68.0,1.45,25.0,412.0,534.85,411.81
2016,9,24,16,0,763.0,65.0,1.5,25.0,362.0,471.15,362.73
2016,9,24,16,15,723.0,61.0,1.45,24.0,310.5,402.69,309.05
2016,9,24,16,30,683.0,57.0,1.4,23.0,259.0,337.48,255.64
2016,9,24,16,45,621.5,51.0,1.4,22.5,207.0,266.79,196.14
2016,9,24,17,0,560.0,45.0,1.4,22.0,155.0,203.23,141.39
2016,9,24,17,15,456.5,36.5,1.3,21.0,108.0,135.66,85.77
2016,9,24,17,30,353.0,28.0,1.2,20.0,61.0,81.23,41.27
2016,9,24,17,45,176.5,14.0,1.15,19.0,30.5,24.3,0.0
2016,9,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,192.5,13.0,1.0,16.0,31.0,25.31,0.0
2016,9,25,6,30,385.0,26.0,1.0,17.0,62.0,85.49,43.98
2016,9,25,6,45,485.5,34.5,1.05,18.0,109.5,141.65,90.9
2016,9,25,7,0,586.0,43.0,1.1,19.0,157.0,210.3,148.45
2016,9,25,7,15,645.5,48.5,1.1,19.5,209.0,274.84,204.81
2016,9,25,7,30,705.0,54.0,1.1,20.0,261.0,345.82,265.21
2016,9,25,7,45,741.5,58.5,1.1,20.5,312.5,411.3,319.71
2016,9,25,8,0,778.0,63.0,1.1,21.0,364.0,479.61,374.12
2016,9,25,8,15,805.0,66.0,1.1,22.0,413.5,543.27,422.05
2016,9,25,8,30,832.0,69.0,1.1,23.0,463.0,603.67,465.57
2016,9,25,8,45,847.0,73.0,1.1,24.0,508.0,661.18,505.01
2016,9,25,9,0,862.0,77.0,1.1,25.0,553.0,717.7,540.95
2016,9,25,9,15,876.0,79.0,1.1,25.5,593.0,769.9,573.21
2016,9,25,9,30,890.0,81.0,1.1,26.0,633.0,820.4,603.66
2016,9,25,9,45,907.5,79.5,1.1,27.0,669.0,867.9,630.29
2016,9,25,10,0,925.0,78.0,1.1,28.0,705.0,913.34,655.01
2016,9,25,10,15,932.0,79.0,1.05,28.5,732.5,949.7,674.04
2016,9,25,10,30,939.0,80.0,1.0,29.0,760.0,982.82,690.84
2016,9,25,10,45,936.0,84.5,1.0,29.5,778.0,1006.91,702.88
2016,9,25,11,0,933.0,89.0,1.0,30.0,796.0,1026.98,712.6
2016,9,25,11,15,936.0,89.5,1.0,30.0,808.0,1044.45,722.27
2016,9,25,11,30,939.0,90.0,1.0,30.0,820.0,1058.0,729.75
2016,9,25,11,45,927.5,96.0,1.0,30.5,820.5,1059.09,728.52
2016,9,25,12,0,916.0,102.0,1.0,31.0,821.0,1055.99,725.14
2016,9,25,12,15,914.5,102.0,1.0,31.0,816.5,1052.34,723.11
2016,9,25,12,30,913.0,102.0,1.0,31.0,812.0,1044.74,718.88
2016,9,25,12,45,904.0,104.5,1.05,31.0,798.0,1028.54,710.67
2016,9,25,13,0,895.0,107.0,1.1,31.0,784.0,1008.69,700.4
2016,9,25,13,15,889.0,106.0,1.1,30.5,763.5,984.41,687.97
2016,9,25,13,30,883.0,105.0,1.1,30.0,743.0,956.72,673.45
2016,9,25,13,45,868.0,106.0,1.15,30.0,714.0,919.75,652.55
2016,9,25,14,0,853.0,107.0,1.2,30.0,685.0,889.62,635.82
2016,9,25,14,15,841.0,105.0,1.2,29.5,650.0,846.35,610.93
2016,9,25,14,30,829.0,103.0,1.2,29.0,615.0,800.83,584.28
2016,9,25,14,45,807.0,101.5,1.2,29.0,573.5,746.23,549.97
2016,9,25,15,0,785.0,100.0,1.2,29.0,532.0,690.78,514.23
2016,9,25,15,15,762.0,96.5,1.15,28.5,486.5,632.04,474.41
2016,9,25,15,30,739.0,93.0,1.1,28.0,441.0,575.18,434.57
2016,9,25,15,45,705.0,88.5,1.1,28.0,391.5,509.36,386.44
2016,9,25,16,0,671.0,84.0,1.1,28.0,342.0,445.52,338.09
2016,9,25,16,15,626.0,77.5,1.05,27.0,291.0,377.01,285.56
2016,9,25,16,30,581.0,71.0,1.0,26.0,240.0,312.6,234.1
2016,9,25,16,45,516.0,62.5,0.95,25.0,190.0,244.14,178.21
2016,9,25,17,0,451.0,54.0,0.9,24.0,140.0,183.1,127.27
2016,9,25,17,15,349.5,41.5,0.8,23.0,95.5,118.92,75.62
2016,9,25,17,30,248.0,29.0,0.7,22.0,51.0,67.78,33.85
2016,9,25,17,45,124.0,14.5,0.65,21.0,25.5,21.01,0.0
2016,9,25,18,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,6,15,123.5,15.0,1.15,18.5,26.0,22.23,0.0
2016,9,26,6,30,247.0,30.0,1.0,19.0,52.0,70.78,37.39
2016,9,26,6,45,349.0,42.5,0.85,20.0,97.0,122.57,80.15
2016,9,26,7,0,451.0,55.0,0.7,21.0,142.0,187.54,133.14
2016,9,26,7,15,517.0,64.0,0.7,21.5,192.5,249.82,185.87
2016,9,26,7,30,583.0,73.0,0.7,22.0,243.0,319.62,243.66
2016,9,26,7,45,628.5,79.5,0.7,23.0,294.0,384.63,295.76
2016,9,26,8,0,674.0,86.0,0.7,24.0,345.0,453.75,348.74
2016,9,26,8,15,705.5,91.0,0.7,25.0,394.0,516.97,395.14
2016,9,26,8,30,737.0,96.0,0.7,26.0,443.0,581.88,440.67
2016,9,26,8,45,760.5,100.0,0.7,27.0,488.5,639.2,479.05
2016,9,26,9,0,784.0,104.0,0.7,28.0,534.0,698.72,517.33
2016,9,26,9,15,801.0,107.0,0.7,28.5,574.5,751.84,549.72
2016,9,26,9,30,818.0,110.0,0.7,29.0,615.0,803.7,580.37
2016,9,26,9,45,830.5,112.5,0.75,29.5,649.5,849.63,607.42
2016,9,26,10,0,843.0,115.0,0.8,30.0,684.0,893.35,632.77
2016,9,26,10,15,852.0,117.0,0.85,30.0,711.5,930.86,655.31
2016,9,26,10,30,861.0,119.0,0.9,30.0,739.0,965.47,676.06
2016,9,26,10,45,866.0,120.5,0.95,30.5,759.0,992.54,690.84
2016,9,26,11,0,871.0,122.0,1.0,31.0,779.0,1016.14,703.61
2016,9,26,11,15,874.5,122.5,1.05,31.0,791.0,1020.71,706.49
2016,9,26,11,30,878.0,123.0,1.1,31.0,803.0,1034.05,715.01
2016,9,26,11,45,877.5,124.0,1.15,31.0,806.5,1040.12,719.19
2016,9,26,12,0,877.0,125.0,1.2,31.0,810.0,1042.37,721.31
2016,9,26,12,15,876.0,125.0,1.2,30.5,805.5,1039.23,720.93
2016,9,26,12,30,875.0,125.0,1.2,30.0,801.0,1045.48,726.42
2016,9,26,12,45,904.5,108.0,1.25,30.0,797.5,1033.56,720.42
2016,9,26,13,0,934.0,91.0,1.3,30.0,794.0,1029.64,719.6
2016,9,26,13,15,929.0,90.0,1.3,30.0,773.5,1005.48,705.6
2016,9,26,13,30,924.0,89.0,1.3,30.0,753.0,977.72,689.64
2016,9,26,13,45,916.0,87.5,1.3,30.0,725.0,943.19,669.47
2016,9,26,14,0,908.0,86.0,1.3,30.0,697.0,905.56,647.28
2016,9,26,14,15,897.5,84.5,1.3,29.5,662.0,862.92,622.95
2016,9,26,14,30,887.0,83.0,1.3,29.0,627.0,817.78,596.64
2016,9,26,14,45,872.5,81.0,1.3,29.0,586.5,766.79,564.81
2016,9,26,15,0,858.0,79.0,1.3,29.0,546.0,714.19,531.38
2016,9,26,15,15,837.5,76.0,1.3,28.5,500.0,660.11,495.99
2016,9,26,15,30,817.0,73.0,1.3,28.0,454.0,599.91,454.16
2016,9,26,15,45,755.0,76.5,1.3,28.0,398.5,523.28,397.86
2016,9,26,16,0,693.0,80.0,1.3,28.0,343.0,452.39,344.0
2016,9,26,16,15,648.5,74.0,1.2,27.0,291.5,383.41,290.71
2016,9,26,16,30,604.0,68.0,1.1,26.0,240.0,318.43,238.4
2016,9,26,16,45,506.0,62.5,1.0,25.5,186.5,240.78,175.38
2016,9,26,17,0,408.0,57.0,0.9,25.0,133.0,174.36,121.05
2016,9,26,17,15,308.5,42.5,0.85,24.0,89.0,109.8,69.49
2016,9,26,17,30,209.0,28.0,0.8,23.0,45.0,59.85,28.0
2016,9,26,17,45,104.5,14.0,0.75,22.0,22.5,19.2,0.0
2016,9,26,18,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,6,15,65.0,14.0,1.05,18.5,19.5,17.07,0.0
2016,9,27,6,30,130.0,28.0,0.9,19.0,39.0,51.48,27.06
2016,9,27,6,45,208.0,47.5,0.8,19.5,80.0,97.23,65.37
2016,9,27,7,0,286.0,67.0,0.7,20.0,121.0,153.0,111.13
2016,9,27,7,15,346.0,83.0,0.7,20.5,168.5,209.17,158.23
2016,9,27,7,30,406.0,99.0,0.7,21.0,216.0,272.58,210.52
2016,9,27,7,45,453.0,111.0,0.7,21.5,264.5,332.88,259.26
2016,9,27,8,0,500.0,123.0,0.7,22.0,313.0,397.97,310.1
2016,9,27,8,15,534.5,132.5,0.65,22.5,360.0,457.72,354.89
2016,9,27,8,30,569.0,142.0,0.6,23.0,407.0,520.0,399.77
2016,9,27,8,45,589.5,151.0,0.6,24.0,450.0,574.41,436.86
2016,9,27,9,0,610.0,160.0,0.6,25.0,493.0,635.59,477.1
2016,9,27,9,15,630.0,166.0,0.65,25.5,532.0,687.51,511.36
2016,9,27,9,30,650.0,172.0,0.7,26.0,571.0,738.91,544.53
2016,9,27,9,45,720.5,153.0,0.75,26.5,618.0,806.51,587.8
2016,9,27,10,0,791.0,134.0,0.8,27.0,665.0,869.27,625.8
2016,9,27,10,15,800.5,136.0,0.85,27.0,692.0,905.75,647.89
2016,9,27,10,30,810.0,138.0,0.9,27.0,719.0,939.51,668.53
2016,9,27,10,45,742.0,175.0,0.95,27.5,718.5,940.87,667.73
2016,9,27,11,0,674.0,212.0,1.0,28.0,718.0,928.03,658.65
2016,9,27,11,15,678.0,213.5,1.0,28.0,729.5,944.66,668.7
2016,9,27,11,30,682.0,215.0,1.0,28.0,741.0,958.17,676.52
2016,9,27,11,45,635.5,239.5,1.05,28.0,731.0,940.12,665.32
2016,9,27,12,0,589.0,264.0,1.1,28.0,721.0,913.99,648.8
2016,9,27,12,15,587.0,263.5,1.1,28.0,717.0,909.75,646.52
2016,9,27,12,30,585.0,263.0,1.1,28.0,713.0,902.66,642.25
2016,9,27,12,45,645.0,229.5,1.15,28.0,718.5,926.19,659.81
2016,9,27,13,0,705.0,196.0,1.2,28.0,724.0,939.96,669.67
2016,9,27,13,15,697.0,193.5,1.2,27.5,703.5,914.46,655.37
2016,9,27,13,30,689.0,191.0,1.2,27.0,683.0,886.19,639.71
2016,9,27,13,45,626.0,208.5,1.25,27.0,642.5,825.1,601.32
2016,9,27,14,0,563.0,226.0,1.3,27.0,602.0,759.79,558.84
2016,9,27,14,15,547.0,219.5,1.3,26.5,569.0,717.4,532.56
2016,9,27,14,30,531.0,213.0,1.3,26.0,536.0,674.11,504.83
2016,9,27,14,45,510.0,204.0,1.3,26.0,497.5,623.81,470.64
2016,9,27,15,0,489.0,195.0,1.3,26.0,459.0,573.64,435.85
2016,9,27,15,15,462.0,183.5,1.25,25.5,416.0,517.4,396.33
2016,9,27,15,30,435.0,172.0,1.2,25.0,373.0,462.56,356.78
2016,9,27,15,45,429.5,152.5,1.15,25.0,332.5,413.71,320.13
2016,9,27,16,0,424.0,133.0,1.1,25.0,292.0,364.58,282.05
2016,9,27,16,15,379.0,118.0,1.0,24.0,244.5,302.05,233.36
2016,9,27,16,30,334.0,103.0,0.9,23.0,197.0,244.31,187.05
2016,9,27,16,45,307.5,83.0,0.85,22.5,155.5,192.92,144.05
2016,9,27,17,0,281.0,63.0,0.8,22.0,114.0,144.67,102.78
2016,9,27,17,15,200.0,44.0,0.7,21.0,74.0,89.94,58.56
2016,9,27,17,30,119.0,25.0,0.6,20.0,34.0,44.42,19.31
2016,9,27,17,45,59.5,12.5,0.55,19.0,17.0,14.79,0.0
2016,9,27,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,83.5,15.0,0.6,14.0,22.0,19.6,0.0
2016,9,28,6,30,167.0,30.0,0.5,14.0,44.0,59.3,31.22
2016,9,28,6,45,266.0,46.0,0.45,14.5,86.5,108.89,73.82
2016,9,28,7,0,365.0,62.0,0.4,15.0,129.0,170.87,125.23
2016,9,28,7,15,432.0,73.0,0.35,15.5,177.5,229.46,175.27
2016,9,28,7,30,499.0,84.0,0.3,16.0,226.0,299.78,233.76
2016,9,28,7,45,556.0,90.0,0.3,16.5,276.5,365.15,287.0
2016,9,28,8,0,613.0,96.0,0.3,17.0,327.0,435.96,342.52
2016,9,28,8,15,646.5,101.5,0.35,17.5,375.0,497.77,389.71
2016,9,28,8,30,680.0,107.0,0.4,18.0,423.0,561.57,436.74
2016,9,28,8,45,703.0,112.0,0.45,19.0,467.0,619.31,476.91
2016,9,28,9,0,726.0,117.0,0.5,20.0,511.0,677.21,515.81
2016,9,28,9,15,744.5,121.0,0.55,20.5,550.5,730.37,550.8
2016,9,28,9,30,763.0,125.0,0.6,21.0,590.0,782.59,583.61
2016,9,28,9,45,776.0,128.0,0.65,21.5,624.0,822.94,608.05
2016,9,28,10,0,789.0,131.0,0.7,22.0,658.0,865.8,633.99
2016,9,28,10,15,799.0,133.0,0.75,22.5,685.0,902.59,655.68
2016,9,28,10,30,809.0,135.0,0.8,23.0,712.0,936.69,675.58
2016,9,28,10,45,774.5,156.5,0.85,23.5,721.0,953.14,684.31
2016,9,28,11,0,740.0,178.0,0.9,24.0,730.0,958.54,686.46
2016,9,28,11,15,744.5,179.0,0.95,24.0,742.0,975.84,697.66
2016,9,28,11,30,749.0,180.0,1.0,24.0,754.0,989.83,706.74
2016,9,28,11,45,716.5,197.5,1.1,24.0,748.5,980.63,702.44
2016,9,28,12,0,684.0,215.0,1.2,24.0,743.0,967.18,695.78
2016,9,28,12,15,682.0,215.0,1.2,24.0,739.0,963.15,693.5
2016,9,28,12,30,680.0,215.0,1.2,24.0,735.0,955.84,689.16
2016,9,28,12,45,704.5,199.0,1.3,24.0,730.0,955.23,690.84
2016,9,28,13,0,729.0,183.0,1.4,24.0,725.0,950.35,689.77
2016,9,28,13,15,721.0,181.0,1.4,23.5,705.0,924.93,675.46
2016,9,28,13,30,713.0,179.0,1.4,23.0,685.0,896.65,659.47
2016,9,28,13,45,671.5,189.0,1.45,23.0,650.5,847.55,628.98
2016,9,28,14,0,630.0,199.0,1.5,23.0,616.0,797.31,596.55
2016,9,28,14,15,613.0,193.5,1.45,22.5,582.0,752.46,567.65
2016,9,28,14,30,596.0,188.0,1.4,22.0,548.0,700.72,533.48
2016,9,28,14,45,575.5,181.0,1.4,22.0,509.0,650.32,498.82
2016,9,28,15,0,555.0,174.0,1.4,22.0,470.0,599.79,463.27
2016,9,28,15,15,526.5,165.0,1.35,21.5,426.5,542.05,422.06
2016,9,28,15,30,498.0,156.0,1.3,21.0,383.0,485.66,380.72
2016,9,28,15,45,486.0,139.5,1.3,20.5,340.5,432.72,341.11
2016,9,28,16,0,474.0,123.0,1.3,20.0,298.0,380.08,300.17
2016,9,28,16,15,425.0,110.5,1.2,19.0,250.0,315.41,248.57
2016,9,28,16,30,376.0,98.0,1.1,18.0,202.0,255.87,199.6
2016,9,28,16,45,338.5,80.0,1.05,17.5,158.5,200.25,152.15
2016,9,28,17,0,301.0,62.0,1.0,17.0,115.0,149.12,107.7
2016,9,28,17,15,209.0,44.0,0.95,16.5,74.5,91.99,60.66
2016,9,28,17,30,117.0,26.0,0.9,16.0,34.0,44.86,17.58
2016,9,28,17,45,58.5,13.0,0.85,15.5,17.0,15.14,0.0
2016,9,28,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,29,6,15,113.5,14.0,0.8,11.5,23.0,21.47,0.0
2016,9,29,6,30,227.0,28.0,0.8,12.0,46.0,67.7,34.16
2016,9,29,6,45,337.5,40.0,0.85,12.5,90.0,121.08,81.58
2016,9,29,7,0,448.0,52.0,0.9,13.0,134.0,187.82,137.97
2016,9,29,7,15,516.5,60.5,0.9,13.0,183.5,250.6,193.38
2016,9,29,7,30,585.0,69.0,0.9,13.0,233.0,321.18,254.49
2016,9,29,7,45,633.5,74.5,0.9,13.5,284.0,386.74,309.76
2016,9,29,8,0,682.0,80.0,0.9,14.0,335.0,456.71,366.41
