Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,8,15,714.0,84.5,0.85,14.5,383.5,520.05,415.47
2016,9,29,8,30,746.0,89.0,0.8,15.0,432.0,583.17,462.32
2016,9,29,8,45,770.5,91.5,0.75,16.0,477.0,642.06,503.16
2016,9,29,9,0,795.0,94.0,0.7,17.0,522.0,700.98,541.85
2016,9,29,9,15,811.5,97.0,0.7,17.5,562.0,753.97,575.37
2016,9,29,9,30,828.0,100.0,0.7,18.0,602.0,805.63,607.27
2016,9,29,9,45,846.5,99.0,0.75,18.5,637.0,852.81,636.4
2016,9,29,10,0,865.0,98.0,0.8,19.0,672.0,888.87,657.9
2016,9,29,10,15,873.5,99.5,0.85,19.5,699.5,925.06,679.46
2016,9,29,10,30,882.0,101.0,0.9,20.0,727.0,958.3,698.96
2016,9,29,10,45,885.0,103.0,0.95,20.5,745.5,983.63,713.38
2016,9,29,11,0,888.0,105.0,1.0,21.0,764.0,1005.42,725.69
2016,9,29,11,15,891.5,106.0,1.05,21.0,776.0,1022.96,736.83
2016,9,29,11,30,895.0,107.0,1.1,21.0,788.0,1036.77,745.83
2016,9,29,11,45,893.5,108.0,1.15,21.0,791.0,1041.7,749.47
2016,9,29,12,0,892.0,109.0,1.2,21.0,794.0,1042.75,750.96
2016,9,29,12,15,891.0,109.0,1.2,21.0,789.5,1039.31,748.9
2016,9,29,12,30,890.0,109.0,1.2,21.0,785.0,1032.03,744.64
2016,9,29,12,45,892.5,105.0,1.3,21.5,773.5,1019.98,737.97
2016,9,29,13,0,895.0,101.0,1.4,22.0,762.0,1004.05,728.89
2016,9,29,13,15,889.0,100.0,1.4,22.0,741.5,979.45,714.11
2016,9,29,13,30,883.0,99.0,1.4,22.0,721.0,951.45,697.27
2016,9,29,13,45,869.5,99.5,1.45,22.0,692.0,915.06,675.64
2016,9,29,14,0,856.0,100.0,1.5,22.0,663.0,885.22,658.19
2016,9,29,14,15,844.0,98.0,1.5,21.5,628.5,841.64,631.89
2016,9,29,14,30,832.0,96.0,1.5,21.0,594.0,795.85,603.77
2016,9,29,14,45,814.5,93.5,1.55,21.0,553.5,743.33,569.82
2016,9,29,15,0,797.0,91.0,1.6,21.0,513.0,689.62,534.34
2016,9,29,15,15,773.5,87.5,1.6,20.5,467.5,629.92,492.36
2016,9,29,15,30,750.0,84.0,1.6,20.0,422.0,570.28,448.9
2016,9,29,15,45,721.0,79.0,1.6,19.5,373.5,507.8,401.6
2016,9,29,16,0,692.0,74.0,1.6,19.0,325.0,445.19,352.31
2016,9,29,16,15,646.0,68.0,1.6,18.0,274.5,375.7,296.33
2016,9,29,16,30,600.0,62.0,1.6,17.0,224.0,310.45,241.47
2016,9,29,16,45,532.5,54.0,1.65,16.5,174.5,240.77,181.39
2016,9,29,17,0,465.0,46.0,1.7,16.0,125.0,178.85,127.03
2016,9,29,17,15,348.5,34.5,1.7,15.5,82.0,112.12,71.22
2016,9,29,17,30,232.0,23.0,1.7,15.0,39.0,57.95,17.65
2016,9,29,17,45,116.0,11.5,1.75,14.5,19.5,17.82,0.0
2016,9,29,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,6,15,134.0,13.0,1.35,11.0,23.5,22.66,0.0
2016,9,30,6,30,268.0,26.0,1.4,11.0,47.0,72.53,34.72
2016,9,30,6,45,381.0,36.5,1.45,11.5,91.5,128.24,86.07
2016,9,30,7,0,494.0,47.0,1.5,12.0,136.0,197.14,145.15
2016,9,30,7,15,561.5,54.0,1.5,12.0,186.0,260.85,202.4
2016,9,30,7,30,629.0,61.0,1.5,12.0,236.0,332.15,265.25
2016,9,30,7,45,676.0,65.5,1.55,12.5,287.5,398.35,322.26
2016,9,30,8,0,723.0,70.0,1.6,13.0,339.0,467.68,379.78
2016,9,30,8,15,753.5,74.0,1.6,13.5,387.5,531.6,430.79
2016,9,30,8,30,784.0,78.0,1.6,14.0,436.0,596.92,480.88
2016,9,30,8,45,807.0,80.5,1.6,14.5,481.5,656.44,524.83
2016,9,30,9,0,830.0,83.0,1.6,15.0,527.0,715.79,566.15
2016,9,30,9,15,846.0,85.0,1.6,15.0,567.0,768.62,601.94
2016,9,30,9,30,862.0,87.0,1.6,15.0,607.0,812.4,630.83
2016,9,30,9,45,877.0,87.0,1.6,15.5,641.5,858.16,659.57
2016,9,30,10,0,892.0,87.0,1.6,16.0,676.0,901.77,686.34
2016,9,30,10,15,900.0,88.5,1.6,16.0,703.5,938.25,709.27
2016,9,30,10,30,908.0,90.0,1.6,16.0,731.0,971.65,730.08
2016,9,30,10,45,913.5,91.0,1.65,16.5,750.5,998.78,746.06
2016,9,30,11,0,919.0,92.0,1.7,17.0,770.0,1022.38,759.78
2016,9,30,11,15,922.0,92.5,1.7,17.0,782.0,1039.21,769.88
2016,9,30,11,30,925.0,93.0,1.7,17.0,794.0,1052.19,777.68
2016,9,30,11,45,926.0,93.0,1.75,17.0,797.5,1058.63,782.23
2016,9,30,12,0,927.0,93.0,1.8,17.0,801.0,1061.07,784.43
2016,9,30,12,15,926.0,93.0,1.85,17.0,796.5,1057.46,782.93
2016,9,30,12,30,925.0,93.0,1.9,17.0,792.0,1049.87,779.05
2016,9,30,12,45,918.5,94.0,1.95,17.0,778.5,1033.97,769.91
2016,9,30,13,0,912.0,95.0,2.0,17.0,765.0,1014.35,758.48
2016,9,30,13,15,906.0,94.0,2.0,17.0,744.0,989.34,742.91
2016,9,30,13,30,900.0,93.0,2.0,17.0,723.0,960.88,725.1
2016,9,30,13,45,892.0,91.5,2.05,17.0,695.0,926.72,704.0
2016,9,30,14,0,884.0,90.0,2.1,17.0,667.0,889.57,680.7
2016,9,30,14,15,872.0,88.0,2.15,16.5,632.0,845.69,653.69
2016,9,30,14,30,860.0,86.0,2.2,16.0,597.0,799.54,624.61
2016,9,30,14,45,845.0,83.0,2.25,16.0,556.0,754.59,594.68
2016,9,30,15,0,830.0,80.0,2.3,16.0,515.0,700.82,557.74
2016,9,30,15,15,807.5,77.0,2.3,15.5,469.5,640.87,514.63
2016,9,30,15,30,785.0,74.0,2.3,15.0,424.0,580.82,469.33
2016,9,30,15,45,754.5,70.0,2.3,15.0,374.5,515.4,417.38
2016,9,30,16,0,724.0,66.0,2.3,15.0,325.0,451.48,364.79
2016,9,30,16,15,678.5,61.0,2.25,14.5,274.0,381.65,306.2
2016,9,30,16,30,633.0,56.0,2.2,14.0,223.0,316.76,249.61
2016,9,30,16,45,561.5,49.0,2.2,14.0,173.0,244.96,186.12
2016,9,30,17,0,490.0,42.0,2.2,14.0,123.0,181.4,129.2
2016,9,30,17,15,369.0,31.5,2.1,13.5,80.0,113.32,71.42
2016,9,30,17,30,248.0,21.0,2.0,13.0,37.0,57.76,11.25
2016,9,30,17,45,124.0,10.5,1.9,13.0,18.5,17.52,0.0
2016,9,30,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,15,139.5,12.5,1.2,10.5,23.0,23.05,0.0
2016,10,1,6,30,279.0,25.0,1.2,11.0,46.0,73.79,33.35
2016,10,1,6,45,397.0,35.5,1.3,12.0,91.5,131.9,88.12
2016,10,1,7,0,515.0,46.0,1.4,13.0,137.0,203.42,149.09
2016,10,1,7,15,584.5,53.0,1.45,13.5,188.0,269.22,207.63
2016,10,1,7,30,654.0,60.0,1.5,14.0,239.0,342.83,271.65
2016,10,1,7,45,701.0,64.0,1.55,14.5,291.0,408.99,328.26
2016,10,1,8,0,748.0,68.0,1.6,15.0,343.0,480.26,386.84
2016,10,1,8,15,778.5,72.0,1.55,15.0,392.5,545.54,438.95
2016,10,1,8,30,809.0,76.0,1.5,15.0,442.0,612.16,490.09
2016,10,1,8,45,833.5,77.5,1.5,15.5,488.5,672.77,534.39
2016,10,1,9,0,858.0,79.0,1.5,16.0,535.0,727.16,571.34
2016,10,1,9,15,873.5,81.0,1.45,16.5,575.5,780.05,605.18
2016,10,1,9,30,889.0,83.0,1.4,17.0,616.0,831.36,637.04
2016,10,1,9,45,905.0,83.0,1.4,17.5,651.5,878.9,666.24
2016,10,1,10,0,921.0,83.0,1.4,18.0,687.0,924.28,693.51
2016,10,1,10,15,929.0,84.0,1.4,18.0,714.5,960.98,716.02
2016,10,1,10,30,937.0,85.0,1.4,18.0,742.0,994.5,736.41
2016,10,1,10,45,942.5,86.0,1.4,18.5,762.0,1022.21,751.59
2016,10,1,11,0,948.0,87.0,1.4,19.0,782.0,1046.26,764.44
2016,10,1,11,15,951.0,87.0,1.4,19.0,794.0,1062.84,774.08
2016,10,1,11,30,954.0,87.0,1.4,19.0,806.0,1075.44,781.42
2016,10,1,11,45,955.0,87.5,1.45,19.5,809.5,1082.54,784.92
2016,10,1,12,0,956.0,88.0,1.5,20.0,813.0,1085.52,786.05
2016,10,1,12,15,955.0,88.0,1.55,20.0,808.5,1081.75,784.63
2016,10,1,12,30,954.0,88.0,1.6,20.0,804.0,1073.86,780.83
2016,10,1,12,45,950.0,87.5,1.65,20.0,790.5,1058.34,772.35
2016,10,1,13,0,946.0,87.0,1.7,20.0,777.0,1038.89,761.51
2016,10,1,13,15,941.0,86.0,1.7,20.0,756.0,1014.09,746.55
2016,10,1,13,30,936.0,85.0,1.7,20.0,735.0,985.66,729.31
2016,10,1,13,45,926.5,84.5,1.75,20.0,706.5,950.23,708.12
2016,10,1,14,0,917.0,84.0,1.8,20.0,678.0,911.77,684.75
2016,10,1,14,15,905.5,82.5,1.8,19.5,642.5,867.66,657.98
2016,10,1,14,30,894.0,81.0,1.8,19.0,607.0,821.14,629.15
2016,10,1,14,45,877.0,79.0,1.85,19.0,565.5,767.72,594.25
2016,10,1,15,0,860.0,77.0,1.9,19.0,524.0,712.92,557.66
2016,10,1,15,15,838.0,74.0,1.9,18.5,477.5,657.67,519.24
2016,10,1,15,30,816.0,71.0,1.9,18.0,431.0,596.38,474.02
2016,10,1,15,45,784.0,67.5,1.9,18.0,380.5,529.04,421.64
2016,10,1,16,0,752.0,64.0,1.9,18.0,330.0,463.28,368.58
2016,10,1,16,15,705.5,59.5,1.85,17.5,277.5,391.93,309.71
2016,10,1,16,30,659.0,55.0,1.8,17.0,225.0,324.63,251.96
2016,10,1,16,45,583.5,48.0,1.8,16.5,174.0,250.97,188.13
2016,10,1,17,0,508.0,41.0,1.8,16.0,123.0,185.03,130.1
2016,10,1,17,15,376.0,30.5,1.75,15.5,79.0,113.75,70.17
2016,10,1,17,30,244.0,20.0,1.7,15.0,35.0,55.81,1.92
2016,10,1,17,45,122.0,10.0,1.65,14.5,17.5,16.96,0.0
2016,10,1,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,15,133.5,12.0,1.1,11.5,21.5,22.41,0.0
2016,10,2,6,30,267.0,24.0,1.1,12.0,43.0,71.49,29.9
2016,10,2,6,45,384.0,34.5,1.1,12.5,87.5,129.24,86.1
2016,10,2,7,0,501.0,45.0,1.1,13.0,132.0,199.84,146.43
2016,10,2,7,15,570.5,52.0,1.1,13.0,182.0,264.85,204.41
2016,10,2,7,30,640.0,59.0,1.1,13.0,232.0,337.68,267.99
2016,10,2,7,45,412.0,103.0,1.15,13.5,223.0,312.39,252.77
2016,10,2,8,0,184.0,147.0,1.2,14.0,214.0,244.47,199.26
2016,10,2,8,15,141.0,169.0,1.2,14.5,224.5,252.59,205.76
2016,10,2,8,30,98.0,191.0,1.2,15.0,235.0,244.6,198.24
2016,10,2,8,45,469.0,134.5,1.2,15.5,378.0,481.67,389.32
2016,10,2,9,0,840.0,78.0,1.2,16.0,521.0,720.47,565.97
2016,10,2,9,15,568.0,167.0,1.2,16.0,477.0,640.64,502.26
2016,10,2,9,30,296.0,256.0,1.2,16.0,433.0,521.95,409.92
2016,10,2,9,45,595.0,169.5,1.3,16.5,550.0,723.47,562.86
2016,10,2,10,0,894.0,83.0,1.4,17.0,667.0,901.51,683.02
2016,10,2,10,15,545.0,207.0,1.45,17.0,567.5,751.58,576.23
2016,10,2,10,30,196.0,331.0,1.5,17.0,468.0,532.42,411.75
2016,10,2,10,45,115.0,314.0,1.55,17.0,395.0,439.62,342.57
2016,10,2,11,0,34.0,297.0,1.6,17.0,322.0,322.68,251.9
2016,10,2,11,15,208.5,309.5,1.65,17.0,465.5,532.67,416.02
2016,10,2,11,30,383.0,322.0,1.7,17.0,609.0,747.17,571.85
2016,10,2,11,45,402.0,316.0,1.75,17.0,618.5,762.3,581.12
2016,10,2,12,0,421.0,310.0,1.8,17.0,628.0,795.18,604.27
2016,10,2,12,15,305.5,336.0,1.8,17.0,566.0,685.66,524.66
2016,10,2,12,30,190.0,362.0,1.8,17.0,504.0,573.97,442.43
2016,10,2,12,45,143.0,351.0,1.85,17.0,457.0,512.37,397.37
2016,10,2,13,0,96.0,340.0,1.9,17.0,410.0,430.93,336.36
2016,10,2,13,15,51.5,273.0,1.9,17.0,310.5,313.06,246.24
2016,10,2,13,30,7.0,206.0,1.9,17.0,211.0,186.48,146.17
2016,10,2,13,45,6.0,197.5,1.9,17.0,201.5,177.58,139.6
2016,10,2,14,0,5.0,189.0,1.9,17.0,192.0,168.79,132.79
2016,10,2,14,15,134.5,222.0,1.9,17.0,301.0,340.1,272.81
2016,10,2,14,30,264.0,255.0,1.9,17.0,410.0,490.42,389.97
2016,10,2,14,45,547.5,167.5,1.95,17.0,459.0,615.68,489.29
2016,10,2,15,0,831.0,80.0,2.0,17.0,508.0,701.36,555.78
2016,10,2,15,15,808.5,77.0,2.0,16.5,462.5,641.3,511.73
2016,10,2,15,30,786.0,74.0,2.0,16.0,417.0,581.14,466.74
2016,10,2,15,45,751.5,71.0,2.0,16.0,367.0,514.48,414.19
2016,10,2,16,0,717.0,68.0,2.0,16.0,317.0,449.69,361.27
2016,10,2,16,15,668.5,62.5,1.95,15.5,266.0,379.54,302.76
2016,10,2,16,30,620.0,57.0,1.9,15.0,215.0,312.67,244.91
2016,10,2,16,45,536.0,50.5,1.9,14.5,164.5,238.16,180.16
2016,10,2,17,0,452.0,44.0,1.9,14.0,114.0,173.32,123.12
2016,10,2,17,15,317.5,32.0,1.8,13.5,72.0,103.69,64.2
2016,10,2,17,30,183.0,20.0,1.7,13.0,30.0,47.27,0.0
2016,10,2,17,45,91.5,10.0,1.6,13.0,15.0,14.87,0.0
2016,10,2,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,114.5,12.0,0.9,11.5,20.0,20.96,0.0
2016,10,3,6,30,229.0,24.0,0.8,12.0,40.0,65.91,25.1
2016,10,3,6,45,347.5,34.5,0.75,12.5,82.5,122.26,81.57
2016,10,3,7,0,466.0,45.0,0.7,13.0,125.0,191.19,140.12
2016,10,3,7,15,537.0,52.5,0.7,13.0,174.0,255.17,196.71
2016,10,3,7,30,608.0,60.0,0.7,13.0,223.0,327.22,259.07
2016,10,3,7,45,406.5,102.0,0.7,13.5,220.5,309.99,249.79
2016,10,3,8,0,205.0,144.0,0.7,14.0,218.0,262.75,213.16
2016,10,3,8,15,481.5,111.0,0.65,14.5,317.5,412.82,333.97
2016,10,3,8,30,758.0,78.0,0.6,15.0,417.0,585.19,464.33
2016,10,3,8,45,379.0,103.5,0.6,15.5,273.0,386.6,310.39
2016,10,3,9,0,0.0,129.0,0.6,16.0,129.0,109.92,85.19
2016,10,3,9,15,4.0,161.5,0.6,16.0,164.0,142.81,112.67
2016,10,3,9,30,8.0,194.0,0.6,16.0,199.0,176.61,139.52
2016,10,3,9,45,25.0,231.5,0.65,16.5,248.0,227.31,179.47
2016,10,3,10,0,42.0,269.0,0.7,17.0,297.0,298.18,233.91
2016,10,3,10,15,39.0,276.0,0.7,17.0,302.5,303.74,237.2
2016,10,3,10,30,36.0,283.0,0.7,17.0,308.0,309.12,240.8
2016,10,3,10,45,38.5,293.5,0.75,17.0,321.0,323.46,251.6
2016,10,3,11,0,41.0,304.0,0.8,17.0,334.0,337.87,262.38
2016,10,3,11,15,21.0,231.0,0.8,17.0,246.0,224.39,174.87
2016,10,3,11,30,1.0,158.0,0.8,17.0,158.0,136.18,105.09
2016,10,3,11,45,18.5,233.5,0.85,17.5,247.0,224.43,175.41
2016,10,3,12,0,36.0,309.0,0.9,18.0,336.0,339.16,262.77
2016,10,3,12,15,65.5,329.5,0.9,18.0,378.5,391.68,302.27
2016,10,3,12,30,95.0,350.0,0.9,18.0,421.0,444.04,341.43
2016,10,3,12,45,92.5,343.0,0.95,18.0,411.5,432.81,333.15
2016,10,3,13,0,90.0,336.0,1.0,18.0,402.0,421.37,325.24
2016,10,3,13,15,60.0,303.5,0.95,18.0,346.5,354.98,275.15
2016,10,3,13,30,30.0,271.0,0.9,18.0,291.0,290.34,225.8
2016,10,3,13,45,43.0,273.0,0.9,18.0,301.0,303.95,237.39
2016,10,3,14,0,56.0,275.0,0.9,18.0,311.0,316.85,247.95
2016,10,3,14,15,34.0,236.5,0.9,17.5,258.0,255.33,200.75
2016,10,3,14,30,12.0,198.0,0.9,17.0,205.0,183.88,144.87
2016,10,3,14,45,6.0,173.5,0.9,17.0,177.0,155.92,122.91
2016,10,3,15,0,0.0,149.0,0.9,17.0,149.0,128.76,101.14
2016,10,3,15,15,374.0,111.5,0.9,16.5,272.5,384.11,312.23
2016,10,3,15,30,748.0,74.0,0.9,16.0,396.0,557.64,444.77
2016,10,3,15,45,712.5,71.0,0.9,16.0,348.0,492.46,392.01
2016,10,3,16,0,677.0,68.0,0.9,16.0,300.0,430.69,342.47
2016,10,3,16,15,628.0,62.5,0.85,16.0,250.5,361.45,285.14
2016,10,3,16,30,579.0,57.0,0.8,16.0,201.0,296.83,229.73
2016,10,3,16,45,498.0,49.5,0.8,16.0,152.5,224.83,167.9
2016,10,3,17,0,417.0,42.0,0.8,16.0,104.0,162.28,113.56
2016,10,3,17,15,284.5,30.0,0.75,15.5,64.5,95.44,57.39
2016,10,3,17,30,152.0,18.0,0.7,15.0,25.0,40.99,0.0
2016,10,3,17,45,76.0,9.0,0.65,14.5,12.5,7.68,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,6,15,71.0,13.0,0.75,12.5,17.5,17.91,0.0
2016,10,4,6,30,142.0,26.0,0.8,13.0,35.0,53.48,17.74
2016,10,4,6,45,241.0,42.0,0.9,13.5,75.0,105.35,71.36
2016,10,4,7,0,340.0,58.0,1.0,14.0,115.0,166.82,123.58
2016,10,4,7,15,415.0,69.0,1.0,14.0,162.5,227.23,176.31
2016,10,4,7,30,490.0,80.0,1.0,14.0,210.0,300.07,238.74
2016,10,4,7,45,530.5,90.5,1.0,14.5,258.0,362.0,290.85
2016,10,4,8,0,571.0,101.0,1.0,15.0,306.0,427.63,344.0
2016,10,4,8,15,389.0,143.5,0.95,15.0,292.0,394.13,317.9
2016,10,4,8,30,207.0,186.0,0.9,15.0,278.0,321.56,259.75
2016,10,4,8,45,460.0,153.0,0.9,15.5,385.0,497.72,398.91
2016,10,4,9,0,713.0,120.0,0.9,16.0,492.0,680.14,533.21
2016,10,4,9,15,380.0,182.0,0.9,16.0,382.0,512.63,404.02
2016,10,4,9,30,47.0,244.0,0.9,16.0,272.0,274.31,216.24
2016,10,4,9,45,222.5,252.0,0.95,16.5,394.5,451.46,357.18
2016,10,4,10,0,398.0,260.0,1.0,17.0,517.0,642.85,497.54
2016,10,4,10,15,433.5,258.5,1.0,17.0,549.0,705.51,539.23
2016,10,4,10,30,469.0,257.0,1.0,17.0,581.0,751.13,570.2
2016,10,4,10,45,673.5,185.0,1.0,17.5,663.5,893.11,667.41
2016,10,4,11,0,878.0,113.0,1.0,18.0,746.0,1009.32,738.79
2016,10,4,11,15,882.0,113.5,1.05,18.0,758.0,1026.27,748.29
2016,10,4,11,30,886.0,114.0,1.1,18.0,770.0,1039.55,757.07
2016,10,4,11,45,894.5,111.0,1.2,18.5,775.5,1049.75,763.66
2016,10,4,12,0,903.0,108.0,1.3,19.0,781.0,1056.11,767.95
2016,10,4,12,15,902.0,107.5,1.35,19.0,776.0,1051.69,766.11
2016,10,4,12,30,901.0,107.0,1.4,19.0,771.0,1043.38,762.08
2016,10,4,12,45,904.0,103.0,1.5,19.0,759.5,1031.26,756.61
2016,10,4,13,0,907.0,99.0,1.6,19.0,748.0,1015.21,748.63
2016,10,4,13,15,901.0,98.0,1.65,19.0,727.0,990.02,733.99
2016,10,4,13,30,895.0,97.0,1.7,19.0,706.0,961.41,717.13
2016,10,4,13,45,888.0,94.5,1.8,19.0,678.0,926.92,696.89
2016,10,4,14,0,881.0,92.0,1.9,19.0,650.0,889.4,674.33
2016,10,4,14,15,869.0,90.0,1.95,18.5,615.0,845.42,647.67
2016,10,4,14,30,857.0,88.0,2.0,18.0,580.0,806.73,624.25
2016,10,4,14,45,842.0,85.0,2.05,18.0,539.5,754.37,589.43
2016,10,4,15,0,827.0,82.0,2.1,18.0,499.0,700.56,552.96
2016,10,4,15,15,803.5,78.5,2.1,17.5,453.0,639.39,509.24
2016,10,4,15,30,780.0,75.0,2.1,17.0,407.0,578.24,463.53
2016,10,4,15,45,749.0,70.5,2.15,17.0,357.5,512.18,411.65
2016,10,4,16,0,718.0,66.0,2.2,17.0,308.0,447.69,359.03
2016,10,4,16,15,668.0,60.5,2.15,16.5,257.0,376.95,299.92
2016,10,4,16,30,618.0,55.0,2.1,16.0,206.0,309.62,241.59
2016,10,4,16,45,539.0,47.5,2.1,15.5,156.0,235.94,177.31
2016,10,4,17,0,460.0,40.0,2.1,15.0,106.0,171.45,120.26
2016,10,4,17,15,317.0,28.5,2.0,14.5,65.0,100.45,58.97
2016,10,4,17,30,174.0,17.0,1.9,14.0,24.0,37.07,0.0
2016,10,4,17,45,87.0,8.5,1.85,14.0,12.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,107.5,11.5,1.2,10.5,18.5,20.39,0.0
2016,10,5,6,30,215.0,23.0,1.2,11.0,37.0,63.36,17.04
2016,10,5,6,45,349.5,34.0,1.3,11.5,81.0,124.25,83.0
2016,10,5,7,0,484.0,45.0,1.4,12.0,125.0,198.85,146.84
2016,10,5,7,15,559.5,52.5,1.4,12.5,175.5,265.81,206.41
2016,10,5,7,30,635.0,60.0,1.4,13.0,226.0,341.31,272.03
2016,10,5,7,45,687.5,64.0,1.45,14.0,278.0,410.14,330.26
2016,10,5,8,0,740.0,68.0,1.5,15.0,330.0,482.32,388.82
2016,10,5,8,15,772.5,72.0,1.45,15.5,380.0,548.35,440.53
2016,10,5,8,30,805.0,76.0,1.4,16.0,430.0,615.89,491.16
2016,10,5,8,45,830.5,78.0,1.35,16.5,476.0,677.46,535.35
2016,10,5,9,0,856.0,80.0,1.3,17.0,522.0,738.98,576.24
2016,10,5,9,15,872.5,82.0,1.25,17.0,563.0,786.04,606.51
2016,10,5,9,30,889.0,84.0,1.2,17.0,604.0,837.89,639.58
2016,10,5,9,45,905.0,84.0,1.2,17.5,639.0,885.17,668.3
2016,10,5,10,0,921.0,84.0,1.2,18.0,674.0,930.27,695.11
2016,10,5,10,15,929.5,85.5,1.2,18.0,701.5,967.71,717.87
2016,10,5,10,30,938.0,87.0,1.2,18.0,729.0,1001.98,738.52
2016,10,5,10,45,945.5,87.0,1.25,18.5,749.5,1030.16,754.73
2016,10,5,11,0,953.0,87.0,1.3,19.0,770.0,1054.74,768.73
2016,10,5,11,15,956.5,87.5,1.3,19.0,781.5,1072.13,778.8
2016,10,5,11,30,960.0,88.0,1.3,19.0,793.0,1085.54,786.59
2016,10,5,11,45,962.5,87.0,1.35,19.5,797.0,1092.1,789.77
2016,10,5,12,0,965.0,86.0,1.4,20.0,801.0,1094.53,790.6
2016,10,5,12,15,963.5,86.0,1.45,20.0,796.0,1089.89,788.73
2016,10,5,12,30,962.0,86.0,1.5,20.0,791.0,1081.13,784.49
2016,10,5,12,45,955.5,87.0,1.6,20.0,777.0,1064.47,776.26
2016,10,5,13,0,949.0,88.0,1.7,20.0,763.0,1043.95,765.61
2016,10,5,13,15,943.0,87.0,1.7,20.0,741.0,1017.85,749.86
2016,10,5,13,30,937.0,86.0,1.7,20.0,719.0,988.17,731.85
2016,10,5,13,45,928.0,85.0,1.75,20.0,690.0,952.35,710.45
2016,10,5,14,0,919.0,84.0,1.8,20.0,661.0,913.49,686.83
2016,10,5,14,15,906.5,82.5,1.8,19.5,625.0,868.29,659.33
2016,10,5,14,30,894.0,81.0,1.8,19.0,589.0,820.76,629.81
2016,10,5,14,45,875.0,79.0,1.85,19.0,546.5,765.69,593.71
2016,10,5,15,0,856.0,77.0,1.9,19.0,504.0,715.36,560.28
2016,10,5,15,15,832.0,74.0,1.9,18.5,457.0,653.06,516.51
2016,10,5,15,30,808.0,71.0,1.9,18.0,410.0,590.77,470.4
2016,10,5,15,45,769.0,68.0,1.9,18.0,359.0,520.44,415.5
2016,10,5,16,0,730.0,65.0,1.9,18.0,308.0,452.46,360.44
2016,10,5,16,15,677.5,59.5,1.85,17.5,255.5,378.63,299.35
2016,10,5,16,30,625.0,54.0,1.8,17.0,203.0,311.16,241.21
2016,10,5,16,45,536.0,47.0,1.75,16.5,152.5,234.42,174.95
2016,10,5,17,0,447.0,40.0,1.7,16.0,102.0,168.04,116.93
2016,10,5,17,15,297.5,28.0,1.65,15.5,61.5,96.02,54.26
2016,10,5,17,30,148.0,16.0,1.6,15.0,21.0,32.82,0.0
2016,10,5,17,45,74.0,8.0,1.6,14.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,6,15,114.0,10.5,0.9,10.5,17.5,20.45,0.0
2016,10,6,6,30,228.0,21.0,0.8,11.0,35.0,64.0,12.0
2016,10,6,6,45,359.0,31.5,0.75,12.0,78.0,125.03,82.69
2016,10,6,7,0,490.0,42.0,0.7,13.0,121.0,198.84,145.58
2016,10,6,7,15,563.5,49.0,0.7,13.5,171.0,264.9,203.8
2016,10,6,7,30,637.0,56.0,0.7,14.0,221.0,339.26,267.6
2016,10,6,7,45,687.0,60.5,0.75,14.5,272.5,406.23,324.09
2016,10,6,8,0,737.0,65.0,0.8,15.0,324.0,478.95,382.85
2016,10,6,8,15,768.5,68.5,0.8,15.5,372.5,543.58,432.84
2016,10,6,8,30,800.0,72.0,0.8,16.0,421.0,609.63,481.82
2016,10,6,8,45,824.5,74.5,0.85,16.5,466.5,670.7,525.83
2016,10,6,9,0,849.0,77.0,0.9,17.0,512.0,731.69,566.7
2016,10,6,9,15,865.0,79.0,0.9,17.5,552.0,777.99,595.51
2016,10,6,9,30,881.0,81.0,0.9,18.0,592.0,829.05,627.11
2016,10,6,9,45,899.0,80.0,0.95,19.0,627.5,876.48,655.16
2016,10,6,10,0,917.0,79.0,1.0,20.0,663.0,921.88,681.39
2016,10,6,10,15,924.5,80.0,1.0,20.5,689.5,957.61,701.4
2016,10,6,10,30,932.0,81.0,1.0,21.0,716.0,990.13,719.28
2016,10,6,10,45,936.5,82.0,1.0,21.5,735.0,1016.34,733.09
2016,10,6,11,0,941.0,83.0,1.0,22.0,754.0,1038.88,744.66
2016,10,6,11,15,944.0,83.5,1.0,22.0,765.5,1055.52,754.09
2016,10,6,11,30,947.0,84.0,1.0,22.0,777.0,1068.22,761.3
2016,10,6,11,45,947.5,84.5,1.0,22.5,779.5,1074.36,763.21
2016,10,6,12,0,948.0,85.0,1.0,23.0,782.0,1076.42,762.87
2016,10,6,12,15,946.5,84.5,1.0,23.0,777.0,1071.17,759.76
2016,10,6,12,30,945.0,84.0,1.0,23.0,772.0,1061.87,754.44
2016,10,6,12,45,942.5,83.0,1.05,23.0,758.5,1046.98,746.91
2016,10,6,13,0,940.0,82.0,1.1,23.0,745.0,1028.18,737.09
2016,10,6,13,15,934.5,81.0,1.1,23.0,724.0,1002.68,722.18
2016,10,6,13,30,929.0,80.0,1.1,23.0,703.0,973.62,705.13
2016,10,6,13,45,920.0,79.0,1.15,23.0,674.5,937.99,684.69
2016,10,6,14,0,911.0,78.0,1.2,23.0,646.0,899.36,662.11
2016,10,6,14,15,899.0,76.5,1.2,23.0,610.5,854.83,634.62
2016,10,6,14,30,887.0,75.0,1.2,23.0,575.0,807.99,605.28
2016,10,6,14,45,870.0,73.0,1.2,23.0,533.5,754.73,571.09
2016,10,6,15,0,853.0,71.0,1.2,23.0,492.0,700.16,535.38
2016,10,6,15,15,830.0,68.0,1.2,22.5,446.0,644.56,497.92
2016,10,6,15,30,807.0,65.0,1.2,22.0,400.0,583.1,453.74
2016,10,6,15,45,773.0,61.5,1.25,21.5,350.0,515.21,403.25
2016,10,6,16,0,739.0,58.0,1.3,21.0,300.0,449.2,351.84
2016,10,6,16,15,689.5,53.5,1.25,20.0,249.0,377.47,293.95
2016,10,6,16,30,640.0,49.0,1.2,19.0,198.0,310.2,237.2
2016,10,6,16,45,557.5,42.0,1.15,18.5,148.5,236.02,173.52
2016,10,6,17,0,475.0,35.0,1.1,18.0,99.0,170.35,116.24
2016,10,6,17,15,326.5,24.0,1.1,17.0,59.0,97.11,51.13
2016,10,6,17,30,178.0,13.0,1.1,16.0,19.0,34.12,0.0
2016,10,6,17,45,89.0,6.5,1.1,15.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,6,15,129.0,9.5,1.0,12.5,17.0,21.4,0.0
2016,10,7,6,30,258.0,19.0,0.9,13.0,34.0,67.43,5.86
2016,10,7,6,45,385.0,29.0,0.85,13.5,77.0,129.53,84.45
2016,10,7,7,0,512.0,39.0,0.8,14.0,120.0,203.43,148.16
2016,10,7,7,15,583.5,45.5,0.8,14.5,169.5,268.28,205.63
2016,10,7,7,30,655.0,52.0,0.8,15.0,219.0,342.57,269.5
2016,10,7,7,45,699.5,57.0,0.85,16.0,269.5,409.82,325.65
2016,10,7,8,0,744.0,62.0,0.9,17.0,320.0,480.79,382.24
2016,10,7,8,15,774.5,65.5,0.9,17.5,368.5,545.14,431.84
2016,10,7,8,30,805.0,69.0,0.9,18.0,417.0,610.78,480.33
2016,10,7,8,45,826.5,71.5,0.95,19.0,461.5,669.93,521.79
2016,10,7,9,0,848.0,74.0,1.0,20.0,506.0,722.45,555.29
2016,10,7,9,15,863.5,76.5,1.0,20.5,545.5,775.11,588.49
2016,10,7,9,30,879.0,79.0,1.0,21.0,585.0,826.21,619.85
2016,10,7,9,45,882.0,84.0,1.0,22.0,616.5,867.61,642.93
2016,10,7,10,0,885.0,89.0,1.0,23.0,648.0,905.98,663.66
2016,10,7,10,15,893.0,90.0,0.95,23.5,674.5,941.14,682.43
2016,10,7,10,30,901.0,91.0,0.9,24.0,701.0,973.25,698.97
2016,10,7,10,45,905.0,93.0,0.85,24.5,719.5,999.38,711.58
2016,10,7,11,0,909.0,95.0,0.8,25.0,738.0,1021.94,721.95
2016,10,7,11,15,912.0,95.5,0.7,25.0,749.5,1038.06,728.65
2016,10,7,11,30,915.0,96.0,0.6,25.0,761.0,1050.38,733.1
2016,10,7,11,45,914.0,96.5,0.5,25.5,763.5,1054.73,731.43
2016,10,7,12,0,913.0,97.0,0.4,26.0,766.0,1055.14,727.68
2016,10,7,12,15,709.5,178.5,0.35,26.0,696.0,957.95,668.46
2016,10,7,12,30,506.0,260.0,0.3,26.0,626.0,826.39,585.06
2016,10,7,12,45,498.5,257.5,0.25,26.5,612.5,809.28,574.43
2016,10,7,13,0,491.0,255.0,0.2,27.0,599.0,789.98,560.86
2016,10,7,13,15,678.0,179.5,0.2,27.0,639.5,885.3,624.54
2016,10,7,13,30,865.0,104.0,0.2,27.0,680.0,952.08,664.73
2016,10,7,13,45,706.0,150.0,0.2,27.0,607.0,839.88,595.46
2016,10,7,14,0,547.0,196.0,0.2,27.0,534.0,717.34,518.14
2016,10,7,14,15,679.0,147.0,0.25,26.5,542.5,762.26,553.52
2016,10,7,14,30,811.0,98.0,0.3,26.0,551.0,781.04,568.25
2016,10,7,14,45,714.0,110.0,0.4,26.0,487.5,688.47,509.73
2016,10,7,15,0,617.0,122.0,0.5,26.0,424.0,597.73,449.37
2016,10,7,15,15,626.5,106.5,0.55,25.5,388.0,555.01,421.93
2016,10,7,15,30,636.0,91.0,0.6,25.0,352.0,509.49,390.56
2016,10,7,15,45,578.0,92.0,0.7,24.5,306.0,441.48,340.89
2016,10,7,16,0,520.0,93.0,0.8,24.0,260.0,377.67,292.4
2016,10,7,16,15,516.0,77.5,0.9,23.0,219.5,327.04,252.3
2016,10,7,16,30,512.0,62.0,1.0,22.0,179.0,276.04,209.37
2016,10,7,16,45,419.5,52.0,1.1,21.0,132.0,201.87,147.91
2016,10,7,17,0,327.0,42.0,1.2,20.0,85.0,138.72,94.83
2016,10,7,17,15,163.5,27.5,1.15,19.5,49.0,67.12,32.98
2016,10,7,17,30,0.0,13.0,1.1,19.0,13.0,11.1,0.0
2016,10,7,17,45,0.0,6.5,1.1,18.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,78.5,10.0,1.05,14.5,14.0,16.8,0.0
2016,10,8,6,30,157.0,20.0,0.9,15.0,28.0,50.78,0.0
2016,10,8,6,45,288.0,32.5,0.8,16.0,69.0,111.48,72.44
2016,10,8,7,0,419.0,45.0,0.7,17.0,110.0,183.22,132.78
2016,10,8,7,15,498.5,53.5,0.7,17.5,159.0,249.0,189.47
2016,10,8,7,30,578.0,62.0,0.7,18.0,208.0,323.87,252.49
2016,10,8,7,45,629.5,68.0,0.75,19.0,258.0,391.3,307.77
2016,10,8,8,0,681.0,74.0,0.8,20.0,308.0,463.43,364.4
2016,10,8,8,15,716.0,78.5,0.75,20.5,356.5,528.4,413.37
2016,10,8,8,30,751.0,83.0,0.7,21.0,405.0,593.06,460.01
2016,10,8,8,45,776.0,86.5,0.7,22.0,450.0,653.35,501.09
2016,10,8,9,0,801.0,90.0,0.7,23.0,495.0,713.7,539.55
2016,10,8,9,15,819.0,92.5,0.7,23.5,534.5,767.12,572.47
2016,10,8,9,30,837.0,95.0,0.7,24.0,574.0,819.27,603.83
2016,10,8,9,45,880.0,85.0,0.7,25.0,614.5,868.09,631.11
2016,10,8,10,0,923.0,75.0,0.7,26.0,655.0,924.45,662.48
2016,10,8,10,15,931.0,76.0,0.7,26.5,682.0,960.65,681.8
2016,10,8,10,30,939.0,77.0,0.7,27.0,709.0,993.65,699.21
2016,10,8,10,45,943.5,78.0,0.75,27.5,728.0,1019.86,713.51
2016,10,8,11,0,948.0,79.0,0.8,28.0,747.0,1042.37,725.69
2016,10,8,11,15,951.0,79.5,0.8,28.0,758.0,1058.94,734.75
2016,10,8,11,30,954.0,80.0,0.8,28.0,769.0,1071.55,741.66
2016,10,8,11,45,954.0,80.5,0.8,28.0,772.0,1077.06,744.55
2016,10,8,12,0,954.0,81.0,0.8,28.0,775.0,1078.47,745.27
2016,10,8,12,15,953.0,80.5,0.8,28.0,769.5,1073.56,742.47
2016,10,8,12,30,952.0,80.0,0.8,28.0,764.0,1064.57,737.5
2016,10,8,12,45,947.5,80.0,0.85,28.0,750.0,1048.66,729.7
2016,10,8,13,0,943.0,80.0,0.9,28.0,736.0,1028.89,719.7
2016,10,8,13,15,937.0,79.0,0.9,27.5,714.5,1002.73,706.25
2016,10,8,13,30,931.0,78.0,0.9,27.0,693.0,973.05,690.63
2016,10,8,13,45,921.5,77.0,0.9,27.0,664.0,936.81,669.52
2016,10,8,14,0,912.0,76.0,0.9,27.0,635.0,897.62,646.44
2016,10,8,14,15,899.5,74.5,0.9,26.5,599.5,852.57,620.6
2016,10,8,14,30,887.0,73.0,0.9,26.0,564.0,805.27,592.85
2016,10,8,14,45,869.0,71.0,0.95,26.0,522.5,751.22,559.55
2016,10,8,15,0,851.0,69.0,1.0,26.0,481.0,695.97,524.62
2016,10,8,15,15,827.0,66.5,1.0,25.5,435.0,640.43,487.82
2016,10,8,15,30,803.0,64.0,1.0,25.0,389.0,579.11,444.39
2016,10,8,15,45,768.5,60.5,1.0,25.0,339.0,511.19,393.55
2016,10,8,16,0,734.0,57.0,1.0,25.0,289.0,445.21,342.13
2016,10,8,16,15,682.5,52.0,0.95,24.0,238.0,372.4,284.48
2016,10,8,16,30,631.0,47.0,0.9,23.0,187.0,304.35,228.12
2016,10,8,16,45,545.5,40.0,0.9,22.0,138.5,228.57,164.75
2016,10,8,17,0,460.0,33.0,0.9,21.0,90.0,164.53,109.66
2016,10,8,17,15,303.5,22.0,0.9,20.0,52.0,89.29,38.34
2016,10,8,17,30,147.0,11.0,0.9,19.0,14.0,28.39,0.0
2016,10,8,17,45,73.5,5.5,0.95,18.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,118.5,9.0,1.05,15.0,15.0,20.43,0.0
2016,10,9,6,30,237.0,18.0,0.9,15.0,30.0,63.58,0.0
2016,10,9,6,45,368.0,28.5,0.8,15.5,72.0,127.17,81.4
2016,10,9,7,0,499.0,39.0,0.7,16.0,114.0,202.05,146.05
2016,10,9,7,15,573.5,45.5,0.65,16.5,163.5,268.64,204.26
2016,10,9,7,30,648.0,52.0,0.6,17.0,213.0,342.23,266.73
2016,10,9,7,45,694.0,57.0,0.6,18.0,263.5,409.86,322.25
2016,10,9,8,0,740.0,62.0,0.6,19.0,314.0,481.37,378.09
2016,10,9,8,15,771.5,66.0,0.6,19.5,362.5,546.63,427.47
2016,10,9,8,30,803.0,70.0,0.6,20.0,411.0,613.31,475.77
2016,10,9,8,45,824.0,73.0,0.6,21.0,455.5,672.55,515.85
2016,10,9,9,0,845.0,76.0,0.6,22.0,500.0,731.36,552.21
2016,10,9,9,15,861.0,78.0,0.6,22.5,539.5,777.18,579.8
