Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,9,30,877.0,80.0,0.6,23.0,579.0,827.89,610.16
2016,10,9,9,45,889.0,81.5,0.65,24.0,612.5,872.72,635.7
2016,10,9,10,0,901.0,83.0,0.7,25.0,646.0,915.15,659.32
2016,10,9,10,15,908.5,84.5,0.75,25.0,672.0,950.76,680.98
2016,10,9,10,30,916.0,86.0,0.8,25.0,698.0,983.22,700.73
2016,10,9,10,45,919.5,87.5,0.85,25.0,716.5,1008.47,716.06
2016,10,9,11,0,923.0,89.0,0.9,25.0,735.0,1030.06,729.33
2016,10,9,11,15,925.5,89.5,0.9,25.0,745.5,1045.72,738.06
2016,10,9,11,30,928.0,90.0,0.9,25.0,756.0,1057.5,744.64
2016,10,9,11,45,927.0,90.5,0.95,25.5,758.5,1061.78,746.5
2016,10,9,12,0,926.0,91.0,1.0,26.0,761.0,1062.07,746.19
2016,10,9,12,15,924.5,91.0,1.0,25.5,755.0,1057.28,744.87
2016,10,9,12,30,923.0,91.0,1.0,25.0,749.0,1048.53,741.36
2016,10,9,12,45,915.5,91.5,1.05,25.0,734.5,1030.49,731.9
2016,10,9,13,0,908.0,92.0,1.1,25.0,720.0,1008.8,720.31
2016,10,9,13,15,901.5,91.0,1.15,25.0,698.5,982.83,706.06
2016,10,9,13,30,895.0,90.0,1.2,25.0,677.0,953.49,689.62
2016,10,9,13,45,884.5,89.0,1.25,25.0,648.0,917.32,668.68
2016,10,9,14,0,874.0,88.0,1.3,25.0,619.0,878.37,645.73
2016,10,9,14,15,860.5,86.0,1.3,24.5,583.5,833.22,618.9
2016,10,9,14,30,847.0,84.0,1.3,24.0,548.0,793.5,595.32
2016,10,9,14,45,827.5,81.5,1.3,24.0,507.0,738.65,559.75
2016,10,9,15,0,808.0,79.0,1.3,24.0,466.0,682.82,522.91
2016,10,9,15,15,782.0,75.5,1.25,23.5,420.0,620.89,479.76
2016,10,9,15,30,756.0,72.0,1.2,23.0,374.0,559.33,434.98
2016,10,9,15,45,717.5,68.0,1.2,22.5,325.0,490.97,383.67
2016,10,9,16,0,679.0,64.0,1.2,22.0,276.0,426.79,333.35
2016,10,9,16,15,623.5,58.0,1.1,21.0,226.0,354.21,274.77
2016,10,9,16,30,568.0,52.0,1.0,20.0,176.0,287.08,218.36
2016,10,9,16,45,476.5,43.5,0.95,19.5,128.5,211.73,154.53
2016,10,9,17,0,385.0,35.0,0.9,19.0,81.0,147.29,98.88
2016,10,9,17,15,192.5,17.5,0.8,18.0,40.5,62.7,21.73
2016,10,9,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,15,82.0,9.0,1.0,12.5,13.0,16.7,0.0
2016,10,10,6,30,164.0,18.0,0.9,13.0,26.0,51.3,0.0
2016,10,10,6,45,297.5,30.5,0.85,13.5,66.5,113.49,73.14
2016,10,10,7,0,431.0,43.0,0.8,14.0,107.0,186.89,136.85
2016,10,10,7,15,510.0,51.5,0.75,14.0,155.5,253.39,195.39
2016,10,10,7,30,589.0,60.0,0.7,14.0,204.0,328.89,260.28
2016,10,10,7,45,641.5,65.5,0.7,14.5,254.5,396.91,317.31
2016,10,10,8,0,694.0,71.0,0.7,15.0,305.0,469.71,375.74
2016,10,10,8,15,728.5,75.0,0.7,15.5,353.0,532.35,424.18
2016,10,10,8,30,763.0,79.0,0.7,16.0,401.0,598.89,473.49
2016,10,10,8,45,788.5,82.0,0.7,16.5,446.0,659.42,516.47
2016,10,10,9,0,814.0,85.0,0.7,17.0,491.0,720.01,556.61
2016,10,10,9,15,831.5,87.5,0.75,17.5,530.5,773.42,591.01
2016,10,10,9,30,849.0,90.0,0.8,18.0,570.0,825.48,623.89
2016,10,10,9,45,867.5,90.0,0.85,18.5,604.5,873.78,653.71
2016,10,10,10,0,886.0,90.0,0.9,19.0,639.0,910.77,675.75
2016,10,10,10,15,894.5,91.0,0.95,19.0,665.5,946.21,698.06
2016,10,10,10,30,903.0,92.0,1.0,19.0,692.0,978.6,718.37
2016,10,10,10,45,907.5,93.5,1.05,19.5,710.5,1004.45,733.16
2016,10,10,11,0,912.0,95.0,1.1,20.0,729.0,1026.75,745.79
2016,10,10,11,15,915.0,95.5,1.1,20.0,740.0,1042.69,754.97
2016,10,10,11,30,918.0,96.0,1.1,20.0,751.0,1054.81,761.97
2016,10,10,11,45,918.0,96.5,1.15,20.5,753.5,1059.98,764.39
2016,10,10,12,0,918.0,97.0,1.2,21.0,756.0,1061.21,764.59
2016,10,10,12,15,696.5,181.5,1.2,21.0,679.5,949.22,693.76
2016,10,10,12,30,475.0,266.0,1.2,21.0,603.0,802.98,595.77
2016,10,10,12,45,677.5,186.5,1.25,21.0,657.0,920.34,679.92
2016,10,10,13,0,880.0,107.0,1.3,21.0,711.0,998.71,730.43
2016,10,10,13,15,873.0,105.5,1.3,20.5,689.5,983.39,721.72
2016,10,10,13,30,866.0,104.0,1.3,20.0,668.0,953.07,704.6
2016,10,10,13,45,852.5,103.5,1.3,20.0,638.5,914.88,681.05
2016,10,10,14,0,839.0,103.0,1.3,20.0,609.0,874.13,655.68
2016,10,10,14,15,823.5,100.5,1.3,19.5,573.5,827.13,627.01
2016,10,10,14,30,808.0,98.0,1.3,19.0,538.0,778.29,596.57
2016,10,10,14,45,784.0,96.0,1.3,19.0,496.0,722.0,559.18
2016,10,10,15,0,760.0,94.0,1.3,19.0,454.0,668.34,522.46
2016,10,10,15,15,731.5,89.5,1.25,18.5,408.5,605.57,477.33
2016,10,10,15,30,703.0,85.0,1.2,18.0,363.0,543.6,431.29
2016,10,10,15,45,658.5,80.5,1.2,18.0,313.5,473.88,377.14
2016,10,10,16,0,614.0,76.0,1.2,18.0,264.0,407.41,323.6
2016,10,10,16,15,553.0,68.5,1.15,17.0,215.0,334.24,263.9
2016,10,10,16,30,492.0,61.0,1.1,16.0,166.0,267.19,207.06
2016,10,10,16,45,396.5,50.0,1.1,15.5,119.5,192.44,143.23
2016,10,10,17,0,301.0,39.0,1.1,15.0,73.0,129.16,88.22
2016,10,10,17,15,150.5,19.5,1.05,14.5,36.5,54.6,13.33
2016,10,10,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,6,15,67.0,9.0,0.7,12.0,11.5,7.68,0.0
2016,10,11,6,30,134.0,18.0,0.7,12.0,23.0,45.43,0.0
2016,10,11,6,45,261.0,31.5,0.75,12.5,62.0,106.49,68.4
2016,10,11,7,0,388.0,45.0,0.8,13.0,101.0,176.79,130.24
2016,10,11,7,15,468.5,54.0,0.8,13.0,148.5,241.96,187.75
2016,10,11,7,30,549.0,63.0,0.8,13.0,196.0,316.3,252.05
2016,10,11,7,45,274.5,65.0,0.8,13.5,131.5,214.57,174.53
2016,10,11,8,0,0.0,67.0,0.8,14.0,67.0,55.62,41.9
2016,10,11,8,15,0.0,100.0,0.8,14.0,100.0,85.49,67.35
2016,10,11,8,30,0.0,133.0,0.8,14.0,133.0,116.22,92.8
2016,10,11,8,45,11.0,158.5,0.85,14.5,164.0,147.76,118.59
2016,10,11,9,0,22.0,184.0,0.9,15.0,195.0,180.62,145.03
2016,10,11,9,15,37.0,209.5,0.85,15.5,230.0,232.23,185.96
2016,10,11,9,30,52.0,235.0,0.8,16.0,265.0,273.15,217.43
2016,10,11,9,45,60.5,253.0,0.8,16.5,289.5,301.35,238.45
2016,10,11,10,0,69.0,271.0,0.8,17.0,314.0,330.18,259.72
2016,10,11,10,15,233.5,270.5,0.75,17.0,423.5,521.83,406.34
2016,10,11,10,30,398.0,270.0,0.7,17.0,533.0,684.75,522.81
2016,10,11,10,45,335.5,294.0,0.7,17.5,520.0,660.31,500.51
2016,10,11,11,0,273.0,318.0,0.7,18.0,507.0,632.03,477.88
2016,10,11,11,15,481.5,252.0,0.7,18.0,591.0,793.17,593.69
2016,10,11,11,30,690.0,186.0,0.7,18.0,675.0,946.37,694.66
2016,10,11,11,45,804.5,139.0,0.7,18.0,711.0,1005.95,729.89
2016,10,11,12,0,919.0,92.0,0.7,18.0,747.0,1056.59,760.48
2016,10,11,12,15,649.0,196.0,0.75,18.0,657.0,916.78,672.55
2016,10,11,12,30,379.0,300.0,0.8,18.0,567.0,723.67,541.63
2016,10,11,12,45,468.0,261.0,0.85,18.5,584.5,784.36,587.37
2016,10,11,13,0,557.0,222.0,0.9,19.0,602.0,820.46,613.35
2016,10,11,13,15,585.0,204.0,0.95,18.5,592.5,814.74,612.39
2016,10,11,13,30,613.0,186.0,1.0,18.0,583.0,813.47,614.71
2016,10,11,13,45,604.5,178.5,1.05,18.0,555.5,778.47,592.38
2016,10,11,14,0,596.0,171.0,1.1,18.0,528.0,741.49,568.63
2016,10,11,14,15,692.5,136.5,1.15,17.5,527.5,762.34,586.91
2016,10,11,14,30,789.0,102.0,1.2,17.0,527.0,767.38,593.25
2016,10,11,14,45,698.5,110.0,1.25,17.0,465.0,676.68,530.76
2016,10,11,15,0,608.0,118.0,1.3,17.0,403.0,587.03,465.74
2016,10,11,15,15,648.5,102.5,1.3,16.5,379.0,565.13,451.35
2016,10,11,15,30,689.0,87.0,1.3,16.0,355.0,537.24,430.74
2016,10,11,15,45,647.0,81.0,1.35,16.0,306.5,467.98,376.27
2016,10,11,16,0,605.0,75.0,1.4,16.0,258.0,401.81,322.46
2016,10,11,16,15,543.0,67.5,1.4,15.5,209.0,328.77,261.7
2016,10,11,16,30,481.0,60.0,1.4,15.0,160.0,261.98,204.12
2016,10,11,16,45,383.0,49.0,1.4,15.0,114.5,187.16,139.51
2016,10,11,17,0,285.0,38.0,1.4,15.0,69.0,123.72,83.75
2016,10,11,17,15,142.5,19.0,1.3,14.5,34.5,52.21,4.78
2016,10,11,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,6,15,62.0,8.5,0.85,11.5,11.0,7.26,0.0
2016,10,12,6,30,124.0,17.0,0.8,12.0,22.0,36.08,0.0
2016,10,12,6,45,259.0,30.5,0.75,12.5,60.5,105.82,66.96
2016,10,12,7,0,394.0,44.0,0.7,13.0,99.0,178.53,131.28
2016,10,12,7,15,476.5,52.5,0.65,13.0,147.0,244.38,189.26
2016,10,12,7,30,559.0,61.0,0.6,13.0,195.0,319.58,253.95
2016,10,12,7,45,618.5,66.5,0.55,13.5,245.0,389.37,312.16
2016,10,12,8,0,678.0,72.0,0.5,14.0,295.0,464.71,372.19
2016,10,12,8,15,713.5,76.5,0.5,14.0,343.0,529.73,422.99
2016,10,12,8,30,749.0,81.0,0.5,14.0,391.0,594.26,471.66
2016,10,12,8,45,778.0,83.0,0.5,14.5,436.0,655.42,515.21
2016,10,12,9,0,807.0,85.0,0.5,15.0,481.0,716.93,556.03
2016,10,12,9,15,825.0,87.5,0.55,15.5,520.5,770.32,590.48
2016,10,12,9,30,843.0,90.0,0.6,16.0,560.0,822.42,623.48
2016,10,12,9,45,856.0,92.0,0.65,16.5,593.0,867.98,651.56
2016,10,12,10,0,869.0,94.0,0.7,17.0,626.0,911.27,677.87
2016,10,12,10,15,878.0,95.5,0.75,17.0,652.0,937.57,694.2
2016,10,12,10,30,887.0,97.0,0.8,17.0,678.0,970.46,715.08
2016,10,12,10,45,891.5,98.5,0.9,17.5,696.5,995.82,730.71
2016,10,12,11,0,896.0,100.0,1.0,18.0,715.0,1017.68,744.24
2016,10,12,11,15,899.0,100.5,1.05,17.5,725.5,1033.27,755.72
2016,10,12,11,30,902.0,101.0,1.1,17.0,736.0,1045.1,765.09
2016,10,12,11,45,903.0,100.5,1.15,17.0,738.5,1049.92,768.79
2016,10,12,12,0,904.0,100.0,1.2,17.0,741.0,1050.87,770.3
2016,10,12,12,15,902.5,100.0,1.2,17.0,735.5,1045.97,767.32
2016,10,12,12,30,901.0,100.0,1.2,17.0,730.0,1037.21,762.13
2016,10,12,12,45,906.5,95.0,1.25,17.5,718.5,1025.8,754.96
2016,10,12,13,0,912.0,90.0,1.3,18.0,707.0,1010.38,745.35
2016,10,12,13,15,905.0,88.5,1.25,18.0,685.0,983.12,727.88
2016,10,12,13,30,898.0,87.0,1.2,18.0,663.0,952.52,708.41
2016,10,12,13,45,713.5,139.5,1.15,18.0,584.5,835.37,631.15
2016,10,12,14,0,529.0,192.0,1.1,18.0,506.0,698.38,536.73
2016,10,12,14,15,687.0,137.0,1.15,18.0,519.5,758.28,583.71
2016,10,12,14,30,845.0,82.0,1.2,18.0,533.0,789.06,606.36
2016,10,12,14,45,660.0,116.5,1.3,18.0,452.5,654.83,513.01
2016,10,12,15,0,475.0,151.0,1.4,18.0,372.0,521.09,414.05
2016,10,12,15,15,613.0,110.0,1.45,17.5,365.0,549.58,439.26
2016,10,12,15,30,751.0,69.0,1.5,17.0,358.0,552.4,442.72
2016,10,12,15,45,716.0,64.0,1.6,16.5,309.5,485.26,390.38
2016,10,12,16,0,681.0,59.0,1.7,16.0,261.0,420.26,337.81
2016,10,12,16,15,623.0,53.0,1.55,15.5,211.5,348.33,276.88
2016,10,12,16,30,565.0,47.0,1.4,15.0,162.0,280.57,217.54
2016,10,12,16,45,469.0,38.5,1.3,14.5,115.5,204.29,151.13
2016,10,12,17,0,373.0,30.0,1.2,14.0,69.0,139.64,92.66
2016,10,12,17,15,186.5,15.0,1.1,13.5,34.5,57.51,0.0
2016,10,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.0,11.0,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,0.9,11.0,19.0,16.22,0.0
2016,10,13,6,45,174.0,30.0,0.8,11.5,54.0,84.67,52.9
2016,10,13,7,0,348.0,41.0,0.7,12.0,89.0,162.71,120.11
2016,10,13,7,15,406.0,53.5,0.7,12.0,132.0,220.61,172.06
2016,10,13,7,30,464.0,66.0,0.7,12.0,175.0,285.27,228.79
2016,10,13,7,45,501.0,76.5,0.75,12.5,219.0,344.05,279.17
2016,10,13,8,0,538.0,87.0,0.8,13.0,263.0,406.18,330.4
2016,10,13,8,15,569.5,94.0,0.8,13.0,305.5,464.36,377.15
2016,10,13,8,30,601.0,101.0,0.8,13.0,348.0,524.43,423.76
2016,10,13,8,45,522.0,135.0,0.8,13.5,366.5,530.85,426.45
2016,10,13,9,0,443.0,169.0,0.8,14.0,385.0,535.17,427.13
2016,10,13,9,15,552.0,151.0,0.75,14.5,442.0,622.54,491.68
2016,10,13,9,30,661.0,133.0,0.7,15.0,499.0,725.8,563.06
2016,10,13,9,45,650.5,147.0,0.7,16.0,525.0,758.29,580.91
2016,10,13,10,0,640.0,161.0,0.7,17.0,551.0,787.46,597.12
2016,10,13,10,15,647.0,168.0,0.7,17.0,576.0,822.16,619.13
2016,10,13,10,30,654.0,175.0,0.7,17.0,601.0,854.52,639.35
2016,10,13,10,45,533.5,228.0,0.7,17.5,582.0,802.01,600.21
2016,10,13,11,0,413.0,281.0,0.7,18.0,563.0,730.49,548.13
2016,10,13,11,15,436.0,275.0,0.7,18.0,577.0,773.17,577.77
2016,10,13,11,30,459.0,269.0,0.7,18.0,591.0,794.85,592.08
2016,10,13,11,45,467.0,265.0,0.75,18.5,593.0,801.3,595.92
2016,10,13,12,0,475.0,261.0,0.8,19.0,595.0,805.43,598.48
2016,10,13,12,15,489.5,254.5,0.8,19.0,597.0,811.05,602.7
2016,10,13,12,30,504.0,248.0,0.8,19.0,599.0,814.07,605.26
2016,10,13,12,45,491.0,248.0,0.85,19.5,584.0,794.04,591.58
2016,10,13,13,0,478.0,248.0,0.9,20.0,569.0,772.02,576.84
2016,10,13,13,15,484.0,237.5,0.9,20.0,553.5,755.18,566.59
2016,10,13,13,30,490.0,227.0,0.9,20.0,538.0,735.91,554.6
2016,10,13,13,45,545.0,196.5,0.9,20.0,528.5,736.78,557.71
2016,10,13,14,0,600.0,166.0,0.9,20.0,519.0,739.9,561.87
2016,10,13,14,15,562.5,166.5,0.9,19.5,482.0,677.71,520.0
2016,10,13,14,30,525.0,167.0,0.9,19.0,445.0,624.48,483.94
2016,10,13,14,45,444.5,169.5,0.9,19.0,392.0,542.0,424.11
2016,10,13,15,0,364.0,172.0,0.9,19.0,339.0,450.62,356.46
2016,10,13,15,15,281.0,163.0,0.9,18.5,284.0,367.77,293.75
2016,10,13,15,30,198.0,154.0,0.9,18.0,229.0,281.22,226.19
2016,10,13,15,45,185.5,134.5,0.9,18.0,197.5,243.09,195.82
2016,10,13,16,0,173.0,115.0,0.9,18.0,166.0,206.16,165.33
2016,10,13,16,15,155.5,94.5,0.8,17.5,133.5,167.19,132.57
2016,10,13,16,30,138.0,74.0,0.7,17.0,101.0,136.97,106.23
2016,10,13,16,45,106.5,54.0,0.6,16.5,71.5,91.34,67.18
2016,10,13,17,0,75.0,34.0,0.5,16.0,42.0,60.87,39.46
2016,10,13,17,15,37.5,17.0,0.5,15.5,21.0,24.27,0.0
2016,10,13,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,1.65,14.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,1.7,14.0,2.0,1.71,0.0
2016,10,14,6,45,0.0,5.5,1.8,14.5,5.5,4.51,0.0
2016,10,14,7,0,0.0,9.0,1.9,15.0,9.0,7.39,0.49
2016,10,14,7,15,0.0,14.0,1.9,15.0,14.0,11.51,4.12
2016,10,14,7,30,0.0,19.0,1.9,15.0,19.0,15.63,7.75
2016,10,14,7,45,0.0,24.0,1.9,15.5,24.0,19.77,11.32
2016,10,14,8,0,0.0,29.0,1.9,16.0,29.0,23.92,14.83
2016,10,14,8,15,0.0,34.0,1.9,16.0,34.0,28.07,18.34
2016,10,14,8,30,0.0,39.0,1.9,16.0,39.0,32.23,21.82
2016,10,14,8,45,0.0,28.5,1.95,16.0,28.5,23.53,14.38
2016,10,14,9,0,0.0,18.0,2.0,16.0,18.0,14.86,6.97
2016,10,14,9,15,0.0,20.0,2.0,16.0,20.0,16.52,8.35
2016,10,14,9,30,0.0,22.0,2.0,16.0,22.0,18.19,9.72
2016,10,14,9,45,0.0,40.0,2.0,16.5,40.0,33.13,22.21
2016,10,14,10,0,0.0,58.0,2.0,17.0,58.0,48.13,34.58
2016,10,14,10,15,0.0,51.5,2.0,17.0,51.5,42.73,30.02
2016,10,14,10,30,0.0,45.0,2.0,17.0,45.0,37.34,25.5
2016,10,14,10,45,0.0,47.0,2.05,17.5,47.0,39.02,26.8
2016,10,14,11,0,0.0,49.0,2.1,18.0,49.0,40.69,28.09
2016,10,14,11,15,0.0,86.5,2.05,18.0,86.5,72.03,53.8
2016,10,14,11,30,0.0,124.0,2.0,18.0,124.0,104.87,80.47
2016,10,14,11,45,8.5,186.0,2.0,18.0,192.0,170.75,133.74
2016,10,14,12,0,17.0,248.0,2.0,18.0,260.0,239.84,188.47
2016,10,14,12,15,8.5,153.5,2.0,18.0,159.5,140.34,109.18
2016,10,14,12,30,0.0,59.0,2.0,18.0,59.0,49.04,34.87
2016,10,14,12,45,0.0,55.5,2.0,18.0,55.5,46.11,32.55
2016,10,14,13,0,0.0,52.0,2.0,18.0,52.0,43.18,30.17
2016,10,14,13,15,0.5,112.0,2.0,18.0,112.5,94.67,72.49
2016,10,14,13,30,1.0,172.0,2.0,18.0,173.0,150.54,117.81
2016,10,14,13,45,0.5,161.0,2.0,18.0,161.5,139.93,109.31
2016,10,14,14,0,0.0,150.0,2.0,18.0,150.0,129.42,101.02
2016,10,14,14,15,4.0,163.5,1.95,18.0,165.5,146.12,114.96
2016,10,14,14,30,8.0,177.0,1.9,18.0,181.0,163.18,129.13
2016,10,14,14,45,10.5,169.5,1.9,18.0,175.0,158.38,125.6
2016,10,14,15,0,13.0,162.0,1.9,18.0,169.0,153.51,122.03
2016,10,14,15,15,6.5,93.5,1.85,17.5,97.0,83.22,64.45
2016,10,14,15,30,0.0,25.0,1.8,17.0,25.0,20.62,11.9
2016,10,14,15,45,0.0,21.5,1.8,17.0,21.5,17.71,9.47
2016,10,14,16,0,0.0,18.0,1.8,17.0,18.0,14.81,7.0
2016,10,14,16,15,0.0,14.5,1.7,16.5,14.5,11.92,4.52
2016,10,14,16,30,0.0,11.0,1.6,16.0,11.0,9.03,2.01
2016,10,14,16,45,0.0,7.5,1.5,16.0,7.5,6.15,0.0
2016,10,14,17,0,0.0,4.0,1.4,16.0,4.0,3.28,0.0
2016,10,14,17,15,0.0,2.0,1.3,16.0,2.0,1.64,0.0
2016,10,14,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,6,15,57.5,6.5,1.0,13.5,8.5,0.0,0.0
2016,10,15,6,30,115.0,13.0,1.1,14.0,17.0,31.72,0.0
2016,10,15,6,45,259.5,25.0,1.2,14.5,54.0,101.65,58.75
2016,10,15,7,0,404.0,37.0,1.3,15.0,91.0,177.51,129.02
2016,10,15,7,15,487.5,45.0,1.35,15.0,137.0,243.62,187.89
2016,10,15,7,30,571.0,53.0,1.4,15.0,183.0,319.32,253.91
2016,10,15,7,45,621.5,59.0,1.45,15.5,231.0,385.75,310.84
2016,10,15,8,0,672.0,65.0,1.5,16.0,279.0,456.8,369.35
2016,10,15,8,15,336.0,77.5,1.6,16.0,184.5,300.58,246.7
2016,10,15,8,30,0.0,90.0,1.7,16.0,90.0,75.85,58.35
2016,10,15,8,45,5.0,128.5,1.8,16.5,131.0,115.05,91.1
2016,10,15,9,0,10.0,167.0,1.9,17.0,172.0,155.88,124.24
2016,10,15,9,15,44.5,202.5,1.95,17.5,227.0,232.71,186.59
2016,10,15,9,30,79.0,238.0,2.0,18.0,282.0,301.78,241.16
2016,10,15,9,45,39.5,170.5,2.15,18.5,192.5,195.28,155.1
2016,10,15,10,0,0.0,103.0,2.3,19.0,103.0,86.27,65.44
2016,10,15,10,15,0.0,110.5,2.35,19.0,110.5,92.91,70.86
2016,10,15,10,30,0.0,118.0,2.4,19.0,118.0,99.59,76.17
2016,10,15,10,45,0.0,99.5,2.45,19.0,99.5,83.11,62.68
2016,10,15,11,0,0.0,81.0,2.5,19.0,81.0,67.4,49.83
2016,10,15,11,15,0.0,84.0,2.5,19.0,84.0,69.93,51.86
2016,10,15,11,30,0.0,87.0,2.5,19.0,87.0,72.45,53.89
2016,10,15,11,45,0.0,116.5,2.55,19.0,116.5,98.17,74.77
2016,10,15,12,0,0.0,146.0,2.6,19.0,146.0,124.86,96.27
2016,10,15,12,15,0.5,157.5,2.6,19.0,158.0,135.98,105.22
2016,10,15,12,30,1.0,169.0,2.6,19.0,170.0,147.26,114.31
2016,10,15,12,45,0.5,133.0,2.65,19.0,133.5,113.56,87.25
2016,10,15,13,0,0.0,97.0,2.7,19.0,97.0,80.91,60.87
2016,10,15,13,15,0.0,128.0,2.7,18.5,128.0,108.62,83.68
2016,10,15,13,30,0.0,159.0,2.7,18.0,159.0,137.43,107.32
2016,10,15,13,45,5.0,177.5,2.7,18.0,180.5,159.94,125.86
2016,10,15,14,0,10.0,196.0,2.7,18.0,202.0,182.89,144.73
2016,10,15,14,15,8.5,184.5,2.7,18.0,189.5,170.69,135.09
2016,10,15,14,30,7.0,173.0,2.7,18.0,177.0,158.7,125.66
2016,10,15,14,45,3.5,113.0,2.7,18.0,115.0,98.76,76.81
2016,10,15,15,0,0.0,53.0,2.7,18.0,53.0,43.88,31.28
2016,10,15,15,15,0.0,66.5,2.65,17.5,66.5,55.12,40.93
2016,10,15,15,30,0.0,80.0,2.6,17.0,80.0,67.1,51.2
2016,10,15,15,45,0.0,68.0,2.55,17.0,68.0,56.63,42.45
2016,10,15,16,0,0.0,56.0,2.5,17.0,56.0,46.37,33.78
2016,10,15,16,15,0.0,44.5,2.4,16.5,44.5,36.8,25.63
2016,10,15,16,30,0.0,33.0,2.3,16.0,33.0,27.25,17.38
2016,10,15,16,45,0.0,22.5,2.2,16.0,22.5,18.55,9.73
2016,10,15,17,0,0.0,12.0,2.1,16.0,12.0,9.87,1.73
2016,10,15,17,15,0.0,6.0,2.05,16.0,6.0,5.12,0.0
2016,10,15,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.0,2.45,15.0,3.0,0.0,0.0
2016,10,16,6,30,0.0,6.0,2.5,15.0,6.0,5.12,0.0
2016,10,16,6,45,0.0,21.0,2.55,15.5,21.0,17.41,6.24
2016,10,16,7,0,0.0,36.0,2.6,16.0,36.0,30.8,19.68
2016,10,16,7,15,0.0,55.5,2.6,16.0,55.5,48.64,35.25
2016,10,16,7,30,0.0,75.0,2.6,16.0,75.0,66.38,50.63
2016,10,16,7,45,4.5,93.5,2.6,16.0,95.0,85.27,66.8
2016,10,16,8,0,9.0,112.0,2.6,16.0,115.0,104.74,83.27
2016,10,16,8,15,13.5,129.5,2.6,16.0,134.5,123.77,99.16
2016,10,16,8,30,18.0,147.0,2.6,16.0,154.0,143.37,115.34
2016,10,16,8,45,9.0,82.5,2.65,16.5,86.0,75.0,57.88
2016,10,16,9,0,0.0,18.0,2.7,17.0,18.0,14.86,6.91
2016,10,16,9,15,0.0,21.5,2.75,17.0,21.5,17.76,9.34
2016,10,16,9,30,0.0,25.0,2.8,17.0,25.0,20.67,11.75
2016,10,16,9,45,0.0,39.0,2.9,17.5,39.0,32.3,21.41
2016,10,16,10,0,0.0,53.0,3.0,18.0,53.0,43.96,30.99
2016,10,16,10,15,0.0,48.0,3.0,18.0,48.0,39.81,27.49
2016,10,16,10,30,0.0,43.0,3.0,18.0,43.0,35.67,24.01
2016,10,16,10,45,0.0,42.5,3.05,18.0,42.5,35.26,23.64
2016,10,16,11,0,0.0,42.0,3.1,18.0,42.0,34.86,23.28
2016,10,16,11,15,0.0,52.5,3.1,18.0,52.5,43.61,30.48
2016,10,16,11,30,0.0,63.0,3.1,18.0,63.0,52.38,37.68
2016,10,16,11,45,0.0,52.5,3.1,18.0,52.5,43.62,30.46
2016,10,16,12,0,0.0,42.0,3.1,18.0,42.0,34.87,23.24
2016,10,16,12,15,0.0,30.5,3.05,18.0,30.5,25.3,15.34
2016,10,16,12,30,0.0,19.0,3.0,18.0,19.0,15.75,7.43
2016,10,16,12,45,0.0,24.0,3.0,18.0,24.0,19.89,10.88
2016,10,16,13,0,0.0,29.0,3.0,18.0,29.0,24.04,14.34
2016,10,16,13,15,0.0,59.5,3.0,18.0,59.5,49.41,35.38
2016,10,16,13,30,0.0,90.0,3.0,18.0,90.0,74.88,56.42
2016,10,16,13,45,0.0,57.0,3.0,18.0,57.0,47.29,33.72
2016,10,16,14,0,0.0,24.0,3.0,18.0,24.0,19.85,10.96
2016,10,16,14,15,0.0,22.0,2.95,18.0,22.0,18.19,9.6
2016,10,16,14,30,0.0,20.0,2.9,18.0,20.0,16.52,8.24
2016,10,16,14,45,0.0,25.0,2.9,18.0,25.0,20.65,11.75
2016,10,16,15,0,0.0,30.0,2.9,18.0,30.0,24.78,15.27
2016,10,16,15,15,0.0,21.0,2.8,17.5,21.0,17.32,9.04
2016,10,16,15,30,0.0,12.0,2.7,17.0,12.0,9.88,2.77
2016,10,16,15,45,0.0,10.0,2.65,17.0,10.0,8.22,1.37
2016,10,16,16,0,0.0,8.0,2.6,17.0,8.0,6.57,0.0
2016,10,16,16,15,256.5,27.0,2.45,16.5,74.0,155.01,123.87
2016,10,16,16,30,513.0,46.0,2.3,16.0,140.0,260.03,201.68
2016,10,16,16,45,399.5,37.0,2.2,16.0,96.0,181.1,132.32
2016,10,16,17,0,286.0,28.0,2.1,16.0,52.0,115.12,68.78
2016,10,16,17,15,143.0,14.0,2.05,15.5,26.0,39.15,0.0
2016,10,16,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,6,15,24.0,6.5,0.9,12.5,7.0,0.0,0.0
2016,10,17,6,30,48.0,13.0,0.8,13.0,14.0,19.87,0.0
2016,10,17,6,45,189.5,27.5,0.7,13.5,48.5,85.94,45.35
2016,10,17,7,0,331.0,42.0,0.6,14.0,83.0,160.97,117.2
2016,10,17,7,15,423.0,51.5,0.6,14.0,129.0,228.04,175.98
2016,10,17,7,30,515.0,61.0,0.6,14.0,175.0,305.58,242.42
2016,10,17,7,45,582.0,66.0,0.65,14.5,224.0,376.23,301.82
2016,10,17,8,0,649.0,71.0,0.7,15.0,273.0,453.16,364.07
2016,10,17,8,15,687.0,75.5,0.7,15.0,320.0,518.0,415.18
2016,10,17,8,30,725.0,80.0,0.7,15.0,367.0,585.11,466.15
2016,10,17,8,45,756.0,82.0,0.75,15.5,411.0,643.41,508.67
2016,10,17,9,0,787.0,84.0,0.8,16.0,455.0,705.17,550.86
2016,10,17,9,15,805.5,86.5,0.8,16.0,493.5,757.82,585.65
2016,10,17,9,30,824.0,89.0,0.8,16.0,532.0,809.24,619.02
2016,10,17,9,45,532.0,177.5,0.8,16.5,470.0,683.36,527.28
2016,10,17,10,0,240.0,266.0,0.8,17.0,408.0,501.27,389.81
2016,10,17,10,15,553.0,181.5,0.8,17.0,527.5,743.09,570.99
2016,10,17,10,30,866.0,97.0,0.8,17.0,647.0,963.56,714.74
2016,10,17,10,45,875.0,96.5,0.85,17.5,665.5,979.38,720.35
2016,10,17,11,0,884.0,96.0,0.9,18.0,684.0,1002.74,734.03
2016,10,17,11,15,600.0,200.5,0.95,18.0,602.5,866.25,645.52
2016,10,17,11,30,316.0,305.0,1.0,18.0,521.0,672.3,508.66
2016,10,17,11,45,163.0,261.5,1.05,18.5,373.0,445.54,345.02
2016,10,17,12,0,10.0,218.0,1.1,19.0,225.0,203.73,157.65
2016,10,17,12,15,200.0,250.0,1.15,19.0,385.5,491.29,383.44
2016,10,17,12,30,390.0,282.0,1.2,19.0,546.0,717.63,546.81
2016,10,17,12,45,320.0,291.5,1.25,19.0,505.0,653.81,498.72
2016,10,17,13,0,250.0,301.0,1.3,19.0,464.0,569.6,438.55
2016,10,17,13,15,197.0,294.0,1.35,18.5,420.0,505.76,392.98
2016,10,17,13,30,144.0,287.0,1.4,18.0,376.0,443.66,347.28
2016,10,17,13,45,144.0,273.5,1.45,18.0,359.0,424.23,333.9
2016,10,17,14,0,144.0,260.0,1.5,18.0,342.0,404.43,319.8
2016,10,17,14,15,488.0,169.0,1.5,18.0,422.0,618.84,489.05
2016,10,17,14,30,832.0,78.0,1.5,18.0,502.0,772.94,601.12
2016,10,17,14,45,812.5,75.5,1.55,18.0,461.5,718.8,562.9
2016,10,17,15,0,793.0,73.0,1.6,18.0,421.0,663.77,525.41
2016,10,17,15,15,764.5,69.5,1.6,17.5,376.0,601.09,480.13
2016,10,17,15,30,736.0,66.0,1.6,17.0,331.0,539.11,433.24
2016,10,17,15,45,693.5,61.5,1.65,17.0,283.0,469.33,377.84
2016,10,17,16,0,651.0,57.0,1.7,17.0,235.0,404.68,324.24
2016,10,17,16,15,586.0,51.0,1.65,16.5,186.5,330.04,261.16
2016,10,17,16,30,521.0,45.0,1.6,16.0,138.0,262.06,201.62
2016,10,17,16,45,408.5,36.0,1.6,15.5,94.0,183.05,133.15
2016,10,17,17,0,296.0,27.0,1.6,15.0,50.0,115.82,65.78
2016,10,17,17,15,148.0,13.5,1.55,14.5,25.0,39.7,0.0
2016,10,17,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,41.5,5.5,1.15,10.5,6.5,0.0,0.0
2016,10,18,6,30,83.0,11.0,1.2,11.0,13.0,24.7,0.0
2016,10,18,6,45,234.0,24.0,1.25,12.0,48.5,94.17,46.25
2016,10,18,7,0,385.0,37.0,1.3,13.0,84.0,173.97,126.71
2016,10,18,7,15,475.0,45.5,1.4,13.0,130.5,242.19,188.07
2016,10,18,7,30,565.0,54.0,1.5,13.0,177.0,320.72,257.04
2016,10,18,7,45,623.5,59.0,1.6,13.5,225.5,389.7,316.76
2016,10,18,8,0,682.0,64.0,1.7,14.0,274.0,464.06,378.74
2016,10,18,8,15,718.5,68.0,1.75,14.5,321.0,526.72,429.31
2016,10,18,8,30,755.0,72.0,1.8,15.0,368.0,593.71,481.27
2016,10,18,8,45,784.5,74.0,1.85,15.5,412.0,655.03,527.05
2016,10,18,9,0,814.0,76.0,1.9,16.0,456.0,716.73,569.94
2016,10,18,9,15,832.0,78.0,1.9,16.0,494.5,769.34,605.99
2016,10,18,9,30,850.0,80.0,1.9,16.0,533.0,820.62,640.52
2016,10,18,9,45,867.5,80.0,1.9,16.5,566.5,858.7,664.08
2016,10,18,10,0,885.0,80.0,1.9,17.0,600.0,902.9,691.64
2016,10,18,10,15,894.0,81.0,1.85,17.0,625.5,938.17,713.4
2016,10,18,10,30,903.0,82.0,1.8,17.0,651.0,970.44,733.04
2016,10,18,10,45,908.0,83.0,1.8,17.5,669.0,995.63,747.14
2016,10,18,11,0,913.0,84.0,1.8,18.0,687.0,1017.3,758.99
2016,10,18,11,15,916.5,84.5,1.8,18.0,697.5,1033.21,768.6
2016,10,18,11,30,920.0,85.0,1.8,18.0,708.0,1045.35,775.94
2016,10,18,11,45,921.0,85.0,1.8,18.0,710.5,1050.47,778.94
2016,10,18,12,0,922.0,85.0,1.8,18.0,713.0,1051.68,779.65
2016,10,18,12,15,920.0,85.0,1.8,18.0,707.0,1045.91,776.06
2016,10,18,12,30,918.0,85.0,1.8,18.0,701.0,1036.26,770.2
2016,10,18,12,45,915.0,83.5,1.8,18.0,687.5,1019.96,760.19
2016,10,18,13,0,912.0,82.0,1.8,18.0,674.0,999.96,747.93
2016,10,18,13,15,905.5,81.0,1.8,18.0,652.5,973.59,731.58
2016,10,18,13,30,899.0,80.0,1.8,18.0,631.0,943.91,713.07
2016,10,18,13,45,891.0,78.0,1.85,18.0,602.5,908.49,691.24
2016,10,18,14,0,883.0,76.0,1.9,18.0,574.0,870.2,667.25
2016,10,18,14,15,869.5,74.0,1.9,18.0,539.0,824.65,637.42
2016,10,18,14,30,856.0,72.0,1.9,18.0,504.0,777.1,605.81
2016,10,18,14,45,835.5,69.5,1.9,18.0,463.0,728.61,573.03
2016,10,18,15,0,815.0,67.0,1.9,18.0,422.0,671.95,533.64
2016,10,18,15,15,787.5,64.0,1.85,17.5,376.5,609.59,488.32
2016,10,18,15,30,760.0,61.0,1.8,17.0,331.0,547.77,441.03
2016,10,18,15,45,715.5,57.5,1.8,17.0,282.5,476.9,384.28
2016,10,18,16,0,671.0,54.0,1.8,17.0,234.0,409.14,327.89
2016,10,18,16,15,606.0,48.0,1.7,16.5,185.5,333.31,263.52
2016,10,18,16,30,541.0,42.0,1.6,16.0,137.0,266.44,204.5
2016,10,18,16,45,426.0,33.0,1.55,15.5,92.5,185.63,134.2
2016,10,18,17,0,311.0,24.0,1.5,15.0,48.0,116.09,60.96
2016,10,18,17,15,155.5,12.0,1.55,14.5,24.0,39.87,0.0
2016,10,18,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,6,15,68.0,5.0,1.2,10.5,6.0,0.0,0.0
2016,10,19,6,30,136.0,10.0,1.2,11.0,12.0,33.85,0.0
2016,10,19,6,45,295.0,20.5,1.25,11.5,48.0,105.87,46.92
2016,10,19,7,0,454.0,31.0,1.3,12.0,84.0,190.16,137.98
2016,10,19,7,15,539.0,38.0,1.3,12.5,131.0,256.51,198.71
2016,10,19,7,30,624.0,45.0,1.3,13.0,178.0,335.01,267.57
2016,10,19,7,45,676.0,49.5,1.3,13.5,227.0,403.54,326.77
2016,10,19,8,0,728.0,54.0,1.3,14.0,276.0,476.55,387.11
2016,10,19,8,15,761.5,57.5,1.3,14.5,322.5,541.31,438.6
2016,10,19,8,30,795.0,61.0,1.3,15.0,369.0,607.68,489.15
2016,10,19,8,45,819.0,63.0,1.3,15.5,412.5,666.73,531.57
2016,10,19,9,0,843.0,65.0,1.3,16.0,456.0,719.05,566.51
2016,10,19,9,15,860.0,67.0,1.3,16.5,494.5,771.26,600.55
2016,10,19,9,30,877.0,69.0,1.3,17.0,533.0,822.05,632.8
2016,10,19,9,45,889.5,70.0,1.3,17.5,565.0,865.95,659.7
