Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,0,902.0,71.0,1.3,18.0,597.0,907.5,684.62
2016,10,19,10,15,910.5,72.0,1.3,18.5,622.5,942.71,705.02
2016,10,19,10,30,919.0,73.0,1.3,19.0,648.0,974.85,723.27
2016,10,19,10,45,924.5,74.0,1.3,19.5,666.0,1000.8,737.42
2016,10,19,11,0,930.0,75.0,1.3,20.0,684.0,1023.19,749.32
2016,10,19,11,15,932.5,75.5,1.3,20.0,694.5,1038.26,758.09
2016,10,19,11,30,935.0,76.0,1.3,20.0,705.0,1049.47,764.63
2016,10,19,11,45,934.5,76.5,1.3,20.5,706.5,1053.7,765.51
2016,10,19,12,0,934.0,77.0,1.3,21.0,708.0,1053.96,764.15
2016,10,19,12,15,932.5,76.5,1.3,21.0,702.0,1047.99,760.56
2016,10,19,12,30,931.0,76.0,1.3,21.0,696.0,1038.09,754.73
2016,10,19,12,45,923.0,77.0,1.35,21.5,681.5,1019.72,743.18
2016,10,19,13,0,915.0,78.0,1.4,22.0,667.0,997.75,729.5
2016,10,19,13,15,908.5,77.0,1.4,22.0,645.5,971.31,713.6
2016,10,19,13,30,902.0,76.0,1.4,22.0,624.0,941.54,695.58
2016,10,19,13,45,891.5,75.0,1.4,22.0,595.5,905.0,673.08
2016,10,19,14,0,881.0,74.0,1.4,22.0,567.0,865.74,648.65
2016,10,19,14,15,867.5,72.0,1.4,21.5,532.0,820.28,620.96
2016,10,19,14,30,854.0,70.0,1.4,21.0,497.0,772.82,591.42
2016,10,19,14,45,834.5,67.5,1.45,21.0,456.0,718.53,555.82
2016,10,19,15,0,815.0,65.0,1.5,21.0,415.0,669.33,523.04
2016,10,19,15,15,787.5,62.0,1.45,20.5,370.0,607.03,478.61
2016,10,19,15,30,760.0,59.0,1.4,20.0,325.0,545.29,432.22
2016,10,19,15,45,719.0,55.0,1.35,19.5,277.5,475.88,378.08
2016,10,19,16,0,678.0,51.0,1.3,19.0,230.0,409.26,323.87
2016,10,19,16,15,614.0,45.5,1.2,18.0,181.5,334.14,261.31
2016,10,19,16,30,550.0,40.0,1.1,17.0,133.0,265.29,201.65
2016,10,19,16,45,439.0,31.0,1.05,16.5,89.5,187.78,134.07
2016,10,19,17,0,328.0,22.0,1.0,16.0,46.0,117.72,55.01
2016,10,19,17,15,164.0,11.0,0.95,15.5,23.0,40.68,0.0
2016,10,19,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,6,45,226.5,15.5,1.05,12.5,41.5,83.12,30.66
2016,10,20,7,0,453.0,31.0,1.0,13.0,83.0,190.69,137.26
2016,10,20,7,15,540.5,38.5,1.0,13.5,130.5,258.25,198.76
2016,10,20,7,30,628.0,46.0,1.0,14.0,178.0,338.54,268.49
2016,10,20,7,45,681.5,51.0,1.05,15.0,227.5,408.69,327.99
2016,10,20,8,0,735.0,56.0,1.1,16.0,277.0,483.46,388.5
2016,10,20,8,15,769.5,59.5,1.05,16.5,324.5,549.25,439.68
2016,10,20,8,30,804.0,63.0,1.0,17.0,372.0,616.69,489.72
2016,10,20,8,45,829.0,65.5,0.95,17.5,416.0,677.5,532.0
2016,10,20,9,0,854.0,68.0,0.9,18.0,460.0,731.55,566.64
2016,10,20,9,15,871.0,70.0,0.95,18.5,499.0,784.18,600.68
2016,10,20,9,30,888.0,72.0,1.0,19.0,538.0,835.34,633.05
2016,10,20,9,45,904.0,72.0,1.05,20.0,571.5,881.37,660.19
2016,10,20,10,0,920.0,72.0,1.1,21.0,605.0,925.23,685.44
2016,10,20,10,15,928.5,73.0,1.1,21.5,630.5,960.9,705.5
2016,10,20,10,30,937.0,74.0,1.1,22.0,656.0,993.42,723.43
2016,10,20,10,45,942.0,75.0,1.15,22.5,674.0,1019.2,737.96
2016,10,20,11,0,947.0,76.0,1.2,23.0,692.0,1041.33,750.31
2016,10,20,11,15,949.5,76.5,1.2,23.0,702.5,1056.56,758.97
2016,10,20,11,30,952.0,77.0,1.2,23.0,713.0,1067.87,765.42
2016,10,20,11,45,952.0,77.0,1.25,23.5,715.0,1072.01,767.14
2016,10,20,12,0,952.0,77.0,1.3,24.0,717.0,1072.11,766.62
2016,10,20,12,15,950.5,77.0,1.3,24.0,711.0,1066.66,763.41
2016,10,20,12,30,949.0,77.0,1.3,24.0,705.0,1057.2,757.96
2016,10,20,12,45,942.5,77.5,1.35,24.0,690.5,1039.44,748.43
2016,10,20,13,0,936.0,78.0,1.4,24.0,676.0,1017.98,736.69
2016,10,20,13,15,929.0,77.0,1.4,24.0,654.0,990.61,720.44
2016,10,20,13,30,922.0,76.0,1.4,24.0,632.0,959.86,702.07
2016,10,20,13,45,911.5,75.0,1.4,24.0,602.5,922.75,679.53
2016,10,20,14,0,901.0,74.0,1.4,24.0,573.0,882.85,655.03
2016,10,20,14,15,887.0,72.0,1.4,23.5,537.5,836.27,627.01
2016,10,20,14,30,873.0,70.0,1.4,23.0,502.0,787.66,597.12
2016,10,20,14,45,852.5,68.0,1.4,23.0,460.5,732.44,560.87
2016,10,20,15,0,832.0,66.0,1.4,23.0,419.0,682.36,527.53
2016,10,20,15,15,803.5,63.0,1.3,22.5,373.0,618.59,482.24
2016,10,20,15,30,775.0,60.0,1.2,22.0,327.0,555.42,435.07
2016,10,20,15,45,733.5,55.5,1.1,21.5,278.5,484.35,380.13
2016,10,20,16,0,692.0,51.0,1.0,21.0,230.0,416.11,325.16
2016,10,20,16,15,626.0,45.0,0.95,20.0,181.0,338.8,261.83
2016,10,20,16,30,560.0,39.0,0.9,19.0,132.0,268.02,201.34
2016,10,20,16,45,444.0,30.5,0.9,18.0,88.0,189.04,133.24
2016,10,20,17,0,328.0,22.0,0.9,17.0,44.0,116.96,46.03
2016,10,20,17,15,164.0,11.0,0.95,16.5,22.0,40.73,0.0
2016,10,20,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,21,6,45,214.0,15.5,0.65,13.5,39.0,80.01,22.96
2016,10,21,7,0,428.0,31.0,0.6,14.0,78.0,183.66,130.92
2016,10,21,7,15,517.0,38.5,0.55,14.5,124.5,252.73,193.02
2016,10,21,7,30,606.0,46.0,0.5,15.0,171.0,329.72,259.03
2016,10,21,7,45,661.0,50.5,0.45,15.5,219.5,398.81,316.89
2016,10,21,8,0,716.0,55.0,0.4,16.0,268.0,472.65,375.71
2016,10,21,8,15,751.0,59.0,0.4,16.5,315.0,538.24,426.01
2016,10,21,8,30,786.0,63.0,0.4,17.0,362.0,605.6,475.41
2016,10,21,8,45,811.5,65.0,0.4,17.5,405.0,665.21,516.57
2016,10,21,9,0,837.0,67.0,0.4,18.0,448.0,718.13,550.43
2016,10,21,9,15,854.0,69.5,0.45,18.5,486.5,770.57,583.95
2016,10,21,9,30,871.0,72.0,0.5,19.0,525.0,821.6,615.86
2016,10,21,9,45,881.5,74.0,0.6,20.0,556.5,864.65,641.71
2016,10,21,10,0,892.0,76.0,0.7,21.0,588.0,905.24,665.7
2016,10,21,10,15,900.5,77.0,0.7,21.5,613.5,940.04,685.03
2016,10,21,10,30,909.0,78.0,0.7,22.0,639.0,971.8,702.31
2016,10,21,10,45,913.5,79.0,0.75,22.5,656.5,996.44,716.15
2016,10,21,11,0,918.0,80.0,0.8,23.0,674.0,1017.53,727.91
2016,10,21,11,15,921.0,80.5,0.8,23.0,684.0,1032.84,736.53
2016,10,21,11,30,924.0,81.0,0.8,23.0,694.0,1044.36,743.04
2016,10,21,11,45,923.0,82.0,0.85,23.0,695.5,1048.56,746.39
2016,10,21,12,0,922.0,83.0,0.9,23.0,697.0,1048.83,747.61
2016,10,21,12,15,919.5,82.5,0.95,23.0,691.0,1041.83,744.54
2016,10,21,12,30,917.0,82.0,1.0,23.0,685.0,1030.98,739.31
2016,10,21,12,45,909.5,82.5,1.05,23.0,670.0,1012.61,729.51
2016,10,21,13,0,902.0,83.0,1.1,23.0,655.0,990.69,717.59
2016,10,21,13,15,894.5,82.0,1.15,23.0,633.5,963.55,702.35
2016,10,21,13,30,887.0,81.0,1.2,23.0,612.0,933.18,684.98
2016,10,21,13,45,874.5,80.0,1.25,23.0,582.5,895.27,662.52
2016,10,21,14,0,862.0,79.0,1.3,23.0,553.0,854.84,638.14
2016,10,21,14,15,847.0,77.0,1.35,22.5,518.0,816.94,616.28
2016,10,21,14,30,832.0,75.0,1.4,22.0,483.0,768.47,586.6
2016,10,21,14,45,809.0,73.0,1.45,21.5,442.0,712.42,550.86
2016,10,21,15,0,786.0,71.0,1.5,21.0,401.0,655.81,513.66
2016,10,21,15,15,756.0,67.5,1.45,20.5,356.0,592.62,468.04
2016,10,21,15,30,726.0,64.0,1.4,20.0,311.0,530.31,421.0
2016,10,21,15,45,681.0,59.5,1.4,19.5,263.5,459.85,366.07
2016,10,21,16,0,636.0,55.0,1.4,19.0,216.0,395.18,313.25
2016,10,21,16,15,566.5,48.5,1.3,18.5,169.0,319.11,249.29
2016,10,21,16,30,497.0,42.0,1.2,18.0,122.0,250.28,189.41
2016,10,21,16,45,377.0,32.0,1.2,17.5,80.0,169.72,119.53
2016,10,21,17,0,257.0,22.0,1.2,17.0,38.0,98.21,28.75
2016,10,21,17,15,128.5,11.0,1.2,16.5,19.0,33.99,0.0
2016,10,21,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,198.0,16.5,0.75,11.5,37.5,77.13,14.42
2016,10,22,7,0,396.0,33.0,0.7,12.0,75.0,176.26,126.19
2016,10,22,7,15,490.5,41.0,0.7,12.5,121.5,246.31,189.88
2016,10,22,7,30,585.0,49.0,0.7,13.0,168.0,327.18,259.75
2016,10,22,7,45,644.5,54.0,0.7,13.5,217.0,395.06,317.71
2016,10,22,8,0,704.0,59.0,0.7,14.0,266.0,471.19,379.66
2016,10,22,8,15,741.0,63.0,0.65,14.5,313.0,537.47,430.99
2016,10,22,8,30,778.0,67.0,0.6,15.0,360.0,605.68,481.34
2016,10,22,8,45,805.0,69.5,0.6,15.5,404.0,666.63,524.3
2016,10,22,9,0,832.0,72.0,0.6,16.0,448.0,727.69,564.44
2016,10,22,9,15,850.0,74.5,0.55,16.0,486.5,781.37,598.57
2016,10,22,9,30,868.0,77.0,0.5,16.0,525.0,825.59,625.52
2016,10,22,9,45,870.0,82.5,0.5,16.5,555.0,874.18,654.69
2016,10,22,10,0,872.0,88.0,0.5,17.0,585.0,911.61,675.95
2016,10,22,10,15,881.5,89.5,0.55,17.5,611.0,937.78,690.94
2016,10,22,10,30,891.0,91.0,0.6,18.0,637.0,970.57,710.32
2016,10,22,10,45,898.0,91.5,0.65,18.5,655.0,996.62,725.24
2016,10,22,11,0,905.0,92.0,0.7,19.0,673.0,1019.27,738.15
2016,10,22,11,15,908.0,92.5,0.75,19.0,683.5,1034.37,747.87
2016,10,22,11,30,911.0,93.0,0.8,19.0,694.0,1045.73,755.52
2016,10,22,11,45,913.0,92.5,0.85,19.5,696.0,1051.05,758.2
2016,10,22,12,0,915.0,92.0,0.9,20.0,698.0,1052.5,758.72
2016,10,22,12,15,913.0,92.0,0.9,20.0,692.0,1046.62,755.21
2016,10,22,12,30,911.0,92.0,0.9,20.0,686.0,1036.91,749.59
2016,10,22,12,45,901.0,93.5,0.95,20.0,671.0,1017.3,739.0
2016,10,22,13,0,891.0,95.0,1.0,20.0,656.0,994.23,726.37
2016,10,22,13,15,883.0,94.0,1.0,19.5,634.0,966.82,711.36
2016,10,22,13,30,875.0,93.0,1.0,19.0,612.0,946.49,700.92
2016,10,22,13,45,864.5,90.5,1.05,19.0,583.0,908.3,678.21
2016,10,22,14,0,854.0,88.0,1.1,19.0,554.0,867.45,653.61
2016,10,22,14,15,789.5,91.0,1.1,18.5,500.0,785.74,601.07
2016,10,22,14,30,725.0,94.0,1.1,18.0,446.0,709.68,551.29
2016,10,22,14,45,625.0,108.0,1.15,18.0,393.0,618.67,487.86
2016,10,22,15,0,525.0,122.0,1.2,18.0,340.0,525.79,419.17
2016,10,22,15,15,492.5,115.0,1.2,17.5,301.5,469.74,377.62
2016,10,22,15,30,460.0,108.0,1.2,17.0,263.0,415.67,335.83
2016,10,22,15,45,432.0,94.0,1.2,16.5,222.0,358.65,290.34
2016,10,22,16,0,404.0,80.0,1.2,16.0,181.0,303.93,244.94
2016,10,22,16,15,354.0,66.0,1.15,15.5,140.5,242.25,192.32
2016,10,22,16,30,304.0,52.0,1.1,15.0,100.0,186.18,143.07
2016,10,22,16,45,217.0,37.0,1.1,14.5,64.5,123.44,87.58
2016,10,22,17,0,130.0,22.0,1.1,14.0,29.0,64.75,9.24
2016,10,22,17,15,65.0,11.0,1.1,13.5,14.5,21.87,0.0
2016,10,22,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,6,45,187.0,16.0,0.85,11.5,35.5,73.67,3.74
2016,10,23,7,0,374.0,32.0,0.8,12.0,71.0,169.0,120.22
2016,10,23,7,15,469.0,40.5,0.75,12.5,116.5,238.39,183.79
2016,10,23,7,30,564.0,49.0,0.7,13.0,162.0,318.78,253.22
2016,10,23,7,45,622.5,54.5,0.7,13.5,210.0,388.08,312.31
2016,10,23,8,0,681.0,60.0,0.7,14.0,258.0,460.23,371.33
2016,10,23,8,15,719.0,64.5,0.75,14.5,304.5,526.46,423.68
2016,10,23,8,30,757.0,69.0,0.8,15.0,351.0,594.78,475.52
2016,10,23,8,45,783.5,72.0,0.85,15.5,394.0,654.96,519.18
2016,10,23,9,0,810.0,75.0,0.9,16.0,437.0,715.26,560.09
2016,10,23,9,15,828.5,77.5,0.95,16.5,475.5,768.39,594.95
2016,10,23,9,30,847.0,80.0,1.0,17.0,514.0,820.25,628.3
2016,10,23,9,45,866.5,79.5,1.05,17.5,547.5,858.9,652.12
2016,10,23,10,0,886.0,79.0,1.1,18.0,581.0,903.91,680.08
2016,10,23,10,15,894.5,80.5,1.15,18.0,606.0,939.02,702.4
2016,10,23,10,30,903.0,82.0,1.2,18.0,631.0,971.13,722.83
2016,10,23,10,45,907.5,83.0,1.25,18.5,648.5,995.53,736.89
2016,10,23,11,0,912.0,84.0,1.3,19.0,666.0,1016.42,748.82
2016,10,23,11,15,914.5,84.5,1.35,19.0,675.5,1031.05,758.29
2016,10,23,11,30,917.0,85.0,1.4,19.0,685.0,1041.92,765.58
2016,10,23,11,45,914.0,86.5,1.45,19.5,686.0,1044.59,766.38
2016,10,23,12,0,911.0,88.0,1.5,20.0,687.0,1043.37,764.97
2016,10,23,12,15,908.5,87.5,1.5,20.0,680.5,1036.37,760.68
2016,10,23,12,30,906.0,87.0,1.5,20.0,674.0,1025.57,754.2
2016,10,23,12,45,502.0,187.0,1.5,20.0,511.5,738.87,562.36
2016,10,23,13,0,98.0,287.0,1.5,20.0,349.0,388.47,301.1
2016,10,23,13,15,97.5,277.0,1.5,19.5,337.0,375.1,294.04
2016,10,23,13,30,97.0,267.0,1.5,19.0,325.0,361.62,284.82
2016,10,23,13,45,250.5,237.0,1.55,19.0,375.0,500.36,394.56
2016,10,23,14,0,404.0,207.0,1.6,19.0,425.0,590.02,464.35
2016,10,23,14,15,243.0,206.5,1.6,18.5,335.5,440.91,350.41
2016,10,23,14,30,82.0,206.0,1.6,18.0,246.0,271.81,217.45
2016,10,23,14,45,100.0,190.0,1.6,18.0,234.5,265.42,214.03
2016,10,23,15,0,118.0,174.0,1.6,18.0,223.0,270.61,218.83
2016,10,23,15,15,111.5,155.5,1.6,17.5,197.5,240.66,195.25
2016,10,23,15,30,105.0,137.0,1.6,17.0,172.0,211.33,171.75
2016,10,23,15,45,95.0,116.5,1.6,17.0,144.5,178.32,144.33
2016,10,23,16,0,85.0,96.0,1.6,17.0,117.0,146.39,117.25
2016,10,23,16,15,71.0,75.5,1.55,16.5,90.5,113.82,89.3
2016,10,23,16,30,57.0,55.0,1.5,16.0,64.0,82.76,62.23
2016,10,23,16,45,28.5,36.0,1.45,15.5,40.5,45.25,29.58
2016,10,23,17,0,0.0,17.0,1.4,15.0,17.0,14.29,0.0
2016,10,23,17,15,0.0,8.5,1.35,14.5,8.5,7.26,0.0
2016,10,23,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,6,45,36.0,17.5,1.8,13.5,21.5,27.82,0.0
2016,10,24,7,0,72.0,35.0,1.9,14.0,43.0,63.19,42.87
2016,10,24,7,15,101.0,55.0,1.95,14.0,71.5,99.74,76.24
2016,10,24,7,30,130.0,75.0,2.0,14.0,100.0,139.34,111.31
2016,10,24,7,45,145.0,95.0,2.1,14.0,130.5,175.24,143.07
2016,10,24,8,0,160.0,115.0,2.2,14.0,161.0,212.7,175.52
2016,10,24,8,15,173.5,133.0,2.2,14.0,190.5,248.34,205.73
2016,10,24,8,30,187.0,151.0,2.2,14.0,220.0,285.23,236.31
2016,10,24,8,45,194.0,170.0,2.2,14.5,249.0,319.83,263.79
2016,10,24,9,0,201.0,189.0,2.2,15.0,278.0,354.78,290.91
2016,10,24,9,15,100.5,171.5,2.15,15.0,216.0,262.05,213.95
2016,10,24,9,30,0.0,154.0,2.1,15.0,154.0,135.54,107.63
2016,10,24,9,45,137.0,199.5,2.1,15.5,276.5,332.2,270.63
2016,10,24,10,0,274.0,245.0,2.1,16.0,399.0,531.43,425.28
2016,10,24,10,15,193.0,261.5,2.05,16.0,372.5,464.08,370.15
2016,10,24,10,30,112.0,278.0,2.0,16.0,346.0,390.81,311.39
2016,10,24,10,45,82.5,275.5,2.0,16.5,326.5,360.37,286.43
2016,10,24,11,0,53.0,273.0,2.0,17.0,307.0,328.82,260.31
2016,10,24,11,15,39.5,263.0,1.95,17.0,288.5,303.78,240.29
2016,10,24,11,30,26.0,253.0,1.9,17.0,270.0,257.59,203.66
2016,10,24,11,45,18.5,236.0,1.85,17.0,248.5,232.37,183.6
2016,10,24,12,0,11.0,219.0,1.8,17.0,227.0,207.48,163.64
2016,10,24,12,15,5.5,163.0,1.8,17.0,167.0,147.07,115.24
2016,10,24,12,30,0.0,107.0,1.8,17.0,107.0,89.83,68.68
2016,10,24,12,45,0.0,102.5,1.8,17.5,102.5,85.82,65.4
2016,10,24,13,0,0.0,98.0,1.8,18.0,98.0,81.83,62.08
2016,10,24,13,15,0.0,108.0,1.8,18.0,108.0,90.83,69.53
2016,10,24,13,30,0.0,118.0,1.8,18.0,118.0,100.03,77.15
2016,10,24,13,45,0.0,132.5,1.85,18.0,132.5,113.73,88.48
2016,10,24,14,0,0.0,147.0,1.9,18.0,147.0,128.02,100.29
2016,10,24,14,15,26.0,171.5,1.9,17.5,184.0,187.71,150.17
2016,10,24,14,30,52.0,196.0,1.9,17.0,221.0,236.94,191.01
2016,10,24,14,45,47.5,178.5,1.95,17.0,200.0,213.19,172.0
2016,10,24,15,0,43.0,161.0,2.0,17.0,179.0,189.95,153.42
2016,10,24,15,15,38.0,143.5,1.95,16.5,157.5,166.93,134.97
2016,10,24,15,30,33.0,126.0,1.9,16.0,136.0,144.55,116.71
2016,10,24,15,45,25.5,106.5,1.85,16.0,114.0,119.07,95.3
2016,10,24,16,0,18.0,87.0,1.8,16.0,92.0,88.05,68.96
2016,10,24,16,15,9.0,68.0,1.7,15.5,70.5,65.67,49.75
2016,10,24,16,30,0.0,49.0,1.6,15.0,49.0,44.24,31.25
2016,10,24,16,45,0.0,30.5,1.5,15.0,30.5,26.96,15.53
2016,10,24,17,0,0.0,12.0,1.4,15.0,12.0,9.89,0.0
2016,10,24,17,15,0.0,6.0,1.35,14.5,6.0,5.12,0.0
2016,10,24,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,2.0,1.2,14.0,2.0,1.64,0.0
2016,10,25,7,0,0.0,4.0,1.2,14.0,4.0,3.28,0.0
2016,10,25,7,15,0.0,7.0,1.2,14.0,7.0,5.74,0.0
2016,10,25,7,30,0.0,10.0,1.2,14.0,10.0,8.21,1.37
2016,10,25,7,45,0.0,13.5,1.3,14.5,13.5,11.1,3.89
2016,10,25,8,0,0.0,17.0,1.4,15.0,17.0,13.99,6.39
2016,10,25,8,15,0.0,20.5,1.45,15.0,20.5,16.89,8.88
2016,10,25,8,30,0.0,24.0,1.5,15.0,24.0,19.79,11.35
2016,10,25,8,45,0.0,63.5,1.55,15.5,63.5,52.61,39.21
2016,10,25,9,0,0.0,103.0,1.6,16.0,103.0,87.71,68.43
2016,10,25,9,15,0.0,115.5,1.6,16.0,115.5,98.99,77.58
2016,10,25,9,30,0.0,128.0,1.6,16.0,128.0,110.37,86.77
2016,10,25,9,45,0.0,109.0,1.65,16.5,109.0,92.17,71.4
2016,10,25,10,0,0.0,90.0,1.7,17.0,90.0,74.85,56.85
2016,10,25,10,15,4.5,144.5,1.65,17.0,147.0,129.05,101.42
2016,10,25,10,30,9.0,199.0,1.6,17.0,204.0,186.47,147.62
2016,10,25,10,45,4.5,172.5,1.6,17.5,175.0,155.61,122.1
2016,10,25,11,0,0.0,146.0,1.6,18.0,146.0,125.7,97.55
2016,10,25,11,15,1.5,164.0,1.55,18.0,165.0,144.16,112.47
2016,10,25,11,30,3.0,182.0,1.5,18.0,184.0,162.96,127.48
2016,10,25,11,45,4.0,188.0,1.5,18.5,191.0,169.79,132.64
2016,10,25,12,0,5.0,194.0,1.5,19.0,198.0,176.7,137.89
2016,10,25,12,15,51.0,244.5,1.5,19.0,277.5,294.77,232.21
2016,10,25,12,30,97.0,295.0,1.5,19.0,357.0,399.95,313.27
2016,10,25,12,45,111.5,290.5,1.5,19.0,360.5,408.33,319.67
2016,10,25,13,0,126.0,286.0,1.5,19.0,364.0,436.67,341.45
2016,10,25,13,15,488.5,182.0,1.5,19.0,467.5,699.93,544.22
2016,10,25,13,30,851.0,78.0,1.5,19.0,571.0,894.95,678.63
2016,10,25,13,45,839.5,77.0,1.5,19.0,543.5,859.04,653.05
2016,10,25,14,0,828.0,76.0,1.5,19.0,516.0,820.7,628.4
2016,10,25,14,15,679.0,110.0,1.45,19.0,455.0,720.32,559.31
2016,10,25,14,30,530.0,144.0,1.4,19.0,394.0,604.3,475.86
2016,10,25,14,45,475.0,140.0,1.4,19.0,349.5,534.65,425.04
2016,10,25,15,0,420.0,136.0,1.4,19.0,305.0,468.32,374.93
2016,10,25,15,15,407.5,121.0,1.3,18.5,269.0,421.53,339.51
2016,10,25,15,30,395.0,106.0,1.2,18.0,233.0,375.0,303.04
2016,10,25,15,45,497.0,78.0,1.2,18.0,212.5,381.93,307.43
2016,10,25,16,0,599.0,50.0,1.2,18.0,192.0,371.56,295.62
2016,10,25,16,15,525.0,43.5,1.1,17.5,147.0,296.04,231.26
2016,10,25,16,30,451.0,37.0,1.0,17.0,102.0,228.41,171.99
2016,10,25,16,45,324.5,27.0,0.95,16.5,64.0,149.13,100.27
2016,10,25,17,0,198.0,17.0,0.9,16.0,26.0,76.23,0.0
2016,10,25,17,15,99.0,8.5,0.85,15.5,13.0,26.43,0.0
2016,10,25,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,6,45,201.0,13.5,0.8,12.5,32.0,73.98,0.0
2016,10,26,7,0,402.0,27.0,0.7,13.0,64.0,174.69,119.39
2016,10,26,7,15,498.0,34.0,0.7,13.5,108.5,241.22,184.02
2016,10,26,7,30,594.0,41.0,0.7,14.0,153.0,322.18,254.34
2016,10,26,7,45,651.0,46.0,0.75,14.5,200.5,391.84,314.17
2016,10,26,8,0,708.0,51.0,0.8,15.0,248.0,466.54,375.62
2016,10,26,8,15,383.0,98.0,0.8,15.5,207.0,359.72,292.17
2016,10,26,8,30,58.0,145.0,0.8,16.0,166.0,182.88,147.35
2016,10,26,8,45,153.5,162.5,0.85,16.5,227.0,283.77,230.85
2016,10,26,9,0,249.0,180.0,0.9,17.0,288.0,396.4,319.22
2016,10,26,9,15,558.0,123.5,0.95,17.5,394.0,612.31,485.02
2016,10,26,9,30,867.0,67.0,1.0,18.0,500.0,813.16,623.74
2016,10,26,9,45,877.0,69.5,1.1,18.5,531.5,855.95,649.14
2016,10,26,10,0,887.0,72.0,1.2,19.0,563.0,896.26,674.67
2016,10,26,10,15,896.5,73.5,1.2,19.0,588.5,932.16,696.83
2016,10,26,10,30,906.0,75.0,1.2,19.0,614.0,965.11,716.96
2016,10,26,10,45,909.5,77.0,1.3,19.5,631.5,989.71,731.97
2016,10,26,11,0,913.0,79.0,1.4,20.0,649.0,1010.76,744.84
2016,10,26,11,15,917.5,79.5,1.45,20.0,659.5,1027.28,755.5
2016,10,26,11,30,922.0,80.0,1.5,20.0,670.0,1040.08,763.98
2016,10,26,11,45,921.0,81.0,1.55,20.0,672.5,1044.12,767.05
2016,10,26,12,0,920.0,82.0,1.6,20.0,675.0,1044.27,767.91
2016,10,26,12,15,918.5,82.0,1.6,20.0,669.0,1038.8,764.58
2016,10,26,12,30,917.0,82.0,1.6,20.0,663.0,1029.49,759.02
2016,10,26,12,45,912.5,81.5,1.6,20.0,649.0,1012.82,748.89
2016,10,26,13,0,908.0,81.0,1.6,20.0,635.0,992.53,736.6
2016,10,26,13,15,900.5,80.0,1.6,20.0,613.5,965.27,719.85
2016,10,26,13,30,893.0,79.0,1.6,20.0,592.0,934.8,701.03
2016,10,26,13,45,882.5,77.5,1.6,20.0,563.5,897.98,677.91
2016,10,26,14,0,872.0,76.0,1.6,20.0,535.0,858.53,652.85
2016,10,26,14,15,856.5,74.0,1.55,19.5,499.5,811.89,623.22
2016,10,26,14,30,841.0,72.0,1.5,19.0,464.0,770.91,597.14
2016,10,26,14,45,819.5,69.0,1.45,19.0,423.5,714.6,558.51
2016,10,26,15,0,798.0,66.0,1.4,19.0,383.0,657.61,518.77
2016,10,26,15,15,766.5,62.5,1.3,18.5,338.0,593.16,471.54
2016,10,26,15,30,735.0,59.0,1.2,18.0,293.0,529.71,422.83
2016,10,26,15,45,689.0,54.5,1.15,18.0,246.0,458.55,365.85
2016,10,26,16,0,643.0,50.0,1.1,18.0,199.0,390.73,309.32
2016,10,26,16,15,566.5,43.5,1.0,17.0,152.0,314.3,245.02
2016,10,26,16,30,490.0,37.0,0.9,16.0,105.0,243.28,183.02
2016,10,26,16,45,353.0,26.5,0.85,15.5,65.0,157.9,104.33
2016,10,26,17,0,216.0,16.0,0.8,15.0,25.0,68.15,0.0
2016,10,26,17,15,108.0,8.0,0.85,14.5,12.5,6.83,0.0
2016,10,26,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,0.95,13.5,0.5,0.43,0.0
2016,10,27,7,0,0.0,1.0,1.0,14.0,1.0,0.82,0.0
2016,10,27,7,15,0.0,1.5,1.0,14.5,1.5,1.23,0.0
2016,10,27,7,30,0.0,2.0,1.0,15.0,2.0,1.64,0.0
2016,10,27,7,45,0.0,3.0,1.05,15.5,3.0,2.46,0.0
2016,10,27,8,0,0.0,4.0,1.1,16.0,4.0,3.28,0.0
2016,10,27,8,15,0.0,5.0,1.1,16.0,5.0,4.11,0.0
2016,10,27,8,30,0.0,6.0,1.1,16.0,6.0,4.93,0.0
2016,10,27,8,45,0.0,7.0,1.15,16.5,7.0,5.76,0.0
2016,10,27,9,0,0.0,8.0,1.2,17.0,8.0,6.59,0.0
2016,10,27,9,15,21.0,104.5,1.15,17.0,115.0,112.7,89.59
2016,10,27,9,30,42.0,201.0,1.1,17.0,222.0,236.19,189.5
2016,10,27,9,45,21.0,135.0,1.1,17.5,145.5,144.96,114.71
2016,10,27,10,0,0.0,69.0,1.1,18.0,69.0,57.26,42.06
2016,10,27,10,15,0.0,111.0,1.15,18.0,111.0,93.75,72.1
2016,10,27,10,30,0.0,153.0,1.2,18.0,153.0,132.95,103.75
2016,10,27,10,45,1.0,164.5,1.25,18.5,165.0,144.74,112.85
2016,10,27,11,0,2.0,176.0,1.3,19.0,177.0,156.7,122.1
2016,10,27,11,15,14.0,212.0,1.45,18.5,221.0,204.37,160.69
2016,10,27,11,30,26.0,248.0,1.6,18.0,265.0,253.54,200.02
2016,10,27,11,45,27.0,247.5,1.75,18.0,265.0,253.99,200.33
2016,10,27,12,0,28.0,247.0,1.9,18.0,265.0,275.43,217.25
2016,10,27,12,15,17.5,222.0,1.9,17.5,233.0,218.0,172.09
2016,10,27,12,30,7.0,197.0,1.9,17.0,201.0,182.28,143.75
2016,10,27,12,45,3.5,179.5,1.95,17.0,181.5,161.64,127.24
2016,10,27,13,0,0.0,162.0,2.0,17.0,162.0,141.38,110.89
2016,10,27,13,15,0.0,99.0,1.9,17.0,99.0,82.8,63.2
2016,10,27,13,30,0.0,36.0,1.8,17.0,36.0,29.81,19.36
2016,10,27,13,45,1.5,101.5,1.7,17.0,102.5,86.58,66.75
2016,10,27,14,0,3.0,167.0,1.6,17.0,169.0,151.03,119.68
2016,10,27,14,15,1.5,143.5,1.5,17.0,144.5,127.07,100.15
2016,10,27,14,30,0.0,120.0,1.4,17.0,120.0,103.61,81.06
2016,10,27,14,45,0.0,80.0,1.35,17.0,80.0,66.54,50.47
2016,10,27,15,0,0.0,40.0,1.3,17.0,40.0,33.05,22.44
2016,10,27,15,15,0.0,35.0,1.2,17.0,35.0,28.89,18.98
2016,10,27,15,30,0.0,30.0,1.1,17.0,30.0,24.74,15.48
2016,10,27,15,45,0.0,25.0,1.0,17.0,25.0,20.6,11.94
2016,10,27,16,0,0.0,20.0,0.9,17.0,20.0,16.46,8.36
2016,10,27,16,15,0.0,15.0,0.8,16.5,15.0,12.33,4.77
2016,10,27,16,30,0.0,10.0,0.7,16.0,10.0,8.21,1.16
2016,10,27,16,45,0.0,6.0,0.65,16.0,6.0,4.92,0.0
2016,10,27,17,0,0.0,2.0,0.6,16.0,2.0,1.71,0.0
2016,10,27,17,15,0.0,1.0,0.6,16.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,45,60.0,15.0,1.1,14.5,20.0,28.18,0.0
2016,10,28,7,0,120.0,30.0,1.2,15.0,40.0,80.15,51.28
2016,10,28,7,15,173.0,47.0,1.2,15.0,72.5,126.18,95.8
2016,10,28,7,30,226.0,64.0,1.2,15.0,105.0,178.15,141.63
2016,10,28,7,45,260.0,80.0,1.25,15.0,140.5,225.46,183.25
2016,10,28,8,0,294.0,96.0,1.3,15.0,176.0,276.36,226.92
2016,10,28,8,15,312.5,112.0,1.25,15.0,210.5,321.19,264.29
2016,10,28,8,30,331.0,128.0,1.2,15.0,245.0,367.39,301.62
2016,10,28,8,45,166.0,134.5,1.2,15.5,193.5,260.5,213.5
2016,10,28,9,0,1.0,141.0,1.2,16.0,142.0,126.49,100.18
2016,10,28,9,15,0.5,131.5,1.2,16.0,132.0,115.34,91.07
2016,10,28,9,30,0.0,122.0,1.2,16.0,122.0,104.98,82.32
2016,10,28,9,45,26.5,176.0,1.3,16.5,190.5,194.52,155.94
2016,10,28,10,0,53.0,230.0,1.4,17.0,259.0,280.27,223.98
2016,10,28,10,15,26.5,194.5,1.45,17.0,209.0,215.03,170.95
2016,10,28,10,30,0.0,159.0,1.5,17.0,159.0,138.89,108.78
2016,10,28,10,45,0.5,164.5,1.55,17.5,165.0,144.41,113.12
2016,10,28,11,0,1.0,170.0,1.6,18.0,171.0,150.02,117.32
2016,10,28,11,15,2.5,177.5,1.6,18.0,179.5,158.67,124.23
2016,10,28,11,30,4.0,185.0,1.6,18.0,188.0,167.44,131.23
2016,10,28,11,45,2.0,146.5,1.65,18.0,148.0,128.26,99.66
2016,10,28,12,0,0.0,108.0,1.7,18.0,108.0,90.77,69.24
2016,10,28,12,15,0.0,119.0,1.65,18.0,119.0,100.75,77.44
2016,10,28,12,30,0.0,130.0,1.6,18.0,130.0,110.91,85.71
2016,10,28,12,45,0.0,125.5,1.6,18.0,125.5,106.81,82.44
2016,10,28,13,0,0.0,121.0,1.6,18.0,121.0,102.75,79.22
2016,10,28,13,15,21.0,177.0,1.55,18.0,189.5,176.56,139.94
2016,10,28,13,30,42.0,233.0,1.5,18.0,258.0,273.78,217.54
2016,10,28,13,45,95.5,232.5,1.45,18.0,284.0,321.45,256.46
2016,10,28,14,0,149.0,232.0,1.4,18.0,310.0,383.4,305.76
2016,10,28,14,15,79.0,196.5,1.3,17.5,237.5,262.29,210.17
2016,10,28,14,30,9.0,161.0,1.2,17.0,165.0,152.16,120.75
2016,10,28,14,45,4.5,124.0,1.2,17.0,126.0,111.99,88.27
2016,10,28,15,0,0.0,87.0,1.2,17.0,87.0,73.53,56.44
2016,10,28,15,15,0.0,76.5,1.15,16.5,76.5,64.28,48.95
2016,10,28,15,30,0.0,66.0,1.1,16.0,66.0,55.09,41.34
2016,10,28,15,45,302.5,58.0,1.05,16.0,125.5,246.55,202.9
2016,10,28,16,0,605.0,50.0,1.0,16.0,185.0,375.13,300.43
2016,10,28,16,15,524.0,43.0,0.9,15.5,139.5,295.77,231.49
2016,10,28,16,30,443.0,36.0,0.8,15.0,94.0,225.1,169.13
2016,10,28,16,45,300.5,25.0,0.75,14.5,57.0,138.97,86.6
2016,10,28,17,0,158.0,14.0,0.7,14.0,20.0,51.94,0.0
2016,10,28,17,15,79.0,7.0,0.75,14.0,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,6,45,145.0,14.0,0.95,13.5,26.0,49.22,0.0
2016,10,29,7,0,290.0,28.0,1.0,14.0,52.0,140.0,89.12
2016,10,29,7,15,396.0,37.5,1.05,14.0,94.0,210.78,160.49
2016,10,29,7,30,502.0,47.0,1.1,14.0,136.0,292.74,232.23
2016,10,29,7,45,569.5,52.5,1.15,14.5,182.5,362.85,292.9
2016,10,29,8,0,637.0,58.0,1.2,15.0,229.0,439.37,356.6
2016,10,29,8,15,318.5,49.0,1.2,15.0,134.5,269.91,223.05
2016,10,29,8,30,0.0,40.0,1.2,15.0,40.0,33.04,22.55
2016,10,29,8,45,0.0,48.5,1.3,15.5,48.5,40.11,28.63
2016,10,29,9,0,0.0,57.0,1.4,16.0,57.0,47.2,34.48
2016,10,29,9,15,0.0,99.5,1.4,16.0,99.5,84.25,65.46
2016,10,29,9,30,0.0,142.0,1.4,16.0,142.0,124.65,98.66
2016,10,29,9,45,0.0,126.5,1.45,16.5,126.5,108.91,85.25
2016,10,29,10,0,0.0,111.0,1.5,17.0,111.0,94.02,72.72
2016,10,29,10,15,2.5,147.0,1.5,17.0,148.5,130.08,102.23
