Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,10,30,5.0,183.0,1.5,17.0,186.0,167.54,132.4
2016,10,29,10,45,2.5,157.5,1.5,17.5,159.0,139.71,109.37
2016,10,29,11,0,0.0,132.0,1.5,18.0,132.0,112.9,87.33
2016,10,29,11,15,0.0,144.5,1.45,18.0,144.5,124.54,96.73
2016,10,29,11,30,0.0,157.0,1.4,18.0,157.0,136.35,106.17
2016,10,29,11,45,1.5,169.0,1.4,18.0,170.0,149.38,116.66
2016,10,29,12,0,3.0,181.0,1.4,18.0,183.0,162.62,127.29
2016,10,29,12,15,128.0,232.5,1.35,18.0,312.0,381.7,303.1
2016,10,29,12,30,253.0,284.0,1.3,18.0,441.0,588.84,457.78
2016,10,29,12,45,127.5,229.5,1.3,18.5,308.5,375.21,295.01
2016,10,29,13,0,2.0,175.0,1.3,19.0,176.0,156.37,121.39
2016,10,29,13,15,101.5,215.0,1.25,19.0,272.0,329.25,261.59
2016,10,29,13,30,201.0,255.0,1.2,19.0,368.0,466.98,367.39
2016,10,29,13,45,297.0,225.5,1.2,19.0,383.0,531.48,417.07
2016,10,29,14,0,393.0,196.0,1.2,19.0,398.0,569.63,447.58
2016,10,29,14,15,609.5,133.0,1.2,18.5,421.5,688.16,538.43
2016,10,29,14,30,826.0,70.0,1.2,18.0,445.0,756.08,587.62
2016,10,29,14,45,801.5,67.5,1.2,18.0,404.5,698.95,547.55
2016,10,29,15,0,777.0,65.0,1.2,18.0,364.0,641.44,507.7
2016,10,29,15,15,744.0,61.5,1.15,17.5,320.0,577.19,460.61
2016,10,29,15,30,711.0,58.0,1.1,17.0,276.0,514.14,412.14
2016,10,29,15,45,658.0,53.5,1.05,17.0,229.0,440.57,352.85
2016,10,29,16,0,605.0,49.0,1.0,17.0,182.0,374.17,296.97
2016,10,29,16,15,523.5,42.0,0.95,16.5,137.0,294.67,229.63
2016,10,29,16,30,442.0,35.0,0.9,16.0,92.0,223.94,167.23
2016,10,29,16,45,221.0,26.5,0.85,15.5,55.0,114.47,67.74
2016,10,29,17,0,0.0,18.0,0.8,15.0,18.0,15.36,0.0
2016,10,29,17,15,0.0,9.0,0.8,14.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,6,45,96.0,15.5,2.0,13.5,23.0,37.98,0.0
2016,10,30,7,0,192.0,31.0,2.1,14.0,46.0,111.26,68.08
2016,10,30,7,15,300.0,43.0,2.2,14.0,86.0,178.91,136.59
2016,10,30,7,30,408.0,55.0,2.3,14.0,126.0,259.6,207.49
2016,10,30,7,45,204.0,31.0,2.4,14.5,66.5,154.04,125.24
2016,10,30,8,0,0.0,7.0,2.5,15.0,7.0,5.75,0.0
2016,10,30,8,15,0.0,9.0,2.55,15.0,9.0,7.4,0.71
2016,10,30,8,30,0.0,11.0,2.6,15.0,11.0,9.05,2.13
2016,10,30,8,45,0.0,26.5,2.65,15.5,26.5,21.86,13.06
2016,10,30,9,0,0.0,42.0,2.7,16.0,42.0,34.72,23.91
2016,10,30,9,15,0.0,30.5,2.75,16.0,30.5,25.19,15.77
2016,10,30,9,30,0.0,19.0,2.8,16.0,19.0,15.68,7.66
2016,10,30,9,45,0.0,20.5,2.85,16.0,20.5,16.93,8.69
2016,10,30,10,0,0.0,22.0,2.9,16.0,22.0,18.18,9.72
2016,10,30,10,15,0.0,52.0,2.85,16.0,52.0,43.1,30.65
2016,10,30,10,30,0.0,82.0,2.8,16.0,82.0,68.15,51.48
2016,10,30,10,45,5.0,142.5,2.8,16.5,145.5,127.86,100.72
2016,10,30,11,0,10.0,203.0,2.8,17.0,209.0,192.22,152.64
2016,10,30,11,15,5.0,141.0,2.75,17.0,144.0,126.32,98.9
2016,10,30,11,30,0.0,79.0,2.7,17.0,79.0,65.68,48.98
2016,10,30,11,45,0.0,88.5,2.65,17.5,88.5,73.63,55.47
2016,10,30,12,0,0.0,98.0,2.6,18.0,98.0,81.84,62.09
2016,10,30,12,15,0.0,63.0,2.55,18.0,63.0,52.32,37.8
2016,10,30,12,30,0.0,28.0,2.5,18.0,28.0,23.19,13.69
2016,10,30,12,45,0.0,61.0,2.45,18.0,61.0,50.63,36.5
2016,10,30,13,0,0.0,94.0,2.4,18.0,94.0,78.33,59.38
2016,10,30,13,15,0.0,104.5,2.3,17.5,104.5,87.83,67.38
2016,10,30,13,30,0.0,115.0,2.2,17.0,115.0,97.6,75.65
2016,10,30,13,45,0.0,68.0,2.15,17.0,68.0,56.42,41.65
2016,10,30,14,0,0.0,21.0,2.1,17.0,21.0,17.35,8.99
2016,10,30,14,15,0.0,19.0,2.05,17.0,19.0,15.68,7.63
2016,10,30,14,30,0.0,17.0,2.0,17.0,17.0,14.02,6.25
2016,10,30,14,45,0.0,15.0,1.95,17.0,15.0,12.36,4.86
2016,10,30,15,0,0.0,13.0,1.9,17.0,13.0,10.71,3.47
2016,10,30,15,15,0.0,11.5,1.8,16.5,11.5,9.46,2.44
2016,10,30,15,30,0.0,10.0,1.7,16.0,10.0,8.22,1.4
2016,10,30,15,45,0.0,8.0,1.65,16.0,8.0,6.57,0.0
2016,10,30,16,0,0.0,6.0,1.6,16.0,6.0,4.92,0.0
2016,10,30,16,15,0.0,4.5,1.45,15.5,4.5,3.69,0.0
2016,10,30,16,30,0.0,3.0,1.3,15.0,3.0,2.46,0.0
2016,10,30,16,45,0.0,1.5,1.2,14.5,1.5,1.23,0.0
2016,10,30,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,6,45,132.0,13.5,0.9,11.5,23.5,45.65,0.0
2016,10,31,7,0,264.0,27.0,0.9,12.0,47.0,129.33,75.71
2016,10,31,7,15,378.0,37.0,0.8,12.5,89.0,204.09,155.2
2016,10,31,7,30,492.0,47.0,0.7,13.0,131.0,289.02,228.87
2016,10,31,7,45,564.5,53.0,0.65,13.5,177.5,361.65,290.96
2016,10,31,8,0,637.0,59.0,0.6,14.0,224.0,441.22,356.01
2016,10,31,8,15,393.5,99.5,0.55,14.0,207.5,369.97,300.85
2016,10,31,8,30,150.0,140.0,0.5,14.0,191.0,252.41,205.9
2016,10,31,8,45,469.5,106.0,0.5,14.5,295.5,471.51,383.04
2016,10,31,9,0,789.0,72.0,0.5,15.0,400.0,697.46,547.87
2016,10,31,9,15,705.0,97.0,0.5,15.0,409.5,699.24,544.65
2016,10,31,9,30,621.0,122.0,0.5,15.0,419.0,687.44,535.1
2016,10,31,9,45,606.0,136.0,0.5,15.5,442.0,713.81,551.7
2016,10,31,10,0,591.0,150.0,0.5,16.0,465.0,736.71,565.17
2016,10,31,10,15,514.5,183.5,0.5,16.0,466.5,714.09,547.18
2016,10,31,10,30,438.0,217.0,0.5,16.0,468.0,692.94,530.06
2016,10,31,10,45,289.5,249.0,0.55,16.5,417.0,575.91,443.81
2016,10,31,11,0,141.0,281.0,0.6,17.0,366.0,451.51,349.99
2016,10,31,11,15,127.5,284.5,0.65,17.0,362.5,443.71,345.1
2016,10,31,11,30,114.0,288.0,0.7,17.0,359.0,413.52,322.71
2016,10,31,11,45,500.5,189.0,0.75,17.0,500.5,754.38,578.72
2016,10,31,12,0,887.0,90.0,0.8,17.0,642.0,1018.95,750.78
2016,10,31,12,15,478.5,181.0,0.85,17.0,479.0,720.35,548.72
2016,10,31,12,30,70.0,272.0,0.9,17.0,316.0,349.62,272.36
2016,10,31,12,45,45.0,246.0,1.0,17.0,274.5,293.59,231.62
2016,10,31,13,0,20.0,220.0,1.1,17.0,233.0,220.26,174.08
2016,10,31,13,15,54.0,233.0,1.15,17.0,264.0,286.82,228.29
2016,10,31,13,30,88.0,246.0,1.2,17.0,295.0,333.91,266.02
2016,10,31,13,45,219.5,223.5,1.3,17.0,336.5,441.77,353.23
2016,10,31,14,0,351.0,201.0,1.4,17.0,378.0,540.11,430.44
2016,10,31,14,15,285.0,195.0,1.45,16.5,332.5,466.01,373.95
2016,10,31,14,30,219.0,189.0,1.5,16.0,287.0,380.12,308.29
2016,10,31,14,45,210.0,171.5,1.55,16.0,258.5,344.74,281.37
2016,10,31,15,0,201.0,154.0,1.6,16.0,230.0,309.75,253.86
2016,10,31,15,15,438.5,108.5,1.6,15.5,247.0,429.18,352.37
2016,10,31,15,30,676.0,63.0,1.6,15.0,264.0,502.06,409.55
2016,10,31,15,45,618.0,58.0,1.6,15.0,218.0,427.17,347.08
2016,10,31,16,0,560.0,53.0,1.6,15.0,172.0,357.14,287.42
2016,10,31,16,15,470.5,45.0,1.5,14.5,127.0,275.49,217.15
2016,10,31,16,30,381.0,37.0,1.4,14.0,82.0,203.45,152.7
2016,10,31,16,45,190.5,25.5,1.3,13.5,48.0,101.69,52.4
2016,10,31,17,0,0.0,14.0,1.2,13.0,14.0,11.95,0.0
2016,10,31,17,15,0.0,7.0,1.2,13.0,7.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,119.5,13.5,1.1,11.5,22.0,42.5,0.0
2016,11,1,7,0,239.0,27.0,1.1,12.0,44.0,120.44,65.67
2016,11,1,7,15,356.5,37.0,1.1,12.0,85.5,196.15,149.21
2016,11,1,7,30,474.0,47.0,1.1,12.0,127.0,281.38,224.37
2016,11,1,7,45,549.0,53.0,1.15,12.5,173.0,354.25,287.87
2016,11,1,8,0,624.0,59.0,1.2,13.0,219.0,434.31,355.08
2016,11,1,8,15,668.5,64.0,1.15,13.0,264.5,501.48,409.98
2016,11,1,8,30,713.0,69.0,1.1,13.0,310.0,568.18,462.45
2016,11,1,8,45,748.0,71.0,1.1,13.5,352.5,630.72,509.01
2016,11,1,9,0,783.0,73.0,1.1,14.0,395.0,694.12,552.94
2016,11,1,9,15,804.0,75.5,1.1,14.0,432.5,747.57,589.47
2016,11,1,9,30,825.0,78.0,1.1,14.0,470.0,800.02,624.63
2016,11,1,9,45,843.5,78.5,1.1,14.5,502.5,846.5,653.79
2016,11,1,10,0,862.0,79.0,1.1,15.0,535.0,891.1,681.18
2016,11,1,10,15,872.5,80.5,1.1,15.0,560.0,917.54,697.25
2016,11,1,10,30,883.0,82.0,1.1,15.0,585.0,950.57,717.93
2016,11,1,10,45,889.5,83.0,1.1,15.5,602.5,976.12,732.13
2016,11,1,11,0,896.0,84.0,1.1,16.0,620.0,998.34,744.22
2016,11,1,11,15,899.5,84.5,1.1,16.0,630.0,1013.48,753.19
2016,11,1,11,30,903.0,85.0,1.1,16.0,640.0,1024.99,760.05
2016,11,1,11,45,902.5,85.5,1.15,16.0,641.5,1028.74,763.12
2016,11,1,12,0,902.0,86.0,1.2,16.0,643.0,1028.72,764.03
2016,11,1,12,15,900.0,86.0,1.2,16.0,637.0,1022.8,760.4
2016,11,1,12,30,898.0,86.0,1.2,16.0,631.0,1013.16,754.6
2016,11,1,12,45,890.0,86.5,1.25,16.0,616.5,994.59,744.08
2016,11,1,13,0,882.0,87.0,1.3,16.0,602.0,972.61,731.46
2016,11,1,13,15,874.0,85.5,1.3,16.0,580.5,944.94,714.25
2016,11,1,13,30,866.0,84.0,1.3,16.0,559.0,924.16,701.72
2016,11,1,13,45,854.0,82.5,1.3,16.0,530.5,886.42,677.62
2016,11,1,14,0,842.0,81.0,1.3,16.0,502.0,846.18,651.79
2016,11,1,14,15,824.0,78.5,1.3,16.0,467.0,797.51,619.75
2016,11,1,14,30,806.0,76.0,1.3,16.0,432.0,747.31,586.15
2016,11,1,14,45,779.5,73.5,1.3,16.0,391.5,689.55,546.37
2016,11,1,15,0,753.0,71.0,1.3,16.0,351.0,631.6,505.52
2016,11,1,15,15,716.5,67.0,1.3,15.5,307.0,565.6,456.38
2016,11,1,15,30,680.0,63.0,1.3,15.0,263.0,504.64,408.92
2016,11,1,15,45,622.0,58.0,1.3,15.0,216.5,429.58,347.71
2016,11,1,16,0,564.0,53.0,1.3,15.0,170.0,359.34,288.14
2016,11,1,16,15,473.0,44.5,1.3,14.5,125.0,276.3,217.15
2016,11,1,16,30,382.0,36.0,1.3,14.0,80.0,203.11,151.64
2016,11,1,16,45,228.5,23.5,1.3,13.5,46.0,111.88,51.72
2016,11,1,17,0,75.0,11.0,1.3,13.0,12.0,28.54,0.0
2016,11,1,17,15,37.5,5.5,1.35,12.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,45,136.0,12.0,1.25,9.5,21.5,45.58,0.0
2016,11,2,7,0,272.0,24.0,1.3,10.0,43.0,127.9,63.96
2016,11,2,7,15,388.5,34.0,1.35,10.5,85.0,205.67,156.7
2016,11,2,7,30,505.0,44.0,1.4,11.0,127.0,292.09,233.74
2016,11,2,7,45,572.5,51.0,1.45,11.5,173.0,363.88,297.12
2016,11,2,8,0,640.0,58.0,1.5,12.0,219.0,442.15,363.58
2016,11,2,8,15,684.0,62.5,1.45,12.5,265.0,509.18,418.3
2016,11,2,8,30,728.0,67.0,1.4,13.0,311.0,575.77,470.41
2016,11,2,8,45,760.0,70.0,1.4,13.5,353.5,637.94,516.95
2016,11,2,9,0,792.0,73.0,1.4,14.0,396.0,700.75,560.81
2016,11,2,9,15,813.0,75.5,1.3,14.5,433.5,754.53,595.76
2016,11,2,9,30,834.0,78.0,1.2,15.0,471.0,807.28,628.83
2016,11,2,9,45,859.5,76.5,1.1,15.5,505.0,857.56,659.06
2016,11,2,10,0,885.0,75.0,1.0,16.0,539.0,896.99,681.03
2016,11,2,10,15,894.5,76.5,0.9,16.5,563.5,932.49,699.86
2016,11,2,10,30,904.0,78.0,0.8,17.0,588.0,965.07,716.32
2016,11,2,10,45,910.5,78.5,0.75,17.5,606.0,990.38,728.83
2016,11,2,11,0,917.0,79.0,0.7,18.0,624.0,1012.3,739.17
2016,11,2,11,15,920.0,79.5,0.65,18.0,633.5,1027.18,746.49
2016,11,2,11,30,923.0,80.0,0.6,18.0,643.0,1038.34,751.66
2016,11,2,11,45,923.5,80.0,0.6,18.5,645.0,1042.55,752.51
2016,11,2,12,0,924.0,80.0,0.6,19.0,647.0,1042.91,751.25
2016,11,2,12,15,922.0,80.0,0.6,19.0,640.5,1036.91,747.71
2016,11,2,12,30,920.0,80.0,0.6,19.0,634.0,1027.11,742.07
2016,11,2,12,45,917.5,78.0,0.65,19.0,620.5,1010.54,733.59
2016,11,2,13,0,915.0,76.0,0.7,19.0,607.0,990.32,722.94
2016,11,2,13,15,907.0,75.0,0.7,19.0,585.0,962.62,706.46
2016,11,2,13,30,899.0,74.0,0.7,19.0,563.0,931.74,688.02
2016,11,2,13,45,886.5,73.0,0.75,19.0,534.5,893.86,665.89
2016,11,2,14,0,874.0,72.0,0.8,19.0,506.0,853.48,641.83
2016,11,2,14,15,857.5,70.0,0.8,18.5,470.5,806.29,613.04
2016,11,2,14,30,841.0,68.0,0.8,18.0,435.0,764.85,587.66
2016,11,2,14,45,816.0,65.5,0.85,18.0,394.5,706.96,549.61
2016,11,2,15,0,791.0,63.0,0.9,18.0,354.0,648.7,510.29
2016,11,2,15,15,756.5,59.5,0.95,17.5,309.5,583.05,463.49
2016,11,2,15,30,722.0,56.0,1.0,17.0,265.0,518.7,414.84
2016,11,2,15,45,668.0,51.0,1.05,17.0,218.0,443.68,354.85
2016,11,2,16,0,614.0,46.0,1.1,17.0,171.0,372.85,295.59
2016,11,2,16,15,527.0,38.5,1.1,16.0,126.0,293.43,228.25
2016,11,2,16,30,440.0,31.0,1.1,15.0,81.0,220.27,162.5
2016,11,2,16,45,220.0,15.5,1.1,14.0,40.5,99.92,38.47
2016,11,2,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,6,45,146.0,11.0,1.35,10.5,21.0,47.41,0.0
2016,11,3,7,0,292.0,22.0,1.4,11.0,42.0,131.82,57.2
2016,11,3,7,15,409.5,31.5,1.4,11.5,83.5,211.35,159.55
2016,11,3,7,30,527.0,41.0,1.4,12.0,125.0,298.71,237.67
2016,11,3,7,45,595.5,47.0,1.45,12.5,171.5,370.82,301.31
2016,11,3,8,0,664.0,53.0,1.5,13.0,218.0,446.34,365.59
2016,11,3,8,15,707.0,57.5,1.4,13.5,264.0,514.1,420.55
2016,11,3,8,30,750.0,62.0,1.3,14.0,310.0,584.42,474.82
2016,11,3,8,45,780.5,65.0,1.25,14.5,352.5,646.35,520.09
2016,11,3,9,0,811.0,68.0,1.2,15.0,395.0,708.77,562.66
2016,11,3,9,15,831.5,70.5,1.1,15.5,432.5,762.79,597.15
2016,11,3,9,30,852.0,73.0,1.0,16.0,470.0,815.71,629.68
2016,11,3,9,45,871.5,73.0,0.9,17.0,503.0,854.42,650.19
2016,11,3,10,0,891.0,73.0,0.8,18.0,536.0,899.47,674.3
2016,11,3,10,15,900.5,74.0,0.75,18.5,561.0,934.45,693.18
2016,11,3,10,30,910.0,75.0,0.7,19.0,586.0,966.51,709.97
2016,11,3,10,45,916.0,76.0,0.65,19.5,603.5,992.07,722.41
2016,11,3,11,0,922.0,77.0,0.6,20.0,621.0,1014.19,732.67
2016,11,3,11,15,925.0,77.5,0.55,20.0,631.0,1029.12,739.87
2016,11,3,11,30,928.0,78.0,0.5,20.0,641.0,1040.31,744.95
2016,11,3,11,45,927.5,78.5,0.45,20.5,642.5,1044.17,744.3
2016,11,3,12,0,927.0,79.0,0.4,21.0,644.0,1044.16,741.57
2016,11,3,12,15,924.5,79.0,0.4,21.0,637.5,1037.66,737.78
2016,11,3,12,30,922.0,79.0,0.4,21.0,631.0,1027.37,731.95
2016,11,3,12,45,916.5,78.5,0.4,21.5,616.5,1009.75,720.45
2016,11,3,13,0,911.0,78.0,0.4,22.0,602.0,988.59,707.0
2016,11,3,13,15,902.5,77.0,0.4,22.0,580.5,960.53,690.73
2016,11,3,13,30,894.0,76.0,0.4,22.0,559.0,929.35,672.56
2016,11,3,13,45,880.5,75.0,0.4,22.0,530.0,890.77,649.6
2016,11,3,14,0,867.0,74.0,0.4,22.0,501.0,849.77,624.92
2016,11,3,14,15,850.0,72.0,0.45,21.5,466.0,810.56,603.15
2016,11,3,14,30,833.0,70.0,0.5,21.0,431.0,760.96,573.75
2016,11,3,14,45,807.0,67.5,0.55,21.0,390.0,702.68,536.49
2016,11,3,15,0,781.0,65.0,0.6,21.0,349.0,644.13,497.89
2016,11,3,15,15,745.0,61.0,0.65,20.5,304.5,577.39,451.25
2016,11,3,15,30,709.0,57.0,0.7,20.0,260.0,512.13,402.98
2016,11,3,15,45,653.5,52.0,0.75,19.5,213.5,436.96,344.66
2016,11,3,16,0,598.0,47.0,0.8,19.0,167.0,369.78,289.64
2016,11,3,16,15,508.0,39.5,0.85,18.5,122.0,286.68,220.12
2016,11,3,16,30,418.0,32.0,0.9,18.0,77.0,213.37,154.55
2016,11,3,16,45,209.0,16.0,0.95,17.5,38.5,96.78,28.29
2016,11,3,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,6,45,124.5,11.5,1.0,12.5,19.0,42.3,0.0
2016,11,4,7,0,249.0,23.0,1.0,13.0,38.0,118.05,40.7
2016,11,4,7,15,371.0,33.0,0.95,13.0,79.0,198.45,147.91
2016,11,4,7,30,493.0,43.0,0.9,13.0,120.0,286.14,225.87
2016,11,4,7,45,565.0,50.0,0.9,13.5,166.5,359.38,289.42
2016,11,4,8,0,637.0,57.0,0.9,14.0,213.0,439.6,356.14
2016,11,4,8,15,682.0,61.5,0.8,14.5,258.0,506.94,409.56
2016,11,4,8,30,727.0,66.0,0.7,15.0,303.0,573.82,460.04
2016,11,4,8,45,758.5,69.5,0.6,15.5,345.5,636.06,504.1
2016,11,4,9,0,790.0,73.0,0.5,16.0,388.0,698.9,545.01
2016,11,4,9,15,811.0,75.5,0.4,16.5,425.5,752.51,577.74
2016,11,4,9,30,832.0,78.0,0.3,17.0,463.0,805.09,608.65
2016,11,4,9,45,847.5,80.0,0.25,18.0,495.0,850.96,633.85
2016,11,4,10,0,863.0,82.0,0.2,19.0,527.0,894.8,657.08
2016,11,4,10,15,873.0,83.5,0.2,19.0,552.0,930.62,678.14
2016,11,4,10,30,883.0,85.0,0.2,19.0,577.0,953.12,690.8
2016,11,4,10,45,890.0,86.0,0.25,19.5,594.5,979.07,705.55
2016,11,4,11,0,897.0,87.0,0.3,20.0,612.0,1001.73,718.26
2016,11,4,11,15,900.0,87.5,0.35,20.0,621.5,1016.34,727.55
2016,11,4,11,30,903.0,88.0,0.4,20.0,631.0,1027.32,734.92
2016,11,4,11,45,903.0,88.0,0.45,20.5,632.5,1030.95,736.63
2016,11,4,12,0,903.0,88.0,0.5,21.0,634.0,1030.83,736.33
2016,11,4,12,15,900.5,88.0,0.5,21.0,628.0,1024.44,732.58
2016,11,4,12,30,898.0,88.0,0.5,21.0,622.0,1014.36,726.82
2016,11,4,12,45,894.0,86.5,0.55,21.0,608.0,997.3,718.1
2016,11,4,13,0,890.0,85.0,0.6,21.0,594.0,976.74,707.33
2016,11,4,13,15,881.5,83.5,0.65,21.0,572.0,948.53,691.73
2016,11,4,13,30,873.0,82.0,0.7,21.0,550.0,927.18,680.52
2016,11,4,13,45,861.0,80.5,0.75,21.0,521.5,889.4,658.42
2016,11,4,14,0,849.0,79.0,0.8,21.0,493.0,849.1,634.52
2016,11,4,14,15,831.0,76.5,0.75,20.5,458.0,800.36,604.02
2016,11,4,14,30,813.0,74.0,0.7,20.0,423.0,750.08,571.99
2016,11,4,14,45,788.5,70.5,0.7,20.0,383.0,692.53,533.82
2016,11,4,15,0,764.0,67.0,0.7,20.0,343.0,634.65,494.46
2016,11,4,15,15,727.5,63.0,0.65,19.5,299.0,568.39,446.41
2016,11,4,15,30,691.0,59.0,0.6,19.0,255.0,503.66,397.31
2016,11,4,15,45,636.0,53.5,0.6,18.5,208.5,432.67,341.59
2016,11,4,16,0,581.0,48.0,0.6,18.0,162.0,362.92,284.4
2016,11,4,16,15,489.0,40.0,0.65,17.0,118.0,279.34,214.98
2016,11,4,16,30,397.0,32.0,0.7,16.0,74.0,205.8,148.99
2016,11,4,16,45,198.5,16.0,0.75,15.5,37.0,93.13,17.47
2016,11,4,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,6,45,129.0,10.5,0.95,11.5,18.0,42.68,0.0
2016,11,5,7,0,258.0,21.0,0.9,12.0,36.0,118.52,28.38
2016,11,5,7,15,377.0,31.0,0.8,12.5,76.5,198.95,147.33
2016,11,5,7,30,496.0,41.0,0.7,13.0,117.0,285.47,224.52
2016,11,5,7,45,563.5,48.0,0.65,13.5,162.0,356.48,285.98
2016,11,5,8,0,631.0,55.0,0.6,14.0,207.0,434.0,350.02
2016,11,5,8,15,675.5,59.5,0.6,14.5,251.5,497.14,400.7
2016,11,5,8,30,720.0,64.0,0.6,15.0,296.0,566.86,454.03
2016,11,5,8,45,748.0,68.0,0.6,15.5,337.5,626.77,497.51
2016,11,5,9,0,776.0,72.0,0.6,16.0,379.0,687.04,538.26
2016,11,5,9,15,797.0,74.5,0.6,16.0,415.5,739.99,573.65
2016,11,5,9,30,818.0,77.0,0.6,16.0,452.0,791.97,607.65
2016,11,5,9,45,837.5,77.5,0.65,16.5,484.0,838.86,637.27
2016,11,5,10,0,857.0,78.0,0.7,17.0,516.0,883.98,665.29
2016,11,5,10,15,866.0,79.0,0.7,17.0,540.0,908.13,679.47
2016,11,5,10,30,875.0,80.0,0.7,17.0,564.0,938.82,698.22
2016,11,5,10,45,884.5,79.5,0.75,17.5,581.5,965.09,713.66
2016,11,5,11,0,894.0,79.0,0.8,18.0,599.0,988.19,727.14
2016,11,5,11,15,896.0,79.5,0.8,18.0,608.0,1001.77,734.93
2016,11,5,11,30,898.0,80.0,0.8,18.0,617.0,1011.71,740.7
2016,11,5,11,45,899.0,79.5,0.85,18.5,618.5,1015.69,742.61
2016,11,5,12,0,900.0,79.0,0.9,19.0,620.0,1015.95,742.4
2016,11,5,12,15,897.0,79.0,0.95,19.0,613.5,1009.1,739.28
2016,11,5,12,30,894.0,79.0,1.0,19.0,607.0,998.59,734.04
2016,11,5,12,45,763.5,115.5,1.05,19.0,559.0,921.78,685.84
2016,11,5,13,0,633.0,152.0,1.1,19.0,511.0,825.61,624.16
2016,11,5,13,15,637.5,143.5,1.1,19.0,494.0,806.16,612.88
2016,11,5,13,30,642.0,135.0,1.1,19.0,477.0,783.78,598.64
2016,11,5,13,45,660.0,121.5,1.1,19.0,457.0,764.83,586.8
2016,11,5,14,0,678.0,108.0,1.1,19.0,437.0,742.01,572.21
2016,11,5,14,15,640.5,108.5,1.05,18.5,401.0,686.29,534.72
2016,11,5,14,30,603.0,109.0,1.0,18.0,365.0,630.78,496.93
2016,11,5,14,45,669.0,88.0,1.0,18.0,347.0,628.65,497.0
2016,11,5,15,0,735.0,67.0,1.0,18.0,329.0,614.45,487.5
2016,11,5,15,15,697.5,63.0,0.95,17.5,286.0,548.98,438.3
2016,11,5,15,30,660.0,59.0,0.9,17.0,243.0,488.66,391.37
2016,11,5,15,45,603.5,53.5,0.85,17.0,198.5,415.21,331.73
2016,11,5,16,0,547.0,48.0,0.8,17.0,154.0,346.54,273.79
2016,11,5,16,15,453.0,39.5,0.75,16.0,111.0,263.49,203.81
2016,11,5,16,30,359.0,31.0,0.7,15.0,68.0,190.86,137.69
2016,11,5,16,45,179.5,15.5,0.7,14.5,34.0,86.17,4.52
2016,11,5,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,6,45,26.0,10.0,0.7,14.0,11.5,15.34,0.0
2016,11,6,7,0,52.0,20.0,0.7,14.0,23.0,44.15,1.05
2016,11,6,7,15,109.5,36.5,0.6,14.0,50.5,93.92,67.59
2016,11,6,7,30,167.0,53.0,0.5,14.0,78.0,143.55,112.45
2016,11,6,7,45,193.0,70.5,0.45,14.0,109.0,185.45,149.5
2016,11,6,8,0,219.0,88.0,0.4,14.0,140.0,230.02,187.82
2016,11,6,8,15,235.0,105.5,0.4,14.5,171.5,271.07,221.82
2016,11,6,8,30,251.0,123.0,0.4,15.0,203.0,313.39,255.7
2016,11,6,8,45,261.5,139.0,0.4,15.5,232.5,351.1,284.84
2016,11,6,9,0,272.0,155.0,0.4,16.0,262.0,389.25,313.46
2016,11,6,9,15,139.5,156.5,0.35,16.0,211.5,281.34,226.55
2016,11,6,9,30,7.0,158.0,0.3,16.0,161.0,148.91,117.58
2016,11,6,9,45,136.0,187.5,0.25,16.5,256.5,323.55,259.63
2016,11,6,10,0,265.0,217.0,0.2,17.0,352.0,496.74,388.95
2016,11,6,10,15,241.0,232.0,0.2,17.5,359.0,480.62,373.39
2016,11,6,10,30,217.0,247.0,0.2,18.0,366.0,481.42,372.18
2016,11,6,10,45,175.5,257.0,0.25,18.5,355.0,457.42,352.84
2016,11,6,11,0,134.0,267.0,0.3,19.0,344.0,431.4,332.2
2016,11,6,11,15,225.0,262.0,0.3,19.0,394.5,516.8,396.85
2016,11,6,11,30,316.0,257.0,0.3,19.0,445.0,625.5,474.19
2016,11,6,11,45,403.0,235.0,0.35,19.0,475.5,687.54,518.45
2016,11,6,12,0,490.0,213.0,0.4,19.0,506.0,771.43,576.72
2016,11,6,12,15,343.0,242.0,0.45,19.0,446.0,634.19,479.8
2016,11,6,12,30,196.0,271.0,0.5,19.0,386.0,499.1,382.72
2016,11,6,12,45,235.5,259.5,0.55,19.0,394.5,521.55,402.34
2016,11,6,13,0,275.0,248.0,0.6,19.0,403.0,562.98,433.43
2016,11,6,13,15,222.0,243.5,0.6,19.0,365.5,481.66,373.74
2016,11,6,13,30,169.0,239.0,0.6,19.0,328.0,422.98,330.3
2016,11,6,13,45,188.0,224.0,0.65,19.5,318.5,417.74,327.77
2016,11,6,14,0,207.0,209.0,0.7,20.0,309.0,410.9,323.48
2016,11,6,14,15,233.0,190.5,0.7,19.5,295.5,420.67,332.5
2016,11,6,14,30,259.0,172.0,0.7,19.0,282.0,410.04,326.18
2016,11,6,14,45,242.0,156.5,0.7,19.0,251.5,368.4,294.58
2016,11,6,15,0,225.0,141.0,0.7,19.0,221.0,327.71,263.29
2016,11,6,15,15,213.5,124.0,0.65,18.5,191.5,289.89,233.87
2016,11,6,15,30,202.0,107.0,0.6,18.0,162.0,252.87,204.19
2016,11,6,15,45,183.5,88.5,0.6,17.5,132.0,211.01,169.74
2016,11,6,16,0,165.0,70.0,0.6,17.0,102.0,170.88,135.68
2016,11,6,16,15,132.5,52.0,0.6,16.5,73.0,127.16,97.84
2016,11,6,16,30,100.0,34.0,0.6,16.0,44.0,86.84,60.73
2016,11,6,16,45,50.0,17.0,0.6,15.5,22.0,38.95,0.0
2016,11,6,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,45,111.5,9.5,0.7,13.0,15.0,37.34,0.0
2016,11,7,7,0,223.0,19.0,0.7,13.0,30.0,104.01,0.0
2016,11,7,7,15,344.0,28.5,0.7,13.5,67.5,184.22,133.26
2016,11,7,7,30,465.0,38.0,0.7,14.0,105.0,268.84,210.18
2016,11,7,7,45,537.0,44.0,0.7,14.5,148.5,338.82,271.1
2016,11,7,8,0,609.0,50.0,0.7,15.0,192.0,415.87,335.33
2016,11,7,8,15,515.0,75.0,0.65,15.5,212.5,421.61,340.92
2016,11,7,8,30,421.0,100.0,0.6,16.0,233.0,410.9,332.47
2016,11,7,8,45,437.5,112.5,0.6,16.5,267.0,457.97,368.76
2016,11,7,9,0,454.0,125.0,0.6,17.0,301.0,505.42,403.53
2016,11,7,9,15,432.5,143.5,0.55,17.5,324.0,530.03,419.24
2016,11,7,9,30,411.0,162.0,0.5,18.0,347.0,551.41,432.23
2016,11,7,9,45,371.5,183.0,0.45,19.0,359.5,539.06,419.74
2016,11,7,10,0,332.0,204.0,0.4,20.0,372.0,540.98,417.46
2016,11,7,10,15,424.0,192.5,0.35,20.0,417.0,641.06,488.66
2016,11,7,10,30,516.0,181.0,0.3,20.0,462.0,726.13,546.24
2016,11,7,10,45,542.5,178.0,0.25,20.5,481.5,759.5,565.58
2016,11,7,11,0,569.0,175.0,0.2,21.0,501.0,791.43,583.94
2016,11,7,11,15,536.0,190.0,0.2,21.0,501.5,783.88,577.66
2016,11,7,11,30,503.0,205.0,0.2,21.0,502.0,773.06,569.46
2016,11,7,11,45,464.5,218.0,0.2,21.5,492.5,751.48,553.19
2016,11,7,12,0,426.0,231.0,0.2,22.0,483.0,727.32,535.43
2016,11,7,12,15,410.5,232.0,0.2,22.0,473.0,689.82,511.05
2016,11,7,12,30,395.0,233.0,0.2,22.0,463.0,672.19,499.56
2016,11,7,12,45,406.5,224.0,0.25,22.0,456.0,667.53,498.05
2016,11,7,13,0,418.0,215.0,0.3,22.0,449.0,681.48,508.58
2016,11,7,13,15,456.5,197.0,0.3,22.0,444.0,687.88,514.32
2016,11,7,13,30,495.0,179.0,0.3,22.0,439.0,690.42,517.59
2016,11,7,13,45,426.0,182.5,0.3,22.0,397.5,617.78,467.06
2016,11,7,14,0,357.0,186.0,0.3,22.0,356.0,529.86,405.77
2016,11,7,14,15,323.5,176.5,0.3,21.5,322.0,478.49,370.56
2016,11,7,14,30,290.0,167.0,0.3,21.0,288.0,428.71,335.13
2016,11,7,14,45,278.5,152.5,0.35,21.0,259.5,391.08,308.1
2016,11,7,15,0,267.0,138.0,0.4,21.0,231.0,353.82,280.45
2016,11,7,15,15,254.0,120.5,0.4,20.5,200.0,312.38,249.0
2016,11,7,15,30,241.0,103.0,0.4,20.0,169.0,271.74,217.12
2016,11,7,15,45,217.0,86.0,0.45,19.5,137.0,226.69,180.64
2016,11,7,16,0,193.0,69.0,0.5,19.0,105.0,183.97,144.8
2016,11,7,16,15,152.5,51.5,0.55,18.5,74.5,135.87,103.67
2016,11,7,16,30,112.0,34.0,0.6,18.0,44.0,92.17,63.41
2016,11,7,16,45,56.0,17.0,0.65,18.0,22.0,40.91,0.0
2016,11,7,17,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,6,45,94.5,9.0,0.6,14.0,13.5,32.49,0.0
2016,11,8,7,0,189.0,18.0,0.6,14.0,27.0,91.47,0.0
2016,11,8,7,15,313.0,28.5,0.5,14.0,64.0,172.62,122.89
2016,11,8,7,30,437.0,39.0,0.4,14.0,101.0,257.74,200.59
2016,11,8,7,45,512.0,46.0,0.3,14.5,144.5,328.88,261.49
2016,11,8,8,0,587.0,53.0,0.2,15.0,188.0,407.45,325.54
2016,11,8,8,15,633.5,58.0,0.15,15.5,231.0,473.31,377.39
2016,11,8,8,30,680.0,63.0,0.1,16.0,274.0,538.94,426.83
2016,11,8,8,45,713.0,66.0,0.05,16.5,314.5,599.14,469.96
2016,11,8,9,0,746.0,69.0,0.0,17.0,355.0,660.18,510.61
2016,11,8,9,15,768.0,71.5,0.05,17.5,391.0,712.47,544.33
2016,11,8,9,30,790.0,74.0,0.1,18.0,427.0,763.97,576.96
2016,11,8,9,45,813.5,73.5,0.15,18.5,459.0,811.85,606.58
2016,11,8,10,0,837.0,73.0,0.2,19.0,491.0,858.27,634.83
2016,11,8,10,15,847.5,74.0,0.2,19.5,515.0,883.24,647.99
2016,11,8,10,30,858.0,75.0,0.2,20.0,539.0,914.82,665.62
2016,11,8,10,45,863.0,76.5,0.25,20.5,555.5,938.91,679.23
2016,11,8,11,0,868.0,78.0,0.3,21.0,572.0,959.76,691.0
2016,11,8,11,15,871.5,78.5,0.3,21.0,581.5,974.5,699.35
2016,11,8,11,30,875.0,79.0,0.3,21.0,591.0,985.76,705.75
2016,11,8,11,45,874.0,79.5,0.35,21.5,592.5,988.95,707.16
2016,11,8,12,0,873.0,80.0,0.4,22.0,594.0,988.53,706.65
2016,11,8,12,15,871.0,80.0,0.4,22.0,588.0,982.87,703.32
2016,11,8,12,30,869.0,80.0,0.4,22.0,582.0,973.67,698.04
2016,11,8,12,45,861.5,80.0,0.4,22.0,568.5,955.58,687.41
2016,11,8,13,0,854.0,80.0,0.4,22.0,555.0,934.25,674.95
2016,11,8,13,15,846.0,79.0,0.4,22.0,534.0,918.33,666.03
2016,11,8,13,30,838.0,78.0,0.4,22.0,513.0,888.8,648.38
2016,11,8,13,45,825.0,76.5,0.4,22.0,486.0,851.38,625.72
