Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,14,0,812.0,75.0,0.4,22.0,459.0,811.66,601.41
2016,11,8,14,15,794.5,72.5,0.4,22.0,425.5,764.93,572.08
2016,11,8,14,30,777.0,70.0,0.4,22.0,392.0,716.77,541.29
2016,11,8,14,45,751.0,67.0,0.4,22.0,353.5,660.53,504.2
2016,11,8,15,0,725.0,64.0,0.4,22.0,315.0,604.2,466.09
2016,11,8,15,15,687.5,60.0,0.45,21.5,273.0,539.45,420.35
2016,11,8,15,30,650.0,56.0,0.5,21.0,231.0,476.42,373.47
2016,11,8,15,45,591.0,50.5,0.6,20.5,187.0,405.77,318.63
2016,11,8,16,0,532.0,45.0,0.7,20.0,143.0,336.81,262.41
2016,11,8,16,15,437.0,36.5,0.75,19.0,101.5,254.36,193.7
2016,11,8,16,30,342.0,28.0,0.8,18.0,60.0,182.63,126.11
2016,11,8,16,45,171.0,14.0,0.9,17.5,30.0,80.79,0.0
2016,11,8,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,6,45,75.0,8.5,0.95,12.0,12.0,26.97,0.0
2016,11,9,7,0,150.0,17.0,0.9,12.0,24.0,77.36,0.0
2016,11,9,7,15,269.5,30.0,0.95,12.5,60.5,157.57,111.25
2016,11,9,7,30,389.0,43.0,1.0,13.0,97.0,240.59,188.85
2016,11,9,7,45,467.0,51.5,1.05,13.5,140.0,312.59,252.06
2016,11,9,8,0,545.0,60.0,1.1,14.0,183.0,392.29,319.5
2016,11,9,8,15,594.0,66.0,1.0,14.5,226.0,458.98,373.72
2016,11,9,8,30,643.0,72.0,0.9,15.0,269.0,529.16,428.07
2016,11,9,8,45,680.0,75.5,0.85,15.5,310.0,591.02,474.06
2016,11,9,9,0,717.0,79.0,0.8,16.0,351.0,654.26,518.14
2016,11,9,9,15,740.5,82.5,0.75,16.5,387.5,707.88,553.17
2016,11,9,9,30,764.0,86.0,0.7,17.0,424.0,756.45,583.64
2016,11,9,9,45,798.0,83.0,0.7,18.0,458.0,809.86,616.24
2016,11,9,10,0,832.0,80.0,0.7,19.0,492.0,862.26,647.15
2016,11,9,10,15,843.0,81.5,0.65,19.5,516.5,897.98,666.65
2016,11,9,10,30,854.0,83.0,0.6,20.0,541.0,931.03,684.27
2016,11,9,10,45,860.0,84.0,0.6,20.5,558.0,955.75,697.43
2016,11,9,11,0,866.0,85.0,0.6,21.0,575.0,977.22,708.63
2016,11,9,11,15,870.0,85.5,0.55,21.0,584.5,981.34,709.24
2016,11,9,11,30,874.0,86.0,0.5,21.0,594.0,993.1,715.03
2016,11,9,11,45,873.5,86.5,0.45,21.5,595.5,996.8,714.43
2016,11,9,12,0,873.0,87.0,0.4,22.0,597.0,996.9,711.89
2016,11,9,12,15,870.5,86.5,0.4,22.0,591.0,990.14,707.89
2016,11,9,12,30,868.0,86.0,0.4,22.0,585.0,979.84,701.95
2016,11,9,12,45,866.5,84.0,0.4,22.5,572.0,965.15,692.15
2016,11,9,13,0,865.0,82.0,0.4,23.0,559.0,947.01,680.41
2016,11,9,13,15,856.0,80.5,0.4,23.0,537.5,929.39,670.43
2016,11,9,13,30,847.0,79.0,0.4,23.0,516.0,898.09,651.83
2016,11,9,13,45,831.5,78.0,0.45,23.0,488.0,858.89,629.18
2016,11,9,14,0,816.0,77.0,0.5,23.0,460.0,817.49,604.81
2016,11,9,14,15,797.0,74.5,0.5,22.5,426.0,769.42,575.74
2016,11,9,14,30,778.0,72.0,0.5,22.0,392.0,720.01,545.12
2016,11,9,14,45,749.5,69.5,0.55,22.0,352.5,662.49,507.69
2016,11,9,15,0,721.0,67.0,0.6,22.0,313.0,605.02,469.11
2016,11,9,15,15,682.0,62.5,0.7,21.5,271.0,538.87,422.28
2016,11,9,15,30,643.0,58.0,0.8,21.0,229.0,478.46,377.09
2016,11,9,15,45,583.5,52.0,0.9,20.5,185.0,403.87,318.64
2016,11,9,16,0,524.0,46.0,1.0,20.0,141.0,334.42,261.44
2016,11,9,16,15,428.5,37.0,1.0,19.5,99.5,251.62,191.44
2016,11,9,16,30,333.0,28.0,1.0,19.0,58.0,179.61,121.9
2016,11,9,16,45,166.5,14.0,1.0,18.5,29.0,79.09,0.0
2016,11,9,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,78.0,8.0,0.85,13.0,11.5,6.83,0.0
2016,11,10,7,0,156.0,16.0,0.8,13.0,23.0,63.41,0.0
2016,11,10,7,15,279.0,28.0,0.85,13.5,58.5,159.44,109.85
2016,11,10,7,30,402.0,40.0,0.9,14.0,94.0,243.38,189.67
2016,11,10,7,45,478.5,48.0,0.95,15.0,136.5,314.49,251.64
2016,11,10,8,0,555.0,56.0,1.0,16.0,179.0,393.21,317.36
2016,11,10,8,15,603.5,61.5,1.0,16.5,222.0,459.27,371.22
2016,11,10,8,30,652.0,67.0,1.0,17.0,265.0,528.8,425.51
2016,11,10,8,45,648.0,75.5,1.0,17.5,295.5,568.43,454.95
2016,11,10,9,0,644.0,84.0,1.0,18.0,326.0,605.9,481.46
2016,11,10,9,15,624.0,99.0,1.0,18.5,352.5,636.2,501.36
2016,11,10,9,30,604.0,114.0,1.0,19.0,379.0,662.52,518.04
2016,11,10,9,45,497.0,150.5,1.0,19.5,379.0,627.56,489.72
2016,11,10,10,0,390.0,187.0,1.0,20.0,379.0,572.42,446.67
2016,11,10,10,15,616.0,134.5,0.95,20.0,454.5,758.68,580.9
2016,11,10,10,30,842.0,82.0,0.9,20.0,530.0,917.86,683.86
2016,11,10,10,45,632.5,149.0,0.85,20.5,491.5,820.7,614.44
2016,11,10,11,0,423.0,216.0,0.8,21.0,453.0,695.46,525.13
2016,11,10,11,15,445.0,214.5,0.7,21.0,467.5,721.51,543.34
2016,11,10,11,30,467.0,213.0,0.6,21.0,482.0,745.91,558.32
2016,11,10,11,45,466.5,213.5,0.55,21.5,483.5,748.15,557.54
2016,11,10,12,0,466.0,214.0,0.5,22.0,485.0,748.22,555.68
2016,11,10,12,15,660.0,149.5,0.5,22.0,529.0,874.36,641.01
2016,11,10,12,30,854.0,85.0,0.5,22.0,573.0,975.59,703.69
2016,11,10,12,45,628.5,149.5,0.5,22.0,504.0,828.74,608.71
2016,11,10,13,0,403.0,214.0,0.5,22.0,435.0,645.95,485.62
2016,11,10,13,15,258.0,221.5,0.55,22.0,361.5,510.66,390.5
2016,11,10,13,30,113.0,229.0,0.6,22.0,288.0,342.7,265.8
2016,11,10,13,45,257.5,200.5,0.65,22.5,323.5,471.36,366.41
2016,11,10,14,0,402.0,172.0,0.7,23.0,359.0,570.89,440.14
2016,11,10,14,15,437.5,151.5,0.7,22.5,341.0,561.26,434.47
2016,11,10,14,30,473.0,131.0,0.7,22.0,323.0,547.29,426.6
2016,11,10,14,45,454.5,120.5,0.7,22.0,290.5,500.58,392.63
2016,11,10,15,0,436.0,110.0,0.7,22.0,258.0,454.17,358.3
2016,11,10,15,15,414.5,97.5,0.7,21.5,223.0,404.05,320.7
2016,11,10,15,30,393.0,85.0,0.7,21.0,188.0,355.09,282.56
2016,11,10,15,45,356.5,71.5,0.7,21.0,151.5,298.18,236.16
2016,11,10,16,0,320.0,58.0,0.7,21.0,115.0,244.66,190.98
2016,11,10,16,15,257.5,43.5,0.7,20.5,80.5,182.35,137.94
2016,11,10,16,30,195.0,29.0,0.7,20.0,46.0,127.14,83.91
2016,11,10,16,45,97.5,14.5,0.75,19.5,23.0,43.49,0.0
2016,11,10,17,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,10.0,0.85,13.0,10.0,8.54,0.0
2016,11,11,7,0,0.0,20.0,0.8,13.0,20.0,17.07,0.0
2016,11,11,7,15,192.0,29.5,0.75,13.5,54.5,126.26,84.44
2016,11,11,7,30,384.0,39.0,0.7,14.0,89.0,234.45,182.15
2016,11,11,7,45,456.0,48.0,0.7,15.0,131.0,303.29,241.95
2016,11,11,8,0,528.0,57.0,0.7,16.0,173.0,379.38,305.18
2016,11,11,8,15,575.5,63.5,0.7,16.5,214.5,444.61,358.12
2016,11,11,8,30,623.0,70.0,0.7,17.0,256.0,513.31,411.48
2016,11,11,8,45,672.5,68.5,0.75,17.5,295.5,576.51,459.36
2016,11,11,9,0,722.0,67.0,0.8,18.0,335.0,638.71,503.43
2016,11,11,9,15,668.0,88.5,0.8,18.5,356.0,657.82,514.56
2016,11,11,9,30,614.0,110.0,0.8,19.0,377.0,665.87,518.1
2016,11,11,9,45,720.5,94.5,0.85,19.5,429.5,761.28,583.44
2016,11,11,10,0,827.0,79.0,0.9,20.0,482.0,855.39,644.63
2016,11,11,10,15,579.5,148.5,0.95,20.0,438.0,731.87,559.01
2016,11,11,10,30,332.0,218.0,1.0,20.0,394.0,576.13,445.61
2016,11,11,10,45,249.0,237.0,1.1,20.5,371.5,526.52,408.39
2016,11,11,11,0,166.0,256.0,1.2,21.0,349.0,451.92,351.28
2016,11,11,11,15,170.5,260.5,1.2,21.0,357.5,463.56,360.32
2016,11,11,11,30,175.0,265.0,1.2,21.0,366.0,474.78,368.42
2016,11,11,11,45,105.5,249.5,1.25,21.0,310.5,364.83,284.84
2016,11,11,12,0,36.0,234.0,1.3,21.0,255.0,276.22,215.48
2016,11,11,12,15,127.5,246.0,1.3,20.5,319.0,403.67,316.76
2016,11,11,12,30,219.0,258.0,1.3,20.0,383.0,508.41,397.17
2016,11,11,12,45,264.0,245.0,1.3,20.0,391.5,555.14,431.8
2016,11,11,13,0,309.0,232.0,1.3,20.0,400.0,578.08,449.74
2016,11,11,13,15,174.5,219.5,1.25,20.0,314.0,409.77,322.42
2016,11,11,13,30,40.0,207.0,1.2,20.0,228.0,248.99,196.01
2016,11,11,13,45,38.0,196.5,1.2,20.0,215.0,235.03,186.04
2016,11,11,14,0,36.0,186.0,1.2,20.0,202.0,221.34,175.54
2016,11,11,14,15,248.5,158.5,1.15,19.5,260.0,396.35,318.96
2016,11,11,14,30,461.0,131.0,1.1,19.0,318.0,538.15,429.43
2016,11,11,14,45,434.0,123.5,1.05,18.5,285.5,489.19,391.63
2016,11,11,15,0,407.0,116.0,1.0,18.0,253.0,441.3,355.45
2016,11,11,15,15,382.5,102.5,0.95,17.5,217.5,389.52,315.31
2016,11,11,15,30,358.0,89.0,0.9,17.0,182.0,339.27,275.03
2016,11,11,15,45,320.0,74.5,0.85,17.0,146.0,282.29,227.47
2016,11,11,16,0,282.0,60.0,0.8,17.0,110.0,228.93,181.58
2016,11,11,16,15,217.5,45.0,0.75,16.5,76.5,167.43,128.37
2016,11,11,16,30,153.0,30.0,0.7,16.0,43.0,112.45,73.63
2016,11,11,16,45,76.5,15.0,0.7,16.0,21.5,37.28,0.0
2016,11,11,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,45,81.0,7.0,0.8,13.0,10.0,0.0,0.0
2016,11,12,7,0,162.0,14.0,0.8,13.0,20.0,63.56,0.0
2016,11,12,7,15,296.5,25.0,0.8,13.5,55.0,161.09,104.49
2016,11,12,7,30,431.0,36.0,0.8,14.0,90.0,251.83,194.85
2016,11,12,7,45,509.0,43.0,0.85,14.5,133.0,323.7,258.39
2016,11,12,8,0,587.0,50.0,0.9,15.0,176.0,403.35,325.69
2016,11,12,8,15,636.0,54.5,0.85,15.5,219.0,469.72,379.75
2016,11,12,8,30,685.0,59.0,0.8,16.0,262.0,536.19,431.51
2016,11,12,8,45,719.5,62.5,0.75,16.5,302.5,597.94,477.05
2016,11,12,9,0,754.0,66.0,0.7,17.0,343.0,660.7,519.87
2016,11,12,9,15,776.5,68.5,0.65,17.0,379.0,713.49,555.03
2016,11,12,9,30,799.0,71.0,0.6,17.0,415.0,765.52,588.74
2016,11,12,9,45,821.5,71.0,0.55,17.5,447.0,813.27,617.49
2016,11,12,10,0,844.0,71.0,0.5,18.0,479.0,850.33,638.38
2016,11,12,10,15,855.0,72.0,0.45,18.5,503.0,885.11,657.47
2016,11,12,10,30,866.0,73.0,0.4,19.0,527.0,917.27,674.53
2016,11,12,10,45,873.0,74.0,0.35,19.5,544.5,942.77,687.13
2016,11,12,11,0,880.0,75.0,0.3,20.0,562.0,965.1,697.73
2016,11,12,11,15,884.0,75.5,0.3,20.0,572.0,980.51,706.49
2016,11,12,11,30,888.0,76.0,0.3,20.0,582.0,992.44,713.3
2016,11,12,11,45,888.0,76.5,0.3,20.5,583.5,996.79,714.27
2016,11,12,12,0,888.0,77.0,0.3,21.0,585.0,997.5,713.27
2016,11,12,12,15,886.0,76.5,0.4,21.0,579.5,991.29,711.89
2016,11,12,12,30,884.0,76.0,0.5,21.0,574.0,981.48,708.54
2016,11,12,12,45,602.5,151.5,0.6,21.0,487.5,805.04,597.49
2016,11,12,13,0,321.0,227.0,0.7,21.0,401.0,583.78,445.0
2016,11,12,13,15,429.0,193.0,0.75,21.0,415.5,657.81,503.1
2016,11,12,13,30,537.0,159.0,0.8,21.0,430.0,705.88,539.49
2016,11,12,13,45,680.5,115.5,0.9,21.0,439.5,775.48,589.12
2016,11,12,14,0,824.0,72.0,1.0,21.0,449.0,817.71,619.47
2016,11,12,14,15,805.5,69.5,1.0,20.5,416.0,770.06,588.64
2016,11,12,14,30,787.0,67.0,1.0,20.0,383.0,721.01,557.26
2016,11,12,14,45,760.5,64.0,1.05,20.0,344.5,664.31,519.09
2016,11,12,15,0,734.0,61.0,1.1,20.0,306.0,607.53,479.68
2016,11,12,15,15,694.5,57.0,1.1,19.5,263.5,541.37,430.81
2016,11,12,15,30,655.0,53.0,1.1,19.0,221.0,477.1,380.9
2016,11,12,15,45,593.5,47.5,1.15,18.5,177.5,405.11,322.87
2016,11,12,16,0,532.0,42.0,1.2,18.0,134.0,335.06,263.94
2016,11,12,16,15,430.5,34.0,1.2,17.5,93.0,250.52,191.28
2016,11,12,16,30,329.0,26.0,1.2,17.0,52.0,175.41,112.89
2016,11,12,16,45,164.5,13.0,1.3,16.5,26.0,63.88,0.0
2016,11,12,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,45,82.0,6.5,0.9,12.0,9.0,0.0,0.0
2016,11,13,7,0,164.0,13.0,0.9,12.0,18.0,63.31,0.0
2016,11,13,7,15,302.5,24.0,0.8,12.5,53.5,161.25,100.52
2016,11,13,7,30,441.0,35.0,0.7,13.0,89.0,255.03,197.15
2016,11,13,7,45,519.0,42.0,0.65,13.5,132.0,327.3,261.14
2016,11,13,8,0,597.0,49.0,0.6,14.0,175.0,407.37,328.26
2016,11,13,8,15,646.5,54.0,0.5,14.5,218.5,471.34,379.86
2016,11,13,8,30,696.0,59.0,0.4,15.0,262.0,542.84,434.31
2016,11,13,8,45,727.0,63.0,0.35,15.5,302.5,603.22,478.1
2016,11,13,9,0,758.0,67.0,0.3,16.0,343.0,664.31,519.05
2016,11,13,9,15,781.0,69.5,0.3,16.0,379.0,717.65,554.79
2016,11,13,9,30,804.0,72.0,0.3,16.0,415.0,770.25,589.25
2016,11,13,9,45,820.0,74.0,0.35,16.5,446.0,815.18,617.53
2016,11,13,10,0,836.0,76.0,0.4,17.0,477.0,858.25,644.24
2016,11,13,10,15,847.5,77.5,0.45,17.0,501.5,894.44,667.35
2016,11,13,10,30,859.0,79.0,0.5,17.0,526.0,927.99,688.76
2016,11,13,10,45,868.0,79.5,0.55,17.5,544.0,944.4,697.81
2016,11,13,11,0,877.0,80.0,0.6,18.0,562.0,967.97,711.8
2016,11,13,11,15,881.0,80.5,0.65,18.0,572.0,983.36,721.86
2016,11,13,11,30,885.0,81.0,0.7,18.0,582.0,995.28,729.99
2016,11,13,11,45,887.5,80.5,0.75,18.5,584.5,1000.85,732.92
2016,11,13,12,0,890.0,80.0,0.8,19.0,587.0,1002.81,733.8
2016,11,13,12,15,888.0,80.0,0.8,19.0,581.0,997.28,730.42
2016,11,13,12,30,886.0,80.0,0.8,19.0,575.0,988.16,725.04
2016,11,13,12,45,883.5,78.0,0.85,19.5,562.0,972.43,715.31
2016,11,13,13,0,881.0,76.0,0.9,20.0,549.0,953.25,703.52
2016,11,13,13,15,872.0,75.0,0.85,20.0,528.0,925.9,685.91
2016,11,13,13,30,863.0,74.0,0.8,20.0,507.0,895.6,666.5
2016,11,13,13,45,850.5,72.0,0.8,20.0,479.5,867.38,649.36
2016,11,13,14,0,838.0,70.0,0.8,20.0,452.0,827.05,623.93
2016,11,13,14,15,819.5,68.0,0.75,19.5,418.0,779.65,593.81
2016,11,13,14,30,801.0,66.0,0.7,19.0,384.0,730.8,562.17
2016,11,13,14,45,774.5,63.0,0.7,19.0,345.5,673.61,523.55
2016,11,13,15,0,748.0,60.0,0.7,19.0,307.0,616.31,483.82
2016,11,13,15,15,708.5,56.0,0.7,18.5,264.5,549.58,435.2
2016,11,13,15,30,669.0,52.0,0.7,18.0,222.0,484.7,385.33
2016,11,13,15,45,608.0,46.5,0.7,18.0,178.0,408.62,323.9
2016,11,13,16,0,547.0,41.0,0.7,18.0,134.0,341.77,267.18
2016,11,13,16,15,444.5,33.0,0.75,17.0,93.0,256.02,194.51
2016,11,13,16,30,342.0,25.0,0.8,16.0,52.0,179.01,112.2
2016,11,13,16,45,171.0,12.5,0.9,15.5,26.0,65.7,0.0
2016,11,13,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,6,45,84.5,6.0,0.85,12.0,8.5,0.0,0.0
2016,11,14,7,0,169.0,12.0,0.9,12.0,17.0,64.0,0.0
2016,11,14,7,15,312.0,22.5,0.8,12.5,52.5,162.2,95.45
2016,11,14,7,30,455.0,33.0,0.7,13.0,88.0,258.84,199.26
2016,11,14,7,45,535.0,39.5,0.6,13.5,131.0,332.0,264.22
2016,11,14,8,0,615.0,46.0,0.5,14.0,174.0,409.42,329.11
2016,11,14,8,15,664.5,51.0,0.45,14.0,217.5,478.31,385.4
2016,11,14,8,30,714.0,56.0,0.4,14.0,261.0,550.52,441.65
2016,11,14,8,45,747.0,59.5,0.4,14.5,302.5,612.38,487.12
2016,11,14,9,0,780.0,63.0,0.4,15.0,344.0,675.09,530.03
2016,11,14,9,15,802.5,65.5,0.35,15.5,380.5,728.81,564.36
2016,11,14,9,30,825.0,68.0,0.3,16.0,417.0,781.71,597.05
2016,11,14,9,45,841.5,69.5,0.25,16.5,448.0,827.07,623.69
2016,11,14,10,0,858.0,71.0,0.2,17.0,479.0,861.36,642.49
2016,11,14,10,15,869.0,72.5,0.15,17.5,503.5,897.14,662.13
2016,11,14,10,30,880.0,74.0,0.1,18.0,528.0,930.28,679.79
2016,11,14,10,45,887.0,74.5,0.1,18.5,545.5,955.41,693.02
2016,11,14,11,0,894.0,75.0,0.1,19.0,563.0,977.34,704.33
2016,11,14,11,15,898.0,75.5,0.1,19.0,573.0,992.97,713.13
2016,11,14,11,30,902.0,76.0,0.1,19.0,583.0,1005.05,719.99
2016,11,14,11,45,903.5,76.0,0.15,19.5,585.0,1010.38,722.38
2016,11,14,12,0,905.0,76.0,0.2,20.0,587.0,1012.02,722.91
2016,11,14,12,15,903.0,75.5,0.25,20.0,581.5,1005.84,720.31
2016,11,14,12,30,901.0,75.0,0.3,20.0,576.0,996.0,715.78
2016,11,14,12,45,892.5,75.5,0.4,20.0,562.0,977.54,707.24
2016,11,14,13,0,884.0,76.0,0.5,20.0,548.0,955.77,696.75
2016,11,14,13,15,875.5,75.0,0.5,20.0,527.0,928.9,680.77
2016,11,14,13,30,867.0,74.0,0.5,20.0,506.0,899.06,662.9
2016,11,14,13,45,854.0,72.5,0.55,20.0,478.5,871.01,647.13
2016,11,14,14,0,841.0,71.0,0.6,20.0,451.0,830.86,623.06
2016,11,14,14,15,822.5,68.5,0.6,19.5,417.0,782.78,593.56
2016,11,14,14,30,804.0,66.0,0.6,19.0,383.0,733.25,562.41
2016,11,14,14,45,777.0,63.0,0.65,19.0,344.5,675.65,524.36
2016,11,14,15,0,750.0,60.0,0.7,19.0,306.0,617.94,485.01
2016,11,14,15,15,710.5,56.0,0.7,18.5,263.0,551.18,436.36
2016,11,14,15,30,671.0,52.0,0.7,18.0,220.0,486.24,386.41
2016,11,14,15,45,609.0,46.5,0.75,17.5,176.0,409.52,325.34
2016,11,14,16,0,547.0,41.0,0.8,17.0,132.0,342.3,268.78
2016,11,14,16,15,442.0,32.5,0.8,16.0,91.0,254.87,194.07
2016,11,14,16,30,337.0,24.0,0.8,15.0,50.0,175.8,107.09
2016,11,14,16,45,168.5,12.0,0.85,14.5,25.0,64.64,0.0
2016,11,14,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,103.0,5.5,0.75,11.5,8.0,0.0,0.0
2016,11,15,7,0,206.0,11.0,0.7,12.0,16.0,74.84,0.0
2016,11,15,7,15,350.0,20.0,0.6,12.0,51.5,169.19,92.2
2016,11,15,7,30,494.0,29.0,0.5,12.0,87.0,266.84,204.61
2016,11,15,7,45,569.5,35.0,0.45,12.5,129.5,339.72,270.15
2016,11,15,8,0,645.0,41.0,0.4,13.0,172.0,419.79,337.42
2016,11,15,8,15,690.0,44.5,0.45,13.5,214.5,485.36,391.43
2016,11,15,8,30,735.0,48.0,0.5,14.0,257.0,553.76,445.32
2016,11,15,8,45,763.5,51.0,0.55,14.5,297.0,612.52,489.04
2016,11,15,9,0,792.0,54.0,0.6,15.0,337.0,671.76,530.51
2016,11,15,9,15,812.0,56.5,0.6,15.0,372.5,716.37,560.69
2016,11,15,9,30,832.0,59.0,0.6,15.0,408.0,766.87,594.46
2016,11,15,9,45,826.5,67.0,0.6,15.5,435.0,810.29,621.43
2016,11,15,10,0,821.0,75.0,0.6,16.0,462.0,842.3,640.24
2016,11,15,10,15,831.5,76.0,0.6,16.0,485.5,876.48,661.62
2016,11,15,10,30,842.0,77.0,0.6,16.0,509.0,908.04,681.06
2016,11,15,10,45,580.5,153.0,0.65,16.5,455.5,772.75,588.69
2016,11,15,11,0,319.0,229.0,0.7,17.0,402.0,589.86,456.38
2016,11,15,11,15,287.0,239.0,0.75,17.0,396.5,574.69,446.81
2016,11,15,11,30,255.0,249.0,0.8,17.0,391.0,557.73,433.97
2016,11,15,11,45,160.5,247.5,0.9,17.0,337.0,440.8,346.46
2016,11,15,12,0,66.0,246.0,1.0,17.0,283.0,323.29,255.55
2016,11,15,12,15,54.0,237.5,1.05,17.0,267.5,300.73,238.61
2016,11,15,12,30,42.0,229.0,1.1,17.0,252.0,278.44,221.15
2016,11,15,12,45,62.5,231.5,1.2,17.0,265.0,301.83,240.68
2016,11,15,13,0,83.0,234.0,1.3,17.0,278.0,324.82,259.61
2016,11,15,13,15,86.5,225.5,1.35,17.0,270.0,317.25,254.13
2016,11,15,13,30,90.0,217.0,1.4,17.0,262.0,309.54,248.71
2016,11,15,13,45,443.0,145.5,1.5,17.0,346.5,591.05,474.3
2016,11,15,14,0,796.0,74.0,1.6,17.0,431.0,796.18,623.76
2016,11,15,14,15,423.0,116.0,1.65,16.5,304.5,508.19,410.72
2016,11,15,14,30,50.0,158.0,1.7,16.0,178.0,202.45,163.74
2016,11,15,14,45,46.0,142.5,1.8,16.0,159.5,181.25,147.51
2016,11,15,15,0,42.0,127.0,1.9,16.0,141.0,160.54,130.49
2016,11,15,15,15,37.0,110.0,1.9,15.5,121.5,137.75,111.61
2016,11,15,15,30,32.0,93.0,1.9,15.0,102.0,115.55,92.87
2016,11,15,15,45,23.5,75.5,1.95,14.5,81.0,91.33,72.02
2016,11,15,16,0,15.0,58.0,2.0,14.0,60.0,67.96,51.63
2016,11,15,16,15,7.5,40.0,1.95,13.5,41.0,40.67,27.8
2016,11,15,16,30,0.0,22.0,1.9,13.0,22.0,18.93,6.77
2016,11,15,16,45,0.0,11.0,1.85,13.0,11.0,9.39,0.0
2016,11,15,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,73.5,6.0,1.55,9.5,7.5,0.0,0.0
2016,11,16,7,0,147.0,12.0,1.6,10.0,15.0,56.89,0.0
2016,11,16,7,15,306.5,22.0,1.65,10.5,50.0,157.41,77.83
2016,11,16,7,30,466.0,32.0,1.7,11.0,85.0,262.2,202.71
2016,11,16,7,45,552.0,38.5,1.8,11.5,129.0,334.2,270.07
2016,11,16,8,0,638.0,45.0,1.9,12.0,173.0,419.85,344.73
2016,11,16,8,15,688.0,49.5,1.95,12.0,217.0,489.54,404.86
2016,11,16,8,30,738.0,54.0,2.0,12.0,261.0,562.48,465.38
2016,11,16,8,45,770.0,57.5,2.15,12.5,302.5,624.62,514.49
2016,11,16,9,0,802.0,61.0,2.3,13.0,344.0,687.47,561.22
2016,11,16,9,15,824.0,63.5,2.35,13.0,380.5,741.6,600.69
2016,11,16,9,30,846.0,66.0,2.4,13.0,417.0,794.82,638.78
2016,11,16,9,45,860.0,68.0,2.45,13.5,448.0,839.36,668.7
2016,11,16,10,0,874.0,70.0,2.5,14.0,479.0,872.67,690.19
2016,11,16,10,15,884.5,71.5,2.5,14.0,503.5,908.43,714.17
2016,11,16,10,30,895.0,73.0,2.5,14.0,528.0,941.47,736.04
2016,11,16,10,45,899.5,74.5,2.55,14.0,545.0,965.85,752.31
2016,11,16,11,0,904.0,76.0,2.6,14.0,562.0,986.89,766.43
2016,11,16,11,15,907.0,76.5,2.65,14.0,571.5,1001.7,776.38
2016,11,16,11,30,910.0,77.0,2.7,14.0,581.0,1012.94,784.09
2016,11,16,11,45,907.0,78.0,2.75,14.0,582.5,1015.2,785.84
2016,11,16,12,0,904.0,79.0,2.8,14.0,584.0,1013.75,785.3
2016,11,16,12,15,901.5,79.0,2.8,14.0,578.0,1007.83,781.41
2016,11,16,12,30,899.0,79.0,2.8,14.0,572.0,998.28,775.22
2016,11,16,12,45,892.0,79.0,2.85,14.0,558.0,980.79,764.18
2016,11,16,13,0,885.0,79.0,2.9,14.0,544.0,959.95,750.93
2016,11,16,13,15,876.0,77.5,2.85,13.5,523.5,932.1,733.31
2016,11,16,13,30,867.0,76.0,2.8,13.0,503.0,911.04,720.54
2016,11,16,13,45,850.0,75.5,2.8,13.0,474.5,871.15,693.22
2016,11,16,14,0,833.0,75.0,2.8,13.0,446.0,829.07,664.2
2016,11,16,14,15,813.5,72.5,2.75,13.0,412.0,780.55,629.73
2016,11,16,14,30,794.0,70.0,2.7,13.0,378.0,730.65,593.74
2016,11,16,14,45,762.5,67.5,2.7,13.0,339.0,670.76,549.71
2016,11,16,15,0,731.0,65.0,2.7,13.0,300.0,611.09,504.77
2016,11,16,15,15,688.5,60.5,2.6,12.5,257.5,542.6,450.38
2016,11,16,15,30,646.0,56.0,2.5,12.0,215.0,480.71,398.9
2016,11,16,15,45,577.5,50.0,2.45,12.0,171.0,401.35,330.87
2016,11,16,16,0,509.0,44.0,2.4,12.0,127.0,327.94,265.71
2016,11,16,16,15,396.5,35.0,2.25,11.5,86.5,238.55,185.76
2016,11,16,16,30,284.0,26.0,2.1,11.0,46.0,156.54,89.78
2016,11,16,16,45,142.0,13.0,2.0,11.0,23.0,57.24,0.0
2016,11,16,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,15,215.5,16.0,0.65,7.5,40.0,115.29,48.44
2016,11,17,7,30,431.0,32.0,0.6,8.0,80.0,246.86,190.83
2016,11,17,7,45,521.0,39.0,0.6,8.5,123.0,323.86,261.49
2016,11,17,8,0,611.0,46.0,0.6,9.0,166.0,405.64,331.99
2016,11,17,8,15,662.5,50.5,0.6,9.5,209.5,474.9,389.86
2016,11,17,8,30,714.0,55.0,0.6,10.0,253.0,547.55,447.77
2016,11,17,8,45,753.0,57.5,0.65,10.5,295.0,612.19,497.29
2016,11,17,9,0,792.0,60.0,0.7,11.0,337.0,678.14,544.48
2016,11,17,9,15,815.0,62.5,0.75,11.5,373.5,732.57,581.89
2016,11,17,9,30,838.0,65.0,0.8,12.0,410.0,786.22,617.93
2016,11,17,9,45,858.0,65.5,0.85,12.5,442.0,824.99,642.85
2016,11,17,10,0,878.0,66.0,0.9,13.0,474.0,870.11,671.94
2016,11,17,10,15,889.0,67.5,0.9,13.0,499.0,906.43,694.92
2016,11,17,10,30,900.0,69.0,0.9,13.0,524.0,940.06,715.99
2016,11,17,10,45,908.0,69.5,0.9,13.5,541.5,966.58,730.93
2016,11,17,11,0,916.0,70.0,0.9,14.0,559.0,989.87,743.78
2016,11,17,11,15,920.0,70.0,0.85,14.0,569.0,1005.18,751.77
2016,11,17,11,30,924.0,70.0,0.8,14.0,579.0,1016.9,757.62
2016,11,17,11,45,926.0,70.0,0.8,14.5,581.5,1022.94,759.73
2016,11,17,12,0,928.0,70.0,0.8,15.0,584.0,1025.23,759.69
2016,11,17,12,15,925.5,69.5,0.8,15.0,578.0,1018.62,755.57
2016,11,17,12,30,923.0,69.0,0.8,15.0,572.0,1008.29,749.38
2016,11,17,12,45,918.5,68.0,0.8,15.0,559.0,991.7,739.33
2016,11,17,13,0,914.0,67.0,0.8,15.0,546.0,971.61,727.19
2016,11,17,13,15,905.5,66.0,0.8,15.0,525.0,944.37,710.46
2016,11,17,13,30,897.0,65.0,0.8,15.0,504.0,914.05,691.75
2016,11,17,13,45,884.0,64.0,0.85,15.0,476.0,876.87,669.25
2016,11,17,14,0,871.0,63.0,0.9,15.0,448.0,837.29,644.8
2016,11,17,14,15,852.5,61.0,0.9,15.0,414.5,789.71,613.54
2016,11,17,14,30,834.0,59.0,0.9,15.0,381.0,740.68,580.7
2016,11,17,14,45,808.0,56.5,0.9,15.0,342.0,691.07,546.68
2016,11,17,15,0,782.0,54.0,0.9,15.0,303.0,633.74,506.0
2016,11,17,15,15,743.0,50.5,0.85,14.5,260.5,566.78,456.12
2016,11,17,15,30,704.0,47.0,0.8,14.0,218.0,501.56,404.51
2016,11,17,15,45,644.0,42.0,0.8,13.5,174.0,425.17,342.19
2016,11,17,16,0,584.0,37.0,0.8,13.0,130.0,353.53,280.87
2016,11,17,16,15,478.5,29.5,0.9,12.5,89.0,264.65,202.77
2016,11,17,16,30,373.0,22.0,1.0,12.0,48.0,182.4,98.89
2016,11,17,16,45,186.5,11.0,1.1,11.5,24.0,70.2,0.0
2016,11,17,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,7,15,214.0,15.5,1.3,7.5,38.5,113.29,37.24
2016,11,18,7,30,428.0,31.0,1.3,8.0,77.0,244.29,188.45
2016,11,18,7,45,517.5,38.5,1.35,9.0,120.5,321.26,260.53
2016,11,18,8,0,607.0,46.0,1.4,10.0,164.0,402.83,331.67
2016,11,18,8,15,660.5,51.5,1.3,10.5,208.0,474.13,391.89
2016,11,18,8,30,714.0,57.0,1.2,11.0,252.0,549.11,452.05
2016,11,18,8,45,749.5,60.5,1.2,12.0,293.5,612.63,500.26
2016,11,18,9,0,785.0,64.0,1.2,13.0,335.0,677.15,545.52
2016,11,18,9,15,808.5,66.5,1.25,13.5,372.0,731.77,583.46
2016,11,18,9,30,832.0,69.0,1.3,14.0,409.0,785.63,619.98
2016,11,18,9,45,850.5,70.5,1.4,14.5,441.0,832.89,651.67
2016,11,18,10,0,869.0,72.0,1.5,15.0,473.0,878.36,681.71
2016,11,18,10,15,879.0,73.5,1.5,15.5,497.0,904.42,696.74
2016,11,18,10,30,889.0,75.0,1.5,16.0,521.0,936.87,716.21
2016,11,18,10,45,893.5,76.0,1.55,16.5,537.5,960.5,730.25
2016,11,18,11,0,898.0,77.0,1.6,17.0,554.0,980.85,742.2
2016,11,18,11,15,900.5,78.0,1.65,17.0,563.5,995.81,752.09
2016,11,18,11,30,903.0,79.0,1.7,17.0,573.0,1007.22,759.84
2016,11,18,11,45,900.0,79.5,1.75,17.0,573.5,1008.9,761.34
2016,11,18,12,0,897.0,80.0,1.8,17.0,574.0,1006.92,760.7
2016,11,18,12,15,894.0,79.5,1.8,17.0,568.0,1000.0,756.29
2016,11,18,12,30,891.0,79.0,1.8,17.0,562.0,989.5,749.71
2016,11,18,12,45,887.0,77.5,1.85,17.0,548.5,973.22,740.1
2016,11,18,13,0,883.0,76.0,1.9,17.0,535.0,953.54,728.31
2016,11,18,13,15,874.0,75.0,1.85,17.0,514.5,926.53,710.37
2016,11,18,13,30,865.0,74.0,1.8,17.0,494.0,906.31,697.19
2016,11,18,13,45,851.5,72.5,1.8,17.0,467.0,868.48,672.34
2016,11,18,14,0,838.0,71.0,1.8,17.0,440.0,828.3,645.77
2016,11,18,14,15,819.5,69.0,1.7,16.5,406.5,781.29,614.17
2016,11,18,14,30,801.0,67.0,1.6,16.0,373.0,732.8,580.99
2016,11,18,14,45,773.5,64.0,1.55,16.0,334.5,675.22,539.82
2016,11,18,15,0,746.0,61.0,1.5,16.0,296.0,617.55,497.63
