Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,15,15,705.0,56.5,1.35,15.5,254.0,549.6,445.15
2016,11,18,15,30,664.0,52.0,1.2,15.0,212.0,483.6,391.81
2016,11,18,15,45,600.0,46.5,1.1,14.5,168.5,406.18,327.68
2016,11,18,16,0,536.0,41.0,1.0,14.0,125.0,339.08,269.26
2016,11,18,16,15,424.0,32.0,1.0,13.0,84.5,248.58,190.03
2016,11,18,16,30,312.0,23.0,1.0,12.0,44.0,164.31,84.04
2016,11,18,16,45,156.0,11.5,1.0,11.5,22.0,60.86,0.0
2016,11,18,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,7,15,167.0,16.5,2.8,12.0,33.5,96.28,19.16
2016,11,19,7,30,334.0,33.0,2.8,12.0,67.0,205.43,155.56
2016,11,19,7,45,425.5,41.0,2.8,12.5,107.0,278.99,224.97
2016,11,19,8,0,517.0,49.0,2.8,13.0,147.0,361.94,297.85
2016,11,19,8,15,573.5,54.0,2.8,13.0,188.5,429.36,356.88
2016,11,19,8,30,630.0,59.0,2.8,13.0,230.0,501.11,417.5
2016,11,19,8,45,315.0,35.0,2.85,13.5,120.5,279.35,236.57
2016,11,19,9,0,0.0,11.0,2.9,14.0,11.0,9.05,2.12
2016,11,19,9,15,0.0,16.5,2.9,14.0,16.5,13.59,6.06
2016,11,19,9,30,0.0,22.0,2.9,14.0,22.0,18.14,9.94
2016,11,19,9,45,0.0,19.5,2.9,14.0,19.5,16.08,8.15
2016,11,19,10,0,0.0,17.0,2.9,14.0,17.0,14.02,6.36
2016,11,19,10,15,0.0,35.0,2.85,14.0,35.0,28.93,19.07
2016,11,19,10,30,0.0,53.0,2.8,14.0,53.0,43.9,31.75
2016,11,19,10,45,0.0,47.5,2.8,14.5,47.5,39.33,27.76
2016,11,19,11,0,0.0,42.0,2.8,15.0,42.0,34.77,23.82
2016,11,19,11,15,0.0,53.0,2.75,15.0,53.0,43.92,31.52
2016,11,19,11,30,0.0,64.0,2.7,15.0,64.0,53.09,39.21
2016,11,19,11,45,0.0,73.0,2.7,15.0,73.0,60.6,45.49
2016,11,19,12,0,0.0,82.0,2.7,15.0,82.0,68.13,51.78
2016,11,19,12,15,0.0,82.5,2.65,15.0,82.5,68.54,52.14
2016,11,19,12,30,0.0,83.0,2.6,15.0,83.0,68.96,52.51
2016,11,19,12,45,0.0,52.0,2.6,15.0,52.0,43.08,30.82
2016,11,19,13,0,0.0,21.0,2.6,15.0,21.0,17.35,9.09
2016,11,19,13,15,0.0,14.5,2.55,15.0,14.5,11.97,4.53
2016,11,19,13,30,0.0,8.0,2.5,15.0,8.0,6.6,0.0
2016,11,19,13,45,0.0,11.5,2.5,15.0,11.5,9.48,2.44
2016,11,19,14,0,0.0,15.0,2.5,15.0,15.0,12.37,4.92
2016,11,19,14,15,0.0,12.5,2.4,14.5,12.5,10.3,3.19
2016,11,19,14,30,0.0,10.0,2.3,14.0,10.0,8.23,1.44
2016,11,19,14,45,0.0,9.0,2.25,14.0,9.0,7.4,0.73
2016,11,19,15,0,0.0,8.0,2.2,14.0,8.0,6.58,0.02
2016,11,19,15,15,0.0,6.5,2.1,14.0,6.5,5.34,0.0
2016,11,19,15,30,0.0,5.0,2.0,14.0,5.0,4.1,0.0
2016,11,19,15,45,0.0,4.0,1.95,14.0,4.0,3.28,0.0
2016,11,19,16,0,0.0,3.0,1.9,14.0,3.0,2.46,0.0
2016,11,19,16,15,0.0,2.0,1.9,13.5,2.0,1.64,0.0
2016,11,19,16,30,0.0,1.0,1.9,13.0,1.0,0.82,0.0
2016,11,19,16,45,0.0,0.5,1.9,13.0,0.5,0.43,0.0
2016,11,19,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,10.0,0.9,12.0,10.0,8.23,0.0
2016,11,20,7,30,0.0,20.0,0.9,12.0,20.0,16.49,7.54
2016,11,20,7,45,0.0,32.5,0.9,12.5,32.5,26.86,17.02
2016,11,20,8,0,0.0,45.0,0.9,13.0,45.0,37.97,26.8
2016,11,20,8,15,0.0,58.0,0.9,13.0,58.0,49.81,37.18
2016,11,20,8,30,0.0,71.0,0.9,13.0,71.0,61.67,47.46
2016,11,20,8,45,0.0,83.0,0.9,13.5,83.0,72.53,56.64
2016,11,20,9,0,0.0,95.0,0.9,14.0,95.0,83.48,65.74
2016,11,20,9,15,0.5,115.5,0.85,14.0,116.0,103.91,82.81
2016,11,20,9,30,1.0,136.0,0.8,14.0,137.0,124.69,99.93
2016,11,20,9,45,36.5,164.5,0.8,14.5,181.5,199.6,162.25
2016,11,20,10,0,72.0,193.0,0.8,15.0,226.0,265.54,215.35
2016,11,20,10,15,64.0,201.0,0.8,15.0,231.5,268.17,216.43
2016,11,20,10,30,56.0,209.0,0.8,15.0,237.0,270.51,217.65
2016,11,20,10,45,28.0,153.5,0.8,15.0,167.5,177.08,142.03
2016,11,20,11,0,0.0,98.0,0.8,15.0,98.0,82.36,63.49
2016,11,20,11,15,0.0,113.0,0.8,15.0,113.0,96.31,75.21
2016,11,20,11,30,0.0,128.0,0.8,15.0,128.0,110.6,86.92
2016,11,20,11,45,0.0,95.5,0.85,15.0,95.5,79.91,61.51
2016,11,20,12,0,0.0,63.0,0.9,15.0,63.0,52.26,38.49
2016,11,20,12,15,0.0,85.5,0.9,15.0,85.5,71.05,54.26
2016,11,20,12,30,0.0,108.0,0.9,15.0,108.0,91.57,71.31
2016,11,20,12,45,0.0,58.5,0.9,15.0,58.5,48.49,35.37
2016,11,20,13,0,0.0,9.0,0.9,15.0,9.0,7.43,0.67
2016,11,20,13,15,0.0,8.5,0.9,14.5,8.5,7.01,0.34
2016,11,20,13,30,0.0,8.0,0.9,14.0,8.0,6.6,0.0
2016,11,20,13,45,0.0,22.5,0.9,14.0,22.5,18.57,10.3
2016,11,20,14,0,0.0,37.0,0.9,14.0,37.0,30.58,20.61
2016,11,20,14,15,9.0,89.0,0.85,14.0,92.5,82.75,65.34
2016,11,20,14,30,18.0,141.0,0.8,14.0,148.0,145.25,117.83
2016,11,20,14,45,14.5,127.0,0.8,14.0,132.5,128.77,103.94
2016,11,20,15,0,11.0,113.0,0.8,14.0,117.0,112.73,90.55
2016,11,20,15,15,5.5,97.5,0.75,13.5,99.5,94.11,74.88
2016,11,20,15,30,0.0,82.0,0.7,13.0,82.0,76.12,59.52
2016,11,20,15,45,0.0,65.0,0.65,13.0,65.0,59.97,45.51
2016,11,20,16,0,0.0,48.0,0.6,13.0,48.0,43.71,31.25
2016,11,20,16,15,0.0,32.0,0.7,12.5,32.0,28.34,17.5
2016,11,20,16,30,0.0,16.0,0.8,12.0,16.0,13.2,0.96
2016,11,20,16,45,0.0,8.0,0.9,12.0,8.0,6.83,0.0
2016,11,20,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,15,191.0,14.5,1.15,9.5,33.0,101.13,0.0
2016,11,21,7,30,382.0,29.0,1.2,10.0,66.0,221.7,164.81
2016,11,21,7,45,476.5,36.5,1.3,11.0,107.5,297.99,238.78
2016,11,21,8,0,571.0,44.0,1.4,12.0,149.0,384.2,313.57
2016,11,21,8,15,626.5,49.0,1.4,12.0,191.5,449.27,370.13
2016,11,21,8,30,682.0,54.0,1.4,12.0,234.0,522.99,431.26
2016,11,21,8,45,723.0,57.0,1.45,12.5,274.5,587.93,482.66
2016,11,21,9,0,764.0,60.0,1.5,13.0,315.0,654.44,531.66
2016,11,21,9,15,788.0,62.5,1.5,13.0,351.5,708.39,570.43
2016,11,21,9,30,812.0,65.0,1.5,13.0,388.0,761.72,607.91
2016,11,21,9,45,827.5,67.0,1.55,13.5,418.5,806.28,637.69
2016,11,21,10,0,843.0,69.0,1.6,14.0,449.0,848.99,665.73
2016,11,21,10,15,855.0,70.5,1.6,14.0,473.5,876.21,683.24
2016,11,21,10,30,867.0,72.0,1.6,14.0,498.0,909.97,705.37
2016,11,21,10,45,873.0,73.5,1.65,14.5,515.5,935.32,720.86
2016,11,21,11,0,879.0,75.0,1.7,15.0,533.0,957.53,734.31
2016,11,21,11,15,652.5,139.5,1.7,15.0,483.0,844.26,655.49
2016,11,21,11,30,426.0,204.0,1.7,15.0,433.0,693.29,545.99
2016,11,21,11,45,381.0,215.0,1.75,15.0,420.5,642.78,510.1
2016,11,21,12,0,336.0,226.0,1.8,15.0,408.0,612.17,486.93
2016,11,21,12,15,610.0,151.5,1.8,15.0,478.0,823.09,645.09
2016,11,21,12,30,884.0,77.0,1.8,15.0,548.0,978.74,750.77
2016,11,21,12,45,644.5,136.0,1.85,15.0,475.5,826.43,644.7
2016,11,21,13,0,405.0,195.0,1.9,15.0,403.0,647.28,514.61
2016,11,21,13,15,634.5,133.0,1.9,15.0,443.5,789.14,623.41
2016,11,21,13,30,864.0,71.0,1.9,15.0,484.0,891.46,695.23
2016,11,21,13,45,850.0,70.0,1.9,15.0,456.5,863.85,675.77
2016,11,21,14,0,836.0,69.0,1.9,15.0,429.0,824.25,649.12
2016,11,21,14,15,816.5,66.5,1.9,14.5,396.0,776.14,617.23
2016,11,21,14,30,797.0,64.0,1.9,14.0,363.0,726.65,583.65
2016,11,21,14,45,767.0,61.5,1.9,14.0,325.0,668.31,541.5
2016,11,21,15,0,737.0,59.0,1.9,14.0,287.0,610.07,498.33
2016,11,21,15,15,695.0,55.0,1.8,13.5,245.5,542.69,445.71
2016,11,21,15,30,653.0,51.0,1.7,13.0,204.0,477.32,392.08
2016,11,21,15,45,583.5,45.5,1.6,13.0,161.0,402.08,327.74
2016,11,21,16,0,514.0,40.0,1.5,13.0,118.0,328.8,263.07
2016,11,21,16,15,397.5,31.0,1.4,12.0,78.5,237.48,181.38
2016,11,21,16,30,281.0,22.0,1.3,11.0,39.0,151.06,61.64
2016,11,21,16,45,140.5,11.0,1.25,10.5,19.5,55.88,0.0
2016,11,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,7,15,165.5,15.5,0.35,10.0,31.0,92.1,0.0
2016,11,22,7,30,331.0,31.0,0.3,10.0,62.0,201.33,146.72
2016,11,22,7,45,426.5,40.0,0.25,10.5,102.5,277.22,219.83
2016,11,22,8,0,522.0,49.0,0.2,11.0,143.0,363.12,292.76
2016,11,22,8,15,580.5,55.0,0.2,11.0,185.0,433.06,351.33
2016,11,22,8,30,639.0,61.0,0.2,11.0,227.0,507.51,411.15
2016,11,22,8,45,656.0,64.0,0.25,11.5,258.5,553.86,447.17
2016,11,22,9,0,673.0,67.0,0.3,12.0,290.0,599.85,480.99
2016,11,22,9,15,560.5,98.5,0.35,12.5,298.5,580.09,464.76
2016,11,22,9,30,448.0,130.0,0.4,13.0,307.0,542.04,434.44
2016,11,22,9,45,505.5,129.5,0.45,13.5,344.0,606.35,482.7
2016,11,22,10,0,563.0,129.0,0.5,14.0,381.0,672.61,529.01
2016,11,22,10,15,706.5,103.0,0.5,14.0,436.5,797.24,614.63
2016,11,22,10,30,850.0,77.0,0.5,14.0,492.0,909.93,687.81
2016,11,22,10,45,718.0,113.0,0.55,14.0,472.0,853.83,648.71
2016,11,22,11,0,586.0,149.0,0.6,14.0,452.0,780.81,600.12
2016,11,22,11,15,522.5,171.5,0.6,14.0,446.0,745.25,575.97
2016,11,22,11,30,459.0,194.0,0.6,14.0,440.0,714.14,552.74
2016,11,22,11,45,489.0,187.0,0.6,14.5,449.5,738.08,569.48
2016,11,22,12,0,519.0,180.0,0.6,15.0,459.0,759.89,583.9
2016,11,22,12,15,478.0,188.5,0.6,14.5,444.0,727.52,561.32
2016,11,22,12,30,437.0,197.0,0.6,14.0,429.0,693.28,537.97
2016,11,22,12,45,307.5,213.0,0.6,14.0,374.0,561.1,441.21
2016,11,22,13,0,178.0,229.0,0.6,14.0,319.0,432.9,344.33
2016,11,22,13,15,187.0,219.0,0.6,14.0,310.5,426.06,341.13
2016,11,22,13,30,196.0,209.0,0.6,14.0,302.0,418.39,336.1
2016,11,22,13,45,330.0,176.0,0.65,14.0,322.5,509.62,409.52
2016,11,22,14,0,464.0,143.0,0.7,14.0,343.0,592.95,474.09
2016,11,22,14,15,368.5,145.0,0.7,14.0,296.0,500.24,402.68
2016,11,22,14,30,273.0,147.0,0.7,14.0,249.0,397.34,323.48
2016,11,22,14,45,258.5,134.0,0.7,14.0,222.5,360.34,295.3
2016,11,22,15,0,244.0,121.0,0.7,14.0,196.0,324.04,266.4
2016,11,22,15,15,230.0,104.5,0.65,13.5,167.5,284.33,234.33
2016,11,22,15,30,216.0,88.0,0.6,13.0,139.0,245.55,202.04
2016,11,22,15,45,192.0,71.5,0.6,12.5,109.5,202.31,165.08
2016,11,22,16,0,168.0,55.0,0.6,12.0,80.0,161.34,128.94
2016,11,22,16,15,118.0,38.5,0.65,11.5,53.0,111.15,83.47
2016,11,22,16,30,68.0,22.0,0.7,11.0,26.0,59.64,19.15
2016,11,22,16,45,34.0,11.0,0.8,11.0,13.0,20.68,0.0
2016,11,22,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,140.0,16.5,0.95,9.5,29.0,82.83,0.0
2016,11,23,7,30,280.0,33.0,0.8,10.0,58.0,180.39,129.65
2016,11,23,7,45,371.0,44.0,0.7,10.5,97.5,253.53,202.08
2016,11,23,8,0,462.0,55.0,0.6,11.0,137.0,336.28,273.41
2016,11,23,8,15,526.5,62.0,0.65,11.0,178.5,408.36,334.91
2016,11,23,8,30,591.0,69.0,0.7,11.0,220.0,485.44,398.34
2016,11,23,8,45,629.5,74.5,0.8,11.5,260.0,547.7,447.78
2016,11,23,9,0,668.0,80.0,0.9,12.0,300.0,611.61,496.7
2016,11,23,9,15,697.5,84.0,0.9,12.0,336.0,668.08,537.34
2016,11,23,9,30,727.0,88.0,0.9,12.0,372.0,724.65,577.03
2016,11,23,9,45,756.5,88.0,0.95,12.5,404.5,775.89,611.58
2016,11,23,10,0,786.0,88.0,1.0,13.0,437.0,820.87,641.12
2016,11,23,10,15,593.0,135.5,1.0,13.0,407.0,731.42,576.31
2016,11,23,10,30,400.0,183.0,1.0,13.0,377.0,616.64,490.43
2016,11,23,10,45,619.5,137.5,1.0,13.5,450.0,788.5,616.84
2016,11,23,11,0,839.0,92.0,1.0,14.0,523.0,949.92,723.15
2016,11,23,11,15,574.5,158.5,1.05,14.0,456.5,779.96,604.99
2016,11,23,11,30,310.0,225.0,1.1,14.0,390.0,583.8,461.21
2016,11,23,11,45,582.0,158.5,1.15,14.0,470.0,795.62,621.51
2016,11,23,12,0,854.0,92.0,1.2,14.0,550.0,988.25,751.01
2016,11,23,12,15,852.0,92.0,1.2,14.0,544.5,983.38,745.12
2016,11,23,12,30,850.0,92.0,1.2,14.0,539.0,975.0,739.93
2016,11,23,12,45,488.0,159.5,1.3,14.0,415.0,692.82,545.81
2016,11,23,13,0,126.0,227.0,1.4,14.0,291.0,381.19,306.33
2016,11,23,13,15,466.5,159.0,1.45,14.0,381.5,654.21,525.61
2016,11,23,13,30,807.0,91.0,1.5,14.0,472.0,874.22,683.0
2016,11,23,13,45,792.5,88.5,1.55,14.0,445.0,836.07,655.16
2016,11,23,14,0,778.0,86.0,1.6,14.0,418.0,795.76,628.59
2016,11,23,14,15,755.5,83.0,1.65,13.5,385.0,751.83,599.99
2016,11,23,14,30,733.0,80.0,1.7,13.0,352.0,701.54,565.95
2016,11,23,14,45,705.0,75.5,1.75,13.0,314.5,644.65,524.93
2016,11,23,15,0,677.0,71.0,1.8,13.0,277.0,587.96,482.52
2016,11,23,15,15,630.5,66.0,1.75,12.5,236.0,519.11,428.09
2016,11,23,15,30,584.0,61.0,1.7,12.0,195.0,452.89,373.7
2016,11,23,15,45,513.5,53.0,1.65,12.0,153.0,373.17,305.81
2016,11,23,16,0,443.0,45.0,1.6,12.0,111.0,299.63,240.95
2016,11,23,16,15,322.5,34.0,1.5,11.0,73.0,207.96,158.69
2016,11,23,16,30,202.0,23.0,1.4,10.0,35.0,120.87,39.18
2016,11,23,16,45,101.0,11.5,1.35,9.5,17.5,43.5,0.0
2016,11,23,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,136.5,16.5,1.0,6.0,28.5,64.14,0.0
2016,11,24,7,30,273.0,33.0,1.0,6.0,57.0,176.32,126.09
2016,11,24,7,45,382.0,43.5,1.05,6.5,98.0,257.78,208.53
2016,11,24,8,0,491.0,54.0,1.1,7.0,139.0,350.16,289.92
2016,11,24,8,15,555.5,61.0,1.1,7.5,182.0,423.62,353.31
2016,11,24,8,30,620.0,68.0,1.1,8.0,225.0,502.02,418.22
2016,11,24,8,45,670.5,71.5,1.1,8.5,267.0,571.43,473.52
2016,11,24,9,0,721.0,75.0,1.1,9.0,309.0,643.32,527.84
2016,11,24,9,15,750.0,78.5,1.05,9.5,346.5,700.8,567.88
2016,11,24,9,30,779.0,82.0,1.0,10.0,384.0,752.64,602.55
2016,11,24,9,45,803.5,83.5,1.0,10.5,416.5,803.53,636.22
2016,11,24,10,0,828.0,85.0,1.0,11.0,449.0,853.09,668.15
2016,11,24,10,15,841.5,86.5,0.95,11.5,474.5,891.11,690.61
2016,11,24,10,30,855.0,88.0,0.9,12.0,500.0,926.63,711.04
2016,11,24,10,45,864.5,89.0,0.85,12.5,518.0,955.03,726.37
2016,11,24,11,0,874.0,90.0,0.8,13.0,536.0,980.35,739.56
2016,11,24,11,15,878.5,90.5,0.65,13.0,546.5,996.92,746.02
2016,11,24,11,30,883.0,91.0,0.5,13.0,557.0,1010.0,750.17
2016,11,24,11,45,884.0,91.0,0.35,13.5,560.0,1015.4,748.12
2016,11,24,12,0,885.0,91.0,0.2,14.0,563.0,1017.15,744.25
2016,11,24,12,15,882.5,91.0,0.2,14.0,557.5,1011.77,740.95
2016,11,24,12,30,880.0,91.0,0.2,14.0,552.0,1002.76,735.67
2016,11,24,12,45,874.5,90.0,0.25,14.5,539.0,986.03,725.41
2016,11,24,13,0,869.0,89.0,0.3,15.0,526.0,965.89,713.26
2016,11,24,13,15,859.0,87.5,0.35,15.0,505.5,937.66,697.28
2016,11,24,13,30,849.0,86.0,0.4,15.0,485.0,906.47,679.38
2016,11,24,13,45,834.0,84.0,0.5,15.0,457.5,867.5,657.12
2016,11,24,14,0,819.0,82.0,0.6,15.0,430.0,826.27,632.86
2016,11,24,14,15,797.5,79.5,0.65,14.5,396.5,777.11,602.65
2016,11,24,14,30,776.0,77.0,0.7,14.0,363.0,726.65,570.62
2016,11,24,14,45,744.0,73.0,0.75,14.0,324.0,670.95,532.67
2016,11,24,15,0,712.0,69.0,0.8,14.0,285.0,610.53,489.87
2016,11,24,15,15,665.5,64.0,0.9,13.5,243.0,540.19,437.4
2016,11,24,15,30,619.0,59.0,1.0,13.0,201.0,472.42,384.19
2016,11,24,15,45,547.5,52.0,1.1,12.5,157.5,391.54,317.83
2016,11,24,16,0,476.0,45.0,1.2,12.0,114.0,316.71,253.4
2016,11,24,16,15,352.5,34.0,1.25,11.5,75.0,221.82,168.19
2016,11,24,16,30,229.0,23.0,1.3,11.0,36.0,131.29,37.31
2016,11,24,16,45,114.5,11.5,1.4,10.5,18.0,48.16,0.0
2016,11,24,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,7,15,71.5,15.5,1.1,7.0,21.5,39.38,0.0
2016,11,25,7,30,143.0,31.0,1.0,7.0,43.0,119.84,82.3
2016,11,25,7,45,205.5,46.0,0.9,7.5,74.5,176.17,141.4
2016,11,25,8,0,268.0,61.0,0.8,8.0,106.0,237.99,196.71
2016,11,25,8,15,304.5,75.0,0.85,8.5,140.0,289.86,242.34
2016,11,25,8,30,341.0,89.0,0.9,9.0,174.0,345.0,289.29
2016,11,25,8,45,364.5,102.0,0.95,9.5,207.0,392.98,328.87
2016,11,25,9,0,388.0,115.0,1.0,10.0,240.0,442.25,368.24
2016,11,25,9,15,417.5,121.0,1.0,10.5,269.5,488.85,404.36
2016,11,25,9,30,447.0,127.0,1.0,11.0,299.0,536.54,440.3
2016,11,25,9,45,341.5,156.0,1.0,11.5,293.5,481.05,394.12
2016,11,25,10,0,236.0,185.0,1.0,12.0,288.0,436.2,355.96
2016,11,25,10,15,297.0,186.5,1.0,12.0,324.0,498.89,405.72
2016,11,25,10,30,358.0,188.0,1.0,12.0,360.0,563.93,455.25
2016,11,25,10,45,387.0,190.0,1.0,12.5,381.5,600.94,481.46
2016,11,25,11,0,416.0,192.0,1.0,13.0,403.0,658.67,522.11
2016,11,25,11,15,353.0,209.0,1.0,13.0,390.5,603.01,479.22
2016,11,25,11,30,290.0,226.0,1.0,13.0,378.0,565.66,450.14
2016,11,25,11,45,201.5,233.0,1.0,13.5,339.0,466.9,373.57
2016,11,25,12,0,113.0,240.0,1.0,14.0,300.0,367.57,295.03
2016,11,25,12,15,186.0,234.5,1.0,14.0,332.0,453.25,363.82
2016,11,25,12,30,259.0,229.0,1.0,14.0,364.0,537.93,428.67
2016,11,25,12,45,267.5,221.5,1.0,14.0,358.5,533.91,425.44
2016,11,25,13,0,276.0,214.0,1.0,14.0,353.0,528.7,422.25
2016,11,25,13,15,220.0,210.5,1.0,14.0,318.5,447.14,359.99
2016,11,25,13,30,164.0,207.0,1.0,14.0,284.0,388.01,313.91
2016,11,25,13,45,110.5,191.0,1.0,14.0,241.5,317.21,257.8
2016,11,25,14,0,57.0,175.0,1.0,14.0,199.0,232.29,189.12
2016,11,25,14,15,174.0,158.5,0.95,13.5,224.0,324.1,267.45
2016,11,25,14,30,291.0,142.0,0.9,13.0,249.0,406.34,334.87
2016,11,25,14,45,272.0,130.5,0.85,13.0,222.5,367.25,302.85
2016,11,25,15,0,253.0,119.0,0.8,13.0,196.0,329.22,272.06
2016,11,25,15,15,235.0,103.5,0.75,12.5,166.5,287.83,238.35
2016,11,25,15,30,217.0,88.0,0.7,12.0,137.0,247.78,204.75
2016,11,25,15,45,193.5,70.5,0.7,12.0,107.5,203.37,166.29
2016,11,25,16,0,170.0,53.0,0.7,12.0,78.0,161.01,128.57
2016,11,25,16,15,113.0,37.0,0.75,11.5,51.0,108.13,80.39
2016,11,25,16,30,56.0,21.0,0.8,11.0,24.0,53.71,10.02
2016,11,25,16,45,28.0,10.5,0.85,10.5,12.0,18.38,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.5,1.7,10.0,3.5,2.99,0.0
2016,11,26,7,30,0.0,7.0,1.8,10.0,7.0,5.74,0.0
2016,11,26,7,45,0.0,13.5,1.9,10.0,13.5,11.1,3.66
2016,11,26,8,0,0.0,20.0,2.0,10.0,20.0,16.46,8.5
2016,11,26,8,15,0.0,27.5,2.0,10.0,27.5,22.67,14.04
2016,11,26,8,30,0.0,35.0,2.0,10.0,35.0,28.89,19.56
2016,11,26,8,45,0.0,41.5,2.05,10.0,41.5,34.28,24.31
2016,11,26,9,0,0.0,48.0,2.1,10.0,48.0,39.69,29.02
2016,11,26,9,15,0.0,54.5,1.95,10.0,54.5,45.1,33.69
2016,11,26,9,30,0.0,61.0,1.8,10.0,61.0,50.52,38.33
2016,11,26,9,45,0.0,56.0,1.7,10.0,56.0,46.36,34.66
2016,11,26,10,0,0.0,51.0,1.6,10.0,51.0,42.21,31.01
2016,11,26,10,15,0.0,80.0,1.6,10.0,80.0,66.41,51.77
2016,11,26,10,30,0.0,109.0,1.6,10.0,109.0,93.48,74.75
2016,11,26,10,45,36.5,164.5,1.6,10.0,183.0,199.32,164.95
2016,11,26,11,0,73.0,220.0,1.6,10.0,257.0,302.9,250.18
2016,11,26,11,15,48.5,210.5,1.65,10.0,235.5,266.8,219.44
2016,11,26,11,30,24.0,201.0,1.7,10.0,214.0,211.26,173.2
2016,11,26,11,45,59.0,218.5,1.8,10.0,250.0,286.94,236.61
2016,11,26,12,0,94.0,236.0,1.9,10.0,286.0,344.03,283.6
2016,11,26,12,15,68.5,225.5,1.95,10.0,261.5,305.29,251.38
2016,11,26,12,30,43.0,215.0,2.0,10.0,237.0,267.01,219.67
2016,11,26,12,45,21.5,169.0,2.05,10.0,180.0,174.31,142.99
2016,11,26,13,0,0.0,123.0,2.1,10.0,123.0,106.7,85.66
2016,11,26,13,15,58.0,164.5,2.1,10.0,191.0,219.52,182.9
2016,11,26,13,30,116.0,206.0,2.1,10.0,259.0,343.44,285.72
2016,11,26,13,45,58.0,106.5,2.1,10.5,133.0,151.97,126.25
2016,11,26,14,0,0.0,7.0,2.1,11.0,7.0,5.77,0.0
2016,11,26,14,15,0.0,10.0,2.0,11.0,10.0,8.23,1.51
2016,11,26,14,30,0.0,13.0,1.9,11.0,13.0,10.7,3.68
2016,11,26,14,45,0.0,11.5,1.85,11.0,11.5,9.46,2.61
2016,11,26,15,0,0.0,10.0,1.8,11.0,10.0,8.22,1.53
2016,11,26,15,15,209.5,44.5,1.7,11.0,92.0,207.33,176.61
2016,11,26,15,30,419.0,79.0,1.6,11.0,174.0,371.73,310.52
2016,11,26,15,45,333.5,68.5,1.55,11.0,134.0,290.39,239.37
2016,11,26,16,0,248.0,58.0,1.5,11.0,94.0,217.66,175.49
2016,11,26,16,15,153.0,41.0,1.55,11.0,60.5,133.51,100.23
2016,11,26,16,30,58.0,24.0,1.6,11.0,27.0,59.61,9.27
2016,11,26,16,45,29.0,12.0,1.65,11.0,13.5,20.04,0.0
2016,11,26,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,64.0,17.0,2.4,10.0,22.0,37.77,0.0
2016,11,27,7,30,128.0,34.0,2.4,10.0,44.0,109.09,68.39
2016,11,27,7,45,258.0,45.5,2.4,10.0,82.0,200.75,159.68
2016,11,27,8,0,388.0,57.0,2.4,10.0,120.0,296.3,244.42
2016,11,27,8,15,458.0,65.0,2.4,10.0,161.0,368.25,308.15
2016,11,27,8,30,528.0,73.0,2.4,10.0,202.0,446.54,375.38
2016,11,27,8,45,602.0,73.5,2.45,10.5,244.5,524.73,440.09
2016,11,27,9,0,676.0,74.0,2.5,11.0,287.0,606.97,505.54
2016,11,27,9,15,706.0,77.5,2.5,11.0,323.5,663.28,548.15
2016,11,27,9,30,736.0,81.0,2.5,11.0,360.0,719.73,590.0
2016,11,27,9,45,771.5,80.0,2.5,11.5,393.5,769.71,624.97
2016,11,27,10,0,807.0,79.0,2.5,12.0,427.0,824.72,662.9
2016,11,27,10,15,741.5,93.5,2.45,12.0,427.0,812.96,652.39
2016,11,27,10,30,676.0,108.0,2.4,12.0,427.0,789.88,634.33
2016,11,27,10,45,765.5,96.0,2.35,12.5,470.0,867.52,688.47
2016,11,27,11,0,855.0,84.0,2.3,13.0,513.0,952.14,745.03
2016,11,27,11,15,860.0,84.5,2.25,13.0,523.5,969.09,754.77
2016,11,27,11,30,865.0,85.0,2.2,13.0,534.0,982.66,762.99
2016,11,27,11,45,867.0,85.0,2.15,13.0,537.0,989.16,766.48
2016,11,27,12,0,869.0,85.0,2.1,13.0,540.0,992.11,767.77
2016,11,27,12,15,866.5,84.5,2.05,13.0,535.0,986.41,763.33
2016,11,27,12,30,864.0,84.0,2.0,13.0,530.0,977.17,756.75
2016,11,27,12,45,785.0,95.5,2.0,13.0,493.5,905.42,707.59
2016,11,27,13,0,706.0,107.0,2.0,13.0,457.0,838.93,661.99
2016,11,27,13,15,565.5,137.0,1.95,13.0,410.5,728.8,583.17
2016,11,27,13,30,425.0,167.0,1.9,13.0,364.0,615.04,497.69
2016,11,27,13,45,379.0,164.5,1.85,13.0,333.0,540.0,441.38
2016,11,27,14,0,333.0,162.0,1.8,13.0,302.0,486.94,400.15
2016,11,27,14,15,538.0,118.0,1.75,13.0,323.0,608.59,498.29
2016,11,27,14,30,743.0,74.0,1.7,13.0,344.0,698.5,565.33
2016,11,27,14,45,707.0,71.0,1.65,13.0,306.0,642.42,522.67
2016,11,27,15,0,671.0,68.0,1.6,13.0,268.0,582.28,477.15
2016,11,27,15,15,623.0,63.0,1.5,12.5,227.0,513.0,422.18
2016,11,27,15,30,575.0,58.0,1.4,12.0,186.0,446.5,367.44
2016,11,27,15,45,499.0,51.0,1.3,11.5,145.0,365.37,298.97
2016,11,27,16,0,423.0,44.0,1.2,11.0,104.0,290.82,233.7
2016,11,27,16,15,302.5,33.0,1.15,10.5,68.0,199.99,150.9
2016,11,27,16,30,182.0,22.0,1.1,10.0,32.0,112.1,17.74
2016,11,27,16,45,91.0,11.0,1.1,9.5,16.0,40.26,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,7,15,77.0,15.5,2.25,11.0,21.5,41.12,0.0
2016,11,28,7,30,154.0,31.0,2.3,11.0,43.0,121.78,72.59
2016,11,28,7,45,257.0,44.5,2.4,11.0,79.0,199.01,157.05
2016,11,28,8,0,360.0,58.0,2.5,11.0,115.0,282.56,232.0
2016,11,28,8,15,432.0,66.5,2.55,11.0,155.5,352.63,294.22
2016,11,28,8,30,504.0,75.0,2.6,11.0,196.0,432.47,362.82
2016,11,28,8,45,467.0,92.0,2.7,11.0,219.5,449.28,377.99
2016,11,28,9,0,430.0,109.0,2.8,11.0,243.0,464.34,390.75
2016,11,28,9,15,479.5,108.5,2.8,11.0,275.0,519.8,436.43
2016,11,28,9,30,529.0,108.0,2.8,11.0,307.0,577.57,482.67
2016,11,28,9,45,585.0,105.0,2.85,11.5,342.0,648.67,536.26
2016,11,28,10,0,641.0,102.0,2.9,12.0,377.0,713.75,583.86
2016,11,28,10,15,548.0,133.0,2.9,12.0,377.5,677.54,554.95
2016,11,28,10,30,455.0,164.0,2.9,12.0,378.0,643.72,527.2
2016,11,28,10,45,479.5,165.5,2.9,12.5,398.5,678.82,553.13
2016,11,28,11,0,504.0,167.0,2.9,13.0,419.0,712.88,577.46
2016,11,28,11,15,634.5,143.0,2.9,13.0,466.5,826.67,661.43
2016,11,28,11,30,765.0,119.0,2.9,13.0,514.0,933.1,736.71
2016,11,28,11,45,533.5,170.5,2.9,13.0,447.0,761.07,610.84
2016,11,28,12,0,302.0,222.0,2.9,13.0,380.0,574.57,466.14
2016,11,28,12,15,376.5,204.5,2.85,13.0,399.5,624.82,507.85
2016,11,28,12,30,451.0,187.0,2.8,13.0,419.0,695.19,562.06
2016,11,28,12,45,415.5,196.5,2.8,13.0,406.5,666.42,539.18
2016,11,28,13,0,380.0,206.0,2.8,13.0,394.0,618.32,502.71
2016,11,28,13,15,330.5,199.0,2.75,13.0,358.0,556.5,454.93
2016,11,28,13,30,281.0,192.0,2.7,13.0,322.0,495.58,407.2
2016,11,28,13,45,314.0,175.5,2.7,13.0,313.0,496.93,410.14
2016,11,28,14,0,347.0,159.0,2.7,13.0,304.0,495.42,410.37
2016,11,28,14,15,383.0,140.0,2.65,13.0,288.5,508.23,421.3
2016,11,28,14,30,419.0,121.0,2.6,13.0,273.0,499.05,414.98
2016,11,28,14,45,494.5,104.5,2.55,13.0,265.0,518.03,430.99
2016,11,28,15,0,570.0,88.0,2.5,13.0,257.0,534.32,443.62
2016,11,28,15,15,517.5,81.0,2.35,12.5,217.0,463.59,385.7
2016,11,28,15,30,465.0,74.0,2.2,12.0,177.0,394.75,328.11
2016,11,28,15,45,401.5,62.5,2.1,12.0,138.0,322.02,265.17
2016,11,28,16,0,338.0,51.0,2.0,12.0,99.0,255.46,205.74
2016,11,28,16,15,223.0,37.5,1.9,11.5,64.0,170.05,127.73
2016,11,28,16,30,108.0,24.0,1.8,11.0,29.0,85.72,9.05
2016,11,28,16,45,54.0,12.0,1.7,10.5,14.5,28.64,0.0
2016,11,28,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
