Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,209.0,10.5,1.4,6.5,25.5,84.44,0.0
2016,11,29,7,30,418.0,21.0,1.4,7.0,51.0,215.1,123.79
2016,11,29,7,45,520.0,28.0,1.4,7.5,92.0,300.18,237.74
2016,11,29,8,0,622.0,35.0,1.4,8.0,133.0,390.91,320.35
2016,11,29,8,15,679.5,39.0,1.4,8.5,175.5,462.12,383.08
2016,11,29,8,30,737.0,43.0,1.4,9.0,218.0,537.45,446.29
2016,11,29,8,45,774.0,46.0,1.45,9.5,259.0,601.35,497.89
2016,11,29,9,0,811.0,49.0,1.5,10.0,300.0,659.95,541.76
2016,11,29,9,15,835.0,51.5,1.45,10.0,336.5,714.76,581.5
2016,11,29,9,30,859.0,54.0,1.4,10.0,373.0,769.03,619.64
2016,11,29,9,45,875.5,55.5,1.4,10.5,404.5,814.74,649.99
2016,11,29,10,0,892.0,57.0,1.4,11.0,436.0,858.66,678.47
2016,11,29,10,15,902.5,58.0,1.35,11.5,460.5,894.45,700.02
2016,11,29,10,30,913.0,59.0,1.3,12.0,485.0,927.56,719.39
2016,11,29,10,45,919.5,60.0,1.3,12.5,503.0,954.03,734.79
2016,11,29,11,0,926.0,61.0,1.3,13.0,521.0,977.26,748.01
2016,11,29,11,15,929.5,61.5,1.3,13.0,531.0,993.52,758.0
2016,11,29,11,30,933.0,62.0,1.3,13.0,541.0,1006.21,765.82
2016,11,29,11,45,932.0,62.5,1.3,13.5,544.0,1010.82,767.06
2016,11,29,12,0,931.0,63.0,1.3,14.0,547.0,1011.72,766.12
2016,11,29,12,15,929.0,63.0,1.3,14.0,542.0,1007.23,763.26
2016,11,29,12,30,927.0,63.0,1.3,14.0,537.0,999.07,758.2
2016,11,29,12,45,913.0,65.5,1.3,14.0,523.5,979.11,745.49
2016,11,29,13,0,899.0,68.0,1.3,14.0,510.0,955.92,730.83
2016,11,29,13,15,890.5,67.0,1.3,14.0,490.5,930.12,714.47
2016,11,29,13,30,882.0,66.0,1.3,14.0,471.0,901.32,696.05
2016,11,29,13,45,866.0,65.5,1.35,14.0,444.0,863.77,672.19
2016,11,29,14,0,850.0,65.0,1.4,14.0,417.0,832.69,652.6
2016,11,29,14,15,831.0,63.0,1.35,13.5,385.0,785.97,621.38
2016,11,29,14,30,812.0,61.0,1.3,13.0,353.0,737.76,588.6
2016,11,29,14,45,783.5,58.0,1.3,13.0,315.5,680.0,547.43
2016,11,29,15,0,755.0,55.0,1.3,13.0,278.0,622.18,505.06
2016,11,29,15,15,713.0,51.0,1.25,12.5,237.0,554.56,453.34
2016,11,29,15,30,671.0,47.0,1.2,12.0,196.0,488.86,399.92
2016,11,29,15,45,603.0,41.5,1.15,11.5,153.5,409.27,333.2
2016,11,29,16,0,535.0,36.0,1.1,11.0,111.0,335.05,268.08
2016,11,29,16,15,414.0,27.5,1.1,10.5,72.5,246.17,184.71
2016,11,29,16,30,293.0,19.0,1.1,10.0,34.0,154.04,15.25
2016,11,29,16,45,146.5,9.5,1.15,9.5,17.0,58.24,0.0
2016,11,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,30,7,15,15.0,12.0,0.25,8.0,13.0,15.64,0.0
2016,11,30,7,30,30.0,24.0,0.3,8.0,26.0,43.5,19.2
2016,11,30,7,45,63.0,40.5,0.35,8.5,49.0,82.88,62.97
2016,11,30,8,0,96.0,57.0,0.4,9.0,72.0,121.63,98.21
2016,11,30,8,15,111.5,75.0,0.4,9.0,97.5,155.71,128.66
2016,11,30,8,30,127.0,93.0,0.4,9.0,123.0,191.06,159.58
2016,11,30,8,45,137.0,109.5,0.4,9.5,147.5,221.9,185.64
2016,11,30,9,0,147.0,126.0,0.4,10.0,172.0,253.53,211.64
2016,11,30,9,15,156.0,140.5,0.5,10.0,194.0,282.39,235.5
2016,11,30,9,30,165.0,155.0,0.6,10.0,216.0,311.82,259.46
2016,11,30,9,45,487.0,113.0,0.7,10.5,314.5,566.8,465.0
2016,11,30,10,0,809.0,71.0,0.8,11.0,413.0,813.55,641.51
2016,11,30,10,15,823.0,73.0,0.8,11.0,438.0,852.05,663.69
2016,11,30,10,30,837.0,75.0,0.8,11.0,463.0,888.27,687.08
2016,11,30,10,45,477.5,148.0,0.85,11.5,371.5,655.05,520.52
2016,11,30,11,0,118.0,221.0,0.9,12.0,280.0,368.93,297.27
2016,11,30,11,15,90.0,220.5,0.9,12.0,266.0,321.5,261.3
2016,11,30,11,30,62.0,220.0,0.9,12.0,252.0,293.47,238.25
2016,11,30,11,45,52.5,217.0,0.95,12.5,244.0,280.14,227.11
2016,11,30,12,0,43.0,214.0,1.0,13.0,236.0,266.91,215.95
2016,11,30,12,15,23.5,192.0,1.05,13.0,204.0,201.59,162.96
2016,11,30,12,30,4.0,170.0,1.1,13.0,172.0,158.72,127.49
2016,11,30,12,45,135.5,190.0,1.15,13.0,256.5,346.51,284.15
2016,11,30,13,0,267.0,210.0,1.2,13.0,341.0,516.48,417.82
2016,11,30,13,15,133.5,160.0,1.3,12.5,225.5,303.84,249.66
2016,11,30,13,30,0.0,110.0,1.4,12.0,110.0,94.89,75.01
2016,11,30,13,45,0.5,125.0,1.5,12.0,125.0,111.16,89.26
2016,11,30,14,0,1.0,140.0,1.6,12.0,140.0,128.82,104.25
2016,11,30,14,15,0.5,91.5,1.6,12.0,91.5,78.76,62.05
2016,11,30,14,30,0.0,43.0,1.6,12.0,43.0,35.53,25.13
2016,11,30,14,45,0.0,38.5,1.65,12.0,38.5,31.79,21.95
2016,11,30,15,0,0.0,34.0,1.7,12.0,34.0,28.06,18.72
2016,11,30,15,15,0.0,28.5,1.65,11.5,28.5,23.49,14.78
2016,11,30,15,30,0.0,23.0,1.6,11.0,23.0,18.94,10.8
2016,11,30,15,45,0.0,18.0,1.6,11.0,18.0,14.81,7.1
2016,11,30,16,0,0.0,13.0,1.6,11.0,13.0,10.68,3.4
2016,11,30,16,15,0.0,8.0,1.55,10.5,8.0,6.56,0.0
2016,11,30,16,30,0.0,3.0,1.5,10.0,3.0,2.46,0.0
2016,11,30,16,45,0.0,1.5,1.5,10.0,1.5,1.28,0.0
2016,11,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,7,15,166.5,11.0,1.45,7.5,21.5,69.1,0.0
2016,12,1,7,30,333.0,22.0,1.4,8.0,43.0,182.36,85.27
2016,12,1,7,45,449.0,29.5,1.4,8.5,83.0,266.3,208.47
2016,12,1,8,0,565.0,37.0,1.4,9.0,123.0,361.11,294.77
2016,12,1,8,15,628.5,42.5,1.4,9.0,165.5,434.78,360.11
2016,12,1,8,30,692.0,48.0,1.4,9.0,208.0,513.26,426.83
2016,12,1,8,45,735.5,51.0,1.45,9.5,249.5,579.69,481.06
2016,12,1,9,0,779.0,54.0,1.5,10.0,291.0,647.96,532.88
2016,12,1,9,15,806.0,57.0,1.55,10.0,328.0,705.16,575.48
2016,12,1,9,30,833.0,60.0,1.6,10.0,365.0,762.05,616.88
2016,12,1,9,45,848.5,62.5,1.7,10.5,396.0,808.03,648.81
2016,12,1,10,0,864.0,65.0,1.8,11.0,427.0,843.36,672.67
2016,12,1,10,15,877.0,66.5,1.8,11.0,452.5,881.33,698.36
2016,12,1,10,30,890.0,68.0,1.8,11.0,478.0,916.85,722.03
2016,12,1,10,45,898.0,69.0,1.85,11.5,496.5,944.34,739.23
2016,12,1,11,0,906.0,70.0,1.9,12.0,515.0,968.75,754.34
2016,12,1,11,15,911.0,70.5,1.9,12.0,526.0,986.33,765.56
2016,12,1,11,30,916.0,71.0,1.9,12.0,537.0,1000.47,774.59
2016,12,1,11,45,916.5,71.5,1.95,12.5,540.0,1006.64,777.63
2016,12,1,12,0,917.0,72.0,2.0,13.0,543.0,1009.16,778.45
2016,12,1,12,15,915.0,71.5,1.95,13.0,539.0,1004.23,774.51
2016,12,1,12,30,913.0,71.0,1.9,13.0,535.0,995.69,768.37
2016,12,1,12,45,908.0,70.5,1.9,13.0,522.5,980.68,758.69
2016,12,1,13,0,903.0,70.0,1.9,13.0,510.0,962.26,746.86
2016,12,1,13,15,894.0,69.0,1.85,13.0,490.5,936.14,729.17
2016,12,1,13,30,885.0,68.0,1.8,13.0,471.0,907.03,709.5
2016,12,1,13,45,870.0,67.0,1.75,13.0,444.5,869.82,684.09
2016,12,1,14,0,855.0,66.0,1.7,13.0,418.0,838.99,663.11
2016,12,1,14,15,834.5,63.5,1.7,13.0,385.0,790.39,629.59
2016,12,1,14,30,814.0,61.0,1.7,13.0,352.0,740.4,594.55
2016,12,1,14,45,784.0,58.5,1.7,13.0,314.0,682.23,552.57
2016,12,1,15,0,754.0,56.0,1.7,13.0,276.0,624.06,509.42
2016,12,1,15,15,710.5,52.0,1.55,12.5,235.0,555.54,455.98
2016,12,1,15,30,667.0,48.0,1.4,12.0,194.0,489.03,401.08
2016,12,1,15,45,599.0,42.0,1.3,11.5,151.5,409.03,333.57
2016,12,1,16,0,531.0,36.0,1.2,11.0,109.0,334.43,267.8
2016,12,1,16,15,409.0,27.5,1.2,10.0,71.0,245.31,183.92
2016,12,1,16,30,287.0,19.0,1.2,9.0,33.0,152.32,6.54
2016,12,1,16,45,143.5,9.5,1.25,8.5,16.5,57.66,0.0
2016,12,1,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,7,15,191.0,10.0,1.7,6.0,22.0,76.8,0.0
2016,12,2,7,30,382.0,20.0,1.7,6.0,44.0,194.81,78.69
2016,12,2,7,45,490.5,27.0,1.75,6.5,83.5,282.94,222.02
2016,12,2,8,0,599.0,34.0,1.8,7.0,123.0,374.98,308.36
2016,12,2,8,15,660.5,39.0,1.8,7.5,166.0,448.26,373.91
2016,12,2,8,30,722.0,44.0,1.8,8.0,209.0,526.19,440.38
2016,12,2,8,45,758.5,47.5,1.8,8.5,249.5,589.67,492.65
2016,12,2,9,0,795.0,51.0,1.8,9.0,290.0,654.43,541.83
2016,12,2,9,15,820.5,53.5,1.85,9.5,327.0,710.42,582.92
2016,12,2,9,30,846.0,56.0,1.9,10.0,364.0,758.22,616.8
2016,12,2,9,45,860.5,58.5,2.0,10.5,395.0,803.22,648.34
2016,12,2,10,0,875.0,61.0,2.1,11.0,426.0,846.38,678.01
2016,12,2,10,15,887.0,62.5,2.1,11.0,451.0,883.81,703.46
2016,12,2,10,30,899.0,64.0,2.1,11.0,476.0,918.73,726.93
2016,12,2,10,45,905.5,65.5,2.1,11.5,494.5,945.75,743.34
2016,12,2,11,0,912.0,67.0,2.1,12.0,513.0,969.61,757.54
2016,12,2,11,15,916.5,67.5,2.05,12.0,523.5,986.87,767.99
2016,12,2,11,30,921.0,68.0,2.0,12.0,534.0,1000.65,776.18
2016,12,2,11,45,922.0,68.0,2.0,12.5,537.5,1006.75,778.51
2016,12,2,12,0,923.0,68.0,2.0,13.0,541.0,1009.2,778.59
2016,12,2,12,15,921.0,67.5,2.0,13.0,536.5,1004.35,775.37
2016,12,2,12,30,919.0,67.0,2.0,13.0,532.0,995.87,769.93
2016,12,2,12,45,915.5,66.0,2.0,13.5,520.0,981.67,759.36
2016,12,2,13,0,912.0,65.0,2.0,14.0,508.0,963.99,746.63
2016,12,2,13,15,902.5,64.0,2.0,14.0,488.5,937.35,729.2
2016,12,2,13,30,893.0,63.0,2.0,14.0,469.0,907.7,709.73
2016,12,2,13,45,876.5,62.5,2.0,14.0,442.0,869.74,684.31
2016,12,2,14,0,860.0,62.0,2.0,14.0,415.0,829.59,657.12
2016,12,2,14,15,840.5,60.0,2.0,13.5,382.5,791.17,631.97
2016,12,2,14,30,821.0,58.0,2.0,13.0,350.0,742.57,598.71
2016,12,2,14,45,789.0,56.0,2.0,13.0,312.5,683.44,555.66
2016,12,2,15,0,757.0,54.0,2.0,13.0,275.0,624.44,511.56
2016,12,2,15,15,713.5,50.0,1.9,12.5,234.0,555.92,458.25
2016,12,2,15,30,670.0,46.0,1.8,12.0,193.0,489.44,403.28
2016,12,2,15,45,599.0,41.0,1.7,11.5,150.5,408.8,334.77
2016,12,2,16,0,528.0,36.0,1.6,11.0,108.0,333.63,268.12
2016,12,2,16,15,405.5,27.0,1.55,10.5,70.5,243.85,182.69
2016,12,2,16,30,283.0,18.0,1.5,10.0,33.0,150.15,2.99
2016,12,2,16,45,141.5,9.0,1.5,9.5,16.5,56.77,0.0
2016,12,2,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,7,15,155.0,10.0,1.2,7.5,19.5,63.72,0.0
2016,12,3,7,30,310.0,20.0,1.2,8.0,39.0,168.22,52.87
2016,12,3,7,45,423.5,28.0,1.3,8.5,77.0,251.57,194.48
2016,12,3,8,0,537.0,36.0,1.4,9.0,115.0,343.67,280.02
2016,12,3,8,15,601.0,41.5,1.4,9.5,156.0,415.99,343.99
2016,12,3,8,30,665.0,47.0,1.4,10.0,197.0,493.23,409.24
2016,12,3,8,45,707.5,50.5,1.45,10.5,237.0,558.22,462.52
2016,12,3,9,0,750.0,54.0,1.5,11.0,277.0,625.08,513.76
2016,12,3,9,15,777.5,56.5,1.5,11.0,313.5,680.81,555.07
2016,12,3,9,30,805.0,59.0,1.5,11.0,350.0,736.33,595.16
2016,12,3,9,45,821.5,61.5,1.55,11.5,380.5,782.18,626.64
2016,12,3,10,0,838.0,64.0,1.6,12.0,411.0,826.38,656.38
2016,12,3,10,15,766.0,81.0,1.55,12.5,413.0,808.58,640.42
2016,12,3,10,30,694.0,98.0,1.5,13.0,415.0,789.65,624.49
2016,12,3,10,45,696.0,102.5,1.5,13.5,430.5,812.65,639.19
2016,12,3,11,0,698.0,107.0,1.5,14.0,446.0,832.98,651.45
2016,12,3,11,15,796.0,88.0,1.5,14.0,483.0,907.38,702.44
2016,12,3,11,30,894.0,69.0,1.5,14.0,520.0,975.02,747.17
2016,12,3,11,45,895.0,69.0,1.5,14.5,523.5,981.06,748.7
2016,12,3,12,0,896.0,69.0,1.5,15.0,527.0,983.56,748.84
2016,12,3,12,15,894.5,69.0,1.5,15.0,523.0,980.05,746.55
2016,12,3,12,30,893.0,69.0,1.5,15.0,519.0,973.0,742.14
2016,12,3,12,45,890.5,67.5,1.5,15.0,507.5,959.47,733.56
2016,12,3,13,0,888.0,66.0,1.5,15.0,496.0,942.53,722.87
2016,12,3,13,15,879.5,65.0,1.45,15.0,477.5,917.36,705.96
2016,12,3,13,30,871.0,64.0,1.4,15.0,459.0,889.24,687.13
2016,12,3,13,45,859.0,62.5,1.4,15.0,433.5,854.56,664.41
2016,12,3,14,0,847.0,61.0,1.4,15.0,408.0,817.51,639.86
2016,12,3,14,15,828.5,59.0,1.3,15.0,376.5,780.46,613.8
2016,12,3,14,30,810.0,57.0,1.2,15.0,345.0,733.18,580.05
2016,12,3,14,45,781.5,54.5,1.15,15.0,308.0,676.55,539.5
2016,12,3,15,0,753.0,52.0,1.1,15.0,271.0,619.85,497.89
2016,12,3,15,15,711.5,48.5,1.0,14.0,231.0,553.56,448.38
2016,12,3,15,30,670.0,45.0,0.9,13.0,191.0,489.12,396.85
2016,12,3,15,45,599.5,40.0,0.8,12.5,149.0,408.83,329.96
2016,12,3,16,0,529.0,35.0,0.7,12.0,107.0,334.06,264.86
2016,12,3,16,15,409.0,26.5,0.7,11.5,70.0,239.84,177.6
2016,12,3,16,30,289.0,18.0,0.7,11.0,33.0,152.99,0.52
2016,12,3,16,45,144.5,9.0,0.75,10.5,16.5,58.03,0.0
2016,12,3,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,125.0,10.5,0.7,8.0,17.5,53.3,0.0
2016,12,4,7,30,250.0,21.0,0.6,8.0,35.0,143.1,30.06
2016,12,4,7,45,368.0,30.0,0.55,8.5,72.0,233.11,178.01
2016,12,4,8,0,486.0,39.0,0.5,9.0,109.0,325.12,262.18
2016,12,4,8,15,554.5,45.5,0.45,9.5,149.5,398.0,324.93
2016,12,4,8,30,623.0,52.0,0.4,10.0,190.0,476.71,389.35
2016,12,4,8,45,669.5,55.5,0.4,10.5,230.5,537.6,437.86
2016,12,4,9,0,716.0,59.0,0.4,11.0,271.0,605.86,488.79
2016,12,4,9,15,745.0,62.5,0.45,11.5,307.0,662.75,529.27
2016,12,4,9,30,774.0,66.0,0.5,12.0,343.0,719.63,568.66
2016,12,4,9,45,761.5,76.5,0.6,12.5,369.0,750.28,589.34
2016,12,4,10,0,749.0,87.0,0.7,13.0,395.0,783.37,611.81
2016,12,4,10,15,764.0,89.0,0.75,13.0,419.5,821.41,637.74
2016,12,4,10,30,779.0,91.0,0.8,13.0,444.0,851.39,657.85
2016,12,4,10,45,725.0,102.5,0.85,13.5,441.5,839.08,647.83
2016,12,4,11,0,671.0,114.0,0.9,14.0,439.0,815.37,630.65
2016,12,4,11,15,632.0,128.5,0.9,14.0,440.0,804.78,623.14
2016,12,4,11,30,593.0,143.0,0.9,14.0,441.0,789.77,612.5
2016,12,4,11,45,575.5,149.5,0.95,14.0,440.5,775.14,602.99
2016,12,4,12,0,558.0,156.0,1.0,14.0,440.0,767.11,598.18
2016,12,4,12,15,510.0,167.5,1.0,14.0,425.5,732.83,573.94
2016,12,4,12,30,462.0,179.0,1.0,14.0,411.0,696.42,547.36
2016,12,4,12,45,486.5,168.5,1.05,14.0,408.0,702.47,553.71
2016,12,4,13,0,511.0,158.0,1.1,14.0,405.0,705.77,557.65
2016,12,4,13,15,456.0,162.5,1.1,14.0,376.5,650.16,516.63
2016,12,4,13,30,401.0,167.0,1.1,14.0,348.0,594.66,475.68
2016,12,4,13,45,376.0,160.5,1.15,14.0,323.0,534.49,432.14
2016,12,4,14,0,351.0,154.0,1.2,14.0,298.0,494.6,402.63
2016,12,4,14,15,329.5,144.0,1.2,13.5,270.5,453.57,372.05
2016,12,4,14,30,308.0,134.0,1.2,13.0,243.0,413.13,341.22
2016,12,4,14,45,272.0,127.5,1.2,13.0,216.5,367.39,304.45
2016,12,4,15,0,236.0,121.0,1.2,13.0,190.0,324.26,269.03
2016,12,4,15,15,209.0,105.5,1.15,12.5,160.0,277.81,230.78
2016,12,4,15,30,182.0,90.0,1.1,12.0,130.0,233.62,193.39
2016,12,4,15,45,154.0,72.5,1.1,11.5,101.0,188.46,154.33
2016,12,4,16,0,126.0,55.0,1.1,11.0,72.0,145.97,116.54
2016,12,4,16,15,63.0,37.5,1.1,10.5,46.0,81.3,58.5
2016,12,4,16,30,0.0,20.0,1.1,10.0,20.0,18.59,0.0
2016,12,4,16,45,0.0,10.0,1.1,10.0,10.0,8.54,0.0
2016,12,4,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,7,15,17.5,10.0,1.3,8.0,11.0,14.72,0.0
2016,12,5,7,30,35.0,20.0,1.3,8.0,22.0,39.55,0.0
2016,12,5,7,45,78.0,36.0,1.3,8.5,45.5,94.2,69.79
2016,12,5,8,0,121.0,52.0,1.3,9.0,69.0,138.81,112.02
2016,12,5,8,15,140.5,69.0,1.3,9.0,95.0,175.94,145.85
2016,12,5,8,30,160.0,86.0,1.3,9.0,121.0,214.79,180.42
2016,12,5,8,45,172.5,102.0,1.3,9.5,147.0,249.25,210.07
2016,12,5,9,0,185.0,118.0,1.3,10.0,173.0,270.73,228.37
2016,12,5,9,15,195.0,132.0,1.3,10.0,196.0,301.25,253.87
2016,12,5,9,30,205.0,146.0,1.3,10.0,219.0,332.32,279.22
2016,12,5,9,45,357.0,136.0,1.3,10.5,277.0,485.06,403.08
2016,12,5,10,0,509.0,126.0,1.3,11.0,335.0,615.46,503.74
2016,12,5,10,15,508.5,135.5,1.3,11.0,354.5,641.93,521.57
2016,12,5,10,30,508.0,145.0,1.3,11.0,374.0,666.5,538.91
2016,12,5,10,45,676.0,115.0,1.35,11.5,432.5,808.03,640.54
2016,12,5,11,0,844.0,85.0,1.4,12.0,491.0,936.7,727.55
2016,12,5,11,15,849.0,85.5,1.4,12.0,502.5,954.11,737.13
2016,12,5,11,30,854.0,86.0,1.4,12.0,514.0,968.22,746.06
2016,12,5,11,45,854.0,86.5,1.4,12.5,517.0,974.04,748.18
2016,12,5,12,0,854.0,87.0,1.4,13.0,520.0,976.36,748.21
2016,12,5,12,15,852.0,87.0,1.4,13.0,516.0,972.59,745.73
2016,12,5,12,30,850.0,87.0,1.4,13.0,512.0,965.35,741.15
2016,12,5,12,45,737.5,106.5,1.4,13.0,469.0,879.04,682.57
2016,12,5,13,0,625.0,126.0,1.4,13.0,426.0,784.88,617.98
2016,12,5,13,15,499.5,148.5,1.35,12.5,383.0,673.98,539.77
2016,12,5,13,30,374.0,171.0,1.3,12.0,340.0,555.4,450.85
2016,12,5,13,45,253.0,173.0,1.3,12.0,284.5,442.07,362.36
2016,12,5,14,0,132.0,175.0,1.3,12.0,229.0,317.06,261.46
2016,12,5,14,15,222.0,154.0,1.25,12.0,236.5,378.43,313.89
2016,12,5,14,30,312.0,133.0,1.2,12.0,244.0,415.38,344.96
2016,12,5,14,45,285.5,124.0,1.15,12.0,217.0,373.27,310.44
2016,12,5,15,0,259.0,115.0,1.1,12.0,190.0,332.83,277.18
2016,12,5,15,15,237.5,99.5,1.05,11.5,160.5,288.83,240.93
2016,12,5,15,30,216.0,84.0,1.0,11.0,131.0,246.41,204.96
2016,12,5,15,45,185.5,67.5,1.0,10.5,101.5,199.24,164.04
2016,12,5,16,0,155.0,51.0,1.0,10.0,72.0,154.87,124.4
2016,12,5,16,15,77.5,36.0,1.0,9.5,46.5,85.4,61.91
2016,12,5,16,30,0.0,21.0,1.0,9.0,21.0,20.06,0.0
2016,12,5,16,45,0.0,10.5,1.0,9.0,10.5,8.96,0.0
2016,12,5,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,12.0,1.55,5.5,12.0,10.24,0.0
2016,12,6,7,30,0.0,24.0,1.6,6.0,24.0,24.84,0.0
2016,12,6,7,45,115.0,36.0,1.7,7.0,52.0,111.86,83.46
2016,12,6,8,0,230.0,48.0,1.8,8.0,80.0,200.44,163.85
2016,12,6,8,15,262.5,62.5,1.85,8.0,110.5,248.03,207.67
2016,12,6,8,30,295.0,77.0,1.9,8.0,141.0,298.62,252.92
2016,12,6,8,45,314.5,90.5,1.95,8.5,171.0,342.0,290.4
2016,12,6,9,0,334.0,104.0,2.0,9.0,201.0,386.5,327.63
2016,12,6,9,15,348.0,115.5,2.0,9.0,228.0,425.33,359.68
2016,12,6,9,30,362.0,127.0,2.0,9.0,255.0,464.34,391.12
2016,12,6,9,45,606.0,95.5,2.0,9.5,332.5,648.96,537.81
2016,12,6,10,0,850.0,64.0,2.0,10.0,410.0,833.61,672.34
2016,12,6,10,15,863.0,65.5,2.0,10.0,435.5,862.7,690.4
2016,12,6,10,30,876.0,67.0,2.0,10.0,461.0,898.14,714.53
2016,12,6,10,45,885.5,68.0,2.0,10.5,479.5,927.05,732.44
2016,12,6,11,0,895.0,69.0,2.0,11.0,498.0,953.02,748.23
2016,12,6,11,15,899.5,69.5,2.0,11.0,509.5,970.37,759.4
2016,12,6,11,30,904.0,70.0,2.0,11.0,521.0,984.35,768.43
2016,12,6,11,45,904.0,70.5,2.0,11.0,524.5,990.43,772.2
2016,12,6,12,0,904.0,71.0,2.0,11.0,528.0,992.94,773.76
2016,12,6,12,15,902.0,71.0,1.95,11.0,524.0,989.23,770.61
2016,12,6,12,30,900.0,71.0,1.9,11.0,520.0,981.97,765.25
2016,12,6,12,45,890.5,72.0,1.9,11.0,507.5,965.33,754.27
2016,12,6,13,0,881.0,73.0,1.9,11.0,495.0,945.44,741.24
2016,12,6,13,15,871.5,71.5,1.9,11.0,476.0,919.13,723.79
2016,12,6,13,30,862.0,70.0,1.9,11.0,457.0,899.6,711.18
2016,12,6,13,45,848.0,68.5,1.95,11.0,431.5,863.22,687.0
2016,12,6,14,0,834.0,67.0,2.0,11.0,406.0,824.51,660.95
2016,12,6,14,15,814.0,65.0,1.95,10.5,374.0,778.11,629.07
2016,12,6,14,30,794.0,63.0,1.9,10.0,342.0,730.29,595.52
2016,12,6,14,45,763.0,60.5,1.9,10.0,305.5,672.45,552.88
2016,12,6,15,0,732.0,58.0,1.9,10.0,269.0,614.66,509.12
2016,12,6,15,15,687.5,53.5,1.8,9.5,228.5,546.01,454.96
2016,12,6,15,30,643.0,49.0,1.7,9.0,188.0,479.44,399.37
2016,12,6,15,45,570.0,43.5,1.6,9.0,146.5,403.45,333.21
2016,12,6,16,0,497.0,38.0,1.5,9.0,105.0,328.86,266.11
2016,12,6,16,15,372.0,28.5,1.45,8.5,68.5,232.88,175.45
2016,12,6,16,30,247.0,19.0,1.4,8.0,32.0,138.33,0.0
2016,12,6,16,45,123.5,9.5,1.35,7.5,16.0,51.75,0.0
2016,12,6,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,0.95,5.0,7.0,5.97,0.0
2016,12,7,7,30,0.0,14.0,0.9,5.0,14.0,11.55,0.0
2016,12,7,7,45,1.0,30.0,0.9,5.5,30.0,28.57,17.19
2016,12,7,8,0,2.0,46.0,0.9,6.0,46.0,44.98,32.94
2016,12,7,8,15,9.5,62.0,0.85,6.0,64.0,64.65,50.79
2016,12,7,8,30,17.0,78.0,0.8,6.0,82.0,84.94,69.07
2016,12,7,8,45,22.0,93.5,0.75,6.5,99.5,113.21,93.83
2016,12,7,9,0,27.0,109.0,0.7,7.0,117.0,133.92,111.64
2016,12,7,9,15,30.0,123.0,0.7,7.0,133.0,151.69,126.84
2016,12,7,9,30,33.0,137.0,0.7,7.0,149.0,169.92,142.22
2016,12,7,9,45,133.5,152.5,0.75,7.5,206.0,286.83,242.06
2016,12,7,10,0,234.0,168.0,0.8,8.0,263.0,413.05,344.52
2016,12,7,10,15,264.5,175.5,0.85,8.0,289.0,455.54,377.36
2016,12,7,10,30,295.0,183.0,0.9,8.0,315.0,498.94,411.25
2016,12,7,10,45,166.0,188.0,0.95,8.5,263.0,371.08,306.89
2016,12,7,11,0,37.0,193.0,1.0,9.0,211.0,237.48,195.18
2016,12,7,11,15,125.0,207.0,0.95,9.0,269.0,359.83,297.39
2016,12,7,11,30,213.0,221.0,0.9,9.0,327.0,464.48,380.54
2016,12,7,11,45,107.5,192.0,0.9,9.0,245.5,324.53,266.87
2016,12,7,12,0,2.0,163.0,0.9,9.0,164.0,149.86,121.43
2016,12,7,12,15,1.0,159.0,0.9,8.5,159.5,144.68,117.93
2016,12,7,12,30,0.0,155.0,0.9,8.0,155.0,139.68,113.97
2016,12,7,12,45,82.5,184.5,0.95,8.0,224.0,270.01,225.57
2016,12,7,13,0,165.0,214.0,1.0,8.0,293.0,406.3,336.65
2016,12,7,13,15,121.0,203.0,1.1,8.0,259.5,349.01,289.32
2016,12,7,13,30,77.0,192.0,1.2,8.0,226.0,274.65,228.73
2016,12,7,13,45,116.0,183.0,1.35,8.5,231.5,315.73,264.04
2016,12,7,14,0,155.0,174.0,1.5,9.0,237.0,336.02,281.67
2016,12,7,14,15,106.0,158.0,1.5,9.0,199.5,271.7,227.86
2016,12,7,14,30,57.0,142.0,1.5,9.0,162.0,195.4,163.49
2016,12,7,14,45,389.5,96.5,1.5,9.0,210.5,433.98,367.82
2016,12,7,15,0,722.0,51.0,1.5,9.0,259.0,599.77,499.17
2016,12,7,15,15,680.5,47.5,1.5,8.5,220.5,535.07,446.75
2016,12,7,15,30,639.0,44.0,1.5,8.0,182.0,472.28,394.53
2016,12,7,15,45,566.5,39.0,1.5,8.0,142.0,392.39,325.59
2016,12,7,16,0,494.0,34.0,1.5,8.0,102.0,318.32,258.97
2016,12,7,16,15,247.0,32.5,1.55,8.0,66.5,178.49,134.52
2016,12,7,16,30,0.0,31.0,1.6,8.0,31.0,37.45,0.0
2016,12,7,16,45,0.0,15.5,1.65,8.0,15.5,13.23,0.0
2016,12,7,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,2.55,12.0,4.5,3.84,0.0
2016,12,8,7,30,0.0,9.0,2.5,12.0,9.0,7.4,0.0
2016,12,8,7,45,0.0,20.0,2.5,12.5,20.0,16.5,7.04
2016,12,8,8,0,0.0,31.0,2.5,13.0,31.0,25.63,15.75
2016,12,8,8,15,0.0,44.0,2.45,13.0,44.0,37.62,26.35
2016,12,8,8,30,0.0,57.0,2.4,13.0,57.0,49.69,36.95
2016,12,8,8,45,0.0,69.5,2.4,13.0,69.5,61.2,46.99
2016,12,8,9,0,0.0,82.0,2.4,13.0,82.0,72.77,56.96
2016,12,8,9,15,0.0,93.5,2.35,13.0,93.5,83.34,65.97
2016,12,8,9,30,0.0,105.0,2.3,13.0,105.0,94.03,74.97
2016,12,8,9,45,1.0,121.5,2.25,13.5,122.0,111.15,89.18
2016,12,8,10,0,2.0,138.0,2.2,14.0,139.0,128.56,103.46
2016,12,8,10,15,1.0,104.0,2.15,14.0,104.5,90.73,71.55
2016,12,8,10,30,0.0,70.0,2.1,14.0,70.0,58.05,43.86
2016,12,8,10,45,0.0,94.0,2.05,14.0,94.0,79.35,61.82
2016,12,8,11,0,0.0,118.0,2.0,14.0,118.0,102.44,81.09
2016,12,8,11,15,4.5,146.0,1.95,14.0,148.5,135.01,108.28
2016,12,8,11,30,9.0,174.0,1.9,14.0,179.0,169.06,136.4
2016,12,8,11,45,9.0,175.5,1.85,14.0,180.5,170.45,137.38
2016,12,8,12,0,9.0,177.0,1.8,14.0,182.0,172.0,138.61
2016,12,8,12,15,4.5,154.0,1.75,14.0,156.5,142.91,114.49
2016,12,8,12,30,0.0,131.0,1.7,14.0,131.0,114.93,91.21
2016,12,8,12,45,0.0,137.0,1.7,14.5,137.0,121.3,96.42
2016,12,8,13,0,0.0,143.0,1.7,15.0,143.0,127.95,101.81
2016,12,8,13,15,18.5,161.0,1.65,14.5,169.5,165.3,133.75
2016,12,8,13,30,37.0,179.0,1.6,14.0,196.0,221.37,180.63
2016,12,8,13,45,24.5,163.5,1.55,14.0,174.5,175.39,142.55
2016,12,8,14,0,12.0,148.0,1.5,14.0,153.0,148.17,119.87
2016,12,8,14,15,6.0,109.5,1.45,14.0,112.0,102.12,81.45
2016,12,8,14,30,0.0,71.0,1.4,14.0,71.0,59.15,45.05
2016,12,8,14,45,0.0,63.0,1.35,14.0,63.0,52.2,39.22
2016,12,8,15,0,0.0,55.0,1.3,14.0,55.0,45.53,33.53
2016,12,8,15,15,0.0,46.5,1.25,14.0,46.5,38.45,27.42
2016,12,8,15,30,0.0,38.0,1.2,14.0,38.0,31.39,21.27
2016,12,8,15,45,213.0,39.0,1.15,14.0,67.5,188.19,154.57
2016,12,8,16,0,426.0,40.0,1.1,14.0,97.0,295.79,235.89
2016,12,8,16,15,306.0,30.0,1.05,13.5,63.0,204.98,151.44
2016,12,8,16,30,186.0,20.0,1.0,13.0,29.0,115.1,0.0
2016,12,8,16,45,93.0,10.0,0.95,13.0,14.5,41.7,0.0
2016,12,8,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
