Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,3.5,0.7,12.0,3.5,2.99,0.0
2016,12,9,7,30,0.0,7.0,0.7,12.0,7.0,5.75,0.0
2016,12,9,7,45,0.0,16.5,0.7,12.5,16.5,13.59,4.7
2016,12,9,8,0,0.0,26.0,0.7,13.0,26.0,21.46,12.3
2016,12,9,8,15,0.0,37.0,0.75,13.0,37.0,30.59,20.42
2016,12,9,8,30,0.0,48.0,0.8,13.0,48.0,40.12,28.82
2016,12,9,8,45,0.0,59.0,0.85,13.5,59.0,50.08,37.43
2016,12,9,9,0,0.0,70.0,0.9,14.0,70.0,60.09,45.96
2016,12,9,9,15,0.0,79.5,0.9,14.0,79.5,68.61,53.2
2016,12,9,9,30,0.0,89.0,0.9,14.0,89.0,77.22,60.44
2016,12,9,9,45,0.0,98.0,0.9,14.5,98.0,85.42,67.12
2016,12,9,10,0,0.0,107.0,0.9,15.0,107.0,93.71,73.81
2016,12,9,10,15,35.0,147.5,0.9,15.0,163.5,180.95,147.14
2016,12,9,10,30,70.0,188.0,0.9,15.0,220.0,263.51,214.26
2016,12,9,10,45,51.5,188.5,0.9,15.5,212.5,246.47,198.91
2016,12,9,11,0,33.0,189.0,0.9,16.0,205.0,229.02,183.8
2016,12,9,11,15,69.0,204.5,0.85,16.0,238.5,282.95,227.75
2016,12,9,11,30,105.0,220.0,0.8,16.0,272.0,338.09,271.36
2016,12,9,11,45,94.5,220.5,0.8,16.0,267.5,328.53,263.08
2016,12,9,12,0,84.0,221.0,0.8,16.0,263.0,318.89,255.24
2016,12,9,12,15,60.5,211.0,0.75,16.0,241.0,282.78,226.21
2016,12,9,12,30,37.0,201.0,0.7,16.0,219.0,247.1,197.43
2016,12,9,12,45,18.5,172.5,0.65,16.0,181.5,177.03,141.15
2016,12,9,13,0,0.0,144.0,0.6,16.0,144.0,129.06,101.8
2016,12,9,13,15,12.5,158.0,0.6,15.5,164.0,156.49,125.25
2016,12,9,13,30,25.0,172.0,0.6,15.0,184.0,184.58,148.84
2016,12,9,13,45,13.5,155.5,0.6,15.0,162.0,156.61,125.68
2016,12,9,14,0,2.0,139.0,0.6,15.0,140.0,129.52,103.27
2016,12,9,14,15,1.0,128.5,0.55,15.0,129.0,118.73,94.55
2016,12,9,14,30,0.0,118.0,0.5,15.0,118.0,108.19,85.91
2016,12,9,14,45,338.0,87.0,0.5,15.0,184.0,383.91,317.01
2016,12,9,15,0,676.0,56.0,0.5,15.0,250.0,574.92,462.06
2016,12,9,15,15,633.0,52.0,0.45,14.5,212.5,510.5,410.38
2016,12,9,15,30,590.0,48.0,0.4,14.0,175.0,452.7,364.0
2016,12,9,15,45,522.0,42.0,0.4,14.0,136.5,376.73,301.41
2016,12,9,16,0,454.0,36.0,0.4,14.0,98.0,306.66,241.1
2016,12,9,16,15,338.5,27.0,0.4,13.5,63.5,217.6,159.88
2016,12,9,16,30,223.0,18.0,0.4,13.0,29.0,129.1,2.83
2016,12,9,16,45,111.5,9.0,0.45,13.0,14.5,47.63,0.0
2016,12,9,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.5,1.5,13.0,1.5,1.28,0.0
2016,12,10,7,30,0.0,3.0,1.6,13.0,3.0,2.56,0.0
2016,12,10,7,45,0.0,8.5,1.7,13.5,8.5,6.98,0.0
2016,12,10,8,0,0.0,14.0,1.8,14.0,14.0,11.51,3.91
2016,12,10,8,15,0.0,20.0,1.8,14.0,20.0,16.46,8.32
2016,12,10,8,30,0.0,26.0,1.8,14.0,26.0,21.43,12.71
2016,12,10,8,45,0.0,32.0,1.85,14.0,32.0,26.4,17.07
2016,12,10,9,0,0.0,38.0,1.9,14.0,38.0,31.38,21.39
2016,12,10,9,15,0.0,43.5,1.9,14.0,43.5,35.95,25.32
2016,12,10,9,30,0.0,49.0,1.9,14.0,49.0,40.52,29.22
2016,12,10,9,45,0.0,53.5,1.95,14.0,53.5,44.27,32.38
2016,12,10,10,0,0.0,58.0,2.0,14.0,58.0,48.02,35.52
2016,12,10,10,15,32.5,122.5,2.0,14.0,136.5,148.78,121.65
2016,12,10,10,30,65.0,187.0,2.0,14.0,215.0,257.88,211.8
2016,12,10,10,45,32.5,107.5,2.0,14.0,121.5,132.06,107.13
2016,12,10,11,0,0.0,28.0,2.0,14.0,28.0,23.13,14.1
2016,12,10,11,15,0.0,18.0,1.95,14.0,18.0,14.86,7.06
2016,12,10,11,30,0.0,8.0,1.9,14.0,8.0,6.6,0.0
2016,12,10,11,45,0.0,8.5,1.85,14.0,8.5,7.01,0.34
2016,12,10,12,0,0.0,9.0,1.8,14.0,9.0,7.43,0.69
2016,12,10,12,15,0.0,74.0,1.75,14.0,74.0,61.41,46.59
2016,12,10,12,30,0.0,139.0,1.7,14.0,139.0,123.19,98.25
2016,12,10,12,45,0.0,73.0,1.65,14.0,73.0,60.57,45.81
2016,12,10,13,0,0.0,7.0,1.6,14.0,7.0,5.77,0.0
2016,12,10,13,15,0.0,15.5,1.55,14.0,15.5,12.79,5.32
2016,12,10,13,30,0.0,24.0,1.5,14.0,24.0,19.81,11.35
2016,12,10,13,45,0.0,23.0,1.5,14.0,23.0,18.98,10.66
2016,12,10,14,0,0.0,22.0,1.5,14.0,22.0,18.14,9.96
2016,12,10,14,15,0.0,26.0,1.45,14.0,26.0,21.45,12.83
2016,12,10,14,30,0.0,30.0,1.4,14.0,30.0,24.75,15.69
2016,12,10,14,45,0.0,26.5,1.35,14.0,26.5,21.85,13.21
2016,12,10,15,0,0.0,23.0,1.3,14.0,23.0,18.95,10.71
2016,12,10,15,15,0.0,19.5,1.2,13.5,19.5,16.05,8.22
2016,12,10,15,30,0.0,16.0,1.1,13.0,16.0,13.16,5.7
2016,12,10,15,45,0.0,12.5,1.05,13.0,12.5,10.27,3.13
2016,12,10,16,0,0.0,9.0,1.0,13.0,9.0,7.39,0.56
2016,12,10,16,15,0.0,5.5,0.95,13.0,5.5,4.51,0.0
2016,12,10,16,30,0.0,2.0,0.9,13.0,2.0,1.64,0.0
2016,12,10,16,45,0.0,1.0,0.9,13.0,1.0,0.85,0.0
2016,12,10,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.5,1.0,7.0,7.5,6.4,0.0
2016,12,11,7,30,0.0,15.0,0.9,7.0,15.0,12.8,0.0
2016,12,11,7,45,48.5,30.0,0.85,7.5,36.5,63.38,41.71
2016,12,11,8,0,97.0,45.0,0.8,8.0,58.0,117.22,93.18
2016,12,11,8,15,113.5,62.0,0.85,8.0,82.0,140.95,115.96
2016,12,11,8,30,130.0,79.0,0.9,8.0,106.0,175.62,147.19
2016,12,11,8,45,140.5,95.5,1.0,8.5,130.0,207.0,174.65
2016,12,11,9,0,151.0,112.0,1.1,9.0,154.0,239.16,202.11
2016,12,11,9,15,157.0,127.0,1.05,9.0,176.0,266.63,225.1
2016,12,11,9,30,163.0,142.0,1.0,9.0,198.0,294.41,247.84
2016,12,11,9,45,154.0,156.0,1.0,9.5,213.0,308.81,258.5
2016,12,11,10,0,145.0,170.0,1.0,10.0,228.0,322.38,268.31
2016,12,11,10,15,228.5,173.5,1.0,10.0,271.0,420.92,348.49
2016,12,11,10,30,312.0,177.0,1.0,10.0,314.0,506.09,415.53
2016,12,11,10,45,318.0,184.5,1.0,10.5,329.0,527.65,430.05
2016,12,11,11,0,324.0,192.0,1.0,11.0,344.0,548.39,444.4
2016,12,11,11,15,333.0,195.5,1.0,11.0,355.5,565.91,457.24
2016,12,11,11,30,342.0,199.0,1.0,11.0,367.0,582.45,469.35
2016,12,11,11,45,217.5,210.0,1.05,11.5,317.5,455.81,369.74
2016,12,11,12,0,93.0,221.0,1.1,12.0,268.0,328.11,266.8
2016,12,11,12,15,284.0,196.5,1.05,12.0,337.0,525.07,425.96
2016,12,11,12,30,475.0,172.0,1.0,12.0,406.0,700.88,557.98
2016,12,11,12,45,295.5,191.5,1.0,12.0,336.0,525.84,423.16
2016,12,11,13,0,116.0,211.0,1.0,12.0,266.0,356.63,289.5
2016,12,11,13,15,65.5,188.0,1.05,12.0,219.0,259.07,212.01
2016,12,11,13,30,15.0,165.0,1.1,12.0,172.0,167.65,136.25
2016,12,11,13,45,7.5,123.0,1.15,12.0,126.5,115.95,93.44
2016,12,11,14,0,0.0,81.0,1.2,12.0,81.0,67.84,52.68
2016,12,11,14,15,7.0,105.0,1.2,11.5,107.5,98.3,79.18
2016,12,11,14,30,14.0,129.0,1.2,11.0,134.0,131.99,108.15
2016,12,11,14,45,10.5,116.5,1.2,11.0,120.0,117.1,95.41
2016,12,11,15,0,7.0,104.0,1.2,11.0,106.0,102.68,83.07
2016,12,11,15,15,3.5,89.0,1.1,10.5,90.0,85.72,68.54
2016,12,11,15,30,0.0,74.0,1.0,10.0,74.0,69.17,54.17
2016,12,11,15,45,0.0,57.5,0.95,10.0,57.5,53.11,40.02
2016,12,11,16,0,0.0,41.0,0.9,10.0,41.0,36.87,25.6
2016,12,11,16,15,0.0,26.5,0.9,9.5,26.5,22.73,12.57
2016,12,11,16,30,0.0,12.0,0.9,9.0,12.0,9.88,0.0
2016,12,11,16,45,0.0,6.0,0.95,9.0,6.0,5.12,0.0
2016,12,11,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,1.0,7.0,8.5,7.26,0.0
2016,12,12,7,30,0.0,17.0,1.0,7.0,17.0,14.51,0.0
2016,12,12,7,45,103.0,29.5,1.0,7.5,42.0,95.48,63.99
2016,12,12,8,0,206.0,42.0,1.0,8.0,67.0,179.28,144.19
2016,12,12,8,15,233.5,57.5,0.95,8.0,96.5,223.89,185.55
2016,12,12,8,30,261.0,73.0,0.9,8.0,126.0,270.96,227.46
2016,12,12,8,45,279.5,86.5,0.9,8.5,154.5,297.91,251.47
2016,12,12,9,0,298.0,100.0,0.9,9.0,183.0,339.07,285.94
2016,12,12,9,15,308.5,113.5,0.85,9.0,209.0,375.33,315.49
2016,12,12,9,30,319.0,127.0,0.8,9.0,235.0,411.73,344.31
2016,12,12,9,45,302.0,142.5,0.8,9.5,252.5,428.31,355.84
2016,12,12,10,0,285.0,158.0,0.8,10.0,270.0,442.86,365.59
2016,12,12,10,15,303.5,166.5,0.75,10.0,293.0,477.55,392.01
2016,12,12,10,30,322.0,175.0,0.7,10.0,316.0,512.37,417.83
2016,12,12,10,45,314.0,184.5,0.65,10.5,327.0,523.81,424.18
2016,12,12,11,0,306.0,194.0,0.6,11.0,338.0,533.87,429.65
2016,12,12,11,15,329.0,195.5,0.5,11.0,353.5,561.98,449.69
2016,12,12,11,30,352.0,197.0,0.4,11.0,369.0,589.51,468.71
2016,12,12,11,45,360.5,197.0,0.35,11.5,375.0,600.06,474.62
2016,12,12,12,0,369.0,197.0,0.3,12.0,381.0,609.33,479.83
2016,12,12,12,15,310.0,205.5,0.3,12.0,359.0,562.16,443.91
2016,12,12,12,30,251.0,214.0,0.3,12.0,337.0,514.26,407.72
2016,12,12,12,45,281.0,204.5,0.3,12.0,340.0,528.79,420.23
2016,12,12,13,0,311.0,195.0,0.3,12.0,343.0,541.66,430.72
2016,12,12,13,15,334.0,183.5,0.3,12.0,337.0,543.4,432.93
2016,12,12,13,30,357.0,172.0,0.3,12.0,331.0,543.12,433.81
2016,12,12,13,45,306.5,168.5,0.35,12.0,299.5,485.7,390.79
2016,12,12,14,0,256.0,165.0,0.4,12.0,268.0,430.05,348.79
2016,12,12,14,15,237.5,153.5,0.4,12.0,243.5,392.8,320.64
2016,12,12,14,30,219.0,142.0,0.4,12.0,219.0,356.2,292.26
2016,12,12,14,45,210.0,128.0,0.4,12.0,195.5,324.34,267.32
2016,12,12,15,0,201.0,114.0,0.4,12.0,172.0,292.79,241.98
2016,12,12,15,15,187.0,98.5,0.45,11.5,146.0,256.26,212.43
2016,12,12,15,30,173.0,83.0,0.5,11.0,120.0,220.71,182.71
2016,12,12,15,45,152.5,66.0,0.6,11.0,93.5,180.32,147.71
2016,12,12,16,0,132.0,49.0,0.7,11.0,67.0,141.57,113.12
2016,12,12,16,15,66.0,34.5,0.7,10.5,43.5,77.94,56.34
2016,12,12,16,30,0.0,20.0,0.7,10.0,20.0,18.38,0.0
2016,12,12,16,45,0.0,10.0,0.7,10.0,10.0,8.54,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,8.5,0.7,10.0,8.5,7.26,0.0
2016,12,13,7,30,0.0,17.0,0.7,10.0,17.0,14.51,0.0
2016,12,13,7,45,137.5,28.0,0.75,10.5,45.0,118.14,77.41
2016,12,13,8,0,275.0,39.0,0.8,11.0,73.0,209.51,166.38
2016,12,13,8,15,329.0,51.0,0.85,11.0,106.5,267.87,219.32
2016,12,13,8,30,383.0,63.0,0.9,11.0,140.0,331.5,274.77
2016,12,13,8,45,415.5,73.5,0.95,11.5,173.5,383.79,318.93
2016,12,13,9,0,448.0,84.0,1.0,12.0,207.0,438.26,363.33
2016,12,13,9,15,474.5,91.5,0.95,12.0,238.0,486.23,401.35
2016,12,13,9,30,501.0,99.0,0.9,12.0,269.0,535.11,438.87
2016,12,13,9,45,250.5,116.5,0.9,12.5,201.5,352.04,291.19
2016,12,13,10,0,0.0,134.0,0.9,13.0,134.0,123.15,98.33
2016,12,13,10,15,246.0,138.0,0.85,13.0,245.5,389.94,322.94
2016,12,13,10,30,492.0,142.0,0.8,13.0,357.0,644.68,517.34
2016,12,13,10,45,254.5,158.5,0.8,13.0,270.0,435.03,352.34
2016,12,13,11,0,17.0,175.0,0.8,13.0,183.0,179.51,144.25
2016,12,13,11,15,26.5,186.0,0.75,13.0,199.0,200.41,162.59
2016,12,13,11,30,36.0,197.0,0.7,13.0,215.0,241.73,195.93
2016,12,13,11,45,18.0,169.5,0.7,13.0,178.5,173.14,139.61
2016,12,13,12,0,0.0,142.0,0.7,13.0,142.0,126.22,100.56
2016,12,13,12,15,0.0,141.5,0.65,13.0,141.5,125.74,100.31
2016,12,13,12,30,0.0,141.0,0.6,13.0,141.0,125.37,100.01
2016,12,13,12,45,37.5,173.0,0.55,13.0,191.0,213.12,173.39
2016,12,13,13,0,75.0,205.0,0.5,13.0,241.0,290.23,235.63
2016,12,13,13,15,121.5,200.0,0.5,13.0,255.0,346.69,280.99
2016,12,13,13,30,168.0,195.0,0.5,13.0,269.0,381.48,309.23
2016,12,13,13,45,140.5,184.0,0.5,13.0,244.0,340.08,276.3
2016,12,13,14,0,113.0,173.0,0.5,13.0,219.0,299.91,244.55
2016,12,13,14,15,60.0,149.5,0.45,13.0,174.0,207.08,169.1
2016,12,13,14,30,7.0,126.0,0.4,13.0,129.0,122.99,98.78
2016,12,13,14,45,3.5,113.5,0.4,13.0,115.0,108.31,86.83
2016,12,13,15,0,0.0,101.0,0.4,13.0,101.0,94.09,74.83
2016,12,13,15,15,270.0,78.0,0.4,12.5,136.5,300.18,250.12
2016,12,13,15,30,540.0,55.0,0.4,12.0,172.0,433.67,354.28
2016,12,13,15,45,473.5,47.5,0.45,12.0,134.0,358.77,290.26
2016,12,13,16,0,407.0,40.0,0.5,12.0,96.0,289.57,230.59
2016,12,13,16,15,203.5,34.5,0.5,12.0,62.5,163.49,121.69
2016,12,13,16,30,0.0,29.0,0.5,12.0,29.0,33.09,0.65
2016,12,13,16,45,0.0,14.5,0.55,12.0,14.5,12.38,0.0
2016,12,13,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.5,1.0,11.0,4.5,0.0,0.0
2016,12,14,7,30,0.0,9.0,1.0,11.0,9.0,7.68,0.0
2016,12,14,7,45,2.5,24.5,1.05,11.5,25.0,23.35,10.49
2016,12,14,8,0,5.0,40.0,1.1,12.0,41.0,40.64,28.07
2016,12,14,8,15,16.0,57.0,1.1,12.0,60.0,70.39,54.22
2016,12,14,8,30,27.0,74.0,1.1,12.0,79.0,95.97,76.79
2016,12,14,8,45,34.5,90.0,1.1,12.5,98.0,118.8,96.61
2016,12,14,9,0,42.0,106.0,1.1,13.0,117.0,142.4,116.74
2016,12,14,9,15,47.0,120.5,1.15,13.0,135.0,162.85,134.08
2016,12,14,9,30,52.0,135.0,1.2,13.0,153.0,183.89,151.66
2016,12,14,9,45,26.0,113.5,1.25,13.0,122.5,134.05,109.29
2016,12,14,10,0,0.0,92.0,1.3,13.0,92.0,78.82,61.8
2016,12,14,10,15,0.0,90.0,1.3,13.0,90.0,76.32,59.67
2016,12,14,10,30,0.0,88.0,1.3,13.0,88.0,74.04,57.65
2016,12,14,10,45,0.5,121.0,1.35,13.5,121.5,106.67,84.91
2016,12,14,11,0,1.0,154.0,1.4,14.0,155.0,141.25,113.31
2016,12,14,11,15,0.5,112.5,1.4,14.0,113.0,97.44,76.75
2016,12,14,11,30,0.0,71.0,1.4,14.0,71.0,58.9,44.42
2016,12,14,11,45,0.0,62.0,1.45,14.0,62.0,51.39,38.1
2016,12,14,12,0,0.0,53.0,1.5,14.0,53.0,43.9,31.76
2016,12,14,12,15,0.0,72.0,1.5,14.0,72.0,59.74,45.16
2016,12,14,12,30,0.0,91.0,1.5,14.0,91.0,76.19,59.01
2016,12,14,12,45,0.0,80.0,1.55,14.0,80.0,66.42,50.8
2016,12,14,13,0,0.0,69.0,1.6,14.0,69.0,57.22,43.09
2016,12,14,13,15,0.0,100.5,1.55,14.0,100.5,85.62,67.09
2016,12,14,13,30,0.0,132.0,1.5,14.0,132.0,117.95,94.18
2016,12,14,13,45,0.0,115.5,1.5,14.0,115.5,101.54,80.53
2016,12,14,14,0,0.0,99.0,1.5,14.0,99.0,85.48,67.18
2016,12,14,14,15,0.0,72.0,1.4,14.0,72.0,59.71,45.48
2016,12,14,14,30,0.0,45.0,1.3,14.0,45.0,37.2,26.36
2016,12,14,14,45,0.0,40.5,1.25,14.0,40.5,33.45,23.19
2016,12,14,15,0,0.0,36.0,1.2,14.0,36.0,29.71,19.98
2016,12,14,15,15,0.0,30.5,1.15,13.5,30.5,25.15,16.07
2016,12,14,15,30,0.0,25.0,1.1,13.0,25.0,20.6,12.11
2016,12,14,15,45,0.0,19.5,1.05,13.0,19.5,16.05,8.08
2016,12,14,16,0,0.0,14.0,1.0,13.0,14.0,11.51,4.04
2016,12,14,16,15,0.0,9.0,1.0,12.5,9.0,7.39,0.25
2016,12,14,16,30,0.0,4.0,1.0,12.0,4.0,3.28,0.0
2016,12,14,16,45,0.0,2.0,1.05,12.0,2.0,1.71,0.0
2016,12,14,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,1.95,12.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,1.9,12.0,4.0,3.41,0.0
2016,12,15,7,45,0.0,10.5,1.9,12.5,10.5,8.63,0.12
2016,12,15,8,0,0.0,17.0,1.9,13.0,17.0,13.99,5.89
2016,12,15,8,15,0.0,25.5,1.95,13.0,25.5,21.03,12.18
2016,12,15,8,30,0.0,34.0,2.0,13.0,34.0,28.07,18.42
2016,12,15,8,45,0.0,42.5,2.05,13.0,42.5,35.13,24.63
2016,12,15,9,0,0.0,51.0,2.1,13.0,51.0,42.2,30.78
2016,12,15,9,15,0.0,59.0,2.1,13.0,59.0,48.86,36.53
2016,12,15,9,30,0.0,67.0,2.1,13.0,67.0,55.62,42.29
2016,12,15,9,45,0.0,62.5,2.1,13.0,62.5,51.78,38.95
2016,12,15,10,0,0.0,58.0,2.1,13.0,58.0,48.02,35.68
2016,12,15,10,15,0.0,55.5,2.1,13.0,55.5,45.95,33.85
2016,12,15,10,30,0.0,53.0,2.1,13.0,53.0,43.87,32.03
2016,12,15,10,45,0.0,51.5,2.1,13.5,51.5,42.63,30.86
2016,12,15,11,0,0.0,50.0,2.1,14.0,50.0,41.39,29.7
2016,12,15,11,15,0.0,49.5,2.15,14.0,49.5,40.98,29.32
2016,12,15,11,30,0.0,49.0,2.2,14.0,49.0,40.57,28.95
2016,12,15,11,45,0.0,49.5,2.3,14.0,49.5,40.98,29.29
2016,12,15,12,0,0.0,50.0,2.4,14.0,50.0,41.4,29.63
2016,12,15,12,15,0.0,50.5,2.45,14.0,50.5,41.82,29.99
2016,12,15,12,30,0.0,51.0,2.5,14.0,51.0,42.23,30.35
2016,12,15,12,45,0.0,45.0,2.55,14.0,45.0,37.24,26.12
2016,12,15,13,0,0.0,39.0,2.6,14.0,39.0,32.25,21.9
2016,12,15,13,15,0.0,30.5,2.6,14.0,30.5,25.2,15.91
2016,12,15,13,30,0.0,22.0,2.6,14.0,22.0,18.16,9.91
2016,12,15,13,45,0.0,21.5,2.65,14.0,21.5,17.74,9.57
2016,12,15,14,0,0.0,21.0,2.7,14.0,21.0,17.32,9.24
2016,12,15,14,15,0.0,19.0,2.65,14.0,19.0,15.66,7.83
2016,12,15,14,30,0.0,17.0,2.6,14.0,17.0,14.0,6.42
2016,12,15,14,45,0.0,15.5,2.6,14.0,15.5,12.76,5.36
2016,12,15,15,0,0.0,14.0,2.6,14.0,14.0,11.52,4.29
2016,12,15,15,15,0.0,11.5,2.6,14.0,11.5,9.45,2.49
2016,12,15,15,30,0.0,9.0,2.6,14.0,9.0,7.39,0.69
2016,12,15,15,45,0.0,7.0,2.6,14.0,7.0,5.74,0.0
2016,12,15,16,0,0.0,5.0,2.6,14.0,5.0,4.1,0.0
2016,12,15,16,15,0.0,3.0,2.6,14.0,3.0,2.46,0.0
2016,12,15,16,30,0.0,1.0,2.6,14.0,1.0,0.82,0.0
2016,12,15,16,45,0.0,0.5,2.6,14.0,0.5,0.43,0.0
2016,12,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,6.5,2.4,8.0,6.5,0.0,0.0
2016,12,16,7,30,0.0,13.0,2.4,8.0,13.0,11.1,0.0
2016,12,16,7,45,73.5,28.0,2.4,8.0,37.0,78.63,45.92
2016,12,16,8,0,147.0,43.0,2.4,8.0,61.0,140.04,111.15
2016,12,16,8,15,183.0,59.5,2.45,8.0,90.0,186.62,154.7
2016,12,16,8,30,219.0,76.0,2.5,8.0,119.0,236.54,199.86
2016,12,16,8,45,247.5,90.0,2.6,8.5,149.0,281.22,239.38
2016,12,16,9,0,276.0,104.0,2.7,9.0,179.0,328.28,279.89
2016,12,16,9,15,304.0,113.0,2.7,9.0,206.0,370.23,315.75
2016,12,16,9,30,332.0,122.0,2.7,9.0,233.0,414.0,352.36
2016,12,16,9,45,336.0,137.0,2.7,9.5,258.5,447.64,378.69
2016,12,16,10,0,340.0,152.0,2.7,10.0,284.0,480.6,403.92
2016,12,16,10,15,587.5,114.5,2.7,10.0,361.0,687.55,568.97
2016,12,16,10,30,835.0,77.0,2.7,10.0,438.0,875.31,707.07
2016,12,16,10,45,845.5,78.0,2.75,10.0,457.5,905.59,726.79
2016,12,16,11,0,856.0,79.0,2.8,10.0,477.0,933.07,745.97
2016,12,16,11,15,862.0,80.0,2.8,10.0,489.5,953.25,759.52
2016,12,16,11,30,868.0,81.0,2.8,10.0,502.0,970.18,770.9
2016,12,16,11,45,868.0,81.5,2.85,10.0,506.5,977.24,775.88
2016,12,16,12,0,868.0,82.0,2.9,10.0,511.0,980.79,778.64
2016,12,16,12,15,589.5,143.0,2.9,10.0,434.0,788.56,638.89
2016,12,16,12,30,311.0,204.0,2.9,10.0,357.0,560.08,461.5
2016,12,16,12,45,587.5,141.0,2.9,10.0,421.5,775.64,633.28
2016,12,16,13,0,864.0,78.0,2.9,10.0,486.0,948.3,758.63
2016,12,16,13,15,856.0,77.0,2.9,10.0,469.0,925.08,740.9
2016,12,16,13,30,848.0,76.0,2.9,10.0,452.0,898.84,722.92
2016,12,16,13,45,833.5,75.0,2.9,10.0,427.5,863.93,698.55
2016,12,16,14,0,819.0,74.0,2.9,10.0,403.0,826.67,672.27
2016,12,16,14,15,626.5,94.5,2.9,9.5,335.5,671.07,556.61
2016,12,16,14,30,434.0,115.0,2.9,9.0,268.0,512.03,432.19
2016,12,16,14,45,576.0,89.0,2.9,9.0,269.5,577.92,487.74
2016,12,16,15,0,718.0,63.0,2.9,9.0,271.0,619.31,520.15
2016,12,16,15,15,673.5,58.5,2.85,8.5,231.0,556.72,469.54
2016,12,16,15,30,629.0,54.0,2.8,8.0,191.0,491.15,414.22
2016,12,16,15,45,561.0,47.5,2.8,8.0,150.5,412.12,345.2
2016,12,16,16,0,493.0,41.0,2.8,8.0,110.0,338.57,278.44
2016,12,16,16,15,370.5,31.5,2.75,8.0,72.5,242.13,187.75
2016,12,16,16,30,248.0,22.0,2.7,8.0,35.0,148.14,40.32
2016,12,16,16,45,124.0,11.0,2.7,8.0,17.5,55.31,0.0
2016,12,16,17,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,9.5,1.1,2.5,9.5,0.0,0.0
2016,12,17,7,30,0.0,19.0,1.1,3.0,19.0,16.22,0.0
2016,12,17,7,45,262.0,25.5,1.1,3.5,55.0,167.25,100.73
2016,12,17,8,0,524.0,32.0,1.1,4.0,91.0,318.93,256.79
2016,12,17,8,15,601.5,38.0,1.1,4.5,133.5,397.66,329.8
2016,12,17,8,30,679.0,44.0,1.1,5.0,176.0,482.6,403.46
2016,12,17,8,45,726.0,48.5,1.1,5.5,217.5,552.04,461.72
2016,12,17,9,0,773.0,53.0,1.1,6.0,259.0,623.83,518.48
2016,12,17,9,15,803.5,56.0,1.15,6.5,297.5,683.62,563.12
2016,12,17,9,30,834.0,59.0,1.2,7.0,336.0,743.47,606.42
2016,12,17,9,45,855.0,61.0,1.25,7.5,369.0,794.01,641.67
2016,12,17,10,0,876.0,63.0,1.3,8.0,402.0,843.18,675.18
2016,12,17,10,15,889.5,64.5,1.3,8.0,429.0,874.48,695.9
2016,12,17,10,30,903.0,66.0,1.3,8.0,456.0,911.84,720.87
2016,12,17,10,45,911.5,67.5,1.35,8.0,475.5,942.03,741.33
2016,12,17,11,0,920.0,69.0,1.4,8.0,495.0,969.21,759.76
2016,12,17,11,15,925.0,69.5,1.4,8.0,508.0,988.5,771.99
2016,12,17,11,30,930.0,70.0,1.4,8.0,521.0,1004.37,782.07
2016,12,17,11,45,930.5,70.5,1.45,8.5,525.5,1012.32,786.39
2016,12,17,12,0,931.0,71.0,1.5,9.0,530.0,1016.64,788.5
2016,12,17,12,15,929.5,71.0,1.5,9.0,527.0,1014.65,787.11
2016,12,17,12,30,928.0,71.0,1.5,9.0,524.0,1009.01,783.51
2016,12,17,12,45,921.0,71.0,1.5,9.0,513.5,994.45,774.03
2016,12,17,13,0,914.0,71.0,1.5,9.0,503.0,976.46,762.44
2016,12,17,13,15,906.0,70.0,1.45,9.0,485.0,952.88,746.31
2016,12,17,13,30,898.0,69.0,1.4,9.0,467.0,926.2,728.14
2016,12,17,13,45,884.5,67.5,1.4,9.0,442.0,891.01,704.74
2016,12,17,14,0,871.0,66.0,1.4,9.0,417.0,862.12,685.69
2016,12,17,14,15,852.0,64.0,1.3,9.0,386.0,816.38,652.9
2016,12,17,14,30,833.0,62.0,1.2,9.0,355.0,768.96,618.65
2016,12,17,14,45,804.5,59.5,1.2,9.0,318.5,712.28,578.13
2016,12,17,15,0,776.0,57.0,1.2,9.0,282.0,655.26,536.23
2016,12,17,15,15,734.0,53.0,1.2,8.5,241.0,587.29,485.35
2016,12,17,15,30,692.0,49.0,1.2,8.0,200.0,520.93,431.68
2016,12,17,15,45,624.5,43.5,1.2,7.5,158.0,440.07,363.88
2016,12,17,16,0,557.0,38.0,1.2,7.0,116.0,364.05,297.05
2016,12,17,16,15,438.5,29.0,1.25,6.5,77.0,266.4,206.79
2016,12,17,16,30,320.0,20.0,1.3,6.0,38.0,178.13,56.96
2016,12,17,16,45,160.0,10.0,1.4,5.5,19.0,68.07,0.0
2016,12,17,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,9.0,1.3,1.5,9.0,0.0,0.0
2016,12,18,7,30,0.0,18.0,1.3,2.0,18.0,15.36,0.0
2016,12,18,7,45,264.0,24.0,1.35,2.5,53.5,165.78,96.25
2016,12,18,8,0,528.0,30.0,1.4,3.0,89.0,318.42,257.2
2016,12,18,8,15,606.0,36.0,1.4,3.5,131.5,397.08,331.26
2016,12,18,8,30,684.0,42.0,1.4,4.0,174.0,482.26,406.01
2016,12,18,8,45,734.0,45.5,1.45,4.5,216.0,552.49,466.04
2016,12,18,9,0,784.0,49.0,1.5,5.0,258.0,625.33,524.74
2016,12,18,9,15,815.5,52.0,1.5,5.5,296.5,686.17,570.41
2016,12,18,9,30,847.0,55.0,1.5,6.0,335.0,739.98,609.24
2016,12,18,9,45,867.5,57.0,1.5,6.5,368.5,789.85,643.99
2016,12,18,10,0,888.0,59.0,1.5,7.0,402.0,838.43,676.89
2016,12,18,10,15,902.5,60.5,1.45,7.0,429.5,879.43,704.18
2016,12,18,10,30,917.0,62.0,1.4,7.0,457.0,918.14,729.42
2016,12,18,10,45,927.0,63.0,1.4,7.5,477.5,949.45,748.59
2016,12,18,11,0,937.0,64.0,1.4,8.0,498.0,977.77,765.6
2016,12,18,11,15,943.0,65.0,1.4,8.0,511.5,999.07,779.15
2016,12,18,11,30,949.0,66.0,1.4,8.0,525.0,1016.92,790.49
2016,12,18,11,45,951.5,66.0,1.4,8.5,530.5,1026.41,794.9
2016,12,18,12,0,954.0,66.0,1.4,9.0,536.0,1032.19,797.06
2016,12,18,12,15,953.0,66.0,1.4,9.0,533.5,1030.8,796.06
2016,12,18,12,30,952.0,66.0,1.4,9.0,531.0,1025.66,792.82
2016,12,18,12,45,948.0,65.5,1.4,9.5,520.5,1013.23,783.45
2016,12,18,13,0,944.0,65.0,1.4,10.0,510.0,997.21,771.9
2016,12,18,13,15,935.5,64.0,1.4,10.0,492.0,972.78,756.17
2016,12,18,13,30,927.0,63.0,1.4,10.0,474.0,945.16,738.35
2016,12,18,13,45,914.0,62.0,1.4,10.0,449.0,910.49,715.57
2016,12,18,14,0,901.0,61.0,1.4,10.0,424.0,873.24,690.82
2016,12,18,14,15,882.5,59.0,1.35,9.5,392.5,827.69,660.34
2016,12,18,14,30,864.0,57.0,1.3,9.0,361.0,780.44,628.11
2016,12,18,14,45,835.5,55.0,1.3,9.0,324.0,731.2,593.1
2016,12,18,15,0,807.0,53.0,1.3,9.0,287.0,673.79,550.96
2016,12,18,15,15,766.5,49.5,1.25,8.5,246.0,606.3,500.19
2016,12,18,15,30,726.0,46.0,1.2,8.0,205.0,540.24,446.87
2016,12,18,15,45,661.0,41.0,1.2,7.5,162.5,459.95,379.73
2016,12,18,16,0,596.0,36.0,1.2,7.0,120.0,384.3,313.26
2016,12,18,16,15,480.5,28.0,1.2,6.5,80.5,286.93,223.12
2016,12,18,16,30,365.0,20.0,1.2,6.0,41.0,193.64,69.94
2016,12,18,16,45,182.5,10.0,1.3,5.5,20.5,76.76,0.0
2016,12,18,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,15,99.0,6.0,1.35,1.5,8.0,0.0,0.0
2016,12,19,7,30,198.0,12.0,1.3,2.0,16.0,86.2,0.0
2016,12,19,7,45,344.0,21.5,1.3,3.0,50.5,192.17,106.69
2016,12,19,8,0,490.0,31.0,1.3,4.0,85.0,299.31,240.17
2016,12,19,8,15,569.5,37.5,1.3,4.5,126.5,377.52,313.82
2016,12,19,8,30,649.0,44.0,1.3,5.0,168.0,462.39,388.07
2016,12,19,8,45,698.0,48.0,1.3,5.5,209.0,531.12,446.44
2016,12,19,9,0,747.0,52.0,1.3,6.0,250.0,602.4,503.77
2016,12,19,9,15,778.5,55.0,1.3,6.5,287.5,661.83,548.31
2016,12,19,9,30,810.0,58.0,1.3,7.0,325.0,721.51,591.5
2016,12,19,9,45,833.5,59.5,1.3,7.5,358.0,772.63,626.98
2016,12,19,10,0,857.0,61.0,1.3,8.0,391.0,814.19,654.65
2016,12,19,10,15,871.0,63.0,1.3,8.5,418.0,854.6,681.0
2016,12,19,10,30,885.0,65.0,1.3,9.0,445.0,892.79,705.29
2016,12,19,10,45,893.5,66.0,1.3,9.5,464.5,922.08,723.05
2016,12,19,11,0,902.0,67.0,1.3,10.0,484.0,948.45,738.75
2016,12,19,11,15,907.5,68.0,1.25,10.0,497.0,968.84,750.81
2016,12,19,11,30,913.0,69.0,1.2,10.0,510.0,985.91,760.69
2016,12,19,11,45,914.0,69.5,1.2,10.5,515.0,994.46,764.48
2016,12,19,12,0,915.0,70.0,1.2,11.0,520.0,999.44,766.15
2016,12,19,12,15,914.0,70.0,1.15,11.0,517.5,998.19,764.29
2016,12,19,12,30,913.0,70.0,1.1,11.0,515.0,993.35,760.28
