Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,12,45,908.5,69.0,1.1,11.0,505.0,980.2,751.9
2016,12,19,13,0,904.0,68.0,1.1,11.0,495.0,963.62,741.44
2016,12,19,13,15,896.0,67.5,1.1,11.0,477.5,941.11,727.09
2016,12,19,13,30,888.0,67.0,1.1,11.0,460.0,915.52,710.73
2016,12,19,13,45,873.0,66.0,1.1,11.0,435.5,880.09,687.51
2016,12,19,14,0,858.0,65.0,1.1,11.0,411.0,851.15,668.74
2016,12,19,14,15,787.5,65.0,1.05,10.5,364.5,765.58,609.63
2016,12,19,14,30,717.0,65.0,1.0,10.0,318.0,681.72,550.68
2016,12,19,14,45,741.0,60.0,0.95,10.0,298.0,666.44,540.31
2016,12,19,15,0,765.0,55.0,0.9,10.0,278.0,647.01,525.55
2016,12,19,15,15,723.0,51.5,0.9,9.5,238.0,580.25,475.73
2016,12,19,15,30,681.0,48.0,0.9,9.0,198.0,515.09,423.8
2016,12,19,15,45,615.0,42.5,0.95,8.5,156.5,435.67,358.26
2016,12,19,16,0,549.0,37.0,1.0,8.0,115.0,361.08,293.54
2016,12,19,16,15,434.0,29.0,1.0,7.5,77.0,272.34,211.53
2016,12,19,16,30,319.0,21.0,1.0,7.0,39.0,180.78,71.75
2016,12,19,16,45,159.5,10.5,1.05,7.0,19.5,68.86,0.0
2016,12,19,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,7,15,87.0,5.5,1.6,3.5,7.5,0.0,0.0
2016,12,20,7,30,174.0,11.0,1.6,4.0,15.0,75.83,0.0
2016,12,20,7,45,318.5,21.0,1.6,4.5,48.0,184.58,96.96
2016,12,20,8,0,463.0,31.0,1.6,5.0,81.0,285.01,227.84
2016,12,20,8,15,542.5,37.0,1.55,5.5,121.0,361.33,300.11
2016,12,20,8,30,622.0,43.0,1.5,6.0,161.0,444.22,372.86
2016,12,20,8,45,669.5,47.5,1.45,6.5,201.0,511.15,429.84
2016,12,20,9,0,717.0,52.0,1.4,7.0,241.0,580.68,485.98
2016,12,20,9,15,749.0,55.0,1.3,7.5,278.0,639.23,529.36
2016,12,20,9,30,781.0,58.0,1.2,8.0,315.0,698.15,571.18
2016,12,20,9,45,804.5,59.5,1.15,8.5,347.0,748.27,605.4
2016,12,20,10,0,828.0,61.0,1.1,9.0,379.0,797.36,637.84
2016,12,20,10,15,842.5,62.5,1.05,9.5,405.5,828.31,656.5
2016,12,20,10,30,857.0,64.0,1.0,10.0,432.0,865.6,679.39
2016,12,20,10,45,866.0,65.5,0.95,10.5,451.5,895.49,696.59
2016,12,20,11,0,875.0,67.0,0.9,11.0,471.0,922.58,711.7
2016,12,20,11,15,880.5,67.5,0.85,11.0,483.5,941.98,722.78
2016,12,20,11,30,886.0,68.0,0.8,11.0,496.0,958.17,731.79
2016,12,20,11,45,887.5,68.5,0.8,11.5,501.0,967.12,735.83
2016,12,20,12,0,889.0,69.0,0.8,12.0,506.0,972.61,737.83
2016,12,20,12,15,887.5,69.0,0.75,12.0,504.0,970.99,735.58
2016,12,20,12,30,886.0,69.0,0.7,12.0,502.0,965.89,731.3
2016,12,20,12,45,878.5,69.5,0.7,12.5,491.5,952.22,721.36
2016,12,20,13,0,871.0,70.0,0.7,13.0,481.0,935.3,709.53
2016,12,20,13,15,862.5,69.0,0.7,13.0,464.0,912.27,695.06
2016,12,20,13,30,854.0,68.0,0.7,13.0,447.0,896.12,685.32
2016,12,20,13,45,840.5,66.5,0.75,13.0,423.5,861.8,664.08
2016,12,20,14,0,827.0,65.0,0.8,13.0,400.0,825.1,641.11
2016,12,20,14,15,808.0,63.0,0.8,12.5,370.0,780.97,612.78
2016,12,20,14,30,789.0,61.0,0.8,12.0,340.0,735.3,582.75
2016,12,20,14,45,762.0,58.0,0.8,12.0,305.0,680.96,544.56
2016,12,20,15,0,735.0,55.0,0.8,12.0,270.0,626.33,505.11
2016,12,20,15,15,693.5,51.5,0.8,11.5,231.5,561.21,457.2
2016,12,20,15,30,652.0,48.0,0.8,11.0,193.0,497.74,406.88
2016,12,20,15,45,589.0,42.5,0.8,10.5,153.0,421.44,344.03
2016,12,20,16,0,526.0,37.0,0.8,10.0,113.0,349.76,282.15
2016,12,20,16,15,414.0,28.5,0.85,9.5,75.5,262.79,203.14
2016,12,20,16,30,302.0,20.0,0.9,9.0,38.0,173.53,74.58
2016,12,20,16,45,151.0,10.0,0.95,8.5,19.0,65.5,0.0
2016,12,20,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,7,15,67.5,5.5,1.15,7.5,6.5,0.0,0.0
2016,12,21,7,30,135.0,11.0,1.1,8.0,13.0,60.7,0.0
2016,12,21,7,45,275.0,21.0,1.05,8.5,44.5,164.55,80.02
2016,12,21,8,0,415.0,31.0,1.0,9.0,76.0,267.35,209.42
2016,12,21,8,15,496.5,38.0,0.95,9.0,115.0,342.02,279.07
2016,12,21,8,30,578.0,45.0,0.9,9.0,154.0,424.42,350.31
2016,12,21,8,45,626.0,50.0,0.9,9.5,193.0,485.04,401.42
2016,12,21,9,0,674.0,55.0,0.9,10.0,232.0,553.64,456.42
2016,12,21,9,15,459.5,93.0,0.85,10.5,221.5,472.1,390.2
2016,12,21,9,30,245.0,131.0,0.8,11.0,211.0,357.51,296.42
2016,12,21,9,45,253.0,144.0,0.8,11.5,234.0,388.48,321.44
2016,12,21,10,0,261.0,157.0,0.8,12.0,257.0,419.42,344.67
2016,12,21,10,15,265.5,167.0,0.75,12.0,275.0,443.19,362.25
2016,12,21,10,30,270.0,177.0,0.7,12.0,293.0,466.49,379.2
2016,12,21,10,45,199.0,191.0,0.7,12.5,278.5,405.54,329.42
2016,12,21,11,0,128.0,205.0,0.7,13.0,264.0,360.08,291.47
2016,12,21,11,15,494.0,138.0,0.7,13.0,375.5,668.14,532.58
2016,12,21,11,30,860.0,71.0,0.7,13.0,487.0,936.87,714.72
2016,12,21,11,45,862.5,71.5,0.7,13.5,492.5,946.71,715.21
2016,12,21,12,0,865.0,72.0,0.7,14.0,498.0,953.19,717.84
2016,12,21,12,15,864.5,72.0,0.7,14.0,496.0,952.67,717.39
2016,12,21,12,30,864.0,72.0,0.7,14.0,494.0,948.74,714.98
2016,12,21,12,45,861.0,71.0,0.7,14.5,485.0,937.68,706.76
2016,12,21,13,0,858.0,70.0,0.7,15.0,476.0,923.32,696.62
2016,12,21,13,15,850.5,69.0,0.7,15.0,459.5,901.54,682.98
2016,12,21,13,30,843.0,68.0,0.7,15.0,443.0,886.66,674.09
2016,12,21,13,45,832.0,66.5,0.7,15.0,420.0,854.93,653.74
2016,12,21,14,0,821.0,65.0,0.7,15.0,397.0,820.71,631.73
2016,12,21,14,15,803.0,63.0,0.65,14.5,368.0,777.67,603.6
2016,12,21,14,30,785.0,61.0,0.6,14.0,339.0,733.04,573.91
2016,12,21,14,45,760.0,57.5,0.6,14.0,304.5,679.8,537.07
2016,12,21,15,0,735.0,54.0,0.6,14.0,270.0,626.13,498.92
2016,12,21,15,15,695.5,50.5,0.6,13.5,231.5,562.44,452.81
2016,12,21,15,30,656.0,47.0,0.6,13.0,193.0,500.23,404.34
2016,12,21,15,45,595.0,41.5,0.65,12.5,153.5,424.96,343.54
2016,12,21,16,0,534.0,36.0,0.7,12.0,114.0,354.17,283.39
2016,12,21,16,15,425.5,28.0,0.75,11.5,76.5,263.04,202.34
2016,12,21,16,30,317.0,20.0,0.8,11.0,39.0,181.1,83.67
2016,12,21,16,45,158.5,10.0,0.85,10.5,19.5,68.6,0.0
2016,12,21,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,7,15,74.0,5.5,1.05,7.0,7.0,0.0,0.0
2016,12,22,7,30,148.0,11.0,1.0,7.0,14.0,65.38,0.0
2016,12,22,7,45,297.5,21.5,1.0,7.5,46.5,173.8,80.15
2016,12,22,8,0,447.0,32.0,1.0,8.0,79.0,283.2,221.82
2016,12,22,8,15,531.0,38.5,1.0,8.0,120.0,360.35,294.46
2016,12,22,8,30,615.0,45.0,1.0,8.0,161.0,439.92,364.21
2016,12,22,8,45,667.5,50.0,1.0,8.5,202.0,510.48,423.3
2016,12,22,9,0,720.0,55.0,1.0,9.0,243.0,584.06,482.03
2016,12,22,9,15,753.0,58.0,0.9,9.5,280.5,643.71,525.07
2016,12,22,9,30,786.0,61.0,0.8,10.0,318.0,703.76,566.46
2016,12,22,9,45,809.0,63.5,0.75,10.5,350.5,755.18,600.56
2016,12,22,10,0,832.0,66.0,0.7,11.0,383.0,805.54,632.83
2016,12,22,10,15,846.5,67.5,0.6,11.5,410.0,845.85,656.2
2016,12,22,10,30,861.0,69.0,0.5,12.0,437.0,883.97,677.42
2016,12,22,10,45,870.5,70.0,0.45,12.5,457.0,914.39,693.99
2016,12,22,11,0,880.0,71.0,0.4,13.0,477.0,931.76,701.82
2016,12,22,11,15,886.0,72.0,0.4,13.0,490.0,952.61,714.56
2016,12,22,11,30,892.0,73.0,0.4,13.0,503.0,970.24,725.18
2016,12,22,11,45,893.5,73.5,0.4,13.5,508.5,979.47,729.18
2016,12,22,12,0,895.0,74.0,0.4,14.0,514.0,985.21,731.2
2016,12,22,12,15,894.5,73.5,0.5,14.0,512.0,984.13,732.78
2016,12,22,12,30,894.0,73.0,0.6,14.0,510.0,979.53,732.34
2016,12,22,12,45,893.0,71.5,0.7,14.0,501.5,969.59,728.54
2016,12,22,13,0,892.0,70.0,0.8,14.0,493.0,956.2,722.55
2016,12,22,13,15,884.5,69.0,0.8,14.0,476.0,933.99,708.66
2016,12,22,13,30,877.0,68.0,0.8,14.0,459.0,908.72,692.86
2016,12,22,13,45,865.0,66.5,0.8,14.0,435.5,875.83,671.87
2016,12,22,14,0,853.0,65.0,0.8,14.0,412.0,849.35,655.18
2016,12,22,14,15,834.5,63.0,0.7,14.0,381.5,805.0,624.12
2016,12,22,14,30,816.0,61.0,0.6,14.0,351.0,758.97,591.76
2016,12,22,14,45,788.0,58.5,0.55,14.0,315.5,703.61,553.01
2016,12,22,15,0,760.0,56.0,0.5,14.0,280.0,647.89,513.15
2016,12,22,15,15,719.0,52.0,0.6,13.5,240.5,581.43,466.74
2016,12,22,15,30,678.0,48.0,0.7,13.0,201.0,516.53,417.57
2016,12,22,15,45,611.5,43.0,0.8,12.5,159.5,437.37,354.13
2016,12,22,16,0,545.0,38.0,0.9,12.0,118.0,362.97,291.27
2016,12,22,16,15,434.5,29.5,0.95,11.5,80.0,275.46,212.86
2016,12,22,16,30,324.0,21.0,1.0,11.0,42.0,186.37,92.59
2016,12,22,16,45,162.0,10.5,1.05,11.0,21.0,70.64,0.0
2016,12,22,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.5,2.65,9.0,1.5,1.23,0.0
2016,12,23,8,0,0.0,3.0,2.7,9.0,3.0,2.46,0.0
2016,12,23,8,15,0.0,5.5,2.7,9.0,5.5,4.51,0.0
2016,12,23,8,30,0.0,8.0,2.7,9.0,8.0,6.57,0.04
2016,12,23,8,45,0.0,10.0,2.7,9.5,10.0,8.21,1.52
2016,12,23,9,0,0.0,12.0,2.7,10.0,12.0,9.86,2.97
2016,12,23,9,15,0.0,14.0,2.55,10.0,14.0,11.52,4.43
2016,12,23,9,30,0.0,16.0,2.4,10.0,16.0,13.17,5.88
2016,12,23,9,45,0.0,17.5,2.3,10.5,17.5,14.41,6.94
2016,12,23,10,0,0.0,19.0,2.2,11.0,19.0,15.66,7.98
2016,12,23,10,15,0.0,36.5,2.1,11.0,36.5,30.15,20.53
2016,12,23,10,30,0.0,54.0,2.0,11.0,54.0,44.7,33.04
2016,12,23,10,45,0.0,31.5,1.9,11.5,31.5,26.02,16.85
2016,12,23,11,0,0.0,9.0,1.8,12.0,9.0,7.42,0.75
2016,12,23,11,15,0.0,9.5,1.9,12.0,9.5,7.83,1.1
2016,12,23,11,30,0.0,10.0,2.0,12.0,10.0,8.25,1.46
2016,12,23,11,45,0.0,69.0,2.15,12.0,69.0,57.23,43.43
2016,12,23,12,0,0.0,128.0,2.3,12.0,128.0,112.03,89.71
2016,12,23,12,15,22.5,165.5,2.35,11.5,177.0,173.26,142.05
2016,12,23,12,30,45.0,203.0,2.4,11.0,226.0,258.29,213.17
2016,12,23,12,45,22.5,136.0,2.5,11.0,147.5,154.78,126.77
2016,12,23,13,0,0.0,69.0,2.6,11.0,69.0,57.22,43.54
2016,12,23,13,15,0.0,59.0,2.6,11.0,59.0,48.88,36.5
2016,12,23,13,30,0.0,49.0,2.6,11.0,49.0,40.55,29.39
2016,12,23,13,45,0.0,32.0,2.6,11.0,32.0,26.43,17.25
2016,12,23,14,0,0.0,15.0,2.6,11.0,15.0,12.36,5.09
2016,12,23,14,15,17.0,77.5,2.5,10.5,83.5,85.57,69.17
2016,12,23,14,30,34.0,140.0,2.4,10.0,152.0,174.68,145.65
2016,12,23,14,45,29.0,126.5,2.35,10.0,136.0,155.3,128.97
2016,12,23,15,0,24.0,113.0,2.3,10.0,120.0,136.51,112.88
2016,12,23,15,15,18.0,98.0,2.2,9.5,103.0,105.57,86.35
2016,12,23,15,30,12.0,83.0,2.1,9.0,86.0,86.74,69.9
2016,12,23,15,45,6.0,66.5,2.05,9.0,68.0,66.6,52.01
2016,12,23,16,0,0.0,50.0,2.0,9.0,50.0,46.93,34.46
2016,12,23,16,15,0.0,33.5,1.95,8.5,33.5,30.42,19.57
2016,12,23,16,30,0.0,17.0,1.9,8.0,17.0,14.03,2.52
2016,12,23,16,45,0.0,8.5,1.9,8.0,8.5,7.26,0.0
2016,12,23,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,24,7,45,209.0,16.0,2.05,6.5,37.5,127.33,50.69
2016,12,24,8,0,418.0,32.0,2.1,7.0,75.0,267.47,210.67
2016,12,24,8,15,505.5,39.0,2.15,7.0,115.0,345.4,285.63
2016,12,24,8,30,593.0,46.0,2.2,7.0,155.0,431.57,362.49
2016,12,24,8,45,651.0,50.0,2.25,7.5,196.5,497.86,420.36
2016,12,24,9,0,709.0,54.0,2.3,8.0,238.0,573.3,483.17
2016,12,24,9,15,743.0,57.0,2.3,8.0,275.5,633.22,530.38
2016,12,24,9,30,777.0,60.0,2.3,8.0,313.0,693.68,576.65
2016,12,24,9,45,804.5,61.5,2.35,8.0,346.5,747.19,616.74
2016,12,24,10,0,832.0,63.0,2.4,8.0,380.0,799.96,655.52
2016,12,24,10,15,847.5,64.5,2.35,8.0,407.0,841.25,684.33
2016,12,24,10,30,863.0,66.0,2.3,8.0,434.0,871.08,704.39
2016,12,24,10,45,874.5,67.0,2.3,8.5,455.0,903.12,725.14
2016,12,24,11,0,886.0,68.0,2.3,9.0,476.0,932.45,743.71
2016,12,24,11,15,892.0,68.5,2.3,9.0,489.5,952.95,757.29
2016,12,24,11,30,898.0,69.0,2.3,9.0,503.0,970.21,768.73
2016,12,24,11,45,901.5,69.5,2.3,9.0,509.0,981.67,776.24
2016,12,24,12,0,905.0,70.0,2.3,9.0,515.0,989.64,781.51
2016,12,24,12,15,904.5,70.0,2.3,9.0,513.5,989.47,781.29
2016,12,24,12,30,904.0,70.0,2.3,9.0,512.0,985.74,778.83
2016,12,24,12,45,894.0,71.5,2.3,9.0,502.0,971.32,769.06
2016,12,24,13,0,884.0,73.0,2.3,9.0,492.0,953.59,757.2
2016,12,24,13,15,876.5,72.0,2.25,9.0,475.5,941.95,749.24
2016,12,24,13,30,869.0,71.0,2.2,9.0,459.0,916.65,731.59
2016,12,24,13,45,858.5,69.0,2.2,9.0,436.0,884.36,709.54
2016,12,24,14,0,848.0,67.0,2.2,9.0,413.0,849.44,685.47
2016,12,24,14,15,830.0,65.0,2.15,8.5,383.0,805.78,655.44
2016,12,24,14,30,812.0,63.0,2.1,8.0,353.0,760.39,623.63
2016,12,24,14,45,786.5,60.0,2.05,8.0,318.0,706.51,583.57
2016,12,24,15,0,761.0,57.0,2.0,8.0,283.0,652.09,542.2
2016,12,24,15,15,721.0,53.0,1.9,7.5,243.5,586.26,491.3
2016,12,24,15,30,681.0,49.0,1.8,7.0,204.0,521.87,438.34
2016,12,24,15,45,617.5,44.0,1.7,7.0,163.0,444.19,371.39
2016,12,24,16,0,554.0,39.0,1.6,7.0,122.0,370.92,305.84
2016,12,24,16,15,442.5,31.0,1.55,6.5,83.0,282.69,224.97
2016,12,24,16,30,331.0,23.0,1.5,6.0,44.0,193.96,110.8
2016,12,24,16,45,165.5,11.5,1.5,5.5,22.0,73.41,0.0
2016,12,24,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,7,45,205.0,15.5,0.95,5.5,36.5,124.23,45.98
2016,12,25,8,0,410.0,31.0,0.9,6.0,73.0,261.81,205.26
2016,12,25,8,15,497.0,38.0,0.9,6.0,113.0,338.8,278.48
2016,12,25,8,30,584.0,45.0,0.9,6.0,153.0,424.09,353.21
2016,12,25,8,45,641.0,49.5,0.95,6.5,193.5,489.97,409.59
2016,12,25,9,0,698.0,54.0,1.0,7.0,234.0,564.79,470.63
2016,12,25,9,15,732.0,57.5,1.05,7.0,271.5,624.88,517.22
2016,12,25,9,30,766.0,61.0,1.1,7.0,309.0,685.58,562.92
2016,12,25,9,45,783.0,64.5,1.15,7.5,341.0,732.91,596.46
2016,12,25,10,0,800.0,68.0,1.2,8.0,373.0,778.89,628.37
2016,12,25,10,15,678.5,96.5,1.2,8.0,367.5,740.21,598.6
2016,12,25,10,30,557.0,125.0,1.2,8.0,362.0,676.5,551.04
2016,12,25,10,45,657.5,105.0,1.2,8.5,398.0,767.87,617.43
2016,12,25,11,0,758.0,85.0,1.2,9.0,434.0,844.47,669.37
2016,12,25,11,15,622.5,125.0,1.2,9.0,417.5,783.74,624.38
2016,12,25,11,30,487.0,165.0,1.2,9.0,401.0,700.3,563.4
2016,12,25,11,45,678.5,120.5,1.25,9.5,453.0,846.96,670.13
2016,12,25,12,0,870.0,76.0,1.3,10.0,505.0,974.55,755.98
2016,12,25,12,15,657.5,127.5,1.25,10.0,451.0,838.3,658.98
2016,12,25,12,30,445.0,179.0,1.2,10.0,397.0,681.26,545.36
2016,12,25,12,45,386.5,186.5,1.2,10.0,373.5,608.85,492.77
2016,12,25,13,0,328.0,194.0,1.2,10.0,350.0,558.43,454.22
2016,12,25,13,15,371.5,179.0,1.2,10.0,350.0,575.31,469.18
2016,12,25,13,30,415.0,164.0,1.2,10.0,350.0,610.11,496.41
2016,12,25,13,45,306.5,169.5,1.2,10.0,303.0,490.08,402.85
2016,12,25,14,0,198.0,175.0,1.2,10.0,256.0,377.24,312.96
2016,12,25,14,15,292.0,151.0,1.15,10.0,260.5,438.3,364.72
2016,12,25,14,30,386.0,127.0,1.1,10.0,265.0,492.59,408.61
2016,12,25,14,45,370.5,116.5,1.1,10.0,238.5,453.14,377.04
2016,12,25,15,0,355.0,106.0,1.1,10.0,212.0,413.81,345.67
2016,12,25,15,15,502.5,78.0,1.05,9.5,205.5,470.56,392.47
2016,12,25,15,30,650.0,50.0,1.0,9.0,199.0,504.15,417.89
2016,12,25,15,45,590.5,44.5,1.0,8.5,159.0,429.7,355.13
2016,12,25,16,0,531.0,39.0,1.0,8.0,119.0,365.02,298.43
2016,12,25,16,15,424.0,31.0,1.05,7.5,81.5,274.3,217.38
2016,12,25,16,30,317.0,23.0,1.1,7.0,44.0,189.12,112.46
2016,12,25,16,45,158.5,11.5,1.15,6.5,22.0,70.99,0.0
2016,12,25,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,7,45,232.5,14.0,1.55,3.5,37.5,131.03,45.6
2016,12,26,8,0,465.0,28.0,1.6,4.0,75.0,278.24,220.02
2016,12,26,8,15,547.5,34.0,1.55,4.5,115.5,355.16,294.81
2016,12,26,8,30,630.0,40.0,1.5,5.0,156.0,439.33,369.34
2016,12,26,8,45,680.0,44.0,1.5,5.5,196.5,507.35,428.06
2016,12,26,9,0,730.0,48.0,1.5,6.0,237.0,578.29,486.39
2016,12,26,9,15,762.5,51.0,1.45,6.5,274.5,637.8,531.38
2016,12,26,9,30,795.0,54.0,1.4,7.0,312.0,697.8,575.03
2016,12,26,9,45,814.5,57.0,1.35,7.5,344.5,747.52,609.43
2016,12,26,10,0,834.0,60.0,1.3,8.0,377.0,796.03,641.93
2016,12,26,10,15,849.5,61.5,1.25,8.5,404.5,828.63,662.1
2016,12,26,10,30,865.0,63.0,1.2,9.0,432.0,867.55,686.48
2016,12,26,10,45,873.5,65.0,1.15,9.5,452.5,898.48,704.66
2016,12,26,11,0,882.0,67.0,1.1,10.0,473.0,926.57,720.68
2016,12,26,11,15,888.0,67.5,1.0,10.0,486.5,947.23,731.85
2016,12,26,11,30,894.0,68.0,0.9,10.0,500.0,964.67,740.79
2016,12,26,11,45,895.0,69.0,0.85,10.0,506.0,974.59,745.73
2016,12,26,12,0,896.0,70.0,0.8,10.0,512.0,981.0,748.56
2016,12,26,12,15,895.5,70.0,0.7,10.0,510.5,981.06,746.21
2016,12,26,12,30,895.0,70.0,0.6,10.0,509.0,977.59,741.73
2016,12,26,12,45,890.0,69.5,0.55,10.5,499.5,965.58,731.66
2016,12,26,13,0,885.0,69.0,0.5,11.0,490.0,950.2,719.7
2016,12,26,13,15,877.0,68.0,0.45,11.0,474.0,928.03,704.75
2016,12,26,13,30,869.0,67.0,0.4,11.0,458.0,902.83,687.95
2016,12,26,13,45,856.0,66.0,0.4,11.0,434.5,870.26,667.29
2016,12,26,14,0,843.0,65.0,0.4,11.0,411.0,844.24,651.03
2016,12,26,14,15,825.0,63.0,0.4,11.0,381.5,800.9,622.51
2016,12,26,14,30,807.0,61.0,0.4,11.0,352.0,755.85,592.52
2016,12,26,14,45,780.5,58.0,0.4,11.0,317.0,701.5,555.18
2016,12,26,15,0,754.0,55.0,0.4,11.0,282.0,646.72,516.56
2016,12,26,15,15,715.0,51.5,0.55,10.5,243.0,582.57,472.29
2016,12,26,15,30,676.0,48.0,0.7,10.0,204.0,519.78,425.24
2016,12,26,15,45,615.0,43.0,0.85,9.5,163.5,443.83,364.27
2016,12,26,16,0,554.0,38.0,1.0,9.0,123.0,372.18,303.4
2016,12,26,16,15,450.5,30.0,1.1,8.5,84.5,281.54,223.07
2016,12,26,16,30,347.0,22.0,1.2,8.0,46.0,197.41,121.95
2016,12,26,16,45,173.5,11.0,1.3,8.0,23.0,76.65,0.0
2016,12,26,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,7,45,205.0,15.0,1.1,5.5,36.0,122.27,38.56
2016,12,27,8,0,410.0,30.0,1.0,6.0,72.0,259.22,202.45
2016,12,27,8,15,496.5,37.5,0.95,6.0,111.5,336.19,276.19
2016,12,27,8,30,583.0,45.0,0.9,6.0,151.0,421.59,350.96
2016,12,27,8,45,638.5,49.5,0.85,6.5,191.5,486.39,405.92
2016,12,27,9,0,694.0,54.0,0.8,7.0,232.0,560.09,465.14
2016,12,27,9,15,728.5,57.5,0.8,7.5,270.0,620.44,510.43
2016,12,27,9,30,763.0,61.0,0.8,8.0,308.0,681.47,554.4
2016,12,27,9,45,789.0,62.5,0.8,8.5,341.0,733.5,590.28
2016,12,27,10,0,815.0,64.0,0.8,9.0,374.0,784.74,624.64
2016,12,27,10,15,831.0,66.0,0.8,9.5,401.5,826.9,651.73
2016,12,27,10,30,847.0,68.0,0.8,10.0,429.0,867.06,676.99
2016,12,27,10,45,856.5,69.5,0.8,10.5,449.5,898.34,695.76
2016,12,27,11,0,866.0,71.0,0.8,11.0,470.0,926.82,712.56
2016,12,27,11,15,872.0,72.0,0.8,11.0,483.5,937.87,718.88
2016,12,27,11,30,878.0,73.0,0.8,11.0,497.0,955.89,730.27
2016,12,27,11,45,880.0,73.5,0.85,11.5,503.0,966.07,736.13
2016,12,27,12,0,882.0,74.0,0.9,12.0,509.0,972.82,739.96
2016,12,27,12,15,881.0,74.0,0.9,12.0,508.0,972.5,739.6
2016,12,27,12,30,880.0,74.0,0.9,12.0,507.0,968.7,737.22
2016,12,27,12,45,875.0,73.5,0.9,12.0,498.0,956.91,729.72
2016,12,27,13,0,870.0,73.0,0.9,12.0,489.0,941.8,720.25
2016,12,27,13,15,862.0,72.0,0.9,12.0,472.5,930.24,713.31
2016,12,27,13,30,854.0,71.0,0.9,12.0,456.0,905.05,697.17
2016,12,27,13,45,842.5,69.5,0.9,12.0,433.0,873.13,676.56
2016,12,27,14,0,831.0,68.0,0.9,12.0,410.0,838.66,654.09
2016,12,27,14,15,813.0,66.0,0.85,12.0,380.5,795.69,624.59
2016,12,27,14,30,795.0,64.0,0.8,12.0,351.0,751.04,593.57
2016,12,27,14,45,766.5,61.5,0.75,12.0,316.0,696.19,554.62
2016,12,27,15,0,738.0,59.0,0.7,12.0,281.0,641.02,514.62
2016,12,27,15,15,698.0,55.0,0.7,11.0,242.5,576.11,468.38
2016,12,27,15,30,658.0,51.0,0.7,10.0,204.0,512.65,419.83
2016,12,27,15,45,594.0,45.5,0.7,9.5,163.5,434.97,356.55
2016,12,27,16,0,530.0,40.0,0.7,9.0,123.0,367.5,298.6
2016,12,27,16,15,425.5,32.0,0.75,8.5,85.0,277.67,219.74
2016,12,27,16,30,321.0,24.0,0.8,8.0,47.0,194.58,124.21
2016,12,27,16,45,160.5,12.0,0.9,7.5,23.5,72.73,0.0
2016,12,27,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,7,45,236.0,14.0,1.5,4.5,37.5,131.26,38.76
2016,12,28,8,0,472.0,28.0,1.5,5.0,75.0,279.75,219.33
2016,12,28,8,15,556.0,34.5,1.45,5.5,116.0,358.21,295.58
2016,12,28,8,30,640.0,41.0,1.4,6.0,157.0,444.15,371.21
2016,12,28,8,45,692.0,45.0,1.4,6.5,198.5,514.04,431.09
2016,12,28,9,0,744.0,49.0,1.4,7.0,240.0,586.95,490.68
2016,12,28,9,15,777.0,52.0,1.35,7.5,278.0,647.57,536.06
2016,12,28,9,30,810.0,55.0,1.3,8.0,316.0,708.68,580.04
2016,12,28,9,45,836.0,56.0,1.3,8.5,350.0,753.89,611.25
2016,12,28,10,0,862.0,57.0,1.3,9.0,384.0,805.34,646.29
2016,12,28,10,15,876.5,58.5,1.3,9.5,411.5,846.47,673.01
2016,12,28,10,30,891.0,60.0,1.3,10.0,439.0,885.46,697.81
2016,12,28,10,45,901.5,60.5,1.35,11.0,460.5,916.99,716.54
2016,12,28,11,0,912.0,61.0,1.4,12.0,482.0,945.69,733.2
2016,12,28,11,15,917.5,61.5,1.3,12.0,495.5,966.61,744.72
2016,12,28,11,30,923.0,62.0,1.2,12.0,509.0,984.18,753.95
2016,12,28,11,45,926.0,62.0,1.15,12.5,515.5,995.16,758.33
2016,12,28,12,0,929.0,62.0,1.1,13.0,522.0,1002.55,760.49
2016,12,28,12,15,928.0,62.0,1.1,13.0,520.5,1002.38,760.23
2016,12,28,12,30,927.0,62.0,1.1,13.0,519.0,998.56,757.83
2016,12,28,12,45,923.0,62.0,1.1,13.5,510.0,988.19,749.94
2016,12,28,13,0,919.0,62.0,1.1,14.0,501.0,974.29,739.96
2016,12,28,13,15,911.5,61.0,1.1,14.0,485.0,952.28,726.08
2016,12,28,13,30,904.0,60.0,1.1,14.0,469.0,927.06,710.19
2016,12,28,13,45,892.5,59.0,1.1,14.0,445.5,895.2,689.75
2016,12,28,14,0,881.0,58.0,1.1,14.0,422.0,860.69,667.41
2016,12,28,14,15,864.5,56.5,1.0,13.5,392.5,818.83,639.35
2016,12,28,14,30,848.0,55.0,0.9,13.0,363.0,775.13,609.64
2016,12,28,14,45,823.0,53.0,0.85,13.0,328.0,722.58,572.66
2016,12,28,15,0,798.0,51.0,0.8,13.0,293.0,676.19,539.4
2016,12,28,15,15,761.5,47.5,0.8,12.0,254.0,612.03,494.27
2016,12,28,15,30,725.0,44.0,0.8,11.0,215.0,548.97,447.18
2016,12,28,15,45,667.0,40.0,0.8,10.5,173.5,473.82,386.29
2016,12,28,16,0,609.0,36.0,0.8,10.0,132.0,402.6,325.72
2016,12,28,16,15,511.0,29.0,0.85,9.5,92.0,312.7,246.97
2016,12,28,16,30,413.0,22.0,0.9,9.0,52.0,229.77,150.92
2016,12,28,16,45,206.5,11.0,0.95,8.5,26.0,90.14,0.0
2016,12,28,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,7,45,226.5,15.0,1.5,6.5,37.5,130.19,35.12
2016,12,29,8,0,453.0,30.0,1.5,7.0,75.0,270.96,210.56
2016,12,29,8,15,540.0,36.5,1.5,7.5,116.0,350.58,287.33
2016,12,29,8,30,627.0,43.0,1.5,8.0,157.0,437.65,363.61
2016,12,29,8,45,678.5,48.0,1.5,8.5,198.5,507.94,423.54
2016,12,29,9,0,730.0,53.0,1.5,9.0,240.0,581.27,483.31
2016,12,29,9,15,764.0,56.0,1.4,9.5,278.5,642.26,528.66
2016,12,29,9,30,798.0,59.0,1.3,10.0,317.0,703.79,572.31
2016,12,29,9,45,809.0,64.5,1.2,10.5,349.0,750.34,603.17
2016,12,29,10,0,820.0,70.0,1.1,11.0,381.0,795.07,631.68
2016,12,29,10,15,836.5,71.5,1.0,11.5,409.0,837.49,657.55
2016,12,29,10,30,853.0,73.0,0.9,12.0,437.0,877.87,681.14
2016,12,29,10,45,864.0,74.5,0.8,12.5,458.5,910.94,699.05
2016,12,29,11,0,875.0,76.0,0.7,13.0,480.0,941.24,714.69
2016,12,29,11,15,881.0,77.0,0.6,13.5,494.0,963.16,724.45
2016,12,29,11,30,887.0,78.0,0.5,14.0,508.0,981.79,732.01
2016,12,29,11,45,889.0,78.5,0.45,14.5,514.0,992.47,735.64
2016,12,29,12,0,891.0,79.0,0.4,15.0,520.0,999.6,737.24
2016,12,29,12,15,889.5,79.0,0.35,15.0,518.5,999.04,735.51
2016,12,29,12,30,888.0,79.0,0.3,15.0,517.0,994.89,731.83
2016,12,29,12,45,890.0,76.5,0.3,15.5,509.5,976.41,719.08
2016,12,29,13,0,892.0,74.0,0.3,16.0,502.0,965.38,711.47
2016,12,29,13,15,884.0,73.0,0.25,16.0,485.5,943.42,697.08
2016,12,29,13,30,876.0,72.0,0.2,16.0,469.0,928.3,687.43
2016,12,29,13,45,861.5,70.5,0.2,16.0,445.0,893.34,665.78
2016,12,29,14,0,847.0,69.0,0.2,16.0,421.0,855.87,642.59
2016,12,29,14,15,712.0,83.0,0.2,15.5,364.0,738.71,565.93
2016,12,29,14,30,577.0,97.0,0.2,15.0,307.0,621.22,486.64
2016,12,29,14,45,546.0,93.0,0.2,15.0,277.0,569.79,451.5
2016,12,29,15,0,515.0,89.0,0.2,15.0,247.0,518.72,413.84
2016,12,29,15,15,487.0,80.0,0.35,14.5,213.5,465.32,375.3
2016,12,29,15,30,459.0,71.0,0.5,14.0,180.0,412.96,335.52
2016,12,29,15,45,407.5,61.5,0.65,13.5,144.5,347.29,282.86
2016,12,29,16,0,356.0,52.0,0.8,13.0,109.0,283.68,229.5
2016,12,29,16,15,286.0,39.5,0.85,12.5,76.0,215.21,169.41
2016,12,29,16,30,216.0,27.0,0.9,12.0,43.0,153.14,101.76
2016,12,29,16,45,108.0,13.5,0.95,11.5,21.5,53.93,0.0
2016,12,29,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,7,45,149.0,16.5,0.95,8.5,31.5,99.21,23.35
2016,12,30,8,0,298.0,33.0,0.9,9.0,63.0,206.64,158.75
2016,12,30,8,15,378.5,43.0,0.85,9.5,99.5,277.35,225.34
2016,12,30,8,30,459.0,53.0,0.8,10.0,136.0,356.11,293.36
2016,12,30,8,45,510.5,60.5,0.8,10.5,174.0,421.25,348.24
2016,12,30,9,0,562.0,68.0,0.8,11.0,212.0,490.01,403.84
2016,12,30,9,15,595.5,74.0,0.8,11.0,248.0,547.28,449.15
2016,12,30,9,30,629.0,80.0,0.8,11.0,284.0,605.63,493.03
2016,12,30,9,45,673.5,79.5,0.8,11.5,318.0,665.45,535.38
2016,12,30,10,0,718.0,79.0,0.8,12.0,352.0,725.92,576.88
2016,12,30,10,15,749.0,75.0,0.8,12.0,378.5,765.84,603.73
2016,12,30,10,30,780.0,71.0,0.8,12.0,405.0,809.83,633.28
2016,12,30,10,45,777.5,79.0,0.8,12.5,425.0,837.22,649.67
2016,12,30,11,0,775.0,87.0,0.8,13.0,445.0,861.34,663.89
2016,12,30,11,15,781.5,88.5,0.8,13.0,459.0,882.88,677.56
2016,12,30,11,30,788.0,90.0,0.8,13.0,473.0,901.49,689.31
2016,12,30,11,45,691.0,117.5,0.85,13.5,456.5,855.51,657.16
2016,12,30,12,0,594.0,145.0,0.9,14.0,440.0,795.87,616.18
2016,12,30,12,15,602.0,141.0,0.9,14.0,439.5,800.14,619.92
2016,12,30,12,30,610.0,137.0,0.9,14.0,439.0,801.63,621.0
2016,12,30,12,45,725.0,109.0,0.9,14.0,462.0,875.45,672.0
2016,12,30,13,0,840.0,81.0,0.9,14.0,485.0,935.94,712.11
2016,12,30,13,15,832.0,80.0,0.9,14.0,469.5,914.5,697.42
2016,12,30,13,30,824.0,79.0,0.9,14.0,454.0,890.06,681.95
2016,12,30,13,45,810.5,77.5,0.9,14.0,431.0,857.17,660.71
2016,12,30,14,0,797.0,76.0,0.9,14.0,408.0,821.87,637.72
2016,12,30,14,15,778.0,74.0,0.9,13.5,379.5,779.11,610.33
2016,12,30,14,30,759.0,72.0,0.9,13.0,351.0,734.74,581.28
2016,12,30,14,45,730.5,69.0,0.9,13.0,316.5,680.47,543.25
2016,12,30,15,0,702.0,66.0,0.9,13.0,282.0,630.92,507.8
2016,12,30,15,15,662.0,61.5,0.85,12.5,244.0,566.88,460.58
2016,12,30,15,30,622.0,57.0,0.8,12.0,206.0,504.49,411.47
2016,12,30,15,45,555.5,51.5,0.75,11.5,165.5,426.9,348.38
2016,12,30,16,0,489.0,46.0,0.7,11.0,125.0,354.39,287.02
2016,12,30,16,15,388.5,36.5,0.7,10.5,87.5,266.21,210.81
2016,12,30,16,30,288.0,27.0,0.7,10.0,50.0,186.95,128.4
2016,12,30,16,45,144.0,13.5,0.75,9.5,25.0,68.31,0.0
2016,12,30,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
